Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-07 21:30:00,2.48496,0.7247800000000001,2.5885,0.42096000000000006,0.12278000000000001,0.4385,2.064,0.602,2.15,1.96656,0.5735800000000001,2.0485,0.42096000000000006,0.12278000000000001,0.4385,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-07 22:00:00,2.36256,0.68908,2.461,0.37536,0.10948000000000001,0.391,1.9872,0.5796,2.07,1.8825600000000002,0.54908,1.9609999999999999,0.37536,0.10948000000000001,0.391,1.5072,0.43960000000000005,1.57
2020-02-07 22:30:00,2.19936,0.64148,2.291,0.26976,0.07868,0.281,1.9296000000000002,0.5628000000000001,2.01,1.77696,0.5182800000000001,1.851,0.26976,0.07868,0.281,1.5072,0.43960000000000005,1.57
2020-02-07 23:00:00,1.97328,0.57554,2.0555,0.38928,0.11354000000000002,0.4055,1.584,0.462,1.65,1.6084800000000001,0.46914000000000006,1.6755,0.38928,0.11354000000000002,0.4055,1.2192,0.3556,1.27
2020-02-07 23:30:00,1.70784,0.49812000000000006,1.779,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.2576,0.3668,1.31,1.41024,0.41132,1.469,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.96,0.28,1.0
2020-02-08 00:00:00,1.5969600000000002,0.46578,1.6635,0.47376,0.13818000000000003,0.49350000000000005,1.1232,0.3276,1.17,1.3473600000000001,0.39298000000000005,1.4035,0.47376,0.13818000000000003,0.49350000000000005,0.8736,0.2548,0.91
2020-02-08 00:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.47232,0.13776000000000002,0.492,1.0656,0.3108,1.11,1.2883200000000001,0.37576000000000004,1.342,0.47232,0.13776000000000002,0.492,0.8160000000000001,0.23800000000000002,0.85
2020-02-08 01:00:00,1.55472,0.45346000000000003,1.6195,0.45072,0.13146000000000002,0.46950000000000003,1.104,0.322,1.15,1.29552,0.37786000000000003,1.3495,0.45072,0.13146000000000002,0.46950000000000003,0.8448,0.2464,0.88
2020-02-08 01:30:00,1.60992,0.46956000000000003,1.677,0.45792000000000005,0.13356,0.47700000000000004,1.152,0.336,1.2,1.33152,0.38836000000000004,1.387,0.45792000000000005,0.13356,0.47700000000000004,0.8736,0.2548,0.91
2020-02-08 02:00:00,1.58928,0.46354000000000006,1.6555,0.45648000000000005,0.13314,0.47550000000000003,1.1328,0.3304,1.18,1.32048,0.38514000000000004,1.3755,0.45648000000000005,0.13314,0.47550000000000003,0.864,0.252,0.9
2020-02-08 02:30:00,1.5561600000000002,0.45388000000000006,1.621,0.46176000000000006,0.13468000000000002,0.481,1.0944,0.31920000000000004,1.1400000000000001,1.28736,0.37548000000000004,1.341,0.46176000000000006,0.13468000000000002,0.481,0.8256,0.24080000000000001,0.86
2020-02-08 03:00:00,1.54704,0.45122,1.6115,0.29904000000000003,0.08722,0.3115,1.248,0.364,1.3,1.27824,0.37282000000000004,1.3315000000000001,0.29904000000000003,0.08722,0.3115,0.9792000000000001,0.2856,1.02
2020-02-08 03:30:00,1.55904,0.45472,1.624,0.34944000000000003,0.10192000000000001,0.364,1.2096,0.3528,1.26,1.28064,0.37352,1.334,0.34944000000000003,0.10192000000000001,0.364,0.9312,0.2716,0.97
2020-02-08 04:00:00,1.53696,0.44828,1.601,0.37536,0.10948000000000001,0.391,1.1616,0.3388,1.21,1.2585600000000001,0.36708,1.311,0.37536,0.10948000000000001,0.391,0.8832000000000001,0.2576,0.92
2020-02-08 04:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.30192,0.08806000000000001,0.3145,1.2,0.35000000000000003,1.25,1.24272,0.36246,1.2945,0.30192,0.08806000000000001,0.3145,0.9408000000000001,0.27440000000000003,0.98
2020-02-08 05:00:00,1.48368,0.43274,1.5455,0.25488,0.07434,0.2655,1.2288000000000001,0.3584,1.28,1.21488,0.35434000000000004,1.2655,0.25488,0.07434,0.2655,0.96,0.28,1.0
2020-02-08 05:30:00,1.52448,0.44464000000000004,1.588,0.23808,0.06944,0.248,1.2864,0.37520000000000003,1.34,1.25568,0.36624,1.308,0.23808,0.06944,0.248,1.0176,0.2968,1.06
2020-02-08 06:00:00,1.59216,0.46438,1.6585,0.25776000000000004,0.07518000000000001,0.2685,1.3344,0.38920000000000005,1.3900000000000001,1.25616,0.36638000000000004,1.3085,0.25776000000000004,0.07518000000000001,0.2685,0.9984000000000001,0.2912,1.04
2020-02-08 06:30:00,1.73712,0.50666,1.8094999999999999,0.17232,0.050260000000000006,0.17950000000000002,1.5648,0.45640000000000003,1.63,1.33392,0.38906,1.3895,0.17232,0.050260000000000006,0.17950000000000002,1.1616,0.3388,1.21
2020-02-08 07:00:00,1.88064,0.54852,1.959,0.12384,0.036120000000000006,0.129,1.7568000000000001,0.5124000000000001,1.83,1.4486400000000001,0.42252000000000006,1.509,0.12384,0.036120000000000006,0.129,1.3248,0.3864,1.38
2020-02-08 07:30:00,2.07504,0.6052200000000001,2.1615,0.13584000000000002,0.03962,0.14150000000000001,1.9392,0.5656,2.02,1.60464,0.46802000000000005,1.6715,0.13584000000000002,0.03962,0.14150000000000001,1.4688,0.4284,1.53
2020-02-08 08:00:00,2.1744,0.6342,2.265,0.23520000000000002,0.06860000000000001,0.245,1.9392,0.5656,2.02,1.7136,0.4998,1.7850000000000001,0.23520000000000002,0.06860000000000001,0.245,1.4784000000000002,0.4312,1.54
2020-02-08 08:30:00,2.18352,0.6368600000000001,2.2745,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.9584000000000001,0.5712,2.04,1.76112,0.51366,1.8345,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.536,0.448,1.6
2020-02-08 09:00:00,2.22816,0.64988,2.321,0.17376000000000003,0.05068,0.181,2.0544000000000002,0.5992000000000001,2.14,1.8633600000000001,0.5434800000000001,1.941,0.17376000000000003,0.05068,0.181,1.6896,0.4928,1.76
2020-02-08 09:30:00,2.19888,0.64134,2.2905,0.11568,0.033740000000000006,0.12050000000000001,2.0832,0.6076,2.17,1.89168,0.55174,1.9705,0.11568,0.033740000000000006,0.12050000000000001,1.776,0.518,1.85
2020-02-08 10:00:00,2.24592,0.6550600000000001,2.3395,0.21072000000000002,0.06146000000000001,0.2195,2.0352,0.5936,2.12,1.94832,0.5682600000000001,2.0295,0.21072000000000002,0.06146000000000001,0.2195,1.7376,0.5068,1.81
2020-02-08 10:30:00,2.2027200000000002,0.64246,2.2945,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.9776,0.5768,2.06,1.9531200000000002,0.56966,2.0345,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.728,0.504,1.8
2020-02-08 11:00:00,2.22,0.6475000000000001,2.3125,0.18480000000000002,0.0539,0.1925,2.0352,0.5936,2.12,1.9224,0.5607,2.0025,0.18480000000000002,0.0539,0.1925,1.7376,0.5068,1.81
2020-02-08 11:30:00,2.1907200000000002,0.6389600000000001,2.282,0.15552000000000002,0.045360000000000004,0.162,2.0352,0.5936,2.12,1.9315200000000001,0.5633600000000001,2.012,0.15552000000000002,0.045360000000000004,0.162,1.776,0.518,1.85
2020-02-08 12:00:00,1.93296,0.5637800000000001,2.0135,0.38736000000000004,0.11298000000000001,0.4035,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9137600000000001,0.55818,1.9935,0.38736000000000004,0.11298000000000001,0.4035,1.5264,0.44520000000000004,1.5899999999999999
2020-02-08 12:30:00,1.79376,0.5231800000000001,1.8685,0.44976000000000005,0.13118000000000002,0.4685,1.344,0.392,1.4,1.98576,0.57918,2.0685000000000002,0.44976000000000005,0.13118000000000002,0.4685,1.536,0.448,1.6
2020-02-08 13:00:00,1.77168,0.5167400000000001,1.8455,0.37008,0.10794000000000001,0.3855,1.4016,0.4088,1.46,1.9828800000000002,0.5783400000000001,2.0655,0.37008,0.10794000000000001,0.3855,1.6128,0.47040000000000004,1.6800000000000002
2020-02-08 13:30:00,1.72656,0.50358,1.7985,0.39216,0.11438000000000001,0.40850000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.93776,0.56518,2.0185,0.39216,0.11438000000000001,0.40850000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-08 14:00:00,1.7904,0.5222,1.865,0.4464,0.1302,0.465,1.344,0.392,1.4,1.9536,0.5698,2.035,0.4464,0.1302,0.465,1.5072,0.43960000000000005,1.57
2020-02-08 14:30:00,1.8504,0.5397000000000001,1.9275,0.42960000000000004,0.1253,0.4475,1.4208,0.41440000000000005,1.48,1.8984,0.5537000000000001,1.9775,0.42960000000000004,0.1253,0.4475,1.4688,0.4284,1.53
2020-02-08 15:00:00,1.97472,0.57596,2.057,0.44832000000000005,0.13076000000000002,0.467,1.5264,0.44520000000000004,1.5899999999999999,1.8403200000000002,0.53676,1.917,0.44832000000000005,0.13076000000000002,0.467,1.392,0.406,1.45
2020-02-08 15:30:00,2.0688,0.6034,2.155,0.4464,0.1302,0.465,1.6224,0.4732,1.69,1.896,0.553,1.975,0.4464,0.1302,0.465,1.4496,0.4228,1.51
2020-02-08 16:00:00,2.10528,0.61404,2.193,0.42528000000000005,0.12404000000000001,0.443,1.6800000000000002,0.49,1.75,1.91328,0.5580400000000001,1.9929999999999999,0.42528000000000005,0.12404000000000001,0.443,1.488,0.434,1.55
2020-02-08 16:30:00,2.37264,0.6920200000000001,2.4715,0.44304000000000004,0.12922,0.4615,1.9296000000000002,0.5628000000000001,2.01,2.01744,0.58842,2.1015,0.44304000000000004,0.12922,0.4615,1.5744,0.4592,1.6400000000000001
2020-02-08 17:00:00,2.4936,0.7273000000000001,2.5975,0.45840000000000003,0.1337,0.47750000000000004,2.0352,0.5936,2.12,2.1288,0.6209,2.2175,0.45840000000000003,0.1337,0.47750000000000004,1.6703999999999999,0.4872,1.74
2020-02-08 17:30:00,2.65488,0.77434,2.7655000000000003,0.45648000000000005,0.13314,0.47550000000000003,2.1984,0.6412,2.29,2.24208,0.6539400000000001,2.3355,0.45648000000000005,0.13314,0.47550000000000003,1.7856,0.5208,1.8599999999999999
2020-02-08 18:00:00,2.78496,0.8122800000000001,2.901,0.47136000000000006,0.13748000000000002,0.491,2.3136,0.6748000000000001,2.41,2.38176,0.6946800000000001,2.481,0.47136000000000006,0.13748000000000002,0.491,1.9104,0.5572,1.99
2020-02-08 18:30:00,2.74944,0.8019200000000001,2.864,0.47424000000000005,0.13832,0.494,2.2752,0.6636000000000001,2.37,2.34624,0.68432,2.444,0.47424000000000005,0.13832,0.494,1.8719999999999999,0.546,1.9500000000000002
2020-02-08 19:00:00,2.7196800000000003,0.7932400000000001,2.833,0.47328000000000003,0.13804000000000002,0.493,2.2464,0.6552,2.34,2.33568,0.6812400000000001,2.433,0.47328000000000003,0.13804000000000002,0.493,1.8624,0.5432,1.94
2020-02-08 19:30:00,2.5944000000000003,0.7567,2.7025,0.4728,0.1379,0.49250000000000005,2.1216,0.6188,2.21,2.2392,0.6531,2.3325,0.4728,0.1379,0.49250000000000005,1.7664,0.5152,1.8399999999999999
2020-02-08 20:00:00,2.4696,0.7203,2.5725,0.4728,0.1379,0.49250000000000005,1.9968,0.5824,2.08,2.124,0.6195,2.2125,0.4728,0.1379,0.49250000000000005,1.6512,0.48160000000000003,1.72
2020-02-08 20:30:00,2.43936,0.7114800000000001,2.541,0.47136000000000006,0.13748000000000002,0.491,1.968,0.5740000000000001,2.05,2.05536,0.59948,2.141,0.47136000000000006,0.13748000000000002,0.491,1.584,0.462,1.65
2020-02-08 21:00:00,2.36304,0.68922,2.4615,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.8912,0.5516,1.97,1.99824,0.58282,2.0815,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.5264,0.44520000000000004,1.5899999999999999
2020-02-08 21:30:00,2.2176,0.6468,2.31,0.47040000000000004,0.13720000000000002,0.49,1.7472,0.5096,1.82,1.9008,0.5544,1.98,0.47040000000000004,0.13720000000000002,0.49,1.4304000000000001,0.4172,1.49
2020-02-08 22:00:00,2.10384,0.61362,2.1915,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.82544,0.53242,1.9015,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-08 22:30:00,1.95072,0.56896,2.032,0.47232,0.13776000000000002,0.492,1.4784000000000002,0.4312,1.54,1.72032,0.5017600000000001,1.792,0.47232,0.13776000000000002,0.492,1.248,0.364,1.3
2020-02-08 23:00:00,1.8144,0.5292,1.8900000000000001,0.47040000000000004,0.13720000000000002,0.49,1.344,0.392,1.4,1.6128,0.47040000000000004,1.6800000000000002,0.47040000000000004,0.13720000000000002,0.49,1.1424,0.3332,1.19
2020-02-08 23:30:00,1.67088,0.48734000000000005,1.7405,0.47088,0.13734000000000002,0.49050000000000005,1.2,0.35000000000000003,1.25,1.48848,0.43414,1.5505,0.47088,0.13734000000000002,0.49050000000000005,1.0176,0.2968,1.06
2020-02-09 00:00:00,1.6800000000000002,0.49,1.75,0.47040000000000004,0.13720000000000002,0.49,1.2096,0.3528,1.26,1.5072,0.43960000000000005,1.57,0.47040000000000004,0.13720000000000002,0.49,1.0368,0.3024,1.08
2020-02-09 00:30:00,1.6795200000000001,0.48986,1.7495,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.2096,0.3528,1.26,1.49712,0.43666000000000005,1.5594999999999999,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.0272000000000001,0.29960000000000003,1.07
2020-02-09 01:00:00,1.7092800000000001,0.49854000000000004,1.7805,0.47088,0.13734000000000002,0.49050000000000005,1.2384,0.3612,1.29,1.52688,0.44534,1.5905,0.47088,0.13734000000000002,0.49050000000000005,1.056,0.308,1.1
2020-02-09 01:30:00,1.7572800000000002,0.51254,1.8305,0.47088,0.13734000000000002,0.49050000000000005,1.2864,0.37520000000000003,1.34,1.54608,0.45094000000000006,1.6105,0.47088,0.13734000000000002,0.49050000000000005,1.0752,0.3136,1.12
2020-02-09 02:00:00,1.7179200000000001,0.5010600000000001,1.7895,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.248,0.364,1.3,1.56432,0.45626000000000005,1.6295000000000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.0944,0.31920000000000004,1.1400000000000001
2020-02-09 02:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.47040000000000004,0.13720000000000002,0.49,1.1616,0.3388,1.21,1.4592,0.42560000000000003,1.52,0.47040000000000004,0.13720000000000002,0.49,0.9888,0.2884,1.03
2020-02-09 03:00:00,1.54656,0.45108000000000004,1.611,0.47136000000000006,0.13748000000000002,0.491,1.0752,0.3136,1.12,1.39296,0.40628000000000003,1.451,0.47136000000000006,0.13748000000000002,0.491,0.9216000000000001,0.26880000000000004,0.96
2020-02-09 03:30:00,1.4592,0.42560000000000003,1.52,0.47040000000000004,0.13720000000000002,0.49,0.9888,0.2884,1.03,1.3248,0.3864,1.38,0.47040000000000004,0.13720000000000002,0.49,0.8544,0.2492,0.89
2020-02-09 04:00:00,1.4304000000000001,0.4172,1.49,0.47040000000000004,0.13720000000000002,0.49,0.96,0.28,1.0,1.2768,0.3724,1.33,0.47040000000000004,0.13720000000000002,0.49,0.8064,0.23520000000000002,0.84
2020-02-09 04:30:00,1.3824,0.4032,1.44,0.47040000000000004,0.13720000000000002,0.49,0.912,0.266,0.9500000000000001,1.2288000000000001,0.3584,1.28,0.47040000000000004,0.13720000000000002,0.49,0.7584000000000001,0.2212,0.79
2020-02-09 05:00:00,1.35216,0.39438,1.4085,0.46896000000000004,0.13678,0.48850000000000005,0.8832000000000001,0.2576,0.92,1.19856,0.34958,1.2485,0.46896000000000004,0.13678,0.48850000000000005,0.7296,0.21280000000000002,0.76
2020-02-09 05:30:00,1.39008,0.40544,1.448,0.46848000000000006,0.13664,0.488,0.9216000000000001,0.26880000000000004,0.96,1.25568,0.36624,1.308,0.46848000000000006,0.13664,0.488,0.7872,0.2296,0.8200000000000001
2020-02-09 06:00:00,1.40832,0.41076,1.467,0.46752000000000005,0.13636,0.487,0.9408000000000001,0.27440000000000003,0.98,1.28352,0.37436,1.337,0.46752000000000005,0.13636,0.487,0.8160000000000001,0.23800000000000002,0.85
2020-02-09 06:30:00,1.44912,0.42266000000000004,1.5095,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.9792000000000001,0.2856,1.02,1.30512,0.38066000000000005,1.3595000000000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.8352,0.2436,0.87
2020-02-09 07:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.1136,0.32480000000000003,1.16,1.4011200000000001,0.40866,1.4595,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.9312,0.2716,0.97
2020-02-09 07:30:00,1.71648,0.5006400000000001,1.788,0.46848000000000006,0.13664,0.488,1.248,0.364,1.3,1.50528,0.43904000000000004,1.568,0.46848000000000006,0.13664,0.488,1.0368,0.3024,1.08
2020-02-09 08:00:00,1.7544,0.5117,1.8275000000000001,0.42960000000000004,0.1253,0.4475,1.3248,0.3864,1.38,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.42960000000000004,0.1253,0.4475,1.0848,0.3164,1.13
2020-02-09 08:30:00,1.8873600000000001,0.5504800000000001,1.966,0.38976000000000005,0.11368,0.406,1.4976,0.4368,1.56,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.38976000000000005,0.11368,0.406,1.2192,0.3556,1.27
2020-02-09 09:00:00,1.9584000000000001,0.5712,2.04,0.3552,0.10360000000000001,0.37,1.6032000000000002,0.4676,1.67,1.7088,0.4984,1.78,0.3552,0.10360000000000001,0.37,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-09 09:30:00,2.18784,0.63812,2.279,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.7376,0.5068,1.81,1.8518400000000002,0.54012,1.929,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.4016,0.4088,1.46
2020-02-09 10:00:00,2.25312,0.6571600000000001,2.347,0.46752000000000005,0.13636,0.487,1.7856,0.5208,1.8599999999999999,1.95552,0.5703600000000001,2.037,0.46752000000000005,0.13636,0.487,1.488,0.434,1.55
2020-02-09 10:30:00,2.29008,0.6679400000000001,2.3855,0.46608000000000005,0.13594,0.48550000000000004,1.824,0.532,1.9,2.01168,0.58674,2.0955,0.46608000000000005,0.13594,0.48550000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-09 11:00:00,2.3395200000000003,0.6823600000000001,2.437,0.46752000000000005,0.13636,0.487,1.8719999999999999,0.546,1.9500000000000002,2.06112,0.60116,2.147,0.46752000000000005,0.13636,0.487,1.5936,0.46480000000000005,1.6600000000000001
2020-02-09 11:30:00,2.3424,0.6832,2.44,0.3936,0.1148,0.41000000000000003,1.9488,0.5684,2.03,2.064,0.602,2.15,0.3936,0.1148,0.41000000000000003,1.6703999999999999,0.4872,1.74
2020-02-09 12:00:00,2.35248,0.6861400000000001,2.4505,0.45168,0.13174000000000002,0.47050000000000003,1.9008,0.5544,1.98,2.14128,0.6245400000000001,2.2305,0.45168,0.13174000000000002,0.47050000000000003,1.6896,0.4928,1.76
2020-02-09 12:30:00,2.38032,0.6942600000000001,2.4795,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.9104,0.5572,1.99,2.27472,0.66346,2.3695,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.8048000000000002,0.5264,1.88
2020-02-09 13:00:00,2.39952,0.69986,2.4995,0.43152,0.12586,0.4495,1.968,0.5740000000000001,2.05,2.24592,0.6550600000000001,2.3395,0.43152,0.12586,0.4495,1.8144,0.5292,1.8900000000000001
2020-02-09 13:30:00,2.54448,0.74214,2.6505,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.3136,0.6748000000000001,2.41,2.34288,0.6833400000000001,2.4405,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.112,0.616,2.2
2020-02-09 14:00:00,2.52816,0.73738,2.6335,0.43536,0.12698,0.4535,2.0928,0.6104,2.18,2.36496,0.6897800000000001,2.4635,0.43536,0.12698,0.4535,1.9296000000000002,0.5628000000000001,2.01
2020-02-09 14:30:00,2.4398400000000002,0.71162,2.5415,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.9776,0.5768,2.06,2.26704,0.66122,2.3615,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.8048000000000002,0.5264,1.88
2020-02-09 15:00:00,2.3232,0.6776,2.42,0.46080000000000004,0.13440000000000002,0.48,1.8624,0.5432,1.94,2.16,0.63,2.25,0.46080000000000004,0.13440000000000002,0.48,1.6992,0.49560000000000004,1.77
2020-02-09 15:30:00,2.13936,0.6239800000000001,2.2285,0.46896000000000004,0.13678,0.48850000000000005,1.6703999999999999,0.4872,1.74,2.02416,0.59038,2.1085,0.46896000000000004,0.13678,0.48850000000000005,1.5552000000000001,0.4536,1.62
2020-02-09 16:00:00,2.22864,0.65002,2.3215,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.7664,0.5152,1.8399999999999999,2.02704,0.5912200000000001,2.1115,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.5648,0.45640000000000003,1.63
2020-02-09 16:30:00,2.42592,0.7075600000000001,2.527,0.43872000000000005,0.12796000000000002,0.457,1.9872,0.5796,2.07,2.15712,0.62916,2.247,0.43872000000000005,0.12796000000000002,0.457,1.7184,0.5012,1.79
2020-02-09 17:00:00,2.63088,0.76734,2.7405,0.43248000000000003,0.12614,0.4505,2.1984,0.6412,2.29,2.25648,0.6581400000000001,2.3505000000000003,0.43248000000000003,0.12614,0.4505,1.824,0.532,1.9
2020-02-09 17:30:00,2.88096,0.84028,3.001,0.46176000000000006,0.13468000000000002,0.481,2.4192,0.7056,2.52,2.42976,0.7086800000000001,2.531,0.46176000000000006,0.13468000000000002,0.481,1.968,0.5740000000000001,2.05
2020-02-09 18:00:00,2.99904,0.87472,3.124,0.46464000000000005,0.13552,0.484,2.5343999999999998,0.7392000000000001,2.64,2.51904,0.73472,2.624,0.46464000000000005,0.13552,0.484,2.0544000000000002,0.5992000000000001,2.14
2020-02-09 18:30:00,2.97216,0.8668800000000001,3.096,0.44736000000000004,0.13048,0.466,2.5248,0.7364,2.63,2.45376,0.7156800000000001,2.556,0.44736000000000004,0.13048,0.466,2.0064,0.5852,2.09
2020-02-09 19:00:00,2.86464,0.83552,2.984,0.42624,0.12432000000000001,0.444,2.4384,0.7112,2.54,2.38464,0.69552,2.484,0.42624,0.12432000000000001,0.444,1.9584000000000001,0.5712,2.04
2020-02-09 19:30:00,2.6486400000000003,0.7725200000000001,2.759,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.1984,0.6412,2.29,2.28384,0.66612,2.379,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-02-09 20:00:00,2.50608,0.73094,2.6105,0.41328000000000004,0.12054000000000001,0.4305,2.0928,0.6104,2.18,2.14128,0.6245400000000001,2.2305,0.41328000000000004,0.12054000000000001,0.4305,1.728,0.504,1.8
2020-02-09 20:30:00,2.37696,0.69328,2.476,0.43776000000000004,0.12768000000000002,0.456,1.9392,0.5656,2.02,2.02176,0.5896800000000001,2.106,0.43776000000000004,0.12768000000000002,0.456,1.584,0.462,1.65
2020-02-09 21:00:00,2.23968,0.65324,2.333,0.43488000000000004,0.12684,0.453,1.8048000000000002,0.5264,1.88,1.94208,0.56644,2.023,0.43488000000000004,0.12684,0.453,1.5072,0.43960000000000005,1.57
2020-02-09 21:30:00,2.10144,0.61292,2.189,0.42144000000000004,0.12292000000000002,0.439,1.6800000000000002,0.49,1.75,1.83264,0.53452,1.909,0.42144000000000004,0.12292000000000002,0.439,1.4112,0.4116,1.47
2020-02-09 22:00:00,1.95072,0.56896,2.032,0.44352,0.12936,0.462,1.5072,0.43960000000000005,1.57,1.72032,0.5017600000000001,1.792,0.44352,0.12936,0.462,1.2768,0.3724,1.33
2020-02-09 22:30:00,1.85952,0.5423600000000001,1.937,0.43872000000000005,0.12796000000000002,0.457,1.4208,0.41440000000000005,1.48,1.6675200000000001,0.48636,1.737,0.43872000000000005,0.12796000000000002,0.457,1.2288000000000001,0.3584,1.28
2020-02-09 23:00:00,1.75488,0.5118400000000001,1.828,0.43968,0.12824000000000002,0.458,1.3152,0.3836,1.37,1.5436800000000002,0.45024000000000003,1.608,0.43968,0.12824000000000002,0.458,1.104,0.322,1.15
2020-02-09 23:30:00,1.66416,0.48538000000000003,1.7335,0.43536,0.12698,0.4535,1.2288000000000001,0.3584,1.28,1.48176,0.43218,1.5434999999999999,0.43536,0.12698,0.4535,1.0464,0.3052,1.09
2020-02-10 00:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.43584000000000006,0.12712,0.454,1.1616,0.3388,1.21,1.44384,0.42112000000000005,1.504,0.43584000000000006,0.12712,0.454,1.008,0.294,1.05
2020-02-10 00:30:00,1.56,0.455,1.625,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.1616,0.3388,1.21,1.4064,0.4102,1.465,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.008,0.294,1.05
2020-02-10 01:00:00,1.62192,0.47306000000000004,1.6895,0.43152,0.12586,0.4495,1.1904,0.3472,1.24,1.46832,0.42826000000000003,1.5295,0.43152,0.12586,0.4495,1.0368,0.3024,1.08
2020-02-10 01:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.41952000000000006,0.12236000000000001,0.437,1.2576,0.3668,1.31,1.49472,0.43596,1.557,0.41952000000000006,0.12236000000000001,0.437,1.0752,0.3136,1.12
2020-02-10 02:00:00,1.5744,0.4592,1.6400000000000001,0.44160000000000005,0.1288,0.46,1.1328,0.3304,1.18,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.44160000000000005,0.1288,0.46,0.912,0.266,0.9500000000000001
2020-02-10 02:30:00,1.48752,0.43386,1.5495,0.45072,0.13146000000000002,0.46950000000000003,1.0368,0.3024,1.08,1.2763200000000001,0.37226000000000004,1.3295,0.45072,0.13146000000000002,0.46950000000000003,0.8256,0.24080000000000001,0.86
2020-02-10 03:00:00,1.50528,0.43904000000000004,1.568,0.45888,0.13384000000000001,0.47800000000000004,1.0464,0.3052,1.09,1.28448,0.37464000000000003,1.338,0.45888,0.13384000000000001,0.47800000000000004,0.8256,0.24080000000000001,0.86
2020-02-10 03:30:00,1.47024,0.42882000000000003,1.5314999999999999,0.44304000000000004,0.12922,0.4615,1.0272000000000001,0.29960000000000003,1.07,1.23984,0.36162000000000005,1.2915,0.44304000000000004,0.12922,0.4615,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-02-10 04:00:00,1.47168,0.42924,1.533,0.45408000000000004,0.13244,0.47300000000000003,1.0176,0.2968,1.06,1.26048,0.36764,1.313,0.45408000000000004,0.13244,0.47300000000000003,0.8064,0.23520000000000002,0.84
2020-02-10 04:30:00,1.48224,0.43232000000000004,1.544,0.45504000000000006,0.13272,0.47400000000000003,1.0272000000000001,0.29960000000000003,1.07,1.26144,0.36792,1.314,0.45504000000000006,0.13272,0.47400000000000003,0.8064,0.23520000000000002,0.84
2020-02-10 05:00:00,1.45344,0.42392,1.514,0.46464000000000005,0.13552,0.484,0.9888,0.2884,1.03,1.21344,0.35392,1.264,0.46464000000000005,0.13552,0.484,0.7488,0.2184,0.78
2020-02-10 05:30:00,1.52448,0.44464000000000004,1.588,0.46848000000000006,0.13664,0.488,1.056,0.308,1.1,1.27488,0.37184,1.328,0.46848000000000006,0.13664,0.488,0.8064,0.23520000000000002,0.84
2020-02-10 06:00:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.46896000000000004,0.13678,0.48850000000000005,1.1808,0.34440000000000004,1.23,1.3713600000000001,0.39998000000000006,1.4285,0.46896000000000004,0.13678,0.48850000000000005,0.9024000000000001,0.2632,0.9400000000000001
2020-02-10 06:30:00,1.90896,0.55678,1.9885000000000002,0.43056000000000005,0.12558,0.4485,1.4784000000000002,0.4312,1.54,1.5441600000000002,0.45038000000000006,1.6085,0.43056000000000005,0.12558,0.4485,1.1136,0.32480000000000003,1.16
2020-02-10 07:00:00,2.17632,0.6347600000000001,2.267,0.45792000000000005,0.13356,0.47700000000000004,1.7184,0.5012,1.79,1.80192,0.52556,1.877,0.45792000000000005,0.13356,0.47700000000000004,1.344,0.392,1.4
2020-02-10 07:30:00,2.3712,0.6916,2.47,0.45120000000000005,0.1316,0.47000000000000003,1.92,0.56,2.0,1.9584000000000001,0.5712,2.04,0.45120000000000005,0.1316,0.47000000000000003,1.5072,0.43960000000000005,1.57
2020-02-10 08:00:00,2.5848,0.7539,2.6925,0.444,0.1295,0.4625,2.1408,0.6244000000000001,2.23,2.1336,0.6223000000000001,2.2225,0.444,0.1295,0.4625,1.6896,0.4928,1.76
2020-02-10 08:30:00,2.38896,0.6967800000000001,2.4885,0.44016000000000005,0.12838000000000002,0.4585,1.9488,0.5684,2.03,2.06256,0.60158,2.1485,0.44016000000000005,0.12838000000000002,0.4585,1.6224,0.4732,1.69
2020-02-10 09:00:00,2.1216,0.6188,2.21,0.432,0.126,0.45,1.6896,0.4928,1.76,2.1504,0.6272,2.24,0.432,0.126,0.45,1.7184,0.5012,1.79
2020-02-10 09:30:00,2.21712,0.64666,2.3095,0.43152,0.12586,0.4495,1.7856,0.5208,1.8599999999999999,2.22672,0.64946,2.3195,0.43152,0.12586,0.4495,1.7952,0.5236000000000001,1.87
2020-02-10 10:00:00,2.09424,0.61082,2.1815,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.6128,0.47040000000000004,1.6800000000000002,2.24784,0.6556200000000001,2.3415,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.7664,0.5152,1.8399999999999999
2020-02-10 10:30:00,2.0721600000000002,0.60438,2.1585,0.43056000000000005,0.12558,0.4485,1.6416,0.4788,1.71,2.25456,0.65758,2.3485,0.43056000000000005,0.12558,0.4485,1.824,0.532,1.9
2020-02-10 11:00:00,2.11872,0.6179600000000001,2.207,0.45792000000000005,0.13356,0.47700000000000004,1.6608,0.4844,1.73,1.90752,0.5563600000000001,1.987,0.45792000000000005,0.13356,0.47700000000000004,1.4496,0.4228,1.51
2020-02-10 11:30:00,2.38512,0.6956600000000001,2.4845,0.44592000000000004,0.13006,0.4645,1.9392,0.5656,2.02,1.8187200000000001,0.53046,1.8945,0.44592000000000004,0.13006,0.4645,1.3728,0.40040000000000003,1.43
2020-02-10 12:00:00,2.4096,0.7028,2.51,0.44160000000000005,0.1288,0.46,1.968,0.5740000000000001,2.05,1.8144,0.5292,1.8900000000000001,0.44160000000000005,0.1288,0.46,1.3728,0.40040000000000003,1.43
2020-02-10 12:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.43392000000000003,0.12656,0.452,2.0256,0.5908,2.11,2.01792,0.5885600000000001,2.102,0.43392000000000003,0.12656,0.452,1.584,0.462,1.65
2020-02-10 13:00:00,2.49408,0.7274400000000001,2.598,0.44928,0.13104000000000002,0.468,2.0448,0.5964,2.13,2.03328,0.59304,2.118,0.44928,0.13104000000000002,0.468,1.584,0.462,1.65
2020-02-10 13:30:00,2.52912,0.7376600000000001,2.6345,0.37872000000000006,0.11046,0.3945,2.1504,0.6272,2.24,1.99152,0.58086,2.0745,0.37872000000000006,0.11046,0.3945,1.6128,0.47040000000000004,1.6800000000000002
2020-02-10 14:00:00,2.6654400000000003,0.7774200000000001,2.7765,0.15984,0.04662,0.1665,2.5056000000000003,0.7308,2.61,1.97424,0.57582,2.0565,0.15984,0.04662,0.1665,1.8144,0.5292,1.8900000000000001
2020-02-10 14:30:00,2.69664,0.7865200000000001,2.809,0.07584,0.02212,0.079,2.6208,0.7644000000000001,2.73,1.9670400000000001,0.57372,2.049,0.07584,0.02212,0.079,1.8912,0.5516,1.97
2020-02-10 15:00:00,2.67456,0.7800800000000001,2.786,0.11136000000000001,0.03248,0.116,2.5632,0.7476,2.67,1.97376,0.5756800000000001,2.056,0.11136000000000001,0.03248,0.116,1.8624,0.5432,1.94
2020-02-10 15:30:00,2.70384,0.7886200000000001,2.8165,0.15984,0.04662,0.1665,2.544,0.742,2.65,2.04144,0.5954200000000001,2.1265,0.15984,0.04662,0.1665,1.8816000000000002,0.5488000000000001,1.96
2020-02-10 16:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.23040000000000002,0.06720000000000001,0.24,2.4384,0.7112,2.54,2.0928,0.6104,2.18,0.23040000000000002,0.06720000000000001,0.24,1.8624,0.5432,1.94
2020-02-10 16:30:00,2.73984,0.79912,2.854,0.29856000000000005,0.08708,0.311,2.44128,0.71204,2.543,2.16384,0.63112,2.254,0.29856000000000005,0.08708,0.311,1.86528,0.5440400000000001,1.943
2020-02-10 17:00:00,2.74416,0.8003800000000001,2.8585000000000003,0.38256,0.11158000000000001,0.3985,2.3616,0.6888000000000001,2.46,2.21616,0.6463800000000001,2.3085,0.38256,0.11158000000000001,0.3985,1.8336000000000001,0.5348,1.9100000000000001
2020-02-10 17:30:00,2.90304,0.84672,3.024,0.35904,0.10472000000000001,0.374,2.544,0.742,2.65,2.32704,0.6787200000000001,2.424,0.35904,0.10472000000000001,0.374,1.968,0.5740000000000001,2.05
2020-02-10 18:00:00,3.06432,0.8937600000000001,3.192,0.29952,0.08736000000000001,0.312,2.7648,0.8064,2.88,2.46912,0.72016,2.572,0.29952,0.08736000000000001,0.312,2.1696,0.6328,2.26
2020-02-10 18:30:00,3.02016,0.8808800000000001,3.146,0.36096,0.10528000000000001,0.376,2.6592000000000002,0.7756000000000001,2.77,2.45376,0.7156800000000001,2.556,0.36096,0.10528000000000001,0.376,2.0928,0.6104,2.18
2020-02-10 19:00:00,2.92944,0.8544200000000001,3.0515,0.41424000000000005,0.12082000000000001,0.4315,2.5152,0.7336,2.62,2.40144,0.70042,2.5015,0.41424000000000005,0.12082000000000001,0.4315,1.9872,0.5796,2.07
2020-02-10 19:30:00,2.85792,0.8335600000000001,2.977,0.43872000000000005,0.12796000000000002,0.457,2.4192,0.7056,2.52,2.39712,0.69916,2.497,0.43872000000000005,0.12796000000000002,0.457,1.9584000000000001,0.5712,2.04
2020-02-10 20:00:00,2.7744,0.8092,2.89,0.46080000000000004,0.13440000000000002,0.48,2.3136,0.6748000000000001,2.41,2.304,0.672,2.4,0.46080000000000004,0.13440000000000002,0.48,1.8432,0.5376000000000001,1.92
2020-02-10 20:30:00,2.71584,0.79212,2.829,0.45984,0.13412000000000002,0.47900000000000004,2.2560000000000002,0.658,2.35,2.21664,0.6465200000000001,2.309,0.45984,0.13412000000000002,0.47900000000000004,1.7568000000000001,0.5124000000000001,1.83
2020-02-10 21:00:00,2.64432,0.7712600000000001,2.7545,0.46512000000000003,0.13566,0.48450000000000004,2.1792,0.6356,2.27,2.12592,0.6200600000000001,2.2145,0.46512000000000003,0.13566,0.48450000000000004,1.6608,0.4844,1.73
2020-02-10 21:30:00,2.47392,0.7215600000000001,2.577,0.45792000000000005,0.13356,0.47700000000000004,2.016,0.588,2.1,1.9939200000000001,0.5815600000000001,2.077,0.45792000000000005,0.13356,0.47700000000000004,1.536,0.448,1.6
2020-02-10 22:00:00,2.2056,0.6433,2.2975,0.468,0.1365,0.48750000000000004,1.7376,0.5068,1.81,1.8312,0.5341,1.9075000000000002,0.468,0.1365,0.48750000000000004,1.3632,0.3976,1.42
2020-02-10 22:30:00,2.04672,0.59696,2.132,0.43392000000000003,0.12656,0.452,1.6128,0.47040000000000004,1.6800000000000002,1.6627200000000002,0.48496000000000006,1.732,0.43392000000000003,0.12656,0.452,1.2288000000000001,0.3584,1.28
2020-02-10 23:00:00,1.8878400000000002,0.55062,1.9665,0.46704,0.13622,0.48650000000000004,1.4208,0.41440000000000005,1.48,1.57104,0.45822,1.6365,0.46704,0.13622,0.48650000000000004,1.104,0.322,1.15
2020-02-10 23:30:00,1.80384,0.52612,1.879,0.46944,0.13692000000000001,0.489,1.3344,0.38920000000000005,1.3900000000000001,1.56384,0.45612,1.629,0.46944,0.13692000000000001,0.489,1.0944,0.31920000000000004,1.1400000000000001
2020-02-11 00:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.46368000000000004,0.13524,0.483,1.2768,0.3724,1.33,1.53888,0.44884,1.603,0.46368000000000004,0.13524,0.483,1.0752,0.3136,1.12
2020-02-11 00:30:00,1.72608,0.50344,1.798,0.46848000000000006,0.13664,0.488,1.2576,0.3668,1.31,1.52448,0.44464000000000004,1.588,0.46848000000000006,0.13664,0.488,1.056,0.308,1.1
2020-02-11 01:00:00,1.7616,0.5138,1.835,0.4656,0.1358,0.485,1.296,0.378,1.35,1.5312000000000001,0.4466,1.595,0.4656,0.1358,0.485,1.0656,0.3108,1.11
2020-02-11 01:30:00,1.8479999999999999,0.539,1.925,0.4656,0.1358,0.485,1.3824,0.4032,1.44,1.5792000000000002,0.4606,1.645,0.4656,0.1358,0.485,1.1136,0.32480000000000003,1.16
2020-02-11 02:00:00,1.74432,0.50876,1.8170000000000002,0.46752000000000005,0.13636,0.487,1.2768,0.3724,1.33,1.44672,0.42196000000000006,1.5070000000000001,0.46752000000000005,0.13636,0.487,0.9792000000000001,0.2856,1.02
2020-02-11 02:30:00,1.7155200000000002,0.50036,1.787,0.45792000000000005,0.13356,0.47700000000000004,1.2576,0.3668,1.31,1.40832,0.41076,1.467,0.45792000000000005,0.13356,0.47700000000000004,0.9504,0.2772,0.99
2020-02-11 03:00:00,1.7222400000000002,0.50232,1.794,0.46464000000000005,0.13552,0.484,1.2576,0.3668,1.31,1.40544,0.40992,1.464,0.46464000000000005,0.13552,0.484,0.9408000000000001,0.27440000000000003,0.98
2020-02-11 03:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.46752000000000005,0.13636,0.487,1.2384,0.3612,1.29,1.39872,0.40796000000000004,1.457,0.46752000000000005,0.13636,0.487,0.9312,0.2716,0.97
2020-02-11 04:00:00,1.6804800000000002,0.49014,1.7505000000000002,0.46128,0.13454000000000002,0.48050000000000004,1.2192,0.3556,1.27,1.39248,0.40614000000000006,1.4505,0.46128,0.13454000000000002,0.48050000000000004,0.9312,0.2716,0.97
2020-02-11 04:30:00,1.6583999999999999,0.4837,1.7275,0.45840000000000003,0.1337,0.47750000000000004,1.2,0.35000000000000003,1.25,1.3704,0.3997,1.4275,0.45840000000000003,0.1337,0.47750000000000004,0.912,0.266,0.9500000000000001
2020-02-11 05:00:00,1.61856,0.47208000000000006,1.686,0.45696000000000003,0.13328,0.47600000000000003,1.1616,0.3388,1.21,1.30176,0.37968,1.3559999999999999,0.45696000000000003,0.13328,0.47600000000000003,0.8448,0.2464,0.88
2020-02-11 05:30:00,1.69296,0.49378000000000005,1.7635,0.46416,0.13538,0.48350000000000004,1.2288000000000001,0.3584,1.28,1.35696,0.39578,1.4135,0.46416,0.13538,0.48350000000000004,0.8928,0.2604,0.93
2020-02-11 06:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.45696000000000003,0.13328,0.47600000000000003,1.3056,0.3808,1.3599999999999999,1.41696,0.41328000000000004,1.476,0.45696000000000003,0.13328,0.47600000000000003,0.96,0.28,1.0
2020-02-11 06:30:00,2.05824,0.6003200000000001,2.144,0.41664,0.12152,0.434,1.6416,0.4788,1.71,1.70304,0.49672000000000005,1.774,0.41664,0.12152,0.434,1.2864,0.37520000000000003,1.34
2020-02-11 07:00:00,2.28288,0.6658400000000001,2.378,0.44928,0.13104000000000002,0.468,1.8336000000000001,0.5348,1.9100000000000001,1.86048,0.54264,1.9380000000000002,0.44928,0.13104000000000002,0.468,1.4112,0.4116,1.47
2020-02-11 07:30:00,2.3544,0.6867000000000001,2.4525,0.4536,0.1323,0.47250000000000003,1.9008,0.5544,1.98,1.8936000000000002,0.5523,1.9725000000000001,0.4536,0.1323,0.47250000000000003,1.44,0.42,1.5
2020-02-11 08:00:00,2.24112,0.65366,2.3345000000000002,0.43632000000000004,0.12726,0.4545,1.8048000000000002,0.5264,1.88,1.77072,0.51646,1.8445,0.43632000000000004,0.12726,0.4545,1.3344,0.38920000000000005,1.3900000000000001
2020-02-11 08:30:00,2.18256,0.63658,2.2735,0.46416,0.13538,0.48350000000000004,1.7184,0.5012,1.79,1.7985600000000002,0.52458,1.8735,0.46416,0.13538,0.48350000000000004,1.3344,0.38920000000000005,1.3900000000000001
2020-02-11 09:00:00,1.9651200000000002,0.57316,2.047,0.46752000000000005,0.13636,0.487,1.4976,0.4368,1.56,1.92672,0.56196,2.007,0.46752000000000005,0.13636,0.487,1.4592,0.42560000000000003,1.52
2020-02-11 09:30:00,1.86144,0.5429200000000001,1.939,0.45984,0.13412000000000002,0.47900000000000004,1.4016,0.4088,1.46,1.88064,0.54852,1.959,0.45984,0.13412000000000002,0.47900000000000004,1.4208,0.41440000000000005,1.48
2020-02-11 10:00:00,1.7352,0.5061,1.8075,0.5064000000000001,0.1477,0.5275000000000001,1.2288000000000001,0.3584,1.28,1.8216,0.5313,1.8975,0.5064000000000001,0.1477,0.5275000000000001,1.3152,0.3836,1.37
2020-02-11 10:30:00,1.9521600000000001,0.56938,2.0335,0.45456,0.13258,0.47350000000000003,1.4976,0.4368,1.56,1.62576,0.47418000000000005,1.6935,0.45456,0.13258,0.47350000000000003,1.1712,0.3416,1.22
2020-02-11 11:00:00,1.73712,0.50666,1.8094999999999999,0.51792,0.15106,0.5395,1.2192,0.3556,1.27,1.61232,0.47026,1.6795,0.51792,0.15106,0.5395,1.0944,0.31920000000000004,1.1400000000000001
2020-02-11 11:30:00,2.00448,0.58464,2.088,0.50688,0.14784,0.528,1.4976,0.4368,1.56,1.50528,0.43904000000000004,1.568,0.50688,0.14784,0.528,0.9984000000000001,0.2912,1.04
2020-02-11 12:00:00,1.9948800000000002,0.58184,2.078,0.57408,0.16744,0.598,1.4208,0.41440000000000005,1.48,1.4188800000000001,0.41384000000000004,1.478,0.57408,0.16744,0.598,0.8448,0.2464,0.88
2020-02-11 12:30:00,1.96896,0.57428,2.051,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.4208,0.41440000000000005,1.48,1.53696,0.44828,1.601,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.9888,0.2884,1.03
2020-02-11 13:00:00,1.7635200000000002,0.51436,1.837,0.56352,0.16436,0.587,1.2,0.35000000000000003,1.25,1.70592,0.49756000000000006,1.7770000000000001,0.56352,0.16436,0.587,1.1424,0.3332,1.19
2020-02-11 13:30:00,1.71168,0.49924,1.783,0.53088,0.15484,0.553,1.1808,0.34440000000000004,1.23,1.6348799999999999,0.47684000000000004,1.703,0.53088,0.15484,0.553,1.104,0.322,1.15
2020-02-11 14:00:00,1.87392,0.54656,1.952,0.50112,0.14616,0.522,1.3728,0.40040000000000003,1.43,1.57632,0.45976000000000006,1.642,0.50112,0.14616,0.522,1.0752,0.3136,1.12
2020-02-11 14:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.5035200000000001,0.14686000000000002,0.5245000000000001,1.3728,0.40040000000000003,1.43,1.6747200000000002,0.48846000000000006,1.7445,0.5035200000000001,0.14686000000000002,0.5245000000000001,1.1712,0.3416,1.22
2020-02-11 15:00:00,1.9286400000000001,0.56252,2.009,0.46944,0.13692000000000001,0.489,1.4592,0.42560000000000003,1.52,1.58304,0.46172,1.649,0.46944,0.13692000000000001,0.489,1.1136,0.32480000000000003,1.16
2020-02-11 15:30:00,2.04768,0.5972400000000001,2.133,0.46368000000000004,0.13524,0.483,1.584,0.462,1.65,1.60608,0.46844,1.673,0.46368000000000004,0.13524,0.483,1.1424,0.3332,1.19
2020-02-11 16:00:00,2.1907200000000002,0.6389600000000001,2.282,0.45312,0.13216,0.47200000000000003,1.7376,0.5068,1.81,1.72032,0.5017600000000001,1.792,0.45312,0.13216,0.47200000000000003,1.2671999999999999,0.36960000000000004,1.32
2020-02-11 16:30:00,2.3448,0.6839000000000001,2.4425,0.4536,0.1323,0.47250000000000003,1.8912,0.5516,1.97,1.8552,0.5411,1.9325,0.4536,0.1323,0.47250000000000003,1.4016,0.4088,1.46
2020-02-11 17:00:00,2.4528,0.7154,2.555,0.4656,0.1358,0.485,1.9872,0.5796,2.07,1.9344000000000001,0.5642,2.015,0.4656,0.1358,0.485,1.4688,0.4284,1.53
2020-02-11 17:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.41664,0.12152,0.434,2.2176,0.6468,2.31,2.04864,0.59752,2.134,0.41664,0.12152,0.434,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-11 18:00:00,2.84592,0.83006,2.9645,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.4384,0.7112,2.54,2.30832,0.6732600000000001,2.4045,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.9008,0.5544,1.98
2020-02-11 18:30:00,3.02976,0.88368,3.156,0.38016000000000005,0.11088,0.396,2.6496,0.7728,2.76,2.54016,0.7408800000000001,2.646,0.38016000000000005,0.11088,0.396,2.16,0.63,2.25
2020-02-11 19:00:00,3.01536,0.87948,3.141,0.40416,0.11788000000000001,0.421,2.6112,0.7616,2.7199999999999998,2.51616,0.7338800000000001,2.621,0.40416,0.11788000000000001,0.421,2.112,0.616,2.2
2020-02-11 19:30:00,2.8728,0.8379000000000001,2.9925,0.4056,0.1183,0.42250000000000004,2.4672,0.7196,2.5700000000000003,2.4024,0.7007,2.5025,0.4056,0.1183,0.42250000000000004,1.9968,0.5824,2.08
2020-02-11 20:00:00,2.77248,0.80864,2.888,0.43968,0.12824000000000002,0.458,2.3328,0.6804,2.43,2.34048,0.68264,2.438,0.43968,0.12824000000000002,0.458,1.9008,0.5544,1.98
2020-02-11 20:30:00,2.76912,0.80766,2.8845,0.39792000000000005,0.11606000000000001,0.41450000000000004,2.3712,0.6916,2.47,2.2027200000000002,0.64246,2.2945,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.8048000000000002,0.5264,1.88
2020-02-11 21:00:00,2.66688,0.7778400000000001,2.778,0.40128,0.11704,0.418,2.2656,0.6608,2.36,2.11008,0.6154400000000001,2.198,0.40128,0.11704,0.418,1.7088,0.4984,1.78
2020-02-11 21:30:00,2.4648,0.7189,2.5675,0.40080000000000005,0.1169,0.41750000000000004,2.064,0.602,2.15,1.9848,0.5789000000000001,2.0675,0.40080000000000005,0.1169,0.41750000000000004,1.584,0.462,1.65
2020-02-11 22:00:00,2.26512,0.66066,2.3595,0.40272,0.11746000000000001,0.41950000000000004,1.8624,0.5432,1.94,1.86192,0.5430600000000001,1.9395,0.40272,0.11746000000000001,0.41950000000000004,1.4592,0.42560000000000003,1.52
2020-02-11 22:30:00,2.0328,0.5929,2.1175,0.40080000000000005,0.1169,0.41750000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6968,0.4949,1.7675,0.40080000000000005,0.1169,0.41750000000000004,1.296,0.378,1.35
2020-02-11 23:00:00,1.86144,0.5429200000000001,1.939,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.4112,0.4116,1.47,1.55424,0.45332000000000006,1.619,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.104,0.322,1.15
2020-02-11 23:30:00,1.7112,0.49910000000000004,1.7825000000000002,0.4152,0.1211,0.4325,1.296,0.378,1.35,1.4328,0.4179,1.4925000000000002,0.4152,0.1211,0.4325,1.0176,0.2968,1.06
2020-02-12 00:00:00,1.7016,0.4963,1.7725,0.34800000000000003,0.1015,0.36250000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.404,0.40950000000000003,1.4625,0.34800000000000003,0.1015,0.36250000000000004,1.056,0.308,1.1
2020-02-12 00:30:00,1.6776,0.4893,1.7475,0.3528,0.1029,0.3675,1.3248,0.3864,1.38,1.4472,0.42210000000000003,1.5075,0.3528,0.1029,0.3675,1.0944,0.31920000000000004,1.1400000000000001
2020-02-12 01:00:00,1.6680000000000001,0.48650000000000004,1.7375,0.2664,0.0777,0.2775,1.4016,0.4088,1.46,1.3608,0.39690000000000003,1.4175,0.2664,0.0777,0.2775,1.0944,0.31920000000000004,1.1400000000000001
2020-02-12 01:30:00,1.71936,0.50148,1.791,0.25056,0.07308,0.261,1.4688,0.4284,1.53,1.39296,0.40628000000000003,1.451,0.25056,0.07308,0.261,1.1424,0.3332,1.19
2020-02-12 02:00:00,1.71456,0.5000800000000001,1.786,0.29376,0.08568,0.306,1.4208,0.41440000000000005,1.48,1.4073600000000002,0.41048,1.466,0.29376,0.08568,0.306,1.1136,0.32480000000000003,1.16
2020-02-12 02:30:00,1.71648,0.5006400000000001,1.788,0.29568,0.08624000000000001,0.308,1.4208,0.41440000000000005,1.48,1.39968,0.40824000000000005,1.458,0.29568,0.08624000000000001,0.308,1.104,0.322,1.15
2020-02-12 03:00:00,1.6795200000000001,0.48986,1.7495,0.19152000000000002,0.05586000000000001,0.1995,1.488,0.434,1.55,1.34352,0.39186000000000004,1.3995,0.19152000000000002,0.05586000000000001,0.1995,1.152,0.336,1.2
2020-02-12 03:30:00,1.7035200000000001,0.49686,1.7745000000000002,0.29232,0.08526,0.3045,1.4112,0.4116,1.47,1.36752,0.39886000000000005,1.4245,0.29232,0.08526,0.3045,1.0752,0.3136,1.12
2020-02-12 04:00:00,1.66128,0.48454,1.7305000000000001,0.35568000000000005,0.10374000000000001,0.3705,1.3056,0.3808,1.3599999999999999,1.36368,0.39774000000000004,1.4205,0.35568000000000005,0.10374000000000001,0.3705,1.008,0.294,1.05
2020-02-12 04:30:00,1.65168,0.48174000000000006,1.7205,0.38448000000000004,0.11214,0.4005,1.2671999999999999,0.36960000000000004,1.32,1.3060800000000001,0.38094000000000006,1.3605,0.38448000000000004,0.11214,0.4005,0.9216000000000001,0.26880000000000004,0.96
2020-02-12 05:00:00,1.61952,0.47236000000000006,1.687,0.40992,0.11956000000000001,0.427,1.2096,0.3528,1.26,1.32192,0.38556,1.377,0.40992,0.11956000000000001,0.427,0.912,0.266,0.9500000000000001
2020-02-12 05:30:00,1.67184,0.48762000000000005,1.7415,0.45264000000000004,0.13202,0.47150000000000003,1.2192,0.3556,1.27,1.38384,0.40362000000000003,1.4415,0.45264000000000004,0.13202,0.47150000000000003,0.9312,0.2716,0.97
2020-02-12 06:00:00,1.7784,0.5187,1.8525,0.4056,0.1183,0.42250000000000004,1.3728,0.40040000000000003,1.43,1.4712,0.42910000000000004,1.5325,0.4056,0.1183,0.42250000000000004,1.0656,0.3108,1.11
2020-02-12 06:30:00,2.08896,0.60928,2.176,0.40896000000000005,0.11928000000000001,0.426,1.6800000000000002,0.49,1.75,1.6857600000000001,0.49168000000000006,1.756,0.40896000000000005,0.11928000000000001,0.426,1.2768,0.3724,1.33
2020-02-12 07:00:00,2.26848,0.66164,2.363,0.35808,0.10444,0.373,1.9104,0.5572,1.99,1.87488,0.54684,1.953,0.35808,0.10444,0.373,1.5168,0.4424,1.58
2020-02-12 07:30:00,2.4888,0.7259,2.5925000000000002,0.2904,0.0847,0.3025,2.1984,0.6412,2.29,2.0472,0.5971000000000001,2.1325,0.2904,0.0847,0.3025,1.7568000000000001,0.5124000000000001,1.83
2020-02-12 08:00:00,2.58384,0.7536200000000001,2.6915,0.28944000000000003,0.08442000000000001,0.3015,2.2944,0.6692,2.39,2.12304,0.6192200000000001,2.2115,0.28944000000000003,0.08442000000000001,0.3015,1.8336000000000001,0.5348,1.9100000000000001
2020-02-12 08:30:00,2.352,0.686,2.45,0.22080000000000002,0.0644,0.23,2.1312,0.6216,2.22,2.3808,0.6944,2.48,0.22080000000000002,0.0644,0.23,2.16,0.63,2.25
2020-02-12 09:00:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.23712000000000003,0.06916,0.247,1.4016,0.4088,1.46,2.97312,0.86716,3.097,0.23712000000000003,0.06916,0.247,2.7359999999999998,0.798,2.85
2020-02-12 09:30:00,1.50144,0.43792000000000003,1.564,0.32064000000000004,0.09352,0.334,1.1808,0.34440000000000004,1.23,2.94144,0.85792,3.064,0.32064000000000004,0.09352,0.334,2.6208,0.7644000000000001,2.73
2020-02-12 10:00:00,1.64352,0.47936000000000006,1.712,0.29952,0.08736000000000001,0.312,1.344,0.392,1.4,2.78592,0.8125600000000001,2.902,0.29952,0.08736000000000001,0.312,2.4864,0.7252000000000001,2.59
2020-02-12 10:30:00,2.15904,0.6297200000000001,2.249,0.46944,0.13692000000000001,0.489,1.6896,0.4928,1.76,2.30304,0.6717200000000001,2.399,0.46944,0.13692000000000001,0.489,1.8336000000000001,0.5348,1.9100000000000001
2020-02-12 11:00:00,3.11088,0.90734,3.2405,0.56688,0.16534000000000001,0.5905,2.544,0.742,2.65,2.14128,0.6245400000000001,2.2305,0.56688,0.16534000000000001,0.5905,1.5744,0.4592,1.6400000000000001
2020-02-12 11:30:00,3.62112,1.05616,3.7720000000000002,0.52032,0.15176,0.542,3.1008,0.9044000000000001,3.23,0.52032,0.15176,0.542,0.52032,0.15176,0.542,0.0,0.0,0.0
2020-02-12 12:00:00,3.77712,1.10166,3.9345,0.5227200000000001,0.15246,0.5445,3.2544,0.9492,3.39,0.5227200000000001,0.15246,0.5445,0.5227200000000001,0.15246,0.5445,0.0,0.0,0.0
2020-02-12 12:30:00,3.92784,1.14562,4.0915,0.44304000000000004,0.12922,0.4615,3.4848,1.0164,3.63,0.44304000000000004,0.12922,0.4615,0.44304000000000004,0.12922,0.4615,0.0,0.0,0.0
2020-02-12 13:00:00,3.6734400000000003,1.07142,3.8265000000000002,0.46704,0.13622,0.48650000000000004,3.2064,0.9352,3.34,0.46704,0.13622,0.48650000000000004,0.46704,0.13622,0.48650000000000004,0.0,0.0,0.0
2020-02-12 13:30:00,2.12016,0.61838,2.2085,0.41136000000000006,0.11998,0.42850000000000005,1.7088,0.4984,1.78,1.91856,0.5595800000000001,1.9985,0.41136000000000006,0.11998,0.42850000000000005,1.5072,0.43960000000000005,1.57
