Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-12 14:00:00,2.0712,0.6041000000000001,2.1575,0.4968,0.1449,0.5175000000000001,1.5744,0.4592,1.6400000000000001,1.8888,0.5509000000000001,1.9675,0.4968,0.1449,0.5175000000000001,1.392,0.406,1.45
2020-02-12 14:30:00,2.12688,0.62034,2.2155,0.48528000000000004,0.14154,0.5055000000000001,1.6416,0.4788,1.71,2.05968,0.60074,2.1455,0.48528000000000004,0.14154,0.5055000000000001,1.5744,0.4592,1.6400000000000001
2020-02-12 15:00:00,2.21424,0.6458200000000001,2.3064999999999998,0.41904,0.12222000000000001,0.4365,1.7952,0.5236000000000001,1.87,2.08944,0.6094200000000001,2.1765,0.41904,0.12222000000000001,0.4365,1.6703999999999999,0.4872,1.74
2020-02-12 15:30:00,2.36592,0.69006,2.4645,0.34992,0.10206000000000001,0.3645,2.016,0.588,2.1,2.07792,0.60606,2.1645,0.34992,0.10206000000000001,0.3645,1.728,0.504,1.8
2020-02-12 16:00:00,2.53872,0.74046,2.6445,0.34032,0.09926000000000001,0.35450000000000004,2.1984,0.6412,2.29,2.12592,0.6200600000000001,2.2145,0.34032,0.09926000000000001,0.35450000000000004,1.7856,0.5208,1.8599999999999999
2020-02-12 16:30:00,2.66784,0.77812,2.779,0.38304000000000005,0.11172000000000001,0.399,2.2848,0.6664,2.38,2.19744,0.64092,2.289,0.38304000000000005,0.11172000000000001,0.399,1.8144,0.5292,1.8900000000000001
2020-02-12 17:00:00,2.8056,0.8183,2.9225000000000003,0.252,0.07350000000000001,0.2625,2.5536,0.7448,2.66,2.2776,0.6643,2.3725,0.252,0.07350000000000001,0.2625,2.0256,0.5908,2.11
2020-02-12 17:30:00,2.86128,0.8345400000000001,2.9805,0.10608000000000001,0.030940000000000002,0.1105,2.7552,0.8036000000000001,2.87,2.30448,0.6721400000000001,2.4005,0.10608000000000001,0.030940000000000002,0.1105,2.1984,0.6412,2.29
2020-02-12 18:00:00,2.9683200000000003,0.8657600000000001,3.092,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.8704,0.8372,2.99,2.41152,0.7033600000000001,2.512,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.3136,0.6748000000000001,2.41
2020-02-12 18:30:00,2.99088,0.8723400000000001,3.1155,0.11088,0.03234,0.1155,2.88,0.84,3.0,2.41488,0.7043400000000001,2.5155000000000003,0.11088,0.03234,0.1155,2.304,0.672,2.4
2020-02-12 19:00:00,2.94144,0.85792,3.064,0.09024,0.026320000000000003,0.094,2.8512,0.8316,2.9699999999999998,2.35584,0.6871200000000001,2.454,0.09024,0.026320000000000003,0.094,2.2656,0.6608,2.36
2020-02-12 19:30:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.11280000000000001,0.0329,0.11750000000000001,2.7359999999999998,0.798,2.85,2.2344,0.6517000000000001,2.3275,0.11280000000000001,0.0329,0.11750000000000001,2.1216,0.6188,2.21
2020-02-12 20:00:00,2.7456,0.8008000000000001,2.86,0.14400000000000002,0.042,0.15,2.6016,0.7588,2.71,2.1888,0.6384000000000001,2.2800000000000002,0.14400000000000002,0.042,0.15,2.0448,0.5964,2.13
2020-02-12 20:30:00,2.65776,0.7751800000000001,2.7685,0.15216000000000002,0.04438,0.1585,2.5056000000000003,0.7308,2.61,2.09136,0.6099800000000001,2.1785,0.15216000000000002,0.04438,0.1585,1.9392,0.5656,2.02
2020-02-12 21:00:00,2.5512,0.7441,2.6575,0.1704,0.0497,0.17750000000000002,2.3808,0.6944,2.48,2.004,0.5845,2.0875,0.1704,0.0497,0.17750000000000002,1.8336000000000001,0.5348,1.9100000000000001
2020-02-12 21:30:00,2.38848,0.69664,2.488,0.17088,0.04984,0.178,2.2176,0.6468,2.31,1.86048,0.54264,1.9380000000000002,0.17088,0.04984,0.178,1.6896,0.4928,1.76
2020-02-12 22:00:00,2.2224,0.6482,2.315,0.1584,0.046200000000000005,0.165,2.064,0.602,2.15,1.752,0.511,1.8250000000000002,0.1584,0.046200000000000005,0.165,1.5936,0.46480000000000005,1.6600000000000001
2020-02-12 22:30:00,2.04144,0.5954200000000001,2.1265,0.17904,0.05222,0.1865,1.8624,0.5432,1.94,1.5518399999999999,0.45262,1.6165,0.17904,0.05222,0.1865,1.3728,0.40040000000000003,1.43
2020-02-12 23:00:00,1.8513600000000001,0.53998,1.9285,0.25776000000000004,0.07518000000000001,0.2685,1.5936,0.46480000000000005,1.6600000000000001,1.40016,0.40838,1.4585,0.25776000000000004,0.07518000000000001,0.2685,1.1424,0.3332,1.19
2020-02-12 23:30:00,1.66608,0.48594000000000004,1.7355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3824,0.4032,1.44,1.30128,0.37954000000000004,1.3555000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.0176,0.2968,1.06
2020-02-13 00:00:00,1.57008,0.45794,1.6355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.296,0.378,1.35,1.25328,0.36554000000000003,1.3054999999999999,0.27408000000000005,0.07994000000000001,0.28550000000000003,0.9792000000000001,0.2856,1.02
2020-02-13 00:30:00,1.5528,0.4529,1.6175000000000002,0.276,0.0805,0.28750000000000003,1.2768,0.3724,1.33,1.2456,0.3633,1.2974999999999999,0.276,0.0805,0.28750000000000003,0.9696,0.2828,1.01
2020-02-13 01:00:00,1.6084800000000001,0.46914000000000006,1.6755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.27248,0.37114,1.3255,0.27408000000000005,0.07994000000000001,0.28550000000000003,0.9984000000000001,0.2912,1.04
2020-02-13 01:30:00,1.65168,0.48174000000000006,1.7205,0.31728,0.09254000000000001,0.3305,1.3344,0.38920000000000005,1.3900000000000001,1.26768,0.36974,1.3205,0.31728,0.09254000000000001,0.3305,0.9504,0.2772,0.99
2020-02-13 02:00:00,1.63056,0.47558000000000006,1.6985000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.3344,0.38920000000000005,1.3900000000000001,1.2465600000000001,0.36358,1.2985,0.29616000000000003,0.08638000000000001,0.3085,0.9504,0.2772,0.99
2020-02-13 02:30:00,1.608,0.46900000000000003,1.675,0.3504,0.1022,0.365,1.2576,0.3668,1.31,1.2432,0.36260000000000003,1.295,0.3504,0.1022,0.365,0.8928,0.2604,0.93
2020-02-13 03:00:00,1.6296,0.4753,1.6975,0.41040000000000004,0.1197,0.42750000000000005,1.2192,0.3556,1.27,1.3032,0.3801,1.3575,0.41040000000000004,0.1197,0.42750000000000005,0.8928,0.2604,0.93
2020-02-13 03:30:00,1.60032,0.46676000000000006,1.667,0.42912000000000006,0.12516000000000002,0.447,1.1712,0.3416,1.22,1.29312,0.37716000000000005,1.347,0.42912000000000006,0.12516000000000002,0.447,0.864,0.252,0.9
2020-02-13 04:00:00,1.61232,0.47026,1.6795,0.45072,0.13146000000000002,0.46950000000000003,1.1616,0.3388,1.21,1.3243200000000002,0.38626000000000005,1.3795,0.45072,0.13146000000000002,0.46950000000000003,0.8736,0.2548,0.91
2020-02-13 04:30:00,1.6056,0.46830000000000005,1.6724999999999999,0.4536,0.1323,0.47250000000000003,1.152,0.336,1.2,1.3272,0.3871,1.3825,0.4536,0.1323,0.47250000000000003,0.8736,0.2548,0.91
2020-02-13 05:00:00,1.63152,0.47586000000000006,1.6995,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.1712,0.3416,1.22,1.33392,0.38906,1.3895,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.8736,0.2548,0.91
2020-02-13 05:30:00,1.63104,0.47572000000000003,1.699,0.45984,0.13412000000000002,0.47900000000000004,1.1712,0.3416,1.22,1.3238400000000001,0.38612,1.379,0.45984,0.13412000000000002,0.47900000000000004,0.864,0.252,0.9
2020-02-13 06:00:00,1.71648,0.5006400000000001,1.788,0.46848000000000006,0.13664,0.488,1.248,0.364,1.3,1.40928,0.41104,1.468,0.46848000000000006,0.13664,0.488,0.9408000000000001,0.27440000000000003,0.98
2020-02-13 06:30:00,1.9670400000000001,0.57372,2.049,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.5744,0.4592,1.6400000000000001,1.56384,0.45612,1.629,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1712,0.3416,1.22
2020-02-13 07:00:00,2.16768,0.63224,2.258,0.35328000000000004,0.10304,0.368,1.8144,0.5292,1.8900000000000001,1.6972800000000001,0.49504000000000004,1.768,0.35328000000000004,0.10304,0.368,1.344,0.392,1.4
2020-02-13 07:30:00,2.43504,0.7102200000000001,2.5365,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.1984,0.6412,2.29,1.92624,0.5618200000000001,2.0065,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.6896,0.4928,1.76
2020-02-13 08:00:00,2.53008,0.73794,2.6355,0.15888000000000002,0.046340000000000006,0.1655,2.3712,0.6916,2.47,1.9828800000000002,0.5783400000000001,2.0655,0.15888000000000002,0.046340000000000006,0.1655,1.824,0.532,1.9
2020-02-13 08:30:00,2.48688,0.7253400000000001,2.5905,0.17328000000000002,0.05054,0.18050000000000002,2.3136,0.6748000000000001,2.41,1.97808,0.57694,2.0605,0.17328000000000002,0.05054,0.18050000000000002,1.8048000000000002,0.5264,1.88
2020-02-13 09:00:00,2.3328,0.6804,2.43,0.1056,0.0308,0.11,2.2272,0.6496000000000001,2.32,2.1792,0.6356,2.27,0.1056,0.0308,0.11,2.0736,0.6048,2.16
2020-02-13 09:30:00,2.3928000000000003,0.6979000000000001,2.4925,0.108,0.0315,0.1125,2.2848,0.6664,2.38,2.1528,0.6279,2.2425,0.108,0.0315,0.1125,2.0448,0.5964,2.13
2020-02-13 10:00:00,2.5968,0.7574000000000001,2.705,0.1872,0.0546,0.195,2.4096,0.7028,2.51,1.9632,0.5726,2.045,0.1872,0.0546,0.195,1.776,0.518,1.85
2020-02-13 10:30:00,2.70048,0.7876400000000001,2.813,0.17568,0.05124,0.183,2.5248,0.7364,2.63,1.91328,0.5580400000000001,1.9929999999999999,0.17568,0.05124,0.183,1.7376,0.5068,1.81
2020-02-13 11:00:00,2.57184,0.75012,2.6790000000000003,0.27744,0.08092,0.289,2.2944,0.6692,2.39,1.81344,0.5289200000000001,1.889,0.27744,0.08092,0.289,1.536,0.448,1.6
2020-02-13 11:30:00,2.16672,0.6319600000000001,2.257,0.15072000000000002,0.043960000000000006,0.157,2.016,0.588,2.1,2.10912,0.61516,2.197,0.15072000000000002,0.043960000000000006,0.157,1.9584000000000001,0.5712,2.04
2020-02-13 12:00:00,1.8288000000000002,0.5334,1.905,0.11040000000000001,0.0322,0.115,1.7184,0.5012,1.79,2.7216,0.7938000000000001,2.835,0.11040000000000001,0.0322,0.115,2.6112,0.7616,2.7199999999999998
2020-02-13 12:30:00,2.34288,0.6833400000000001,2.4405,0.05808000000000001,0.01694,0.060500000000000005,2.2848,0.6664,2.38,2.31408,0.6749400000000001,2.4105,0.05808000000000001,0.01694,0.060500000000000005,2.2560000000000002,0.658,2.35
2020-02-13 13:00:00,2.66976,0.77868,2.781,0.05856000000000001,0.01708,0.061,2.6112,0.7616,2.7199999999999998,1.93056,0.56308,2.011,0.05856000000000001,0.01708,0.061,1.8719999999999999,0.546,1.9500000000000002
2020-02-13 13:30:00,2.4144,0.7042,2.515,0.0432,0.0126,0.045,2.3712,0.6916,2.47,1.8,0.525,1.875,0.0432,0.0126,0.045,1.7568000000000001,0.5124000000000001,1.83
2020-02-13 14:00:00,2.18352,0.6368600000000001,2.2745,0.06192,0.018060000000000003,0.0645,2.1216,0.6188,2.21,1.89552,0.55286,1.9745,0.06192,0.018060000000000003,0.0645,1.8336000000000001,0.5348,1.9100000000000001
2020-02-13 14:30:00,2.0688,0.6034,2.155,0.1776,0.051800000000000006,0.185,1.8912,0.5516,1.97,1.8288000000000002,0.5334,1.905,0.1776,0.051800000000000006,0.185,1.6512,0.48160000000000003,1.72
2020-02-13 15:00:00,2.14416,0.62538,2.2335,0.30096,0.08778000000000001,0.3135,1.8432,0.5376000000000001,1.92,1.74096,0.50778,1.8135,0.30096,0.08778000000000001,0.3135,1.44,0.42,1.5
2020-02-13 15:30:00,2.13792,0.62356,2.227,0.25632000000000005,0.07476000000000001,0.267,1.8816000000000002,0.5488000000000001,1.96,1.82112,0.5311600000000001,1.897,0.25632000000000005,0.07476000000000001,0.267,1.5648,0.45640000000000003,1.63
2020-02-13 16:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.16176000000000001,0.04718000000000001,0.1685,2.1024,0.6132000000000001,2.19,1.86096,0.54278,1.9385,0.16176000000000001,0.04718000000000001,0.1685,1.6992,0.49560000000000004,1.77
2020-02-13 16:30:00,2.36256,0.68908,2.461,0.21216000000000002,0.061880000000000004,0.221,2.1504,0.6272,2.24,1.93056,0.56308,2.011,0.21216000000000002,0.061880000000000004,0.221,1.7184,0.5012,1.79
2020-02-13 17:00:00,2.61504,0.7627200000000001,2.724,0.22464,0.06552000000000001,0.234,2.3904,0.6972,2.49,2.07744,0.60592,2.164,0.22464,0.06552000000000001,0.234,1.8528,0.5404,1.9300000000000002
2020-02-13 17:30:00,2.82288,0.8233400000000001,2.9405,0.26928,0.07854000000000001,0.2805,2.5536,0.7448,2.66,2.25648,0.6581400000000001,2.3505000000000003,0.26928,0.07854000000000001,0.2805,1.9872,0.5796,2.07
2020-02-13 18:00:00,2.96448,0.8646400000000001,3.088,0.23808,0.06944,0.248,2.7264,0.7952,2.84,2.45568,0.7162400000000001,2.558,0.23808,0.06944,0.248,2.2176,0.6468,2.31
2020-02-13 18:30:00,4.24752,1.23886,4.4245,0.14832,0.04326000000000001,0.1545,4.0992,1.1956,4.27,2.35632,0.6872600000000001,2.4545,0.14832,0.04326000000000001,0.1545,2.208,0.644,2.3
2020-02-13 19:00:00,5.05296,1.47378,5.2635,0.11856000000000001,0.03458,0.12350000000000001,4.9344,1.4392,5.14,0.11856000000000001,0.03458,0.12350000000000001,0.11856000000000001,0.03458,0.12350000000000001,0.0,0.0,0.0
2020-02-13 19:30:00,4.92816,1.43738,5.1335,0.06096000000000001,0.01778,0.0635,4.8672,1.4196,5.07,0.06096000000000001,0.01778,0.0635,0.06096000000000001,0.01778,0.0635,0.0,0.0,0.0
2020-02-13 20:00:00,4.71696,1.37578,4.9135,0.08016000000000001,0.02338,0.0835,4.6368,1.3524,4.83,0.08016000000000001,0.02338,0.0835,0.08016000000000001,0.02338,0.0835,0.0,0.0,0.0
2020-02-13 20:30:00,4.61232,1.3452600000000001,4.8045,0.06192,0.018060000000000003,0.0645,4.5504,1.3272,4.74,0.06192,0.018060000000000003,0.0645,0.06192,0.018060000000000003,0.0645,0.0,0.0,0.0
2020-02-13 21:00:00,4.33968,1.26574,4.5205,0.08688000000000001,0.02534,0.09050000000000001,4.2528,1.2404,4.43,0.08688000000000001,0.02534,0.09050000000000001,0.08688000000000001,0.02534,0.09050000000000001,0.0,0.0,0.0
2020-02-13 21:30:00,4.09536,1.19448,4.266,0.08256000000000001,0.02408,0.08600000000000001,4.0128,1.1703999999999999,4.18,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0
2020-02-13 22:00:00,3.81216,1.11188,3.971,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.7439999999999998,1.092,3.9,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.0,0.0
2020-02-13 22:30:00,3.50976,1.02368,3.656,0.05376,0.015680000000000003,0.056,3.456,1.008,3.6,0.05376,0.015680000000000003,0.056,0.05376,0.015680000000000003,0.056,0.0,0.0,0.0
2020-02-13 23:00:00,3.18336,0.9284800000000001,3.316,0.05376,0.015680000000000003,0.056,3.1296,0.9128000000000001,3.26,0.05376,0.015680000000000003,0.056,0.05376,0.015680000000000003,0.056,0.0,0.0,0.0
2020-02-13 23:30:00,2.76432,0.8062600000000001,2.8795,0.16272,0.04746,0.1695,2.6016,0.7588,2.71,0.16272,0.04746,0.1695,0.16272,0.04746,0.1695,0.0,0.0,0.0
2020-02-14 00:00:00,2.74128,0.79954,2.8555,0.06288,0.018340000000000002,0.0655,2.6784,0.7812,2.79,0.06288,0.018340000000000002,0.0655,0.06288,0.018340000000000002,0.0655,0.0,0.0,0.0
2020-02-14 00:30:00,2.73552,0.79786,2.8495,0.01872,0.0054600000000000004,0.0195,2.7168,0.7924,2.83,0.01872,0.0054600000000000004,0.0195,0.01872,0.0054600000000000004,0.0195,0.0,0.0,0.0
2020-02-14 01:00:00,2.80128,0.8170400000000001,2.918,0.01728,0.00504,0.018000000000000002,2.784,0.812,2.9,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0
2020-02-14 01:30:00,2.96448,0.8646400000000001,3.088,0.007680000000000001,0.0022400000000000002,0.008,2.9568000000000003,0.8624,3.08,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0
2020-02-14 02:00:00,2.92224,0.8523200000000001,3.044,0.0038400000000000005,0.0011200000000000001,0.004,2.9184,0.8512000000000001,3.04,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0
2020-02-14 02:30:00,2.88048,0.8401400000000001,3.0005,0.00048000000000000007,0.00014000000000000001,0.0005,2.88,0.84,3.0,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0
2020-02-14 03:00:00,2.89344,0.8439200000000001,3.014,0.0038400000000000005,0.0011200000000000001,0.004,2.8896,0.8428,3.01,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0
2020-02-14 03:30:00,2.90064,0.8460200000000001,3.0215,0.030240000000000003,0.008820000000000001,0.0315,2.8704,0.8372,2.99,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0
2020-02-14 04:00:00,2.8536,0.8323,2.9725,0.0504,0.014700000000000001,0.052500000000000005,2.8032,0.8176,2.92,0.0504,0.014700000000000001,0.052500000000000005,0.0504,0.014700000000000001,0.052500000000000005,0.0,0.0,0.0
2020-02-14 04:30:00,2.7955200000000002,0.8153600000000001,2.912,0.04032,0.011760000000000001,0.042,2.7552,0.8036000000000001,2.87,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0
2020-02-14 05:00:00,2.7504,0.8022,2.865,0.07200000000000001,0.021,0.075,2.6784,0.7812,2.79,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0
2020-02-14 05:30:00,2.7576,0.8043,2.8725,0.1272,0.0371,0.1325,2.6304,0.7672,2.74,0.1272,0.0371,0.1325,0.1272,0.0371,0.1325,0.0,0.0,0.0
2020-02-14 06:00:00,2.86608,0.83594,2.9855,0.14928000000000002,0.04354,0.1555,2.7168,0.7924,2.83,0.14928000000000002,0.04354,0.1555,0.14928000000000002,0.04354,0.1555,0.0,0.0,0.0
2020-02-14 06:30:00,3.30288,0.9633400000000001,3.4405,0.13488,0.03934,0.1405,3.168,0.924,3.3,0.13488,0.03934,0.1405,0.13488,0.03934,0.1405,0.0,0.0,0.0
2020-02-14 07:00:00,3.68544,1.07492,3.839,0.18144000000000002,0.05292,0.189,3.504,1.022,3.65,0.18144000000000002,0.05292,0.189,0.18144000000000002,0.05292,0.189,0.0,0.0,0.0
2020-02-14 07:30:00,4.03104,1.17572,4.199,0.22944,0.06692000000000001,0.23900000000000002,3.8016,1.1088,3.96,0.22944,0.06692000000000001,0.23900000000000002,0.22944,0.06692000000000001,0.23900000000000002,0.0,0.0,0.0
2020-02-14 08:00:00,4.04064,1.17852,4.209,0.36384000000000005,0.10612,0.379,3.6768,1.0724,3.83,0.36384000000000005,0.10612,0.379,0.36384000000000005,0.10612,0.379,0.0,0.0,0.0
2020-02-14 08:30:00,4.11984,1.2016200000000001,4.2915,0.20304000000000003,0.05922,0.21150000000000002,3.9168000000000003,1.1424,4.08,0.20304000000000003,0.05922,0.21150000000000002,0.20304000000000003,0.05922,0.21150000000000002,0.0,0.0,0.0
2020-02-14 09:00:00,4.01376,1.17068,4.181,0.33696000000000004,0.09828,0.35100000000000003,3.6768,1.0724,3.83,0.33696000000000004,0.09828,0.35100000000000003,0.33696000000000004,0.09828,0.35100000000000003,0.0,0.0,0.0
2020-02-14 09:30:00,3.81984,1.11412,3.979,0.43104000000000003,0.12572,0.449,3.3888,0.9884000000000001,3.5300000000000002,0.43104000000000003,0.12572,0.449,0.43104000000000003,0.12572,0.449,0.0,0.0,0.0
2020-02-14 10:00:00,3.70704,1.08122,3.8615,0.38544,0.11242,0.4015,3.3216,0.9688,3.46,0.38544,0.11242,0.4015,0.38544,0.11242,0.4015,0.0,0.0,0.0
2020-02-14 10:30:00,3.85296,1.12378,4.0135,0.34896000000000005,0.10178000000000001,0.3635,3.504,1.022,3.65,0.34896000000000005,0.10178000000000001,0.3635,0.34896000000000005,0.10178000000000001,0.3635,0.0,0.0,0.0
2020-02-14 11:00:00,3.68448,1.07464,3.838,0.43008,0.12544000000000002,0.448,3.2544,0.9492,3.39,0.43008,0.12544000000000002,0.448,0.43008,0.12544000000000002,0.448,0.0,0.0,0.0
2020-02-14 11:30:00,3.8376,1.1193,3.9975,0.44880000000000003,0.13090000000000002,0.4675,3.3888,0.9884000000000001,3.5300000000000002,0.44880000000000003,0.13090000000000002,0.4675,0.44880000000000003,0.13090000000000002,0.4675,0.0,0.0,0.0
2020-02-14 12:00:00,3.69984,1.07912,3.854,0.49344000000000005,0.14392000000000002,0.514,3.2064,0.9352,3.34,0.49344000000000005,0.14392000000000002,0.514,0.49344000000000005,0.14392000000000002,0.514,0.0,0.0,0.0
2020-02-14 12:30:00,3.7104,1.0822,3.865,0.5232,0.1526,0.545,3.1872,0.9296000000000001,3.32,0.5232,0.1526,0.545,0.5232,0.1526,0.545,0.0,0.0,0.0
2020-02-14 13:00:00,3.92784,1.14562,4.0915,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.456,1.008,3.6,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.0,0.0,0.0
2020-02-14 13:30:00,3.88032,1.13176,4.042,0.46272,0.13496000000000002,0.482,3.4176,0.9968,3.56,0.46272,0.13496000000000002,0.482,0.46272,0.13496000000000002,0.482,0.0,0.0,0.0
2020-02-14 14:00:00,3.87264,1.12952,4.034,0.46464000000000005,0.13552,0.484,3.408,0.994,3.55,0.46464000000000005,0.13552,0.484,0.46464000000000005,0.13552,0.484,0.0,0.0,0.0
2020-02-14 14:30:00,3.96528,1.1565400000000001,4.1305,0.47088,0.13734000000000002,0.49050000000000005,3.4944,1.0192,3.64,0.47088,0.13734000000000002,0.49050000000000005,0.47088,0.13734000000000002,0.49050000000000005,0.0,0.0,0.0
2020-02-14 15:00:00,4.0056,1.1683,4.1725,0.4152,0.1211,0.4325,3.5904,1.0472,3.74,0.4152,0.1211,0.4325,0.4152,0.1211,0.4325,0.0,0.0,0.0
2020-02-14 15:30:00,3.91824,1.14282,4.0815,0.40464000000000006,0.11802000000000001,0.42150000000000004,3.5136000000000003,1.0248,3.66,0.40464000000000006,0.11802000000000001,0.42150000000000004,0.40464000000000006,0.11802000000000001,0.42150000000000004,0.0,0.0,0.0
2020-02-14 16:00:00,3.94272,1.14996,4.107,0.34272,0.09996000000000001,0.357,3.6,1.05,3.75,0.34272,0.09996000000000001,0.357,0.34272,0.09996000000000001,0.357,0.0,0.0,0.0
2020-02-14 16:30:00,4.02912,1.17516,4.197,0.41952000000000006,0.12236000000000001,0.437,3.6096,1.0528,3.76,0.41952000000000006,0.12236000000000001,0.437,0.41952000000000006,0.12236000000000001,0.437,0.0,0.0,0.0
2020-02-14 17:00:00,4.11456,1.20008,4.286,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.7152000000000003,1.0836000000000001,3.87,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.0,0.0,0.0
2020-02-14 17:30:00,4.38528,1.27904,4.568,0.34368000000000004,0.10024000000000001,0.358,4.0416,1.1788,4.21,0.34368000000000004,0.10024000000000001,0.358,0.34368000000000004,0.10024000000000001,0.358,0.0,0.0,0.0
2020-02-14 18:00:00,4.61904,1.34722,4.8115,0.33744,0.09842000000000001,0.35150000000000003,4.2816,1.2488000000000001,4.46,0.33744,0.09842000000000001,0.35150000000000003,0.33744,0.09842000000000001,0.35150000000000003,0.0,0.0,0.0
2020-02-14 18:30:00,4.64784,1.35562,4.8415,0.31824,0.09282000000000001,0.3315,4.3296,1.2628,4.51,0.31824,0.09282000000000001,0.3315,0.31824,0.09282000000000001,0.3315,0.0,0.0,0.0
2020-02-14 19:00:00,4.68576,1.3666800000000001,4.881,0.21216000000000002,0.061880000000000004,0.221,4.4736,1.3048,4.66,0.21216000000000002,0.061880000000000004,0.221,0.21216000000000002,0.061880000000000004,0.221,0.0,0.0,0.0
2020-02-14 19:30:00,4.5552,1.3286,4.745,0.1872,0.0546,0.195,4.368,1.274,4.55,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0.0,0.0,0.0
2020-02-14 20:00:00,4.1736,1.2173,4.3475,0.2856,0.0833,0.2975,3.888,1.134,4.05,0.2856,0.0833,0.2975,0.2856,0.0833,0.2975,0.0,0.0,0.0
2020-02-14 20:30:00,4.0704,1.1872,4.24,0.23040000000000002,0.06720000000000001,0.24,3.84,1.12,4.0,0.23040000000000002,0.06720000000000001,0.24,0.23040000000000002,0.06720000000000001,0.24,0.0,0.0,0.0
2020-02-14 21:00:00,3.8352,1.1186,3.995,0.2736,0.07980000000000001,0.28500000000000003,3.5616,1.0388,3.71,0.2736,0.07980000000000001,0.28500000000000003,0.2736,0.07980000000000001,0.28500000000000003,0.0,0.0,0.0
2020-02-14 21:30:00,3.70224,1.07982,3.8565,0.26544,0.07742,0.2765,3.4368,1.0024,3.58,0.26544,0.07742,0.2765,0.26544,0.07742,0.2765,0.0,0.0,0.0
2020-02-14 22:00:00,3.5064,1.0227,3.6525,0.2328,0.0679,0.24250000000000002,3.2736,0.9548000000000001,3.41,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0
2020-02-14 22:30:00,3.2136,0.9373,3.3475,0.2088,0.0609,0.2175,3.0048,0.8764000000000001,3.13,0.2088,0.0609,0.2175,0.2088,0.0609,0.2175,0.0,0.0,0.0
2020-02-14 23:00:00,2.9505600000000003,0.8605800000000001,3.0735,0.16656,0.048580000000000005,0.17350000000000002,2.784,0.812,2.9,0.16656,0.048580000000000005,0.17350000000000002,0.16656,0.048580000000000005,0.17350000000000002,0.0,0.0,0.0
2020-02-14 23:30:00,2.68368,0.7827400000000001,2.7955,0.17808000000000002,0.05194000000000001,0.1855,2.5056000000000003,0.7308,2.61,0.17808000000000002,0.05194000000000001,0.1855,0.17808000000000002,0.05194000000000001,0.1855,0.0,0.0,0.0
2020-02-15 00:00:00,2.60544,0.75992,2.714,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.5056000000000003,0.7308,2.61,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.0,0.0,0.0
2020-02-15 00:30:00,2.56944,0.7494200000000001,2.6765,0.07344,0.02142,0.0765,2.496,0.728,2.6,0.07344,0.02142,0.0765,0.07344,0.02142,0.0765,0.0,0.0,0.0
2020-02-15 01:00:00,2.59824,0.75782,2.7065,0.09264000000000001,0.027020000000000002,0.0965,2.5056000000000003,0.7308,2.61,0.09264000000000001,0.027020000000000002,0.0965,0.09264000000000001,0.027020000000000002,0.0965,0.0,0.0,0.0
2020-02-15 01:30:00,2.688,0.784,2.8,0.07680000000000001,0.0224,0.08,2.6112,0.7616,2.7199999999999998,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0
2020-02-15 02:00:00,2.61648,0.76314,2.7255000000000003,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.5152,0.7336,2.62,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.0,0.0,0.0
2020-02-15 02:30:00,2.62752,0.76636,2.737,0.04512,0.013160000000000002,0.047,2.5824,0.7532,2.69,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0
2020-02-15 03:00:00,2.57232,0.75026,2.6795,0.09552000000000001,0.027860000000000003,0.0995,2.4768,0.7224,2.58,0.09552000000000001,0.027860000000000003,0.0995,0.09552000000000001,0.027860000000000003,0.0995,0.0,0.0,0.0
2020-02-15 03:30:00,2.52192,0.7355600000000001,2.627,0.12192000000000001,0.03556,0.127,2.4,0.7000000000000001,2.5,0.12192000000000001,0.03556,0.127,0.12192000000000001,0.03556,0.127,0.0,0.0,0.0
2020-02-15 04:00:00,2.46336,0.71848,2.566,0.10176,0.02968,0.106,2.3616,0.6888000000000001,2.46,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0.0,0.0,0.0
2020-02-15 04:30:00,2.49456,0.72758,2.5985,0.05616,0.016380000000000002,0.0585,2.4384,0.7112,2.54,0.05616,0.016380000000000002,0.0585,0.05616,0.016380000000000002,0.0585,0.0,0.0,0.0
2020-02-15 05:00:00,2.40624,0.7018200000000001,2.5065,0.09264000000000001,0.027020000000000002,0.0965,2.3136,0.6748000000000001,2.41,0.09264000000000001,0.027020000000000002,0.0965,0.09264000000000001,0.027020000000000002,0.0965,0.0,0.0,0.0
2020-02-15 05:30:00,2.30256,0.6715800000000001,2.3985,0.27696000000000004,0.08078,0.28850000000000003,2.0256,0.5908,2.11,0.27696000000000004,0.08078,0.28850000000000003,0.27696000000000004,0.08078,0.28850000000000003,0.0,0.0,0.0
2020-02-15 06:00:00,2.3424,0.6832,2.44,0.3264,0.0952,0.34,2.016,0.588,2.1,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0.0,0.0,0.0
2020-02-15 06:30:00,2.60736,0.76048,2.716,0.29376,0.08568,0.306,2.3136,0.6748000000000001,2.41,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0.0,0.0,0.0
2020-02-15 07:00:00,2.8430400000000002,0.8292200000000001,2.9615,0.23184000000000002,0.06762,0.24150000000000002,2.6112,0.7616,2.7199999999999998,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0
2020-02-15 07:30:00,2.97408,0.8674400000000001,3.098,0.35328000000000004,0.10304,0.368,2.6208,0.7644000000000001,2.73,0.35328000000000004,0.10304,0.368,0.35328000000000004,0.10304,0.368,0.0,0.0,0.0
2020-02-15 08:00:00,3.22656,0.94108,3.3609999999999998,0.36576000000000003,0.10668000000000001,0.381,2.8608000000000002,0.8344,2.98,0.36576000000000003,0.10668000000000001,0.381,0.36576000000000003,0.10668000000000001,0.381,0.0,0.0,0.0
2020-02-15 08:30:00,3.42768,0.9997400000000001,3.5705,0.43248000000000003,0.12614,0.4505,2.9952,0.8736,3.12,0.43248000000000003,0.12614,0.4505,0.43248000000000003,0.12614,0.4505,0.0,0.0,0.0
2020-02-15 09:00:00,3.58224,1.04482,3.7315,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.1104,0.9072,3.24,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.0,0.0,0.0
2020-02-15 09:30:00,3.71856,1.08458,3.8735,0.47376,0.13818000000000003,0.49350000000000005,3.2448,0.9464,3.38,0.47376,0.13818000000000003,0.49350000000000005,0.47376,0.13818000000000003,0.49350000000000005,0.0,0.0,0.0
2020-02-15 10:00:00,3.7464,1.0927,3.9025,0.4728,0.1379,0.49250000000000005,3.2736,0.9548000000000001,3.41,0.4728,0.1379,0.49250000000000005,0.4728,0.1379,0.49250000000000005,0.0,0.0,0.0
2020-02-15 10:30:00,3.91824,1.14282,4.0815,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.4464,1.0052,3.59,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.0,0.0,0.0
2020-02-15 11:00:00,3.85872,1.12546,4.0195,0.46992000000000006,0.13706000000000002,0.48950000000000005,3.3888,0.9884000000000001,3.5300000000000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.0,0.0,0.0
2020-02-15 11:30:00,3.9470400000000003,1.15122,4.1115,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.4752,1.0136,3.62,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.0,0.0,0.0
2020-02-15 12:00:00,3.87888,1.13134,4.0405,0.47088,0.13734000000000002,0.49050000000000005,3.408,0.994,3.55,0.47088,0.13734000000000002,0.49050000000000005,0.47088,0.13734000000000002,0.49050000000000005,0.0,0.0,0.0
2020-02-15 12:30:00,3.80304,1.10922,3.9615,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.3312,0.9716,3.47,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.0,0.0,0.0
2020-02-15 13:00:00,3.7344,1.0892,3.89,0.47040000000000004,0.13720000000000002,0.49,3.2640000000000002,0.9520000000000001,3.4,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49,0.0,0.0,0.0
2020-02-15 13:30:00,3.7728,1.1004,3.93,0.47040000000000004,0.13720000000000002,0.49,3.3024,0.9632000000000001,3.44,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49,0.0,0.0,0.0
2020-02-15 14:00:00,3.77424,1.10082,3.9314999999999998,0.47184000000000004,0.13762000000000002,0.49150000000000005,3.3024,0.9632000000000001,3.44,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.0,0.0,0.0
2020-02-15 14:30:00,3.58992,1.04706,3.7395,0.46992000000000006,0.13706000000000002,0.48950000000000005,3.12,0.91,3.25,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.0,0.0,0.0
2020-02-15 15:00:00,3.63696,1.06078,3.7885,0.46896000000000004,0.13678,0.48850000000000005,3.168,0.924,3.3,0.46896000000000004,0.13678,0.48850000000000005,0.46896000000000004,0.13678,0.48850000000000005,0.0,0.0,0.0
2020-02-15 15:30:00,3.70512,1.08066,3.8595,0.46992000000000006,0.13706000000000002,0.48950000000000005,3.2352,0.9436,3.37,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.0,0.0,0.0
2020-02-15 16:00:00,3.61824,1.05532,3.769,0.46944,0.13692000000000001,0.489,3.1488,0.9184,3.2800000000000002,0.46944,0.13692000000000001,0.489,0.46944,0.13692000000000001,0.489,0.0,0.0,0.0
2020-02-15 16:30:00,3.71472,1.08346,3.8695,0.46992000000000006,0.13706000000000002,0.48950000000000005,3.2448,0.9464,3.38,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.0,0.0,0.0
2020-02-15 17:00:00,3.88848,1.13414,4.0505,0.47088,0.13734000000000002,0.49050000000000005,3.4176,0.9968,3.56,0.47088,0.13734000000000002,0.49050000000000005,0.47088,0.13734000000000002,0.49050000000000005,0.0,0.0,0.0
2020-02-15 17:30:00,4.3281600000000005,1.26238,4.5085,0.46896000000000004,0.13678,0.48850000000000005,3.8592,1.1256,4.02,0.46896000000000004,0.13678,0.48850000000000005,0.46896000000000004,0.13678,0.48850000000000005,0.0,0.0,0.0
2020-02-15 18:00:00,4.42512,1.29066,4.6095,0.46992000000000006,0.13706000000000002,0.48950000000000005,3.9552,1.1536,4.12,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.0,0.0,0.0
2020-02-15 18:30:00,4.37472,1.27596,4.557,0.46752000000000005,0.13636,0.487,3.9072,1.1396,4.07,0.46752000000000005,0.13636,0.487,0.46752000000000005,0.13636,0.487,0.0,0.0,0.0
2020-02-15 19:00:00,4.18368,1.22024,4.358,0.46848000000000006,0.13664,0.488,3.7152000000000003,1.0836000000000001,3.87,0.46848000000000006,0.13664,0.488,0.46848000000000006,0.13664,0.488,0.0,0.0,0.0
2020-02-15 19:30:00,3.96288,1.15584,4.128,0.46848000000000006,0.13664,0.488,3.4944,1.0192,3.64,0.46848000000000006,0.13664,0.488,0.46848000000000006,0.13664,0.488,0.0,0.0,0.0
2020-02-15 20:00:00,3.75216,1.09438,3.9085,0.46896000000000004,0.13678,0.48850000000000005,3.2832,0.9576,3.42,0.46896000000000004,0.13678,0.48850000000000005,0.46896000000000004,0.13678,0.48850000000000005,0.0,0.0,0.0
2020-02-15 20:30:00,3.57984,1.04412,3.729,0.46944,0.13692000000000001,0.489,3.1104,0.9072,3.24,0.46944,0.13692000000000001,0.489,0.46944,0.13692000000000001,0.489,0.0,0.0,0.0
2020-02-15 21:00:00,3.53088,1.02984,3.678,0.46848000000000006,0.13664,0.488,3.0624,0.8932,3.19,0.46848000000000006,0.13664,0.488,0.46848000000000006,0.13664,0.488,0.0,0.0,0.0
2020-02-15 21:30:00,3.33696,0.97328,3.476,0.45696000000000003,0.13328,0.47600000000000003,2.88,0.84,3.0,0.45696000000000003,0.13328,0.47600000000000003,0.45696000000000003,0.13328,0.47600000000000003,0.0,0.0,0.0
2020-02-15 22:00:00,3.14448,0.9171400000000001,3.2755,0.45648000000000005,0.13314,0.47550000000000003,2.688,0.784,2.8,0.45648000000000005,0.13314,0.47550000000000003,0.45648000000000005,0.13314,0.47550000000000003,0.0,0.0,0.0
2020-02-15 22:30:00,2.88384,0.8411200000000001,3.004,0.44544000000000006,0.12992,0.464,2.4384,0.7112,2.54,0.44544000000000006,0.12992,0.464,0.44544000000000006,0.12992,0.464,0.0,0.0,0.0
2020-02-15 23:00:00,2.75136,0.8024800000000001,2.866,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.352,0.686,2.45,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.0,0.0,0.0
2020-02-15 23:30:00,2.62128,0.7645400000000001,2.7305,0.38448000000000004,0.11214,0.4005,2.2368,0.6524,2.33,0.38448000000000004,0.11214,0.4005,0.38448000000000004,0.11214,0.4005,0.0,0.0,0.0
2020-02-16 00:00:00,2.46768,0.71974,2.5705,0.43248000000000003,0.12614,0.4505,2.0352,0.5936,2.12,0.43248000000000003,0.12614,0.4505,0.43248000000000003,0.12614,0.4505,0.0,0.0,0.0
2020-02-16 00:30:00,2.41632,0.70476,2.517,0.45792000000000005,0.13356,0.47700000000000004,1.9584000000000001,0.5712,2.04,0.45792000000000005,0.13356,0.47700000000000004,0.45792000000000005,0.13356,0.47700000000000004,0.0,0.0,0.0
2020-02-16 01:00:00,2.39088,0.6973400000000001,2.4905,0.47088,0.13734000000000002,0.49050000000000005,1.92,0.56,2.0,0.47088,0.13734000000000002,0.49050000000000005,0.47088,0.13734000000000002,0.49050000000000005,0.0,0.0,0.0
2020-02-16 01:30:00,2.5473600000000003,0.7429800000000001,2.6535,0.37776000000000004,0.11018000000000001,0.3935,2.1696,0.6328,2.26,0.37776000000000004,0.11018000000000001,0.3935,0.37776000000000004,0.11018000000000001,0.3935,0.0,0.0,0.0
2020-02-16 02:00:00,2.55312,0.7446600000000001,2.6595,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.208,0.644,2.3,0.34512000000000004,0.10066000000000001,0.35950000000000004,0.34512000000000004,0.10066000000000001,0.35950000000000004,0.0,0.0,0.0
2020-02-16 02:30:00,2.4864,0.7252000000000001,2.59,0.3744,0.1092,0.39,2.112,0.616,2.2,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0.0,0.0,0.0
2020-02-16 03:00:00,2.49888,0.72884,2.6029999999999998,0.33888,0.09884000000000001,0.353,2.16,0.63,2.25,0.33888,0.09884000000000001,0.353,0.33888,0.09884000000000001,0.353,0.0,0.0,0.0
2020-02-16 03:30:00,2.55072,0.7439600000000001,2.657,0.24672000000000002,0.07196000000000001,0.257,2.304,0.672,2.4,0.24672000000000002,0.07196000000000001,0.257,0.24672000000000002,0.07196000000000001,0.257,0.0,0.0,0.0
2020-02-16 04:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.24192000000000002,0.07056000000000001,0.252,2.2176,0.6468,2.31,0.24192000000000002,0.07056000000000001,0.252,0.24192000000000002,0.07056000000000001,0.252,0.0,0.0,0.0
2020-02-16 04:30:00,2.30736,0.67298,2.4035,0.32976000000000005,0.09618,0.3435,1.9776,0.5768,2.06,0.32976000000000005,0.09618,0.3435,0.32976000000000005,0.09618,0.3435,0.0,0.0,0.0
2020-02-16 05:00:00,2.17296,0.63378,2.2635,0.40656000000000003,0.11858,0.42350000000000004,1.7664,0.5152,1.8399999999999999,0.40656000000000003,0.11858,0.42350000000000004,0.40656000000000003,0.11858,0.42350000000000004,0.0,0.0,0.0
2020-02-16 05:30:00,2.12976,0.6211800000000001,2.2185,0.44976000000000005,0.13118000000000002,0.4685,1.6800000000000002,0.49,1.75,0.44976000000000005,0.13118000000000002,0.4685,0.44976000000000005,0.13118000000000002,0.4685,0.0,0.0,0.0
2020-02-16 06:00:00,2.16912,0.63266,2.2595,0.45072,0.13146000000000002,0.46950000000000003,1.7184,0.5012,1.79,0.45072,0.13146000000000002,0.46950000000000003,0.45072,0.13146000000000002,0.46950000000000003,0.0,0.0,0.0
2020-02-16 06:30:00,2.3304,0.6797000000000001,2.4275,0.45840000000000003,0.1337,0.47750000000000004,1.8719999999999999,0.546,1.9500000000000002,0.45840000000000003,0.1337,0.47750000000000004,0.45840000000000003,0.1337,0.47750000000000004,0.0,0.0,0.0
2020-02-16 07:00:00,2.4283200000000003,0.7082600000000001,2.5295,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.968,0.5740000000000001,2.05,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.0,0.0,0.0
2020-02-16 07:30:00,2.53968,0.7407400000000001,2.6455,0.45648000000000005,0.13314,0.47550000000000003,2.0832,0.6076,2.17,0.45648000000000005,0.13314,0.47550000000000003,0.45648000000000005,0.13314,0.47550000000000003,0.0,0.0,0.0
2020-02-16 08:00:00,2.7196800000000003,0.7932400000000001,2.833,0.44448000000000004,0.12964,0.463,2.2752,0.6636000000000001,2.37,0.44448000000000004,0.12964,0.463,0.44448000000000004,0.12964,0.463,0.0,0.0,0.0
2020-02-16 08:30:00,2.94144,0.85792,3.064,0.41664,0.12152,0.434,2.5248,0.7364,2.63,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0.0,0.0,0.0
2020-02-16 09:00:00,3.1032,0.9051,3.2325,0.4536,0.1323,0.47250000000000003,2.6496,0.7728,2.76,0.4536,0.1323,0.47250000000000003,0.4536,0.1323,0.47250000000000003,0.0,0.0,0.0
2020-02-16 09:30:00,3.25152,0.9483600000000001,3.387,0.45792000000000005,0.13356,0.47700000000000004,2.7936,0.8148000000000001,2.91,0.45792000000000005,0.13356,0.47700000000000004,0.45792000000000005,0.13356,0.47700000000000004,0.0,0.0,0.0
2020-02-16 10:00:00,3.46368,1.01024,3.608,0.46848000000000006,0.13664,0.488,2.9952,0.8736,3.12,0.46848000000000006,0.13664,0.488,0.46848000000000006,0.13664,0.488,0.0,0.0,0.0
2020-02-16 10:30:00,3.53712,1.03166,3.6845,0.46512000000000003,0.13566,0.48450000000000004,3.072,0.896,3.2,0.46512000000000003,0.13566,0.48450000000000004,0.46512000000000003,0.13566,0.48450000000000004,0.0,0.0,0.0
2020-02-16 11:00:00,3.7104,1.0822,3.865,0.40800000000000003,0.11900000000000001,0.425,3.3024,0.9632000000000001,3.44,0.40800000000000003,0.11900000000000001,0.425,0.40800000000000003,0.11900000000000001,0.425,0.0,0.0,0.0
2020-02-16 11:30:00,3.73968,1.09074,3.8955,0.44688000000000005,0.13034,0.4655,3.2928,0.9604,3.43,0.44688000000000005,0.13034,0.4655,0.44688000000000005,0.13034,0.4655,0.0,0.0,0.0
2020-02-16 12:00:00,3.82368,1.11524,3.983,0.45408000000000004,0.13244,0.47300000000000003,3.3696,0.9828,3.51,0.45408000000000004,0.13244,0.47300000000000003,0.45408000000000004,0.13244,0.47300000000000003,0.0,0.0,0.0
2020-02-16 12:30:00,3.97728,1.16004,4.143,0.38688000000000006,0.11284000000000001,0.403,3.5904,1.0472,3.74,0.38688000000000006,0.11284000000000001,0.403,0.38688000000000006,0.11284000000000001,0.403,0.0,0.0,0.0
2020-02-16 13:00:00,4.12272,1.20246,4.2945,0.24432,0.07126,0.2545,3.8784,1.1312,4.04,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2020-02-16 13:30:00,4.06464,1.18552,4.234,0.45504000000000006,0.13272,0.47400000000000003,3.6096,1.0528,3.76,0.45504000000000006,0.13272,0.47400000000000003,0.45504000000000006,0.13272,0.47400000000000003,0.0,0.0,0.0
2020-02-16 14:00:00,4.0392,1.1781,4.2075,0.45840000000000003,0.1337,0.47750000000000004,3.5808,1.0444,3.73,0.45840000000000003,0.1337,0.47750000000000004,0.45840000000000003,0.1337,0.47750000000000004,0.0,0.0,0.0
2020-02-16 14:30:00,3.95568,1.15374,4.1205,0.43248000000000003,0.12614,0.4505,3.5232,1.0276,3.67,0.43248000000000003,0.12614,0.4505,0.43248000000000003,0.12614,0.4505,0.0,0.0,0.0
2020-02-16 15:00:00,3.61344,1.05392,3.7640000000000002,0.46464000000000005,0.13552,0.484,3.1488,0.9184,3.2800000000000002,0.46464000000000005,0.13552,0.484,0.46464000000000005,0.13552,0.484,0.0,0.0,0.0
2020-02-16 15:30:00,3.70944,1.08192,3.864,0.45504000000000006,0.13272,0.47400000000000003,3.2544,0.9492,3.39,0.45504000000000006,0.13272,0.47400000000000003,0.45504000000000006,0.13272,0.47400000000000003,0.0,0.0,0.0
2020-02-16 16:00:00,3.7507200000000003,1.09396,3.907,0.44832000000000005,0.13076000000000002,0.467,3.3024,0.9632000000000001,3.44,0.44832000000000005,0.13076000000000002,0.467,0.44832000000000005,0.13076000000000002,0.467,0.0,0.0,0.0
2020-02-16 16:30:00,3.8928000000000003,1.1354,4.055,0.4464,0.1302,0.465,3.4464,1.0052,3.59,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0.0,0.0,0.0
2020-02-16 17:00:00,4.0608,1.1844000000000001,4.23,0.4032,0.11760000000000001,0.42,3.6576,1.0668,3.81,0.4032,0.11760000000000001,0.42,0.4032,0.11760000000000001,0.42,0.0,0.0,0.0
2020-02-16 17:30:00,4.45488,1.29934,4.6405,0.32688,0.09534000000000001,0.3405,4.128,1.204,4.3,0.32688,0.09534000000000001,0.3405,0.32688,0.09534000000000001,0.3405,0.0,0.0,0.0
2020-02-16 18:00:00,4.73328,1.38054,4.9305,0.38448000000000004,0.11214,0.4005,4.3488,1.2684,4.53,0.38448000000000004,0.11214,0.4005,0.38448000000000004,0.11214,0.4005,0.0,0.0,0.0
2020-02-16 18:30:00,4.65792,1.35856,4.852,0.42432000000000003,0.12376000000000001,0.442,4.2336,1.2348,4.41,0.42432000000000003,0.12376000000000001,0.442,0.42432000000000003,0.12376000000000001,0.442,0.0,0.0,0.0
2020-02-16 19:00:00,4.48608,1.30844,4.673,0.45408000000000004,0.13244,0.47300000000000003,4.032,1.176,4.2,0.45408000000000004,0.13244,0.47300000000000003,0.45408000000000004,0.13244,0.47300000000000003,0.0,0.0,0.0
2020-02-16 19:30:00,4.3776,1.2768,4.5600000000000005,0.46080000000000004,0.13440000000000002,0.48,3.9168000000000003,1.1424,4.08,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48,0.0,0.0,0.0
2020-02-16 20:00:00,4.1376,1.2068,4.31,0.4128,0.12040000000000001,0.43,3.7248,1.0864,3.88,0.4128,0.12040000000000001,0.43,0.4128,0.12040000000000001,0.43,0.0,0.0,0.0
2020-02-16 20:30:00,3.9,1.1375,4.0625,0.444,0.1295,0.4625,3.456,1.008,3.6,0.444,0.1295,0.4625,0.444,0.1295,0.4625,0.0,0.0,0.0
2020-02-16 21:00:00,3.64848,1.06414,3.8005,0.46128,0.13454000000000002,0.48050000000000004,3.1872,0.9296000000000001,3.32,0.46128,0.13454000000000002,0.48050000000000004,0.46128,0.13454000000000002,0.48050000000000004,0.0,0.0,0.0
2020-02-16 21:30:00,3.49296,1.01878,3.6385,0.45936000000000005,0.13398000000000002,0.47850000000000004,3.0336,0.8848,3.16,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.0,0.0,0.0
2020-02-16 22:00:00,3.22896,0.9417800000000001,3.3635,0.46416,0.13538,0.48350000000000004,2.7648,0.8064,2.88,0.46416,0.13538,0.48350000000000004,0.46416,0.13538,0.48350000000000004,0.0,0.0,0.0
2020-02-16 22:30:00,2.9664,0.8652000000000001,3.09,0.46080000000000004,0.13440000000000002,0.48,2.5056000000000003,0.7308,2.61,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48,0.0,0.0,0.0
2020-02-16 23:00:00,2.69664,0.7865200000000001,2.809,0.45984,0.13412000000000002,0.47900000000000004,2.2368,0.6524,2.33,0.45984,0.13412000000000002,0.47900000000000004,0.45984,0.13412000000000002,0.47900000000000004,0.0,0.0,0.0
2020-02-16 23:30:00,2.44224,0.7123200000000001,2.544,0.46464000000000005,0.13552,0.484,1.9776,0.5768,2.06,0.46464000000000005,0.13552,0.484,0.46464000000000005,0.13552,0.484,0.0,0.0,0.0
2020-02-17 00:00:00,2.412,0.7035,2.5125,0.32880000000000004,0.0959,0.3425,2.0832,0.6076,2.17,0.32880000000000004,0.0959,0.3425,0.32880000000000004,0.0959,0.3425,0.0,0.0,0.0
2020-02-17 00:30:00,2.42928,0.7085400000000001,2.5305,0.24048000000000003,0.07014000000000001,0.2505,2.1888,0.6384000000000001,2.2800000000000002,0.24048000000000003,0.07014000000000001,0.2505,0.24048000000000003,0.07014000000000001,0.2505,0.0,0.0,0.0
2020-02-17 01:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.23472,0.06846000000000001,0.24450000000000002,2.2464,0.6552,2.34,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0
2020-02-17 01:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.23472,0.06846000000000001,0.24450000000000002,2.3712,0.6916,2.47,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0
2020-02-17 02:00:00,2.60448,0.7596400000000001,2.713,0.23328000000000002,0.06804,0.243,2.3712,0.6916,2.47,0.23328000000000002,0.06804,0.243,0.23328000000000002,0.06804,0.243,0.0,0.0,0.0
2020-02-17 02:30:00,2.58768,0.7547400000000001,2.6955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.352,0.686,2.45,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0
2020-02-17 03:00:00,2.53008,0.73794,2.6355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.2944,0.6692,2.39,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0
2020-02-17 03:30:00,2.55744,0.74592,2.664,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3616,0.6888000000000001,2.46,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.0,0.0,0.0
2020-02-17 04:00:00,2.50944,0.73192,2.614,0.23424000000000003,0.06832,0.244,2.2752,0.6636000000000001,2.37,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0
2020-02-17 04:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.2752,0.6636000000000001,2.37,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0
2020-02-17 05:00:00,2.5108800000000002,0.7323400000000001,2.6155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.2752,0.6636000000000001,2.37,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0
2020-02-17 05:30:00,2.59632,0.75726,2.7045,0.23472,0.06846000000000001,0.24450000000000002,2.3616,0.6888000000000001,2.46,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0
2020-02-17 06:00:00,2.69232,0.7852600000000001,2.8045,0.23472,0.06846000000000001,0.24450000000000002,2.4576000000000002,0.7168,2.56,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0
2020-02-17 06:30:00,3.01008,0.87794,3.1355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.7744,0.8092,2.89,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0
2020-02-17 07:00:00,3.40512,0.99316,3.547,0.23712000000000003,0.06916,0.247,3.168,0.924,3.3,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0
2020-02-17 07:30:00,3.58608,1.04594,3.7355,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.3504,0.9772000000000001,3.49,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0
