Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-17 08:00:00,3.82944,1.11692,3.989,0.22944,0.06692000000000001,0.23900000000000002,3.6,1.05,3.75,0.22944,0.06692000000000001,0.23900000000000002,0.22944,0.06692000000000001,0.23900000000000002,0.0,0.0,0.0
2020-02-17 08:30:00,4.0968,1.1949,4.2675,0.2376,0.0693,0.24750000000000003,3.8592,1.1256,4.02,0.2376,0.0693,0.24750000000000003,0.2376,0.0693,0.24750000000000003,0.0,0.0,0.0
2020-02-17 09:00:00,4.17984,1.21912,4.354,0.23424000000000003,0.06832,0.244,3.9455999999999998,1.1508,4.11,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0
2020-02-17 09:30:00,4.27872,1.24796,4.457,0.20832,0.06076,0.217,4.0704,1.1872,4.24,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0.0,0.0,0.0
2020-02-17 10:00:00,4.30416,1.25538,4.4835,0.17616,0.05138,0.1835,4.128,1.204,4.3,0.17616,0.05138,0.1835,0.17616,0.05138,0.1835,0.0,0.0,0.0
2020-02-17 10:30:00,4.08,1.19,4.25,0.22080000000000002,0.0644,0.23,3.8592,1.1256,4.02,0.22080000000000002,0.0644,0.23,0.22080000000000002,0.0644,0.23,0.0,0.0,0.0
2020-02-17 11:00:00,4.05408,1.18244,4.223,0.18528000000000003,0.054040000000000005,0.193,3.8688000000000002,1.1284,4.03,0.18528000000000003,0.054040000000000005,0.193,0.18528000000000003,0.054040000000000005,0.193,0.0,0.0,0.0
2020-02-17 11:30:00,3.97056,1.15808,4.136,0.18816000000000002,0.054880000000000005,0.196,3.7824,1.1032,3.94,0.18816000000000002,0.054880000000000005,0.196,0.18816000000000002,0.054880000000000005,0.196,0.0,0.0,0.0
2020-02-17 12:00:00,3.9,1.1375,4.0625,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.696,1.078,3.85,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.0,0.0,0.0
2020-02-17 12:30:00,3.96048,1.15514,4.1255,0.18768,0.054740000000000004,0.1955,3.7728,1.1004,3.93,0.18768,0.054740000000000004,0.1955,0.18768,0.054740000000000004,0.1955,0.0,0.0,0.0
2020-02-17 13:00:00,3.84432,1.12126,4.0045,0.29232,0.08526,0.3045,3.552,1.036,3.7,0.29232,0.08526,0.3045,0.29232,0.08526,0.3045,0.0,0.0,0.0
2020-02-17 13:30:00,3.5188800000000002,1.02634,3.6654999999999998,0.36048,0.10514000000000001,0.3755,3.1584,0.9212,3.29,0.36048,0.10514000000000001,0.3755,0.36048,0.10514000000000001,0.3755,0.0,0.0,0.0
2020-02-17 14:00:00,3.30864,0.9650200000000001,3.4465,0.45744,0.13342,0.47650000000000003,2.8512,0.8316,2.9699999999999998,0.45744,0.13342,0.47650000000000003,0.45744,0.13342,0.47650000000000003,0.0,0.0,0.0
2020-02-17 14:30:00,3.30384,0.96362,3.4415,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.8992,0.8456,3.02,0.40464000000000006,0.11802000000000001,0.42150000000000004,0.40464000000000006,0.11802000000000001,0.42150000000000004,0.0,0.0,0.0
2020-02-17 15:00:00,3.28512,0.9581600000000001,3.422,0.46272,0.13496000000000002,0.482,2.8224,0.8232,2.94,0.46272,0.13496000000000002,0.482,0.46272,0.13496000000000002,0.482,0.0,0.0,0.0
2020-02-17 15:30:00,3.5313600000000003,1.02998,3.6785,0.41136000000000006,0.11998,0.42850000000000005,3.12,0.91,3.25,0.41136000000000006,0.11998,0.42850000000000005,0.41136000000000006,0.11998,0.42850000000000005,0.0,0.0,0.0
2020-02-17 16:00:00,3.65712,1.06666,3.8095,0.34512000000000004,0.10066000000000001,0.35950000000000004,3.312,0.966,3.45,0.34512000000000004,0.10066000000000001,0.35950000000000004,0.34512000000000004,0.10066000000000001,0.35950000000000004,0.0,0.0,0.0
2020-02-17 16:30:00,3.66768,1.06974,3.8205,0.45168,0.13174000000000002,0.47050000000000003,3.216,0.9380000000000001,3.35,0.45168,0.13174000000000002,0.47050000000000003,0.45168,0.13174000000000002,0.47050000000000003,0.0,0.0,0.0
2020-02-17 17:00:00,3.84672,1.12196,4.007,0.40032,0.11676,0.417,3.4464,1.0052,3.59,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0.0,0.0,0.0
2020-02-17 17:30:00,4.4112,1.2866,4.595,0.22560000000000002,0.0658,0.23500000000000001,4.1856,1.2208,4.36,0.22560000000000002,0.0658,0.23500000000000001,0.22560000000000002,0.0658,0.23500000000000001,0.0,0.0,0.0
2020-02-17 18:00:00,4.57968,1.33574,4.7705,0.38448000000000004,0.11214,0.4005,4.1952,1.2236,4.37,0.38448000000000004,0.11214,0.4005,0.38448000000000004,0.11214,0.4005,0.0,0.0,0.0
2020-02-17 18:30:00,4.6704,1.3622,4.865,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.272,1.246,4.45,0.39840000000000003,0.11620000000000001,0.41500000000000004,0.39840000000000003,0.11620000000000001,0.41500000000000004,0.0,0.0,0.0
2020-02-17 19:00:00,4.60704,1.34372,4.799,0.36384000000000005,0.10612,0.379,4.2432,1.2376,4.42,0.36384000000000005,0.10612,0.379,0.36384000000000005,0.10612,0.379,0.0,0.0,0.0
2020-02-17 19:30:00,4.62816,1.34988,4.821,0.28896000000000005,0.08428000000000001,0.301,4.3392,1.2656,4.52,0.28896000000000005,0.08428000000000001,0.301,0.28896000000000005,0.08428000000000001,0.301,0.0,0.0,0.0
2020-02-17 20:00:00,4.44624,1.29682,4.6315,0.27024000000000004,0.07882,0.28150000000000003,4.176,1.218,4.35,0.27024000000000004,0.07882,0.28150000000000003,0.27024000000000004,0.07882,0.28150000000000003,0.0,0.0,0.0
2020-02-17 20:30:00,4.212,1.2285,4.3875,0.3432,0.10010000000000001,0.35750000000000004,3.8688000000000002,1.1284,4.03,0.3432,0.10010000000000001,0.35750000000000004,0.3432,0.10010000000000001,0.35750000000000004,0.0,0.0,0.0
2020-02-17 21:00:00,3.9192,1.1431,4.0825,0.34800000000000003,0.1015,0.36250000000000004,3.5712,1.0416,3.7199999999999998,0.34800000000000003,0.1015,0.36250000000000004,0.34800000000000003,0.1015,0.36250000000000004,0.0,0.0,0.0
2020-02-17 21:30:00,3.68544,1.07492,3.839,0.32544,0.09492,0.339,3.36,0.98,3.5,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0.0,0.0,0.0
2020-02-17 22:00:00,3.4272,0.9996,3.5700000000000003,0.3456,0.1008,0.36,3.0816,0.8988,3.21,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0.0,0.0,0.0
2020-02-17 22:30:00,3.0504,0.8897,3.1775,0.41040000000000004,0.1197,0.42750000000000005,2.64,0.77,2.75,0.41040000000000004,0.1197,0.42750000000000005,0.41040000000000004,0.1197,0.42750000000000005,0.0,0.0,0.0
2020-02-17 23:00:00,2.77056,0.80808,2.886,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.3712,0.6916,2.47,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.0,0.0,0.0
2020-02-17 23:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.25728,0.07504000000000001,0.268,2.3616,0.6888000000000001,2.46,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2020-02-18 00:00:00,2.39376,0.69818,2.4935,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.0544000000000002,0.5992000000000001,2.14,0.33936000000000005,0.09898000000000001,0.35350000000000004,0.33936000000000005,0.09898000000000001,0.35350000000000004,0.0,0.0,0.0
2020-02-18 00:30:00,2.42256,0.7065800000000001,2.5235000000000003,0.32016,0.09338,0.3335,2.1024,0.6132000000000001,2.19,0.32016,0.09338,0.3335,0.32016,0.09338,0.3335,0.0,0.0,0.0
2020-02-18 01:00:00,2.40192,0.7005600000000001,2.502,0.37632000000000004,0.10976000000000001,0.392,2.0256,0.5908,2.11,0.37632000000000004,0.10976000000000001,0.392,0.37632000000000004,0.10976000000000001,0.392,0.0,0.0,0.0
2020-02-18 01:30:00,2.53824,0.7403200000000001,2.644,0.44544000000000006,0.12992,0.464,2.0928,0.6104,2.18,0.44544000000000006,0.12992,0.464,0.44544000000000006,0.12992,0.464,0.0,0.0,0.0
2020-02-18 02:00:00,2.52288,0.73584,2.628,0.40128,0.11704,0.418,2.1216,0.6188,2.21,0.40128,0.11704,0.418,0.40128,0.11704,0.418,0.0,0.0,0.0
2020-02-18 02:30:00,2.47248,0.7211400000000001,2.5755,0.38928,0.11354000000000002,0.4055,2.0832,0.6076,2.17,0.38928,0.11354000000000002,0.4055,0.38928,0.11354000000000002,0.4055,0.0,0.0,0.0
2020-02-18 03:00:00,2.60352,0.75936,2.7119999999999997,0.24192000000000002,0.07056000000000001,0.252,2.3616,0.6888000000000001,2.46,0.24192000000000002,0.07056000000000001,0.252,0.24192000000000002,0.07056000000000001,0.252,0.0,0.0,0.0
2020-02-18 03:30:00,2.56992,0.7495600000000001,2.677,0.22752000000000003,0.06636,0.23700000000000002,2.3424,0.6832,2.44,0.22752000000000003,0.06636,0.23700000000000002,0.22752000000000003,0.06636,0.23700000000000002,0.0,0.0,0.0
2020-02-18 04:00:00,2.58048,0.7526400000000001,2.688,0.19008000000000003,0.05544,0.198,2.3904,0.6972,2.49,0.19008000000000003,0.05544,0.198,0.19008000000000003,0.05544,0.198,0.0,0.0,0.0
2020-02-18 04:30:00,2.61744,0.7634200000000001,2.7265,0.14064000000000002,0.04102,0.14650000000000002,2.4768,0.7224,2.58,0.14064000000000002,0.04102,0.14650000000000002,0.14064000000000002,0.04102,0.14650000000000002,0.0,0.0,0.0
2020-02-18 05:00:00,2.5704000000000002,0.7497,2.6775,0.132,0.0385,0.1375,2.4384,0.7112,2.54,0.132,0.0385,0.1375,0.132,0.0385,0.1375,0.0,0.0,0.0
2020-02-18 05:30:00,2.50032,0.72926,2.6045,0.23472,0.06846000000000001,0.24450000000000002,2.2656,0.6608,2.36,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0
2020-02-18 06:00:00,2.57328,0.7505400000000001,2.6805,0.33648,0.09814,0.35050000000000003,2.2368,0.6524,2.33,0.33648,0.09814,0.35050000000000003,0.33648,0.09814,0.35050000000000003,0.0,0.0,0.0
2020-02-18 06:30:00,2.8310400000000002,0.8257200000000001,2.949,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.4384,0.7112,2.54,0.39264000000000004,0.11452000000000001,0.40900000000000003,0.39264000000000004,0.11452000000000001,0.40900000000000003,0.0,0.0,0.0
2020-02-18 07:00:00,2.86368,0.8352400000000001,2.983,0.32928,0.09604000000000001,0.343,2.5343999999999998,0.7392000000000001,2.64,0.32928,0.09604000000000001,0.343,0.32928,0.09604000000000001,0.343,0.0,0.0,0.0
2020-02-18 07:30:00,2.8848000000000003,0.8414,3.005,0.312,0.091,0.325,2.5728,0.7504000000000001,2.68,0.312,0.091,0.325,0.312,0.091,0.325,0.0,0.0,0.0
2020-02-18 08:00:00,3.01824,0.8803200000000001,3.144,0.34944000000000003,0.10192000000000001,0.364,2.6688,0.7784000000000001,2.7800000000000002,0.34944000000000003,0.10192000000000001,0.364,0.34944000000000003,0.10192000000000001,0.364,0.0,0.0,0.0
2020-02-18 08:30:00,3.0336,0.8848,3.16,0.3456,0.1008,0.36,2.688,0.784,2.8,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0.0,0.0,0.0
2020-02-18 09:00:00,3.2184,0.9387000000000001,3.3525,0.3768,0.10990000000000001,0.3925,2.8416,0.8288000000000001,2.96,0.3768,0.10990000000000001,0.3925,0.3768,0.10990000000000001,0.3925,0.0,0.0,0.0
2020-02-18 09:30:00,3.28416,0.9578800000000001,3.421,0.43968,0.12824000000000002,0.458,2.84448,0.82964,2.963,0.44256,0.12908,0.461,0.43968,0.12824000000000002,0.458,0.00288,0.00084,0.003
2020-02-18 10:00:00,3.35376,0.97818,3.4935,0.5092800000000001,0.14854,0.5305,2.84448,0.82964,2.963,0.5121600000000001,0.14938,0.5335,0.5092800000000001,0.14854,0.5305,0.00288,0.00084,0.003
2020-02-18 10:30:00,3.04656,0.88858,3.1735,0.45456,0.13258,0.47350000000000003,2.592,0.756,2.7,0.45456,0.13258,0.47350000000000003,0.45456,0.13258,0.47350000000000003,0.0,0.0,0.0
2020-02-18 11:00:00,2.82192,0.82306,2.9395,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.352,0.686,2.45,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.0,0.0,0.0
2020-02-18 11:30:00,2.97312,0.86716,3.097,0.46752000000000005,0.13636,0.487,2.5056000000000003,0.7308,2.61,0.46752000000000005,0.13636,0.487,0.46752000000000005,0.13636,0.487,0.0,0.0,0.0
2020-02-18 12:00:00,3.05232,0.89026,3.1795,0.38352,0.11186000000000001,0.3995,2.6688,0.7784000000000001,2.7800000000000002,0.38352,0.11186000000000001,0.3995,0.38352,0.11186000000000001,0.3995,0.0,0.0,0.0
2020-02-18 12:30:00,3.15408,0.9199400000000001,3.2855,0.35088,0.10234000000000001,0.3655,2.8032,0.8176,2.92,0.35088,0.10234000000000001,0.3655,0.35088,0.10234000000000001,0.3655,0.0,0.0,0.0
2020-02-18 13:00:00,3.0816,0.8988,3.21,0.3744,0.1092,0.39,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0.0,0.0,0.0
2020-02-18 13:30:00,2.7604800000000003,0.8051400000000001,2.8755,0.48528000000000004,0.14154,0.5055000000000001,2.2752,0.6636000000000001,2.37,0.48528000000000004,0.14154,0.5055000000000001,0.48528000000000004,0.14154,0.5055000000000001,0.0,0.0,0.0
2020-02-18 14:00:00,2.8464,0.8302,2.965,0.504,0.147,0.525,2.3424,0.6832,2.44,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0
2020-02-18 14:30:00,3.05424,0.8908200000000001,3.1815,0.41424000000000005,0.12082000000000001,0.4315,2.64,0.77,2.75,0.41424000000000005,0.12082000000000001,0.4315,0.41424000000000005,0.12082000000000001,0.4315,0.0,0.0,0.0
2020-02-18 15:00:00,2.93232,0.85526,3.0545,0.43632000000000004,0.12726,0.4545,2.496,0.728,2.6,0.43632000000000004,0.12726,0.4545,0.43632000000000004,0.12726,0.4545,0.0,0.0,0.0
2020-02-18 15:30:00,3.204,0.9345,3.3375,0.372,0.1085,0.3875,2.832,0.8260000000000001,2.95,0.372,0.1085,0.3875,0.372,0.1085,0.3875,0.0,0.0,0.0
2020-02-18 16:00:00,3.42288,0.9983400000000001,3.5655,0.29328000000000004,0.08554,0.3055,3.1296,0.9128000000000001,3.26,0.29328000000000004,0.08554,0.3055,0.29328000000000004,0.08554,0.3055,0.0,0.0,0.0
2020-02-18 16:30:00,3.60192,1.05056,3.752,0.46272,0.13496000000000002,0.482,3.1392,0.9156000000000001,3.27,0.46272,0.13496000000000002,0.482,0.46272,0.13496000000000002,0.482,0.0,0.0,0.0
2020-02-18 17:00:00,3.8184,1.1137,3.9775,0.44880000000000003,0.13090000000000002,0.4675,3.3696,0.9828,3.51,0.44880000000000003,0.13090000000000002,0.4675,0.44880000000000003,0.13090000000000002,0.4675,0.0,0.0,0.0
2020-02-18 17:30:00,4.42272,1.28996,4.607,0.35232,0.10276,0.367,4.0704,1.1872,4.24,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0.0,0.0,0.0
2020-02-18 18:00:00,4.79952,1.39986,4.9995,0.22032000000000002,0.06426000000000001,0.2295,4.5792,1.3356,4.77,0.22032000000000002,0.06426000000000001,0.2295,0.22032000000000002,0.06426000000000001,0.2295,0.0,0.0,0.0
2020-02-18 18:30:00,4.87392,1.42156,5.077,0.19872,0.057960000000000005,0.20700000000000002,4.6752,1.3636,4.87,0.19872,0.057960000000000005,0.20700000000000002,0.19872,0.057960000000000005,0.20700000000000002,0.0,0.0,0.0
2020-02-18 19:00:00,4.79424,1.39832,4.994,0.20544,0.05992000000000001,0.214,4.5888,1.3384,4.78,0.20544,0.05992000000000001,0.214,0.20544,0.05992000000000001,0.214,0.0,0.0,0.0
2020-02-18 19:30:00,4.5724800000000005,1.33364,4.763,0.25248000000000004,0.07364000000000001,0.263,4.32,1.26,4.5,0.25248000000000004,0.07364000000000001,0.263,0.25248000000000004,0.07364000000000001,0.263,0.0,0.0,0.0
2020-02-18 20:00:00,4.31184,1.25762,4.4915,0.39504000000000006,0.11522,0.41150000000000003,3.9168000000000003,1.1424,4.08,0.39504000000000006,0.11522,0.41150000000000003,0.39504000000000006,0.11522,0.41150000000000003,0.0,0.0,0.0
2020-02-18 20:30:00,4.2432,1.2376,4.42,0.192,0.056,0.2,4.0512,1.1816,4.22,0.192,0.056,0.2,0.192,0.056,0.2,0.0,0.0,0.0
2020-02-18 21:00:00,4.09248,1.19364,4.263,0.19488000000000003,0.05684,0.203,3.8976,1.1368,4.06,0.19488000000000003,0.05684,0.203,0.19488000000000003,0.05684,0.203,0.0,0.0,0.0
2020-02-18 21:30:00,3.81168,1.11174,3.9705,0.22128,0.06454,0.2305,3.5904,1.0472,3.74,0.22128,0.06454,0.2305,0.22128,0.06454,0.2305,0.0,0.0,0.0
2020-02-18 22:00:00,3.55728,1.03754,3.7055,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.2832,0.9576,3.42,0.27408000000000005,0.07994000000000001,0.28550000000000003,0.27408000000000005,0.07994000000000001,0.28550000000000003,0.0,0.0,0.0
2020-02-18 22:30:00,3.17808,0.9269400000000001,3.3105,0.35568000000000005,0.10374000000000001,0.3705,2.8224,0.8232,2.94,0.35568000000000005,0.10374000000000001,0.3705,0.35568000000000005,0.10374000000000001,0.3705,0.0,0.0,0.0
2020-02-18 23:00:00,2.79888,0.8163400000000001,2.9155,0.40848,0.11914000000000001,0.42550000000000004,2.3904,0.6972,2.49,0.40848,0.11914000000000001,0.42550000000000004,0.40848,0.11914000000000001,0.42550000000000004,0.0,0.0,0.0
2020-02-18 23:30:00,2.4816000000000003,0.7238,2.585,0.456,0.133,0.47500000000000003,2.0256,0.5908,2.11,0.456,0.133,0.47500000000000003,0.456,0.133,0.47500000000000003,0.0,0.0,0.0
2020-02-19 00:00:00,2.30064,0.6710200000000001,2.3965,0.44784,0.13062,0.4665,1.8528,0.5404,1.9300000000000002,0.44784,0.13062,0.4665,0.44784,0.13062,0.4665,0.0,0.0,0.0
2020-02-19 00:30:00,2.33568,0.6812400000000001,2.433,0.39648000000000005,0.11564,0.41300000000000003,1.9392,0.5656,2.02,0.39648000000000005,0.11564,0.41300000000000003,0.39648000000000005,0.11564,0.41300000000000003,0.0,0.0,0.0
2020-02-19 01:00:00,2.40144,0.70042,2.5015,0.41424000000000005,0.12082000000000001,0.4315,1.9872,0.5796,2.07,0.41424000000000005,0.12082000000000001,0.4315,0.41424000000000005,0.12082000000000001,0.4315,0.0,0.0,0.0
2020-02-19 01:30:00,2.50848,0.7316400000000001,2.613,0.38688000000000006,0.11284000000000001,0.403,2.1216,0.6188,2.21,0.38688000000000006,0.11284000000000001,0.403,0.38688000000000006,0.11284000000000001,0.403,0.0,0.0,0.0
2020-02-19 02:00:00,2.53152,0.73836,2.637,0.37152,0.10836000000000001,0.387,2.16,0.63,2.25,0.37152,0.10836000000000001,0.387,0.37152,0.10836000000000001,0.387,0.0,0.0,0.0
2020-02-19 02:30:00,2.48832,0.7257600000000001,2.592,0.35712000000000005,0.10416,0.372,2.1312,0.6216,2.22,0.35712000000000005,0.10416,0.372,0.35712000000000005,0.10416,0.372,0.0,0.0,0.0
2020-02-19 03:00:00,2.48304,0.7242200000000001,2.5865,0.35184000000000004,0.10262,0.3665,2.1312,0.6216,2.22,0.35184000000000004,0.10262,0.3665,0.35184000000000004,0.10262,0.3665,0.0,0.0,0.0
2020-02-19 03:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.34656000000000003,0.10108,0.361,2.16,0.63,2.25,0.34656000000000003,0.10108,0.361,0.34656000000000003,0.10108,0.361,0.0,0.0,0.0
2020-02-19 04:00:00,2.53104,0.7382200000000001,2.6365,0.27504,0.08022,0.28650000000000003,2.2560000000000002,0.658,2.35,0.27504,0.08022,0.28650000000000003,0.27504,0.08022,0.28650000000000003,0.0,0.0,0.0
2020-02-19 04:30:00,2.49792,0.7285600000000001,2.602,0.30912,0.09016,0.322,2.1888,0.6384000000000001,2.2800000000000002,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0.0,0.0,0.0
2020-02-19 05:00:00,2.47488,0.72184,2.578,0.27648,0.08064,0.28800000000000003,2.1984,0.6412,2.29,0.27648,0.08064,0.28800000000000003,0.27648,0.08064,0.28800000000000003,0.0,0.0,0.0
2020-02-19 05:30:00,2.52288,0.73584,2.628,0.21888000000000002,0.06384000000000001,0.228,2.304,0.672,2.4,0.21888000000000002,0.06384000000000001,0.228,0.21888000000000002,0.06384000000000001,0.228,0.0,0.0,0.0
2020-02-19 06:00:00,2.6256,0.7658,2.735,0.24480000000000002,0.0714,0.255,2.3808,0.6944,2.48,0.24480000000000002,0.0714,0.255,0.24480000000000002,0.0714,0.255,0.0,0.0,0.0
2020-02-19 06:30:00,2.96784,0.8656200000000001,3.0915,0.16464,0.04802000000000001,0.1715,2.8032,0.8176,2.92,0.16464,0.04802000000000001,0.1715,0.16464,0.04802000000000001,0.1715,0.0,0.0,0.0
2020-02-19 07:00:00,3.31344,0.9664200000000001,3.4515000000000002,0.25104000000000004,0.07322000000000001,0.2615,3.0624,0.8932,3.19,0.25104000000000004,0.07322000000000001,0.2615,0.25104000000000004,0.07322000000000001,0.2615,0.0,0.0,0.0
2020-02-19 07:30:00,3.5428800000000003,1.03334,3.6905,0.26928,0.07854000000000001,0.2805,3.2736,0.9548000000000001,3.41,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0
2020-02-19 08:00:00,3.84,1.12,4.0,0.24,0.07,0.25,3.6,1.05,3.75,0.24,0.07,0.25,0.24,0.07,0.25,0.0,0.0,0.0
2020-02-19 08:30:00,4.01184,1.17012,4.179,0.24864000000000003,0.07252,0.259,3.7632,1.0976,3.92,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-02-19 09:00:00,4.24944,1.23942,4.4265,0.15024,0.043820000000000005,0.1565,4.0992,1.1956,4.27,0.15024,0.043820000000000005,0.1565,0.15024,0.043820000000000005,0.1565,0.0,0.0,0.0
2020-02-19 09:30:00,4.22832,1.23326,4.4045,0.09072000000000001,0.02646,0.0945,4.1376,1.2068,4.31,0.09072000000000001,0.02646,0.0945,0.09072000000000001,0.02646,0.0945,0.0,0.0,0.0
2020-02-19 10:00:00,4.15488,1.21184,4.328,0.10368000000000001,0.030240000000000003,0.108,4.0512,1.1816,4.22,0.10368000000000001,0.030240000000000003,0.108,0.10368000000000001,0.030240000000000003,0.108,0.0,0.0,0.0
2020-02-19 10:30:00,4.1568,1.2124,4.33,0.1728,0.0504,0.18,3.984,1.162,4.15,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0
2020-02-19 11:00:00,4.0128,1.1703999999999999,4.18,0.1824,0.053200000000000004,0.19,3.8304,1.1172,3.99,0.1824,0.053200000000000004,0.19,0.1824,0.053200000000000004,0.19,0.0,0.0,0.0
2020-02-19 11:30:00,4.08816,1.19238,4.2585,0.19056,0.055580000000000004,0.1985,3.8976,1.1368,4.06,0.19056,0.055580000000000004,0.1985,0.19056,0.055580000000000004,0.1985,0.0,0.0,0.0
2020-02-19 12:00:00,4.1904,1.2222,4.365,0.2736,0.07980000000000001,0.28500000000000003,3.9168000000000003,1.1424,4.08,0.2736,0.07980000000000001,0.28500000000000003,0.2736,0.07980000000000001,0.28500000000000003,0.0,0.0,0.0
2020-02-19 12:30:00,4.356,1.2705,4.5375,0.2664,0.0777,0.2775,4.0896,1.1928,4.26,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0
2020-02-19 13:00:00,4.3488,1.2684,4.53,0.336,0.098,0.35000000000000003,4.0128,1.1703999999999999,4.18,0.336,0.098,0.35000000000000003,0.336,0.098,0.35000000000000003,0.0,0.0,0.0
2020-02-19 13:30:00,4.19136,1.22248,4.366,0.32256,0.09408000000000001,0.336,3.8688000000000002,1.1284,4.03,0.32256,0.09408000000000001,0.336,0.32256,0.09408000000000001,0.336,0.0,0.0,0.0
2020-02-19 14:00:00,4.23264,1.23452,4.409,0.31584,0.09212000000000001,0.329,3.9168000000000003,1.1424,4.08,0.31584,0.09212000000000001,0.329,0.31584,0.09212000000000001,0.329,0.0,0.0,0.0
2020-02-19 14:30:00,4.24896,1.23928,4.426,0.33216,0.09688000000000001,0.34600000000000003,3.9168000000000003,1.1424,4.08,0.33216,0.09688000000000001,0.34600000000000003,0.33216,0.09688000000000001,0.34600000000000003,0.0,0.0,0.0
2020-02-19 15:00:00,4.3176,1.2593,4.4975,0.324,0.0945,0.3375,3.9936,1.1648,4.16,0.324,0.0945,0.3375,0.324,0.0945,0.3375,0.0,0.0,0.0
2020-02-19 15:30:00,4.39392,1.28156,4.577,0.34272,0.09996000000000001,0.357,4.0512,1.1816,4.22,0.34272,0.09996000000000001,0.357,0.34272,0.09996000000000001,0.357,0.0,0.0,0.0
2020-02-19 16:00:00,4.44864,1.29752,4.634,0.34944000000000003,0.10192000000000001,0.364,4.0992,1.1956,4.27,0.34944000000000003,0.10192000000000001,0.364,0.34944000000000003,0.10192000000000001,0.364,0.0,0.0,0.0
2020-02-19 16:30:00,4.43376,1.29318,4.6185,0.36336,0.10598,0.3785,4.0704,1.1872,4.24,0.36336,0.10598,0.3785,0.36336,0.10598,0.3785,0.0,0.0,0.0
2020-02-19 17:00:00,4.52208,1.31894,4.7105,0.39408000000000004,0.11494000000000001,0.41050000000000003,4.128,1.204,4.3,0.39408000000000004,0.11494000000000001,0.41050000000000003,0.39408000000000004,0.11494000000000001,0.41050000000000003,0.0,0.0,0.0
2020-02-19 17:30:00,4.57152,1.33336,4.7620000000000005,0.38592000000000004,0.11256000000000001,0.402,4.1856,1.2208,4.36,0.38592000000000004,0.11256000000000001,0.402,0.38592000000000004,0.11256000000000001,0.402,0.0,0.0,0.0
2020-02-19 18:00:00,4.7472,1.3846,4.945,0.4176,0.1218,0.435,4.3296,1.2628,4.51,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0.0,0.0,0.0
2020-02-19 18:30:00,4.44912,1.29766,4.6345,0.43632000000000004,0.12726,0.4545,4.0128,1.1703999999999999,4.18,2.42352,0.70686,2.5245,0.43632000000000004,0.12726,0.4545,1.9872,0.5796,2.07
2020-02-19 19:00:00,2.8147200000000003,0.82096,2.932,0.41472000000000003,0.12096000000000001,0.432,2.4,0.7000000000000001,2.5,2.34432,0.68376,2.442,0.41472000000000003,0.12096000000000001,0.432,1.9296000000000002,0.5628000000000001,2.01
2020-02-19 19:30:00,2.68704,0.7837200000000001,2.799,0.42144000000000004,0.12292000000000002,0.439,2.2656,0.6608,2.36,2.20704,0.6437200000000001,2.299,0.42144000000000004,0.12292000000000002,0.439,1.7856,0.5208,1.8599999999999999
2020-02-19 20:00:00,2.59776,0.75768,2.706,0.40896000000000005,0.11928000000000001,0.426,2.1888,0.6384000000000001,2.2800000000000002,2.09856,0.6120800000000001,2.186,0.40896000000000005,0.11928000000000001,0.426,1.6896,0.4928,1.76
2020-02-19 20:30:00,2.4768,0.7224,2.58,0.27840000000000004,0.08120000000000001,0.29,2.1984,0.6412,2.29,2.0448,0.5964,2.13,0.27840000000000004,0.08120000000000001,0.29,1.7664,0.5152,1.8399999999999999
2020-02-19 21:00:00,2.32368,0.67774,2.4205,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.0928,0.6104,2.18,1.89168,0.55174,1.9705,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.6608,0.4844,1.73
2020-02-19 21:30:00,2.23104,0.6507200000000001,2.324,0.42624,0.12432000000000001,0.444,1.8048000000000002,0.5264,1.88,1.81824,0.53032,1.8940000000000001,0.42624,0.12432000000000001,0.444,1.392,0.406,1.45
2020-02-19 22:00:00,2.09088,0.60984,2.178,0.46848000000000006,0.13664,0.488,1.6224,0.4732,1.69,1.71648,0.5006400000000001,1.788,0.46848000000000006,0.13664,0.488,1.248,0.364,1.3
2020-02-19 22:30:00,2.06976,0.60368,2.156,0.45696000000000003,0.13328,0.47600000000000003,1.6128,0.47040000000000004,1.6800000000000002,1.70496,0.49728000000000006,1.776,0.45696000000000003,0.13328,0.47600000000000003,1.248,0.364,1.3
2020-02-19 23:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.4728,0.1379,0.49250000000000005,1.4208,0.41440000000000005,1.48,1.6248,0.47390000000000004,1.6925,0.4728,0.1379,0.49250000000000005,1.152,0.336,1.2
2020-02-19 23:30:00,1.70208,0.49644000000000005,1.7730000000000001,0.46368000000000004,0.13524,0.483,1.2384,0.3612,1.29,1.53888,0.44884,1.603,0.46368000000000004,0.13524,0.483,1.0752,0.3136,1.12
2020-02-20 00:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.46704,0.13622,0.48650000000000004,1.248,0.364,1.3,1.62864,0.47502000000000005,1.6965,0.46704,0.13622,0.48650000000000004,1.1616,0.3388,1.21
2020-02-20 00:30:00,1.6152000000000002,0.4711,1.6825,0.396,0.1155,0.41250000000000003,1.2192,0.3556,1.27,1.5192,0.4431,1.5825,0.396,0.1155,0.41250000000000003,1.1232,0.3276,1.17
2020-02-20 01:00:00,1.64016,0.47838,1.7085,0.30576000000000003,0.08918000000000001,0.3185,1.3344,0.38920000000000005,1.3900000000000001,1.4961600000000002,0.43638000000000005,1.5585,0.30576000000000003,0.08918000000000001,0.3185,1.1904,0.3472,1.24
2020-02-20 01:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.27936,0.08148000000000001,0.291,1.3824,0.4032,1.44,1.4601600000000001,0.42588000000000004,1.521,0.27936,0.08148000000000001,0.291,1.1808,0.34440000000000004,1.23
2020-02-20 02:00:00,1.7112,0.49910000000000004,1.7825000000000002,0.4152,0.1211,0.4325,1.296,0.378,1.35,1.596,0.4655,1.6625,0.4152,0.1211,0.4325,1.1808,0.34440000000000004,1.23
2020-02-20 02:30:00,1.5734400000000002,0.45892000000000005,1.639,0.45984,0.13412000000000002,0.47900000000000004,1.1136,0.32480000000000003,1.16,1.3238400000000001,0.38612,1.379,0.45984,0.13412000000000002,0.47900000000000004,0.864,0.252,0.9
2020-02-20 03:00:00,1.55856,0.45458000000000004,1.6235,0.44496,0.12978,0.4635,1.1136,0.32480000000000003,1.16,1.28016,0.37338000000000005,1.3335,0.44496,0.12978,0.4635,0.8352,0.2436,0.87
2020-02-20 03:30:00,1.5561600000000002,0.45388000000000006,1.621,0.44256,0.12908,0.461,1.1136,0.32480000000000003,1.16,1.23936,0.36148,1.291,0.44256,0.12908,0.461,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-02-20 04:00:00,1.48032,0.43176000000000003,1.542,0.47232,0.13776000000000002,0.492,1.008,0.294,1.05,1.21152,0.35336,1.262,0.47232,0.13776000000000002,0.492,0.7392000000000001,0.2156,0.77
2020-02-20 04:30:00,1.47168,0.42924,1.533,0.44448000000000004,0.12964,0.463,1.0272000000000001,0.29960000000000003,1.07,1.24128,0.36204000000000003,1.293,0.44448000000000004,0.12964,0.463,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-02-20 05:00:00,1.57824,0.46032000000000006,1.6440000000000001,0.46464000000000005,0.13552,0.484,1.1136,0.32480000000000003,1.16,1.45344,0.42392,1.514,0.46464000000000005,0.13552,0.484,0.9888,0.2884,1.03
2020-02-20 05:30:00,1.6248,0.47390000000000004,1.6925,0.4632,0.1351,0.48250000000000004,1.1616,0.3388,1.21,1.4712,0.42910000000000004,1.5325,0.4632,0.1351,0.48250000000000004,1.008,0.294,1.05
2020-02-20 06:00:00,1.6896,0.4928,1.76,0.47040000000000004,0.13720000000000002,0.49,1.2192,0.3556,1.27,1.5072,0.43960000000000005,1.57,0.47040000000000004,0.13720000000000002,0.49,1.0368,0.3024,1.08
2020-02-20 06:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.47088,0.13734000000000002,0.49050000000000005,1.4112,0.4116,1.47,1.58448,0.46214000000000005,1.6505,0.47088,0.13734000000000002,0.49050000000000005,1.1136,0.32480000000000003,1.16
2020-02-20 07:00:00,2.08464,0.60802,2.1715,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6128,0.47040000000000004,1.6800000000000002,1.69104,0.49322000000000005,1.7615,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.2192,0.3556,1.27
2020-02-20 07:30:00,2.19792,0.6410600000000001,2.2895,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.728,0.504,1.8,1.73712,0.50666,1.8094999999999999,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.2671999999999999,0.36960000000000004,1.32
2020-02-20 08:00:00,2.24784,0.6556200000000001,2.3415,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.776,0.518,1.85,1.79664,0.52402,1.8715000000000002,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.3248,0.3864,1.38
2020-02-20 08:30:00,2.27712,0.6641600000000001,2.372,0.47232,0.13776000000000002,0.492,1.8048000000000002,0.5264,1.88,1.83552,0.5353600000000001,1.912,0.47232,0.13776000000000002,0.492,1.3632,0.3976,1.42
2020-02-20 09:00:00,2.31648,0.67564,2.4130000000000003,0.47328000000000003,0.13804000000000002,0.493,1.8432,0.5376000000000001,1.92,1.90368,0.5552400000000001,1.983,0.47328000000000003,0.13804000000000002,0.493,1.4304000000000001,0.4172,1.49
2020-02-20 09:30:00,2.2968,0.6699,2.3925,0.4728,0.1379,0.49250000000000005,1.824,0.532,1.9,1.9896,0.5803,2.0725,0.4728,0.1379,0.49250000000000005,1.5168,0.4424,1.58
2020-02-20 10:00:00,2.37264,0.6920200000000001,2.4715,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.9008,0.5544,1.98,1.95024,0.56882,2.0315,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4784000000000002,0.4312,1.54
2020-02-20 10:30:00,2.4312,0.7091000000000001,2.5324999999999998,0.4728,0.1379,0.49250000000000005,1.9584000000000001,0.5712,2.04,1.9512,0.5691,2.0325,0.4728,0.1379,0.49250000000000005,1.4784000000000002,0.4312,1.54
2020-02-20 11:00:00,2.32752,0.67886,2.4245,0.46512000000000003,0.13566,0.48450000000000004,1.8624,0.5432,1.94,1.89552,0.55286,1.9745,0.46512000000000003,0.13566,0.48450000000000004,1.4304000000000001,0.4172,1.49
2020-02-20 11:30:00,2.36352,0.6893600000000001,2.462,0.46272,0.13496000000000002,0.482,1.9008,0.5544,1.98,1.90272,0.55496,1.982,0.46272,0.13496000000000002,0.482,1.44,0.42,1.5
2020-02-20 12:00:00,2.44464,0.7130200000000001,2.5465,0.46704,0.13622,0.48650000000000004,1.9776,0.5768,2.06,1.9646400000000002,0.5730200000000001,2.0465,0.46704,0.13622,0.48650000000000004,1.4976,0.4368,1.56
2020-02-20 12:30:00,2.5176,0.7343000000000001,2.6225,0.4536,0.1323,0.47250000000000003,2.064,0.602,2.15,2.0376,0.5943,2.1225,0.4536,0.1323,0.47250000000000003,1.584,0.462,1.65
2020-02-20 13:00:00,2.50224,0.72982,2.6065,0.40944,0.11942000000000001,0.42650000000000005,2.0928,0.6104,2.18,2.01264,0.5870200000000001,2.0965,0.40944,0.11942000000000001,0.42650000000000005,1.6032000000000002,0.4676,1.67
2020-02-20 13:30:00,2.3904,0.6972,2.49,0.3648,0.10640000000000001,0.38,2.0256,0.5908,2.11,1.9008,0.5544,1.98,0.3648,0.10640000000000001,0.38,1.536,0.448,1.6
2020-02-20 14:00:00,2.42736,0.70798,2.5285,0.35376,0.10318000000000001,0.3685,2.0736,0.6048,2.16,1.93776,0.56518,2.0185,0.35376,0.10318000000000001,0.3685,1.584,0.462,1.65
2020-02-20 14:30:00,2.32512,0.6781600000000001,2.422,0.33792000000000005,0.09856000000000001,0.352,1.9872,0.5796,2.07,1.9315200000000001,0.5633600000000001,2.012,0.33792000000000005,0.09856000000000001,0.352,1.5936,0.46480000000000005,1.6600000000000001
2020-02-20 15:00:00,2.07168,0.60424,2.158,0.46848000000000006,0.13664,0.488,1.6032000000000002,0.4676,1.67,2.00448,0.58464,2.088,0.46848000000000006,0.13664,0.488,1.536,0.448,1.6
2020-02-20 15:30:00,2.2512,0.6566000000000001,2.345,0.4656,0.1358,0.485,1.7856,0.5208,1.8599999999999999,1.944,0.5670000000000001,2.025,0.4656,0.1358,0.485,1.4784000000000002,0.4312,1.54
2020-02-20 16:00:00,2.41104,0.7032200000000001,2.5115,0.41424000000000005,0.12082000000000001,0.4315,1.9968,0.5824,2.08,2.04624,0.59682,2.1315,0.41424000000000005,0.12082000000000001,0.4315,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-20 16:30:00,2.4312,0.7091000000000001,2.5324999999999998,0.4152,0.1211,0.4325,2.016,0.588,2.1,2.0472,0.5971000000000001,2.1325,0.4152,0.1211,0.4325,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-20 17:00:00,2.59056,0.75558,2.6985,0.39216,0.11438000000000001,0.40850000000000003,2.1984,0.6412,2.29,2.11056,0.61558,2.1985,0.39216,0.11438000000000001,0.40850000000000003,1.7184,0.5012,1.79
2020-02-20 17:30:00,2.79792,0.8160600000000001,2.9145000000000003,0.37872000000000006,0.11046,0.3945,2.4192,0.7056,2.52,2.22192,0.6480600000000001,2.3145,0.37872000000000006,0.11046,0.3945,1.8432,0.5376000000000001,1.92
2020-02-20 18:00:00,2.9793600000000002,0.8689800000000001,3.1035,0.43536,0.12698,0.4535,2.544,0.742,2.65,2.37456,0.6925800000000001,2.4735,0.43536,0.12698,0.4535,1.9392,0.5656,2.02
2020-02-20 18:30:00,2.9976000000000003,0.8743000000000001,3.1225,0.3672,0.1071,0.3825,2.6304,0.7672,2.74,2.3832,0.6951,2.4825,0.3672,0.1071,0.3825,2.016,0.588,2.1
2020-02-20 19:00:00,2.97792,0.8685600000000001,3.102,0.44352,0.12936,0.462,2.5343999999999998,0.7392000000000001,2.64,2.3923200000000002,0.69776,2.492,0.44352,0.12936,0.462,1.9488,0.5684,2.03
2020-02-20 19:30:00,2.91024,0.84882,3.0315,0.39504000000000006,0.11522,0.41150000000000003,2.5152,0.7336,2.62,2.34384,0.68362,2.4415,0.39504000000000006,0.11522,0.41150000000000003,1.9488,0.5684,2.03
2020-02-20 20:00:00,2.7888,0.8134,2.9050000000000002,0.1776,0.051800000000000006,0.185,2.6112,0.7616,2.7199999999999998,2.1648,0.6314000000000001,2.255,0.1776,0.051800000000000006,0.185,1.9872,0.5796,2.07
2020-02-20 20:30:00,2.69616,0.7863800000000001,2.8085,0.13296000000000002,0.03878,0.1385,2.5632,0.7476,2.67,2.0721600000000002,0.60438,2.1585,0.13296000000000002,0.03878,0.1385,1.9392,0.5656,2.02
2020-02-20 21:00:00,2.49264,0.7270200000000001,2.5965,0.16944,0.049420000000000006,0.17650000000000002,2.3232,0.6776,2.42,1.9646400000000002,0.5730200000000001,2.0465,0.16944,0.049420000000000006,0.17650000000000002,1.7952,0.5236000000000001,1.87
2020-02-20 21:30:00,2.37072,0.6914600000000001,2.4695,0.28752,0.08386,0.2995,2.0832,0.6076,2.17,1.9195200000000001,0.55986,1.9995,0.28752,0.08386,0.2995,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-20 22:00:00,2.27664,0.66402,2.3715,0.35664,0.10402000000000002,0.3715,1.92,0.56,2.0,1.82544,0.53242,1.9015,0.35664,0.10402000000000002,0.3715,1.4688,0.4284,1.53
2020-02-20 22:30:00,2.10768,0.6147400000000001,2.1955,0.35088,0.10234000000000001,0.3655,1.7568000000000001,0.5124000000000001,1.83,1.6852800000000001,0.49154000000000003,1.7555,0.35088,0.10234000000000001,0.3655,1.3344,0.38920000000000005,1.3900000000000001
2020-02-20 23:00:00,1.95552,0.5703600000000001,2.037,0.39072,0.11396,0.40700000000000003,1.5648,0.45640000000000003,1.63,1.60992,0.46956000000000003,1.677,0.39072,0.11396,0.40700000000000003,1.2192,0.3556,1.27
2020-02-20 23:30:00,1.8230400000000002,0.5317200000000001,1.899,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.4304000000000001,0.4172,1.49,1.53504,0.44772000000000006,1.599,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1424,0.3332,1.19
2020-02-21 00:00:00,1.62432,0.47376,1.6920000000000002,0.37632000000000004,0.10976000000000001,0.392,1.248,0.364,1.3,1.32672,0.38696,1.3820000000000001,0.37632000000000004,0.10976000000000001,0.392,0.9504,0.2772,0.99
2020-02-21 00:30:00,1.5648,0.45640000000000003,1.63,0.27840000000000004,0.08120000000000001,0.29,1.2864,0.37520000000000003,1.34,1.248,0.364,1.3,0.27840000000000004,0.08120000000000001,0.29,0.9696,0.2828,1.01
2020-02-21 01:00:00,1.5969600000000002,0.46578,1.6635,0.28176,0.08218,0.29350000000000004,1.3152,0.3836,1.37,1.23216,0.35938000000000003,1.2835,0.28176,0.08218,0.29350000000000004,0.9504,0.2772,0.99
2020-02-21 01:30:00,1.67904,0.48972000000000004,1.749,0.32544,0.09492,0.339,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.30464,0.38052,1.359,0.32544,0.09492,0.339,0.9792000000000001,0.2856,1.02
2020-02-21 02:00:00,1.65888,0.48384000000000005,1.728,0.34368000000000004,0.10024000000000001,0.358,1.3152,0.3836,1.37,1.2940800000000001,0.37744000000000005,1.348,0.34368000000000004,0.10024000000000001,0.358,0.9504,0.2772,0.99
2020-02-21 02:30:00,1.66656,0.48608,1.736,0.36096,0.10528000000000001,0.376,1.3056,0.3808,1.3599999999999999,1.29216,0.37688000000000005,1.346,0.36096,0.10528000000000001,0.376,0.9312,0.2716,0.97
2020-02-21 03:00:00,1.65312,0.48216000000000003,1.722,0.40512000000000004,0.11816000000000002,0.422,1.248,0.364,1.3,1.2883200000000001,0.37576000000000004,1.342,0.40512000000000004,0.11816000000000002,0.422,0.8832000000000001,0.2576,0.92
2020-02-21 03:30:00,1.6737600000000001,0.48818000000000006,1.7435,0.42576,0.12418000000000001,0.4435,1.248,0.364,1.3,1.28976,0.37618,1.3435000000000001,0.42576,0.12418000000000001,0.4435,0.864,0.252,0.9
2020-02-21 04:00:00,1.59456,0.46508000000000005,1.661,0.41376,0.12068000000000001,0.431,1.1808,0.34440000000000004,1.23,1.21056,0.35308,1.2610000000000001,0.41376,0.12068000000000001,0.431,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-02-21 04:30:00,1.6344,0.4767,1.7025000000000001,0.4056,0.1183,0.42250000000000004,1.2288000000000001,0.3584,1.28,1.26,0.3675,1.3125,0.4056,0.1183,0.42250000000000004,0.8544,0.2492,0.89
2020-02-21 05:00:00,1.58688,0.46284000000000003,1.653,0.41568000000000005,0.12124000000000001,0.433,1.1712,0.3416,1.22,1.25088,0.36484000000000005,1.303,0.41568000000000005,0.12124000000000001,0.433,0.8352,0.2436,0.87
2020-02-21 05:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.2288000000000001,0.3584,1.28,1.26528,0.36904000000000003,1.318,0.39168000000000003,0.11424000000000001,0.40800000000000003,0.8736,0.2548,0.91
2020-02-21 06:00:00,1.69296,0.49378000000000005,1.7635,0.40656000000000003,0.11858,0.42350000000000004,1.2864,0.37520000000000003,1.34,1.31856,0.38458000000000003,1.3735,0.40656000000000003,0.11858,0.42350000000000004,0.912,0.266,0.9500000000000001
2020-02-21 06:30:00,1.884,0.5495,1.9625,0.3672,0.1071,0.3825,1.5168,0.4424,1.58,1.5,0.4375,1.5625,0.3672,0.1071,0.3825,1.1328,0.3304,1.18
2020-02-21 07:00:00,1.9464000000000001,0.5677,2.0275,0.276,0.0805,0.28750000000000003,1.6703999999999999,0.4872,1.74,1.6008,0.46690000000000004,1.6675,0.276,0.0805,0.28750000000000003,1.3248,0.3864,1.38
2020-02-21 07:30:00,2.148,0.6265000000000001,2.2375,0.3336,0.09730000000000001,0.34750000000000003,1.8144,0.5292,1.8900000000000001,1.764,0.5145000000000001,1.8375,0.3336,0.09730000000000001,0.34750000000000003,1.4304000000000001,0.4172,1.49
2020-02-21 08:00:00,2.3256,0.6783,2.4225,0.31920000000000004,0.0931,0.3325,2.0064,0.5852,2.09,1.884,0.5495,1.9625,0.31920000000000004,0.0931,0.3325,1.5648,0.45640000000000003,1.63
2020-02-21 08:30:00,2.48496,0.7247800000000001,2.5885,0.37296,0.10878000000000002,0.3885,2.112,0.616,2.2,2.01456,0.5875800000000001,2.0985,0.37296,0.10878000000000002,0.3885,1.6416,0.4788,1.71
2020-02-21 09:00:00,2.55792,0.7460600000000001,2.6645,0.44592000000000004,0.13006,0.4645,2.112,0.616,2.2,2.05872,0.60046,2.1445,0.44592000000000004,0.13006,0.4645,1.6128,0.47040000000000004,1.6800000000000002
2020-02-21 09:30:00,2.61072,0.76146,2.7195,0.45072,0.13146000000000002,0.46950000000000003,2.16,0.63,2.25,2.11152,0.6158600000000001,2.1995,0.45072,0.13146000000000002,0.46950000000000003,1.6608,0.4844,1.73
2020-02-21 10:00:00,2.63328,0.7680400000000001,2.743,0.44448000000000004,0.12964,0.463,2.1888,0.6384000000000001,2.2800000000000002,2.14368,0.62524,2.233,0.44448000000000004,0.12964,0.463,1.6992,0.49560000000000004,1.77
2020-02-21 10:30:00,2.63904,0.7697200000000001,2.749,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.13984,0.62412,2.229,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.6896,0.4928,1.76
2020-02-21 11:00:00,2.50512,0.7306600000000001,2.6095,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.0352,0.5936,2.12,2.04432,0.59626,2.1295,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.5744,0.4592,1.6400000000000001
2020-02-21 11:30:00,2.42256,0.7065800000000001,2.5235000000000003,0.48336,0.14098000000000002,0.5035000000000001,1.9392,0.5656,2.02,2.00016,0.58338,2.0835,0.48336,0.14098000000000002,0.5035000000000001,1.5168,0.4424,1.58
2020-02-21 12:00:00,2.50416,0.73038,2.6085000000000003,0.47856000000000004,0.13958,0.4985,2.0256,0.5908,2.11,1.9953600000000002,0.58198,2.0785,0.47856000000000004,0.13958,0.4985,1.5168,0.4424,1.58
2020-02-21 12:30:00,2.50608,0.73094,2.6105,0.48048,0.14014000000000001,0.5005000000000001,2.0256,0.5908,2.11,2.03568,0.59374,2.1205,0.48048,0.14014000000000001,0.5005000000000001,1.5552000000000001,0.4536,1.62
2020-02-21 13:00:00,2.52672,0.7369600000000001,2.632,0.47232,0.13776000000000002,0.492,2.0544000000000002,0.5992000000000001,2.14,2.08512,0.60816,2.172,0.47232,0.13776000000000002,0.492,1.6128,0.47040000000000004,1.6800000000000002
2020-02-21 13:30:00,2.43168,0.7092400000000001,2.533,0.45408000000000004,0.13244,0.47300000000000003,1.9776,0.5768,2.06,2.02848,0.59164,2.113,0.45408000000000004,0.13244,0.47300000000000003,1.5744,0.4592,1.6400000000000001
2020-02-21 14:00:00,2.50896,0.7317800000000001,2.6135,0.44496,0.12978,0.4635,2.064,0.602,2.15,2.01936,0.5889800000000001,2.1035,0.44496,0.12978,0.4635,1.5744,0.4592,1.6400000000000001
2020-02-21 14:30:00,2.40816,0.70238,2.5085,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.9488,0.5684,2.03,1.9473600000000002,0.56798,2.0285,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.488,0.434,1.55
2020-02-21 15:00:00,2.43552,0.7103600000000001,2.537,0.44832000000000005,0.13076000000000002,0.467,1.9872,0.5796,2.07,1.98432,0.57876,2.067,0.44832000000000005,0.13076000000000002,0.467,1.536,0.448,1.6
2020-02-21 15:30:00,2.34144,0.6829200000000001,2.439,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.8912,0.5516,1.97,1.8998400000000002,0.5541200000000001,1.979,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.4496,0.4228,1.51
2020-02-21 16:00:00,2.3472,0.6846,2.445,0.4272,0.1246,0.445,1.92,0.56,2.0,1.8672,0.5446,1.945,0.4272,0.1246,0.445,1.44,0.42,1.5
2020-02-21 16:30:00,2.26992,0.6620600000000001,2.3645,0.45552000000000004,0.13286,0.47450000000000003,1.8144,0.5292,1.8900000000000001,1.86672,0.54446,1.9445000000000001,0.45552000000000004,0.13286,0.47450000000000003,1.4112,0.4116,1.47
2020-02-21 17:00:00,2.32896,0.6792800000000001,2.426,0.45696000000000003,0.13328,0.47600000000000003,1.8719999999999999,0.546,1.9500000000000002,1.92576,0.5616800000000001,2.006,0.45696000000000003,0.13328,0.47600000000000003,1.4688,0.4284,1.53
2020-02-21 17:30:00,2.5056000000000003,0.7308,2.61,0.45120000000000005,0.1316,0.47000000000000003,2.0544000000000002,0.5992000000000001,2.14,2.0736,0.6048,2.16,0.45120000000000005,0.1316,0.47000000000000003,1.6224,0.4732,1.69
2020-02-21 18:00:00,2.67504,0.78022,2.7865,0.46704,0.13622,0.48650000000000004,2.208,0.644,2.3,2.23344,0.65142,2.3265000000000002,0.46704,0.13622,0.48650000000000004,1.7664,0.5152,1.8399999999999999
2020-02-21 18:30:00,2.71776,0.79268,2.831,0.47136000000000006,0.13748000000000002,0.491,2.2464,0.6552,2.34,2.27616,0.66388,2.371,0.47136000000000006,0.13748000000000002,0.491,1.8048000000000002,0.5264,1.88
2020-02-21 19:00:00,2.65872,0.77546,2.7695,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.1888,0.6384000000000001,2.2800000000000002,2.24592,0.6550600000000001,2.3395,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.776,0.518,1.85
2020-02-21 19:30:00,2.56368,0.7477400000000001,2.6705,0.47088,0.13734000000000002,0.49050000000000005,2.0928,0.6104,2.18,2.15088,0.62734,2.2405,0.47088,0.13734000000000002,0.49050000000000005,1.6800000000000002,0.49,1.75
2020-02-21 20:00:00,2.46816,0.7198800000000001,2.571,0.47136000000000006,0.13748000000000002,0.491,1.9968,0.5824,2.08,2.09376,0.61068,2.181,0.47136000000000006,0.13748000000000002,0.491,1.6224,0.4732,1.69
2020-02-21 20:30:00,2.49648,0.72814,2.6005000000000003,0.47088,0.13734000000000002,0.49050000000000005,2.0256,0.5908,2.11,2.04528,0.5965400000000001,2.1305,0.47088,0.13734000000000002,0.49050000000000005,1.5744,0.4592,1.6400000000000001
2020-02-21 21:00:00,2.39952,0.69986,2.4995,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.9296000000000002,0.5628000000000001,2.01,1.94832,0.5682600000000001,2.0295,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.4784000000000002,0.4312,1.54
2020-02-21 21:30:00,2.23728,0.65254,2.3305,0.47088,0.13734000000000002,0.49050000000000005,1.7664,0.5152,1.8399999999999999,1.82448,0.5321400000000001,1.9005,0.47088,0.13734000000000002,0.49050000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-21 22:00:00,2.12256,0.6190800000000001,2.211,0.47136000000000006,0.13748000000000002,0.491,1.6512,0.48160000000000003,1.72,1.73856,0.5070800000000001,1.811,0.47136000000000006,0.13748000000000002,0.491,1.2671999999999999,0.36960000000000004,1.32
2020-02-21 22:30:00,1.92048,0.5601400000000001,2.0005,0.47088,0.13734000000000002,0.49050000000000005,1.4496,0.4228,1.51,1.56528,0.45654000000000006,1.6305,0.47088,0.13734000000000002,0.49050000000000005,1.0944,0.31920000000000004,1.1400000000000001
2020-02-21 23:00:00,1.7736,0.5173,1.8475000000000001,0.468,0.1365,0.48750000000000004,1.3056,0.3808,1.3599999999999999,1.4472,0.42210000000000003,1.5075,0.468,0.1365,0.48750000000000004,0.9792000000000001,0.2856,1.02
2020-02-21 23:30:00,1.6992,0.49560000000000004,1.77,0.47040000000000004,0.13720000000000002,0.49,1.2288000000000001,0.3584,1.28,1.4688,0.4284,1.53,0.47040000000000004,0.13720000000000002,0.49,0.9984000000000001,0.2912,1.04
2020-02-22 00:00:00,1.60224,0.46732,1.669,0.46944,0.13692000000000001,0.489,1.1328,0.3304,1.18,1.39104,0.40572,1.449,0.46944,0.13692000000000001,0.489,0.9216000000000001,0.26880000000000004,0.96
2020-02-22 00:30:00,1.5076800000000001,0.43974,1.5705,0.47088,0.13734000000000002,0.49050000000000005,1.0368,0.3024,1.08,1.23888,0.36134000000000005,1.2905,0.47088,0.13734000000000002,0.49050000000000005,0.768,0.224,0.8
2020-02-22 01:00:00,1.57536,0.45948000000000006,1.641,0.47136000000000006,0.13748000000000002,0.491,1.104,0.322,1.15,1.32576,0.38668,1.381,0.47136000000000006,0.13748000000000002,0.491,0.8544,0.2492,0.89
2020-02-22 01:30:00,1.60368,0.46774000000000004,1.6705,0.47088,0.13734000000000002,0.49050000000000005,1.1328,0.3304,1.18,1.3060800000000001,0.38094000000000006,1.3605,0.47088,0.13734000000000002,0.49050000000000005,0.8352,0.2436,0.87
2020-02-22 02:00:00,1.64208,0.47894000000000003,1.7105000000000001,0.47088,0.13734000000000002,0.49050000000000005,1.1712,0.3416,1.22,1.36368,0.39774000000000004,1.4205,0.47088,0.13734000000000002,0.49050000000000005,0.8928,0.2604,0.93
2020-02-22 02:30:00,1.56288,0.45584,1.6280000000000001,0.46848000000000006,0.13664,0.488,1.0944,0.31920000000000004,1.1400000000000001,1.26528,0.36904000000000003,1.318,0.46848000000000006,0.13664,0.488,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-02-22 03:00:00,1.55088,0.45234,1.6155,0.46608000000000005,0.13594,0.48550000000000004,1.0848,0.3164,1.13,1.25328,0.36554000000000003,1.3054999999999999,0.46608000000000005,0.13594,0.48550000000000004,0.7872,0.2296,0.8200000000000001
2020-02-22 03:30:00,1.51488,0.44184,1.5779999999999998,0.46848000000000006,0.13664,0.488,1.0464,0.3052,1.09,1.23648,0.36064,1.288,0.46848000000000006,0.13664,0.488,0.768,0.224,0.8
2020-02-22 04:00:00,1.45056,0.42308,1.5110000000000001,0.47136000000000006,0.13748000000000002,0.491,0.9792000000000001,0.2856,1.02,1.17216,0.34188,1.221,0.47136000000000006,0.13748000000000002,0.491,0.7008,0.2044,0.73
