Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-22 04:30:00,1.4496,0.4228,1.51,0.47040000000000004,0.13720000000000002,0.49,0.9792000000000001,0.2856,1.02,1.1808,0.34440000000000004,1.23,0.47040000000000004,0.13720000000000002,0.49,0.7104,0.20720000000000002,0.74
2020-02-22 05:00:00,1.39296,0.40628000000000003,1.451,0.47136000000000006,0.13748000000000002,0.491,0.9216000000000001,0.26880000000000004,0.96,1.15296,0.33628,1.201,0.47136000000000006,0.13748000000000002,0.491,0.6816,0.1988,0.71
2020-02-22 05:30:00,1.40208,0.40894,1.4605000000000001,0.47088,0.13734000000000002,0.49050000000000005,0.9312,0.2716,0.97,1.16208,0.33894,1.2105000000000001,0.47088,0.13734000000000002,0.49050000000000005,0.6912,0.2016,0.72
2020-02-22 06:00:00,1.46112,0.42616000000000004,1.522,0.46272,0.13496000000000002,0.482,0.9984000000000001,0.2912,1.04,1.18272,0.34496000000000004,1.232,0.46272,0.13496000000000002,0.482,0.72,0.21,0.75
2020-02-22 06:30:00,1.5984,0.4662,1.665,0.4656,0.1358,0.485,1.1328,0.3304,1.18,1.3104,0.38220000000000004,1.365,0.4656,0.1358,0.485,0.8448,0.2464,0.88
2020-02-22 07:00:00,1.6656,0.4858,1.7349999999999999,0.456,0.133,0.47500000000000003,1.2096,0.3528,1.26,1.3488,0.3934,1.405,0.456,0.133,0.47500000000000003,0.8928,0.2604,0.93
2020-02-22 07:30:00,1.83888,0.53634,1.9155000000000002,0.44688000000000005,0.13034,0.4655,1.392,0.406,1.45,1.51248,0.44114000000000003,1.5755,0.44688000000000005,0.13034,0.4655,1.0656,0.3108,1.11
2020-02-22 08:00:00,1.7923200000000001,0.52276,1.867,0.40032,0.11676,0.417,1.392,0.406,1.45,1.52352,0.44436000000000003,1.587,0.40032,0.11676,0.417,1.1232,0.3276,1.17
2020-02-22 08:30:00,1.89552,0.55286,1.9745,0.34992,0.10206000000000001,0.3645,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.60752,0.46886000000000005,1.6745,0.34992,0.10206000000000001,0.3645,1.2576,0.3668,1.31
2020-02-22 09:00:00,1.98144,0.5779200000000001,2.064,0.40704,0.11872,0.424,1.5744,0.4592,1.6400000000000001,1.7222400000000002,0.50232,1.794,0.40704,0.11872,0.424,1.3152,0.3836,1.37
2020-02-22 09:30:00,1.824,0.532,1.9,0.49920000000000003,0.1456,0.52,1.3248,0.3864,1.38,1.7472,0.5096,1.82,0.49920000000000003,0.1456,0.52,1.248,0.364,1.3
2020-02-22 10:00:00,1.86048,0.54264,1.9380000000000002,0.51648,0.15064000000000002,0.538,1.344,0.392,1.4,1.86048,0.54264,1.9380000000000002,0.51648,0.15064000000000002,0.538,1.344,0.392,1.4
2020-02-22 10:30:00,1.7865600000000001,0.52108,1.861,0.5289600000000001,0.15428,0.551,1.2576,0.3668,1.31,1.85376,0.54068,1.931,0.5289600000000001,0.15428,0.551,1.3248,0.3864,1.38
2020-02-22 11:00:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.52656,0.15358000000000002,0.5485,1.344,0.392,1.4,1.8513600000000001,0.53998,1.9285,0.52656,0.15358000000000002,0.5485,1.3248,0.3864,1.38
2020-02-22 11:30:00,1.78224,0.5198200000000001,1.8565,0.52464,0.15302000000000002,0.5465,1.2576,0.3668,1.31,1.87824,0.5478200000000001,1.9565000000000001,0.52464,0.15302000000000002,0.5465,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-22 12:00:00,1.8278400000000001,0.53312,1.904,0.52224,0.15232,0.544,1.3056,0.3808,1.3599999999999999,1.80864,0.52752,1.884,0.52224,0.15232,0.544,1.2864,0.37520000000000003,1.34
2020-02-22 12:30:00,1.96848,0.5741400000000001,2.0505,0.48048,0.14014000000000001,0.5005000000000001,1.488,0.434,1.55,1.8052800000000002,0.52654,1.8805,0.48048,0.14014000000000001,0.5005000000000001,1.3248,0.3864,1.38
2020-02-22 13:00:00,1.9939200000000001,0.5815600000000001,2.077,0.47712000000000004,0.13916,0.497,1.5168,0.4424,1.58,1.82112,0.5311600000000001,1.897,0.47712000000000004,0.13916,0.497,1.344,0.392,1.4
2020-02-22 13:30:00,2.028,0.5915,2.1125,0.4728,0.1379,0.49250000000000005,1.5552000000000001,0.4536,1.62,1.8072,0.5271,1.8825,0.4728,0.1379,0.49250000000000005,1.3344,0.38920000000000005,1.3900000000000001
2020-02-22 14:00:00,1.98144,0.5779200000000001,2.064,0.46464000000000005,0.13552,0.484,1.5168,0.4424,1.58,1.77024,0.51632,1.8439999999999999,0.46464000000000005,0.13552,0.484,1.3056,0.3808,1.3599999999999999
2020-02-22 14:30:00,1.9727999999999999,0.5754,2.055,0.456,0.133,0.47500000000000003,1.5168,0.4424,1.58,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.456,0.133,0.47500000000000003,1.2768,0.3724,1.33
2020-02-22 15:00:00,1.97328,0.57554,2.0555,0.43728000000000006,0.12754000000000001,0.4555,1.536,0.448,1.6,1.74288,0.50834,1.8155000000000001,0.43728000000000006,0.12754000000000001,0.4555,1.3056,0.3808,1.3599999999999999
2020-02-22 15:30:00,1.9881600000000001,0.5798800000000001,2.071,0.42336,0.12348,0.441,1.5648,0.45640000000000003,1.63,1.70016,0.49588000000000004,1.771,0.42336,0.12348,0.441,1.2768,0.3724,1.33
2020-02-22 16:00:00,2.04144,0.5954200000000001,2.1265,0.44784,0.13062,0.4665,1.5936,0.46480000000000005,1.6600000000000001,1.7630400000000002,0.51422,1.8365,0.44784,0.13062,0.4665,1.3152,0.3836,1.37
2020-02-22 16:30:00,2.10096,0.6127800000000001,2.1885,0.44976000000000005,0.13118000000000002,0.4685,1.6512,0.48160000000000003,1.72,1.76496,0.51478,1.8385,0.44976000000000005,0.13118000000000002,0.4685,1.3152,0.3836,1.37
2020-02-22 17:00:00,2.22144,0.64792,2.314,0.42624,0.12432000000000001,0.444,1.7952,0.5236000000000001,1.87,1.8662400000000001,0.54432,1.944,0.42624,0.12432000000000001,0.444,1.44,0.42,1.5
2020-02-22 17:30:00,2.35632,0.6872600000000001,2.4545,0.15792,0.046060000000000004,0.1645,2.1984,0.6412,2.29,1.9531200000000002,0.56966,2.0345,0.15792,0.046060000000000004,0.1645,1.7952,0.5236000000000001,1.87
2020-02-22 18:00:00,2.51472,0.7334600000000001,2.6195,0.22992,0.06706000000000001,0.23950000000000002,2.2848,0.6664,2.38,2.12112,0.6186600000000001,2.2095000000000002,0.22992,0.06706000000000001,0.23950000000000002,1.8912,0.5516,1.97
2020-02-22 18:30:00,2.55168,0.74424,2.658,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.2176,0.6468,2.31,2.15808,0.62944,2.248,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.824,0.532,1.9
2020-02-22 19:00:00,2.53728,0.74004,2.643,0.31968,0.09324,0.333,2.2176,0.6468,2.31,2.15328,0.62804,2.243,0.31968,0.09324,0.333,1.8336000000000001,0.5348,1.9100000000000001
2020-02-22 19:30:00,2.43504,0.7102200000000001,2.5365,0.30384,0.08862,0.3165,2.1312,0.6216,2.22,2.03184,0.59262,2.1165,0.30384,0.08862,0.3165,1.728,0.504,1.8
2020-02-22 20:00:00,2.3424,0.6832,2.44,0.28800000000000003,0.084,0.30000000000000004,2.0544000000000002,0.5992000000000001,2.14,1.9392,0.5656,2.02,0.28800000000000003,0.084,0.30000000000000004,1.6512,0.48160000000000003,1.72
2020-02-22 20:30:00,2.32608,0.67844,2.423,0.26208000000000004,0.07644000000000001,0.273,2.064,0.602,2.15,1.87488,0.54684,1.953,0.26208000000000004,0.07644000000000001,0.273,1.6128,0.47040000000000004,1.6800000000000002
2020-02-22 21:00:00,2.24784,0.6556200000000001,2.3415,0.23184000000000002,0.06762,0.24150000000000002,2.016,0.588,2.1,1.80624,0.5268200000000001,1.8815,0.23184000000000002,0.06762,0.24150000000000002,1.5744,0.4592,1.6400000000000001
2020-02-22 21:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.29136,0.08498000000000001,0.3035,1.8144,0.5292,1.8900000000000001,1.76016,0.5133800000000001,1.8335,0.29136,0.08498000000000001,0.3035,1.4688,0.4284,1.53
2020-02-22 22:00:00,2.02032,0.58926,2.1045,0.28272,0.08246,0.29450000000000004,1.7376,0.5068,1.81,1.66512,0.48566000000000004,1.7345000000000002,0.28272,0.08246,0.29450000000000004,1.3824,0.4032,1.44
2020-02-22 22:30:00,1.9315200000000001,0.5633600000000001,2.012,0.35712000000000005,0.10416,0.372,1.5744,0.4592,1.6400000000000001,1.57632,0.45976000000000006,1.642,0.35712000000000005,0.10416,0.372,1.2192,0.3556,1.27
2020-02-22 23:00:00,1.79376,0.5231800000000001,1.8685,0.36336,0.10598,0.3785,1.4304000000000001,0.4172,1.49,1.43856,0.41958,1.4985,0.36336,0.10598,0.3785,1.0752,0.3136,1.12
2020-02-22 23:30:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.35952,0.10486000000000001,0.3745,1.2671999999999999,0.36960000000000004,1.32,1.32912,0.38766,1.3845,0.35952,0.10486000000000001,0.3745,0.9696,0.2828,1.01
2020-02-23 00:00:00,1.52736,0.44548000000000004,1.591,0.37536,0.10948000000000001,0.391,1.152,0.336,1.2,1.23936,0.36148,1.291,0.37536,0.10948000000000001,0.391,0.864,0.252,0.9
2020-02-23 00:30:00,1.5024000000000002,0.43820000000000003,1.565,0.3504,0.1022,0.365,1.152,0.336,1.2,1.2336,0.3598,1.2850000000000001,0.3504,0.1022,0.365,0.8832000000000001,0.2576,0.92
2020-02-23 01:00:00,1.5609600000000001,0.45528,1.626,0.35136,0.10248,0.366,1.2096,0.3528,1.26,1.27296,0.37128000000000005,1.326,0.35136,0.10248,0.366,0.9216000000000001,0.26880000000000004,0.96
2020-02-23 01:30:00,1.61856,0.47208000000000006,1.686,0.31296,0.09128000000000001,0.326,1.3056,0.3808,1.3599999999999999,1.2825600000000001,0.37408,1.336,0.31296,0.09128000000000001,0.326,0.9696,0.2828,1.01
2020-02-23 02:00:00,1.62912,0.47516,1.697,0.16032000000000002,0.04676,0.167,1.4688,0.4284,1.53,1.24512,0.36316000000000004,1.297,0.16032000000000002,0.04676,0.167,1.0848,0.3164,1.13
2020-02-23 02:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.14496,0.042280000000000005,0.151,1.4976,0.4368,1.56,1.22976,0.35868000000000005,1.2810000000000001,0.14496,0.042280000000000005,0.151,1.0848,0.3164,1.13
2020-02-23 03:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.17232,0.050260000000000006,0.17950000000000002,1.4112,0.4116,1.47,1.17072,0.34146000000000004,1.2195,0.17232,0.050260000000000006,0.17950000000000002,0.9984000000000001,0.2912,1.04
2020-02-23 03:30:00,1.56384,0.45612,1.629,0.21984,0.06412000000000001,0.229,1.344,0.392,1.4,1.17024,0.34132,1.219,0.21984,0.06412000000000001,0.229,0.9504,0.2772,0.99
2020-02-23 04:00:00,1.53936,0.44898000000000005,1.6035,0.24336000000000002,0.07098,0.2535,1.296,0.378,1.35,1.18416,0.34538,1.2335,0.24336000000000002,0.07098,0.2535,0.9408000000000001,0.27440000000000003,0.98
2020-02-23 04:30:00,1.56048,0.45514000000000004,1.6255000000000002,0.13008,0.03794,0.1355,1.4304000000000001,0.4172,1.49,1.16688,0.34034000000000003,1.2155,0.13008,0.03794,0.1355,1.0368,0.3024,1.08
2020-02-23 05:00:00,1.49232,0.43526000000000004,1.5545,0.10992,0.032060000000000005,0.1145,1.3824,0.4032,1.44,1.09872,0.32046,1.1445,0.10992,0.032060000000000005,0.1145,0.9888,0.2884,1.03
2020-02-23 05:30:00,1.46112,0.42616000000000004,1.522,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.4112,0.4116,1.47,1.11552,0.32536000000000004,1.162,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.0656,0.3108,1.11
2020-02-23 06:00:00,1.5201600000000002,0.44338000000000005,1.5835,0.012960000000000001,0.0037800000000000004,0.0135,1.5072,0.43960000000000005,1.57,1.1457600000000001,0.33418000000000003,1.1935,0.012960000000000001,0.0037800000000000004,0.0135,1.1328,0.3304,1.18
2020-02-23 06:30:00,1.59216,0.46438,1.6585,0.03696,0.010780000000000001,0.0385,1.5552000000000001,0.4536,1.62,1.22736,0.35798,1.2785,0.03696,0.010780000000000001,0.0385,1.1904,0.3472,1.24
2020-02-23 07:00:00,1.63392,0.47656000000000004,1.702,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.584,0.462,1.65,1.30752,0.38136000000000003,1.362,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2576,0.3668,1.31
2020-02-23 07:30:00,1.65216,0.48188000000000003,1.721,0.10656,0.031080000000000003,0.111,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.27776,0.37268,1.331,0.10656,0.031080000000000003,0.111,1.1712,0.3416,1.22
2020-02-23 08:00:00,1.7976,0.5243,1.8725,0.0984,0.0287,0.10250000000000001,1.6992,0.49560000000000004,1.77,1.3752,0.4011,1.4325,0.0984,0.0287,0.10250000000000001,1.2768,0.3724,1.33
2020-02-23 08:30:00,1.99296,0.58128,2.076,0.00576,0.00168,0.006,1.9872,0.5796,2.07,1.49376,0.43568,1.556,0.00576,0.00168,0.006,1.488,0.434,1.55
2020-02-23 09:00:00,2.03376,0.59318,2.1185,0.11376000000000001,0.03318,0.11850000000000001,1.92,0.56,2.0,1.55376,0.45318,1.6185,0.11376000000000001,0.03318,0.11850000000000001,1.44,0.42,1.5
2020-02-23 09:30:00,2.04,0.595,2.125,0.3312,0.0966,0.34500000000000003,1.7088,0.4984,1.78,1.704,0.497,1.775,0.3312,0.0966,0.34500000000000003,1.3728,0.40040000000000003,1.43
2020-02-23 10:00:00,1.99872,0.58296,2.082,0.32832,0.09576000000000001,0.342,1.6703999999999999,0.4872,1.74,1.72992,0.50456,1.802,0.32832,0.09576000000000001,0.342,1.4016,0.4088,1.46
2020-02-23 10:30:00,2.04048,0.59514,2.1255,0.44688000000000005,0.13034,0.4655,1.5936,0.46480000000000005,1.6600000000000001,1.7812800000000002,0.51954,1.8555000000000001,0.44688000000000005,0.13034,0.4655,1.3344,0.38920000000000005,1.3900000000000001
2020-02-23 11:00:00,2.04528,0.5965400000000001,2.1305,0.46128,0.13454000000000002,0.48050000000000004,1.584,0.462,1.65,1.76688,0.51534,1.8405,0.46128,0.13454000000000002,0.48050000000000004,1.3056,0.3808,1.3599999999999999
2020-02-23 11:30:00,2.19696,0.64078,2.2885,0.39216,0.11438000000000001,0.40850000000000003,1.8048000000000002,0.5264,1.88,1.88976,0.55118,1.9685000000000001,0.39216,0.11438000000000001,0.40850000000000003,1.4976,0.4368,1.56
2020-02-23 12:00:00,2.01888,0.58884,2.103,0.5212800000000001,0.15204,0.543,1.4976,0.4368,1.56,1.91328,0.5580400000000001,1.9929999999999999,0.5212800000000001,0.15204,0.543,1.392,0.406,1.45
2020-02-23 12:30:00,2.07792,0.60606,2.1645,0.49392,0.14406000000000002,0.5145000000000001,1.584,0.462,1.65,1.93392,0.56406,2.0145,0.49392,0.14406000000000002,0.5145000000000001,1.44,0.42,1.5
2020-02-23 13:00:00,1.83936,0.5364800000000001,1.916,0.48576,0.14168,0.506,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.07936,0.60648,2.166,0.48576,0.14168,0.506,1.5936,0.46480000000000005,1.6600000000000001
2020-02-23 13:30:00,1.78416,0.5203800000000001,1.8585,0.5361600000000001,0.15638000000000002,0.5585,1.248,0.364,1.3,1.9953600000000002,0.58198,2.0785,0.5361600000000001,0.15638000000000002,0.5585,1.4592,0.42560000000000003,1.52
2020-02-23 14:00:00,1.8398400000000001,0.5366200000000001,1.9165,0.51504,0.15022000000000002,0.5365,1.3248,0.3864,1.38,1.94544,0.56742,2.0265,0.51504,0.15022000000000002,0.5365,1.4304000000000001,0.4172,1.49
2020-02-23 14:30:00,1.97376,0.5756800000000001,2.056,0.5049600000000001,0.14728000000000002,0.526,1.4688,0.4284,1.53,1.87776,0.5476800000000001,1.956,0.5049600000000001,0.14728000000000002,0.526,1.3728,0.40040000000000003,1.43
2020-02-23 15:00:00,2.04576,0.5966800000000001,2.1310000000000002,0.48096000000000005,0.14028000000000002,0.501,1.5648,0.45640000000000003,1.63,1.84416,0.53788,1.921,0.48096000000000005,0.14028000000000002,0.501,1.3632,0.3976,1.42
2020-02-23 15:30:00,2.09376,0.61068,2.181,0.42336,0.12348,0.441,1.6703999999999999,0.4872,1.74,1.8825600000000002,0.54908,1.9609999999999999,0.42336,0.12348,0.441,1.4592,0.42560000000000003,1.52
2020-02-23 16:00:00,2.06448,0.60214,2.1505,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.6703999999999999,0.4872,1.74,1.9492800000000001,0.56854,2.0305,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.5552000000000001,0.4536,1.62
2020-02-23 16:30:00,2.1864,0.6377,2.2775,0.43920000000000003,0.12810000000000002,0.4575,1.7472,0.5096,1.82,1.9848,0.5789000000000001,2.0675,0.43920000000000003,0.12810000000000002,0.4575,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-23 17:00:00,2.33856,0.68208,2.436,0.41856000000000004,0.12208000000000001,0.436,1.92,0.56,2.0,1.99296,0.58128,2.076,0.41856000000000004,0.12208000000000001,0.436,1.5744,0.4592,1.6400000000000001
2020-02-23 17:30:00,2.57712,0.7516600000000001,2.6845,0.39792000000000005,0.11606000000000001,0.41450000000000004,2.1792,0.6356,2.27,2.11632,0.61726,2.2045,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.7184,0.5012,1.79
2020-02-23 18:00:00,2.71584,0.79212,2.829,0.22944,0.06692000000000001,0.23900000000000002,2.4864,0.7252000000000001,2.59,2.21664,0.6465200000000001,2.309,0.22944,0.06692000000000001,0.23900000000000002,1.9872,0.5796,2.07
2020-02-23 18:30:00,2.76768,0.8072400000000001,2.883,0.03168,0.00924,0.033,2.7359999999999998,0.798,2.85,2.25888,0.6588400000000001,2.3529999999999998,0.03168,0.00924,0.033,2.2272,0.6496000000000001,2.32
2020-02-23 19:00:00,2.73456,0.7975800000000001,2.8485,0.00816,0.00238,0.0085,2.7264,0.7952,2.84,2.20656,0.64358,2.2984999999999998,0.00816,0.00238,0.0085,2.1984,0.6412,2.29
2020-02-23 19:30:00,2.64096,0.7702800000000001,2.751,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.5728,0.7504000000000001,2.68,2.15136,0.62748,2.241,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.0832,0.6076,2.17
2020-02-23 20:00:00,2.47968,0.7232400000000001,2.583,0.16608,0.048440000000000004,0.17300000000000001,2.3136,0.6748000000000001,2.41,2.02848,0.59164,2.113,0.16608,0.048440000000000004,0.17300000000000001,1.8624,0.5432,1.94
2020-02-23 20:30:00,2.39616,0.6988800000000001,2.496,0.08256000000000001,0.02408,0.08600000000000001,2.3136,0.6748000000000001,2.41,1.89696,0.55328,1.976,0.08256000000000001,0.02408,0.08600000000000001,1.8144,0.5292,1.8900000000000001
2020-02-23 21:00:00,2.32032,0.67676,2.417,0.03552,0.010360000000000001,0.037,2.2848,0.6664,2.38,1.80192,0.52556,1.877,0.03552,0.010360000000000001,0.037,1.7664,0.5152,1.8399999999999999
2020-02-23 21:30:00,2.18976,0.63868,2.281,0.02016,0.005880000000000001,0.021,2.1696,0.6328,2.26,1.72896,0.5042800000000001,1.8010000000000002,0.02016,0.005880000000000001,0.021,1.7088,0.4984,1.78
2020-02-23 22:00:00,2.0064,0.5852,2.09,0.038400000000000004,0.0112,0.04,1.968,0.5740000000000001,2.05,1.5744,0.4592,1.6400000000000001,0.038400000000000004,0.0112,0.04,1.536,0.448,1.6
2020-02-23 22:30:00,1.85088,0.5398400000000001,1.928,0.05568000000000001,0.01624,0.058,1.7952,0.5236000000000001,1.87,1.42848,0.41664,1.488,0.05568000000000001,0.01624,0.058,1.3728,0.40040000000000003,1.43
2020-02-23 23:00:00,1.76784,0.5156200000000001,1.8415,0.049440000000000005,0.01442,0.051500000000000004,1.7184,0.5012,1.79,1.32624,0.38682000000000005,1.3815,0.049440000000000005,0.01442,0.051500000000000004,1.2768,0.3724,1.33
2020-02-23 23:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.06528,0.01904,0.068,1.5552000000000001,0.4536,1.62,1.19808,0.34944000000000003,1.248,0.06528,0.01904,0.068,1.1328,0.3304,1.18
2020-02-24 00:00:00,1.48272,0.43246,1.5445,0.04272,0.01246,0.044500000000000005,1.44,0.42,1.5,1.12752,0.32886000000000004,1.1745,0.04272,0.01246,0.044500000000000005,1.0848,0.3164,1.13
2020-02-24 00:30:00,1.50672,0.43946,1.5695000000000001,0.04752000000000001,0.01386,0.0495,1.4592,0.42560000000000003,1.52,1.13232,0.33026000000000005,1.1795,0.04752000000000001,0.01386,0.0495,1.0848,0.3164,1.13
2020-02-24 01:00:00,1.5575999999999999,0.45430000000000004,1.6225,0.0504,0.014700000000000001,0.052500000000000005,1.5072,0.43960000000000005,1.57,1.164,0.3395,1.2125,0.0504,0.014700000000000001,0.052500000000000005,1.1136,0.32480000000000003,1.16
2020-02-24 01:30:00,1.62576,0.47418000000000005,1.6935,0.02256,0.006580000000000001,0.0235,1.6032000000000002,0.4676,1.67,1.17456,0.34258000000000005,1.2235,0.02256,0.006580000000000001,0.0235,1.152,0.336,1.2
2020-02-24 02:00:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.08256000000000001,0.02408,0.08600000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.16736,0.34048,1.216,0.08256000000000001,0.02408,0.08600000000000001,1.0848,0.3164,1.13
2020-02-24 02:30:00,1.55904,0.45472,1.624,0.07104,0.020720000000000002,0.074,1.488,0.434,1.55,1.15584,0.33712000000000003,1.204,0.07104,0.020720000000000002,0.074,1.0848,0.3164,1.13
2020-02-24 03:00:00,1.56,0.455,1.625,0.0912,0.026600000000000002,0.095,1.4688,0.4284,1.53,1.1280000000000001,0.329,1.175,0.0912,0.026600000000000002,0.095,1.0368,0.3024,1.08
2020-02-24 03:30:00,1.5739200000000002,0.45906,1.6395,0.10512,0.030660000000000003,0.1095,1.4688,0.4284,1.53,1.13232,0.33026000000000005,1.1795,0.10512,0.030660000000000003,0.1095,1.0272000000000001,0.29960000000000003,1.07
2020-02-24 04:00:00,1.54176,0.44968,1.6059999999999999,0.14976,0.043680000000000004,0.156,1.392,0.406,1.45,1.11936,0.32648000000000005,1.166,0.14976,0.043680000000000004,0.156,0.9696,0.2828,1.01
2020-02-24 04:30:00,1.53696,0.44828,1.601,0.35616000000000003,0.10388000000000001,0.371,1.1808,0.34440000000000004,1.23,1.16256,0.33908000000000005,1.211,0.35616000000000003,0.10388000000000001,0.371,0.8064,0.23520000000000002,0.84
2020-02-24 05:00:00,1.51824,0.44282000000000005,1.5815000000000001,0.44304000000000004,0.12922,0.4615,1.0752,0.3136,1.12,1.16304,0.33922,1.2115,0.44304000000000004,0.12922,0.4615,0.72,0.21,0.75
2020-02-24 05:30:00,1.57536,0.45948000000000006,1.641,0.42336,0.12348,0.441,1.152,0.336,1.2,1.21056,0.35308,1.2610000000000001,0.42336,0.12348,0.441,0.7872,0.2296,0.8200000000000001
2020-02-24 06:00:00,1.66992,0.48706000000000005,1.7395,0.37392000000000003,0.10906,0.3895,1.296,0.378,1.35,1.29552,0.37786000000000003,1.3495,0.37392000000000003,0.10906,0.3895,0.9216000000000001,0.26880000000000004,0.96
2020-02-24 06:30:00,1.90128,0.55454,1.9805000000000001,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.4976,0.4368,1.56,1.46928,0.42854000000000003,1.5305,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.0656,0.3108,1.11
2020-02-24 07:00:00,2.20176,0.6421800000000001,2.2935,0.35856000000000005,0.10458,0.3735,1.8432,0.5376000000000001,1.92,1.69296,0.49378000000000005,1.7635,0.35856000000000005,0.10458,0.3735,1.3344,0.38920000000000005,1.3900000000000001
2020-02-24 07:30:00,2.37216,0.69188,2.471,0.29856000000000005,0.08708,0.311,2.0736,0.6048,2.16,1.81536,0.5294800000000001,1.891,0.29856000000000005,0.08708,0.311,1.5168,0.4424,1.58
2020-02-24 08:00:00,2.47296,0.72128,2.576,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.0736,0.6048,2.16,1.92576,0.5616800000000001,2.006,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.5264,0.44520000000000004,1.5899999999999999
2020-02-24 08:30:00,2.61168,0.7617400000000001,2.7205,0.42288000000000003,0.12334,0.4405,2.1888,0.6384000000000001,2.2800000000000002,2.02608,0.59094,2.1105,0.42288000000000003,0.12334,0.4405,1.6032000000000002,0.4676,1.67
2020-02-24 09:00:00,2.53392,0.73906,2.6395,0.44112,0.12866000000000002,0.4595,2.0928,0.6104,2.18,2.04432,0.59626,2.1295,0.44112,0.12866000000000002,0.4595,1.6032000000000002,0.4676,1.67
2020-02-24 09:30:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.46128,0.13454000000000002,0.48050000000000004,2.0736,0.6048,2.16,2.10288,0.61334,2.1905,0.46128,0.13454000000000002,0.48050000000000004,1.6416,0.4788,1.71
2020-02-24 10:00:00,2.56992,0.7495600000000001,2.677,0.46752000000000005,0.13636,0.487,2.1024,0.6132000000000001,2.19,2.13792,0.62356,2.227,0.46752000000000005,0.13636,0.487,1.6703999999999999,0.4872,1.74
2020-02-24 10:30:00,2.5358400000000003,0.73962,2.6415,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.064,0.602,2.15,2.12304,0.6192200000000001,2.2115,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6512,0.48160000000000003,1.72
2020-02-24 11:00:00,2.48688,0.7253400000000001,2.5905,0.47088,0.13734000000000002,0.49050000000000005,2.016,0.588,2.1,2.06448,0.60214,2.1505,0.47088,0.13734000000000002,0.49050000000000005,1.5936,0.46480000000000005,1.6600000000000001
2020-02-24 11:30:00,2.44128,0.71204,2.543,0.47328000000000003,0.13804000000000002,0.493,1.968,0.5740000000000001,2.05,2.04768,0.5972400000000001,2.133,0.47328000000000003,0.13804000000000002,0.493,1.5744,0.4592,1.6400000000000001
2020-02-24 12:00:00,2.38176,0.6946800000000001,2.481,0.47136000000000006,0.13748000000000002,0.491,1.9104,0.5572,1.99,2.05536,0.59948,2.141,0.47136000000000006,0.13748000000000002,0.491,1.584,0.462,1.65
2020-02-24 12:30:00,2.38128,0.69454,2.4805,0.47088,0.13734000000000002,0.49050000000000005,1.9104,0.5572,1.99,2.18928,0.6385400000000001,2.2805,0.47088,0.13734000000000002,0.49050000000000005,1.7184,0.5012,1.79
2020-02-24 13:00:00,2.34624,0.68432,2.444,0.46464000000000005,0.13552,0.484,1.8816000000000002,0.5488000000000001,1.96,2.12544,0.61992,2.214,0.46464000000000005,0.13552,0.484,1.6608,0.4844,1.73
2020-02-24 13:30:00,2.24688,0.65534,2.3405,0.45168,0.13174000000000002,0.47050000000000003,1.7952,0.5236000000000001,1.87,2.04528,0.5965400000000001,2.1305,0.45168,0.13174000000000002,0.47050000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-02-24 14:00:00,2.26176,0.65968,2.356,0.40896000000000005,0.11928000000000001,0.426,1.8528,0.5404,1.9300000000000002,1.97376,0.5756800000000001,2.056,0.40896000000000005,0.11928000000000001,0.426,1.5648,0.45640000000000003,1.63
2020-02-24 14:30:00,2.2704,0.6622,2.365,0.4176,0.1218,0.435,1.8528,0.5404,1.9300000000000002,1.9248,0.5614,2.005,0.4176,0.1218,0.435,1.5072,0.43960000000000005,1.57
2020-02-24 15:00:00,2.2656,0.6608,2.36,0.44160000000000005,0.1288,0.46,1.824,0.532,1.9,1.9104,0.5572,1.99,0.44160000000000005,0.1288,0.46,1.4688,0.4284,1.53
2020-02-24 15:30:00,2.2752,0.6636000000000001,2.37,0.45120000000000005,0.1316,0.47000000000000003,1.824,0.532,1.9,1.9008,0.5544,1.98,0.45120000000000005,0.1316,0.47000000000000003,1.4496,0.4228,1.51
2020-02-24 16:00:00,2.39088,0.6973400000000001,2.4905,0.43248000000000003,0.12614,0.4505,1.9584000000000001,0.5712,2.04,1.96848,0.5741400000000001,2.0505,0.43248000000000003,0.12614,0.4505,1.536,0.448,1.6
2020-02-24 16:30:00,2.43792,0.71106,2.5395,0.45072,0.13146000000000002,0.46950000000000003,1.9872,0.5796,2.07,2.00592,0.58506,2.0895,0.45072,0.13146000000000002,0.46950000000000003,1.5552000000000001,0.4536,1.62
2020-02-24 17:00:00,2.54496,0.74228,2.651,0.45216000000000006,0.13188,0.47100000000000003,2.0928,0.6104,2.18,2.11296,0.61628,2.201,0.45216000000000006,0.13188,0.47100000000000003,1.6608,0.4844,1.73
2020-02-24 17:30:00,2.68704,0.7837200000000001,2.799,0.45984,0.13412000000000002,0.47900000000000004,2.2272,0.6496000000000001,2.32,2.21664,0.6465200000000001,2.309,0.45984,0.13412000000000002,0.47900000000000004,1.7568000000000001,0.5124000000000001,1.83
2020-02-24 18:00:00,2.8670400000000003,0.8362200000000001,2.9865,0.46704,0.13622,0.48650000000000004,2.4,0.7000000000000001,2.5,2.37744,0.69342,2.4765,0.46704,0.13622,0.48650000000000004,1.9104,0.5572,1.99
2020-02-24 18:30:00,3.01824,0.8803200000000001,3.144,0.46464000000000005,0.13552,0.484,2.5536,0.7448,2.66,2.49024,0.7263200000000001,2.594,0.46464000000000005,0.13552,0.484,2.0256,0.5908,2.11
2020-02-24 19:00:00,2.9683200000000003,0.8657600000000001,3.092,0.46272,0.13496000000000002,0.482,2.5056000000000003,0.7308,2.61,2.45952,0.7173600000000001,2.5620000000000003,0.46272,0.13496000000000002,0.482,1.9968,0.5824,2.08
2020-02-24 19:30:00,2.70144,0.7879200000000001,2.814,0.46464000000000005,0.13552,0.484,2.2368,0.6524,2.33,2.23104,0.6507200000000001,2.324,0.46464000000000005,0.13552,0.484,1.7664,0.5152,1.8399999999999999
2020-02-24 20:00:00,2.5848,0.7539,2.6925,0.4632,0.1351,0.48250000000000004,2.1216,0.6188,2.21,2.1816,0.6363,2.2725,0.4632,0.1351,0.48250000000000004,1.7184,0.5012,1.79
2020-02-24 20:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.43584000000000006,0.12712,0.454,2.016,0.588,2.1,2.02944,0.59192,2.114,0.43584000000000006,0.12712,0.454,1.5936,0.46480000000000005,1.6600000000000001
2020-02-24 21:00:00,2.35584,0.6871200000000001,2.454,0.45504000000000006,0.13272,0.47400000000000003,1.9008,0.5544,1.98,1.96224,0.57232,2.044,0.45504000000000006,0.13272,0.47400000000000003,1.5072,0.43960000000000005,1.57
2020-02-24 21:30:00,2.24064,0.6535200000000001,2.334,0.46464000000000005,0.13552,0.484,1.776,0.518,1.85,1.81824,0.53032,1.8940000000000001,0.46464000000000005,0.13552,0.484,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-24 22:00:00,2.12448,0.6196400000000001,2.213,0.37728,0.11004000000000001,0.393,1.7472,0.5096,1.82,1.70208,0.49644000000000005,1.7730000000000001,0.37728,0.11004000000000001,0.393,1.3248,0.3864,1.38
2020-02-24 22:30:00,1.92624,0.5618200000000001,2.0065,0.34224000000000004,0.09982,0.35650000000000004,1.584,0.462,1.65,1.5518399999999999,0.45262,1.6165,0.34224000000000004,0.09982,0.35650000000000004,1.2096,0.3528,1.26
2020-02-24 23:00:00,1.83888,0.53634,1.9155000000000002,0.34128000000000003,0.09954,0.35550000000000004,1.4976,0.4368,1.56,1.47408,0.42994000000000004,1.5354999999999999,0.34128000000000003,0.09954,0.35550000000000004,1.1328,0.3304,1.18
2020-02-24 23:30:00,1.61904,0.47222000000000003,1.6865,0.26544,0.07742,0.2765,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.27344,0.37142000000000003,1.3265,0.26544,0.07742,0.2765,1.008,0.294,1.05
2020-02-25 00:00:00,1.4952,0.43610000000000004,1.5575,0.3336,0.09730000000000001,0.34750000000000003,1.1616,0.3388,1.21,1.1976,0.3493,1.2475,0.3336,0.09730000000000001,0.34750000000000003,0.864,0.252,0.9
2020-02-25 00:30:00,1.5316800000000002,0.44674,1.5955,0.36048,0.10514000000000001,0.3755,1.1712,0.3416,1.22,1.23408,0.35994000000000004,1.2855,0.36048,0.10514000000000001,0.3755,0.8736,0.2548,0.91
2020-02-25 01:00:00,1.5734400000000002,0.45892000000000005,1.639,0.42144000000000004,0.12292000000000002,0.439,1.152,0.336,1.2,1.26624,0.36932000000000004,1.319,0.42144000000000004,0.12292000000000002,0.439,0.8448,0.2464,0.88
2020-02-25 01:30:00,1.60752,0.46886000000000005,1.6745,0.35952,0.10486000000000001,0.3745,1.248,0.364,1.3,1.29072,0.37646,1.3445,0.35952,0.10486000000000001,0.3745,0.9312,0.2716,0.97
2020-02-25 02:00:00,1.5984,0.4662,1.665,0.38880000000000003,0.1134,0.405,1.2096,0.3528,1.26,1.2912,0.3766,1.345,0.38880000000000003,0.1134,0.405,0.9024000000000001,0.2632,0.9400000000000001
2020-02-25 02:30:00,1.58112,0.46116,1.647,0.38112,0.11116000000000001,0.397,1.2,0.35000000000000003,1.25,1.28352,0.37436,1.337,0.38112,0.11116000000000001,0.397,0.9024000000000001,0.2632,0.9400000000000001
2020-02-25 03:00:00,1.57104,0.45822,1.6365,0.29424,0.08582000000000001,0.3065,1.2768,0.3724,1.33,1.26384,0.36862,1.3165,0.29424,0.08582000000000001,0.3065,0.9696,0.2828,1.01
2020-02-25 03:30:00,1.56864,0.45752000000000004,1.634,0.35904,0.10472000000000001,0.374,1.2096,0.3528,1.26,1.28064,0.37352,1.334,0.35904,0.10472000000000001,0.374,0.9216000000000001,0.26880000000000004,0.96
2020-02-25 04:00:00,1.50288,0.43834000000000006,1.5655000000000001,0.38928,0.11354000000000002,0.4055,1.1136,0.32480000000000003,1.16,1.19568,0.34874000000000005,1.2455,0.38928,0.11354000000000002,0.4055,0.8064,0.23520000000000002,0.84
2020-02-25 04:30:00,1.5048,0.4389,1.5675,0.42,0.12250000000000001,0.4375,1.0848,0.3164,1.13,1.1976,0.3493,1.2475,0.42,0.12250000000000001,0.4375,0.7776000000000001,0.2268,0.81
2020-02-25 05:00:00,1.4928,0.4354,1.5550000000000002,0.4176,0.1218,0.435,1.0752,0.3136,1.12,1.1952,0.3486,1.245,0.4176,0.1218,0.435,0.7776000000000001,0.2268,0.81
2020-02-25 05:30:00,1.5312000000000001,0.4466,1.595,0.37920000000000004,0.1106,0.395,1.152,0.336,1.2,1.224,0.357,1.275,0.37920000000000004,0.1106,0.395,0.8448,0.2464,0.88
2020-02-25 06:00:00,1.6560000000000001,0.483,1.725,0.36,0.105,0.375,1.296,0.378,1.35,1.3392,0.3906,1.395,0.36,0.105,0.375,0.9792000000000001,0.2856,1.02
2020-02-25 06:30:00,1.90272,0.55496,1.982,0.35712000000000005,0.10416,0.372,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.51872,0.44296,1.5819999999999999,0.35712000000000005,0.10416,0.372,1.1616,0.3388,1.21
2020-02-25 07:00:00,2.15952,0.6298600000000001,2.2495,0.36432000000000003,0.10626000000000001,0.3795,1.7952,0.5236000000000001,1.87,1.7275200000000002,0.5038600000000001,1.7995,0.36432000000000003,0.10626000000000001,0.3795,1.3632,0.3976,1.42
2020-02-25 07:30:00,2.34864,0.6850200000000001,2.4465,0.35184000000000004,0.10262,0.3665,1.9968,0.5824,2.08,1.90704,0.55622,1.9865,0.35184000000000004,0.10262,0.3665,1.5552000000000001,0.4536,1.62
2020-02-25 08:00:00,2.4024,0.7007,2.5025,0.2904,0.0847,0.3025,2.112,0.616,2.2,2.0088,0.5859,2.0925,0.2904,0.0847,0.3025,1.7184,0.5012,1.79
2020-02-25 08:30:00,2.31312,0.67466,2.4095,0.36432000000000003,0.10626000000000001,0.3795,1.9488,0.5684,2.03,1.98672,0.5794600000000001,2.0695,0.36432000000000003,0.10626000000000001,0.3795,1.6224,0.4732,1.69
2020-02-25 09:00:00,2.27424,0.66332,2.3689999999999998,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.824,0.532,1.9,1.9478400000000002,0.5681200000000001,2.029,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.4976,0.4368,1.56
2020-02-25 09:30:00,2.10288,0.61334,2.1905,0.5092800000000001,0.14854,0.5305,1.5936,0.46480000000000005,1.6600000000000001,1.9108800000000001,0.5573400000000001,1.9905,0.5092800000000001,0.14854,0.5305,1.4016,0.4088,1.46
2020-02-25 10:00:00,2.09616,0.61138,2.1835,0.50256,0.14658000000000002,0.5235000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.9137600000000001,0.55818,1.9935,0.50256,0.14658000000000002,0.5235000000000001,1.4112,0.4116,1.47
2020-02-25 10:30:00,2.16912,0.63266,2.2595,0.49872000000000005,0.14546,0.5195000000000001,1.6703999999999999,0.4872,1.74,1.8523200000000002,0.5402600000000001,1.9295,0.49872000000000005,0.14546,0.5195000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-25 11:00:00,2.01648,0.58814,2.1005,0.56688,0.16534000000000001,0.5905,1.4496,0.4228,1.51,2.07408,0.60494,2.1605,0.56688,0.16534000000000001,0.5905,1.5072,0.43960000000000005,1.57
2020-02-25 11:30:00,2.07696,0.6057800000000001,2.1635,0.50256,0.14658000000000002,0.5235000000000001,1.5744,0.4592,1.6400000000000001,2.10576,0.6141800000000001,2.1935000000000002,0.50256,0.14658000000000002,0.5235000000000001,1.6032000000000002,0.4676,1.67
2020-02-25 12:00:00,2.22528,0.6490400000000001,2.318,0.40128,0.11704,0.418,1.824,0.532,1.9,2.04288,0.59584,2.128,0.40128,0.11704,0.418,1.6416,0.4788,1.71
2020-02-25 12:30:00,2.33376,0.6806800000000001,2.431,0.27936,0.08148000000000001,0.291,2.0544000000000002,0.5992000000000001,2.14,2.05536,0.59948,2.141,0.27936,0.08148000000000001,0.291,1.776,0.518,1.85
2020-02-25 13:00:00,2.4043200000000002,0.7012600000000001,2.5045,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.1792,0.6356,2.27,1.9531200000000002,0.56966,2.0345,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.728,0.504,1.8
2020-02-25 13:30:00,2.10912,0.61516,2.197,0.38112,0.11116000000000001,0.397,1.728,0.504,1.8,1.8403200000000002,0.53676,1.917,0.38112,0.11116000000000001,0.397,1.4592,0.42560000000000003,1.52
2020-02-25 14:00:00,2.10624,0.6143200000000001,2.194,0.29184000000000004,0.08512,0.304,1.8144,0.5292,1.8900000000000001,1.8758400000000002,0.54712,1.9540000000000002,0.29184000000000004,0.08512,0.304,1.584,0.462,1.65
2020-02-25 14:30:00,2.11152,0.6158600000000001,2.1995,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9104,0.5572,1.99,1.90992,0.55706,1.9895,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.7088,0.4984,1.78
2020-02-25 15:00:00,2.2152,0.6461,2.3075,0.0648,0.0189,0.0675,2.1504,0.6272,2.24,1.812,0.5285000000000001,1.8875000000000002,0.0648,0.0189,0.0675,1.7472,0.5096,1.82
2020-02-25 15:30:00,2.388,0.6965,2.4875,0.18960000000000002,0.0553,0.1975,2.1984,0.6412,2.29,1.7832,0.5201,1.8575,0.18960000000000002,0.0553,0.1975,1.5936,0.46480000000000005,1.6600000000000001
2020-02-25 16:00:00,2.42784,0.7081200000000001,2.529,0.08544,0.02492,0.089,2.3424,0.6832,2.44,1.90944,0.5569200000000001,1.9889999999999999,0.08544,0.02492,0.089,1.824,0.532,1.9
2020-02-25 16:30:00,2.58096,0.7527800000000001,2.6885,0.03696,0.010780000000000001,0.0385,2.544,0.742,2.65,1.79376,0.5231800000000001,1.8685,0.03696,0.010780000000000001,0.0385,1.7568000000000001,0.5124000000000001,1.83
2020-02-25 17:00:00,2.73072,0.7964600000000001,2.8445,0.023520000000000003,0.006860000000000001,0.0245,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.88592,0.55006,1.9645000000000001,0.023520000000000003,0.006860000000000001,0.0245,1.8624,0.5432,1.94
2020-02-25 17:30:00,2.84064,0.82852,2.959,0.05664,0.01652,0.059000000000000004,2.784,0.812,2.9,1.9478400000000002,0.5681200000000001,2.029,0.05664,0.01652,0.059000000000000004,1.8912,0.5516,1.97
2020-02-25 18:00:00,2.91792,0.85106,3.0395,0.04752000000000001,0.01386,0.0495,2.8704,0.8372,2.99,2.11152,0.6158600000000001,2.1995,0.04752000000000001,0.01386,0.0495,2.064,0.602,2.15
2020-02-25 18:30:00,2.92848,0.8541400000000001,3.0505,0.029280000000000004,0.00854,0.030500000000000003,2.8992,0.8456,3.02,2.26608,0.6609400000000001,2.3605,0.029280000000000004,0.00854,0.030500000000000003,2.2368,0.6524,2.33
2020-02-25 19:00:00,2.92368,0.85274,3.0455,0.13968,0.040740000000000005,0.14550000000000002,2.784,0.812,2.9,2.28048,0.6651400000000001,2.3755,0.13968,0.040740000000000005,0.14550000000000002,2.1408,0.6244000000000001,2.23
2020-02-25 19:30:00,2.77248,0.80864,2.888,0.13248000000000001,0.03864,0.138,2.64,0.77,2.75,2.20608,0.64344,2.298,0.13248000000000001,0.03864,0.138,2.0736,0.6048,2.16
2020-02-25 20:00:00,2.65056,0.7730800000000001,2.761,0.13536,0.03948,0.14100000000000001,2.5152,0.7336,2.62,2.12256,0.6190800000000001,2.211,0.13536,0.03948,0.14100000000000001,1.9872,0.5796,2.07
2020-02-25 20:30:00,2.54256,0.74158,2.6485000000000003,0.10416,0.03038,0.1085,2.4384,0.7112,2.54,2.00496,0.5847800000000001,2.0885,0.10416,0.03038,0.1085,1.9008,0.5544,1.98
2020-02-25 21:00:00,2.56464,0.74802,2.6715,0.12624000000000002,0.036820000000000006,0.1315,2.4384,0.7112,2.54,1.95024,0.56882,2.0315,0.12624000000000002,0.036820000000000006,0.1315,1.824,0.532,1.9
2020-02-25 21:30:00,2.39136,0.6974800000000001,2.491,0.13536,0.03948,0.14100000000000001,2.2560000000000002,0.658,2.35,1.80576,0.52668,1.881,0.13536,0.03948,0.14100000000000001,1.6703999999999999,0.4872,1.74
2020-02-25 22:00:00,2.15232,0.6277600000000001,2.242,0.10752,0.031360000000000006,0.112,2.0448,0.5964,2.13,1.63392,0.47656000000000004,1.702,0.10752,0.031360000000000006,0.112,1.5264,0.44520000000000004,1.5899999999999999
2020-02-25 22:30:00,1.97856,0.57708,2.061,0.15456,0.04508,0.161,1.824,0.532,1.9,1.51776,0.44268,1.581,0.15456,0.04508,0.161,1.3632,0.3976,1.42
2020-02-25 23:00:00,1.7923200000000001,0.52276,1.867,0.14112000000000002,0.04116,0.147,1.6512,0.48160000000000003,1.72,1.36992,0.39956,1.427,0.14112000000000002,0.04116,0.147,1.2288000000000001,0.3584,1.28
2020-02-25 23:30:00,1.65408,0.48244000000000004,1.7229999999999999,0.07008,0.020440000000000003,0.073,1.584,0.462,1.65,1.24128,0.36204000000000003,1.293,0.07008,0.020440000000000003,0.073,1.1712,0.3416,1.22
2020-02-26 00:00:00,1.51872,0.44296,1.5819999999999999,0.22272000000000003,0.06496,0.232,1.296,0.378,1.35,1.13472,0.33096000000000003,1.182,0.22272000000000003,0.06496,0.232,0.912,0.266,0.9500000000000001
2020-02-26 00:30:00,1.50336,0.43848000000000004,1.566,0.21696000000000001,0.06328,0.226,1.2864,0.37520000000000003,1.34,1.12896,0.32928,1.176,0.21696000000000001,0.06328,0.226,0.912,0.266,0.9500000000000001
2020-02-26 01:00:00,1.5316800000000002,0.44674,1.5955,0.11088,0.03234,0.1155,1.4208,0.41440000000000005,1.48,1.12848,0.32914000000000004,1.1755,0.11088,0.03234,0.1155,1.0176,0.2968,1.06
2020-02-26 01:30:00,1.60128,0.46704,1.6680000000000001,0.06528,0.01904,0.068,1.536,0.448,1.6,1.19808,0.34944000000000003,1.248,0.06528,0.01904,0.068,1.1328,0.3304,1.18
2020-02-26 02:00:00,1.5792000000000002,0.4606,1.645,0.0528,0.0154,0.055,1.5264,0.44520000000000004,1.5899999999999999,1.1664,0.3402,1.215,0.0528,0.0154,0.055,1.1136,0.32480000000000003,1.16
2020-02-26 02:30:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.18576,0.054180000000000006,0.1935,1.4016,0.4088,1.46,1.17456,0.34258000000000005,1.2235,0.18576,0.054180000000000006,0.1935,0.9888,0.2884,1.03
2020-02-26 03:00:00,1.59456,0.46508000000000005,1.661,0.19296000000000002,0.056280000000000004,0.201,1.4016,0.4088,1.46,1.17216,0.34188,1.221,0.19296000000000002,0.056280000000000004,0.201,0.9792000000000001,0.2856,1.02
2020-02-26 03:30:00,1.5912000000000002,0.4641,1.6575000000000002,0.2184,0.0637,0.2275,1.3728,0.40040000000000003,1.43,1.1400000000000001,0.3325,1.1875,0.2184,0.0637,0.2275,0.9216000000000001,0.26880000000000004,0.96
2020-02-26 04:00:00,1.52832,0.44576000000000005,1.592,0.10752,0.031360000000000006,0.112,1.4208,0.41440000000000005,1.48,1.09632,0.31976000000000004,1.142,0.10752,0.031360000000000006,0.112,0.9888,0.2884,1.03
2020-02-26 04:30:00,1.5134400000000001,0.44142000000000003,1.5765,0.09264000000000001,0.027020000000000002,0.0965,1.4208,0.41440000000000005,1.48,1.09104,0.31822,1.1365,0.09264000000000001,0.027020000000000002,0.0965,0.9984000000000001,0.2912,1.04
2020-02-26 05:00:00,1.51872,0.44296,1.5819999999999999,0.06912,0.02016,0.07200000000000001,1.4496,0.4228,1.51,1.07712,0.31416000000000005,1.1219999999999999,0.06912,0.02016,0.07200000000000001,1.008,0.294,1.05
2020-02-26 05:30:00,1.58832,0.46326000000000006,1.6545,0.07152,0.02086,0.0745,1.5168,0.4424,1.58,1.14672,0.33446000000000004,1.1945000000000001,0.07152,0.02086,0.0745,1.0752,0.3136,1.12
2020-02-26 06:00:00,1.73232,0.50526,1.8045,0.17712000000000003,0.051660000000000005,0.1845,1.5552000000000001,0.4536,1.62,1.3003200000000001,0.37926000000000004,1.3545,0.17712000000000003,0.051660000000000005,0.1845,1.1232,0.3276,1.17
2020-02-26 06:30:00,1.93392,0.56406,2.0145,0.10032,0.02926,0.10450000000000001,1.8336000000000001,0.5348,1.9100000000000001,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.10032,0.02926,0.10450000000000001,1.3248,0.3864,1.38
2020-02-26 07:00:00,2.19408,0.6399400000000001,2.2855,0.09168000000000001,0.026740000000000003,0.0955,2.1024,0.6132000000000001,2.19,1.66608,0.48594000000000004,1.7355,0.09168000000000001,0.026740000000000003,0.0955,1.5744,0.4592,1.6400000000000001
2020-02-26 07:30:00,2.4283200000000003,0.7082600000000001,2.5295,0.09552000000000001,0.027860000000000003,0.0995,2.3328,0.6804,2.43,1.86192,0.5430600000000001,1.9395,0.09552000000000001,0.027860000000000003,0.0995,1.7664,0.5152,1.8399999999999999
2020-02-26 08:00:00,2.51328,0.73304,2.618,0.18048,0.052640000000000006,0.188,2.3328,0.6804,2.43,1.97568,0.5762400000000001,2.058,0.18048,0.052640000000000006,0.188,1.7952,0.5236000000000001,1.87
2020-02-26 08:30:00,2.56992,0.7495600000000001,2.677,0.14112000000000002,0.04116,0.147,2.4288,0.7084,2.5300000000000002,2.06112,0.60116,2.147,0.14112000000000002,0.04116,0.147,1.92,0.56,2.0
2020-02-26 09:00:00,2.51232,0.7327600000000001,2.617,0.07392,0.021560000000000003,0.077,2.4384,0.7112,2.54,2.04192,0.5955600000000001,2.127,0.07392,0.021560000000000003,0.077,1.968,0.5740000000000001,2.05
2020-02-26 09:30:00,2.3332800000000002,0.68054,2.4305,0.19248,0.05614,0.2005,2.1408,0.6244000000000001,2.23,2.02608,0.59094,2.1105,0.19248,0.05614,0.2005,1.8336000000000001,0.5348,1.9100000000000001
2020-02-26 10:00:00,2.05296,0.5987800000000001,2.1385,0.28656000000000004,0.08358,0.2985,1.7664,0.5152,1.8399999999999999,2.14896,0.62678,2.2385,0.28656000000000004,0.08358,0.2985,1.8624,0.5432,1.94
2020-02-26 10:30:00,2.2656,0.6608,2.36,0.4224,0.1232,0.44,1.8432,0.5376000000000001,1.92,1.9872,0.5796,2.07,0.4224,0.1232,0.44,1.5648,0.45640000000000003,1.63
2020-02-26 11:00:00,2.02464,0.59052,2.109,0.30624,0.08932000000000001,0.319,1.7184,0.5012,1.79,2.01504,0.58772,2.099,0.30624,0.08932000000000001,0.319,1.7088,0.4984,1.78
2020-02-26 11:30:00,1.95024,0.56882,2.0315,0.38544,0.11242,0.4015,1.5648,0.45640000000000003,1.63,2.2862400000000003,0.6668200000000001,2.3815,0.38544,0.11242,0.4015,1.9008,0.5544,1.98
2020-02-26 12:00:00,2.0328,0.5929,2.1175,0.41040000000000004,0.1197,0.42750000000000005,1.6224,0.4732,1.69,2.2056,0.6433,2.2975,0.41040000000000004,0.1197,0.42750000000000005,1.7952,0.5236000000000001,1.87
2020-02-26 12:30:00,1.97568,0.5762400000000001,2.058,0.48768000000000006,0.14224,0.508,1.488,0.434,1.55,2.37888,0.69384,2.478,0.48768000000000006,0.14224,0.508,1.8912,0.5516,1.97
2020-02-26 13:00:00,1.62288,0.47334000000000004,1.6905000000000001,0.53808,0.15694000000000002,0.5605,1.0848,0.3164,1.13,2.41968,0.70574,2.5205,0.53808,0.15694000000000002,0.5605,1.8816000000000002,0.5488000000000001,1.96
2020-02-26 13:30:00,1.51104,0.44072000000000006,1.574,0.59904,0.17472000000000001,0.624,0.912,0.266,0.9500000000000001,2.31744,0.6759200000000001,2.414,0.59904,0.17472000000000001,0.624,1.7184,0.5012,1.79
2020-02-26 14:00:00,1.54032,0.44926000000000005,1.6045,0.5611200000000001,0.16366,0.5845,0.9792000000000001,0.2856,1.02,2.35632,0.6872600000000001,2.4545,0.5611200000000001,0.16366,0.5845,1.7952,0.5236000000000001,1.87
2020-02-26 14:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.50304,0.14672000000000002,0.524,1.0752,0.3136,1.12,2.29824,0.67032,2.394,0.50304,0.14672000000000002,0.524,1.7952,0.5236000000000001,1.87
2020-02-26 15:00:00,1.92096,0.56028,2.001,0.44256,0.12908,0.461,1.4784000000000002,0.4312,1.54,2.08416,0.6078800000000001,2.171,0.44256,0.12908,0.461,1.6416,0.4788,1.71
2020-02-26 15:30:00,2.3496,0.6853,2.4475,0.276,0.0805,0.28750000000000003,2.0736,0.6048,2.16,1.908,0.5565,1.9875,0.276,0.0805,0.28750000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-26 16:00:00,2.46576,0.71918,2.5685000000000002,0.15216000000000002,0.04438,0.1585,2.3136,0.6748000000000001,2.41,1.9953600000000002,0.58198,2.0785,0.15216000000000002,0.04438,0.1585,1.8432,0.5376000000000001,1.92
2020-02-26 16:30:00,2.54352,0.7418600000000001,2.6495,0.10512,0.030660000000000003,0.1095,2.4384,0.7112,2.54,2.04432,0.59626,2.1295,0.10512,0.030660000000000003,0.1095,1.9392,0.5656,2.02
2020-02-26 17:00:00,2.55168,0.74424,2.658,0.19008000000000003,0.05544,0.198,2.3616,0.6888000000000001,2.46,1.9948800000000002,0.58184,2.078,0.19008000000000003,0.05544,0.198,1.8048000000000002,0.5264,1.88
2020-02-26 17:30:00,2.73312,0.7971600000000001,2.847,0.22752000000000003,0.06636,0.23700000000000002,2.5056000000000003,0.7308,2.61,2.10912,0.61516,2.197,0.22752000000000003,0.06636,0.23700000000000002,1.8816000000000002,0.5488000000000001,1.96
2020-02-26 18:00:00,2.9208,0.8519,3.0425,0.1368,0.039900000000000005,0.14250000000000002,2.784,0.812,2.9,2.268,0.6615,2.3625,0.1368,0.039900000000000005,0.14250000000000002,2.1312,0.6216,2.22
2020-02-26 18:30:00,3.00672,0.8769600000000001,3.132,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.8704,0.8372,2.99,2.32512,0.6781600000000001,2.422,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-02-26 19:00:00,3.01728,0.88004,3.143,0.10848000000000001,0.03164,0.113,2.9088000000000003,0.8484,3.03,2.34528,0.6840400000000001,2.443,0.10848000000000001,0.03164,0.113,2.2368,0.6524,2.33
2020-02-26 19:30:00,2.89872,0.8454600000000001,3.0195,0.09552000000000001,0.027860000000000003,0.0995,2.8032,0.8176,2.92,2.23632,0.6522600000000001,2.3295,0.09552000000000001,0.027860000000000003,0.0995,2.1408,0.6244000000000001,2.23
2020-02-26 20:00:00,2.77536,0.8094800000000001,2.891,0.12576,0.036680000000000004,0.131,2.6496,0.7728,2.76,2.15136,0.62748,2.241,0.12576,0.036680000000000004,0.131,2.0256,0.5908,2.11
2020-02-26 20:30:00,2.65344,0.77392,2.7640000000000002,0.15744000000000002,0.04592,0.164,2.496,0.728,2.6,2.00064,0.58352,2.084,0.15744000000000002,0.04592,0.164,1.8432,0.5376000000000001,1.92
2020-02-26 21:00:00,2.54784,0.7431200000000001,2.654,0.10944000000000001,0.031920000000000004,0.114,2.4384,0.7112,2.54,1.90464,0.55552,1.984,0.10944000000000001,0.031920000000000004,0.114,1.7952,0.5236000000000001,1.87
2020-02-26 21:30:00,2.43648,0.71064,2.5380000000000003,0.09408000000000001,0.027440000000000003,0.098,2.3424,0.6832,2.44,1.80288,0.5258400000000001,1.8780000000000001,0.09408000000000001,0.027440000000000003,0.098,1.7088,0.4984,1.78
2020-02-26 22:00:00,2.34288,0.6833400000000001,2.4405,0.18288000000000001,0.053340000000000005,0.1905,2.16,0.63,2.25,1.74768,0.5097400000000001,1.8205,0.18288000000000001,0.053340000000000005,0.1905,1.5648,0.45640000000000003,1.63
2020-02-26 22:30:00,2.15856,0.62958,2.2485,0.27696000000000004,0.08078,0.28850000000000003,1.8816000000000002,0.5488000000000001,1.96,1.63056,0.47558000000000006,1.6985000000000001,0.27696000000000004,0.08078,0.28850000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
