Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-26 23:00:00,1.9531200000000002,0.56966,2.0345,0.23472,0.06846000000000001,0.24450000000000002,1.7184,0.5012,1.79,1.52112,0.44366000000000005,1.5845,0.23472,0.06846000000000001,0.24450000000000002,1.2864,0.37520000000000003,1.34
2020-02-26 23:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.4784000000000002,0.4312,1.54,1.31568,0.38374,1.3705,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.0848,0.3164,1.13
2020-02-27 00:00:00,1.572,0.4585,1.6375000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3728,0.40040000000000003,1.43,1.188,0.34650000000000003,1.2375,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9888,0.2884,1.03
2020-02-27 00:30:00,1.55664,0.45402000000000003,1.6215000000000002,0.21264000000000002,0.062020000000000006,0.2215,1.344,0.392,1.4,1.17264,0.34202000000000005,1.2215,0.21264000000000002,0.062020000000000006,0.2215,0.96,0.28,1.0
2020-02-27 01:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.14592000000000002,0.04256,0.152,1.4208,0.41440000000000005,1.48,1.18272,0.34496000000000004,1.232,0.14592000000000002,0.04256,0.152,1.0368,0.3024,1.08
2020-02-27 01:30:00,1.63392,0.47656000000000004,1.702,0.10752,0.031360000000000006,0.112,1.5264,0.44520000000000004,1.5899999999999999,1.22112,0.35616000000000003,1.272,0.10752,0.031360000000000006,0.112,1.1136,0.32480000000000003,1.16
2020-02-27 02:00:00,1.6444800000000002,0.47964000000000007,1.713,0.08928000000000001,0.02604,0.093,1.5552000000000001,0.4536,1.62,1.21248,0.35364,1.263,0.08928000000000001,0.02604,0.093,1.1232,0.3276,1.17
2020-02-27 02:30:00,1.6296,0.4753,1.6975,0.07440000000000001,0.0217,0.0775,1.5552000000000001,0.4536,1.62,1.2072,0.3521,1.2575,0.07440000000000001,0.0217,0.0775,1.1328,0.3304,1.18
2020-02-27 03:00:00,1.6142400000000001,0.47082,1.6815,0.07824,0.022820000000000003,0.0815,1.536,0.448,1.6,1.18224,0.34482,1.2315,0.07824,0.022820000000000003,0.0815,1.104,0.322,1.15
2020-02-27 03:30:00,1.6344,0.4767,1.7025000000000001,0.0792,0.023100000000000002,0.0825,1.5552000000000001,0.4536,1.62,1.212,0.35350000000000004,1.2625,0.0792,0.023100000000000002,0.0825,1.1328,0.3304,1.18
2020-02-27 04:00:00,1.58256,0.46158000000000005,1.6485,0.07536000000000001,0.021980000000000003,0.0785,1.5072,0.43960000000000005,1.57,1.17936,0.34398,1.2285,0.07536000000000001,0.021980000000000003,0.0785,1.104,0.322,1.15
2020-02-27 04:30:00,1.5787200000000001,0.46046000000000004,1.6445,0.08112000000000001,0.02366,0.0845,1.4976,0.4368,1.56,1.20432,0.35126,1.2545,0.08112000000000001,0.02366,0.0845,1.1232,0.3276,1.17
2020-02-27 05:00:00,1.55904,0.45472,1.624,0.07104,0.020720000000000002,0.074,1.488,0.434,1.55,1.16544,0.33992000000000006,1.214,0.07104,0.020720000000000002,0.074,1.0944,0.31920000000000004,1.1400000000000001
2020-02-27 05:30:00,1.61856,0.47208000000000006,1.686,0.05376,0.015680000000000003,0.056,1.5648,0.45640000000000003,1.63,1.1961600000000001,0.34888,1.246,0.05376,0.015680000000000003,0.056,1.1424,0.3332,1.19
2020-02-27 06:00:00,1.72464,0.50302,1.7965,0.03504,0.010220000000000002,0.036500000000000005,1.6896,0.4928,1.76,1.25424,0.36582000000000003,1.3065,0.03504,0.010220000000000002,0.036500000000000005,1.2192,0.3556,1.27
2020-02-27 06:30:00,2.0616,0.6013000000000001,2.1475,0.0264,0.0077,0.0275,2.0352,0.5936,2.12,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.0264,0.0077,0.0275,1.488,0.434,1.55
2020-02-27 07:00:00,2.37168,0.69174,2.4705,0.038880000000000005,0.011340000000000001,0.0405,2.3328,0.6804,2.43,1.73808,0.5069400000000001,1.8105,0.038880000000000005,0.011340000000000001,0.0405,1.6992,0.49560000000000004,1.77
2020-02-27 07:30:00,2.4753600000000002,0.7219800000000001,2.5785,0.05616,0.016380000000000002,0.0585,2.4192,0.7056,2.52,1.8225600000000002,0.53158,1.8985,0.05616,0.016380000000000002,0.0585,1.7664,0.5152,1.8399999999999999
2020-02-27 08:00:00,2.59008,0.7554400000000001,2.698,0.05568000000000001,0.01624,0.058,2.5343999999999998,0.7392000000000001,2.64,1.95648,0.57064,2.038,0.05568000000000001,0.01624,0.058,1.9008,0.5544,1.98
2020-02-27 08:30:00,2.58,0.7525000000000001,2.6875,0.0456,0.013300000000000001,0.0475,2.5343999999999998,0.7392000000000001,2.64,1.9656,0.5733,2.0475,0.0456,0.013300000000000001,0.0475,1.92,0.56,2.0
2020-02-27 09:00:00,2.40192,0.7005600000000001,2.502,0.15552000000000002,0.045360000000000004,0.162,2.2464,0.6552,2.34,1.97952,0.5773600000000001,2.062,0.15552000000000002,0.045360000000000004,0.162,1.824,0.532,1.9
2020-02-27 09:30:00,2.46624,0.7193200000000001,2.569,0.30624,0.08932000000000001,0.319,2.16,0.63,2.25,1.68864,0.49252,1.759,0.30624,0.08932000000000001,0.319,1.3824,0.4032,1.44
2020-02-27 10:00:00,2.36736,0.6904800000000001,2.466,0.37056000000000006,0.10808000000000001,0.386,1.9968,0.5824,2.08,1.70496,0.49728000000000006,1.776,0.37056000000000006,0.10808000000000001,0.386,1.3344,0.38920000000000005,1.3900000000000001
2020-02-27 10:30:00,2.25744,0.65842,2.3515,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7856,0.5208,1.8599999999999999,1.74864,0.51002,1.8215,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.2768,0.3724,1.33
2020-02-27 11:00:00,2.35008,0.68544,2.448,0.50688,0.14784,0.528,1.8432,0.5376000000000001,1.92,1.61088,0.46984000000000004,1.678,0.50688,0.14784,0.528,1.104,0.322,1.15
2020-02-27 11:30:00,2.3976,0.6993,2.4975,0.5544,0.1617,0.5775,1.8432,0.5376000000000001,1.92,1.6968,0.4949,1.7675,0.5544,0.1617,0.5775,1.1424,0.3332,1.19
2020-02-27 12:00:00,2.41392,0.70406,2.5145,0.5803200000000001,0.16926000000000002,0.6045,1.8336000000000001,0.5348,1.9100000000000001,1.54032,0.44926000000000005,1.6045,0.5803200000000001,0.16926000000000002,0.6045,0.96,0.28,1.0
2020-02-27 12:30:00,2.28864,0.66752,2.384,0.5702400000000001,0.16632000000000002,0.594,1.7184,0.5012,1.79,1.65504,0.48272000000000004,1.724,0.5702400000000001,0.16632000000000002,0.594,1.0848,0.3164,1.13
2020-02-27 13:00:00,1.94352,0.56686,2.0245,0.58992,0.17206000000000002,0.6145,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.9531200000000002,0.56966,2.0345,0.58992,0.17206000000000002,0.6145,1.3632,0.3976,1.42
2020-02-27 13:30:00,1.76016,0.5133800000000001,1.8335,0.52176,0.15218,0.5435,1.2384,0.3612,1.29,2.00016,0.58338,2.0835,0.52176,0.15218,0.5435,1.4784000000000002,0.4312,1.54
2020-02-27 14:00:00,1.8359999999999999,0.5355,1.9125,0.5688,0.16590000000000002,0.5925,1.2671999999999999,0.36960000000000004,1.32,2.0088,0.5859,2.0925,0.5688,0.16590000000000002,0.5925,1.44,0.42,1.5
2020-02-27 14:30:00,1.94016,0.56588,2.021,0.51936,0.15148,0.541,1.4208,0.41440000000000005,1.48,1.99776,0.5826800000000001,2.081,0.51936,0.15148,0.541,1.4784000000000002,0.4312,1.54
2020-02-27 15:00:00,1.95072,0.56896,2.032,0.50112,0.14616,0.522,1.4496,0.4228,1.51,1.9315200000000001,0.5633600000000001,2.012,0.50112,0.14616,0.522,1.4304000000000001,0.4172,1.49
2020-02-27 15:30:00,2.02896,0.5917800000000001,2.1135,0.50256,0.14658000000000002,0.5235000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.9713600000000002,0.57498,2.0535,0.50256,0.14658000000000002,0.5235000000000001,1.4688,0.4284,1.53
2020-02-27 16:00:00,2.17008,0.6329400000000001,2.2605,0.49008,0.14294,0.5105000000000001,1.6800000000000002,0.49,1.75,2.02608,0.59094,2.1105,0.49008,0.14294,0.5105000000000001,1.536,0.448,1.6
2020-02-27 16:30:00,2.21712,0.64666,2.3095,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.7472,0.5096,1.82,2.00592,0.58506,2.0895,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.536,0.448,1.6
2020-02-27 17:00:00,2.3712,0.6916,2.47,0.44160000000000005,0.1288,0.46,1.9296000000000002,0.5628000000000001,2.01,2.0064,0.5852,2.09,0.44160000000000005,0.1288,0.46,1.5648,0.45640000000000003,1.63
2020-02-27 17:30:00,2.4768,0.7224,2.58,0.384,0.112,0.4,2.0928,0.6104,2.18,2.016,0.588,2.1,0.384,0.112,0.4,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-27 18:00:00,2.7196800000000003,0.7932400000000001,2.833,0.35808,0.10444,0.373,2.3616,0.6888000000000001,2.46,2.21088,0.6448400000000001,2.303,0.35808,0.10444,0.373,1.8528,0.5404,1.9300000000000002
2020-02-27 18:30:00,2.84976,0.83118,2.9685,0.28656000000000004,0.08358,0.2985,2.5632,0.7476,2.67,2.30256,0.6715800000000001,2.3985,0.28656000000000004,0.08358,0.2985,2.016,0.588,2.1
2020-02-27 19:00:00,2.8377600000000003,0.8276800000000001,2.956,0.07296000000000001,0.02128,0.076,2.7648,0.8064,2.88,2.30016,0.67088,2.396,0.07296000000000001,0.02128,0.076,2.2272,0.6496000000000001,2.32
2020-02-27 19:30:00,2.78256,0.8115800000000001,2.8985000000000003,0.22896000000000002,0.06678,0.23850000000000002,2.5536,0.7448,2.66,2.25456,0.65758,2.3485,0.22896000000000002,0.06678,0.23850000000000002,2.0256,0.5908,2.11
2020-02-27 20:00:00,2.76624,0.8068200000000001,2.8815,0.10704000000000001,0.03122,0.1115,2.6592000000000002,0.7756000000000001,2.77,2.19024,0.63882,2.2815,0.10704000000000001,0.03122,0.1115,2.0832,0.6076,2.17
2020-02-27 20:30:00,2.7528,0.8029000000000001,2.8675,0.11280000000000001,0.0329,0.11750000000000001,2.64,0.77,2.75,2.1,0.6125,2.1875,0.11280000000000001,0.0329,0.11750000000000001,1.9872,0.5796,2.07
2020-02-27 21:00:00,2.66256,0.77658,2.7735000000000003,0.15696000000000002,0.04578,0.1635,2.5056000000000003,0.7308,2.61,2.01936,0.5889800000000001,2.1035,0.15696000000000002,0.04578,0.1635,1.8624,0.5432,1.94
2020-02-27 21:30:00,2.53296,0.7387800000000001,2.6385,0.19056,0.055580000000000004,0.1985,2.3424,0.6832,2.44,1.91856,0.5595800000000001,1.9985,0.19056,0.055580000000000004,0.1985,1.728,0.504,1.8
2020-02-27 22:00:00,2.40528,0.70154,2.5055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1312,0.6216,2.22,1.8484800000000001,0.5391400000000001,1.9255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.5744,0.4592,1.6400000000000001
2020-02-27 22:30:00,2.09808,0.61194,2.1855,0.13968,0.040740000000000005,0.14550000000000002,1.9584000000000001,0.5712,2.04,1.57008,0.45794,1.6355,0.13968,0.040740000000000005,0.14550000000000002,1.4304000000000001,0.4172,1.49
2020-02-27 23:00:00,1.87776,0.5476800000000001,1.956,0.15936,0.04648,0.166,1.7184,0.5012,1.79,1.42656,0.41608000000000006,1.486,0.15936,0.04648,0.166,1.2671999999999999,0.36960000000000004,1.32
2020-02-27 23:30:00,1.83552,0.5353600000000001,1.912,0.28032,0.08176000000000001,0.292,1.5552000000000001,0.4536,1.62,1.54752,0.45136000000000004,1.612,0.28032,0.08176000000000001,0.292,1.2671999999999999,0.36960000000000004,1.32
2020-02-28 00:00:00,1.65456,0.48258000000000006,1.7235,0.18576,0.054180000000000006,0.1935,1.4688,0.4284,1.53,1.32816,0.38738000000000006,1.3835,0.18576,0.054180000000000006,0.1935,1.1424,0.3332,1.19
2020-02-28 00:30:00,1.60368,0.46774000000000004,1.6705,0.17328000000000002,0.05054,0.18050000000000002,1.4304000000000001,0.4172,1.49,1.23888,0.36134000000000005,1.2905,0.17328000000000002,0.05054,0.18050000000000002,1.0656,0.3108,1.11
2020-02-28 01:00:00,1.6488,0.48090000000000005,1.7175,0.1608,0.046900000000000004,0.1675,1.488,0.434,1.55,1.2552,0.36610000000000004,1.3075,0.1608,0.046900000000000004,0.1675,1.0944,0.31920000000000004,1.1400000000000001
2020-02-28 01:30:00,1.6862400000000002,0.49182000000000003,1.7565,0.15024,0.043820000000000005,0.1565,1.536,0.448,1.6,1.27344,0.37142000000000003,1.3265,0.15024,0.043820000000000005,0.1565,1.1232,0.3276,1.17
2020-02-28 02:00:00,1.68912,0.49266000000000004,1.7595,0.09552000000000001,0.027860000000000003,0.0995,1.5936,0.46480000000000005,1.6600000000000001,1.26672,0.36946,1.3195000000000001,0.09552000000000001,0.027860000000000003,0.0995,1.1712,0.3416,1.22
2020-02-28 02:30:00,1.6440000000000001,0.47950000000000004,1.7125,0.0504,0.014700000000000001,0.052500000000000005,1.5936,0.46480000000000005,1.6600000000000001,1.2408000000000001,0.3619,1.2925,0.0504,0.014700000000000001,0.052500000000000005,1.1904,0.3472,1.24
2020-02-28 03:00:00,1.6747200000000002,0.48846000000000006,1.7445,0.13872,0.04046,0.14450000000000002,1.536,0.448,1.6,1.24272,0.36246,1.2945,0.13872,0.04046,0.14450000000000002,1.104,0.322,1.15
2020-02-28 03:30:00,1.6737600000000001,0.48818000000000006,1.7435,0.14736000000000002,0.042980000000000004,0.1535,1.5264,0.44520000000000004,1.5899999999999999,1.26096,0.36778000000000005,1.3135,0.14736000000000002,0.042980000000000004,0.1535,1.1136,0.32480000000000003,1.16
2020-02-28 04:00:00,1.61568,0.47124000000000005,1.683,0.10848000000000001,0.03164,0.113,1.5072,0.43960000000000005,1.57,1.22208,0.35644000000000003,1.2730000000000001,0.10848000000000001,0.03164,0.113,1.1136,0.32480000000000003,1.16
2020-02-28 04:30:00,1.61184,0.47012000000000004,1.679,0.10464000000000001,0.030520000000000002,0.109,1.5072,0.43960000000000005,1.57,1.18944,0.34692,1.239,0.10464000000000001,0.030520000000000002,0.109,1.0848,0.3164,1.13
2020-02-28 05:00:00,1.59264,0.46452000000000004,1.659,0.15264000000000003,0.044520000000000004,0.159,1.44,0.42,1.5,1.18944,0.34692,1.239,0.15264000000000003,0.044520000000000004,0.159,1.0368,0.3024,1.08
2020-02-28 05:30:00,1.64064,0.47852000000000006,1.709,0.18144000000000002,0.05292,0.189,1.4592,0.42560000000000003,1.52,1.23744,0.36092,1.289,0.18144000000000002,0.05292,0.189,1.056,0.308,1.1
2020-02-28 06:00:00,1.74192,0.5080600000000001,1.8145,0.09072000000000001,0.02646,0.0945,1.6512,0.48160000000000003,1.72,1.3003200000000001,0.37926000000000004,1.3545,0.09072000000000001,0.02646,0.0945,1.2096,0.3528,1.26
2020-02-28 06:30:00,1.97376,0.5756800000000001,2.056,0.07296000000000001,0.02128,0.076,1.9008,0.5544,1.98,1.45536,0.42448,1.516,0.07296000000000001,0.02128,0.076,1.3824,0.4032,1.44
2020-02-28 07:00:00,2.29344,0.6689200000000001,2.3890000000000002,0.15264000000000003,0.044520000000000004,0.159,2.1408,0.6244000000000001,2.23,1.71744,0.50092,1.7890000000000001,0.15264000000000003,0.044520000000000004,0.159,1.5648,0.45640000000000003,1.63
2020-02-28 07:30:00,2.49744,0.7284200000000001,2.6015,0.22224000000000002,0.06482,0.2315,2.2752,0.6636000000000001,2.37,1.87344,0.54642,1.9515,0.22224000000000002,0.06482,0.2315,1.6512,0.48160000000000003,1.72
2020-02-28 08:00:00,2.62608,0.7659400000000001,2.7355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3424,0.6832,2.44,2.03088,0.5923400000000001,2.1155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7472,0.5096,1.82
2020-02-28 08:30:00,2.68368,0.7827400000000001,2.7955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4096,0.7028,2.51,2.06928,0.6035400000000001,2.1555,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7952,0.5236000000000001,1.87
2020-02-28 09:00:00,2.7119999999999997,0.791,2.825,0.38880000000000003,0.1134,0.405,2.3232,0.6776,2.42,2.088,0.609,2.175,0.38880000000000003,0.1134,0.405,1.6992,0.49560000000000004,1.77
2020-02-28 09:30:00,2.7489600000000003,0.80178,2.8635,0.35856000000000005,0.10458,0.3735,2.3904,0.6972,2.49,2.13456,0.62258,2.2235,0.35856000000000005,0.10458,0.3735,1.776,0.518,1.85
2020-02-28 10:00:00,2.86608,0.83594,2.9855,0.33168000000000003,0.09674,0.34550000000000003,2.5343999999999998,0.7392000000000001,2.64,2.17488,0.63434,2.2655,0.33168000000000003,0.09674,0.34550000000000003,1.8432,0.5376000000000001,1.92
2020-02-28 10:30:00,2.90688,0.84784,3.028,0.38208000000000003,0.11144000000000001,0.398,2.5248,0.7364,2.63,2.23488,0.6518400000000001,2.328,0.38208000000000003,0.11144000000000001,0.398,1.8528,0.5404,1.9300000000000002
2020-02-28 11:00:00,2.8392,0.8281000000000001,2.9575,0.43920000000000003,0.12810000000000002,0.4575,2.4,0.7000000000000001,2.5,2.1768,0.6349,2.2675,0.43920000000000003,0.12810000000000002,0.4575,1.7376,0.5068,1.81
2020-02-28 11:30:00,2.92512,0.85316,3.047,0.45792000000000005,0.13356,0.47700000000000004,2.4672,0.7196,2.5700000000000003,2.23392,0.65156,2.327,0.45792000000000005,0.13356,0.47700000000000004,1.776,0.518,1.85
2020-02-28 12:00:00,3.0072,0.8771,3.1325,0.4632,0.1351,0.48250000000000004,2.544,0.742,2.65,2.3064,0.6727000000000001,2.4025,0.4632,0.1351,0.48250000000000004,1.8432,0.5376000000000001,1.92
2020-02-28 12:30:00,3.04896,0.8892800000000001,3.176,0.44736000000000004,0.13048,0.466,2.6016,0.7588,2.71,2.31936,0.6764800000000001,2.416,0.44736000000000004,0.13048,0.466,1.8719999999999999,0.546,1.9500000000000002
2020-02-28 13:00:00,2.9712,0.8666,3.095,0.4368,0.1274,0.455,2.5343999999999998,0.7392000000000001,2.64,2.2800000000000002,0.665,2.375,0.4368,0.1274,0.455,1.8432,0.5376000000000001,1.92
2020-02-28 13:30:00,2.76912,0.80766,2.8845,0.44592000000000004,0.13006,0.4645,2.3232,0.6776,2.42,2.14512,0.6256600000000001,2.2345,0.44592000000000004,0.13006,0.4645,1.6992,0.49560000000000004,1.77
2020-02-28 14:00:00,2.8132800000000002,0.82054,2.9305,0.45168,0.13174000000000002,0.47050000000000003,2.3616,0.6888000000000001,2.46,2.18928,0.6385400000000001,2.2805,0.45168,0.13174000000000002,0.47050000000000003,1.7376,0.5068,1.81
2020-02-28 14:30:00,2.74512,0.80066,2.8595,0.43152,0.12586,0.4495,2.3136,0.6748000000000001,2.41,2.14032,0.62426,2.2295,0.43152,0.12586,0.4495,1.7088,0.4984,1.78
2020-02-28 15:00:00,2.6231999999999998,0.7651,2.7325,0.4152,0.1211,0.4325,2.208,0.644,2.3,2.172,0.6335000000000001,2.2625,0.4152,0.1211,0.4325,1.7568000000000001,0.5124000000000001,1.83
2020-02-28 15:30:00,2.65008,0.7729400000000001,2.7605,0.29808,0.08694,0.3105,2.352,0.686,2.45,2.11248,0.61614,2.2005,0.29808,0.08694,0.3105,1.8144,0.5292,1.8900000000000001
2020-02-28 16:00:00,2.69184,0.78512,2.8040000000000003,0.32064000000000004,0.09352,0.334,2.3712,0.6916,2.47,2.14464,0.6255200000000001,2.234,0.32064000000000004,0.09352,0.334,1.824,0.532,1.9
2020-02-28 16:30:00,2.71104,0.7907200000000001,2.824,0.41664,0.12152,0.434,2.2944,0.6692,2.39,2.22144,0.64792,2.314,0.41664,0.12152,0.434,1.8048000000000002,0.5264,1.88
2020-02-28 17:00:00,2.65104,0.77322,2.7615,0.35664,0.10402000000000002,0.3715,2.2944,0.6692,2.39,2.19984,0.6416200000000001,2.2915,0.35664,0.10402000000000002,0.3715,1.8432,0.5376000000000001,1.92
2020-02-28 17:30:00,2.68224,0.78232,2.794,0.36864,0.10752,0.384,2.3136,0.6748000000000001,2.41,2.17344,0.63392,2.2640000000000002,0.36864,0.10752,0.384,1.8048000000000002,0.5264,1.88
2020-02-28 18:00:00,2.7897600000000002,0.8136800000000001,2.906,0.37056000000000006,0.10808000000000001,0.386,2.4192,0.7056,2.52,2.25216,0.65688,2.346,0.37056000000000006,0.10808000000000001,0.386,1.8816000000000002,0.5488000000000001,1.96
2020-02-28 18:30:00,2.82288,0.8233400000000001,2.9405,0.37488000000000005,0.10934,0.3905,2.448,0.714,2.55,2.26608,0.6609400000000001,2.3605,0.37488000000000005,0.10934,0.3905,1.8912,0.5516,1.97
2020-02-28 19:00:00,2.72688,0.79534,2.8405,0.34608000000000005,0.10094,0.36050000000000004,2.3808,0.6944,2.48,2.18928,0.6385400000000001,2.2805,0.34608000000000005,0.10094,0.36050000000000004,1.8432,0.5376000000000001,1.92
2020-02-28 19:30:00,2.6121600000000003,0.7618800000000001,2.721,0.42336,0.12348,0.441,2.1888,0.6384000000000001,2.2800000000000002,2.12256,0.6190800000000001,2.211,0.42336,0.12348,0.441,1.6992,0.49560000000000004,1.77
2020-02-28 20:00:00,2.62656,0.7660800000000001,2.7359999999999998,0.41856000000000004,0.12208000000000001,0.436,2.208,0.644,2.3,2.11776,0.61768,2.206,0.41856000000000004,0.12208000000000001,0.436,1.6992,0.49560000000000004,1.77
2020-02-28 20:30:00,2.55552,0.74536,2.662,0.40512000000000004,0.11816000000000002,0.422,2.1504,0.6272,2.24,2.04672,0.59696,2.132,0.40512000000000004,0.11816000000000002,0.422,1.6416,0.4788,1.71
2020-02-28 21:00:00,2.448,0.714,2.55,0.4032,0.11760000000000001,0.42,2.0448,0.5964,2.13,1.9776,0.5768,2.06,0.4032,0.11760000000000001,0.42,1.5744,0.4592,1.6400000000000001
2020-02-28 21:30:00,2.19504,0.64022,2.2865,0.42864,0.12502000000000002,0.4465,1.7664,0.5152,1.8399999999999999,1.7630400000000002,0.51422,1.8365,0.42864,0.12502000000000002,0.4465,1.3344,0.38920000000000005,1.3900000000000001
2020-02-28 22:00:00,2.08128,0.60704,2.168,0.43008,0.12544000000000002,0.448,1.6512,0.48160000000000003,1.72,1.67808,0.48944000000000004,1.748,0.43008,0.12544000000000002,0.448,1.248,0.364,1.3
2020-02-28 22:30:00,1.9032,0.5551,1.9825,0.34800000000000003,0.1015,0.36250000000000004,1.5552000000000001,0.4536,1.62,1.5384,0.44870000000000004,1.6025,0.34800000000000003,0.1015,0.36250000000000004,1.1904,0.3472,1.24
2020-02-28 23:00:00,1.8768,0.5474,1.955,0.3216,0.09380000000000001,0.335,1.5552000000000001,0.4536,1.62,1.4928,0.4354,1.5550000000000002,0.3216,0.09380000000000001,0.335,1.1712,0.3416,1.22
2020-02-28 23:30:00,1.7088,0.4984,1.78,0.44160000000000005,0.1288,0.46,1.2671999999999999,0.36960000000000004,1.32,1.4784000000000002,0.4312,1.54,0.44160000000000005,0.1288,0.46,1.0368,0.3024,1.08
2020-02-29 00:00:00,1.6032000000000002,0.4676,1.67,0.44160000000000005,0.1288,0.46,1.1616,0.3388,1.21,1.44,0.42,1.5,0.44160000000000005,0.1288,0.46,0.9984000000000001,0.2912,1.04
2020-02-29 00:30:00,1.59312,0.46466,1.6595,0.45072,0.13146000000000002,0.46950000000000003,1.1424,0.3332,1.19,1.43952,0.41986,1.4995,0.45072,0.13146000000000002,0.46950000000000003,0.9888,0.2884,1.03
2020-02-29 01:00:00,1.60752,0.46886000000000005,1.6745,0.45552000000000004,0.13286,0.47450000000000003,1.152,0.336,1.2,1.45392,0.42406000000000005,1.5145,0.45552000000000004,0.13286,0.47450000000000003,0.9984000000000001,0.2912,1.04
2020-02-29 01:30:00,1.59312,0.46466,1.6595,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.1328,0.3304,1.18,1.36272,0.39746000000000004,1.4195,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.9024000000000001,0.2632,0.9400000000000001
2020-02-29 02:00:00,1.54464,0.45052000000000003,1.609,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.26624,0.36932000000000004,1.319,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.8160000000000001,0.23800000000000002,0.85
2020-02-29 02:30:00,1.49328,0.43554000000000004,1.5554999999999999,0.45648000000000005,0.13314,0.47550000000000003,1.0368,0.3024,1.08,1.23408,0.35994000000000004,1.2855,0.45648000000000005,0.13314,0.47550000000000003,0.7776000000000001,0.2268,0.81
2020-02-29 03:00:00,1.48368,0.43274,1.5455,0.46608000000000005,0.13594,0.48550000000000004,1.0176,0.2968,1.06,1.24368,0.36274,1.2955,0.46608000000000005,0.13594,0.48550000000000004,0.7776000000000001,0.2268,0.81
2020-02-29 03:30:00,1.476,0.4305,1.5375,0.468,0.1365,0.48750000000000004,1.008,0.294,1.05,1.236,0.36050000000000004,1.2875,0.468,0.1365,0.48750000000000004,0.768,0.224,0.8
2020-02-29 04:00:00,1.4486400000000001,0.42252000000000006,1.509,0.46944,0.13692000000000001,0.489,0.9792000000000001,0.2856,1.02,1.21824,0.35532,1.2690000000000001,0.46944,0.13692000000000001,0.489,0.7488,0.2184,0.78
2020-02-29 04:30:00,1.42176,0.41468000000000005,1.4809999999999999,0.47136000000000006,0.13748000000000002,0.491,0.9504,0.2772,0.99,1.20096,0.35028000000000004,1.251,0.47136000000000006,0.13748000000000002,0.491,0.7296,0.21280000000000002,0.76
2020-02-29 05:00:00,1.3944,0.4067,1.4525000000000001,0.4728,0.1379,0.49250000000000005,0.9216000000000001,0.26880000000000004,0.96,1.1736,0.3423,1.2225,0.4728,0.1379,0.49250000000000005,0.7008,0.2044,0.73
2020-02-29 05:30:00,1.41408,0.41244000000000003,1.473,0.47328000000000003,0.13804000000000002,0.493,0.9408000000000001,0.27440000000000003,0.98,1.1932800000000001,0.34804,1.2429999999999999,0.47328000000000003,0.13804000000000002,0.493,0.72,0.21,0.75
2020-02-29 06:00:00,1.4721600000000001,0.42938000000000004,1.5335,0.34896000000000005,0.10178000000000001,0.3635,1.1232,0.3276,1.17,1.22256,0.35658,1.2735,0.34896000000000005,0.10178000000000001,0.3635,0.8736,0.2548,0.91
2020-02-29 06:30:00,1.63632,0.47726,1.7045,0.28272,0.08246,0.29450000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.31952,0.38486000000000004,1.3745,0.28272,0.08246,0.29450000000000004,1.0368,0.3024,1.08
2020-02-29 07:00:00,1.72992,0.50456,1.802,0.28992,0.08456000000000001,0.302,1.44,0.42,1.5,1.37472,0.40096000000000004,1.432,0.28992,0.08456000000000001,0.302,1.0848,0.3164,1.13
2020-02-29 07:30:00,1.92048,0.5601400000000001,2.0005,0.17328000000000002,0.05054,0.18050000000000002,1.7472,0.5096,1.82,1.51728,0.44254000000000004,1.5805,0.17328000000000002,0.05054,0.18050000000000002,1.344,0.392,1.4
2020-02-29 08:00:00,2.02416,0.59038,2.1085,0.24816000000000002,0.07238,0.2585,1.776,0.518,1.85,1.61136,0.46998000000000006,1.6785,0.24816000000000002,0.07238,0.2585,1.3632,0.3976,1.42
2020-02-29 08:30:00,2.01984,0.5891200000000001,2.104,0.30144000000000004,0.08792000000000001,0.314,1.7184,0.5012,1.79,1.66464,0.48552000000000006,1.734,0.30144000000000004,0.08792000000000001,0.314,1.3632,0.3976,1.42
2020-02-29 09:00:00,2.13888,0.6238400000000001,2.228,0.24768,0.07224000000000001,0.258,1.8912,0.5516,1.97,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.24768,0.07224000000000001,0.258,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-29 09:30:00,2.21568,0.64624,2.308,0.23808,0.06944,0.248,1.9776,0.5768,2.06,1.87968,0.5482400000000001,1.9580000000000002,0.23808,0.06944,0.248,1.6416,0.4788,1.71
2020-02-29 10:00:00,2.2008,0.6419,2.2925,0.31920000000000004,0.0931,0.3325,1.8816000000000002,0.5488000000000001,1.96,1.9416,0.5663,2.0225,0.31920000000000004,0.0931,0.3325,1.6224,0.4732,1.69
2020-02-29 10:30:00,2.11104,0.61572,2.199,0.28704,0.08372,0.299,1.824,0.532,1.9,1.89024,0.55132,1.9689999999999999,0.28704,0.08372,0.299,1.6032000000000002,0.4676,1.67
2020-02-29 11:00:00,2.08608,0.6084400000000001,2.173,0.31968,0.09324,0.333,1.7664,0.5152,1.8399999999999999,1.8940800000000002,0.55244,1.9729999999999999,0.31968,0.09324,0.333,1.5744,0.4592,1.6400000000000001
2020-02-29 11:30:00,1.9699200000000001,0.5745600000000001,2.052,0.44352,0.12936,0.462,1.5264,0.44520000000000004,1.5899999999999999,1.97952,0.5773600000000001,2.062,0.44352,0.12936,0.462,1.536,0.448,1.6
2020-02-29 12:00:00,1.9137600000000001,0.55818,1.9935,0.56016,0.16338000000000003,0.5835,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.07696,0.6057800000000001,2.1635,0.56016,0.16338000000000003,0.5835,1.5168,0.4424,1.58
2020-02-29 12:30:00,1.97328,0.57554,2.0555,0.52368,0.15274000000000001,0.5455,1.4496,0.4228,1.51,2.02128,0.5895400000000001,2.1055,0.52368,0.15274000000000001,0.5455,1.4976,0.4368,1.56
2020-02-29 13:00:00,1.7928000000000002,0.5229,1.8675000000000002,0.5544,0.1617,0.5775,1.2384,0.3612,1.29,1.8984,0.5537000000000001,1.9775,0.5544,0.1617,0.5775,1.344,0.392,1.4
2020-02-29 13:30:00,1.764,0.5145000000000001,1.8375,0.5544,0.1617,0.5775,1.2096,0.3528,1.26,1.9272,0.5621,2.0075,0.5544,0.1617,0.5775,1.3728,0.40040000000000003,1.43
2020-02-29 14:00:00,1.9406400000000001,0.5660200000000001,2.0215,0.41424000000000005,0.12082000000000001,0.4315,1.5264,0.44520000000000004,1.5899999999999999,1.76784,0.5156200000000001,1.8415,0.41424000000000005,0.12082000000000001,0.4315,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-29 14:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.43968,0.12824000000000002,0.458,1.3632,0.3976,1.42,1.7356800000000001,0.50624,1.808,0.43968,0.12824000000000002,0.458,1.296,0.378,1.35
2020-02-29 15:00:00,1.80912,0.52766,1.8845,0.31152,0.09086000000000001,0.3245,1.4976,0.4368,1.56,1.76112,0.51366,1.8345,0.31152,0.09086000000000001,0.3245,1.4496,0.4228,1.51
2020-02-29 15:30:00,1.77792,0.51856,1.8519999999999999,0.34752000000000005,0.10136,0.362,1.4304000000000001,0.4172,1.49,1.7395200000000002,0.50736,1.812,0.34752000000000005,0.10136,0.362,1.392,0.406,1.45
2020-02-29 16:00:00,1.93632,0.56476,2.017,0.44832000000000005,0.13076000000000002,0.467,1.488,0.434,1.55,1.70592,0.49756000000000006,1.7770000000000001,0.44832000000000005,0.13076000000000002,0.467,1.2576,0.3668,1.31
2020-02-29 16:30:00,2.18928,0.6385400000000001,2.2805,0.47088,0.13734000000000002,0.49050000000000005,1.7184,0.5012,1.79,1.7860800000000001,0.5209400000000001,1.8605,0.47088,0.13734000000000002,0.49050000000000005,1.3152,0.3836,1.37
2020-02-29 17:00:00,2.3424,0.6832,2.44,0.47040000000000004,0.13720000000000002,0.49,1.8719999999999999,0.546,1.9500000000000002,1.8816000000000002,0.5488000000000001,1.96,0.47040000000000004,0.13720000000000002,0.49,1.4112,0.4116,1.47
2020-02-29 17:30:00,2.53536,0.73948,2.641,0.47136000000000006,0.13748000000000002,0.491,2.064,0.602,2.15,2.03616,0.5938800000000001,2.121,0.47136000000000006,0.13748000000000002,0.491,1.5648,0.45640000000000003,1.63
2020-02-29 18:00:00,2.68992,0.78456,2.802,0.47232,0.13776000000000002,0.492,2.2176,0.6468,2.31,2.16192,0.63056,2.252,0.47232,0.13776000000000002,0.492,1.6896,0.4928,1.76
2020-02-29 18:30:00,2.67024,0.7788200000000001,2.7815000000000003,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.1984,0.6412,2.29,2.18064,0.63602,2.2715,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7088,0.4984,1.78
2020-02-29 19:00:00,2.65104,0.77322,2.7615,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.1792,0.6356,2.27,2.18064,0.63602,2.2715,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7088,0.4984,1.78
2020-02-29 19:30:00,2.54592,0.7425600000000001,2.652,0.47232,0.13776000000000002,0.492,2.0736,0.6048,2.16,2.06592,0.6025600000000001,2.152,0.47232,0.13776000000000002,0.492,1.5936,0.46480000000000005,1.6600000000000001
2020-02-29 20:00:00,2.4768,0.7224,2.58,0.47040000000000004,0.13720000000000002,0.49,2.0064,0.5852,2.09,2.016,0.588,2.1,0.47040000000000004,0.13720000000000002,0.49,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-29 20:30:00,2.39088,0.6973400000000001,2.4905,0.47088,0.13734000000000002,0.49050000000000005,1.92,0.56,2.0,1.9492800000000001,0.56854,2.0305,0.47088,0.13734000000000002,0.49050000000000005,1.4784000000000002,0.4312,1.54
2020-02-29 21:00:00,2.32368,0.67774,2.4205,0.47088,0.13734000000000002,0.49050000000000005,1.8528,0.5404,1.9300000000000002,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.47088,0.13734000000000002,0.49050000000000005,1.4112,0.4116,1.47
2020-02-29 21:30:00,2.30544,0.67242,2.4015,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.8336000000000001,0.5348,1.9100000000000001,1.88304,0.54922,1.9615,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4112,0.4116,1.47
2020-02-29 22:00:00,2.2416,0.6538,2.335,0.4656,0.1358,0.485,1.776,0.518,1.85,1.8479999999999999,0.539,1.925,0.4656,0.1358,0.485,1.3824,0.4032,1.44
2020-02-29 22:30:00,2.08272,0.60746,2.1695,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.6128,0.47040000000000004,1.6800000000000002,1.70832,0.49826000000000004,1.7795,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.2384,0.3612,1.29
2020-02-29 23:00:00,1.8523200000000002,0.5402600000000001,1.9295,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.3824,0.4032,1.44,1.50672,0.43946,1.5695000000000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.0368,0.3024,1.08
2020-02-29 23:30:00,1.64112,0.47866000000000003,1.7095,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.1712,0.3416,1.22,1.34352,0.39186000000000004,1.3995,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.8736,0.2548,0.91
2020-03-01 00:00:00,1.5499200000000002,0.45206,1.6145,0.46512000000000003,0.13566,0.48450000000000004,1.0848,0.3164,1.13,1.29072,0.37646,1.3445,0.46512000000000003,0.13566,0.48450000000000004,0.8256,0.24080000000000001,0.86
2020-03-01 00:30:00,1.52112,0.44366000000000005,1.5845,0.46512000000000003,0.13566,0.48450000000000004,1.056,0.308,1.1,1.27152,0.37086,1.3245,0.46512000000000003,0.13566,0.48450000000000004,0.8064,0.23520000000000002,0.84
2020-03-01 01:00:00,1.53264,0.44702000000000003,1.5965,0.46704,0.13622,0.48650000000000004,1.0656,0.3108,1.11,1.29264,0.37702,1.3465,0.46704,0.13622,0.48650000000000004,0.8256,0.24080000000000001,0.86
2020-03-01 01:30:00,1.5676800000000002,0.45724000000000004,1.633,0.45408000000000004,0.13244,0.47300000000000003,1.1136,0.32480000000000003,1.16,1.3180800000000001,0.38444,1.373,0.45408000000000004,0.13244,0.47300000000000003,0.864,0.252,0.9
2020-03-01 02:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.1232,0.3276,1.17,1.33392,0.38906,1.3895,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.8736,0.2548,0.91
2020-03-01 02:30:00,1.5312000000000001,0.4466,1.595,0.456,0.133,0.47500000000000003,1.0752,0.3136,1.12,1.2912,0.3766,1.345,0.456,0.133,0.47500000000000003,0.8352,0.2436,0.87
2020-03-01 03:00:00,1.5072,0.43960000000000005,1.57,0.46080000000000004,0.13440000000000002,0.48,1.0464,0.3052,1.09,1.2768,0.3724,1.33,0.46080000000000004,0.13440000000000002,0.48,0.8160000000000001,0.23800000000000002,0.85
2020-03-01 03:30:00,1.48608,0.43344000000000005,1.548,0.45888,0.13384000000000001,0.47800000000000004,1.0272000000000001,0.29960000000000003,1.07,1.26528,0.36904000000000003,1.318,0.45888,0.13384000000000001,0.47800000000000004,0.8064,0.23520000000000002,0.84
2020-03-01 04:00:00,1.44384,0.42112000000000005,1.504,0.45504000000000006,0.13272,0.47400000000000003,0.9888,0.2884,1.03,1.19424,0.34832,1.244,0.45504000000000006,0.13272,0.47400000000000003,0.7392000000000001,0.2156,0.77
2020-03-01 04:30:00,1.41648,0.41314,1.4755,0.45648000000000005,0.13314,0.47550000000000003,0.96,0.28,1.0,1.17648,0.34314,1.2255,0.45648000000000005,0.13314,0.47550000000000003,0.72,0.21,0.75
2020-03-01 05:00:00,1.40352,0.40936000000000006,1.462,0.44352,0.12936,0.462,0.96,0.28,1.0,1.16352,0.33936000000000005,1.212,0.44352,0.12936,0.462,0.72,0.21,0.75
2020-03-01 05:30:00,1.42608,0.41594000000000003,1.4855,0.41808,0.12194,0.4355,1.008,0.294,1.05,1.18608,0.34594,1.2355,0.41808,0.12194,0.4355,0.768,0.224,0.8
2020-03-01 06:00:00,1.4376,0.4193,1.4975,0.3912,0.11410000000000001,0.40750000000000003,1.0464,0.3052,1.09,1.1976,0.3493,1.2475,0.3912,0.11410000000000001,0.40750000000000003,0.8064,0.23520000000000002,0.84
2020-03-01 06:30:00,1.53552,0.44786000000000004,1.5995,0.45072,0.13146000000000002,0.46950000000000003,1.0848,0.3164,1.13,1.26672,0.36946,1.3195000000000001,0.45072,0.13146000000000002,0.46950000000000003,0.8160000000000001,0.23800000000000002,0.85
2020-03-01 07:00:00,1.59024,0.46382000000000007,1.6565,0.44784,0.13062,0.4665,1.1424,0.3332,1.19,1.3118400000000001,0.38262,1.3665,0.44784,0.13062,0.4665,0.864,0.252,0.9
2020-03-01 07:30:00,1.64928,0.48104,1.718,0.44928,0.13104000000000002,0.468,1.2,0.35000000000000003,1.25,1.39008,0.40544,1.448,0.44928,0.13104000000000002,0.468,0.9408000000000001,0.27440000000000003,0.98
2020-03-01 08:00:00,1.67088,0.48734000000000005,1.7405,0.47088,0.13734000000000002,0.49050000000000005,1.2,0.35000000000000003,1.25,1.48848,0.43414,1.5505,0.47088,0.13734000000000002,0.49050000000000005,1.0176,0.2968,1.06
2020-03-01 08:30:00,1.70064,0.49602,1.7715,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.2384,0.3612,1.29,1.60464,0.46802000000000005,1.6715,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.1424,0.3332,1.19
2020-03-01 09:00:00,1.77744,0.51842,1.8515000000000001,0.5006400000000001,0.14602,0.5215000000000001,1.2768,0.3724,1.33,1.7390400000000001,0.50722,1.8115,0.5006400000000001,0.14602,0.5215000000000001,1.2384,0.3612,1.29
2020-03-01 09:30:00,1.78272,0.5199600000000001,1.857,0.5347200000000001,0.15596000000000002,0.557,1.248,0.364,1.3,1.82112,0.5311600000000001,1.897,0.5347200000000001,0.15596000000000002,0.557,1.2864,0.37520000000000003,1.34
2020-03-01 10:00:00,1.8643200000000002,0.54376,1.9420000000000002,0.52032,0.15176,0.542,1.344,0.392,1.4,1.91232,0.55776,1.992,0.52032,0.15176,0.542,1.392,0.406,1.45
2020-03-01 10:30:00,1.87392,0.54656,1.952,0.53952,0.15736,0.562,1.3344,0.38920000000000005,1.3900000000000001,1.91232,0.55776,1.992,0.53952,0.15736,0.562,1.3728,0.40040000000000003,1.43
2020-03-01 11:00:00,1.9233600000000002,0.56098,2.0035,0.56976,0.16618000000000002,0.5935,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.98096,0.5777800000000001,2.0635,0.56976,0.16618000000000002,0.5935,1.4112,0.4116,1.47
2020-03-01 11:30:00,2.00208,0.58394,2.0855,0.52368,0.15274000000000001,0.5455,1.4784000000000002,0.4312,1.54,2.05968,0.60074,2.1455,0.52368,0.15274000000000001,0.5455,1.536,0.448,1.6
2020-03-01 12:00:00,2.19744,0.64092,2.289,0.41184000000000004,0.12012,0.429,1.7856,0.5208,1.8599999999999999,1.99584,0.5821200000000001,2.079,0.41184000000000004,0.12012,0.429,1.584,0.462,1.65
2020-03-01 12:30:00,2.09904,0.6122200000000001,2.1865,0.57264,0.16702,0.5965,1.5264,0.44520000000000004,1.5899999999999999,2.06064,0.60102,2.1465,0.57264,0.16702,0.5965,1.488,0.434,1.55
2020-03-01 13:00:00,2.1672000000000002,0.6321,2.2575,0.516,0.1505,0.5375,1.6512,0.48160000000000003,1.72,2.0616,0.6013000000000001,2.1475,0.516,0.1505,0.5375,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-01 13:30:00,2.13696,0.6232800000000001,2.226,0.5433600000000001,0.15848,0.5660000000000001,1.5936,0.46480000000000005,1.6600000000000001,2.02176,0.5896800000000001,2.106,0.5433600000000001,0.15848,0.5660000000000001,1.4784000000000002,0.4312,1.54
2020-03-01 14:00:00,1.92192,0.5605600000000001,2.002,0.5779200000000001,0.16856000000000002,0.602,1.344,0.392,1.4,1.95072,0.56896,2.032,0.5779200000000001,0.16856000000000002,0.602,1.3728,0.40040000000000003,1.43
2020-03-01 14:30:00,1.9272,0.5621,2.0075,0.4968,0.1449,0.5175000000000001,1.4304000000000001,0.4172,1.49,1.9368,0.5649000000000001,2.0175,0.4968,0.1449,0.5175000000000001,1.44,0.42,1.5
2020-03-01 15:00:00,2.13696,0.6232800000000001,2.226,0.37056000000000006,0.10808000000000001,0.386,1.7664,0.5152,1.8399999999999999,1.95456,0.57008,2.036,0.37056000000000006,0.10808000000000001,0.386,1.584,0.462,1.65
2020-03-01 15:30:00,2.19792,0.6410600000000001,2.2895,0.39312,0.11466000000000001,0.40950000000000003,1.8048000000000002,0.5264,1.88,1.96752,0.57386,2.0495,0.39312,0.11466000000000001,0.40950000000000003,1.5744,0.4592,1.6400000000000001
2020-03-01 16:00:00,2.16528,0.6315400000000001,2.2555,0.40848,0.11914000000000001,0.42550000000000004,1.7568000000000001,0.5124000000000001,1.83,1.95408,0.56994,2.0355,0.40848,0.11914000000000001,0.42550000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-01 16:30:00,2.30928,0.67354,2.4055,0.43728000000000006,0.12754000000000001,0.4555,1.8719999999999999,0.546,1.9500000000000002,1.96368,0.57274,2.0455,0.43728000000000006,0.12754000000000001,0.4555,1.5264,0.44520000000000004,1.5899999999999999
2020-03-01 17:00:00,2.43168,0.7092400000000001,2.533,0.42528000000000005,0.12404000000000001,0.443,2.0064,0.5852,2.09,1.9996800000000001,0.5832400000000001,2.083,0.42528000000000005,0.12404000000000001,0.443,1.5744,0.4592,1.6400000000000001
2020-03-01 17:30:00,2.56224,0.7473200000000001,2.669,0.35424000000000005,0.10332000000000001,0.369,2.208,0.644,2.3,2.07264,0.6045200000000001,2.159,0.35424000000000005,0.10332000000000001,0.369,1.7184,0.5012,1.79
2020-03-01 18:00:00,2.72064,0.7935200000000001,2.834,0.21504,0.06272000000000001,0.224,2.5056000000000003,0.7308,2.61,2.15424,0.6283200000000001,2.2439999999999998,0.21504,0.06272000000000001,0.224,1.9392,0.5656,2.02
2020-03-01 18:30:00,2.74416,0.8003800000000001,2.8585000000000003,0.17136,0.049980000000000004,0.17850000000000002,2.5728,0.7504000000000001,2.68,2.16816,0.63238,2.2585,0.17136,0.049980000000000004,0.17850000000000002,1.9968,0.5824,2.08
2020-03-01 19:00:00,2.7489600000000003,0.80178,2.8635,0.10896000000000002,0.03178,0.1135,2.64,0.77,2.75,2.16336,0.6309800000000001,2.2535,0.10896000000000002,0.03178,0.1135,2.0544000000000002,0.5992000000000001,2.14
2020-03-01 19:30:00,2.6231999999999998,0.7651,2.7325,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.5056000000000003,0.7308,2.61,2.0856,0.6083000000000001,2.1725,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.968,0.5740000000000001,2.05
2020-03-01 20:00:00,2.53056,0.7380800000000001,2.636,0.15936,0.04648,0.166,2.3712,0.6916,2.47,1.9353600000000002,0.5644800000000001,2.016,0.15936,0.04648,0.166,1.776,0.518,1.85
2020-03-01 20:30:00,2.44368,0.71274,2.5455,0.19728,0.05754000000000001,0.20550000000000002,2.2464,0.6552,2.34,1.87728,0.54754,1.9555,0.19728,0.05754000000000001,0.20550000000000002,1.6800000000000002,0.49,1.75
2020-03-01 21:00:00,2.37888,0.69384,2.478,0.21888000000000002,0.06384000000000001,0.228,2.16,0.63,2.25,1.8220800000000001,0.53144,1.8980000000000001,0.21888000000000002,0.06384000000000001,0.228,1.6032000000000002,0.4676,1.67
2020-03-01 21:30:00,2.21568,0.64624,2.308,0.21888000000000002,0.06384000000000001,0.228,1.9968,0.5824,2.08,1.75488,0.5118400000000001,1.828,0.21888000000000002,0.06384000000000001,0.228,1.536,0.448,1.6
2020-03-01 22:00:00,2.09664,0.6115200000000001,2.184,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.9296000000000002,0.5628000000000001,2.01,1.64544,0.47992,1.714,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4784000000000002,0.4312,1.54
2020-03-01 22:30:00,1.95696,0.5707800000000001,2.0385,0.16176000000000001,0.04718000000000001,0.1685,1.7952,0.5236000000000001,1.87,1.5729600000000001,0.45878,1.6385,0.16176000000000001,0.04718000000000001,0.1685,1.4112,0.4116,1.47
2020-03-01 23:00:00,1.7510400000000002,0.5107200000000001,1.824,0.13824,0.04032,0.14400000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.37664,0.40152000000000004,1.434,0.13824,0.04032,0.14400000000000002,1.2384,0.3612,1.29
2020-03-01 23:30:00,1.60704,0.46872,1.674,0.14784,0.043120000000000006,0.154,1.4592,0.42560000000000003,1.52,1.25184,0.36512000000000006,1.304,0.14784,0.043120000000000006,0.154,1.104,0.322,1.15
2020-03-02 00:00:00,1.48032,0.43176000000000003,1.542,0.11712000000000002,0.03416,0.122,1.3632,0.3976,1.42,1.17312,0.34216,1.222,0.11712000000000002,0.03416,0.122,1.056,0.308,1.1
2020-03-02 00:30:00,1.48752,0.43386,1.5495,0.17232,0.050260000000000006,0.17950000000000002,1.3152,0.3836,1.37,1.17072,0.34146000000000004,1.2195,0.17232,0.050260000000000006,0.17950000000000002,0.9984000000000001,0.2912,1.04
2020-03-02 01:00:00,1.536,0.448,1.6,0.1728,0.0504,0.18,1.3632,0.3976,1.42,1.1904,0.3472,1.24,0.1728,0.0504,0.18,1.0176,0.2968,1.06
2020-03-02 01:30:00,1.61568,0.47124000000000005,1.683,0.07008,0.020440000000000003,0.073,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.25088,0.36484000000000005,1.303,0.07008,0.020440000000000003,0.073,1.1808,0.34440000000000004,1.23
2020-03-02 02:00:00,1.60416,0.46788,1.671,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5552000000000001,0.4536,1.62,1.22976,0.35868000000000005,1.2810000000000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1808,0.34440000000000004,1.23
2020-03-02 02:30:00,1.5816,0.46130000000000004,1.6475,0.036000000000000004,0.0105,0.0375,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.2168,0.3549,1.2675,0.036000000000000004,0.0105,0.0375,1.1808,0.34440000000000004,1.23
2020-03-02 03:00:00,1.5561600000000002,0.45388000000000006,1.621,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5072,0.43960000000000005,1.57,1.21056,0.35308,1.2610000000000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1616,0.3388,1.21
2020-03-02 03:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.07104,0.020720000000000002,0.074,1.5264,0.44520000000000004,1.5899999999999999,1.2230400000000001,0.35672000000000004,1.274,0.07104,0.020720000000000002,0.074,1.152,0.336,1.2
2020-03-02 04:00:00,1.5288,0.4459,1.5925,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.4592,0.42560000000000003,1.52,1.1352,0.3311,1.1825,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.0656,0.3108,1.11
2020-03-02 04:30:00,1.5288,0.4459,1.5925,0.0888,0.025900000000000003,0.0925,1.44,0.42,1.5,1.1352,0.3311,1.1825,0.0888,0.025900000000000003,0.0925,1.0464,0.3052,1.09
2020-03-02 05:00:00,1.53072,0.44646,1.5945,0.06192,0.018060000000000003,0.0645,1.4688,0.4284,1.53,1.13712,0.33166,1.1844999999999999,0.06192,0.018060000000000003,0.0645,1.0752,0.3136,1.12
2020-03-02 05:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.06528,0.01904,0.068,1.488,0.434,1.55,1.16928,0.34104,1.218,0.06528,0.01904,0.068,1.104,0.322,1.15
2020-03-02 06:00:00,1.6675200000000001,0.48636,1.737,0.09312000000000001,0.027160000000000004,0.097,1.5744,0.4592,1.6400000000000001,1.26432,0.36876000000000003,1.317,0.09312000000000001,0.027160000000000004,0.097,1.1712,0.3416,1.22
2020-03-02 06:30:00,1.96224,0.57232,2.044,0.09024,0.026320000000000003,0.094,1.8719999999999999,0.546,1.9500000000000002,1.48224,0.43232000000000004,1.544,0.09024,0.026320000000000003,0.094,1.392,0.406,1.45
2020-03-02 07:00:00,2.17248,0.6336400000000001,2.263,0.08928000000000001,0.02604,0.093,2.0832,0.6076,2.17,1.6444800000000002,0.47964000000000007,1.713,0.08928000000000001,0.02604,0.093,1.5552000000000001,0.4536,1.62
2020-03-02 07:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.06336,0.01848,0.066,2.3232,0.6776,2.42,1.83936,0.5364800000000001,1.916,0.06336,0.01848,0.066,1.776,0.518,1.85
2020-03-02 08:00:00,2.56848,0.74914,2.6755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.544,0.742,2.65,2.00208,0.58394,2.0855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9776,0.5768,2.06
2020-03-02 08:30:00,2.63232,0.7677600000000001,2.742,0.030720000000000004,0.008960000000000001,0.032,2.6016,0.7588,2.71,2.02752,0.59136,2.112,0.030720000000000004,0.008960000000000001,0.032,1.9968,0.5824,2.08
2020-03-02 09:00:00,2.41584,0.70462,2.5165,0.11184000000000001,0.03262,0.1165,2.304,0.672,2.4,2.04144,0.5954200000000001,2.1265,0.11184000000000001,0.03262,0.1165,1.9296000000000002,0.5628000000000001,2.01
2020-03-02 09:30:00,2.27136,0.6624800000000001,2.366,0.13056,0.03808,0.136,2.1408,0.6244000000000001,2.23,2.02176,0.5896800000000001,2.106,0.13056,0.03808,0.136,1.8912,0.5516,1.97
2020-03-02 10:00:00,2.1912,0.6391,2.2825,0.1272,0.0371,0.1325,2.064,0.602,2.15,2.0088,0.5859,2.0925,0.1272,0.0371,0.1325,1.8816000000000002,0.5488000000000001,1.96
2020-03-02 10:30:00,2.1494400000000002,0.62692,2.239,0.19104000000000002,0.055720000000000006,0.199,1.9584000000000001,0.5712,2.04,1.98624,0.5793200000000001,2.069,0.19104000000000002,0.055720000000000006,0.199,1.7952,0.5236000000000001,1.87
2020-03-02 11:00:00,2.02464,0.59052,2.109,0.23904000000000003,0.06972,0.249,1.7856,0.5208,1.8599999999999999,1.9670400000000001,0.57372,2.049,0.23904000000000003,0.06972,0.249,1.728,0.504,1.8
2020-03-02 11:30:00,2.03568,0.59374,2.1205,0.30768,0.08974000000000001,0.3205,1.728,0.504,1.8,1.9492800000000001,0.56854,2.0305,0.30768,0.08974000000000001,0.3205,1.6416,0.4788,1.71
2020-03-02 12:00:00,2.08272,0.60746,2.1695,0.41232,0.12026,0.4295,1.6703999999999999,0.4872,1.74,1.89072,0.5514600000000001,1.9695,0.41232,0.12026,0.4295,1.4784000000000002,0.4312,1.54
2020-03-02 12:30:00,2.08032,0.6067600000000001,2.167,0.30432000000000003,0.08876,0.317,1.776,0.518,1.85,1.92672,0.56196,2.007,0.30432000000000003,0.08876,0.317,1.6224,0.4732,1.69
2020-03-02 13:00:00,2.09664,0.6115200000000001,2.184,0.40704,0.11872,0.424,1.6896,0.4928,1.76,1.90464,0.55552,1.984,0.40704,0.11872,0.424,1.4976,0.4368,1.56
2020-03-02 13:30:00,1.9588800000000002,0.5713400000000001,2.0405,0.37488000000000005,0.10934,0.3905,1.584,0.462,1.65,1.9108800000000001,0.5573400000000001,1.9905,0.37488000000000005,0.10934,0.3905,1.536,0.448,1.6
2020-03-02 14:00:00,1.85712,0.54166,1.9344999999999999,0.32112,0.09366000000000001,0.3345,1.536,0.448,1.6,2.05872,0.60046,2.1445,0.32112,0.09366000000000001,0.3345,1.7376,0.5068,1.81
2020-03-02 14:30:00,1.9286400000000001,0.56252,2.009,0.33504,0.09772,0.34900000000000003,1.5936,0.46480000000000005,1.6600000000000001,1.86144,0.5429200000000001,1.939,0.33504,0.09772,0.34900000000000003,1.5264,0.44520000000000004,1.5899999999999999
