Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-02 15:00:00,2.02944,0.59192,2.114,0.35904,0.10472000000000001,0.374,1.6703999999999999,0.4872,1.74,1.81824,0.53032,1.8940000000000001,0.35904,0.10472000000000001,0.374,1.4592,0.42560000000000003,1.52
2020-03-02 15:30:00,2.2056,0.6433,2.2975,0.2088,0.0609,0.2175,1.9968,0.5824,2.08,1.8312,0.5341,1.9075000000000002,0.2088,0.0609,0.2175,1.6224,0.4732,1.69
2020-03-02 16:00:00,2.22528,0.6490400000000001,2.318,0.28608,0.08344,0.298,1.9392,0.5656,2.02,1.8988800000000001,0.55384,1.978,0.28608,0.08344,0.298,1.6128,0.47040000000000004,1.6800000000000002
2020-03-02 16:30:00,2.37024,0.69132,2.469,0.25824,0.07532000000000001,0.269,2.112,0.616,2.2,2.02464,0.59052,2.109,0.25824,0.07532000000000001,0.269,1.7664,0.5152,1.8399999999999999
2020-03-02 17:00:00,2.50944,0.73192,2.614,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3136,0.6748000000000001,2.41,2.01024,0.5863200000000001,2.094,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.8144,0.5292,1.8900000000000001
2020-03-02 17:30:00,2.59632,0.75726,2.7045,0.10992,0.032060000000000005,0.1145,2.4864,0.7252000000000001,2.59,2.03952,0.59486,2.1245,0.10992,0.032060000000000005,0.1145,1.9296000000000002,0.5628000000000001,2.01
2020-03-02 18:00:00,2.73312,0.7971600000000001,2.847,0.04512,0.013160000000000002,0.047,2.688,0.784,2.8,2.13792,0.62356,2.227,0.04512,0.013160000000000002,0.047,2.0928,0.6104,2.18
2020-03-02 18:30:00,2.90016,0.8458800000000001,3.021,0.02976,0.00868,0.031,2.8704,0.8372,2.99,2.24736,0.6554800000000001,2.341,0.02976,0.00868,0.031,2.2176,0.6468,2.31
2020-03-02 19:00:00,2.91552,0.8503600000000001,3.037,0.00672,0.0019600000000000004,0.007,2.9088000000000003,0.8484,3.03,2.27232,0.66276,2.367,0.00672,0.0019600000000000004,0.007,2.2656,0.6608,2.36
2020-03-02 19:30:00,2.75376,0.8031800000000001,2.8685,0.03696,0.010780000000000001,0.0385,2.7168,0.7924,2.83,2.13936,0.6239800000000001,2.2285,0.03696,0.010780000000000001,0.0385,2.1024,0.6132000000000001,2.19
2020-03-02 20:00:00,2.70816,0.78988,2.821,0.12576,0.036680000000000004,0.131,2.5824,0.7532,2.69,2.10336,0.61348,2.191,0.12576,0.036680000000000004,0.131,1.9776,0.5768,2.06
2020-03-02 20:30:00,2.5776,0.7518,2.685,0.1776,0.051800000000000006,0.185,2.4,0.7000000000000001,2.5,1.9727999999999999,0.5754,2.055,0.1776,0.051800000000000006,0.185,1.7952,0.5236000000000001,1.87
2020-03-02 21:00:00,2.4648,0.7189,2.5675,0.2952,0.08610000000000001,0.3075,2.1696,0.6328,2.26,1.8792,0.5481,1.9575,0.2952,0.08610000000000001,0.3075,1.584,0.462,1.65
2020-03-02 21:30:00,2.36016,0.6883800000000001,2.4585,0.30576000000000003,0.08918000000000001,0.3185,2.0544000000000002,0.5992000000000001,2.14,1.80336,0.52598,1.8785,0.30576000000000003,0.08918000000000001,0.3185,1.4976,0.4368,1.56
2020-03-02 22:00:00,2.2296,0.6503,2.3225,0.32880000000000004,0.0959,0.3425,1.9008,0.5544,1.98,1.7304,0.5047,1.8025,0.32880000000000004,0.0959,0.3425,1.4016,0.4088,1.46
2020-03-02 22:30:00,1.99824,0.58282,2.0815,0.27024000000000004,0.07882,0.28150000000000003,1.728,0.504,1.8,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.27024000000000004,0.07882,0.28150000000000003,1.2671999999999999,0.36960000000000004,1.32
2020-03-02 23:00:00,1.80624,0.5268200000000001,1.8815,0.30864,0.09002,0.3215,1.4976,0.4368,1.56,1.43184,0.41762000000000005,1.4915,0.30864,0.09002,0.3215,1.1232,0.3276,1.17
2020-03-02 23:30:00,1.61568,0.47124000000000005,1.683,0.20448000000000002,0.059640000000000006,0.213,1.4112,0.4116,1.47,1.26048,0.36764,1.313,0.20448000000000002,0.059640000000000006,0.213,1.056,0.308,1.1
2020-03-03 00:00:00,1.4808,0.4319,1.5425,0.2328,0.0679,0.24250000000000002,1.248,0.364,1.3,1.1928,0.34790000000000004,1.2425,0.2328,0.0679,0.24250000000000002,0.96,0.28,1.0
2020-03-03 00:30:00,1.5168,0.4424,1.58,0.1824,0.053200000000000004,0.19,1.3344,0.38920000000000005,1.3900000000000001,1.2096,0.3528,1.26,0.1824,0.053200000000000004,0.19,1.0272000000000001,0.29960000000000003,1.07
2020-03-03 01:00:00,1.66944,0.48692,1.7389999999999999,0.10464000000000001,0.030520000000000002,0.109,1.5648,0.45640000000000003,1.63,1.30464,0.38052,1.359,0.10464000000000001,0.030520000000000002,0.109,1.2,0.35000000000000003,1.25
2020-03-03 01:30:00,1.73712,0.50666,1.8094999999999999,0.09552000000000001,0.027860000000000003,0.0995,1.6416,0.4788,1.71,1.34352,0.39186000000000004,1.3995,0.09552000000000001,0.027860000000000003,0.0995,1.248,0.364,1.3
2020-03-03 02:00:00,1.7270400000000001,0.5037200000000001,1.799,0.12384,0.036120000000000006,0.129,1.6032000000000002,0.4676,1.67,1.34304,0.39172,1.399,0.12384,0.036120000000000006,0.129,1.2192,0.3556,1.27
2020-03-03 02:30:00,1.71216,0.49938000000000005,1.7835,0.08976,0.026180000000000002,0.0935,1.6224,0.4732,1.69,1.31856,0.38458000000000003,1.3735,0.08976,0.026180000000000002,0.0935,1.2288000000000001,0.3584,1.28
2020-03-03 03:00:00,1.64304,0.47922000000000003,1.7115,0.12624000000000002,0.036820000000000006,0.1315,1.5168,0.4424,1.58,1.2110400000000001,0.35322000000000003,1.2615,0.12624000000000002,0.036820000000000006,0.1315,1.0848,0.3164,1.13
2020-03-03 03:30:00,1.64208,0.47894000000000003,1.7105000000000001,0.14448000000000003,0.042140000000000004,0.1505,1.4976,0.4368,1.56,1.20048,0.35014,1.2505,0.14448000000000003,0.042140000000000004,0.1505,1.056,0.308,1.1
2020-03-03 04:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.11904,0.03472,0.124,1.4784000000000002,0.4312,1.54,1.17504,0.34272,1.224,0.11904,0.03472,0.124,1.056,0.308,1.1
2020-03-03 04:30:00,1.5734400000000002,0.45892000000000005,1.639,0.13344,0.03892,0.139,1.44,0.42,1.5,1.18944,0.34692,1.239,0.13344,0.03892,0.139,1.056,0.308,1.1
2020-03-03 05:00:00,1.5739200000000002,0.45906,1.6395,0.17232,0.050260000000000006,0.17950000000000002,1.4016,0.4088,1.46,1.18992,0.34706000000000004,1.2395,0.17232,0.050260000000000006,0.17950000000000002,1.0176,0.2968,1.06
2020-03-03 05:30:00,1.6209600000000002,0.47278000000000003,1.6885,0.23856000000000002,0.06958,0.2485,1.3824,0.4032,1.44,1.22736,0.35798,1.2785,0.23856000000000002,0.06958,0.2485,0.9888,0.2884,1.03
2020-03-03 06:00:00,1.72992,0.50456,1.802,0.20352,0.05936,0.212,1.5264,0.44520000000000004,1.5899999999999999,1.29792,0.37856,1.3519999999999999,0.20352,0.05936,0.212,1.0944,0.31920000000000004,1.1400000000000001
2020-03-03 06:30:00,1.99056,0.5805800000000001,2.0735,0.15696000000000002,0.04578,0.1635,1.8336000000000001,0.5348,1.9100000000000001,1.48176,0.43218,1.5434999999999999,0.15696000000000002,0.04578,0.1635,1.3248,0.3864,1.38
2020-03-03 07:00:00,2.172,0.6335000000000001,2.2625,0.1656,0.0483,0.17250000000000001,2.0064,0.5852,2.09,1.7112,0.49910000000000004,1.7825000000000002,0.1656,0.0483,0.17250000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-03 07:30:00,2.38176,0.6946800000000001,2.481,0.15456,0.04508,0.161,2.2272,0.6496000000000001,2.32,1.8633600000000001,0.5434800000000001,1.941,0.15456,0.04508,0.161,1.7088,0.4984,1.78
2020-03-03 08:00:00,2.48496,0.7247800000000001,2.5885,0.16176000000000001,0.04718000000000001,0.1685,2.3232,0.6776,2.42,1.9761600000000001,0.57638,2.0585,0.16176000000000001,0.04718000000000001,0.1685,1.8144,0.5292,1.8900000000000001
2020-03-03 08:30:00,2.47776,0.7226800000000001,2.581,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.4096,0.7028,2.51,1.9593600000000002,0.5714800000000001,2.041,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8912,0.5516,1.97
2020-03-03 09:00:00,2.5008,0.7294,2.605,0.062400000000000004,0.0182,0.065,2.4384,0.7112,2.54,1.9727999999999999,0.5754,2.055,0.062400000000000004,0.0182,0.065,1.9104,0.5572,1.99
2020-03-03 09:30:00,2.51136,0.73248,2.616,0.08256000000000001,0.02408,0.08600000000000001,2.4288,0.7084,2.5300000000000002,2.04096,0.59528,2.126,0.08256000000000001,0.02408,0.08600000000000001,1.9584000000000001,0.5712,2.04
2020-03-03 10:00:00,2.42448,0.7071400000000001,2.5255,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.3232,0.6776,2.42,1.9348800000000002,0.5643400000000001,2.0155,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-03-03 10:30:00,2.70144,0.7879200000000001,2.814,0.10944000000000001,0.031920000000000004,0.114,2.592,0.756,2.7,1.65504,0.48272000000000004,1.724,0.10944000000000001,0.031920000000000004,0.114,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-03 11:00:00,2.34288,0.6833400000000001,2.4405,0.12528,0.03654,0.1305,2.2176,0.6468,2.31,1.87248,0.5461400000000001,1.9505,0.12528,0.03654,0.1305,1.7472,0.5096,1.82
2020-03-03 11:30:00,2.31696,0.67578,2.4135,0.17616,0.05138,0.1835,2.1408,0.6244000000000001,2.23,1.86576,0.54418,1.9435,0.17616,0.05138,0.1835,1.6896,0.4928,1.76
2020-03-03 12:00:00,2.19696,0.64078,2.2885,0.16176000000000001,0.04718000000000001,0.1685,2.0352,0.5936,2.12,2.03376,0.59318,2.1185,0.16176000000000001,0.04718000000000001,0.1685,1.8719999999999999,0.546,1.9500000000000002
2020-03-03 12:30:00,2.35536,0.68698,2.4535,0.23376000000000002,0.06818,0.24350000000000002,2.1216,0.6188,2.21,1.96176,0.57218,2.0435,0.23376000000000002,0.06818,0.24350000000000002,1.728,0.504,1.8
2020-03-03 13:00:00,2.31888,0.67634,2.4155,0.26448000000000005,0.07714,0.2755,2.0544000000000002,0.5992000000000001,2.14,1.99248,0.5811400000000001,2.0755,0.26448000000000005,0.07714,0.2755,1.728,0.504,1.8
2020-03-03 13:30:00,2.2728,0.6629,2.3675,0.1416,0.0413,0.14750000000000002,2.1312,0.6216,2.22,2.004,0.5845,2.0875,0.1416,0.0413,0.14750000000000002,1.8624,0.5432,1.94
2020-03-03 14:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.32496,0.09478,0.3385,1.9392,0.5656,2.02,1.8993600000000002,0.55398,1.9785,0.32496,0.09478,0.3385,1.5744,0.4592,1.6400000000000001
2020-03-03 14:30:00,2.21424,0.6458200000000001,2.3064999999999998,0.36144000000000004,0.10542000000000001,0.3765,1.8528,0.5404,1.9300000000000002,1.9550400000000001,0.5702200000000001,2.0365,0.36144000000000004,0.10542000000000001,0.3765,1.5936,0.46480000000000005,1.6600000000000001
2020-03-03 15:00:00,2.28816,0.6673800000000001,2.3835,0.35856000000000005,0.10458,0.3735,1.9296000000000002,0.5628000000000001,2.01,2.00016,0.58338,2.0835,0.35856000000000005,0.10458,0.3735,1.6416,0.4788,1.71
2020-03-03 15:30:00,2.18976,0.63868,2.281,0.42336,0.12348,0.441,1.7664,0.5152,1.8399999999999999,1.8825600000000002,0.54908,1.9609999999999999,0.42336,0.12348,0.441,1.4592,0.42560000000000003,1.52
2020-03-03 16:00:00,2.17248,0.6336400000000001,2.263,0.44448000000000004,0.12964,0.463,1.728,0.504,1.8,1.8940800000000002,0.55244,1.9729999999999999,0.44448000000000004,0.12964,0.463,1.4496,0.4228,1.51
2020-03-03 16:30:00,2.42592,0.7075600000000001,2.527,0.32352000000000003,0.09436000000000001,0.337,2.1024,0.6132000000000001,2.19,2.03232,0.5927600000000001,2.117,0.32352000000000003,0.09436000000000001,0.337,1.7088,0.4984,1.78
2020-03-03 17:00:00,2.5296000000000003,0.7378,2.635,0.2832,0.0826,0.295,2.2464,0.6552,2.34,2.0688,0.6034,2.155,0.2832,0.0826,0.295,1.7856,0.5208,1.8599999999999999
2020-03-03 17:30:00,2.6068800000000003,0.76034,2.7155,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3328,0.6804,2.43,2.13648,0.62314,2.2255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8624,0.5432,1.94
2020-03-03 18:00:00,2.74416,0.8003800000000001,2.8585000000000003,0.18096,0.05278000000000001,0.1885,2.5632,0.7476,2.67,2.18736,0.6379800000000001,2.2785,0.18096,0.05278000000000001,0.1885,2.0064,0.5852,2.09
2020-03-03 18:30:00,2.83344,0.82642,2.9515000000000002,0.15504,0.04522,0.1615,2.6784,0.7812,2.79,2.2862400000000003,0.6668200000000001,2.3815,0.15504,0.04522,0.1615,2.1312,0.6216,2.22
2020-03-03 19:00:00,2.83632,0.8272600000000001,2.9545,0.23472,0.06846000000000001,0.24450000000000002,2.6016,0.7588,2.71,2.27952,0.66486,2.3745,0.23472,0.06846000000000001,0.24450000000000002,2.0448,0.5964,2.13
2020-03-03 19:30:00,2.76768,0.8072400000000001,2.883,0.25248000000000004,0.07364000000000001,0.263,2.5152,0.7336,2.62,2.23008,0.65044,2.323,0.25248000000000004,0.07364000000000001,0.263,1.9776,0.5768,2.06
2020-03-03 20:00:00,2.70384,0.7886200000000001,2.8165,0.18864,0.055020000000000006,0.1965,2.5152,0.7336,2.62,2.14704,0.62622,2.2365,0.18864,0.055020000000000006,0.1965,1.9584000000000001,0.5712,2.04
2020-03-03 20:30:00,2.60832,0.7607600000000001,2.717,0.13152,0.038360000000000005,0.137,2.4768,0.7224,2.58,1.98432,0.57876,2.067,0.13152,0.038360000000000005,0.137,1.8528,0.5404,1.9300000000000002
2020-03-03 21:00:00,2.61312,0.7621600000000001,2.722,0.22272000000000003,0.06496,0.232,2.3904,0.6972,2.49,1.9699200000000001,0.5745600000000001,2.052,0.22272000000000003,0.06496,0.232,1.7472,0.5096,1.82
2020-03-03 21:30:00,2.36592,0.69006,2.4645,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.1408,0.6244000000000001,2.23,1.78992,0.5220600000000001,1.8645,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.5648,0.45640000000000003,1.63
2020-03-03 22:00:00,2.13696,0.6232800000000001,2.226,0.17856000000000002,0.05208,0.186,1.9584000000000001,0.5712,2.04,1.66656,0.48608,1.736,0.17856000000000002,0.05208,0.186,1.488,0.434,1.55
2020-03-03 22:30:00,1.93872,0.5654600000000001,2.0195,0.25872,0.07546,0.2695,1.6800000000000002,0.49,1.75,1.50672,0.43946,1.5695000000000001,0.25872,0.07546,0.2695,1.248,0.364,1.3
2020-03-03 23:00:00,1.7803200000000001,0.51926,1.8545,0.30192,0.08806000000000001,0.3145,1.4784000000000002,0.4312,1.54,1.39632,0.40726,1.4545,0.30192,0.08806000000000001,0.3145,1.0944,0.31920000000000004,1.1400000000000001
2020-03-03 23:30:00,1.62768,0.47474000000000005,1.6955,0.21648,0.06314,0.2255,1.4112,0.4116,1.47,1.25328,0.36554000000000003,1.3054999999999999,0.21648,0.06314,0.2255,1.0368,0.3024,1.08
2020-03-04 00:00:00,1.54464,0.45052000000000003,1.609,0.19104000000000002,0.055720000000000006,0.199,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.17984,0.34412000000000004,1.229,0.19104000000000002,0.055720000000000006,0.199,0.9888,0.2884,1.03
2020-03-04 00:30:00,1.53888,0.44884,1.603,0.13728,0.040040000000000006,0.14300000000000002,1.4016,0.4088,1.46,1.16448,0.33964000000000005,1.213,0.13728,0.040040000000000006,0.14300000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-03-04 01:00:00,1.58688,0.46284000000000003,1.653,0.14688,0.04284,0.153,1.44,0.42,1.5,1.1932800000000001,0.34804,1.2429999999999999,0.14688,0.04284,0.153,1.0464,0.3052,1.09
2020-03-04 01:30:00,1.6747200000000002,0.48846000000000006,1.7445,0.14832,0.04326000000000001,0.1545,1.5264,0.44520000000000004,1.5899999999999999,1.26192,0.36806000000000005,1.3145,0.14832,0.04326000000000001,0.1545,1.1136,0.32480000000000003,1.16
2020-03-04 02:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.15648,0.04564000000000001,0.163,1.5264,0.44520000000000004,1.5899999999999999,1.27968,0.37324,1.333,0.15648,0.04564000000000001,0.163,1.1232,0.3276,1.17
2020-03-04 02:30:00,1.74,0.5075000000000001,1.8125,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.536,0.448,1.6,1.3848,0.40390000000000004,1.4425,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1808,0.34440000000000004,1.23
2020-03-04 03:00:00,1.74192,0.5080600000000001,1.8145,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1808,0.34440000000000004,1.23
2020-03-04 03:30:00,1.74672,0.50946,1.8195000000000001,0.15312,0.044660000000000005,0.1595,1.5936,0.46480000000000005,1.6600000000000001,1.36272,0.39746000000000004,1.4195,0.15312,0.044660000000000005,0.1595,1.2096,0.3528,1.26
2020-03-04 04:00:00,1.71264,0.49952,1.784,0.08064,0.023520000000000003,0.084,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.29984,0.37912,1.354,0.08064,0.023520000000000003,0.084,1.2192,0.3556,1.27
2020-03-04 04:30:00,1.68144,0.49042,1.7515,0.03984,0.01162,0.0415,1.6416,0.4788,1.71,1.28784,0.37562,1.3415,0.03984,0.01162,0.0415,1.248,0.364,1.3
2020-03-04 05:00:00,1.69008,0.49294000000000004,1.7605,0.06768,0.01974,0.07050000000000001,1.6224,0.4732,1.69,1.29648,0.37814000000000003,1.3505,0.06768,0.01974,0.07050000000000001,1.2288000000000001,0.3584,1.28
2020-03-04 05:30:00,1.728,0.504,1.8,0.07680000000000001,0.0224,0.08,1.6512,0.48160000000000003,1.72,1.3056,0.3808,1.3599999999999999,0.07680000000000001,0.0224,0.08,1.2288000000000001,0.3584,1.28
2020-03-04 06:00:00,1.8432,0.5376000000000001,1.92,0.048,0.014,0.05,1.7952,0.5236000000000001,1.87,1.3632,0.3976,1.42,0.048,0.014,0.05,1.3152,0.3836,1.37
2020-03-04 06:30:00,2.08752,0.6088600000000001,2.1745,0.013920000000000002,0.00406,0.0145,2.0736,0.6048,2.16,1.48272,0.43246,1.5445,0.013920000000000002,0.00406,0.0145,1.4688,0.4284,1.53
2020-03-04 07:00:00,2.2056,0.6433,2.2975,0.036000000000000004,0.0105,0.0375,2.1696,0.6328,2.26,1.6296,0.4753,1.6975,0.036000000000000004,0.0105,0.0375,1.5936,0.46480000000000005,1.6600000000000001
2020-03-04 07:30:00,2.46864,0.7200200000000001,2.5715,0.06864,0.020020000000000003,0.07150000000000001,2.4,0.7000000000000001,2.5,1.90224,0.5548200000000001,1.9815,0.06864,0.020020000000000003,0.07150000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-03-04 08:00:00,2.4792,0.7231000000000001,2.5825,0.06,0.0175,0.0625,2.4192,0.7056,2.52,1.9992,0.5831000000000001,2.0825,0.06,0.0175,0.0625,1.9392,0.5656,2.02
2020-03-04 08:30:00,2.4043200000000002,0.7012600000000001,2.5045,0.033120000000000004,0.00966,0.0345,2.3712,0.6916,2.47,2.05872,0.60046,2.1445,0.033120000000000004,0.00966,0.0345,2.0256,0.5908,2.11
2020-03-04 09:00:00,2.23968,0.65324,2.333,0.05088,0.01484,0.053,2.1888,0.6384000000000001,2.2800000000000002,1.95168,0.5692400000000001,2.033,0.05088,0.01484,0.053,1.9008,0.5544,1.98
2020-03-04 09:30:00,2.13936,0.6239800000000001,2.2285,0.06576,0.019180000000000003,0.0685,2.0736,0.6048,2.16,1.84176,0.53718,1.9185,0.06576,0.019180000000000003,0.0685,1.776,0.518,1.85
2020-03-04 10:00:00,1.99344,0.58142,2.0765,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.8912,0.5516,1.97,1.89744,0.55342,1.9765000000000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.7952,0.5236000000000001,1.87
2020-03-04 10:30:00,1.86048,0.54264,1.9380000000000002,0.12288000000000002,0.035840000000000004,0.128,1.7376,0.5068,1.81,1.87968,0.5482400000000001,1.9580000000000002,0.12288000000000002,0.035840000000000004,0.128,1.7568000000000001,0.5124000000000001,1.83
2020-03-04 11:00:00,1.80384,0.52612,1.879,0.11424000000000001,0.03332,0.11900000000000001,1.6896,0.4928,1.76,1.83264,0.53452,1.909,0.11424000000000001,0.03332,0.11900000000000001,1.7184,0.5012,1.79
2020-03-04 11:30:00,1.77936,0.51898,1.8535,0.12816000000000002,0.037380000000000004,0.1335,1.6512,0.48160000000000003,1.72,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.12816000000000002,0.037380000000000004,0.1335,1.7184,0.5012,1.79
2020-03-04 12:00:00,1.82016,0.53088,1.896,0.11136000000000001,0.03248,0.116,1.7088,0.4984,1.78,1.87776,0.5476800000000001,1.956,0.11136000000000001,0.03248,0.116,1.7664,0.5152,1.8399999999999999
2020-03-04 12:30:00,2.13264,0.62202,2.2215,0.07824,0.022820000000000003,0.0815,2.0544000000000002,0.5992000000000001,2.14,1.87344,0.54642,1.9515,0.07824,0.022820000000000003,0.0815,1.7952,0.5236000000000001,1.87
2020-03-04 13:00:00,2.23728,0.65254,2.3305,0.06768,0.01974,0.07050000000000001,2.1696,0.6328,2.26,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.06768,0.01974,0.07050000000000001,1.8144,0.5292,1.8900000000000001
2020-03-04 13:30:00,2.18784,0.63812,2.279,0.03744,0.010920000000000001,0.039,2.1504,0.6272,2.24,1.7750400000000002,0.5177200000000001,1.849,0.03744,0.010920000000000001,0.039,1.7376,0.5068,1.81
2020-03-04 14:00:00,2.08032,0.6067600000000001,2.167,0.07392,0.021560000000000003,0.077,2.0064,0.5852,2.09,1.75392,0.51156,1.827,0.07392,0.021560000000000003,0.077,1.6800000000000002,0.49,1.75
2020-03-04 14:30:00,2.13936,0.6239800000000001,2.2285,0.03696,0.010780000000000001,0.0385,2.1024,0.6132000000000001,2.19,1.7457600000000002,0.5091800000000001,1.8185,0.03696,0.010780000000000001,0.0385,1.7088,0.4984,1.78
2020-03-04 15:00:00,2.20224,0.64232,2.294,0.03264,0.00952,0.034,2.1696,0.6328,2.26,1.74144,0.50792,1.814,0.03264,0.00952,0.034,1.7088,0.4984,1.78
2020-03-04 15:30:00,2.21952,0.64736,2.312,0.030720000000000004,0.008960000000000001,0.032,2.1888,0.6384000000000001,2.2800000000000002,1.80672,0.5269600000000001,1.8820000000000001,0.030720000000000004,0.008960000000000001,0.032,1.776,0.518,1.85
2020-03-04 16:00:00,2.27472,0.66346,2.3695,0.01872,0.0054600000000000004,0.0195,2.2560000000000002,0.658,2.35,1.84272,0.53746,1.9195000000000002,0.01872,0.0054600000000000004,0.0195,1.824,0.532,1.9
2020-03-04 16:30:00,2.38128,0.69454,2.4805,0.038880000000000005,0.011340000000000001,0.0405,2.3424,0.6832,2.44,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.8432,0.5376000000000001,1.92
2020-03-04 17:00:00,2.51568,0.7337400000000001,2.6205,0.04848,0.014140000000000002,0.0505,2.4672,0.7196,2.5700000000000003,1.96848,0.5741400000000001,2.0505,0.04848,0.014140000000000002,0.0505,1.92,0.56,2.0
2020-03-04 17:30:00,2.5608,0.7469,2.6675,0.036000000000000004,0.0105,0.0375,2.5248,0.7364,2.63,1.9752,0.5761000000000001,2.0575,0.036000000000000004,0.0105,0.0375,1.9392,0.5656,2.02
2020-03-04 18:00:00,2.6976,0.7868,2.81,0.019200000000000002,0.0056,0.02,2.6784,0.7812,2.79,2.064,0.602,2.15,0.019200000000000002,0.0056,0.02,2.0448,0.5964,2.13
2020-03-04 18:30:00,2.8857600000000003,0.8416800000000001,3.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.8608000000000002,0.8344,2.98,2.1849600000000002,0.6372800000000001,2.276,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.16,0.63,2.25
2020-03-04 19:00:00,2.85216,0.8318800000000001,2.971,0.010560000000000002,0.0030800000000000003,0.011,2.8416,0.8288000000000001,2.96,2.15136,0.62748,2.241,0.010560000000000002,0.0030800000000000003,0.011,2.1408,0.6244000000000001,2.23
2020-03-04 19:30:00,2.78304,0.8117200000000001,2.899,0.00864,0.00252,0.009000000000000001,2.7744,0.8092,2.89,2.10144,0.61292,2.189,0.00864,0.00252,0.009000000000000001,2.0928,0.6104,2.18
2020-03-04 20:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-03-04 20:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-03-04 21:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-03-04 21:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-03-04 22:00:00,2.10288,0.61334,2.1905,0.00048000000000000007,0.00014000000000000001,0.0005,2.1024,0.6132000000000001,2.19,1.57488,0.45934,1.6405,0.00048000000000000007,0.00014000000000000001,0.0005,1.5744,0.4592,1.6400000000000001
2020-03-04 22:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2020-03-04 23:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2020-03-04 23:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2020-03-05 00:00:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,1.1136,0.32480000000000003,1.16
2020-03-05 00:30:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17
2020-03-05 01:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2
2020-03-05 01:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.00288,0.00084,0.003,1.6703999999999999,0.4872,1.74,1.1932800000000001,0.34804,1.2429999999999999,0.00288,0.00084,0.003,1.1904,0.3472,1.24
2020-03-05 02:00:00,1.6737600000000001,0.48818000000000006,1.7435,0.02256,0.006580000000000001,0.0235,1.6512,0.48160000000000003,1.72,1.20336,0.35098,1.2535,0.02256,0.006580000000000001,0.0235,1.1808,0.34440000000000004,1.23
2020-03-05 02:30:00,1.64736,0.48048,1.716,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6224,0.4732,1.69,1.18656,0.34608000000000005,1.236,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1616,0.3388,1.21
2020-03-05 03:00:00,1.6209600000000002,0.47278000000000003,1.6885,0.03696,0.010780000000000001,0.0385,1.584,0.462,1.65,1.17936,0.34398,1.2285,0.03696,0.010780000000000001,0.0385,1.1424,0.3332,1.19
2020-03-05 03:30:00,1.5787200000000001,0.46046000000000004,1.6445,0.08112000000000001,0.02366,0.0845,1.4976,0.4368,1.56,1.16592,0.34006000000000003,1.2145000000000001,0.08112000000000001,0.02366,0.0845,1.0848,0.3164,1.13
2020-03-05 04:00:00,1.58784,0.46312000000000003,1.654,0.10944000000000001,0.031920000000000004,0.114,1.4784000000000002,0.4312,1.54,1.2230400000000001,0.35672000000000004,1.274,0.10944000000000001,0.031920000000000004,0.114,1.1136,0.32480000000000003,1.16
2020-03-05 04:30:00,1.6152000000000002,0.4711,1.6825,0.0888,0.025900000000000003,0.0925,1.5264,0.44520000000000004,1.5899999999999999,1.2504,0.3647,1.3025,0.0888,0.025900000000000003,0.0925,1.1616,0.3388,1.21
2020-03-05 05:00:00,1.64016,0.47838,1.7085,0.09456,0.027580000000000004,0.0985,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.27536,0.37198000000000003,1.3285,0.09456,0.027580000000000004,0.0985,1.1808,0.34440000000000004,1.23
2020-03-05 05:30:00,1.69968,0.49574,1.7705000000000002,0.05808000000000001,0.01694,0.060500000000000005,1.6416,0.4788,1.71,1.28688,0.37534,1.3405,0.05808000000000001,0.01694,0.060500000000000005,1.2288000000000001,0.3584,1.28
2020-03-05 06:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.049440000000000005,0.01442,0.051500000000000004,1.7664,0.5152,1.8399999999999999,1.34544,0.39242000000000005,1.4015,0.049440000000000005,0.01442,0.051500000000000004,1.296,0.378,1.35
2020-03-05 06:30:00,1.9752,0.5761000000000001,2.0575,0.0264,0.0077,0.0275,1.9488,0.5684,2.03,1.4472,0.42210000000000003,1.5075,0.0264,0.0077,0.0275,1.4208,0.41440000000000005,1.48
2020-03-05 07:00:00,2.24016,0.6533800000000001,2.3335,0.06096000000000001,0.01778,0.0635,2.1792,0.6356,2.27,1.6737600000000001,0.48818000000000006,1.7435,0.06096000000000001,0.01778,0.0635,1.6128,0.47040000000000004,1.6800000000000002
2020-03-05 07:30:00,2.5176,0.7343000000000001,2.6225,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.448,0.714,2.55,1.8936000000000002,0.5523,1.9725000000000001,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.824,0.532,1.9
2020-03-05 08:00:00,2.59728,0.7575400000000001,2.7055,0.07248,0.021140000000000003,0.0755,2.5248,0.7364,2.63,1.96368,0.57274,2.0455,0.07248,0.021140000000000003,0.0755,1.8912,0.5516,1.97
2020-03-05 08:30:00,2.6716800000000003,0.77924,2.783,0.10848000000000001,0.03164,0.113,2.5632,0.7476,2.67,2.03808,0.5944400000000001,2.123,0.10848000000000001,0.03164,0.113,1.9296000000000002,0.5628000000000001,2.01
2020-03-05 09:00:00,2.67456,0.7800800000000001,2.786,0.08256000000000001,0.02408,0.08600000000000001,2.592,0.756,2.7,1.9641600000000001,0.5728800000000001,2.046,0.08256000000000001,0.02408,0.08600000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-03-05 09:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.09408000000000001,0.027440000000000003,0.098,2.5824,0.7532,2.69,1.9372800000000001,0.5650400000000001,2.018,0.09408000000000001,0.027440000000000003,0.098,1.8432,0.5376000000000001,1.92
2020-03-05 10:00:00,2.55072,0.7439600000000001,2.657,0.13152,0.038360000000000005,0.137,2.4192,0.7056,2.52,1.92672,0.56196,2.007,0.13152,0.038360000000000005,0.137,1.7952,0.5236000000000001,1.87
2020-03-05 10:30:00,2.40672,0.70196,2.507,0.15072000000000002,0.043960000000000006,0.157,2.2560000000000002,0.658,2.35,1.8883200000000002,0.55076,1.967,0.15072000000000002,0.043960000000000006,0.157,1.7376,0.5068,1.81
2020-03-05 11:00:00,2.2776,0.6643,2.3725,0.1752,0.0511,0.1825,2.1024,0.6132000000000001,2.19,1.8168000000000002,0.5299,1.8925,0.1752,0.0511,0.1825,1.6416,0.4788,1.71
2020-03-05 11:30:00,2.39472,0.6984600000000001,2.4945,0.15792,0.046060000000000004,0.1645,2.2368,0.6524,2.33,1.84752,0.53886,1.9245,0.15792,0.046060000000000004,0.1645,1.6896,0.4928,1.76
2020-03-05 12:00:00,2.48016,0.72338,2.5835,0.16656,0.048580000000000005,0.17350000000000002,2.3136,0.6748000000000001,2.41,1.96176,0.57218,2.0435,0.16656,0.048580000000000005,0.17350000000000002,1.7952,0.5236000000000001,1.87
2020-03-05 12:30:00,2.44752,0.71386,2.5495,0.15312,0.044660000000000005,0.1595,2.2944,0.6692,2.39,2.10192,0.61306,2.1895,0.15312,0.044660000000000005,0.1595,1.9488,0.5684,2.03
2020-03-05 13:00:00,2.4700800000000003,0.7204400000000001,2.573,0.13728,0.040040000000000006,0.14300000000000002,2.3328,0.6804,2.43,1.96128,0.57204,2.043,0.13728,0.040040000000000006,0.14300000000000002,1.824,0.532,1.9
2020-03-05 13:30:00,2.5224,0.7357,2.6275,0.18960000000000002,0.0553,0.1975,2.3328,0.6804,2.43,1.956,0.5705,2.0375,0.18960000000000002,0.0553,0.1975,1.7664,0.5152,1.8399999999999999
2020-03-05 14:00:00,2.48496,0.7247800000000001,2.5885,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.3424,0.6832,2.44,2.02416,0.59038,2.1085,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.8816000000000002,0.5488000000000001,1.96
2020-03-05 14:30:00,2.40864,0.70252,2.509,0.17184000000000002,0.050120000000000005,0.179,2.2368,0.6524,2.33,1.98624,0.5793200000000001,2.069,0.17184000000000002,0.050120000000000005,0.179,1.8144,0.5292,1.8900000000000001
2020-03-05 15:00:00,2.4336,0.7098,2.535,0.1776,0.051800000000000006,0.185,2.2560000000000002,0.658,2.35,1.9536,0.5698,2.035,0.1776,0.051800000000000006,0.185,1.776,0.518,1.85
2020-03-05 15:30:00,2.50704,0.7312200000000001,2.6115,0.12624000000000002,0.036820000000000006,0.1315,2.3808,0.6944,2.48,1.95024,0.56882,2.0315,0.12624000000000002,0.036820000000000006,0.1315,1.824,0.532,1.9
2020-03-05 16:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.10656,0.031080000000000003,0.111,2.4576000000000002,0.7168,2.56,2.01696,0.58828,2.101,0.10656,0.031080000000000003,0.111,1.9104,0.5572,1.99
2020-03-05 16:30:00,2.62224,0.76482,2.7315,0.10704000000000001,0.03122,0.1115,2.5152,0.7336,2.62,2.09424,0.61082,2.1815,0.10704000000000001,0.03122,0.1115,1.9872,0.5796,2.07
2020-03-05 17:00:00,2.70768,0.7897400000000001,2.8205,0.12528,0.03654,0.1305,2.5824,0.7532,2.69,2.15088,0.62734,2.2405,0.12528,0.03654,0.1305,2.0256,0.5908,2.11
2020-03-05 17:30:00,2.7187200000000002,0.7929600000000001,2.832,0.11712000000000002,0.03416,0.122,2.6016,0.7588,2.71,2.11392,0.61656,2.202,0.11712000000000002,0.03416,0.122,1.9968,0.5824,2.08
2020-03-05 18:00:00,2.80608,0.8184400000000001,2.923,0.08928000000000001,0.02604,0.093,2.7168,0.7924,2.83,2.21088,0.6448400000000001,2.303,0.08928000000000001,0.02604,0.093,2.1216,0.6188,2.21
2020-03-05 18:30:00,2.89584,0.84462,3.0165,0.08304,0.024220000000000002,0.08650000000000001,2.8128,0.8204,2.93,2.27184,0.6626200000000001,2.3665,0.08304,0.024220000000000002,0.08650000000000001,2.1888,0.6384000000000001,2.2800000000000002
2020-03-05 19:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.08016000000000001,0.02338,0.0835,2.784,0.812,2.9,2.24976,0.6561800000000001,2.3435,0.08016000000000001,0.02338,0.0835,2.1696,0.6328,2.26
2020-03-05 19:30:00,2.77728,0.8100400000000001,2.893,0.07968,0.02324,0.083,2.6976,0.7868,2.81,2.18208,0.63644,2.273,0.07968,0.02324,0.083,2.1024,0.6132000000000001,2.19
2020-03-05 20:00:00,2.66352,0.7768600000000001,2.7745,0.07152,0.02086,0.0745,2.592,0.756,2.7,2.10672,0.61446,2.1945,0.07152,0.02086,0.0745,2.0352,0.5936,2.12
2020-03-05 20:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.06576,0.019180000000000003,0.0685,2.4576000000000002,0.7168,2.56,1.98576,0.57918,2.0685000000000002,0.06576,0.019180000000000003,0.0685,1.92,0.56,2.0
2020-03-05 21:00:00,2.44272,0.7124600000000001,2.5445,0.08112000000000001,0.02366,0.0845,2.3616,0.6888000000000001,2.46,1.88592,0.55006,1.9645000000000001,0.08112000000000001,0.02366,0.0845,1.8048000000000002,0.5264,1.88
2020-03-05 21:30:00,2.3712,0.6916,2.47,0.096,0.028,0.1,2.2752,0.6636000000000001,2.37,1.824,0.532,1.9,0.096,0.028,0.1,1.728,0.504,1.8
2020-03-05 22:00:00,2.22432,0.64876,2.317,0.12192000000000001,0.03556,0.127,2.1024,0.6132000000000001,2.19,1.72512,0.50316,1.7970000000000002,0.12192000000000001,0.03556,0.127,1.6032000000000002,0.4676,1.67
2020-03-05 22:30:00,2.03712,0.59416,2.122,0.10752,0.031360000000000006,0.112,1.9296000000000002,0.5628000000000001,2.01,1.58592,0.46256,1.6520000000000001,0.10752,0.031360000000000006,0.112,1.4784000000000002,0.4312,1.54
2020-03-05 23:00:00,1.88352,0.5493600000000001,1.962,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.7856,0.5208,1.8599999999999999,1.4899200000000001,0.43456000000000006,1.552,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.392,0.406,1.45
2020-03-05 23:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.07968,0.02324,0.083,1.6608,0.4844,1.73,1.30848,0.38164000000000003,1.363,0.07968,0.02324,0.083,1.2288000000000001,0.3584,1.28
2020-03-06 00:00:00,1.73856,0.5070800000000001,1.811,0.05856000000000001,0.01708,0.061,1.6800000000000002,0.49,1.75,1.34496,0.39228,1.401,0.05856000000000001,0.01708,0.061,1.2864,0.37520000000000003,1.34
2020-03-06 00:30:00,1.728,0.504,1.8,0.019200000000000002,0.0056,0.02,1.7088,0.4984,1.78,1.3056,0.3808,1.3599999999999999,0.019200000000000002,0.0056,0.02,1.2864,0.37520000000000003,1.34
2020-03-06 01:00:00,1.70064,0.49602,1.7715,0.020640000000000002,0.00602,0.021500000000000002,1.6800000000000002,0.49,1.75,1.23024,0.35882000000000003,1.2815,0.020640000000000002,0.00602,0.021500000000000002,1.2096,0.3528,1.26
2020-03-06 01:30:00,1.74288,0.50834,1.8155000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.7184,0.5012,1.79,1.27248,0.37114,1.3255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.248,0.364,1.3
2020-03-06 02:00:00,1.72944,0.5044200000000001,1.8014999999999999,0.020640000000000002,0.00602,0.021500000000000002,1.7088,0.4984,1.78,1.26864,0.37002,1.3215,0.020640000000000002,0.00602,0.021500000000000002,1.248,0.364,1.3
2020-03-06 02:30:00,1.7376,0.5068,1.81,0.038400000000000004,0.0112,0.04,1.6992,0.49560000000000004,1.77,1.2864,0.37520000000000003,1.34,0.038400000000000004,0.0112,0.04,1.248,0.364,1.3
2020-03-06 03:00:00,1.72944,0.5044200000000001,1.8014999999999999,0.030240000000000003,0.008820000000000001,0.0315,1.6992,0.49560000000000004,1.77,1.2590400000000002,0.36722000000000005,1.3115,0.030240000000000003,0.008820000000000001,0.0315,1.2288000000000001,0.3584,1.28
2020-03-06 03:30:00,1.72944,0.5044200000000001,1.8014999999999999,0.020640000000000002,0.00602,0.021500000000000002,1.7088,0.4984,1.78,1.2590400000000002,0.36722000000000005,1.3115,0.020640000000000002,0.00602,0.021500000000000002,1.2384,0.3612,1.29
2020-03-06 04:00:00,1.69536,0.49448000000000003,1.766,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6703999999999999,0.4872,1.74,1.25376,0.36568,1.306,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2288000000000001,0.3584,1.28
2020-03-06 04:30:00,1.6742400000000002,0.48832000000000003,1.744,0.02304,0.00672,0.024,1.6512,0.48160000000000003,1.72,1.2230400000000001,0.35672000000000004,1.274,0.02304,0.00672,0.024,1.2,0.35000000000000003,1.25
2020-03-06 05:00:00,1.67568,0.48874000000000006,1.7455,0.043680000000000004,0.012740000000000001,0.0455,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.23408,0.35994000000000004,1.2855,0.043680000000000004,0.012740000000000001,0.0455,1.1904,0.3472,1.24
2020-03-06 05:30:00,1.71216,0.49938000000000005,1.7835,0.012960000000000001,0.0037800000000000004,0.0135,1.6992,0.49560000000000004,1.77,1.25136,0.36498,1.3035,0.012960000000000001,0.0037800000000000004,0.0135,1.2384,0.3612,1.29
2020-03-06 06:00:00,1.8340800000000002,0.5349400000000001,1.9105,0.019680000000000003,0.00574,0.0205,1.8144,0.5292,1.8900000000000001,1.35408,0.39494,1.4105,0.019680000000000003,0.00574,0.0205,1.3344,0.38920000000000005,1.3900000000000001
2020-03-06 06:30:00,2.10288,0.61334,2.1905,0.019680000000000003,0.00574,0.0205,2.0832,0.6076,2.17,1.54608,0.45094000000000006,1.6105,0.019680000000000003,0.00574,0.0205,1.5264,0.44520000000000004,1.5899999999999999
2020-03-06 07:00:00,2.34864,0.6850200000000001,2.4465,0.01584,0.00462,0.0165,2.3328,0.6804,2.43,1.75344,0.5114200000000001,1.8265,0.01584,0.00462,0.0165,1.7376,0.5068,1.81
2020-03-06 07:30:00,2.52144,0.7354200000000001,2.6265,0.01584,0.00462,0.0165,2.5056000000000003,0.7308,2.61,1.86864,0.5450200000000001,1.9465,0.01584,0.00462,0.0165,1.8528,0.5404,1.9300000000000002
2020-03-06 08:00:00,2.54064,0.74102,2.6465,0.02544,0.00742,0.026500000000000003,2.5152,0.7336,2.62,2.02224,0.58982,2.1065,0.02544,0.00742,0.026500000000000003,1.9968,0.5824,2.08
2020-03-06 08:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.02304,0.00672,0.024,2.4288,0.7084,2.5300000000000002,2.05824,0.6003200000000001,2.144,0.02304,0.00672,0.024,2.0352,0.5936,2.12
2020-03-06 09:00:00,2.3208,0.6769000000000001,2.4175,0.055200000000000006,0.0161,0.0575,2.2656,0.6608,2.36,2.0136,0.5873,2.0975,0.055200000000000006,0.0161,0.0575,1.9584000000000001,0.5712,2.04
2020-03-06 09:30:00,2.1768,0.6349,2.2675,0.084,0.0245,0.08750000000000001,2.0928,0.6104,2.18,2.0136,0.5873,2.0975,0.084,0.0245,0.08750000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-03-06 10:00:00,2.05344,0.59892,2.1390000000000002,0.10464000000000001,0.030520000000000002,0.109,1.9488,0.5684,2.03,1.98624,0.5793200000000001,2.069,0.10464000000000001,0.030520000000000002,0.109,1.8816000000000002,0.5488000000000001,1.96
2020-03-06 10:30:00,1.97424,0.57582,2.0565,0.12144,0.03542,0.1265,1.8528,0.5404,1.9300000000000002,1.99344,0.58142,2.0765,0.12144,0.03542,0.1265,1.8719999999999999,0.546,1.9500000000000002
2020-03-06 11:00:00,1.85952,0.5423600000000001,1.937,0.12192000000000001,0.03556,0.127,1.7376,0.5068,1.81,1.92672,0.56196,2.007,0.12192000000000001,0.03556,0.127,1.8048000000000002,0.5264,1.88
2020-03-06 11:30:00,1.9152,0.5586,1.995,0.13920000000000002,0.040600000000000004,0.145,1.776,0.518,1.85,1.8864,0.5502,1.9649999999999999,0.13920000000000002,0.040600000000000004,0.145,1.7472,0.5096,1.82
2020-03-06 12:00:00,1.8940800000000002,0.55244,1.9729999999999999,0.14688,0.04284,0.153,1.7472,0.5096,1.82,1.9708800000000002,0.57484,2.053,0.14688,0.04284,0.153,1.824,0.532,1.9
2020-03-06 12:30:00,1.90128,0.55454,1.9805000000000001,0.15408000000000002,0.04494,0.1605,1.7472,0.5096,1.82,1.9492800000000001,0.56854,2.0305,0.15408000000000002,0.04494,0.1605,1.7952,0.5236000000000001,1.87
2020-03-06 13:00:00,1.82496,0.5322800000000001,1.901,0.15456,0.04508,0.161,1.6703999999999999,0.4872,1.74,1.94016,0.56588,2.021,0.15456,0.04508,0.161,1.7856,0.5208,1.8599999999999999
2020-03-06 13:30:00,1.77888,0.5188400000000001,1.853,0.14688,0.04284,0.153,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.86528,0.5440400000000001,1.943,0.14688,0.04284,0.153,1.7184,0.5012,1.79
2020-03-06 14:00:00,1.82976,0.53368,1.9060000000000001,0.12096000000000001,0.035280000000000006,0.126,1.7088,0.4984,1.78,1.87776,0.5476800000000001,1.956,0.12096000000000001,0.035280000000000006,0.126,1.7568000000000001,0.5124000000000001,1.83
2020-03-06 14:30:00,1.9003200000000002,0.5542600000000001,1.9795,0.11472,0.033460000000000004,0.11950000000000001,1.7856,0.5208,1.8599999999999999,1.74672,0.50946,1.8195000000000001,0.11472,0.033460000000000004,0.11950000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-06 15:00:00,2.14608,0.62594,2.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.112,0.616,2.2,1.8580800000000002,0.5419400000000001,1.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.824,0.532,1.9
2020-03-06 15:30:00,2.14176,0.62468,2.231,0.02976,0.00868,0.031,2.112,0.616,2.2,1.8633600000000001,0.5434800000000001,1.941,0.02976,0.00868,0.031,1.8336000000000001,0.5348,1.9100000000000001
2020-03-06 16:00:00,2.17248,0.6336400000000001,2.263,0.05088,0.01484,0.053,2.1216,0.6188,2.21,1.8172800000000002,0.5300400000000001,1.893,0.05088,0.01484,0.053,1.7664,0.5152,1.8399999999999999
2020-03-06 16:30:00,2.3232,0.6776,2.42,0.019200000000000002,0.0056,0.02,2.304,0.672,2.4,1.8719999999999999,0.546,1.9500000000000002,0.019200000000000002,0.0056,0.02,1.8528,0.5404,1.9300000000000002
2020-03-06 17:00:00,2.49648,0.72814,2.6005000000000003,0.00048000000000000007,0.00014000000000000001,0.0005,2.496,0.728,2.6,1.9108800000000001,0.5573400000000001,1.9905,0.00048000000000000007,0.00014000000000000001,0.0005,1.9104,0.5572,1.99
2020-03-06 17:30:00,2.67552,0.78036,2.787,0.06432,0.018760000000000002,0.067,2.6112,0.7616,2.7199999999999998,2.02272,0.58996,2.107,0.06432,0.018760000000000002,0.067,1.9584000000000001,0.5712,2.04
2020-03-06 18:00:00,2.75328,0.8030400000000001,2.868,0.06528,0.01904,0.068,2.688,0.784,2.8,2.09088,0.60984,2.178,0.06528,0.01904,0.068,2.0256,0.5908,2.11
2020-03-06 18:30:00,2.88048,0.8401400000000001,3.0005,0.019680000000000003,0.00574,0.0205,2.8608000000000002,0.8344,2.98,2.15088,0.62734,2.2405,0.019680000000000003,0.00574,0.0205,2.1312,0.6216,2.22
2020-03-06 19:00:00,2.89824,0.8453200000000001,3.019,0.047040000000000005,0.013720000000000001,0.049,2.8512,0.8316,2.9699999999999998,2.15904,0.6297200000000001,2.249,0.047040000000000005,0.013720000000000001,0.049,2.112,0.616,2.2
2020-03-06 19:30:00,2.80704,0.8187200000000001,2.924,0.09024,0.026320000000000003,0.094,2.7168,0.7924,2.83,2.10624,0.6143200000000001,2.194,0.09024,0.026320000000000003,0.094,2.016,0.588,2.1
2020-03-06 20:00:00,2.68512,0.7831600000000001,2.797,0.10272,0.029960000000000004,0.107,2.5824,0.7532,2.69,2.03232,0.5927600000000001,2.117,0.10272,0.029960000000000004,0.107,1.9296000000000002,0.5628000000000001,2.01
2020-03-06 20:30:00,2.63472,0.76846,2.7445,0.09072000000000001,0.02646,0.0945,2.544,0.742,2.65,1.9819200000000001,0.57806,2.0645,0.09072000000000001,0.02646,0.0945,1.8912,0.5516,1.97
2020-03-06 21:00:00,2.54064,0.74102,2.6465,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.4384,0.7112,2.54,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.8144,0.5292,1.8900000000000001
2020-03-06 21:30:00,2.42496,0.70728,2.526,0.08256000000000001,0.02408,0.08600000000000001,2.3424,0.6832,2.44,1.83936,0.5364800000000001,1.916,0.08256000000000001,0.02408,0.08600000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-03-06 22:00:00,2.13456,0.62258,2.2235,0.11856000000000001,0.03458,0.12350000000000001,2.016,0.588,2.1,1.63536,0.47698,1.7035,0.11856000000000001,0.03458,0.12350000000000001,1.5168,0.4424,1.58
2020-03-06 22:30:00,2.03424,0.5933200000000001,2.119,0.10464000000000001,0.030520000000000002,0.109,1.9296000000000002,0.5628000000000001,2.01,1.58304,0.46172,1.649,0.10464000000000001,0.030520000000000002,0.109,1.4784000000000002,0.4312,1.54
2020-03-06 23:00:00,1.88016,0.5483800000000001,1.9585,0.10416,0.03038,0.1085,1.776,0.518,1.85,1.46736,0.42798,1.5285000000000002,0.10416,0.03038,0.1085,1.3632,0.3976,1.42
2020-03-06 23:30:00,1.6569600000000002,0.48328000000000004,1.726,0.09216,0.02688,0.096,1.5648,0.45640000000000003,1.63,1.30176,0.37968,1.3559999999999999,0.09216,0.02688,0.096,1.2096,0.3528,1.26
2020-03-07 00:00:00,1.5072,0.43960000000000005,1.57,0.057600000000000005,0.016800000000000002,0.06,1.4496,0.4228,1.51,1.2096,0.3528,1.26,0.057600000000000005,0.016800000000000002,0.06,1.152,0.336,1.2
2020-03-07 00:30:00,1.5336,0.44730000000000003,1.5975000000000001,0.055200000000000006,0.0161,0.0575,1.4784000000000002,0.4312,1.54,1.236,0.36050000000000004,1.2875,0.055200000000000006,0.0161,0.0575,1.1808,0.34440000000000004,1.23
2020-03-07 01:00:00,1.572,0.4585,1.6375000000000002,0.132,0.0385,0.1375,1.44,0.42,1.5,1.2648000000000001,0.3689,1.3175,0.132,0.0385,0.1375,1.1328,0.3304,1.18
2020-03-07 01:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.12336000000000001,0.035980000000000005,0.1285,1.4784000000000002,0.4312,1.54,1.27536,0.37198000000000003,1.3285,0.12336000000000001,0.035980000000000005,0.1285,1.152,0.336,1.2
2020-03-07 02:00:00,1.61568,0.47124000000000005,1.683,0.07968,0.02324,0.083,1.536,0.448,1.6,1.27008,0.37044000000000005,1.323,0.07968,0.02324,0.083,1.1904,0.3472,1.24
2020-03-07 02:30:00,1.5499200000000002,0.45206,1.6145,0.08112000000000001,0.02366,0.0845,1.4688,0.4284,1.53,1.24272,0.36246,1.2945,0.08112000000000001,0.02366,0.0845,1.1616,0.3388,1.21
2020-03-07 03:00:00,1.56336,0.45598000000000005,1.6285,0.046560000000000004,0.013580000000000002,0.0485,1.5168,0.4424,1.58,1.23696,0.36078000000000005,1.2885,0.046560000000000004,0.013580000000000002,0.0485,1.1904,0.3472,1.24
2020-03-07 03:30:00,1.5744,0.4592,1.6400000000000001,0.057600000000000005,0.016800000000000002,0.06,1.5168,0.4424,1.58,1.2192,0.3556,1.27,0.057600000000000005,0.016800000000000002,0.06,1.1616,0.3388,1.21
2020-03-07 04:00:00,1.5201600000000002,0.44338000000000005,1.5835,0.06096000000000001,0.01778,0.0635,1.4592,0.42560000000000003,1.52,1.18416,0.34538,1.2335,0.06096000000000001,0.01778,0.0635,1.1232,0.3276,1.17
2020-03-07 04:30:00,1.52304,0.44422000000000006,1.5865,0.11184000000000001,0.03262,0.1165,1.4112,0.4116,1.47,1.17744,0.34342,1.2265,0.11184000000000001,0.03262,0.1165,1.0656,0.3108,1.11
2020-03-07 05:00:00,1.47984,0.43162000000000006,1.5415,0.08784,0.02562,0.0915,1.392,0.406,1.45,1.12464,0.32802000000000003,1.1715,0.08784,0.02562,0.0915,1.0368,0.3024,1.08
2020-03-07 05:30:00,1.5024000000000002,0.43820000000000003,1.565,0.0912,0.026600000000000002,0.095,1.4112,0.4116,1.47,1.1664,0.3402,1.215,0.0912,0.026600000000000002,0.095,1.0752,0.3136,1.12
2020-03-07 06:00:00,1.55904,0.45472,1.624,0.10944000000000001,0.031920000000000004,0.114,1.4496,0.4228,1.51,1.2230400000000001,0.35672000000000004,1.274,0.10944000000000001,0.031920000000000004,0.114,1.1136,0.32480000000000003,1.16
2020-03-07 06:30:00,1.78224,0.5198200000000001,1.8565,0.21744000000000002,0.06342,0.2265,1.5648,0.45640000000000003,1.63,1.41744,0.41342,1.4765000000000001,0.21744000000000002,0.06342,0.2265,1.2,0.35000000000000003,1.25
2020-03-07 07:00:00,1.8504,0.5397000000000001,1.9275,0.25680000000000003,0.07490000000000001,0.2675,1.5936,0.46480000000000005,1.6600000000000001,1.4184,0.4137,1.4775,0.25680000000000003,0.07490000000000001,0.2675,1.1616,0.3388,1.21
2020-03-07 07:30:00,2.05248,0.5986400000000001,2.138,0.29568,0.08624000000000001,0.308,1.7568000000000001,0.5124000000000001,1.83,1.63968,0.47824000000000005,1.708,0.29568,0.08624000000000001,0.308,1.344,0.392,1.4
2020-03-07 08:00:00,2.24256,0.6540800000000001,2.336,0.21696000000000001,0.06328,0.226,2.0256,0.5908,2.11,1.82976,0.53368,1.9060000000000001,0.21696000000000001,0.06328,0.226,1.6128,0.47040000000000004,1.6800000000000002
2020-03-07 08:30:00,2.2944,0.6692,2.39,0.29760000000000003,0.0868,0.31,1.9968,0.5824,2.08,1.8912,0.5516,1.97,0.29760000000000003,0.0868,0.31,1.5936,0.46480000000000005,1.6600000000000001
2020-03-07 09:00:00,2.3572800000000003,0.68754,2.4555,0.20688,0.060340000000000005,0.2155,2.1504,0.6272,2.24,1.94448,0.5671400000000001,2.0255,0.20688,0.060340000000000005,0.2155,1.7376,0.5068,1.81
2020-03-07 09:30:00,2.43024,0.70882,2.5315,0.17424,0.050820000000000004,0.18150000000000002,2.2560000000000002,0.658,2.35,1.96944,0.57442,2.0515,0.17424,0.050820000000000004,0.18150000000000002,1.7952,0.5236000000000001,1.87
