Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-07 10:00:00,2.2104,0.6447,2.3025,0.396,0.1155,0.41250000000000003,1.8144,0.5292,1.8900000000000001,1.9512,0.5691,2.0325,0.396,0.1155,0.41250000000000003,1.5552000000000001,0.4536,1.62
2020-03-07 10:30:00,1.9656,0.5733,2.0475,0.4776,0.1393,0.4975,1.488,0.434,1.55,1.9848,0.5789000000000001,2.0675,0.4776,0.1393,0.4975,1.5072,0.43960000000000005,1.57
2020-03-07 11:00:00,1.95984,0.57162,2.0415,0.45264000000000004,0.13202,0.47150000000000003,1.5072,0.43960000000000005,1.57,1.99824,0.58282,2.0815,0.45264000000000004,0.13202,0.47150000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-07 11:30:00,2.00736,0.58548,2.091,0.37536,0.10948000000000001,0.391,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.00736,0.58548,2.091,0.37536,0.10948000000000001,0.391,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-07 12:00:00,2.09376,0.61068,2.181,0.36576000000000003,0.10668000000000001,0.381,1.728,0.504,1.8,2.04576,0.5966800000000001,2.1310000000000002,0.36576000000000003,0.10668000000000001,0.381,1.6800000000000002,0.49,1.75
2020-03-07 12:30:00,2.06208,0.6014400000000001,2.148,0.41088,0.11984000000000002,0.428,1.6512,0.48160000000000003,1.72,2.01408,0.5874400000000001,2.098,0.41088,0.11984000000000002,0.428,1.6032000000000002,0.4676,1.67
2020-03-07 13:00:00,2.14992,0.6270600000000001,2.2395,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.8048000000000002,0.5264,1.88,1.99632,0.58226,2.0795,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.6512,0.48160000000000003,1.72
2020-03-07 13:30:00,2.172,0.6335000000000001,2.2625,0.2424,0.0707,0.2525,1.9296000000000002,0.5628000000000001,2.01,1.8936000000000002,0.5523,1.9725000000000001,0.2424,0.0707,0.2525,1.6512,0.48160000000000003,1.72
2020-03-07 14:00:00,2.19312,0.63966,2.2845,0.37872000000000006,0.11046,0.3945,1.8144,0.5292,1.8900000000000001,1.88592,0.55006,1.9645000000000001,0.37872000000000006,0.11046,0.3945,1.5072,0.43960000000000005,1.57
2020-03-07 14:30:00,2.24064,0.6535200000000001,2.334,0.40704,0.11872,0.424,1.8336000000000001,0.5348,1.9100000000000001,1.88544,0.5499200000000001,1.964,0.40704,0.11872,0.424,1.4784000000000002,0.4312,1.54
2020-03-07 15:00:00,2.0976,0.6118,2.185,0.3312,0.0966,0.34500000000000003,1.7664,0.5152,1.8399999999999999,1.8,0.525,1.875,0.3312,0.0966,0.34500000000000003,1.4688,0.4284,1.53
2020-03-07 15:30:00,2.02416,0.59038,2.1085,0.34416,0.10038000000000001,0.35850000000000004,1.6800000000000002,0.49,1.75,1.72656,0.50358,1.7985,0.34416,0.10038000000000001,0.35850000000000004,1.3824,0.4032,1.44
2020-03-07 16:00:00,2.03136,0.59248,2.116,0.31296,0.09128000000000001,0.326,1.7184,0.5012,1.79,1.75296,0.5112800000000001,1.826,0.31296,0.09128000000000001,0.326,1.44,0.42,1.5
2020-03-07 16:30:00,2.15616,0.6288800000000001,2.246,0.28416,0.08288000000000001,0.296,1.8719999999999999,0.546,1.9500000000000002,1.83936,0.5364800000000001,1.916,0.28416,0.08288000000000001,0.296,1.5552000000000001,0.4536,1.62
2020-03-07 17:00:00,2.15184,0.6276200000000001,2.2415,0.25104000000000004,0.07322000000000001,0.2615,1.9008,0.5544,1.98,1.80624,0.5268200000000001,1.8815,0.25104000000000004,0.07322000000000001,0.2615,1.5552000000000001,0.4536,1.62
2020-03-07 17:30:00,2.29728,0.6700400000000001,2.393,0.43488000000000004,0.12684,0.453,1.8624,0.5432,1.94,1.90368,0.5552400000000001,1.983,0.43488000000000004,0.12684,0.453,1.4688,0.4284,1.53
2020-03-07 18:00:00,2.4384,0.7112,2.54,0.432,0.126,0.45,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.432,0.126,0.45,1.5648,0.45640000000000003,1.63
2020-03-07 18:30:00,2.57424,0.75082,2.6814999999999998,0.42384000000000005,0.12362000000000001,0.4415,2.1504,0.6272,2.24,2.10384,0.61362,2.1915,0.42384000000000005,0.12362000000000001,0.4415,1.6800000000000002,0.49,1.75
2020-03-07 19:00:00,2.5713600000000003,0.7499800000000001,2.6785,0.37296,0.10878000000000002,0.3885,2.1984,0.6412,2.29,2.09136,0.6099800000000001,2.1785,0.37296,0.10878000000000002,0.3885,1.7184,0.5012,1.79
2020-03-07 19:30:00,2.5828800000000003,0.75334,2.6905,0.42288000000000003,0.12334,0.4405,2.16,0.63,2.25,2.05488,0.5993400000000001,2.1405,0.42288000000000003,0.12334,0.4405,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-07 20:00:00,2.4984,0.7287,2.6025,0.4728,0.1379,0.49250000000000005,2.0256,0.5908,2.11,1.9896,0.5803,2.0725,0.4728,0.1379,0.49250000000000005,1.5168,0.4424,1.58
2020-03-07 20:30:00,2.35392,0.6865600000000001,2.452,0.47232,0.13776000000000002,0.492,1.8816000000000002,0.5488000000000001,1.96,1.88352,0.5493600000000001,1.962,0.47232,0.13776000000000002,0.492,1.4112,0.4116,1.47
2020-03-07 21:00:00,2.23776,0.65268,2.331,0.47136000000000006,0.13748000000000002,0.491,1.7664,0.5152,1.8399999999999999,1.80576,0.52668,1.881,0.47136000000000006,0.13748000000000002,0.491,1.3344,0.38920000000000005,1.3900000000000001
2020-03-07 21:30:00,2.0928,0.6104,2.18,0.47040000000000004,0.13720000000000002,0.49,1.6224,0.4732,1.69,1.7088,0.4984,1.78,0.47040000000000004,0.13720000000000002,0.49,1.2384,0.3612,1.29
2020-03-07 22:00:00,1.9876800000000001,0.57974,2.0705,0.47088,0.13734000000000002,0.49050000000000005,1.5168,0.4424,1.58,1.6324800000000002,0.47614000000000006,1.7005,0.47088,0.13734000000000002,0.49050000000000005,1.1616,0.3388,1.21
2020-03-07 22:30:00,1.84272,0.53746,1.9195000000000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.3728,0.40040000000000003,1.43,1.51632,0.44226000000000004,1.5795,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.0464,0.3052,1.09
2020-03-07 23:00:00,1.72944,0.5044200000000001,1.8014999999999999,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.2576,0.3668,1.31,1.4126400000000001,0.41202000000000005,1.4715,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.9408000000000001,0.27440000000000003,0.98
2020-03-07 23:30:00,1.6248,0.47390000000000004,1.6925,0.4728,0.1379,0.49250000000000005,1.152,0.336,1.2,1.3272,0.3871,1.3825,0.4728,0.1379,0.49250000000000005,0.8544,0.2492,0.89
2020-03-08 00:00:00,1.48752,0.43386,1.5495,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.0176,0.2968,1.06,1.21872,0.35546000000000005,1.2695,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.7488,0.2184,0.78
2020-03-08 00:30:00,1.47984,0.43162000000000006,1.5415,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.008,0.294,1.05,1.24944,0.36442,1.3014999999999999,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.7776000000000001,0.2268,0.81
2020-03-08 01:00:00,1.50912,0.44016000000000005,1.572,0.47232,0.13776000000000002,0.492,1.0368,0.3024,1.08,1.26912,0.37016000000000004,1.322,0.47232,0.13776000000000002,0.492,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-03-08 01:30:00,1.57104,0.45822,1.6365,0.46704,0.13622,0.48650000000000004,1.104,0.322,1.15,1.36944,0.39942000000000005,1.4265,0.46704,0.13622,0.48650000000000004,0.9024000000000001,0.2632,0.9400000000000001
2020-03-08 02:00:00,1.5729600000000001,0.45878,1.6385,0.46896000000000004,0.13678,0.48850000000000005,1.104,0.322,1.15,1.40016,0.40838,1.4585,0.46896000000000004,0.13678,0.48850000000000005,0.9312,0.2716,0.97
2020-03-08 02:30:00,1.53648,0.44814000000000004,1.6005,0.46128,0.13454000000000002,0.48050000000000004,1.0752,0.3136,1.12,1.39248,0.40614000000000006,1.4505,0.46128,0.13454000000000002,0.48050000000000004,0.9312,0.2716,0.97
2020-03-08 03:00:00,1.48752,0.43386,1.5495,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.0176,0.2968,1.06,1.2763200000000001,0.37226000000000004,1.3295,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.8064,0.23520000000000002,0.84
2020-03-08 03:30:00,1.43808,0.41944000000000004,1.498,0.43968,0.12824000000000002,0.458,0.9984000000000001,0.2912,1.04,1.17888,0.34384000000000003,1.228,0.43968,0.12824000000000002,0.458,0.7392000000000001,0.2156,0.77
2020-03-08 04:00:00,1.42416,0.41538,1.4835,0.45456,0.13258,0.47350000000000003,0.9696,0.2828,1.01,1.17456,0.34258000000000005,1.2235,0.45456,0.13258,0.47350000000000003,0.72,0.21,0.75
2020-03-08 04:30:00,1.40448,0.40964000000000006,1.463,0.41568000000000005,0.12124000000000001,0.433,0.9888,0.2884,1.03,1.17408,0.34244,1.223,0.41568000000000005,0.12124000000000001,0.433,0.7584000000000001,0.2212,0.79
2020-03-08 05:00:00,1.3679999999999999,0.399,1.425,0.4272,0.1246,0.445,0.9408000000000001,0.27440000000000003,0.98,1.1472,0.3346,1.195,0.4272,0.1246,0.445,0.72,0.21,0.75
2020-03-08 05:30:00,1.38096,0.40278,1.4385,0.40176,0.11718,0.41850000000000004,0.9792000000000001,0.2856,1.02,1.1697600000000001,0.34118000000000004,1.2185,0.40176,0.11718,0.41850000000000004,0.768,0.224,0.8
2020-03-08 06:00:00,1.4308800000000002,0.41734000000000004,1.4905,0.42288000000000003,0.12334,0.4405,1.008,0.294,1.05,1.20048,0.35014,1.2505,0.42288000000000003,0.12334,0.4405,0.7776000000000001,0.2268,0.81
2020-03-08 06:30:00,1.4904,0.43470000000000003,1.5525,0.2904,0.0847,0.3025,1.2,0.35000000000000003,1.25,1.26,0.3675,1.3125,0.2904,0.0847,0.3025,0.9696,0.2828,1.01
2020-03-08 07:00:00,1.5552000000000001,0.4536,1.62,0.432,0.126,0.45,1.1232,0.3276,1.17,1.3248,0.3864,1.38,0.432,0.126,0.45,0.8928,0.2604,0.93
2020-03-08 07:30:00,1.60416,0.46788,1.671,0.45216000000000006,0.13188,0.47100000000000003,1.152,0.336,1.2,1.39296,0.40628000000000003,1.451,0.45216000000000006,0.13188,0.47100000000000003,0.9408000000000001,0.27440000000000003,0.98
2020-03-08 08:00:00,1.66032,0.48426,1.7295,0.42192,0.12306000000000002,0.4395,1.2384,0.3612,1.29,1.42032,0.41426,1.4795,0.42192,0.12306000000000002,0.4395,0.9984000000000001,0.2912,1.04
2020-03-08 08:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.44208000000000003,0.12894,0.4605,1.2671999999999999,0.36960000000000004,1.32,1.53648,0.44814000000000004,1.6005,0.44208000000000003,0.12894,0.4605,1.0944,0.31920000000000004,1.1400000000000001
2020-03-08 09:00:00,1.77312,0.5171600000000001,1.847,0.44832000000000005,0.13076000000000002,0.467,1.3248,0.3864,1.38,1.7155200000000002,0.50036,1.787,0.44832000000000005,0.13076000000000002,0.467,1.2671999999999999,0.36960000000000004,1.32
2020-03-08 09:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.48288000000000003,0.14084000000000002,0.503,1.2,0.35000000000000003,1.25,1.78848,0.52164,1.863,0.48288000000000003,0.14084000000000002,0.503,1.3056,0.3808,1.3599999999999999
2020-03-08 10:00:00,1.5916800000000002,0.46424000000000004,1.658,0.44928,0.13104000000000002,0.468,1.1424,0.3332,1.19,1.80288,0.5258400000000001,1.8780000000000001,0.44928,0.13104000000000002,0.468,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-08 10:30:00,1.77024,0.51632,1.8439999999999999,0.39744,0.11592000000000001,0.41400000000000003,1.3728,0.40040000000000003,1.43,1.81824,0.53032,1.8940000000000001,0.39744,0.11592000000000001,0.41400000000000003,1.4208,0.41440000000000005,1.48
2020-03-08 11:00:00,1.8768,0.5474,1.955,0.4464,0.1302,0.465,1.4304000000000001,0.4172,1.49,1.7424,0.5082,1.815,0.4464,0.1302,0.465,1.296,0.378,1.35
2020-03-08 11:30:00,1.85424,0.5408200000000001,1.9315,0.45264000000000004,0.13202,0.47150000000000003,1.4016,0.4088,1.46,1.71984,0.5016200000000001,1.7915,0.45264000000000004,0.13202,0.47150000000000003,1.2671999999999999,0.36960000000000004,1.32
2020-03-08 12:00:00,1.82064,0.53102,1.8965,0.46704,0.13622,0.48650000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.80144,0.52542,1.8765,0.46704,0.13622,0.48650000000000004,1.3344,0.38920000000000005,1.3900000000000001
2020-03-08 12:30:00,1.84416,0.53788,1.921,0.45216000000000006,0.13188,0.47100000000000003,1.392,0.406,1.45,1.76736,0.51548,1.841,0.45216000000000006,0.13188,0.47100000000000003,1.3152,0.3836,1.37
2020-03-08 13:00:00,1.97184,0.5751200000000001,2.054,0.37824,0.11032000000000002,0.394,1.5936,0.46480000000000005,1.6600000000000001,1.8758400000000002,0.54712,1.9540000000000002,0.37824,0.11032000000000002,0.394,1.4976,0.4368,1.56
2020-03-08 13:30:00,1.82496,0.5322800000000001,1.901,0.48096000000000005,0.14028000000000002,0.501,1.344,0.392,1.4,1.81536,0.5294800000000001,1.891,0.48096000000000005,0.14028000000000002,0.501,1.3344,0.38920000000000005,1.3900000000000001
2020-03-08 14:00:00,1.70016,0.49588000000000004,1.771,0.48096000000000005,0.14028000000000002,0.501,1.2192,0.3556,1.27,1.81536,0.5294800000000001,1.891,0.48096000000000005,0.14028000000000002,0.501,1.3344,0.38920000000000005,1.3900000000000001
2020-03-08 14:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.35184000000000004,0.10262,0.3665,1.344,0.392,1.4,1.78224,0.5198200000000001,1.8565,0.35184000000000004,0.10262,0.3665,1.4304000000000001,0.4172,1.49
2020-03-08 15:00:00,1.69392,0.49406000000000005,1.7645,0.33072,0.09646,0.34450000000000003,1.3632,0.3976,1.42,1.85712,0.54166,1.9344999999999999,0.33072,0.09646,0.34450000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-03-08 15:30:00,1.81392,0.5290600000000001,1.8895,0.27792,0.08106000000000001,0.28950000000000004,1.536,0.448,1.6,1.74672,0.50946,1.8195000000000001,0.27792,0.08106000000000001,0.28950000000000004,1.4688,0.4284,1.53
2020-03-08 16:00:00,1.944,0.5670000000000001,2.025,0.216,0.063,0.225,1.728,0.504,1.8,1.7136,0.4998,1.7850000000000001,0.216,0.063,0.225,1.4976,0.4368,1.56
2020-03-08 16:30:00,2.04384,0.5961200000000001,2.129,0.26784,0.07812000000000001,0.279,1.776,0.518,1.85,1.80384,0.52612,1.879,0.26784,0.07812000000000001,0.279,1.536,0.448,1.6
2020-03-08 17:00:00,2.0688,0.6034,2.155,0.264,0.077,0.275,1.8048000000000002,0.5264,1.88,1.8479999999999999,0.539,1.925,0.264,0.077,0.275,1.584,0.462,1.65
2020-03-08 17:30:00,2.29968,0.67074,2.3955,0.31248000000000004,0.09114000000000001,0.3255,1.9872,0.5796,2.07,1.92528,0.56154,2.0055,0.31248000000000004,0.09114000000000001,0.3255,1.6128,0.47040000000000004,1.6800000000000002
2020-03-08 18:00:00,2.46288,0.7183400000000001,2.5655,0.13968,0.040740000000000005,0.14550000000000002,2.3232,0.6776,2.42,2.01168,0.58674,2.0955,0.13968,0.040740000000000005,0.14550000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-03-08 18:30:00,2.65152,0.77336,2.762,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.5152,0.7336,2.62,2.10432,0.6137600000000001,2.192,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.968,0.5740000000000001,2.05
2020-03-08 19:00:00,2.6256,0.7658,2.735,0.07200000000000001,0.021,0.075,2.5536,0.7448,2.66,2.0784,0.6062000000000001,2.165,0.07200000000000001,0.021,0.075,2.0064,0.5852,2.09
2020-03-08 19:30:00,2.49264,0.7270200000000001,2.5965,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.3904,0.6972,2.49,1.99344,0.58142,2.0765,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.8912,0.5516,1.97
2020-03-08 20:00:00,2.44464,0.7130200000000001,2.5465,0.32304000000000005,0.09422000000000001,0.3365,2.1216,0.6188,2.21,1.9358400000000002,0.56462,2.0165,0.32304000000000005,0.09422000000000001,0.3365,1.6128,0.47040000000000004,1.6800000000000002
2020-03-08 20:30:00,2.35968,0.6882400000000001,2.458,0.19008000000000003,0.05544,0.198,2.1696,0.6328,2.26,1.86048,0.54264,1.9380000000000002,0.19008000000000003,0.05544,0.198,1.6703999999999999,0.4872,1.74
2020-03-08 21:00:00,2.23632,0.6522600000000001,2.3295,0.14352,0.04186,0.1495,2.0928,0.6104,2.18,1.7275200000000002,0.5038600000000001,1.7995,0.14352,0.04186,0.1495,1.584,0.462,1.65
2020-03-08 21:30:00,2.13408,0.6224400000000001,2.223,0.13728,0.040040000000000006,0.14300000000000002,1.9968,0.5824,2.08,1.6444800000000002,0.47964000000000007,1.713,0.13728,0.040040000000000006,0.14300000000000002,1.5072,0.43960000000000005,1.57
2020-03-08 22:00:00,1.9876800000000001,0.57974,2.0705,0.10608000000000001,0.030940000000000002,0.1105,1.8816000000000002,0.5488000000000001,1.96,1.53648,0.44814000000000004,1.6005,0.10608000000000001,0.030940000000000002,0.1105,1.4304000000000001,0.4172,1.49
2020-03-08 22:30:00,1.81536,0.5294800000000001,1.891,0.18336000000000002,0.05348000000000001,0.191,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.44096,0.42028000000000004,1.501,0.18336000000000002,0.05348000000000001,0.191,1.2576,0.3668,1.31
2020-03-08 23:00:00,1.63152,0.47586000000000006,1.6995,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.4304000000000001,0.4172,1.49,1.33392,0.38906,1.3895,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1328,0.3304,1.18
2020-03-08 23:30:00,1.51488,0.44184,1.5779999999999998,0.17088,0.04984,0.178,1.344,0.392,1.4,1.20768,0.35224000000000005,1.258,0.17088,0.04984,0.178,1.0368,0.3024,1.08
2020-03-09 00:00:00,1.45632,0.42476,1.517,0.15072000000000002,0.043960000000000006,0.157,1.3056,0.3808,1.3599999999999999,1.13952,0.33236000000000004,1.187,0.15072000000000002,0.043960000000000006,0.157,0.9888,0.2884,1.03
2020-03-09 00:30:00,1.43184,0.41762000000000005,1.4915,0.17424,0.050820000000000004,0.18150000000000002,1.2576,0.3668,1.31,1.16304,0.33922,1.2115,0.17424,0.050820000000000004,0.18150000000000002,0.9888,0.2884,1.03
2020-03-09 01:00:00,1.4832,0.43260000000000004,1.545,0.264,0.077,0.275,1.2192,0.3556,1.27,1.2144,0.3542,1.2650000000000001,0.264,0.077,0.275,0.9504,0.2772,0.99
2020-03-09 01:30:00,1.5734400000000002,0.45892000000000005,1.639,0.16224000000000002,0.04732,0.169,1.4112,0.4116,1.47,1.28544,0.37492000000000003,1.339,0.16224000000000002,0.04732,0.169,1.1232,0.3276,1.17
2020-03-09 02:00:00,1.5907200000000001,0.46396000000000004,1.657,0.14112000000000002,0.04116,0.147,1.4496,0.4228,1.51,1.32192,0.38556,1.377,0.14112000000000002,0.04116,0.147,1.1808,0.34440000000000004,1.23
2020-03-09 02:30:00,1.5614400000000002,0.45542000000000005,1.6265,0.18864,0.055020000000000006,0.1965,1.3728,0.40040000000000003,1.43,1.24464,0.36302,1.2965,0.18864,0.055020000000000006,0.1965,1.056,0.308,1.1
2020-03-09 03:00:00,1.46112,0.42616000000000004,1.522,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.3248,0.3864,1.38,1.17312,0.34216,1.222,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.0368,0.3024,1.08
2020-03-09 03:30:00,1.4568,0.4249,1.5175,0.25680000000000003,0.07490000000000001,0.2675,1.2,0.35000000000000003,1.25,1.2072,0.3521,1.2575,0.25680000000000003,0.07490000000000001,0.2675,0.9504,0.2772,0.99
2020-03-09 04:00:00,1.43856,0.41958,1.4985,0.23856000000000002,0.06958,0.2485,1.2,0.35000000000000003,1.25,1.17936,0.34398,1.2285,0.23856000000000002,0.06958,0.2485,0.9408000000000001,0.27440000000000003,0.98
2020-03-09 04:30:00,1.44528,0.42154,1.5055,0.16848000000000002,0.04914,0.17550000000000002,1.2768,0.3724,1.33,1.15728,0.33754,1.2055,0.16848000000000002,0.04914,0.17550000000000002,0.9888,0.2884,1.03
2020-03-09 05:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.27936,0.08148000000000001,0.291,1.2096,0.3528,1.26,1.14336,0.33348000000000005,1.191,0.27936,0.08148000000000001,0.291,0.864,0.252,0.9
2020-03-09 05:30:00,1.54704,0.45122,1.6115,0.30864,0.09002,0.3215,1.2384,0.3612,1.29,1.19184,0.34762000000000004,1.2415,0.30864,0.09002,0.3215,0.8832000000000001,0.2576,0.92
2020-03-09 06:00:00,1.7208,0.5019,1.7925,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.3824,0.4032,1.44,1.4136,0.4123,1.4725000000000001,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.0752,0.3136,1.12
2020-03-09 06:30:00,1.8998400000000002,0.5541200000000001,1.979,0.30624,0.08932000000000001,0.319,1.5936,0.46480000000000005,1.6600000000000001,1.5254400000000001,0.44492000000000004,1.589,0.30624,0.08932000000000001,0.319,1.2192,0.3556,1.27
2020-03-09 07:00:00,2.07312,0.6046600000000001,2.1595,0.31632000000000005,0.09226000000000001,0.3295,1.7568000000000001,0.5124000000000001,1.83,1.6507200000000002,0.48146000000000005,1.7195,0.31632000000000005,0.09226000000000001,0.3295,1.3344,0.38920000000000005,1.3900000000000001
2020-03-09 07:30:00,2.28336,0.66598,2.3785,0.16176000000000001,0.04718000000000001,0.1685,2.1216,0.6188,2.21,1.79376,0.5231800000000001,1.8685,0.16176000000000001,0.04718000000000001,0.1685,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-09 08:00:00,2.42352,0.70686,2.5245,0.10992,0.032060000000000005,0.1145,2.3136,0.6748000000000001,2.41,1.96272,0.5724600000000001,2.0445,0.10992,0.032060000000000005,0.1145,1.8528,0.5404,1.9300000000000002
2020-03-09 08:30:00,2.40144,0.70042,2.5015,0.08784,0.02562,0.0915,2.3136,0.6748000000000001,2.41,1.95984,0.57162,2.0415,0.08784,0.02562,0.0915,1.8719999999999999,0.546,1.9500000000000002
2020-03-09 09:00:00,2.436,0.7105,2.5375,0.18,0.052500000000000005,0.1875,2.2560000000000002,0.658,2.35,1.9368,0.5649000000000001,2.0175,0.18,0.052500000000000005,0.1875,1.7568000000000001,0.5124000000000001,1.83
2020-03-09 09:30:00,2.27472,0.66346,2.3695,0.23952,0.06986,0.2495,2.0352,0.5936,2.12,1.93872,0.5654600000000001,2.0195,0.23952,0.06986,0.2495,1.6992,0.49560000000000004,1.77
2020-03-09 10:00:00,2.13648,0.62314,2.2255,0.29328000000000004,0.08554,0.3055,1.8432,0.5376000000000001,1.92,1.96368,0.57274,2.0455,0.29328000000000004,0.08554,0.3055,1.6703999999999999,0.4872,1.74
2020-03-09 10:30:00,2.02032,0.58926,2.1045,0.41712000000000005,0.12166,0.4345,1.6032000000000002,0.4676,1.67,1.89552,0.55286,1.9745,0.41712000000000005,0.12166,0.4345,1.4784000000000002,0.4312,1.54
2020-03-09 11:00:00,2.08224,0.6073200000000001,2.169,0.32544,0.09492,0.339,1.7568000000000001,0.5124000000000001,1.83,1.87104,0.5457200000000001,1.949,0.32544,0.09492,0.339,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-09 11:30:00,2.08032,0.6067600000000001,2.167,0.32352000000000003,0.09436000000000001,0.337,1.7568000000000001,0.5124000000000001,1.83,1.89792,0.55356,1.9769999999999999,0.32352000000000003,0.09436000000000001,0.337,1.5744,0.4592,1.6400000000000001
2020-03-09 12:00:00,2.23488,0.6518400000000001,2.328,0.36288000000000004,0.10584,0.378,1.8719999999999999,0.546,1.9500000000000002,1.87968,0.5482400000000001,1.9580000000000002,0.36288000000000004,0.10584,0.378,1.5168,0.4424,1.58
2020-03-09 12:30:00,2.13696,0.6232800000000001,2.226,0.38016000000000005,0.11088,0.396,1.7568000000000001,0.5124000000000001,1.83,1.89696,0.55328,1.976,0.38016000000000005,0.11088,0.396,1.5168,0.4424,1.58
2020-03-09 13:00:00,2.24352,0.65436,2.337,0.33312,0.09716000000000001,0.34700000000000003,1.9104,0.5572,1.99,1.95552,0.5703600000000001,2.037,0.33312,0.09716000000000001,0.34700000000000003,1.6224,0.4732,1.69
2020-03-09 13:30:00,2.26416,0.6603800000000001,2.3585000000000003,0.33456,0.09758000000000001,0.34850000000000003,1.9296000000000002,0.5628000000000001,2.01,1.91856,0.5595800000000001,1.9985,0.33456,0.09758000000000001,0.34850000000000003,1.584,0.462,1.65
2020-03-09 14:00:00,2.29584,0.6696200000000001,2.3915,0.38544,0.11242,0.4015,1.9104,0.5572,1.99,1.93104,0.56322,2.0115,0.38544,0.11242,0.4015,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-09 14:30:00,2.364,0.6895,2.4625,0.2712,0.0791,0.28250000000000003,2.0928,0.6104,2.18,1.9032,0.5551,1.9825,0.2712,0.0791,0.28250000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-09 15:00:00,2.39376,0.69818,2.4935,0.34896000000000005,0.10178000000000001,0.3635,2.0448,0.5964,2.13,1.9137600000000001,0.55818,1.9935,0.34896000000000005,0.10178000000000001,0.3635,1.5648,0.45640000000000003,1.63
2020-03-09 15:30:00,2.43792,0.71106,2.5395,0.37392000000000003,0.10906,0.3895,2.064,0.602,2.15,1.95792,0.57106,2.0395,0.37392000000000003,0.10906,0.3895,1.584,0.462,1.65
2020-03-09 16:00:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.30768,0.08974000000000001,0.3205,2.2272,0.6496000000000001,2.32,2.10288,0.61334,2.1905,0.30768,0.08974000000000001,0.3205,1.7952,0.5236000000000001,1.87
2020-03-09 16:30:00,2.54448,0.74214,2.6505,0.36528000000000005,0.10654000000000001,0.3805,2.1792,0.6356,2.27,2.16048,0.63014,2.2505,0.36528000000000005,0.10654000000000001,0.3805,1.7952,0.5236000000000001,1.87
2020-03-09 17:00:00,2.63712,0.7691600000000001,2.747,0.45792000000000005,0.13356,0.47700000000000004,2.1792,0.6356,2.27,2.23392,0.65156,2.327,0.45792000000000005,0.13356,0.47700000000000004,1.776,0.518,1.85
2020-03-09 17:30:00,2.59968,0.75824,2.708,0.45888,0.13384000000000001,0.47800000000000004,2.1408,0.6244000000000001,2.23,2.19648,0.6406400000000001,2.2880000000000003,0.45888,0.13384000000000001,0.47800000000000004,1.7376,0.5068,1.81
2020-03-09 18:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.45168,0.13174000000000002,0.47050000000000003,2.2848,0.6664,2.38,2.30448,0.6721400000000001,2.4005,0.45168,0.13174000000000002,0.47050000000000003,1.8528,0.5404,1.9300000000000002
2020-03-09 18:30:00,2.75232,0.80276,2.867,0.46752000000000005,0.13636,0.487,2.2848,0.6664,2.38,2.32032,0.67676,2.417,0.46752000000000005,0.13636,0.487,1.8528,0.5404,1.9300000000000002
2020-03-09 19:00:00,2.74608,0.8009400000000001,2.8605,0.47088,0.13734000000000002,0.49050000000000005,2.2752,0.6636000000000001,2.37,2.3332800000000002,0.68054,2.4305,0.47088,0.13734000000000002,0.49050000000000005,1.8624,0.5432,1.94
2020-03-09 19:30:00,2.72016,0.7933800000000001,2.8335,0.47376,0.13818000000000003,0.49350000000000005,2.2464,0.6552,2.34,2.27856,0.6645800000000001,2.3735,0.47376,0.13818000000000003,0.49350000000000005,1.8048000000000002,0.5264,1.88
2020-03-09 20:00:00,2.59536,0.7569800000000001,2.7035,0.47376,0.13818000000000003,0.49350000000000005,2.1216,0.6188,2.21,2.17296,0.63378,2.2635,0.47376,0.13818000000000003,0.49350000000000005,1.6992,0.49560000000000004,1.77
2020-03-09 20:30:00,2.46816,0.7198800000000001,2.571,0.47136000000000006,0.13748000000000002,0.491,1.9968,0.5824,2.08,2.02656,0.59108,2.111,0.47136000000000006,0.13748000000000002,0.491,1.5552000000000001,0.4536,1.62
2020-03-09 21:00:00,2.34528,0.6840400000000001,2.443,0.46368000000000004,0.13524,0.483,1.8816000000000002,0.5488000000000001,1.96,1.9228800000000001,0.56084,2.003,0.46368000000000004,0.13524,0.483,1.4592,0.42560000000000003,1.52
2020-03-09 21:30:00,2.2104,0.6447,2.3025,0.4632,0.1351,0.48250000000000004,1.7472,0.5096,1.82,1.8264,0.5327000000000001,1.9025,0.4632,0.1351,0.48250000000000004,1.3632,0.3976,1.42
2020-03-09 22:00:00,2.0688,0.6034,2.155,0.4656,0.1358,0.485,1.6032000000000002,0.4676,1.67,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.4656,0.1358,0.485,1.2671999999999999,0.36960000000000004,1.32
2020-03-09 22:30:00,1.83888,0.53634,1.9155000000000002,0.44688000000000005,0.13034,0.4655,1.392,0.406,1.45,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.44688000000000005,0.13034,0.4655,1.0752,0.3136,1.12
2020-03-09 23:00:00,1.70544,0.49742000000000003,1.7765,0.43824,0.12782000000000002,0.4565,1.2671999999999999,0.36960000000000004,1.32,1.42704,0.41622000000000003,1.4865,0.43824,0.12782000000000002,0.4565,0.9888,0.2884,1.03
2020-03-09 23:30:00,1.51104,0.44072000000000006,1.574,0.44544000000000006,0.12992,0.464,1.0656,0.3108,1.11,1.27104,0.37072000000000005,1.324,0.44544000000000006,0.12992,0.464,0.8256,0.24080000000000001,0.86
2020-03-10 00:00:00,1.4568,0.4249,1.5175,0.41040000000000004,0.1197,0.42750000000000005,1.0464,0.3052,1.09,1.2264,0.3577,1.2775,0.41040000000000004,0.1197,0.42750000000000005,0.8160000000000001,0.23800000000000002,0.85
2020-03-10 00:30:00,1.47408,0.42994000000000004,1.5354999999999999,0.37968,0.11074,0.3955,1.0944,0.31920000000000004,1.1400000000000001,1.22448,0.35714,1.2755,0.37968,0.11074,0.3955,0.8448,0.2464,0.88
2020-03-10 01:00:00,1.49376,0.43568,1.556,0.36096,0.10528000000000001,0.376,1.1328,0.3304,1.18,1.24416,0.36288000000000004,1.296,0.36096,0.10528000000000001,0.376,0.8832000000000001,0.2576,0.92
2020-03-10 01:30:00,1.54224,0.44982000000000005,1.6065,0.37104000000000004,0.10822000000000001,0.3865,1.1712,0.3416,1.22,1.27344,0.37142000000000003,1.3265,0.37104000000000004,0.10822000000000001,0.3865,0.9024000000000001,0.2632,0.9400000000000001
2020-03-10 02:00:00,1.512,0.441,1.5750000000000002,0.3024,0.0882,0.315,1.2096,0.3528,1.26,1.2336,0.3598,1.2850000000000001,0.3024,0.0882,0.315,0.9312,0.2716,0.97
2020-03-10 02:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.36768,0.10724,0.383,1.1136,0.32480000000000003,1.16,1.20288,0.35084000000000004,1.2530000000000001,0.36768,0.10724,0.383,0.8352,0.2436,0.87
2020-03-10 03:00:00,1.43568,0.41874000000000006,1.4955,0.33168000000000003,0.09674,0.34550000000000003,1.104,0.322,1.15,1.15728,0.33754,1.2055,0.33168000000000003,0.09674,0.34550000000000003,0.8256,0.24080000000000001,0.86
2020-03-10 03:30:00,1.40976,0.41118000000000005,1.4685000000000001,0.27696000000000004,0.08078,0.28850000000000003,1.1328,0.3304,1.18,1.13136,0.32998000000000005,1.1785,0.27696000000000004,0.08078,0.28850000000000003,0.8544,0.2492,0.89
2020-03-10 04:00:00,1.38864,0.40502000000000005,1.4465,0.24624000000000001,0.07182000000000001,0.2565,1.1424,0.3332,1.19,1.10064,0.32102,1.1465,0.24624000000000001,0.07182000000000001,0.2565,0.8544,0.2492,0.89
2020-03-10 04:30:00,1.38672,0.40446000000000004,1.4445000000000001,0.37872000000000006,0.11046,0.3945,1.008,0.294,1.05,1.10832,0.32326000000000005,1.1545,0.37872000000000006,0.11046,0.3945,0.7296,0.21280000000000002,0.76
2020-03-10 05:00:00,1.3478400000000001,0.39312,1.404,0.38784,0.11312000000000001,0.404,0.96,0.28,1.0,1.09824,0.32032000000000005,1.1440000000000001,0.38784,0.11312000000000001,0.404,0.7104,0.20720000000000002,0.74
2020-03-10 05:30:00,1.41456,0.41258000000000006,1.4735,0.43536,0.12698,0.4535,0.9792000000000001,0.2856,1.02,1.17456,0.34258000000000005,1.2235,0.43536,0.12698,0.4535,0.7392000000000001,0.2156,0.77
2020-03-10 06:00:00,1.51632,0.44226000000000004,1.5795,0.43152,0.12586,0.4495,1.0848,0.3164,1.13,1.25712,0.36666000000000004,1.3094999999999999,0.43152,0.12586,0.4495,0.8256,0.24080000000000001,0.86
2020-03-10 06:30:00,1.74432,0.50876,1.8170000000000002,0.42912000000000006,0.12516000000000002,0.447,1.3152,0.3836,1.37,1.43712,0.41916000000000003,1.4969999999999999,0.42912000000000006,0.12516000000000002,0.447,1.008,0.294,1.05
2020-03-10 07:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.36144000000000004,0.10542000000000001,0.3765,1.6032000000000002,0.4676,1.67,1.61904,0.47222000000000003,1.6865,0.36144000000000004,0.10542000000000001,0.3765,1.2576,0.3668,1.31
2020-03-10 07:30:00,2.1816,0.6363,2.2725,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.8432,0.5376000000000001,1.92,1.8072,0.5271,1.8825,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.4688,0.4284,1.53
2020-03-10 08:00:00,2.2104,0.6447,2.3025,0.34800000000000003,0.1015,0.36250000000000004,1.8624,0.5432,1.94,1.884,0.5495,1.9625,0.34800000000000003,0.1015,0.36250000000000004,1.536,0.448,1.6
2020-03-10 08:30:00,2.19504,0.64022,2.2865,0.29424,0.08582000000000001,0.3065,1.9008,0.5544,1.98,1.87824,0.5478200000000001,1.9565000000000001,0.29424,0.08582000000000001,0.3065,1.584,0.462,1.65
2020-03-10 09:00:00,2.15808,0.62944,2.248,0.32448000000000005,0.09464,0.338,1.8336000000000001,0.5348,1.9100000000000001,1.9180800000000002,0.55944,1.998,0.32448000000000005,0.09464,0.338,1.5936,0.46480000000000005,1.6600000000000001
2020-03-10 09:30:00,2.16912,0.63266,2.2595,0.36432000000000003,0.10626000000000001,0.3795,1.8048000000000002,0.5264,1.88,1.9003200000000002,0.5542600000000001,1.9795,0.36432000000000003,0.10626000000000001,0.3795,1.536,0.448,1.6
2020-03-10 10:00:00,2.09328,0.6105400000000001,2.1805,0.43248000000000003,0.12614,0.4505,1.6608,0.4844,1.73,1.96848,0.5741400000000001,2.0505,0.43248000000000003,0.12614,0.4505,1.536,0.448,1.6
2020-03-10 10:30:00,2.0328,0.5929,2.1175,0.468,0.1365,0.48750000000000004,1.5648,0.45640000000000003,1.63,1.9176000000000002,0.5593,1.9975,0.468,0.1365,0.48750000000000004,1.4496,0.4228,1.51
2020-03-10 11:00:00,1.84416,0.53788,1.921,0.5289600000000001,0.15428,0.551,1.3152,0.3836,1.37,1.7865600000000001,0.52108,1.861,0.5289600000000001,0.15428,0.551,1.2576,0.3668,1.31
2020-03-10 11:30:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.5289600000000001,0.15428,0.551,1.3728,0.40040000000000003,1.43,1.93056,0.56308,2.011,0.5289600000000001,0.15428,0.551,1.4016,0.4088,1.46
2020-03-10 12:00:00,2.02512,0.5906600000000001,2.1095,0.53712,0.15666000000000002,0.5595,1.488,0.434,1.55,2.03472,0.5934600000000001,2.1195,0.53712,0.15666000000000002,0.5595,1.4976,0.4368,1.56
2020-03-10 12:30:00,2.14896,0.62678,2.2385,0.50736,0.14798,0.5285000000000001,1.6416,0.4788,1.71,2.09136,0.6099800000000001,2.1785,0.50736,0.14798,0.5285000000000001,1.584,0.462,1.65
2020-03-10 13:00:00,2.14128,0.6245400000000001,2.2305,0.5092800000000001,0.14854,0.5305,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.03568,0.59374,2.1205,0.5092800000000001,0.14854,0.5305,1.5264,0.44520000000000004,1.5899999999999999
2020-03-10 13:30:00,2.1624,0.6307,2.2525,0.4536,0.1323,0.47250000000000003,1.7088,0.4984,1.78,1.8744,0.5467000000000001,1.9525000000000001,0.4536,0.1323,0.47250000000000003,1.4208,0.41440000000000005,1.48
2020-03-10 14:00:00,2.1312,0.6216,2.22,0.45120000000000005,0.1316,0.47000000000000003,1.6800000000000002,0.49,1.75,1.824,0.532,1.9,0.45120000000000005,0.1316,0.47000000000000003,1.3728,0.40040000000000003,1.43
2020-03-10 14:30:00,2.16912,0.63266,2.2595,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.7088,0.4984,1.78,1.86192,0.5430600000000001,1.9395,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.4016,0.4088,1.46
2020-03-10 15:00:00,2.05104,0.5982200000000001,2.1365,0.47664000000000006,0.13902,0.4965,1.5744,0.4592,1.6400000000000001,1.83024,0.5338200000000001,1.9065,0.47664000000000006,0.13902,0.4965,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-10 15:30:00,2.0424,0.5957,2.1275,0.468,0.1365,0.48750000000000004,1.5744,0.4592,1.6400000000000001,1.8696000000000002,0.5453,1.9475,0.468,0.1365,0.48750000000000004,1.4016,0.4088,1.46
2020-03-10 16:00:00,2.01792,0.5885600000000001,2.102,0.47232,0.13776000000000002,0.492,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.87392,0.54656,1.952,0.47232,0.13776000000000002,0.492,1.4016,0.4088,1.46
2020-03-10 16:30:00,2.17776,0.6351800000000001,2.2685,0.46896000000000004,0.13678,0.48850000000000005,1.7088,0.4984,1.78,1.8993600000000002,0.55398,1.9785,0.46896000000000004,0.13678,0.48850000000000005,1.4304000000000001,0.4172,1.49
2020-03-10 17:00:00,2.21376,0.64568,2.306,0.45696000000000003,0.13328,0.47600000000000003,1.7568000000000001,0.5124000000000001,1.83,1.9353600000000002,0.5644800000000001,2.016,0.45696000000000003,0.13328,0.47600000000000003,1.4784000000000002,0.4312,1.54
2020-03-10 17:30:00,2.3112,0.6741,2.4075,0.44880000000000003,0.13090000000000002,0.4675,1.8624,0.5432,1.94,1.956,0.5705,2.0375,0.44880000000000003,0.13090000000000002,0.4675,1.5072,0.43960000000000005,1.57
2020-03-10 18:00:00,2.42496,0.70728,2.526,0.43776000000000004,0.12768000000000002,0.456,1.9872,0.5796,2.07,2.04096,0.59528,2.126,0.43776000000000004,0.12768000000000002,0.456,1.6032000000000002,0.4676,1.67
2020-03-10 18:30:00,2.54976,0.74368,2.656,0.28416,0.08288000000000001,0.296,2.2656,0.6608,2.36,2.10816,0.6148800000000001,2.196,0.28416,0.08288000000000001,0.296,1.824,0.532,1.9
2020-03-10 19:00:00,2.5608,0.7469,2.6675,0.2472,0.0721,0.2575,2.3136,0.6748000000000001,2.41,2.1192,0.6181,2.2075,0.2472,0.0721,0.2575,1.8719999999999999,0.546,1.9500000000000002
2020-03-10 19:30:00,2.47488,0.72184,2.578,0.27648,0.08064,0.28800000000000003,2.1984,0.6412,2.29,2.04288,0.59584,2.128,0.27648,0.08064,0.28800000000000003,1.7664,0.5152,1.8399999999999999
2020-03-10 20:00:00,2.3616,0.6888000000000001,2.46,0.192,0.056,0.2,2.1696,0.6328,2.26,1.9008,0.5544,1.98,0.192,0.056,0.2,1.7088,0.4984,1.78
2020-03-10 20:30:00,2.2848,0.6664,2.38,0.12480000000000001,0.0364,0.13,2.16,0.63,2.25,1.824,0.532,1.9,0.12480000000000001,0.0364,0.13,1.6992,0.49560000000000004,1.77
2020-03-10 21:00:00,2.19024,0.63882,2.2815,0.05904,0.017220000000000003,0.061500000000000006,2.1312,0.6216,2.22,1.6622400000000002,0.48482000000000003,1.7315,0.05904,0.017220000000000003,0.061500000000000006,1.6032000000000002,0.4676,1.67
2020-03-10 21:30:00,2.1,0.6125,2.1875,0.0456,0.013300000000000001,0.0475,2.0544000000000002,0.5992000000000001,2.14,1.5816,0.46130000000000004,1.6475,0.0456,0.013300000000000001,0.0475,1.536,0.448,1.6
2020-03-10 22:00:00,1.956,0.5705,2.0375,0.055200000000000006,0.0161,0.0575,1.9008,0.5544,1.98,1.4856,0.4333,1.5474999999999999,0.055200000000000006,0.0161,0.0575,1.4304000000000001,0.4172,1.49
2020-03-10 22:30:00,1.8523200000000002,0.5402600000000001,1.9295,0.11472,0.033460000000000004,0.11950000000000001,1.7376,0.5068,1.81,1.41072,0.41146000000000005,1.4695,0.11472,0.033460000000000004,0.11950000000000001,1.296,0.378,1.35
2020-03-10 23:00:00,1.68384,0.49112000000000006,1.754,0.17664000000000002,0.05152,0.184,1.5072,0.43960000000000005,1.57,1.28064,0.37352,1.334,0.17664000000000002,0.05152,0.184,1.104,0.322,1.15
2020-03-10 23:30:00,1.53936,0.44898000000000005,1.6035,0.27216,0.07938,0.28350000000000003,1.2671999999999999,0.36960000000000004,1.32,1.16496,0.33978,1.2135,0.27216,0.07938,0.28350000000000003,0.8928,0.2604,0.93
2020-03-11 00:00:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.11088,0.03234,0.1155,1.4112,0.4116,1.47,1.2052800000000001,0.35154,1.2555,0.11088,0.03234,0.1155,1.0944,0.31920000000000004,1.1400000000000001
2020-03-11 00:30:00,1.41792,0.41356000000000004,1.477,0.054720000000000005,0.015960000000000002,0.057,1.3632,0.3976,1.42,1.05312,0.30716000000000004,1.097,0.054720000000000005,0.015960000000000002,0.057,0.9984000000000001,0.2912,1.04
2020-03-11 01:00:00,1.4952,0.43610000000000004,1.5575,0.084,0.0245,0.08750000000000001,1.4112,0.4116,1.47,1.092,0.3185,1.1375,0.084,0.0245,0.08750000000000001,1.008,0.294,1.05
2020-03-11 01:30:00,1.5729600000000001,0.45878,1.6385,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.4304000000000001,0.4172,1.49,1.1697600000000001,0.34118000000000004,1.2185,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-03-11 02:00:00,1.55472,0.45346000000000003,1.6195,0.16272,0.04746,0.1695,1.392,0.406,1.45,1.14192,0.33306,1.1895,0.16272,0.04746,0.1695,0.9792000000000001,0.2856,1.02
2020-03-11 02:30:00,1.61808,0.47194,1.6855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.26288,0.36834000000000006,1.3155000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.2384,0.3612,1.29
2020-03-11 03:00:00,1.58208,0.46144,1.6480000000000001,0.02688,0.007840000000000001,0.028,1.5552000000000001,0.4536,1.62,1.2172800000000001,0.35504,1.268,0.02688,0.007840000000000001,0.028,1.1904,0.3472,1.24
2020-03-11 03:30:00,1.58352,0.46186000000000005,1.6495000000000002,0.04752000000000001,0.01386,0.0495,1.536,0.448,1.6,1.26672,0.36946,1.3195000000000001,0.04752000000000001,0.01386,0.0495,1.2192,0.3556,1.27
2020-03-11 04:00:00,1.6008,0.46690000000000004,1.6675,0.0264,0.0077,0.0275,1.5744,0.4592,1.6400000000000001,1.2552,0.36610000000000004,1.3075,0.0264,0.0077,0.0275,1.2288000000000001,0.3584,1.28
2020-03-11 04:30:00,1.6027200000000001,0.46746000000000004,1.6695,0.04752000000000001,0.01386,0.0495,1.5552000000000001,0.4536,1.62,1.25712,0.36666000000000004,1.3094999999999999,0.04752000000000001,0.01386,0.0495,1.2096,0.3528,1.26
2020-03-11 05:00:00,1.58784,0.46312000000000003,1.654,0.03264,0.00952,0.034,1.5552000000000001,0.4536,1.62,1.25184,0.36512000000000006,1.304,0.03264,0.00952,0.034,1.2192,0.3556,1.27
2020-03-11 05:30:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.027360000000000002,0.007980000000000001,0.0285,1.6224,0.4732,1.69,1.25616,0.36638000000000004,1.3085,0.027360000000000002,0.007980000000000001,0.0285,1.2288000000000001,0.3584,1.28
2020-03-11 06:00:00,1.82448,0.5321400000000001,1.9005,0.038880000000000005,0.011340000000000001,0.0405,1.7856,0.5208,1.8599999999999999,1.39248,0.40614000000000006,1.4505,0.038880000000000005,0.011340000000000001,0.0405,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-11 06:30:00,1.94544,0.56742,2.0265,0.07344,0.02142,0.0765,1.8719999999999999,0.546,1.9500000000000002,1.42704,0.41622000000000003,1.4865,0.07344,0.02142,0.0765,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-11 07:00:00,2.11584,0.61712,2.204,0.10944000000000001,0.031920000000000004,0.114,2.0064,0.5852,2.09,1.57824,0.46032000000000006,1.6440000000000001,0.10944000000000001,0.031920000000000004,0.114,1.4688,0.4284,1.53
2020-03-11 07:30:00,2.26368,0.66024,2.358,0.13248000000000001,0.03864,0.138,2.1312,0.6216,2.22,1.80288,0.5258400000000001,1.8780000000000001,0.13248000000000001,0.03864,0.138,1.6703999999999999,0.4872,1.74
2020-03-11 08:00:00,2.22192,0.6480600000000001,2.3145,0.18672000000000002,0.05446,0.1945,2.0352,0.5936,2.12,1.89552,0.55286,1.9745,0.18672000000000002,0.05446,0.1945,1.7088,0.4984,1.78
2020-03-11 08:30:00,2.03616,0.5938800000000001,2.121,0.29856000000000005,0.08708,0.311,1.7376,0.5068,1.81,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.29856000000000005,0.08708,0.311,1.6032000000000002,0.4676,1.67
2020-03-11 09:00:00,1.9608,0.5719000000000001,2.0425,0.3672,0.1071,0.3825,1.5936,0.46480000000000005,1.6600000000000001,1.9224,0.5607,2.0025,0.3672,0.1071,0.3825,1.5552000000000001,0.4536,1.62
2020-03-11 09:30:00,2.08128,0.60704,2.168,0.32448000000000005,0.09464,0.338,1.7568000000000001,0.5124000000000001,1.83,1.85088,0.5398400000000001,1.928,0.32448000000000005,0.09464,0.338,1.5264,0.44520000000000004,1.5899999999999999
2020-03-11 10:00:00,2.02176,0.5896800000000001,2.106,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.6224,0.4732,1.69,1.92576,0.5616800000000001,2.006,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.5264,0.44520000000000004,1.5899999999999999
2020-03-11 10:30:00,2.196,0.6405000000000001,2.2875,0.372,0.1085,0.3875,1.824,0.532,1.9,1.9752,0.5761000000000001,2.0575,0.372,0.1085,0.3875,1.6032000000000002,0.4676,1.67
2020-03-11 11:00:00,2.0976,0.6118,2.185,0.4944,0.1442,0.515,1.6032000000000002,0.4676,1.67,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.4944,0.1442,0.515,1.4112,0.4116,1.47
2020-03-11 11:30:00,1.94496,0.56728,2.026,0.5625600000000001,0.16408,0.586,1.3824,0.4032,1.44,1.83936,0.5364800000000001,1.916,0.5625600000000001,0.16408,0.586,1.2768,0.3724,1.33
2020-03-11 12:00:00,1.87344,0.54642,1.9515,0.51024,0.14882,0.5315,1.3632,0.3976,1.42,1.9118400000000002,0.55762,1.9915,0.51024,0.14882,0.5315,1.4016,0.4088,1.46
2020-03-11 12:30:00,2.10336,0.61348,2.191,0.50016,0.14588,0.521,1.6032000000000002,0.4676,1.67,1.94016,0.56588,2.021,0.50016,0.14588,0.521,1.44,0.42,1.5
2020-03-11 13:00:00,1.9992,0.5831000000000001,2.0825,0.54,0.1575,0.5625,1.4592,0.42560000000000003,1.52,1.9128,0.5579000000000001,1.9925000000000002,0.54,0.1575,0.5625,1.3728,0.40040000000000003,1.43
2020-03-11 13:30:00,1.85904,0.54222,1.9365,0.53424,0.15582000000000001,0.5565,1.3248,0.3864,1.38,1.94544,0.56742,2.0265,0.53424,0.15582000000000001,0.5565,1.4112,0.4116,1.47
2020-03-11 14:00:00,1.89792,0.55356,1.9769999999999999,0.5155200000000001,0.15036000000000002,0.537,1.3824,0.4032,1.44,1.85952,0.5423600000000001,1.937,0.5155200000000001,0.15036000000000002,0.537,1.344,0.392,1.4
2020-03-11 14:30:00,1.9060800000000002,0.5559400000000001,1.9855,0.46608000000000005,0.13594,0.48550000000000004,1.44,0.42,1.5,1.79088,0.52234,1.8655,0.46608000000000005,0.13594,0.48550000000000004,1.3248,0.3864,1.38
2020-03-11 15:00:00,1.7591999999999999,0.5131,1.8325,0.5208,0.1519,0.5425,1.2384,0.3612,1.29,1.7112,0.49910000000000004,1.7825000000000002,0.5208,0.1519,0.5425,1.1904,0.3472,1.24
2020-03-11 15:30:00,1.88592,0.55006,1.9645000000000001,0.47472000000000003,0.13846,0.49450000000000005,1.4112,0.4116,1.47,1.68432,0.49126000000000003,1.7545000000000002,0.47472000000000003,0.13846,0.49450000000000005,1.2096,0.3528,1.26
2020-03-11 16:00:00,2.10192,0.61306,2.1895,0.44112,0.12866000000000002,0.4595,1.6608,0.4844,1.73,1.7179200000000001,0.5010600000000001,1.7895,0.44112,0.12866000000000002,0.4595,1.2768,0.3724,1.33
2020-03-11 16:30:00,2.1768,0.6349,2.2675,0.42,0.12250000000000001,0.4375,1.7568000000000001,0.5124000000000001,1.83,1.8408,0.5369,1.9175,0.42,0.12250000000000001,0.4375,1.4208,0.41440000000000005,1.48
2020-03-11 17:00:00,2.18688,0.6378400000000001,2.278,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.7952,0.5236000000000001,1.87,1.8700800000000002,0.54544,1.948,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.4784000000000002,0.4312,1.54
2020-03-11 17:30:00,2.33376,0.6806800000000001,2.431,0.44256,0.12908,0.461,1.8912,0.5516,1.97,1.9593600000000002,0.5714800000000001,2.041,0.44256,0.12908,0.461,1.5168,0.4424,1.58
2020-03-11 18:00:00,2.4936,0.7273000000000001,2.5975,0.44880000000000003,0.13090000000000002,0.4675,2.0448,0.5964,2.13,2.1,0.6125,2.1875,0.44880000000000003,0.13090000000000002,0.4675,1.6512,0.48160000000000003,1.72
2020-03-11 18:30:00,2.5752,0.7511,2.6825,0.4248,0.12390000000000001,0.4425,2.1504,0.6272,2.24,2.1624,0.6307,2.2525,0.4248,0.12390000000000001,0.4425,1.7376,0.5068,1.81
2020-03-11 19:00:00,2.68704,0.7837200000000001,2.799,0.34464,0.10052000000000001,0.359,2.3424,0.6832,2.44,2.26464,0.6605200000000001,2.359,0.34464,0.10052000000000001,0.359,1.92,0.56,2.0
2020-03-11 19:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.372,0.1085,0.3875,2.2752,0.6636000000000001,2.37,2.2344,0.6517000000000001,2.3275,0.372,0.1085,0.3875,1.8624,0.5432,1.94
2020-03-11 20:00:00,2.61072,0.76146,2.7195,0.45072,0.13146000000000002,0.46950000000000003,2.16,0.63,2.25,2.16912,0.63266,2.2595,0.45072,0.13146000000000002,0.46950000000000003,1.7184,0.5012,1.79
2020-03-11 20:30:00,2.48736,0.72548,2.591,0.43296,0.12628,0.451,2.0544000000000002,0.5992000000000001,2.14,2.04576,0.5966800000000001,2.1310000000000002,0.43296,0.12628,0.451,1.6128,0.47040000000000004,1.6800000000000002
2020-03-11 21:00:00,2.34096,0.68278,2.4385,0.46896000000000004,0.13678,0.48850000000000005,1.8719999999999999,0.546,1.9500000000000002,1.9473600000000002,0.56798,2.0285,0.46896000000000004,0.13678,0.48850000000000005,1.4784000000000002,0.4312,1.54
2020-03-11 21:30:00,2.20512,0.6431600000000001,2.297,0.46752000000000005,0.13636,0.487,1.7376,0.5068,1.81,1.85952,0.5423600000000001,1.937,0.46752000000000005,0.13636,0.487,1.392,0.406,1.45
2020-03-11 22:00:00,2.0424,0.5957,2.1275,0.42960000000000004,0.1253,0.4475,1.6128,0.47040000000000004,1.6800000000000002,1.6776,0.4893,1.7475,0.42960000000000004,0.1253,0.4475,1.248,0.364,1.3
2020-03-11 22:30:00,1.88496,0.54978,1.9635,0.23376000000000002,0.06818,0.24350000000000002,1.6512,0.48160000000000003,1.72,1.5201600000000002,0.44338000000000005,1.5835,0.23376000000000002,0.06818,0.24350000000000002,1.2864,0.37520000000000003,1.34
2020-03-11 23:00:00,1.7990400000000002,0.5247200000000001,1.874,0.23424000000000003,0.06832,0.244,1.5648,0.45640000000000003,1.63,1.4726400000000002,0.42952,1.534,0.23424000000000003,0.06832,0.244,1.2384,0.3612,1.29
2020-03-11 23:30:00,1.55856,0.45458000000000004,1.6235,0.23376000000000002,0.06818,0.24350000000000002,1.3248,0.3864,1.38,1.26096,0.36778000000000005,1.3135,0.23376000000000002,0.06818,0.24350000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-03-12 00:00:00,1.4448,0.4214,1.505,0.23520000000000002,0.06860000000000001,0.245,1.2096,0.3528,1.26,1.176,0.343,1.225,0.23520000000000002,0.06860000000000001,0.245,0.9408000000000001,0.27440000000000003,0.98
2020-03-12 00:30:00,1.4256,0.4158,1.4849999999999999,0.23520000000000002,0.06860000000000001,0.245,1.1904,0.3472,1.24,1.1568,0.33740000000000003,1.205,0.23520000000000002,0.06860000000000001,0.245,0.9216000000000001,0.26880000000000004,0.96
2020-03-12 01:00:00,1.4736,0.4298,1.5350000000000001,0.23520000000000002,0.06860000000000001,0.245,1.2384,0.3612,1.29,1.1856,0.3458,1.235,0.23520000000000002,0.06860000000000001,0.245,0.9504,0.2772,0.99
