Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-12 01:30:00,1.51872,0.44296,1.5819999999999999,0.23232000000000003,0.06776,0.242,1.2864,0.37520000000000003,1.34,1.21152,0.35336,1.262,0.23232000000000003,0.06776,0.242,0.9792000000000001,0.2856,1.02
2020-03-12 02:00:00,1.5312000000000001,0.4466,1.595,0.23520000000000002,0.06860000000000001,0.245,1.296,0.378,1.35,1.2048,0.3514,1.255,0.23520000000000002,0.06860000000000001,0.245,0.9696,0.2828,1.01
2020-03-12 02:30:00,1.51248,0.44114000000000003,1.5755,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.2768,0.3724,1.33,1.21488,0.35434000000000004,1.2655,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.9792000000000001,0.2856,1.02
2020-03-12 03:00:00,1.5312000000000001,0.4466,1.595,0.23520000000000002,0.06860000000000001,0.245,1.296,0.378,1.35,1.2144,0.3542,1.2650000000000001,0.23520000000000002,0.06860000000000001,0.245,0.9792000000000001,0.2856,1.02
2020-03-12 03:30:00,1.9896,0.5803,2.0725,0.2328,0.0679,0.24250000000000002,1.7568000000000001,0.5124000000000001,1.83,1.0488,0.3059,1.0925,0.2328,0.0679,0.24250000000000002,0.8160000000000001,0.23800000000000002,0.85
2020-03-12 04:00:00,1.96896,0.57428,2.051,0.22176,0.06468,0.231,1.7472,0.5096,1.82,1.03776,0.30268,1.081,0.22176,0.06468,0.231,0.8160000000000001,0.23800000000000002,0.85
2020-03-12 04:30:00,1.98,0.5775,2.0625,0.2232,0.0651,0.2325,1.7568000000000001,0.5124000000000001,1.83,1.0488,0.3059,1.0925,0.2232,0.0651,0.2325,0.8256,0.24080000000000001,0.86
2020-03-12 05:00:00,1.9761600000000001,0.57638,2.0585,0.19056,0.055580000000000004,0.1985,1.7856,0.5208,1.8599999999999999,0.9873600000000001,0.28798,1.0285,0.19056,0.055580000000000004,0.1985,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-03-12 05:30:00,1.98048,0.57764,2.063,0.23328000000000002,0.06804,0.243,1.7472,0.5096,1.82,0.8668800000000001,0.25284,0.903,0.23328000000000002,0.06804,0.243,0.6336,0.18480000000000002,0.66
2020-03-12 06:00:00,2.10864,0.61502,2.1965,0.20784000000000002,0.06062000000000001,0.2165,1.9008,0.5544,1.98,0.9086400000000001,0.26502000000000003,0.9465,0.20784000000000002,0.06062000000000001,0.2165,0.7008,0.2044,0.73
2020-03-12 06:30:00,2.35488,0.68684,2.453,0.21408000000000002,0.06244,0.223,2.1408,0.6244000000000001,2.23,1.12608,0.32844,1.173,0.21408000000000002,0.06244,0.223,0.912,0.266,0.9500000000000001
2020-03-12 07:00:00,2.65872,0.77546,2.7695,0.18192000000000003,0.05306,0.1895,2.4768,0.7224,2.58,1.30512,0.38066000000000005,1.3595000000000002,0.18192000000000003,0.05306,0.1895,1.1232,0.3276,1.17
2020-03-12 07:30:00,2.7384,0.7987000000000001,2.8525,0.2232,0.0651,0.2325,2.5152,0.7336,2.62,1.308,0.3815,1.3625,0.2232,0.0651,0.2325,1.0848,0.3164,1.13
2020-03-12 08:00:00,2.76192,0.80556,2.877,0.23712000000000003,0.06916,0.247,2.5248,0.7364,2.63,1.39872,0.40796000000000004,1.457,0.23712000000000003,0.06916,0.247,1.1616,0.3388,1.21
2020-03-12 08:30:00,2.58336,0.75348,2.691,0.25056,0.07308,0.261,2.3328,0.6804,2.43,1.41216,0.41188,1.471,0.25056,0.07308,0.261,1.1616,0.3388,1.21
2020-03-12 09:00:00,2.50752,0.73136,2.612,0.25152,0.07336000000000001,0.262,2.2560000000000002,0.658,2.35,1.39392,0.40656000000000003,1.452,0.25152,0.07336000000000001,0.262,1.1424,0.3332,1.19
2020-03-12 09:30:00,2.472,0.721,2.575,0.24480000000000002,0.0714,0.255,2.2272,0.6496000000000001,2.32,1.416,0.41300000000000003,1.475,0.24480000000000002,0.0714,0.255,1.1712,0.3416,1.22
2020-03-12 10:00:00,2.86224,0.8348200000000001,2.9815,0.24144000000000002,0.07042000000000001,0.2515,2.6208,0.7644000000000001,2.73,1.45104,0.42322000000000004,1.5115,0.24144000000000002,0.07042000000000001,0.2515,1.2096,0.3528,1.26
2020-03-12 10:30:00,2.32656,0.6785800000000001,2.4235,0.38736000000000004,0.11298000000000001,0.4035,1.9392,0.5656,2.02,1.56816,0.45738000000000006,1.6335000000000002,0.38736000000000004,0.11298000000000001,0.4035,1.1808,0.34440000000000004,1.23
2020-03-12 11:00:00,2.13072,0.62146,2.2195,0.55632,0.16226000000000002,0.5795,1.5744,0.4592,1.6400000000000001,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.55632,0.16226000000000002,0.5795,0.9216000000000001,0.26880000000000004,0.96
2020-03-12 11:30:00,2.16576,0.63168,2.2560000000000002,0.5625600000000001,0.16408,0.586,1.6032000000000002,0.4676,1.67,1.50336,0.43848000000000004,1.566,0.5625600000000001,0.16408,0.586,0.9408000000000001,0.27440000000000003,0.98
2020-03-12 12:00:00,2.3448,0.6839000000000001,2.4425,0.5016,0.1463,0.5225000000000001,1.8432,0.5376000000000001,1.92,1.4328,0.4179,1.4925000000000002,0.5016,0.1463,0.5225000000000001,0.9312,0.2716,0.97
2020-03-12 12:30:00,2.2968,0.6699,2.3925,0.5784,0.16870000000000002,0.6025,1.7184,0.5012,1.79,1.4328,0.4179,1.4925000000000002,0.5784,0.16870000000000002,0.6025,0.8544,0.2492,0.89
2020-03-12 13:00:00,2.37552,0.69286,2.4745,0.5419200000000001,0.15806,0.5645,1.8336000000000001,0.5348,1.9100000000000001,1.4155200000000001,0.41286000000000006,1.4745,0.5419200000000001,0.15806,0.5645,0.8736,0.2548,0.91
2020-03-12 13:30:00,1.85328,0.54054,1.9304999999999999,0.49008,0.14294,0.5105000000000001,1.3632,0.3976,1.42,1.7572800000000002,0.51254,1.8305,0.49008,0.14294,0.5105000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-03-12 14:00:00,1.8484800000000001,0.5391400000000001,1.9255,0.52368,0.15274000000000001,0.5455,1.3248,0.3864,1.38,1.81968,0.53074,1.8955000000000002,0.52368,0.15274000000000001,0.5455,1.296,0.378,1.35
2020-03-12 14:30:00,1.83792,0.5360600000000001,1.9145,0.58992,0.17206000000000002,0.6145,1.248,0.364,1.3,1.86672,0.54446,1.9445000000000001,0.58992,0.17206000000000002,0.6145,1.2768,0.3724,1.33
2020-03-12 15:00:00,1.7256,0.5033,1.7974999999999999,0.5832,0.1701,0.6075,1.1424,0.3332,1.19,1.8216,0.5313,1.8975,0.5832,0.1701,0.6075,1.2384,0.3612,1.29
2020-03-12 15:30:00,1.89168,0.55174,1.9705,0.46128,0.13454000000000002,0.48050000000000004,1.4304000000000001,0.4172,1.49,1.85328,0.54054,1.9304999999999999,0.46128,0.13454000000000002,0.48050000000000004,1.392,0.406,1.45
2020-03-12 16:00:00,2.01504,0.58772,2.099,0.49824,0.14532,0.519,1.5168,0.4424,1.58,1.8518400000000002,0.54012,1.929,0.49824,0.14532,0.519,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-12 16:30:00,2.01696,0.58828,2.101,0.50016,0.14588,0.521,1.5168,0.4424,1.58,1.85376,0.54068,1.931,0.50016,0.14588,0.521,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-12 17:00:00,2.19408,0.6399400000000001,2.2855,0.47568000000000005,0.13874,0.4955,1.7184,0.5012,1.79,1.8868800000000001,0.55034,1.9655,0.47568000000000005,0.13874,0.4955,1.4112,0.4116,1.47
2020-03-12 17:30:00,2.3808,0.6944,2.48,0.46080000000000004,0.13440000000000002,0.48,1.92,0.56,2.0,1.9968,0.5824,2.08,0.46080000000000004,0.13440000000000002,0.48,1.536,0.448,1.6
2020-03-12 18:00:00,2.5104,0.7322000000000001,2.615,0.4272,0.1246,0.445,2.0832,0.6076,2.17,2.1264,0.6202000000000001,2.215,0.4272,0.1246,0.445,1.6992,0.49560000000000004,1.77
2020-03-12 18:30:00,2.63472,0.76846,2.7445,0.43632000000000004,0.12726,0.4545,2.1984,0.6412,2.29,2.19312,0.63966,2.2845,0.43632000000000004,0.12726,0.4545,1.7568000000000001,0.5124000000000001,1.83
2020-03-12 19:00:00,2.7912,0.8141,2.9075,0.44880000000000003,0.13090000000000002,0.4675,2.3424,0.6832,2.44,2.292,0.6685,2.3875,0.44880000000000003,0.13090000000000002,0.4675,1.8432,0.5376000000000001,1.92
2020-03-12 19:30:00,2.79648,0.81564,2.9130000000000003,0.42528000000000005,0.12404000000000001,0.443,2.3712,0.6916,2.47,2.24928,0.6560400000000001,2.343,0.42528000000000005,0.12404000000000001,0.443,1.824,0.532,1.9
2020-03-12 20:00:00,2.7009600000000002,0.78778,2.8135,0.41616000000000003,0.12138000000000002,0.4335,2.2848,0.6664,2.38,2.18256,0.63658,2.2735,0.41616000000000003,0.12138000000000002,0.4335,1.7664,0.5152,1.8399999999999999
2020-03-12 20:30:00,2.63712,0.7691600000000001,2.747,0.41952000000000006,0.12236000000000001,0.437,2.2176,0.6468,2.31,2.08992,0.6095600000000001,2.177,0.41952000000000006,0.12236000000000001,0.437,1.6703999999999999,0.4872,1.74
2020-03-12 21:00:00,2.50416,0.73038,2.6085000000000003,0.38256,0.11158000000000001,0.3985,2.1216,0.6188,2.21,2.01456,0.5875800000000001,2.0985,0.38256,0.11158000000000001,0.3985,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-12 21:30:00,2.20704,0.6437200000000001,2.299,0.38304000000000005,0.11172000000000001,0.399,1.824,0.532,1.9,1.7750400000000002,0.5177200000000001,1.849,0.38304000000000005,0.11172000000000001,0.399,1.392,0.406,1.45
2020-03-12 22:00:00,2.08512,0.60816,2.172,0.34752000000000005,0.10136,0.362,1.7376,0.5068,1.81,1.6915200000000001,0.49336,1.762,0.34752000000000005,0.10136,0.362,1.344,0.392,1.4
2020-03-12 22:30:00,1.8868800000000001,0.55034,1.9655,0.43728000000000006,0.12754000000000001,0.4555,1.4496,0.4228,1.51,1.54128,0.44954000000000005,1.6055000000000001,0.43728000000000006,0.12754000000000001,0.4555,1.104,0.322,1.15
2020-03-12 23:00:00,1.7424,0.5082,1.815,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.344,0.392,1.4,1.4256,0.4158,1.4849999999999999,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.0272000000000001,0.29960000000000003,1.07
2020-03-12 23:30:00,1.5768,0.45990000000000003,1.6425,0.4632,0.1351,0.48250000000000004,1.1136,0.32480000000000003,1.16,1.2888,0.3759,1.3425,0.4632,0.1351,0.48250000000000004,0.8256,0.24080000000000001,0.86
2020-03-13 00:00:00,1.4592,0.42560000000000003,1.52,0.46080000000000004,0.13440000000000002,0.48,0.9984000000000001,0.2912,1.04,1.1712,0.3416,1.22,0.46080000000000004,0.13440000000000002,0.48,0.7104,0.20720000000000002,0.74
2020-03-13 00:30:00,1.4548800000000002,0.42434000000000005,1.5155,0.45648000000000005,0.13314,0.47550000000000003,0.9984000000000001,0.2912,1.04,1.14768,0.33474000000000004,1.1955,0.45648000000000005,0.13314,0.47550000000000003,0.6912,0.2016,0.72
2020-03-13 01:00:00,1.51296,0.44128000000000006,1.576,0.41856000000000004,0.12208000000000001,0.436,1.0944,0.31920000000000004,1.1400000000000001,1.14816,0.33488,1.196,0.41856000000000004,0.12208000000000001,0.436,0.7296,0.21280000000000002,0.76
2020-03-13 01:30:00,1.54848,0.45164000000000004,1.613,0.42528000000000005,0.12404000000000001,0.443,1.1232,0.3276,1.17,1.20288,0.35084000000000004,1.2530000000000001,0.42528000000000005,0.12404000000000001,0.443,0.7776000000000001,0.2268,0.81
2020-03-13 02:00:00,1.54704,0.45122,1.6115,0.42384000000000005,0.12362000000000001,0.4415,1.1232,0.3276,1.17,1.2110400000000001,0.35322000000000003,1.2615,0.42384000000000005,0.12362000000000001,0.4415,0.7872,0.2296,0.8200000000000001
2020-03-13 02:30:00,1.5139200000000002,0.44156000000000006,1.577,0.44832000000000005,0.13076000000000002,0.467,1.0656,0.3108,1.11,1.19712,0.34916,1.2469999999999999,0.44832000000000005,0.13076000000000002,0.467,0.7488,0.2184,0.78
2020-03-13 03:00:00,1.49472,0.43596,1.557,0.43872000000000005,0.12796000000000002,0.457,1.056,0.308,1.1,1.17792,0.34356000000000003,1.227,0.43872000000000005,0.12796000000000002,0.457,0.7392000000000001,0.2156,0.77
2020-03-13 03:30:00,1.53504,0.44772000000000006,1.599,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.0848,0.3164,1.13,1.27584,0.37212,1.329,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.8256,0.24080000000000001,0.86
2020-03-13 04:00:00,1.524,0.4445,1.5875,0.43920000000000003,0.12810000000000002,0.4575,1.0848,0.3164,1.13,1.2648000000000001,0.3689,1.3175,0.43920000000000003,0.12810000000000002,0.4575,0.8256,0.24080000000000001,0.86
2020-03-13 04:30:00,1.50096,0.43778000000000006,1.5635,0.43536,0.12698,0.4535,1.0656,0.3108,1.11,1.25136,0.36498,1.3035,0.43536,0.12698,0.4535,0.8160000000000001,0.23800000000000002,0.85
2020-03-13 05:00:00,1.48272,0.43246,1.5445,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.0848,0.3164,1.13,1.22352,0.35686,1.2745,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.8256,0.24080000000000001,0.86
2020-03-13 05:30:00,1.5432000000000001,0.4501,1.6075,0.2952,0.08610000000000001,0.3075,1.248,0.364,1.3,1.2264,0.3577,1.2775,0.2952,0.08610000000000001,0.3075,0.9312,0.2716,0.97
2020-03-13 06:00:00,1.6296,0.4753,1.6975,0.1704,0.0497,0.17750000000000002,1.4592,0.42560000000000003,1.52,1.284,0.3745,1.3375,0.1704,0.0497,0.17750000000000002,1.1136,0.32480000000000003,1.16
2020-03-13 06:30:00,1.7832,0.5201,1.8575,0.11280000000000001,0.0329,0.11750000000000001,1.6703999999999999,0.4872,1.74,1.4184,0.4137,1.4775,0.11280000000000001,0.0329,0.11750000000000001,1.3056,0.3808,1.3599999999999999
2020-03-13 07:00:00,2.00016,0.58338,2.0835,0.18576,0.054180000000000006,0.1935,1.8144,0.5292,1.8900000000000001,1.60656,0.46858000000000005,1.6735,0.18576,0.054180000000000006,0.1935,1.4208,0.41440000000000005,1.48
2020-03-13 07:30:00,2.2176,0.6468,2.31,0.3936,0.1148,0.41000000000000003,1.824,0.532,1.9,1.7952,0.5236000000000001,1.87,0.3936,0.1148,0.41000000000000003,1.4016,0.4088,1.46
2020-03-13 08:00:00,2.20512,0.6431600000000001,2.297,0.34272,0.09996000000000001,0.357,1.8624,0.5432,1.94,1.8691200000000001,0.5451600000000001,1.947,0.34272,0.09996000000000001,0.357,1.5264,0.44520000000000004,1.5899999999999999
2020-03-13 08:30:00,2.05584,0.59962,2.1415,0.31824,0.09282000000000001,0.3315,1.7376,0.5068,1.81,1.8638400000000002,0.54362,1.9415,0.31824,0.09282000000000001,0.3315,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-13 09:00:00,2.05776,0.60018,2.1435,0.40656000000000003,0.11858,0.42350000000000004,1.6512,0.48160000000000003,1.72,1.7985600000000002,0.52458,1.8735,0.40656000000000003,0.11858,0.42350000000000004,1.392,0.406,1.45
2020-03-13 09:30:00,1.9641600000000001,0.5728800000000001,2.046,0.35136,0.10248,0.366,1.6128,0.47040000000000004,1.6800000000000002,1.84896,0.5392800000000001,1.9260000000000002,0.35136,0.10248,0.366,1.4976,0.4368,1.56
2020-03-13 10:00:00,2.03328,0.59304,2.118,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.6992,0.49560000000000004,1.77,1.85088,0.5398400000000001,1.928,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.5168,0.4424,1.58
2020-03-13 10:30:00,1.9411200000000002,0.56616,2.022,0.36672000000000005,0.10696000000000001,0.382,1.5744,0.4592,1.6400000000000001,1.8931200000000001,0.5521600000000001,1.972,0.36672000000000005,0.10696000000000001,0.382,1.5264,0.44520000000000004,1.5899999999999999
2020-03-13 11:00:00,1.84416,0.53788,1.921,0.27936,0.08148000000000001,0.291,1.5648,0.45640000000000003,1.63,1.84416,0.53788,1.921,0.27936,0.08148000000000001,0.291,1.5648,0.45640000000000003,1.63
2020-03-13 11:30:00,1.74912,0.5101600000000001,1.822,0.28032,0.08176000000000001,0.292,1.4688,0.4284,1.53,1.79712,0.5241600000000001,1.8719999999999999,0.28032,0.08176000000000001,0.292,1.5168,0.4424,1.58
2020-03-13 12:00:00,1.8513600000000001,0.53998,1.9285,0.19056,0.055580000000000004,0.1985,1.6608,0.4844,1.73,1.6977600000000002,0.49518000000000006,1.7685,0.19056,0.055580000000000004,0.1985,1.5072,0.43960000000000005,1.57
2020-03-13 12:30:00,1.8672,0.5446,1.945,0.216,0.063,0.225,1.6512,0.48160000000000003,1.72,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.216,0.063,0.225,1.5168,0.4424,1.58
2020-03-13 13:00:00,1.87104,0.5457200000000001,1.949,0.15264000000000003,0.044520000000000004,0.159,1.7184,0.5012,1.79,1.6502400000000002,0.48132,1.7189999999999999,0.15264000000000003,0.044520000000000004,0.159,1.4976,0.4368,1.56
2020-03-13 13:30:00,1.8345600000000002,0.53508,1.911,0.08736000000000001,0.025480000000000003,0.091,1.7472,0.5096,1.82,1.68096,0.49028000000000005,1.751,0.08736000000000001,0.025480000000000003,0.091,1.5936,0.46480000000000005,1.6600000000000001
2020-03-13 14:00:00,1.89648,0.5531400000000001,1.9755,0.08208,0.023940000000000003,0.0855,1.8144,0.5292,1.8900000000000001,1.83888,0.53634,1.9155000000000002,0.08208,0.023940000000000003,0.0855,1.7568000000000001,0.5124000000000001,1.83
2020-03-13 14:30:00,1.8811200000000001,0.54866,1.9595,0.03792,0.01106,0.0395,1.8432,0.5376000000000001,1.92,1.79472,0.52346,1.8695,0.03792,0.01106,0.0395,1.7568000000000001,0.5124000000000001,1.83
2020-03-13 15:00:00,1.87872,0.54796,1.957,0.07392,0.021560000000000003,0.077,1.8048000000000002,0.5264,1.88,1.60032,0.46676000000000006,1.667,0.07392,0.021560000000000003,0.077,1.5264,0.44520000000000004,1.5899999999999999
2020-03-13 15:30:00,1.8633600000000001,0.5434800000000001,1.941,0.08736000000000001,0.025480000000000003,0.091,1.776,0.518,1.85,1.51776,0.44268,1.581,0.08736000000000001,0.025480000000000003,0.091,1.4304000000000001,0.4172,1.49
2020-03-13 16:00:00,1.89648,0.5531400000000001,1.9755,0.043680000000000004,0.012740000000000001,0.0455,1.8528,0.5404,1.9300000000000002,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.043680000000000004,0.012740000000000001,0.0455,1.536,0.448,1.6
2020-03-13 16:30:00,1.9392,0.5656,2.02,0.028800000000000003,0.008400000000000001,0.03,1.9104,0.5572,1.99,1.6800000000000002,0.49,1.75,0.028800000000000003,0.008400000000000001,0.03,1.6512,0.48160000000000003,1.72
2020-03-13 17:00:00,2.14464,0.6255200000000001,2.234,0.01344,0.003920000000000001,0.014,2.1312,0.6216,2.22,1.70304,0.49672000000000005,1.774,0.01344,0.003920000000000001,0.014,1.6896,0.4928,1.76
2020-03-13 17:30:00,2.30928,0.67354,2.4055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2848,0.6664,2.38,1.80048,0.52514,1.8755000000000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.776,0.518,1.85
2020-03-13 18:00:00,2.42928,0.7085400000000001,2.5305,0.04848,0.014140000000000002,0.0505,2.3808,0.6944,2.48,1.9108800000000001,0.5573400000000001,1.9905,0.04848,0.014140000000000002,0.0505,1.8624,0.5432,1.94
2020-03-13 18:30:00,2.52672,0.7369600000000001,2.632,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.4768,0.7224,2.58,1.96032,0.57176,2.042,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9104,0.5572,1.99
2020-03-13 19:00:00,2.55408,0.74494,2.6605,0.029280000000000004,0.00854,0.030500000000000003,2.5248,0.7364,2.63,2.03568,0.59374,2.1205,0.029280000000000004,0.00854,0.030500000000000003,2.0064,0.5852,2.09
2020-03-13 19:30:00,2.4576000000000002,0.7168,2.56,0.009600000000000001,0.0028,0.01,2.448,0.714,2.55,1.9776,0.5768,2.06,0.009600000000000001,0.0028,0.01,1.968,0.5740000000000001,2.05
2020-03-13 20:00:00,2.36064,0.68852,2.459,0.018240000000000003,0.00532,0.019,2.3424,0.6832,2.44,1.93824,0.56532,2.019,0.018240000000000003,0.00532,0.019,1.92,0.56,2.0
2020-03-13 20:30:00,2.29488,0.66934,2.3905,0.06768,0.01974,0.07050000000000001,2.2272,0.6496000000000001,2.32,1.8052800000000002,0.52654,1.8805,0.06768,0.01974,0.07050000000000001,1.7376,0.5068,1.81
2020-03-13 21:00:00,2.2204800000000002,0.6476400000000001,2.313,0.07008,0.020440000000000003,0.073,2.1504,0.6272,2.24,1.6924800000000002,0.49364,1.763,0.07008,0.020440000000000003,0.073,1.6224,0.4732,1.69
2020-03-13 21:30:00,2.11872,0.6179600000000001,2.207,0.10272,0.029960000000000004,0.107,2.016,0.588,2.1,1.62912,0.47516,1.697,0.10272,0.029960000000000004,0.107,1.5264,0.44520000000000004,1.5899999999999999
2020-03-13 22:00:00,1.9819200000000001,0.57806,2.0645,0.09072000000000001,0.02646,0.0945,1.8912,0.5516,1.97,1.53072,0.44646,1.5945,0.09072000000000001,0.02646,0.0945,1.44,0.42,1.5
2020-03-13 22:30:00,1.8576000000000001,0.5418000000000001,1.935,0.07200000000000001,0.021,0.075,1.7856,0.5208,1.8599999999999999,1.4448,0.4214,1.505,0.07200000000000001,0.021,0.075,1.3728,0.40040000000000003,1.43
2020-03-13 23:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.07776000000000001,0.022680000000000002,0.081,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.30656,0.38108000000000003,1.361,0.07776000000000001,0.022680000000000002,0.081,1.2288000000000001,0.3584,1.28
2020-03-13 23:30:00,1.57152,0.45836000000000005,1.637,0.04512,0.013160000000000002,0.047,1.5264,0.44520000000000004,1.5899999999999999,1.14912,0.33516,1.197,0.04512,0.013160000000000002,0.047,1.104,0.322,1.15
2020-03-14 00:00:00,1.51152,0.44086000000000003,1.5745,0.052320000000000005,0.015260000000000001,0.0545,1.4592,0.42560000000000003,1.52,1.10832,0.32326000000000005,1.1545,0.052320000000000005,0.015260000000000001,0.0545,1.056,0.308,1.1
2020-03-14 00:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.04512,0.013160000000000002,0.047,1.4592,0.42560000000000003,1.52,1.11072,0.32396,1.157,0.04512,0.013160000000000002,0.047,1.0656,0.3108,1.11
2020-03-14 01:00:00,1.52304,0.44422000000000006,1.5865,0.06384000000000001,0.01862,0.0665,1.4592,0.42560000000000003,1.52,1.12944,0.32942000000000005,1.1765,0.06384000000000001,0.01862,0.0665,1.0656,0.3108,1.11
2020-03-14 01:30:00,1.60032,0.46676000000000006,1.667,0.06432,0.018760000000000002,0.067,1.536,0.448,1.6,1.16832,0.34076,1.217,0.06432,0.018760000000000002,0.067,1.104,0.322,1.15
2020-03-14 02:00:00,1.57488,0.45934,1.6405,0.08688000000000001,0.02534,0.09050000000000001,1.488,0.434,1.55,1.16208,0.33894,1.2105000000000001,0.08688000000000001,0.02534,0.09050000000000001,1.0752,0.3136,1.12
2020-03-14 02:30:00,1.5672000000000001,0.4571,1.6325,0.0888,0.025900000000000003,0.0925,1.4784000000000002,0.4312,1.54,1.164,0.3395,1.2125,0.0888,0.025900000000000003,0.0925,1.0752,0.3136,1.12
2020-03-14 03:00:00,1.5528,0.4529,1.6175000000000002,0.055200000000000006,0.0161,0.0575,1.4976,0.4368,1.56,1.1304,0.3297,1.1775,0.055200000000000006,0.0161,0.0575,1.0752,0.3136,1.12
2020-03-14 03:30:00,1.5072,0.43960000000000005,1.57,0.0864,0.0252,0.09,1.4208,0.41440000000000005,1.48,1.0944,0.31920000000000004,1.1400000000000001,0.0864,0.0252,0.09,1.008,0.294,1.05
2020-03-14 04:00:00,1.49472,0.43596,1.557,0.10272,0.029960000000000004,0.107,1.392,0.406,1.45,1.10112,0.32116,1.147,0.10272,0.029960000000000004,0.107,0.9984000000000001,0.2912,1.04
2020-03-14 04:30:00,1.46256,0.42658,1.5235,0.11856000000000001,0.03458,0.12350000000000001,1.344,0.392,1.4,1.10736,0.32298000000000004,1.1535,0.11856000000000001,0.03458,0.12350000000000001,0.9888,0.2884,1.03
2020-03-14 05:00:00,1.41744,0.41342,1.4765000000000001,0.13104000000000002,0.038220000000000004,0.1365,1.2864,0.37520000000000003,1.34,1.07184,0.31262,1.1165,0.13104000000000002,0.038220000000000004,0.1365,0.9408000000000001,0.27440000000000003,0.98
2020-03-14 05:30:00,1.46688,0.42784000000000005,1.528,0.19008000000000003,0.05544,0.198,1.2768,0.3724,1.33,1.12128,0.32704000000000005,1.168,0.19008000000000003,0.05544,0.198,0.9312,0.2716,0.97
2020-03-14 06:00:00,1.47456,0.43008,1.536,0.16896000000000003,0.049280000000000004,0.176,1.3056,0.3808,1.3599999999999999,1.1577600000000001,0.33768000000000004,1.206,0.16896000000000003,0.049280000000000004,0.176,0.9888,0.2884,1.03
2020-03-14 06:30:00,1.58688,0.46284000000000003,1.653,0.12768000000000002,0.03724,0.133,1.4592,0.42560000000000003,1.52,1.22208,0.35644000000000003,1.2730000000000001,0.12768000000000002,0.03724,0.133,1.0944,0.31920000000000004,1.1400000000000001
2020-03-14 07:00:00,1.66416,0.48538000000000003,1.7335,0.15696000000000002,0.04578,0.1635,1.5072,0.43960000000000005,1.57,1.2705600000000001,0.37058,1.3235000000000001,0.15696000000000002,0.04578,0.1635,1.1136,0.32480000000000003,1.16
2020-03-14 07:30:00,1.764,0.5145000000000001,1.8375,0.2184,0.0637,0.2275,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.3416000000000001,0.39130000000000004,1.3975,0.2184,0.0637,0.2275,1.1232,0.3276,1.17
2020-03-14 08:00:00,1.87344,0.54642,1.9515,0.21264000000000002,0.062020000000000006,0.2215,1.6608,0.4844,1.73,1.47024,0.42882000000000003,1.5314999999999999,0.21264000000000002,0.062020000000000006,0.2215,1.2576,0.3668,1.31
2020-03-14 08:30:00,2.03808,0.5944400000000001,2.123,0.17568,0.05124,0.183,1.8624,0.5432,1.94,1.61568,0.47124000000000005,1.683,0.17568,0.05124,0.183,1.44,0.42,1.5
2020-03-14 09:00:00,2.12784,0.6206200000000001,2.2165,0.15984,0.04662,0.1665,1.968,0.5740000000000001,2.05,1.7150400000000001,0.50022,1.7865000000000002,0.15984,0.04662,0.1665,1.5552000000000001,0.4536,1.62
2020-03-14 09:30:00,2.22768,0.6497400000000001,2.3205,0.15408000000000002,0.04494,0.1605,2.0736,0.6048,2.16,1.84368,0.53774,1.9205,0.15408000000000002,0.04494,0.1605,1.6896,0.4928,1.76
2020-03-14 10:00:00,2.29728,0.6700400000000001,2.393,0.16608,0.048440000000000004,0.17300000000000001,2.1312,0.6216,2.22,1.85568,0.54124,1.933,0.16608,0.048440000000000004,0.17300000000000001,1.6896,0.4928,1.76
2020-03-14 10:30:00,2.2728,0.6629,2.3675,0.1416,0.0413,0.14750000000000002,2.1312,0.6216,2.22,1.8312,0.5341,1.9075000000000002,0.1416,0.0413,0.14750000000000002,1.6896,0.4928,1.76
2020-03-14 11:00:00,2.23296,0.6512800000000001,2.326,0.17856000000000002,0.05208,0.186,2.0544000000000002,0.5992000000000001,2.14,1.8585600000000002,0.54208,1.936,0.17856000000000002,0.05208,0.186,1.6800000000000002,0.49,1.75
2020-03-14 11:30:00,2.2272,0.6496000000000001,2.32,0.13440000000000002,0.0392,0.14,2.0928,0.6104,2.18,1.9008,0.5544,1.98,0.13440000000000002,0.0392,0.14,1.7664,0.5152,1.8399999999999999
2020-03-14 12:00:00,2.10912,0.61516,2.197,0.11232,0.032760000000000004,0.117,1.9968,0.5824,2.08,1.93632,0.56476,2.017,0.11232,0.032760000000000004,0.117,1.824,0.532,1.9
2020-03-14 12:30:00,2.05536,0.59948,2.141,0.16416,0.047880000000000006,0.171,1.8912,0.5516,1.97,1.92096,0.56028,2.001,0.16416,0.047880000000000006,0.171,1.7568000000000001,0.5124000000000001,1.83
2020-03-14 13:00:00,2.12688,0.62034,2.2155,0.15888000000000002,0.046340000000000006,0.1655,1.968,0.5740000000000001,2.05,1.9828800000000002,0.5783400000000001,2.0655,0.15888000000000002,0.046340000000000006,0.1655,1.824,0.532,1.9
2020-03-14 13:30:00,2.24016,0.6533800000000001,2.3335,0.20496,0.05978000000000001,0.21350000000000002,2.0352,0.5936,2.12,1.88496,0.54978,1.9635,0.20496,0.05978000000000001,0.21350000000000002,1.6800000000000002,0.49,1.75
2020-03-14 14:00:00,2.15616,0.6288800000000001,2.246,0.33216,0.09688000000000001,0.34600000000000003,1.824,0.532,1.9,1.8585600000000002,0.54208,1.936,0.33216,0.09688000000000001,0.34600000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-03-14 14:30:00,2.04048,0.59514,2.1255,0.29328000000000004,0.08554,0.3055,1.7472,0.5096,1.82,1.81968,0.53074,1.8955000000000002,0.29328000000000004,0.08554,0.3055,1.5264,0.44520000000000004,1.5899999999999999
2020-03-14 15:00:00,2.08848,0.60914,2.1755,0.34128000000000003,0.09954,0.35550000000000004,1.7472,0.5096,1.82,1.83888,0.53634,1.9155000000000002,0.34128000000000003,0.09954,0.35550000000000004,1.4976,0.4368,1.56
2020-03-14 15:30:00,2.07024,0.60382,2.1565,0.28464,0.08302000000000001,0.29650000000000004,1.7856,0.5208,1.8599999999999999,1.78224,0.5198200000000001,1.8565,0.28464,0.08302000000000001,0.29650000000000004,1.4976,0.4368,1.56
2020-03-14 16:00:00,2.10048,0.6126400000000001,2.188,0.26688,0.07784,0.278,1.8336000000000001,0.5348,1.9100000000000001,1.81248,0.52864,1.888,0.26688,0.07784,0.278,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-14 16:30:00,2.17488,0.63434,2.2655,0.25488,0.07434,0.2655,1.92,0.56,2.0,1.82928,0.53354,1.9055,0.25488,0.07434,0.2655,1.5744,0.4592,1.6400000000000001
2020-03-14 17:00:00,2.2176,0.6468,2.31,0.28800000000000003,0.084,0.30000000000000004,1.9296000000000002,0.5628000000000001,2.01,1.7856,0.5208,1.8599999999999999,0.28800000000000003,0.084,0.30000000000000004,1.4976,0.4368,1.56
2020-03-14 17:30:00,2.328,0.679,2.425,0.2736,0.07980000000000001,0.28500000000000003,2.0544000000000002,0.5992000000000001,2.14,1.8768,0.5474,1.955,0.2736,0.07980000000000001,0.28500000000000003,1.6032000000000002,0.4676,1.67
2020-03-14 18:00:00,2.47248,0.7211400000000001,2.5755,0.25488,0.07434,0.2655,2.2176,0.6468,2.31,1.97328,0.57554,2.0555,0.25488,0.07434,0.2655,1.7184,0.5012,1.79
2020-03-14 18:30:00,2.56704,0.74872,2.674,0.38784,0.11312000000000001,0.404,2.1792,0.6356,2.27,2.08704,0.60872,2.174,0.38784,0.11312000000000001,0.404,1.6992,0.49560000000000004,1.77
2020-03-14 19:00:00,2.54832,0.74326,2.6545,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.1408,0.6244000000000001,2.23,2.11632,0.61726,2.2045,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.7088,0.4984,1.78
2020-03-14 19:30:00,2.47104,0.72072,2.574,0.43584000000000006,0.12712,0.454,2.0352,0.5936,2.12,2.04864,0.59752,2.134,0.43584000000000006,0.12712,0.454,1.6128,0.47040000000000004,1.6800000000000002
2020-03-14 20:00:00,2.33088,0.6798400000000001,2.428,0.44928,0.13104000000000002,0.468,1.8816000000000002,0.5488000000000001,1.96,1.9372800000000001,0.5650400000000001,2.018,0.44928,0.13104000000000002,0.468,1.488,0.434,1.55
2020-03-14 20:30:00,2.25984,0.65912,2.354,0.45504000000000006,0.13272,0.47400000000000003,1.8048000000000002,0.5264,1.88,1.8758400000000002,0.54712,1.9540000000000002,0.45504000000000006,0.13272,0.47400000000000003,1.4208,0.41440000000000005,1.48
2020-03-14 21:00:00,2.12736,0.62048,2.216,0.46656000000000003,0.13608,0.486,1.6608,0.4844,1.73,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.46656000000000003,0.13608,0.486,1.296,0.378,1.35
2020-03-14 21:30:00,2.08656,0.60858,2.1735,0.47376,0.13818000000000003,0.49350000000000005,1.6128,0.47040000000000004,1.6800000000000002,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.47376,0.13818000000000003,0.49350000000000005,1.248,0.364,1.3
2020-03-14 22:00:00,2.05776,0.60018,2.1435,0.47376,0.13818000000000003,0.49350000000000005,1.584,0.462,1.65,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.47376,0.13818000000000003,0.49350000000000005,1.248,0.364,1.3
2020-03-14 22:30:00,1.932,0.5635,2.0125,0.4728,0.1379,0.49250000000000005,1.4592,0.42560000000000003,1.52,1.6728,0.4879,1.7425000000000002,0.4728,0.1379,0.49250000000000005,1.2,0.35000000000000003,1.25
2020-03-14 23:00:00,1.8110400000000002,0.52822,1.8865,0.46704,0.13622,0.48650000000000004,1.344,0.392,1.4,1.62864,0.47502000000000005,1.6965,0.46704,0.13622,0.48650000000000004,1.1616,0.3388,1.21
2020-03-14 23:30:00,1.64688,0.48034000000000004,1.7155,0.46608000000000005,0.13594,0.48550000000000004,1.1808,0.34440000000000004,1.23,1.57008,0.45794,1.6355,0.46608000000000005,0.13594,0.48550000000000004,1.104,0.322,1.15
2020-03-15 00:00:00,1.50096,0.43778000000000006,1.5635,0.46416,0.13538,0.48350000000000004,1.0368,0.3024,1.08,1.40496,0.40978000000000003,1.4635,0.46416,0.13538,0.48350000000000004,0.9408000000000001,0.27440000000000003,0.98
2020-03-15 00:30:00,1.44912,0.42266000000000004,1.5095,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.9792000000000001,0.2856,1.02,1.29552,0.37786000000000003,1.3495,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.8256,0.24080000000000001,0.86
2020-03-15 01:00:00,1.47072,0.42896,1.532,0.46272,0.13496000000000002,0.482,1.008,0.294,1.05,1.25952,0.36736,1.312,0.46272,0.13496000000000002,0.482,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-03-15 01:30:00,1.50576,0.43918,1.5685,0.46896000000000004,0.13678,0.48850000000000005,1.0368,0.3024,1.08,1.26576,0.36918,1.3185,0.46896000000000004,0.13678,0.48850000000000005,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-03-15 02:00:00,1.48464,0.43302,1.5465,0.46704,0.13622,0.48650000000000004,1.0176,0.2968,1.06,1.25424,0.36582000000000003,1.3065,0.46704,0.13622,0.48650000000000004,0.7872,0.2296,0.8200000000000001
2020-03-15 02:30:00,1.4592,0.42560000000000003,1.52,0.47040000000000004,0.13720000000000002,0.49,0.9888,0.2884,1.03,1.2,0.35000000000000003,1.25,0.47040000000000004,0.13720000000000002,0.49,0.7296,0.21280000000000002,0.76
2020-03-15 03:00:00,1.39248,0.40614000000000006,1.4505,0.47088,0.13734000000000002,0.49050000000000005,0.9216000000000001,0.26880000000000004,0.96,1.11408,0.32494,1.1605,0.47088,0.13734000000000002,0.49050000000000005,0.6432,0.18760000000000002,0.67
2020-03-15 03:30:00,1.37424,0.40082,1.4315,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.9024000000000001,0.2632,0.9400000000000001,1.11504,0.32522,1.1615,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.6432,0.18760000000000002,0.67
2020-03-15 04:00:00,1.35312,0.39466,1.4095,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.8832000000000001,0.2576,0.92,1.11312,0.32466,1.1595,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.6432,0.18760000000000002,0.67
2020-03-15 04:30:00,1.34064,0.39102000000000003,1.3965,0.46704,0.13622,0.48650000000000004,0.8736,0.2548,0.91,1.1102400000000001,0.32382000000000005,1.1565,0.46704,0.13622,0.48650000000000004,0.6432,0.18760000000000002,0.67
2020-03-15 05:00:00,1.29744,0.37842000000000003,1.3515000000000001,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.8256,0.24080000000000001,0.86,1.07664,0.31402,1.1215,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.6048,0.1764,0.63
2020-03-15 05:30:00,1.31616,0.38388000000000005,1.371,0.47136000000000006,0.13748000000000002,0.491,0.8448,0.2464,0.88,1.10496,0.32228,1.151,0.47136000000000006,0.13748000000000002,0.491,0.6336,0.18480000000000002,0.66
2020-03-15 06:00:00,1.31712,0.38416000000000006,1.3719999999999999,0.47232,0.13776000000000002,0.492,0.8448,0.2464,0.88,1.10592,0.32256,1.152,0.47232,0.13776000000000002,0.492,0.6336,0.18480000000000002,0.66
2020-03-15 06:30:00,1.3948800000000001,0.40684000000000003,1.453,0.39648000000000005,0.11564,0.41300000000000003,0.9984000000000001,0.2912,1.04,1.16448,0.33964000000000005,1.213,0.39648000000000005,0.11564,0.41300000000000003,0.768,0.224,0.8
2020-03-15 07:00:00,1.47648,0.43064,1.538,0.30528000000000005,0.08904000000000001,0.318,1.1712,0.3416,1.22,1.18848,0.34664,1.238,0.30528000000000005,0.08904000000000001,0.318,0.8832000000000001,0.2576,0.92
2020-03-15 07:30:00,1.53552,0.44786000000000004,1.5995,0.28752,0.08386,0.2995,1.248,0.364,1.3,1.26672,0.36946,1.3195000000000001,0.28752,0.08386,0.2995,0.9792000000000001,0.2856,1.02
2020-03-15 08:00:00,1.60512,0.46816,1.6720000000000002,0.25152,0.07336000000000001,0.262,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.32672,0.38696,1.3820000000000001,0.25152,0.07336000000000001,0.262,1.0752,0.3136,1.12
2020-03-15 08:30:00,1.7904,0.5222,1.865,0.2544,0.0742,0.265,1.536,0.448,1.6,1.4736,0.4298,1.5350000000000001,0.2544,0.0742,0.265,1.2192,0.3556,1.27
2020-03-15 09:00:00,1.88448,0.54964,1.963,0.19488000000000003,0.05684,0.203,1.6896,0.4928,1.76,1.53888,0.44884,1.603,0.19488000000000003,0.05684,0.203,1.344,0.392,1.4
2020-03-15 09:30:00,1.9536,0.5698,2.035,0.216,0.063,0.225,1.7376,0.5068,1.81,1.6560000000000001,0.483,1.725,0.216,0.063,0.225,1.44,0.42,1.5
2020-03-15 10:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.26448000000000005,0.07714,0.2755,1.6703999999999999,0.4872,1.74,1.67568,0.48874000000000006,1.7455,0.26448000000000005,0.07714,0.2755,1.4112,0.4116,1.47
2020-03-15 10:30:00,2.0136,0.5873,2.0975,0.2952,0.08610000000000001,0.3075,1.7184,0.5012,1.79,1.7832,0.5201,1.8575,0.2952,0.08610000000000001,0.3075,1.488,0.434,1.55
2020-03-15 11:00:00,2.09616,0.61138,2.1835,0.25296,0.07378000000000001,0.2635,1.8432,0.5376000000000001,1.92,1.80816,0.5273800000000001,1.8835000000000002,0.25296,0.07378000000000001,0.2635,1.5552000000000001,0.4536,1.62
2020-03-15 11:30:00,2.16336,0.6309800000000001,2.2535,0.24336000000000002,0.07098,0.2535,1.92,0.56,2.0,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.24336000000000002,0.07098,0.2535,1.6032000000000002,0.4676,1.67
2020-03-15 12:00:00,2.14416,0.62538,2.2335,0.28176,0.08218,0.29350000000000004,1.8624,0.5432,1.94,1.9137600000000001,0.55818,1.9935,0.28176,0.08218,0.29350000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-15 12:30:00,2.03904,0.59472,2.124,0.23424000000000003,0.06832,0.244,1.8048000000000002,0.5264,1.88,1.90464,0.55552,1.984,0.23424000000000003,0.06832,0.244,1.6703999999999999,0.4872,1.74
2020-03-15 13:00:00,2.17488,0.63434,2.2655,0.31248000000000004,0.09114000000000001,0.3255,1.8624,0.5432,1.94,1.91568,0.55874,1.9955,0.31248000000000004,0.09114000000000001,0.3255,1.6032000000000002,0.4676,1.67
2020-03-15 13:30:00,2.2128,0.6454000000000001,2.305,0.1968,0.0574,0.20500000000000002,2.016,0.588,2.1,1.8864,0.5502,1.9649999999999999,0.1968,0.0574,0.20500000000000002,1.6896,0.4928,1.76
2020-03-15 14:00:00,2.12112,0.6186600000000001,2.2095000000000002,0.24912,0.07266,0.2595,1.8719999999999999,0.546,1.9500000000000002,1.89072,0.5514600000000001,1.9695,0.24912,0.07266,0.2595,1.6416,0.4788,1.71
2020-03-15 14:30:00,1.97856,0.57708,2.061,0.18336000000000002,0.05348000000000001,0.191,1.7952,0.5236000000000001,1.87,1.77696,0.5182800000000001,1.851,0.18336000000000002,0.05348000000000001,0.191,1.5936,0.46480000000000005,1.6600000000000001
2020-03-15 15:00:00,2.17152,0.63336,2.262,0.23232000000000003,0.06776,0.242,1.9392,0.5656,2.02,1.79712,0.5241600000000001,1.8719999999999999,0.23232000000000003,0.06776,0.242,1.5648,0.45640000000000003,1.63
2020-03-15 15:30:00,2.33184,0.6801200000000001,2.429,0.25824,0.07532000000000001,0.269,2.0736,0.6048,2.16,1.87104,0.5457200000000001,1.949,0.25824,0.07532000000000001,0.269,1.6128,0.47040000000000004,1.6800000000000002
2020-03-15 16:00:00,2.32752,0.67886,2.4245,0.10992,0.032060000000000005,0.1145,2.2176,0.6468,2.31,1.86672,0.54446,1.9445000000000001,0.10992,0.032060000000000005,0.1145,1.7568000000000001,0.5124000000000001,1.83
2020-03-15 16:30:00,2.37072,0.6914600000000001,2.4695,0.09552000000000001,0.027860000000000003,0.0995,2.2752,0.6636000000000001,2.37,1.90992,0.55706,1.9895,0.09552000000000001,0.027860000000000003,0.0995,1.8144,0.5292,1.8900000000000001
2020-03-15 17:00:00,2.4523200000000003,0.71526,2.5545,0.08112000000000001,0.02366,0.0845,2.3712,0.6916,2.47,1.9819200000000001,0.57806,2.0645,0.08112000000000001,0.02366,0.0845,1.9008,0.5544,1.98
2020-03-15 17:30:00,2.59296,0.7562800000000001,2.701,0.12576,0.036680000000000004,0.131,2.4672,0.7196,2.5700000000000003,1.9881600000000001,0.5798800000000001,2.071,0.12576,0.036680000000000004,0.131,1.8624,0.5432,1.94
2020-03-15 18:00:00,2.61456,0.76258,2.7235,0.07056000000000001,0.02058,0.07350000000000001,2.544,0.742,2.65,1.9521600000000001,0.56938,2.0335,0.07056000000000001,0.02058,0.07350000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-03-15 18:30:00,2.7144,0.7917000000000001,2.8275,0.1512,0.0441,0.1575,2.5632,0.7476,2.67,2.0232,0.5901000000000001,2.1075,0.1512,0.0441,0.1575,1.8719999999999999,0.546,1.9500000000000002
2020-03-15 19:00:00,2.7777600000000002,0.81018,2.8935,0.10896000000000002,0.03178,0.1135,2.6688,0.7784000000000001,2.7800000000000002,2.06736,0.6029800000000001,2.1535,0.10896000000000002,0.03178,0.1135,1.9584000000000001,0.5712,2.04
2020-03-15 19:30:00,2.70048,0.7876400000000001,2.813,0.07008,0.020440000000000003,0.073,2.6304,0.7672,2.74,2.08608,0.6084400000000001,2.173,0.07008,0.020440000000000003,0.073,2.016,0.588,2.1
2020-03-15 20:00:00,2.4936,0.7273000000000001,2.5975,0.0648,0.0189,0.0675,2.4288,0.7084,2.5300000000000002,1.9464000000000001,0.5677,2.0275,0.0648,0.0189,0.0675,1.8816000000000002,0.5488000000000001,1.96
2020-03-15 20:30:00,2.3592,0.6881,2.4575,0.12240000000000001,0.0357,0.1275,2.2368,0.6524,2.33,1.8792,0.5481,1.9575,0.12240000000000001,0.0357,0.1275,1.7568000000000001,0.5124000000000001,1.83
2020-03-15 21:00:00,2.30784,0.67312,2.404,0.09024,0.026320000000000003,0.094,2.2176,0.6468,2.31,1.84704,0.5387200000000001,1.924,0.09024,0.026320000000000003,0.094,1.7568000000000001,0.5124000000000001,1.83
2020-03-15 21:30:00,2.16576,0.63168,2.2560000000000002,0.08256000000000001,0.02408,0.08600000000000001,2.0832,0.6076,2.17,1.71456,0.5000800000000001,1.786,0.08256000000000001,0.02408,0.08600000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-15 22:00:00,2.00544,0.58492,2.089,0.09504000000000001,0.02772,0.099,1.9104,0.5572,1.99,1.58304,0.46172,1.649,0.09504000000000001,0.02772,0.099,1.488,0.434,1.55
2020-03-15 22:30:00,1.8456000000000001,0.5383,1.9225,0.1752,0.0511,0.1825,1.6703999999999999,0.4872,1.74,1.452,0.42350000000000004,1.5125000000000002,0.1752,0.0511,0.1825,1.2768,0.3724,1.33
2020-03-15 23:00:00,1.76016,0.5133800000000001,1.8335,0.23376000000000002,0.06818,0.24350000000000002,1.5264,0.44520000000000004,1.5899999999999999,1.38576,0.40418000000000004,1.4435,0.23376000000000002,0.06818,0.24350000000000002,1.152,0.336,1.2
2020-03-15 23:30:00,1.5676800000000002,0.45724000000000004,1.633,0.11808,0.034440000000000005,0.123,1.4496,0.4228,1.51,1.1932800000000001,0.34804,1.2429999999999999,0.11808,0.034440000000000005,0.123,1.0752,0.3136,1.12
2020-03-16 00:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.0816,0.0238,0.085,1.3728,0.40040000000000003,1.43,1.0992,0.3206,1.145,0.0816,0.0238,0.085,1.0176,0.2968,1.06
2020-03-16 00:30:00,1.43568,0.41874000000000006,1.4955,0.07248,0.021140000000000003,0.0755,1.3632,0.3976,1.42,1.09008,0.31794,1.1355,0.07248,0.021140000000000003,0.0755,1.0176,0.2968,1.06
2020-03-16 01:00:00,1.4952,0.43610000000000004,1.5575,0.0648,0.0189,0.0675,1.4304000000000001,0.4172,1.49,1.1208,0.3269,1.1675,0.0648,0.0189,0.0675,1.056,0.308,1.1
2020-03-16 01:30:00,1.54656,0.45108000000000004,1.611,0.05856000000000001,0.01708,0.061,1.488,0.434,1.55,1.13376,0.33068000000000003,1.181,0.05856000000000001,0.01708,0.061,1.0752,0.3136,1.12
2020-03-16 02:00:00,1.55856,0.45458000000000004,1.6235,0.03216,0.009380000000000001,0.0335,1.5264,0.44520000000000004,1.5899999999999999,1.13616,0.33138,1.1835,0.03216,0.009380000000000001,0.0335,1.104,0.322,1.15
2020-03-16 02:30:00,1.52496,0.44478,1.5885,0.027360000000000002,0.007980000000000001,0.0285,1.4976,0.4368,1.56,1.11216,0.32438,1.1585,0.027360000000000002,0.007980000000000001,0.0285,1.0848,0.3164,1.13
2020-03-16 03:00:00,1.49424,0.43582000000000004,1.5565,0.02544,0.00742,0.026500000000000003,1.4688,0.4284,1.53,1.09104,0.31822,1.1365,0.02544,0.00742,0.026500000000000003,1.0656,0.3108,1.11
2020-03-16 03:30:00,1.50624,0.43932000000000004,1.569,0.03744,0.010920000000000001,0.039,1.4688,0.4284,1.53,1.10304,0.32172,1.149,0.03744,0.010920000000000001,0.039,1.0656,0.3108,1.11
2020-03-16 04:00:00,1.46736,0.42798,1.5285000000000002,0.05616,0.016380000000000002,0.0585,1.4112,0.4116,1.47,1.07376,0.31318,1.1185,0.05616,0.016380000000000002,0.0585,1.0176,0.2968,1.06
2020-03-16 04:30:00,1.47744,0.43092,1.5390000000000001,0.03744,0.010920000000000001,0.039,1.44,0.42,1.5,1.06464,0.31052,1.109,0.03744,0.010920000000000001,0.039,1.0272000000000001,0.29960000000000003,1.07
2020-03-16 05:00:00,1.45632,0.42476,1.517,0.025920000000000002,0.007560000000000001,0.027,1.4304000000000001,0.4172,1.49,1.04352,0.30436,1.087,0.025920000000000002,0.007560000000000001,0.027,1.0176,0.2968,1.06
2020-03-16 05:30:00,1.52112,0.44366000000000005,1.5845,0.023520000000000003,0.006860000000000001,0.0245,1.4976,0.4368,1.56,1.08912,0.31766000000000005,1.1345,0.023520000000000003,0.006860000000000001,0.0245,1.0656,0.3108,1.11
2020-03-16 06:00:00,1.6703999999999999,0.4872,1.74,0.019200000000000002,0.0056,0.02,1.6512,0.48160000000000003,1.72,1.2096,0.3528,1.26,0.019200000000000002,0.0056,0.02,1.1904,0.3472,1.24
2020-03-16 06:30:00,1.8288000000000002,0.5334,1.905,0.014400000000000001,0.004200000000000001,0.015,1.8144,0.5292,1.8900000000000001,1.3392,0.3906,1.395,0.014400000000000001,0.004200000000000001,0.015,1.3248,0.3864,1.38
2020-03-16 07:00:00,1.9876800000000001,0.57974,2.0705,0.029280000000000004,0.00854,0.030500000000000003,1.9584000000000001,0.5712,2.04,1.48848,0.43414,1.5505,0.029280000000000004,0.00854,0.030500000000000003,1.4592,0.42560000000000003,1.52
2020-03-16 07:30:00,2.17008,0.6329400000000001,2.2605,0.038880000000000005,0.011340000000000001,0.0405,2.1312,0.6216,2.22,1.64208,0.47894000000000003,1.7105000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.6032000000000002,0.4676,1.67
2020-03-16 08:00:00,2.31408,0.6749400000000001,2.4105,0.05808000000000001,0.01694,0.060500000000000005,2.2560000000000002,0.658,2.35,1.73808,0.5069400000000001,1.8105,0.05808000000000001,0.01694,0.060500000000000005,1.6800000000000002,0.49,1.75
2020-03-16 08:30:00,2.27424,0.66332,2.3689999999999998,0.047040000000000005,0.013720000000000001,0.049,2.2272,0.6496000000000001,2.32,1.75584,0.51212,1.8290000000000002,0.047040000000000005,0.013720000000000001,0.049,1.7088,0.4984,1.78
2020-03-16 09:00:00,2.06784,0.6031200000000001,2.154,0.11904,0.03472,0.124,1.9488,0.5684,2.03,1.76064,0.5135200000000001,1.834,0.11904,0.03472,0.124,1.6416,0.4788,1.71
2020-03-16 09:30:00,2.08032,0.6067600000000001,2.167,0.13152,0.038360000000000005,0.137,1.9488,0.5684,2.03,1.81152,0.52836,1.887,0.13152,0.038360000000000005,0.137,1.6800000000000002,0.49,1.75
2020-03-16 10:00:00,1.97952,0.5773600000000001,2.062,0.15552000000000002,0.045360000000000004,0.162,1.824,0.532,1.9,1.7683200000000001,0.51576,1.842,0.15552000000000002,0.045360000000000004,0.162,1.6128,0.47040000000000004,1.6800000000000002
2020-03-16 10:30:00,1.97424,0.57582,2.0565,0.13104000000000002,0.038220000000000004,0.1365,1.8432,0.5376000000000001,1.92,1.75344,0.5114200000000001,1.8265,0.13104000000000002,0.038220000000000004,0.1365,1.6224,0.4732,1.69
2020-03-16 11:00:00,1.8216,0.5313,1.8975,0.1416,0.0413,0.14750000000000002,1.6800000000000002,0.49,1.75,1.6776,0.4893,1.7475,0.1416,0.0413,0.14750000000000002,1.536,0.448,1.6
2020-03-16 11:30:00,1.8811200000000001,0.54866,1.9595,0.18192000000000003,0.05306,0.1895,1.6992,0.49560000000000004,1.77,1.7179200000000001,0.5010600000000001,1.7895,0.18192000000000003,0.05306,0.1895,1.536,0.448,1.6
2020-03-16 12:00:00,1.70496,0.49728000000000006,1.776,0.22656,0.06608,0.23600000000000002,1.4784000000000002,0.4312,1.54,1.86816,0.54488,1.9460000000000002,0.22656,0.06608,0.23600000000000002,1.6416,0.4788,1.71
2020-03-16 12:30:00,1.73616,0.50638,1.8085,0.20976000000000003,0.061180000000000005,0.2185,1.5264,0.44520000000000004,1.5899999999999999,1.79376,0.5231800000000001,1.8685,0.20976000000000003,0.061180000000000005,0.2185,1.584,0.462,1.65
2020-03-16 13:00:00,1.8940800000000002,0.55244,1.9729999999999999,0.15648,0.04564000000000001,0.163,1.7376,0.5068,1.81,1.73088,0.5048400000000001,1.803,0.15648,0.04564000000000001,0.163,1.5744,0.4592,1.6400000000000001
2020-03-16 13:30:00,1.65168,0.48174000000000006,1.7205,0.28848,0.08414,0.3005,1.3632,0.3976,1.42,1.7860800000000001,0.5209400000000001,1.8605,0.28848,0.08414,0.3005,1.4976,0.4368,1.56
2020-03-16 14:00:00,1.60416,0.46788,1.671,0.30816000000000004,0.08988,0.321,1.296,0.378,1.35,1.76736,0.51548,1.841,0.30816000000000004,0.08988,0.321,1.4592,0.42560000000000003,1.52
2020-03-16 14:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.28512000000000004,0.08316000000000001,0.297,1.392,0.406,1.45,1.77312,0.5171600000000001,1.847,0.28512000000000004,0.08316000000000001,0.297,1.488,0.434,1.55
2020-03-16 15:00:00,1.70064,0.49602,1.7715,0.31824,0.09282000000000001,0.3315,1.3824,0.4032,1.44,1.72944,0.5044200000000001,1.8014999999999999,0.31824,0.09282000000000001,0.3315,1.4112,0.4116,1.47
2020-03-16 15:30:00,1.8936000000000002,0.5523,1.9725000000000001,0.2808,0.0819,0.29250000000000004,1.6128,0.47040000000000004,1.6800000000000002,1.74,0.5075000000000001,1.8125,0.2808,0.0819,0.29250000000000004,1.4592,0.42560000000000003,1.52
2020-03-16 16:00:00,2.04192,0.5955600000000001,2.127,0.22752000000000003,0.06636,0.23700000000000002,1.8144,0.5292,1.8900000000000001,1.7155200000000002,0.50036,1.787,0.22752000000000003,0.06636,0.23700000000000002,1.488,0.434,1.55
2020-03-16 16:30:00,2.07504,0.6052200000000001,2.1615,0.21264000000000002,0.062020000000000006,0.2215,1.8624,0.5432,1.94,1.7390400000000001,0.50722,1.8115,0.21264000000000002,0.062020000000000006,0.2215,1.5264,0.44520000000000004,1.5899999999999999
2020-03-16 17:00:00,2.22864,0.65002,2.3215,0.17424,0.050820000000000004,0.18150000000000002,2.0544000000000002,0.5992000000000001,2.14,1.77744,0.51842,1.8515000000000001,0.17424,0.050820000000000004,0.18150000000000002,1.6032000000000002,0.4676,1.67
2020-03-16 17:30:00,2.33808,0.6819400000000001,2.4355,0.15888000000000002,0.046340000000000006,0.1655,2.1792,0.6356,2.27,1.8484800000000001,0.5391400000000001,1.9255,0.15888000000000002,0.046340000000000006,0.1655,1.6896,0.4928,1.76
