Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-16 18:00:00,2.48256,0.7240800000000001,2.586,0.18816000000000002,0.054880000000000005,0.196,2.2944,0.6692,2.39,1.95456,0.57008,2.036,0.18816000000000002,0.054880000000000005,0.196,1.7664,0.5152,1.8399999999999999
2020-03-16 18:30:00,2.63136,0.76748,2.741,0.14496,0.042280000000000005,0.151,2.4864,0.7252000000000001,2.59,2.07456,0.6050800000000001,2.161,0.14496,0.042280000000000005,0.151,1.9296000000000002,0.5628000000000001,2.01
2020-03-16 19:00:00,2.71104,0.7907200000000001,2.824,0.14784,0.043120000000000006,0.154,2.5632,0.7476,2.67,2.14464,0.6255200000000001,2.234,0.14784,0.043120000000000006,0.154,1.9968,0.5824,2.08
2020-03-16 19:30:00,2.7119999999999997,0.791,2.825,0.2064,0.060200000000000004,0.215,2.5056000000000003,0.7308,2.61,2.1648,0.6314000000000001,2.255,0.2064,0.060200000000000004,0.215,1.9584000000000001,0.5712,2.04
2020-03-16 20:00:00,2.57616,0.75138,2.6835,0.34896000000000005,0.10178000000000001,0.3635,2.2272,0.6496000000000001,2.32,2.01936,0.5889800000000001,2.1035,0.34896000000000005,0.10178000000000001,0.3635,1.6703999999999999,0.4872,1.74
2020-03-16 20:30:00,2.44272,0.7124600000000001,2.5445,0.29232,0.08526,0.3045,2.1504,0.6272,2.24,1.91472,0.5584600000000001,1.9945,0.29232,0.08526,0.3045,1.6224,0.4732,1.69
2020-03-16 21:00:00,2.28432,0.6662600000000001,2.3795,0.36432000000000003,0.10626000000000001,0.3795,1.92,0.56,2.0,1.81392,0.5290600000000001,1.8895,0.36432000000000003,0.10626000000000001,0.3795,1.4496,0.4228,1.51
2020-03-16 21:30:00,2.13264,0.62202,2.2215,0.44304000000000004,0.12922,0.4615,1.6896,0.4928,1.76,1.7102400000000002,0.49882000000000004,1.7815,0.44304000000000004,0.12922,0.4615,1.2671999999999999,0.36960000000000004,1.32
2020-03-16 22:00:00,1.99344,0.58142,2.0765,0.46704,0.13622,0.48650000000000004,1.5264,0.44520000000000004,1.5899999999999999,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.46704,0.13622,0.48650000000000004,1.1424,0.3332,1.19
2020-03-16 22:30:00,1.8230400000000002,0.5317200000000001,1.899,0.46944,0.13692000000000001,0.489,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.49664,0.43652,1.5590000000000002,0.46944,0.13692000000000001,0.489,1.0272000000000001,0.29960000000000003,1.07
2020-03-16 23:00:00,1.71264,0.49952,1.784,0.46464000000000005,0.13552,0.484,1.248,0.364,1.3,1.43424,0.41832,1.494,0.46464000000000005,0.13552,0.484,0.9696,0.2828,1.01
2020-03-16 23:30:00,1.59312,0.46466,1.6595,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.1232,0.3276,1.17,1.42032,0.41426,1.4795,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.9504,0.2772,0.99
2020-03-17 00:00:00,1.5196800000000001,0.44324,1.583,0.44448000000000004,0.12964,0.463,1.0752,0.3136,1.12,1.41408,0.41244000000000003,1.473,0.44448000000000004,0.12964,0.463,0.9696,0.2828,1.01
2020-03-17 00:30:00,1.50144,0.43792000000000003,1.564,0.38784,0.11312000000000001,0.404,1.1136,0.32480000000000003,1.16,1.36704,0.39872,1.424,0.38784,0.11312000000000001,0.404,0.9792000000000001,0.2856,1.02
2020-03-17 01:00:00,1.5499200000000002,0.45206,1.6145,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.152,0.336,1.2,1.39632,0.40726,1.4545,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.9984000000000001,0.2912,1.04
2020-03-17 01:30:00,1.62,0.47250000000000003,1.6875,0.45840000000000003,0.1337,0.47750000000000004,1.1616,0.3388,1.21,1.4472,0.42210000000000003,1.5075,0.45840000000000003,0.1337,0.47750000000000004,0.9888,0.2884,1.03
2020-03-17 02:00:00,1.60992,0.46956000000000003,1.677,0.46752000000000005,0.13636,0.487,1.1424,0.3332,1.19,1.45632,0.42476,1.517,0.46752000000000005,0.13636,0.487,0.9888,0.2884,1.03
2020-03-17 02:30:00,1.6176,0.4718,1.685,0.4656,0.1358,0.485,1.152,0.336,1.2,1.4832,0.43260000000000004,1.545,0.4656,0.1358,0.485,1.0176,0.2968,1.06
2020-03-17 03:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.47040000000000004,0.13720000000000002,0.49,1.1232,0.3276,1.17,1.488,0.434,1.55,0.47040000000000004,0.13720000000000002,0.49,1.0176,0.2968,1.06
2020-03-17 03:30:00,1.58256,0.46158000000000005,1.6485,0.46896000000000004,0.13678,0.48850000000000005,1.1136,0.32480000000000003,1.16,1.48656,0.43358,1.5485,0.46896000000000004,0.13678,0.48850000000000005,1.0176,0.2968,1.06
2020-03-17 04:00:00,1.5739200000000002,0.45906,1.6395,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.104,0.322,1.15,1.46832,0.42826000000000003,1.5295,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.9984000000000001,0.2912,1.04
2020-03-17 04:30:00,1.5432000000000001,0.4501,1.6075,0.468,0.1365,0.48750000000000004,1.0752,0.3136,1.12,1.4664000000000001,0.4277,1.5275,0.468,0.1365,0.48750000000000004,0.9984000000000001,0.2912,1.04
2020-03-17 05:00:00,1.5192,0.4431,1.5825,0.4248,0.12390000000000001,0.4425,1.0944,0.31920000000000004,1.1400000000000001,1.4232,0.4151,1.4825,0.4248,0.12390000000000001,0.4425,0.9984000000000001,0.2912,1.04
2020-03-17 05:30:00,1.548,0.4515,1.6125,0.32880000000000004,0.0959,0.3425,1.2192,0.3556,1.27,1.3752,0.4011,1.4325,0.32880000000000004,0.0959,0.3425,1.0464,0.3052,1.09
2020-03-17 06:00:00,1.63104,0.47572000000000003,1.699,0.24864000000000003,0.07252,0.259,1.3824,0.4032,1.44,1.43904,0.41972000000000004,1.499,0.24864000000000003,0.07252,0.259,1.1904,0.3472,1.24
2020-03-17 06:30:00,1.75008,0.51044,1.823,0.21408000000000002,0.06244,0.223,1.536,0.448,1.6,1.41408,0.41244000000000003,1.473,0.21408000000000002,0.06244,0.223,1.2,0.35000000000000003,1.25
2020-03-17 07:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.33168000000000003,0.09674,0.34550000000000003,1.5744,0.4592,1.6400000000000001,1.50288,0.43834000000000006,1.5655000000000001,0.33168000000000003,0.09674,0.34550000000000003,1.1712,0.3416,1.22
2020-03-17 07:30:00,2.1048,0.6139,2.1925,0.32880000000000004,0.0959,0.3425,1.776,0.518,1.85,1.6632,0.48510000000000003,1.7325,0.32880000000000004,0.0959,0.3425,1.3344,0.38920000000000005,1.3900000000000001
2020-03-17 08:00:00,2.3572800000000003,0.68754,2.4555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.0832,0.6076,2.17,1.91568,0.55874,1.9955,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6416,0.4788,1.71
2020-03-17 08:30:00,2.7119999999999997,0.791,2.825,0.2064,0.060200000000000004,0.215,2.5056000000000003,0.7308,2.61,2.2896,0.6678000000000001,2.385,0.2064,0.060200000000000004,0.215,2.0832,0.6076,2.17
2020-03-17 09:00:00,2.59872,0.7579600000000001,2.707,0.23712000000000003,0.06916,0.247,2.3616,0.6888000000000001,2.46,2.27232,0.66276,2.367,0.23712000000000003,0.06916,0.247,2.0352,0.5936,2.12
2020-03-17 09:30:00,2.56896,0.7492800000000001,2.676,0.30336,0.08848,0.316,2.2656,0.6608,2.36,2.22336,0.6484800000000001,2.316,0.30336,0.08848,0.316,1.92,0.56,2.0
2020-03-17 10:00:00,2.56896,0.7492800000000001,2.676,0.34176,0.09968,0.356,2.2272,0.6496000000000001,2.32,2.1849600000000002,0.6372800000000001,2.276,0.34176,0.09968,0.356,1.8432,0.5376000000000001,1.92
2020-03-17 10:30:00,2.4744,0.7217,2.5775,0.3144,0.0917,0.3275,2.16,0.63,2.25,2.1768,0.6349,2.2675,0.3144,0.0917,0.3275,1.8624,0.5432,1.94
2020-03-17 11:00:00,2.4048,0.7014,2.505,0.3408,0.0994,0.355,2.064,0.602,2.15,2.1552,0.6286,2.245,0.3408,0.0994,0.355,1.8144,0.5292,1.8900000000000001
2020-03-17 11:30:00,2.484,0.7245,2.5875,0.3528,0.1029,0.3675,2.1312,0.6216,2.22,2.1672000000000002,0.6321,2.2575,0.3528,0.1029,0.3675,1.8144,0.5292,1.8900000000000001
2020-03-17 12:00:00,2.4048,0.7014,2.505,0.40800000000000003,0.11900000000000001,0.425,1.9968,0.5824,2.08,2.2224,0.6482,2.315,0.40800000000000003,0.11900000000000001,0.425,1.8144,0.5292,1.8900000000000001
2020-03-17 12:30:00,2.31072,0.67396,2.407,0.39072,0.11396,0.40700000000000003,1.92,0.56,2.0,2.3395200000000003,0.6823600000000001,2.437,0.39072,0.11396,0.40700000000000003,1.9488,0.5684,2.03
2020-03-17 13:00:00,2.14032,0.62426,2.2295,0.41232,0.12026,0.4295,1.728,0.504,1.8,2.26512,0.66066,2.3595,0.41232,0.12026,0.4295,1.8528,0.5404,1.9300000000000002
2020-03-17 13:30:00,2.2752,0.6636000000000001,2.37,0.3936,0.1148,0.41000000000000003,1.8816000000000002,0.5488000000000001,1.96,2.2560000000000002,0.658,2.35,0.3936,0.1148,0.41000000000000003,1.8624,0.5432,1.94
2020-03-17 14:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.44016000000000005,0.12838000000000002,0.4585,1.7856,0.5208,1.8599999999999999,2.28336,0.66598,2.3785,0.44016000000000005,0.12838000000000002,0.4585,1.8432,0.5376000000000001,1.92
2020-03-17 14:30:00,2.3332800000000002,0.68054,2.4305,0.44208000000000003,0.12894,0.4605,1.8912,0.5516,1.97,2.23728,0.65254,2.3305,0.44208000000000003,0.12894,0.4605,1.7952,0.5236000000000001,1.87
2020-03-17 15:00:00,2.4931200000000002,0.72716,2.597,0.44832000000000005,0.13076000000000002,0.467,2.0448,0.5964,2.13,2.26272,0.6599600000000001,2.357,0.44832000000000005,0.13076000000000002,0.467,1.8144,0.5292,1.8900000000000001
2020-03-17 15:30:00,2.61408,0.7624400000000001,2.723,0.44448000000000004,0.12964,0.463,2.1696,0.6328,2.26,2.20128,0.64204,2.293,0.44448000000000004,0.12964,0.463,1.7568000000000001,0.5124000000000001,1.83
2020-03-17 16:00:00,2.69328,0.78554,2.8055,0.46608000000000005,0.13594,0.48550000000000004,2.2272,0.6496000000000001,2.32,2.32848,0.6791400000000001,2.4255,0.46608000000000005,0.13594,0.48550000000000004,1.8624,0.5432,1.94
2020-03-17 16:30:00,2.77056,0.80808,2.886,0.46656000000000003,0.13608,0.486,2.304,0.672,2.4,2.40576,0.7016800000000001,2.5060000000000002,0.46656000000000003,0.13608,0.486,1.9392,0.5656,2.02
2020-03-17 17:00:00,2.91216,0.84938,3.0335,0.45456,0.13258,0.47350000000000003,2.4576000000000002,0.7168,2.56,2.48976,0.72618,2.5935,0.45456,0.13258,0.47350000000000003,2.0352,0.5936,2.12
2020-03-17 17:30:00,3.15552,0.9203600000000001,3.287,0.46752000000000005,0.13636,0.487,2.688,0.784,2.8,2.68512,0.7831600000000001,2.797,0.46752000000000005,0.13636,0.487,2.2176,0.6468,2.31
2020-03-17 18:00:00,3.30768,0.96474,3.4455,0.46608000000000005,0.13594,0.48550000000000004,2.8416,0.8288000000000001,2.96,2.8084800000000003,0.8191400000000001,2.9255,0.46608000000000005,0.13594,0.48550000000000004,2.3424,0.6832,2.44
2020-03-17 18:30:00,3.42,0.9975,3.5625,0.4632,0.1351,0.48250000000000004,2.9568000000000003,0.8624,3.08,2.892,0.8435,3.0125,0.4632,0.1351,0.48250000000000004,2.4288,0.7084,2.5300000000000002
2020-03-17 19:00:00,3.444,1.0045,3.5875,0.468,0.1365,0.48750000000000004,2.976,0.868,3.1,2.9256,0.8533000000000001,3.0475,0.468,0.1365,0.48750000000000004,2.4576000000000002,0.7168,2.56
2020-03-17 19:30:00,3.3024,0.9632000000000001,3.44,0.47040000000000004,0.13720000000000002,0.49,2.832,0.8260000000000001,2.95,2.784,0.812,2.9,0.47040000000000004,0.13720000000000002,0.49,2.3136,0.6748000000000001,2.41
2020-03-17 20:00:00,3.14976,0.91868,3.281,0.46176000000000006,0.13468000000000002,0.481,2.688,0.784,2.8,2.64096,0.7702800000000001,2.751,0.46176000000000006,0.13468000000000002,0.481,2.1792,0.6356,2.27
2020-03-17 20:30:00,3.00192,0.8755600000000001,3.127,0.46752000000000005,0.13636,0.487,2.5343999999999998,0.7392000000000001,2.64,2.48352,0.72436,2.5869999999999997,0.46752000000000005,0.13636,0.487,2.016,0.588,2.1
2020-03-17 21:00:00,2.88336,0.8409800000000001,3.0035,0.42576,0.12418000000000001,0.4435,2.4576000000000002,0.7168,2.56,2.38416,0.6953800000000001,2.4835000000000003,0.42576,0.12418000000000001,0.4435,1.9584000000000001,0.5712,2.04
2020-03-17 21:30:00,2.72256,0.7940800000000001,2.836,0.42816000000000004,0.12488,0.446,2.2944,0.6692,2.39,2.27136,0.6624800000000001,2.366,0.42816000000000004,0.12488,0.446,1.8432,0.5376000000000001,1.92
2020-03-17 22:00:00,2.49984,0.7291200000000001,2.604,0.44544000000000006,0.12992,0.464,2.0544000000000002,0.5992000000000001,2.14,2.13504,0.62272,2.224,0.44544000000000006,0.12992,0.464,1.6896,0.4928,1.76
2020-03-17 22:30:00,2.21616,0.6463800000000001,2.3085,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.7568000000000001,0.5124000000000001,1.83,1.90896,0.55678,1.9885000000000002,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.4496,0.4228,1.51
2020-03-17 23:00:00,1.96224,0.57232,2.044,0.46464000000000005,0.13552,0.484,1.4976,0.4368,1.56,1.69344,0.49392,1.764,0.46464000000000005,0.13552,0.484,1.2288000000000001,0.3584,1.28
2020-03-17 23:30:00,1.77936,0.51898,1.8535,0.46416,0.13538,0.48350000000000004,1.3152,0.3836,1.37,1.55856,0.45458000000000004,1.6235,0.46416,0.13538,0.48350000000000004,1.0944,0.31920000000000004,1.1400000000000001
2020-03-18 00:00:00,1.65168,0.48174000000000006,1.7205,0.47088,0.13734000000000002,0.49050000000000005,1.1808,0.34440000000000004,1.23,1.46928,0.42854000000000003,1.5305,0.47088,0.13734000000000002,0.49050000000000005,0.9984000000000001,0.2912,1.04
2020-03-18 00:30:00,1.58208,0.46144,1.6480000000000001,0.46848000000000006,0.13664,0.488,1.1136,0.32480000000000003,1.16,1.39968,0.40824000000000005,1.458,0.46848000000000006,0.13664,0.488,0.9312,0.2716,0.97
2020-03-18 01:00:00,1.63056,0.47558000000000006,1.6985000000000001,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.1712,0.3416,1.22,1.41936,0.41398,1.4785,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.96,0.28,1.0
2020-03-18 01:30:00,1.6608,0.4844,1.73,0.47040000000000004,0.13720000000000002,0.49,1.1904,0.3472,1.24,1.44,0.42,1.5,0.47040000000000004,0.13720000000000002,0.49,0.9696,0.2828,1.01
2020-03-18 02:00:00,1.6449600000000002,0.47978000000000004,1.7135,0.46416,0.13538,0.48350000000000004,1.1808,0.34440000000000004,1.23,1.41456,0.41258000000000006,1.4735,0.46416,0.13538,0.48350000000000004,0.9504,0.2772,0.99
2020-03-18 02:30:00,1.61136,0.46998000000000006,1.6785,0.44016000000000005,0.12838000000000002,0.4585,1.1712,0.3416,1.22,1.3713600000000001,0.39998000000000006,1.4285,0.44016000000000005,0.12838000000000002,0.4585,0.9312,0.2716,0.97
2020-03-18 03:00:00,1.6248,0.47390000000000004,1.6925,0.4056,0.1183,0.42250000000000004,1.2192,0.3556,1.27,1.5096,0.4403,1.5725,0.4056,0.1183,0.42250000000000004,1.104,0.322,1.15
2020-03-18 03:30:00,1.61856,0.47208000000000006,1.686,0.36096,0.10528000000000001,0.376,1.2576,0.3668,1.31,1.49376,0.43568,1.556,0.36096,0.10528000000000001,0.376,1.1328,0.3304,1.18
2020-03-18 04:00:00,1.63392,0.47656000000000004,1.702,0.30912,0.09016,0.322,1.3248,0.3864,1.38,1.4899200000000001,0.43456000000000006,1.552,0.30912,0.09016,0.322,1.1808,0.34440000000000004,1.23
2020-03-18 04:30:00,1.6296,0.4753,1.6975,0.2856,0.0833,0.2975,1.344,0.392,1.4,1.476,0.4305,1.5375,0.2856,0.0833,0.2975,1.1904,0.3472,1.24
2020-03-18 05:00:00,1.6214400000000002,0.47292000000000006,1.689,0.27744,0.08092,0.289,1.344,0.392,1.4,1.4486400000000001,0.42252000000000006,1.509,0.27744,0.08092,0.289,1.1712,0.3416,1.22
2020-03-18 05:30:00,1.6795200000000001,0.48986,1.7495,0.19152000000000002,0.05586000000000001,0.1995,1.488,0.434,1.55,1.43952,0.41986,1.4995,0.19152000000000002,0.05586000000000001,0.1995,1.248,0.364,1.3
2020-03-18 06:00:00,1.82352,0.53186,1.8995000000000002,0.11472,0.033460000000000004,0.11950000000000001,1.7088,0.4984,1.78,1.51632,0.44226000000000004,1.5795,0.11472,0.033460000000000004,0.11950000000000001,1.4016,0.4088,1.46
2020-03-18 06:30:00,2.04864,0.59752,2.134,0.09024,0.026320000000000003,0.094,1.9584000000000001,0.5712,2.04,1.63584,0.47712000000000004,1.704,0.09024,0.026320000000000003,0.094,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-18 07:00:00,2.27712,0.6641600000000001,2.372,0.08832000000000001,0.02576,0.092,2.1888,0.6384000000000001,2.2800000000000002,1.74912,0.5101600000000001,1.822,0.08832000000000001,0.02576,0.092,1.6608,0.4844,1.73
2020-03-18 07:30:00,2.51328,0.73304,2.618,0.06528,0.01904,0.068,2.448,0.714,2.55,1.9468800000000002,0.56784,2.028,0.06528,0.01904,0.068,1.8816000000000002,0.5488000000000001,1.96
2020-03-18 08:00:00,2.65584,0.7746200000000001,2.7665,0.054240000000000003,0.01582,0.0565,2.6016,0.7588,2.71,2.09904,0.6122200000000001,2.1865,0.054240000000000003,0.01582,0.0565,2.0448,0.5964,2.13
2020-03-18 08:30:00,2.70432,0.78876,2.817,0.025920000000000002,0.007560000000000001,0.027,2.6784,0.7812,2.79,2.11872,0.6179600000000001,2.207,0.025920000000000002,0.007560000000000001,0.027,2.0928,0.6104,2.18
2020-03-18 09:00:00,2.7264,0.7952,2.84,0.019200000000000002,0.0056,0.02,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.112,0.616,2.2,0.019200000000000002,0.0056,0.02,2.0928,0.6104,2.18
2020-03-18 09:30:00,2.72592,0.7950600000000001,2.8395,0.01872,0.0054600000000000004,0.0195,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.10192,0.61306,2.1895,0.01872,0.0054600000000000004,0.0195,2.0832,0.6076,2.17
2020-03-18 10:00:00,2.74608,0.8009400000000001,2.8605,0.038880000000000005,0.011340000000000001,0.0405,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.12208,0.61894,2.2105,0.038880000000000005,0.011340000000000001,0.0405,2.0832,0.6076,2.17
2020-03-18 10:30:00,2.7604800000000003,0.8051400000000001,2.8755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.7359999999999998,0.798,2.85,2.15568,0.6287400000000001,2.2455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.1312,0.6216,2.22
2020-03-18 11:00:00,2.7427200000000003,0.7999600000000001,2.857,0.054720000000000005,0.015960000000000002,0.057,2.688,0.784,2.8,2.12832,0.6207600000000001,2.217,0.054720000000000005,0.015960000000000002,0.057,2.0736,0.6048,2.16
2020-03-18 11:30:00,2.79504,0.8152200000000001,2.9115,0.03984,0.01162,0.0415,2.7552,0.8036000000000001,2.87,2.22864,0.65002,2.3215,0.03984,0.01162,0.0415,2.1888,0.6384000000000001,2.2800000000000002
2020-03-18 12:00:00,2.84736,0.8304800000000001,2.966,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.8224,0.8232,2.94,2.32896,0.6792800000000001,2.426,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.304,0.672,2.4
2020-03-18 12:30:00,2.89536,0.8444800000000001,3.016,0.05376,0.015680000000000003,0.056,2.8416,0.8288000000000001,2.96,2.37696,0.69328,2.476,0.05376,0.015680000000000003,0.056,2.3232,0.6776,2.42
2020-03-18 13:00:00,2.7907200000000003,0.81396,2.907,0.04512,0.013160000000000002,0.047,2.7456,0.8008000000000001,2.86,2.31072,0.67396,2.407,0.04512,0.013160000000000002,0.047,2.2656,0.6608,2.36
2020-03-18 13:30:00,2.62224,0.76482,2.7315,0.07824,0.022820000000000003,0.0815,2.544,0.742,2.65,2.18064,0.63602,2.2715,0.07824,0.022820000000000003,0.0815,2.1024,0.6132000000000001,2.19
2020-03-18 14:00:00,2.70576,0.7891800000000001,2.8185000000000002,0.05616,0.016380000000000002,0.0585,2.6496,0.7728,2.76,2.12976,0.6211800000000001,2.2185,0.05616,0.016380000000000002,0.0585,2.0736,0.6048,2.16
2020-03-18 14:30:00,2.6976,0.7868,2.81,0.048,0.014,0.05,2.6496,0.7728,2.76,2.1216,0.6188,2.21,0.048,0.014,0.05,2.0736,0.6048,2.16
2020-03-18 15:00:00,2.77632,0.80976,2.892,0.04032,0.011760000000000001,0.042,2.7359999999999998,0.798,2.85,2.16192,0.63056,2.252,0.04032,0.011760000000000001,0.042,2.1216,0.6188,2.21
2020-03-18 15:30:00,2.73072,0.7964600000000001,2.8445,0.033120000000000004,0.00966,0.0345,2.6976,0.7868,2.81,2.14512,0.6256600000000001,2.2345,0.033120000000000004,0.00966,0.0345,2.112,0.616,2.2
2020-03-18 16:00:00,2.86608,0.83594,2.9855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.8416,0.8288000000000001,2.96,2.22288,0.64834,2.3155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.1984,0.6412,2.29
2020-03-18 16:30:00,2.99808,0.8744400000000001,3.123,0.03168,0.00924,0.033,2.9664,0.8652000000000001,3.09,2.40288,0.70084,2.503,0.03168,0.00924,0.033,2.3712,0.6916,2.47
2020-03-18 17:00:00,3.18,0.9275,3.3125,0.012,0.0035,0.0125,3.168,0.924,3.3,2.4984,0.7287,2.6025,0.012,0.0035,0.0125,2.4864,0.7252000000000001,2.59
2020-03-18 17:30:00,3.27456,0.95508,3.411,0.0009600000000000001,0.00028000000000000003,0.001,3.2736,0.9548000000000001,3.41,2.60256,0.7590800000000001,2.711,0.0009600000000000001,0.00028000000000000003,0.001,2.6016,0.7588,2.71
2020-03-18 18:00:00,3.3350400000000002,0.97272,3.474,0.0038400000000000005,0.0011200000000000001,0.004,3.3312,0.9716,3.47,2.67264,0.7795200000000001,2.784,0.0038400000000000005,0.0011200000000000001,0.004,2.6688,0.7784000000000001,2.7800000000000002
2020-03-18 18:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-03-18 19:00:00,3.61968,1.05574,3.7705,0.00048000000000000007,0.00014000000000000001,0.0005,3.6192,1.0556,3.77,2.88048,0.8401400000000001,3.0005,0.00048000000000000007,0.00014000000000000001,0.0005,2.88,0.84,3.0
2020-03-18 19:30:00,3.516,1.0255,3.6625,0.0024000000000000002,0.0007,0.0025,3.5136000000000003,1.0248,3.66,2.8248,0.8239000000000001,2.9425,0.0024000000000000002,0.0007,0.0025,2.8224,0.8232,2.94
2020-03-18 20:00:00,3.3407999999999998,0.9744,3.48,0.009600000000000001,0.0028,0.01,3.3312,0.9716,3.47,2.688,0.784,2.8,0.009600000000000001,0.0028,0.01,2.6784,0.7812,2.79
2020-03-18 20:30:00,3.1248,0.9114000000000001,3.255,0.024,0.007,0.025,3.1008,0.9044000000000001,3.23,2.4912,0.7266,2.5949999999999998,0.024,0.007,0.025,2.4672,0.7196,2.5700000000000003
2020-03-18 21:00:00,2.90448,0.8471400000000001,3.0255,0.01488,0.00434,0.0155,2.8896,0.8428,3.01,2.28048,0.6651400000000001,2.3755,0.01488,0.00434,0.0155,2.2656,0.6608,2.36
2020-03-18 21:30:00,2.7907200000000003,0.81396,2.907,0.025920000000000002,0.007560000000000001,0.027,2.7648,0.8064,2.88,2.21472,0.6459600000000001,2.307,0.025920000000000002,0.007560000000000001,0.027,2.1888,0.6384000000000001,2.2800000000000002
2020-03-18 22:00:00,2.70432,0.78876,2.817,0.00672,0.0019600000000000004,0.007,2.6976,0.7868,2.81,2.12832,0.6207600000000001,2.217,0.00672,0.0019600000000000004,0.007,2.1216,0.6188,2.21
2020-03-18 22:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-03-18 23:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-03-18 23:30:00,1.93392,0.56406,2.0145,0.00432,0.00126,0.0045000000000000005,1.9296000000000002,0.5628000000000001,2.01,1.5019200000000001,0.43806000000000006,1.5645,0.00432,0.00126,0.0045000000000000005,1.4976,0.4368,1.56
2020-03-19 00:00:00,1.88592,0.55006,1.9645000000000001,0.00432,0.00126,0.0045000000000000005,1.8816000000000002,0.5488000000000001,1.96,1.51152,0.44086000000000003,1.5745,0.00432,0.00126,0.0045000000000000005,1.5072,0.43960000000000005,1.57
2020-03-19 00:30:00,1.89024,0.55132,1.9689999999999999,0.00864,0.00252,0.009000000000000001,1.8816000000000002,0.5488000000000001,1.96,1.49664,0.43652,1.5590000000000002,0.00864,0.00252,0.009000000000000001,1.488,0.434,1.55
2020-03-19 01:00:00,1.78944,0.52192,1.8639999999999999,0.0038400000000000005,0.0011200000000000001,0.004,1.7856,0.5208,1.8599999999999999,1.36704,0.39872,1.424,0.0038400000000000005,0.0011200000000000001,0.004,1.3632,0.3976,1.42
2020-03-19 01:30:00,1.83888,0.53634,1.9155000000000002,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.8336000000000001,0.5348,1.9100000000000001,1.42608,0.41594000000000003,1.4855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4208,0.41440000000000005,1.48
2020-03-19 02:00:00,1.82016,0.53088,1.896,0.00576,0.00168,0.006,1.8144,0.5292,1.8900000000000001,1.37856,0.40208000000000005,1.436,0.00576,0.00168,0.006,1.3728,0.40040000000000003,1.43
2020-03-19 02:30:00,1.78272,0.5199600000000001,1.857,0.01632,0.00476,0.017,1.7664,0.5152,1.8399999999999999,1.32192,0.38556,1.377,0.01632,0.00476,0.017,1.3056,0.3808,1.3599999999999999
2020-03-19 03:00:00,1.7591999999999999,0.5131,1.8325,0.031200000000000002,0.0091,0.0325,1.728,0.504,1.8,1.3176,0.38430000000000003,1.3725,0.031200000000000002,0.0091,0.0325,1.2864,0.37520000000000003,1.34
2020-03-19 03:30:00,1.75248,0.51114,1.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.7184,0.5012,1.79,1.34928,0.39354000000000006,1.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3152,0.3836,1.37
2020-03-19 04:00:00,1.7510400000000002,0.5107200000000001,1.824,0.02304,0.00672,0.024,1.728,0.504,1.8,1.35744,0.39592000000000005,1.4140000000000001,0.02304,0.00672,0.024,1.3344,0.38920000000000005,1.3900000000000001
2020-03-19 04:30:00,1.77024,0.51632,1.8439999999999999,0.01344,0.003920000000000001,0.014,1.7568000000000001,0.5124000000000001,1.83,1.36704,0.39872,1.424,0.01344,0.003920000000000001,0.014,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-19 05:00:00,1.74144,0.50792,1.814,0.0038400000000000005,0.0011200000000000001,0.004,1.7376,0.5068,1.81,1.3478400000000001,0.39312,1.404,0.0038400000000000005,0.0011200000000000001,0.004,1.344,0.392,1.4
2020-03-19 05:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2020-03-19 06:00:00,1.97328,0.57554,2.0555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.968,0.5740000000000001,2.05,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5168,0.4424,1.58
2020-03-19 06:30:00,2.16384,0.63112,2.254,0.0038400000000000005,0.0011200000000000001,0.004,2.16,0.63,2.25,1.64544,0.47992,1.714,0.0038400000000000005,0.0011200000000000001,0.004,1.6416,0.4788,1.71
2020-03-19 07:00:00,2.35488,0.68684,2.453,0.00288,0.00084,0.003,2.352,0.686,2.45,1.7980800000000001,0.52444,1.873,0.00288,0.00084,0.003,1.7952,0.5236000000000001,1.87
2020-03-19 07:30:00,2.60448,0.7596400000000001,2.713,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.592,0.756,2.7,2.02848,0.59164,2.113,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.016,0.588,2.1
2020-03-19 08:00:00,2.74608,0.8009400000000001,2.8605,0.00048000000000000007,0.00014000000000000001,0.0005,2.7456,0.8008000000000001,2.86,2.16048,0.63014,2.2505,0.00048000000000000007,0.00014000000000000001,0.0005,2.16,0.63,2.25
2020-03-19 08:30:00,2.69856,0.7870800000000001,2.811,0.02976,0.00868,0.031,2.6688,0.7784000000000001,2.7800000000000002,2.23776,0.65268,2.331,0.02976,0.00868,0.031,2.208,0.644,2.3
2020-03-19 09:00:00,2.61984,0.76412,2.729,0.047040000000000005,0.013720000000000001,0.049,2.5728,0.7504000000000001,2.68,2.21664,0.6465200000000001,2.309,0.047040000000000005,0.013720000000000001,0.049,2.1696,0.6328,2.26
2020-03-19 09:30:00,2.7192,0.7931,2.8325,0.0216,0.0063,0.022500000000000003,2.6976,0.7868,2.81,2.1912,0.6391,2.2825,0.0216,0.0063,0.022500000000000003,2.1696,0.6328,2.26
2020-03-19 10:00:00,2.81232,0.8202600000000001,2.9295,0.02832,0.00826,0.029500000000000002,2.784,0.812,2.9,2.26512,0.66066,2.3595,0.02832,0.00826,0.029500000000000002,2.2368,0.6524,2.33
2020-03-19 10:30:00,2.7134400000000003,0.79142,2.8265000000000002,0.02544,0.00742,0.026500000000000003,2.688,0.784,2.8,2.22384,0.6486200000000001,2.3165,0.02544,0.00742,0.026500000000000003,2.1984,0.6412,2.29
2020-03-19 11:00:00,2.5713600000000003,0.7499800000000001,2.6785,0.046560000000000004,0.013580000000000002,0.0485,2.5248,0.7364,2.63,2.18736,0.6379800000000001,2.2785,0.046560000000000004,0.013580000000000002,0.0485,2.1408,0.6244000000000001,2.23
2020-03-19 11:30:00,2.61648,0.76314,2.7255000000000003,0.05328,0.015540000000000002,0.0555,2.5632,0.7476,2.67,2.25168,0.6567400000000001,2.3455,0.05328,0.015540000000000002,0.0555,2.1984,0.6412,2.29
2020-03-19 12:00:00,2.5872,0.7546,2.6950000000000003,0.0432,0.0126,0.045,2.544,0.742,2.65,2.2512,0.6566000000000001,2.345,0.0432,0.0126,0.045,2.208,0.644,2.3
2020-03-19 12:30:00,2.59872,0.7579600000000001,2.707,0.054720000000000005,0.015960000000000002,0.057,2.544,0.742,2.65,2.26272,0.6599600000000001,2.357,0.054720000000000005,0.015960000000000002,0.057,2.208,0.644,2.3
2020-03-19 13:00:00,2.53392,0.73906,2.6395,0.057120000000000004,0.01666,0.059500000000000004,2.4768,0.7224,2.58,2.20752,0.6438600000000001,2.2995,0.057120000000000004,0.01666,0.059500000000000004,2.1504,0.6272,2.24
2020-03-19 13:30:00,2.48064,0.72352,2.584,0.051840000000000004,0.015120000000000001,0.054,2.4288,0.7084,2.5300000000000002,2.18304,0.6367200000000001,2.274,0.051840000000000004,0.015120000000000001,0.054,2.1312,0.6216,2.22
2020-03-19 14:00:00,2.4753600000000002,0.7219800000000001,2.5785,0.05616,0.016380000000000002,0.0585,2.4192,0.7056,2.52,2.13936,0.6239800000000001,2.2285,0.05616,0.016380000000000002,0.0585,2.0832,0.6076,2.17
2020-03-19 14:30:00,2.57568,0.75124,2.683,0.041280000000000004,0.01204,0.043000000000000003,2.5343999999999998,0.7392000000000001,2.64,2.17248,0.6336400000000001,2.263,0.041280000000000004,0.01204,0.043000000000000003,2.1312,0.6216,2.22
2020-03-19 15:00:00,2.7374400000000003,0.79842,2.8515,0.011040000000000001,0.00322,0.0115,2.7264,0.7952,2.84,2.24784,0.6556200000000001,2.3415,0.011040000000000001,0.00322,0.0115,2.2368,0.6524,2.33
2020-03-19 15:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.018240000000000003,0.00532,0.019,2.7552,0.8036000000000001,2.87,2.26464,0.6605200000000001,2.359,0.018240000000000003,0.00532,0.019,2.2464,0.6552,2.34
2020-03-19 16:00:00,2.88384,0.8411200000000001,3.004,0.02304,0.00672,0.024,2.8608000000000002,0.8344,2.98,2.34624,0.68432,2.444,0.02304,0.00672,0.024,2.3232,0.6776,2.42
2020-03-19 16:30:00,2.96352,0.86436,3.087,0.01632,0.00476,0.017,2.9472,0.8596,3.07,2.41632,0.70476,2.517,0.01632,0.00476,0.017,2.4,0.7000000000000001,2.5
2020-03-19 17:00:00,3.06288,0.89334,3.1905,0.019680000000000003,0.00574,0.0205,3.0432,0.8876000000000001,3.17,2.49648,0.72814,2.6005000000000003,0.019680000000000003,0.00574,0.0205,2.4768,0.7224,2.58
2020-03-19 17:30:00,3.2448,0.9464,3.38,0.009600000000000001,0.0028,0.01,3.2352,0.9436,3.37,2.6592000000000002,0.7756000000000001,2.77,0.009600000000000001,0.0028,0.01,2.6496,0.7728,2.76
2020-03-19 18:00:00,3.4056,0.9933000000000001,3.5475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.3984,0.9912000000000001,3.54,2.8104,0.8197,2.9275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.8032,0.8176,2.92
2020-03-19 18:30:00,3.6048,1.0514000000000001,3.755,0.0048000000000000004,0.0014,0.005,3.6,1.05,3.75,2.952,0.861,3.075,0.0048000000000000004,0.0014,0.005,2.9472,0.8596,3.07
2020-03-19 19:00:00,3.67104,1.0707200000000001,3.824,0.0038400000000000005,0.0011200000000000001,0.004,3.6672000000000002,1.0696,3.8200000000000003,2.99904,0.87472,3.124,0.0038400000000000005,0.0011200000000000001,0.004,2.9952,0.8736,3.12
2020-03-19 19:30:00,3.49344,1.01892,3.6390000000000002,0.00864,0.00252,0.009000000000000001,3.4848,1.0164,3.63,2.84064,0.82852,2.959,0.00864,0.00252,0.009000000000000001,2.832,0.8260000000000001,2.95
2020-03-19 20:00:00,3.3816,0.9863000000000001,3.5225,0.012,0.0035,0.0125,3.3696,0.9828,3.51,2.7576,0.8043,2.8725,0.012,0.0035,0.0125,2.7456,0.8008000000000001,2.86
2020-03-19 20:30:00,3.20544,0.9349200000000001,3.339,0.018240000000000003,0.00532,0.019,3.1872,0.9296000000000001,3.32,2.58144,0.75292,2.689,0.018240000000000003,0.00532,0.019,2.5632,0.7476,2.67
2020-03-19 21:00:00,3.02448,0.88214,3.1505,0.01008,0.0029400000000000003,0.0105,3.0144,0.8792000000000001,3.14,2.4100800000000002,0.70294,2.5105,0.01008,0.0029400000000000003,0.0105,2.4,0.7000000000000001,2.5
2020-03-19 21:30:00,2.8224,0.8232,2.94,0.009600000000000001,0.0028,0.01,2.8128,0.8204,2.93,2.208,0.644,2.3,0.009600000000000001,0.0028,0.01,2.1984,0.6412,2.29
2020-03-19 22:00:00,2.69856,0.7870800000000001,2.811,0.0009600000000000001,0.00028000000000000003,0.001,2.6976,0.7868,2.81,2.11296,0.61628,2.201,0.0009600000000000001,0.00028000000000000003,0.001,2.112,0.616,2.2
2020-03-19 22:30:00,2.42112,0.70616,2.5220000000000002,0.0019200000000000003,0.0005600000000000001,0.002,2.4192,0.7056,2.52,1.87392,0.54656,1.952,0.0019200000000000003,0.0005600000000000001,0.002,1.8719999999999999,0.546,1.9500000000000002
2020-03-19 23:00:00,2.22864,0.65002,2.3215,0.00144,0.00042,0.0015,2.2272,0.6496000000000001,2.32,1.71984,0.5016200000000001,1.7915,0.00144,0.00042,0.0015,1.7184,0.5012,1.79
2020-03-19 23:30:00,2.00544,0.58492,2.089,0.00864,0.00252,0.009000000000000001,1.9968,0.5824,2.08,1.54464,0.45052000000000003,1.609,0.00864,0.00252,0.009000000000000001,1.536,0.448,1.6
2020-03-20 00:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.03552,0.010360000000000001,0.037,1.8816000000000002,0.5488000000000001,1.96,1.55232,0.45276000000000005,1.617,0.03552,0.010360000000000001,0.037,1.5168,0.4424,1.58
2020-03-20 00:30:00,1.84992,0.53956,1.927,0.025920000000000002,0.007560000000000001,0.027,1.824,0.532,1.9,1.43712,0.41916000000000003,1.4969999999999999,0.025920000000000002,0.007560000000000001,0.027,1.4112,0.4116,1.47
2020-03-20 01:00:00,1.89168,0.55174,1.9705,0.029280000000000004,0.00854,0.030500000000000003,1.8624,0.5432,1.94,1.41168,0.41174000000000005,1.4705,0.029280000000000004,0.00854,0.030500000000000003,1.3824,0.4032,1.44
2020-03-20 01:30:00,1.9108800000000001,0.5573400000000001,1.9905,0.07728,0.02254,0.0805,1.8336000000000001,0.5348,1.9100000000000001,1.44048,0.42014,1.5005000000000002,0.07728,0.02254,0.0805,1.3632,0.3976,1.42
2020-03-20 02:00:00,1.8912,0.5516,1.97,0.0864,0.0252,0.09,1.8048000000000002,0.5264,1.88,1.4208,0.41440000000000005,1.48,0.0864,0.0252,0.09,1.3344,0.38920000000000005,1.3900000000000001
2020-03-20 02:30:00,1.8696000000000002,0.5453,1.9475,0.0648,0.0189,0.0675,1.8048000000000002,0.5264,1.88,1.4376,0.4193,1.4975,0.0648,0.0189,0.0675,1.3728,0.40040000000000003,1.43
2020-03-20 03:00:00,1.83744,0.5359200000000001,1.9140000000000001,0.06144000000000001,0.017920000000000002,0.064,1.776,0.518,1.85,1.41504,0.41272000000000003,1.474,0.06144000000000001,0.017920000000000002,0.064,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-20 03:30:00,1.8283200000000002,0.5332600000000001,1.9045,0.10032,0.02926,0.10450000000000001,1.728,0.504,1.8,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.10032,0.02926,0.10450000000000001,1.3248,0.3864,1.38
2020-03-20 04:00:00,1.7472,0.5096,1.82,0.07680000000000001,0.0224,0.08,1.6703999999999999,0.4872,1.74,1.3728,0.40040000000000003,1.43,0.07680000000000001,0.0224,0.08,1.296,0.378,1.35
2020-03-20 04:30:00,1.76544,0.51492,1.839,0.09504000000000001,0.02772,0.099,1.6703999999999999,0.4872,1.74,1.4486400000000001,0.42252000000000006,1.509,0.09504000000000001,0.02772,0.099,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-20 05:00:00,1.7711999999999999,0.5166000000000001,1.845,0.1008,0.029400000000000003,0.105,1.6703999999999999,0.4872,1.74,1.464,0.427,1.525,0.1008,0.029400000000000003,0.105,1.3632,0.3976,1.42
2020-03-20 05:30:00,1.83936,0.5364800000000001,1.916,0.11136000000000001,0.03248,0.116,1.728,0.504,1.8,1.5321600000000002,0.44688000000000005,1.596,0.11136000000000001,0.03248,0.116,1.4208,0.41440000000000005,1.48
2020-03-20 06:00:00,1.98048,0.57764,2.063,0.13728,0.040040000000000006,0.14300000000000002,1.8432,0.5376000000000001,1.92,1.65408,0.48244000000000004,1.7229999999999999,0.13728,0.040040000000000006,0.14300000000000002,1.5168,0.4424,1.58
2020-03-20 06:30:00,2.21904,0.64722,2.3115,0.09744000000000001,0.02842,0.1015,2.1216,0.6188,2.21,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.09744000000000001,0.02842,0.1015,1.7184,0.5012,1.79
2020-03-20 07:00:00,2.3592,0.6881,2.4575,0.11280000000000001,0.0329,0.11750000000000001,2.2464,0.6552,2.34,1.8792,0.5481,1.9575,0.11280000000000001,0.0329,0.11750000000000001,1.7664,0.5152,1.8399999999999999
2020-03-20 07:30:00,2.54592,0.7425600000000001,2.652,0.14592000000000002,0.04256,0.152,2.4,0.7000000000000001,2.5,2.12352,0.61936,2.212,0.14592000000000002,0.04256,0.152,1.9776,0.5768,2.06
2020-03-20 08:00:00,2.59248,0.75614,2.7005,0.20208,0.058940000000000006,0.21050000000000002,2.3904,0.6972,2.49,2.30448,0.6721400000000001,2.4005,0.20208,0.058940000000000006,0.21050000000000002,2.1024,0.6132000000000001,2.19
2020-03-20 08:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.19056,0.055580000000000004,0.1985,2.3328,0.6804,2.43,2.31216,0.6743800000000001,2.4085,0.19056,0.055580000000000004,0.1985,2.1216,0.6188,2.21
2020-03-20 09:00:00,2.48016,0.72338,2.5835,0.27216,0.07938,0.28350000000000003,2.208,0.644,2.3,2.27856,0.6645800000000001,2.3735,0.27216,0.07938,0.28350000000000003,2.0064,0.5852,2.09
2020-03-20 09:30:00,2.4700800000000003,0.7204400000000001,2.573,0.35808,0.10444,0.373,2.112,0.616,2.2,2.2204800000000002,0.6476400000000001,2.313,0.35808,0.10444,0.373,1.8624,0.5432,1.94
2020-03-20 10:00:00,2.6246400000000003,0.7655200000000001,2.734,0.30144000000000004,0.08792000000000001,0.314,2.3232,0.6776,2.42,2.41344,0.7039200000000001,2.5140000000000002,0.30144000000000004,0.08792000000000001,0.314,2.112,0.616,2.2
2020-03-20 10:30:00,2.60832,0.7607600000000001,2.717,0.34272,0.09996000000000001,0.357,2.2656,0.6608,2.36,2.40672,0.70196,2.507,0.34272,0.09996000000000001,0.357,2.064,0.602,2.15
2020-03-20 11:00:00,2.3856,0.6958000000000001,2.485,0.4464,0.1302,0.465,1.9392,0.5656,2.02,2.2800000000000002,0.665,2.375,0.4464,0.1302,0.465,1.8336000000000001,0.5348,1.9100000000000001
2020-03-20 11:30:00,2.484,0.7245,2.5875,0.468,0.1365,0.48750000000000004,2.016,0.588,2.1,2.484,0.7245,2.5875,0.468,0.1365,0.48750000000000004,2.016,0.588,2.1
2020-03-20 12:00:00,2.33808,0.6819400000000001,2.4355,0.47568000000000005,0.13874,0.4955,1.8624,0.5432,1.94,2.31888,0.67634,2.4155,0.47568000000000005,0.13874,0.4955,1.8432,0.5376000000000001,1.92
2020-03-20 12:30:00,2.28432,0.6662600000000001,2.3795,0.44112,0.12866000000000002,0.4595,1.8432,0.5376000000000001,1.92,2.30352,0.67186,2.3995,0.44112,0.12866000000000002,0.4595,1.8624,0.5432,1.94
2020-03-20 13:00:00,2.2204800000000002,0.6476400000000001,2.313,0.53088,0.15484,0.553,1.6896,0.4928,1.76,2.18208,0.63644,2.273,0.53088,0.15484,0.553,1.6512,0.48160000000000003,1.72
2020-03-20 13:30:00,2.41344,0.7039200000000001,2.5140000000000002,0.47424000000000005,0.13832,0.494,1.9392,0.5656,2.02,2.30784,0.67312,2.404,0.47424000000000005,0.13832,0.494,1.8336000000000001,0.5348,1.9100000000000001
2020-03-20 14:00:00,2.33616,0.6813800000000001,2.4335,0.45456,0.13258,0.47350000000000003,1.8816000000000002,0.5488000000000001,1.96,2.32656,0.6785800000000001,2.4235,0.45456,0.13258,0.47350000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-03-20 14:30:00,2.3155200000000002,0.6753600000000001,2.412,0.45312,0.13216,0.47200000000000003,1.8624,0.5432,1.94,2.22912,0.6501600000000001,2.322,0.45312,0.13216,0.47200000000000003,1.776,0.518,1.85
2020-03-20 15:00:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.4872,0.1421,0.5075000000000001,1.8816000000000002,0.5488000000000001,1.96,2.292,0.6685,2.3875,0.4872,0.1421,0.5075000000000001,1.8048000000000002,0.5264,1.88
2020-03-20 15:30:00,2.52144,0.7354200000000001,2.6265,0.42864,0.12502000000000002,0.4465,2.0928,0.6104,2.18,2.27184,0.6626200000000001,2.3665,0.42864,0.12502000000000002,0.4465,1.8432,0.5376000000000001,1.92
2020-03-20 16:00:00,2.57616,0.75138,2.6835,0.44496,0.12978,0.4635,2.1312,0.6216,2.22,2.33616,0.6813800000000001,2.4335,0.44496,0.12978,0.4635,1.8912,0.5516,1.97
2020-03-20 16:30:00,2.74368,0.8002400000000001,2.858,0.36288000000000004,0.10584,0.378,2.3808,0.6944,2.48,2.40768,0.7022400000000001,2.508,0.36288000000000004,0.10584,0.378,2.0448,0.5964,2.13
2020-03-20 17:00:00,2.95632,0.86226,3.0795,0.31632000000000005,0.09226000000000001,0.3295,2.64,0.77,2.75,2.61072,0.76146,2.7195,0.31632000000000005,0.09226000000000001,0.3295,2.2944,0.6692,2.39
2020-03-20 17:30:00,3.01152,0.87836,3.137,0.33312,0.09716000000000001,0.34700000000000003,2.6784,0.7812,2.79,2.64672,0.7719600000000001,2.757,0.33312,0.09716000000000001,0.34700000000000003,2.3136,0.6748000000000001,2.41
2020-03-20 18:00:00,3.15984,0.9216200000000001,3.2915,0.28944000000000003,0.08442000000000001,0.3015,2.8704,0.8372,2.99,2.72784,0.7956200000000001,2.8415,0.28944000000000003,0.08442000000000001,0.3015,2.4384,0.7112,2.54
2020-03-20 18:30:00,3.33552,0.9728600000000001,3.4745,0.22512000000000001,0.06566000000000001,0.23450000000000001,3.1104,0.9072,3.24,2.81712,0.8216600000000001,2.9345,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.592,0.756,2.7
2020-03-20 19:00:00,3.49344,1.01892,3.6390000000000002,0.19104000000000002,0.055720000000000006,0.199,3.3024,0.9632000000000001,3.44,2.91744,0.8509200000000001,3.039,0.19104000000000002,0.055720000000000006,0.199,2.7264,0.7952,2.84
2020-03-20 19:30:00,3.4104,0.9947,3.5525,0.18480000000000002,0.0539,0.1925,3.2256,0.9408000000000001,3.36,2.8056,0.8183,2.9225000000000003,0.18480000000000002,0.0539,0.1925,2.6208,0.7644000000000001,2.73
2020-03-20 20:00:00,3.33024,0.9713200000000001,3.469,0.16224000000000002,0.04732,0.169,3.168,0.924,3.3,2.63904,0.7697200000000001,2.749,0.16224000000000002,0.04732,0.169,2.4768,0.7224,2.58
2020-03-20 20:30:00,3.16704,0.9237200000000001,3.299,0.16224000000000002,0.04732,0.169,3.0048,0.8764000000000001,3.13,2.48544,0.72492,2.589,0.16224000000000002,0.04732,0.169,2.3232,0.6776,2.42
2020-03-20 21:00:00,3.02208,0.8814400000000001,3.148,0.14208,0.041440000000000005,0.148,2.88,0.84,3.0,2.38848,0.69664,2.488,0.14208,0.041440000000000005,0.148,2.2464,0.6552,2.34
2020-03-20 21:30:00,2.83536,0.82698,2.9535,0.12816000000000002,0.037380000000000004,0.1335,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.23056,0.65058,2.3235,0.12816000000000002,0.037380000000000004,0.1335,2.1024,0.6132000000000001,2.19
2020-03-20 22:00:00,2.58624,0.7543200000000001,2.694,0.17664000000000002,0.05152,0.184,2.4096,0.7028,2.51,2.09664,0.6115200000000001,2.184,0.17664000000000002,0.05152,0.184,1.92,0.56,2.0
2020-03-20 22:30:00,2.38464,0.69552,2.484,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.2176,0.6468,2.31,1.98144,0.5779200000000001,2.064,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.8144,0.5292,1.8900000000000001
2020-03-20 23:00:00,2.22288,0.64834,2.3155,0.16848000000000002,0.04914,0.17550000000000002,2.0544000000000002,0.5992000000000001,2.14,1.82928,0.53354,1.9055,0.16848000000000002,0.04914,0.17550000000000002,1.6608,0.4844,1.73
2020-03-20 23:30:00,2.05584,0.59962,2.1415,0.19344000000000003,0.056420000000000005,0.2015,1.8624,0.5432,1.94,1.69104,0.49322000000000005,1.7615,0.19344000000000003,0.056420000000000005,0.2015,1.4976,0.4368,1.56
2020-03-21 00:00:00,1.9632,0.5726,2.045,0.1584,0.046200000000000005,0.165,1.8048000000000002,0.5264,1.88,1.6272,0.4746,1.695,0.1584,0.046200000000000005,0.165,1.4688,0.4284,1.53
2020-03-21 00:30:00,1.90464,0.55552,1.984,0.12864,0.037520000000000005,0.134,1.776,0.518,1.85,1.55904,0.45472,1.624,0.12864,0.037520000000000005,0.134,1.4304000000000001,0.4172,1.49
2020-03-21 01:00:00,1.92816,0.56238,2.0085,0.12336000000000001,0.035980000000000005,0.1285,1.8048000000000002,0.5264,1.88,1.58256,0.46158000000000005,1.6485,0.12336000000000001,0.035980000000000005,0.1285,1.4592,0.42560000000000003,1.52
2020-03-21 01:30:00,1.97568,0.5762400000000001,2.058,0.20928000000000002,0.061040000000000004,0.218,1.7664,0.5152,1.8399999999999999,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.20928000000000002,0.061040000000000004,0.218,1.4112,0.4116,1.47
2020-03-21 02:00:00,1.97952,0.5773600000000001,2.062,0.16512000000000002,0.04816,0.17200000000000001,1.8144,0.5292,1.8900000000000001,1.57632,0.45976000000000006,1.642,0.16512000000000002,0.04816,0.17200000000000001,1.4112,0.4116,1.47
2020-03-21 02:30:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.09264000000000001,0.027020000000000002,0.0965,1.824,0.532,1.9,1.52304,0.44422000000000006,1.5865,0.09264000000000001,0.027020000000000002,0.0965,1.4304000000000001,0.4172,1.49
2020-03-21 03:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.09408000000000001,0.027440000000000003,0.098,1.7856,0.5208,1.8599999999999999,1.50528,0.43904000000000004,1.568,0.09408000000000001,0.027440000000000003,0.098,1.4112,0.4116,1.47
2020-03-21 03:30:00,1.86816,0.54488,1.9460000000000002,0.08256000000000001,0.02408,0.08600000000000001,1.7856,0.5208,1.8599999999999999,1.46496,0.42728000000000005,1.526,0.08256000000000001,0.02408,0.08600000000000001,1.3824,0.4032,1.44
2020-03-21 04:00:00,1.8009600000000001,0.5252800000000001,1.876,0.10176,0.02968,0.106,1.6992,0.49560000000000004,1.77,1.37856,0.40208000000000005,1.436,0.10176,0.02968,0.106,1.2768,0.3724,1.33
2020-03-21 04:30:00,1.8048000000000002,0.5264,1.88,0.11520000000000001,0.033600000000000005,0.12,1.6896,0.4928,1.76,1.4016,0.4088,1.46,0.11520000000000001,0.033600000000000005,0.12,1.2864,0.37520000000000003,1.34
2020-03-21 05:00:00,1.74336,0.50848,1.816,0.11136000000000001,0.03248,0.116,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.34016,0.39088,1.396,0.11136000000000001,0.03248,0.116,1.2288000000000001,0.3584,1.28
2020-03-21 05:30:00,1.7976,0.5243,1.8725,0.0888,0.025900000000000003,0.0925,1.7088,0.4984,1.78,1.3944,0.4067,1.4525000000000001,0.0888,0.025900000000000003,0.0925,1.3056,0.3808,1.3599999999999999
2020-03-21 06:00:00,1.764,0.5145000000000001,1.8375,0.1032,0.030100000000000002,0.1075,1.6608,0.4844,1.73,1.3896,0.4053,1.4475,0.1032,0.030100000000000002,0.1075,1.2864,0.37520000000000003,1.34
2020-03-21 06:30:00,1.89216,0.55188,1.971,0.07776000000000001,0.022680000000000002,0.081,1.8144,0.5292,1.8900000000000001,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.07776000000000001,0.022680000000000002,0.081,1.4304000000000001,0.4172,1.49
2020-03-21 07:00:00,2.05776,0.60018,2.1435,0.07056000000000001,0.02058,0.07350000000000001,1.9872,0.5796,2.07,1.73136,0.5049800000000001,1.8035,0.07056000000000001,0.02058,0.07350000000000001,1.6608,0.4844,1.73
2020-03-21 07:30:00,2.1648,0.6314000000000001,2.255,0.1008,0.029400000000000003,0.105,2.064,0.602,2.15,1.8864,0.5502,1.9649999999999999,0.1008,0.029400000000000003,0.105,1.7856,0.5208,1.8599999999999999
2020-03-21 08:00:00,2.1936,0.6398,2.285,0.1776,0.051800000000000006,0.185,2.016,0.588,2.1,2.0496,0.5978,2.135,0.1776,0.051800000000000006,0.185,1.8719999999999999,0.546,1.9500000000000002
2020-03-21 08:30:00,2.18016,0.63588,2.271,0.35616000000000003,0.10388000000000001,0.371,1.824,0.532,1.9,2.19936,0.64148,2.291,0.35616000000000003,0.10388000000000001,0.371,1.8432,0.5376000000000001,1.92
2020-03-21 09:00:00,2.03712,0.59416,2.122,0.5107200000000001,0.14896,0.532,1.5264,0.44520000000000004,1.5899999999999999,2.21952,0.64736,2.312,0.5107200000000001,0.14896,0.532,1.7088,0.4984,1.78
2020-03-21 09:30:00,2.08032,0.6067600000000001,2.167,0.5347200000000001,0.15596000000000002,0.557,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.30112,0.6711600000000001,2.3970000000000002,0.5347200000000001,0.15596000000000002,0.557,1.7664,0.5152,1.8399999999999999
2020-03-21 10:00:00,2.02176,0.5896800000000001,2.106,0.58176,0.16968000000000003,0.606,1.44,0.42,1.5,2.31936,0.6764800000000001,2.416,0.58176,0.16968000000000003,0.606,1.7376,0.5068,1.81
2020-03-21 10:30:00,2.0568,0.5999,2.1425,0.5592,0.1631,0.5825,1.4976,0.4368,1.56,2.2776,0.6643,2.3725,0.5592,0.1631,0.5825,1.7184,0.5012,1.79
2020-03-21 11:00:00,2.08224,0.6073200000000001,2.169,0.56544,0.16492,0.589,1.5168,0.4424,1.58,2.30304,0.6717200000000001,2.399,0.56544,0.16492,0.589,1.7376,0.5068,1.81
2020-03-21 11:30:00,2.052,0.5985,2.1375,0.5256000000000001,0.15330000000000002,0.5475,1.5264,0.44520000000000004,1.5899999999999999,2.2728,0.6629,2.3675,0.5256000000000001,0.15330000000000002,0.5475,1.7472,0.5096,1.82
2020-03-21 12:00:00,2.1336,0.6223000000000001,2.2225,0.54,0.1575,0.5625,1.5936,0.46480000000000005,1.6600000000000001,2.316,0.6755,2.4125,0.54,0.1575,0.5625,1.776,0.518,1.85
2020-03-21 12:30:00,2.1672000000000002,0.6321,2.2575,0.4968,0.1449,0.5175000000000001,1.6703999999999999,0.4872,1.74,2.2824,0.6657000000000001,2.3775,0.4968,0.1449,0.5175000000000001,1.7856,0.5208,1.8599999999999999
2020-03-21 13:00:00,2.13696,0.6232800000000001,2.226,0.51456,0.15008000000000002,0.536,1.6224,0.4732,1.69,2.33856,0.68208,2.436,0.51456,0.15008000000000002,0.536,1.824,0.532,1.9
