Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-21 13:30:00,2.03712,0.59416,2.122,0.46272,0.13496000000000002,0.482,1.5744,0.4592,1.6400000000000001,2.25792,0.65856,2.352,0.46272,0.13496000000000002,0.482,1.7952,0.5236000000000001,1.87
2020-03-21 14:00:00,2.01312,0.58716,2.097,0.52512,0.15316000000000002,0.547,1.488,0.434,1.55,2.16672,0.6319600000000001,2.257,0.52512,0.15316000000000002,0.547,1.6416,0.4788,1.71
2020-03-21 14:30:00,2.0712,0.6041000000000001,2.1575,0.5064000000000001,0.1477,0.5275000000000001,1.5648,0.45640000000000003,1.63,2.1864,0.6377,2.2775,0.5064000000000001,0.1477,0.5275000000000001,1.6800000000000002,0.49,1.75
2020-03-21 15:00:00,2.15328,0.62804,2.243,0.48288000000000003,0.14084000000000002,0.503,1.6703999999999999,0.4872,1.74,2.16288,0.6308400000000001,2.253,0.48288000000000003,0.14084000000000002,0.503,1.6800000000000002,0.49,1.75
2020-03-21 15:30:00,2.196,0.6405000000000001,2.2875,0.468,0.1365,0.48750000000000004,1.728,0.504,1.8,2.148,0.6265000000000001,2.2375,0.468,0.1365,0.48750000000000004,1.6800000000000002,0.49,1.75
2020-03-21 16:00:00,2.31312,0.67466,2.4095,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.8432,0.5376000000000001,1.92,2.23632,0.6522600000000001,2.3295,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.7664,0.5152,1.8399999999999999
2020-03-21 16:30:00,2.55072,0.7439600000000001,2.657,0.45792000000000005,0.13356,0.47700000000000004,2.0928,0.6104,2.18,2.32992,0.67956,2.427,0.45792000000000005,0.13356,0.47700000000000004,1.8719999999999999,0.546,1.9500000000000002
2020-03-21 17:00:00,2.75232,0.80276,2.867,0.42912000000000006,0.12516000000000002,0.447,2.3232,0.6776,2.42,2.46432,0.7187600000000001,2.567,0.42912000000000006,0.12516000000000002,0.447,2.0352,0.5936,2.12
2020-03-21 17:30:00,3.04272,0.88746,3.1695,0.38352,0.11186000000000001,0.3995,2.6592000000000002,0.7756000000000001,2.77,2.68752,0.7838600000000001,2.7995,0.38352,0.11186000000000001,0.3995,2.304,0.672,2.4
2020-03-21 18:00:00,3.2544,0.9492,3.39,0.28800000000000003,0.084,0.30000000000000004,2.9664,0.8652000000000001,3.09,2.832,0.8260000000000001,2.95,0.28800000000000003,0.084,0.30000000000000004,2.544,0.742,2.65
2020-03-21 18:30:00,3.41664,0.9965200000000001,3.559,0.21984,0.06412000000000001,0.229,3.1968,0.9324,3.33,2.91744,0.8509200000000001,3.039,0.21984,0.06412000000000001,0.229,2.6976,0.7868,2.81
2020-03-21 19:00:00,3.62976,1.05868,3.781,0.16416,0.047880000000000006,0.171,3.4656000000000002,1.0108,3.61,2.96736,0.86548,3.091,0.16416,0.047880000000000006,0.171,2.8032,0.8176,2.92
2020-03-21 19:30:00,3.52896,1.02928,3.676,0.10176,0.02968,0.106,3.4272,0.9996,3.5700000000000003,2.8857600000000003,0.8416800000000001,3.006,0.10176,0.02968,0.106,2.784,0.812,2.9
2020-03-21 20:00:00,3.33072,0.9714600000000001,3.4695,0.08592000000000001,0.025060000000000002,0.08950000000000001,3.2448,0.9464,3.38,2.69712,0.78666,2.8095,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.6112,0.7616,2.7199999999999998
2020-03-21 20:30:00,3.17328,0.92554,3.3055,0.07248,0.021140000000000003,0.0755,3.1008,0.9044000000000001,3.23,2.50128,0.7295400000000001,2.6055,0.07248,0.021140000000000003,0.0755,2.4288,0.7084,2.5300000000000002
2020-03-21 21:00:00,2.9232,0.8526,3.045,0.1296,0.0378,0.135,2.7936,0.8148000000000001,2.91,2.328,0.679,2.425,0.1296,0.0378,0.135,2.1984,0.6412,2.29
2020-03-21 21:30:00,2.77488,0.8093400000000001,2.8905000000000003,0.19248,0.05614,0.2005,2.5824,0.7532,2.69,2.23728,0.65254,2.3305,0.19248,0.05614,0.2005,2.0448,0.5964,2.13
2020-03-21 22:00:00,2.61552,0.7628600000000001,2.7245,0.16752,0.04886,0.17450000000000002,2.448,0.714,2.55,2.10672,0.61446,2.1945,0.16752,0.04886,0.17450000000000002,1.9392,0.5656,2.02
2020-03-21 22:30:00,2.40192,0.7005600000000001,2.502,0.10752,0.031360000000000006,0.112,2.2944,0.6692,2.39,1.9411200000000002,0.56616,2.022,0.10752,0.031360000000000006,0.112,1.8336000000000001,0.5348,1.9100000000000001
2020-03-21 23:00:00,2.23776,0.65268,2.331,0.14496,0.042280000000000005,0.151,2.0928,0.6104,2.18,1.80576,0.52668,1.881,0.14496,0.042280000000000005,0.151,1.6608,0.4844,1.73
2020-03-21 23:30:00,2.07504,0.6052200000000001,2.1615,0.12624000000000002,0.036820000000000006,0.1315,1.9488,0.5684,2.03,1.67184,0.48762000000000005,1.7415,0.12624000000000002,0.036820000000000006,0.1315,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-22 00:00:00,1.968,0.5740000000000001,2.05,0.11520000000000001,0.033600000000000005,0.12,1.8528,0.5404,1.9300000000000002,1.584,0.462,1.65,0.11520000000000001,0.033600000000000005,0.12,1.4688,0.4284,1.53
2020-03-22 00:30:00,1.90896,0.55678,1.9885000000000002,0.13296000000000002,0.03878,0.1385,1.776,0.518,1.85,1.5441600000000002,0.45038000000000006,1.6085,0.13296000000000002,0.03878,0.1385,1.4112,0.4116,1.47
2020-03-22 01:00:00,1.95696,0.5707800000000001,2.0385,0.11376000000000001,0.03318,0.11850000000000001,1.8432,0.5376000000000001,1.92,1.58256,0.46158000000000005,1.6485,0.11376000000000001,0.03318,0.11850000000000001,1.4688,0.4284,1.53
2020-03-22 01:30:00,1.99728,0.5825400000000001,2.0805,0.09648000000000001,0.028140000000000002,0.1005,1.9008,0.5544,1.98,1.62288,0.47334000000000004,1.6905000000000001,0.09648000000000001,0.028140000000000002,0.1005,1.5264,0.44520000000000004,1.5899999999999999
2020-03-22 02:00:00,1.99344,0.58142,2.0765,0.09264000000000001,0.027020000000000002,0.0965,1.9008,0.5544,1.98,1.59984,0.46662000000000003,1.6665,0.09264000000000001,0.027020000000000002,0.0965,1.5072,0.43960000000000005,1.57
2020-03-22 02:30:00,1.94976,0.5686800000000001,2.031,0.07776000000000001,0.022680000000000002,0.081,1.8719999999999999,0.546,1.9500000000000002,1.57536,0.45948000000000006,1.641,0.07776000000000001,0.022680000000000002,0.081,1.4976,0.4368,1.56
2020-03-22 03:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.08112000000000001,0.02366,0.0845,1.824,0.532,1.9,1.5499200000000002,0.45206,1.6145,0.08112000000000001,0.02366,0.0845,1.4688,0.4284,1.53
2020-03-22 03:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.07008,0.020440000000000003,0.073,1.8432,0.5376000000000001,1.92,1.55808,0.45444,1.623,0.07008,0.020440000000000003,0.073,1.488,0.434,1.55
2020-03-22 04:00:00,1.8873600000000001,0.5504800000000001,1.966,0.08256000000000001,0.02408,0.08600000000000001,1.8048000000000002,0.5264,1.88,1.5609600000000001,0.45528,1.626,0.08256000000000001,0.02408,0.08600000000000001,1.4784000000000002,0.4312,1.54
2020-03-22 04:30:00,2.4672,0.7196,2.5700000000000003,0.048,0.014,0.05,2.4192,0.7056,2.52,1.488,0.434,1.55,0.048,0.014,0.05,1.44,0.42,1.5
2020-03-22 05:00:00,2.98368,0.8702400000000001,3.108,0.036480000000000005,0.01064,0.038,2.9472,0.8596,3.07,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0
2020-03-22 05:30:00,2.9798400000000003,0.8691200000000001,3.104,0.051840000000000004,0.015120000000000001,0.054,2.928,0.854,3.05,0.051840000000000004,0.015120000000000001,0.054,0.051840000000000004,0.015120000000000001,0.054,0.0,0.0,0.0
2020-03-22 06:00:00,3.02832,0.88326,3.1545,0.04272,0.01246,0.044500000000000005,2.9856,0.8708,3.11,0.04272,0.01246,0.044500000000000005,0.04272,0.01246,0.044500000000000005,0.0,0.0,0.0
2020-03-22 06:30:00,3.13056,0.9130800000000001,3.261,0.05856000000000001,0.01708,0.061,3.072,0.896,3.2,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0
2020-03-22 07:00:00,3.3624,0.9807,3.5025,0.0504,0.014700000000000001,0.052500000000000005,3.312,0.966,3.45,0.0504,0.014700000000000001,0.052500000000000005,0.0504,0.014700000000000001,0.052500000000000005,0.0,0.0,0.0
2020-03-22 07:30:00,3.52656,1.02858,3.6734999999999998,0.06096000000000001,0.01778,0.0635,3.4656000000000002,1.0108,3.61,0.06096000000000001,0.01778,0.0635,0.06096000000000001,0.01778,0.0635,0.0,0.0,0.0
2020-03-22 08:00:00,3.5112,1.0241,3.6575,0.0936,0.0273,0.0975,3.4176,0.9968,3.56,0.0936,0.0273,0.0975,0.0936,0.0273,0.0975,0.0,0.0,0.0
2020-03-22 08:30:00,2.9544,0.8617,3.0775,0.12240000000000001,0.0357,0.1275,2.832,0.8260000000000001,2.95,2.0424,0.5957,2.1275,0.12240000000000001,0.0357,0.1275,1.92,0.56,2.0
2020-03-22 09:00:00,1.94832,0.5682600000000001,2.0295,0.23952,0.06986,0.2495,1.7088,0.4984,1.78,2.16912,0.63266,2.2595,0.23952,0.06986,0.2495,1.9296000000000002,0.5628000000000001,2.01
2020-03-22 09:30:00,1.95168,0.5692400000000001,2.033,0.43488000000000004,0.12684,0.453,1.5168,0.4424,1.58,2.31648,0.67564,2.4130000000000003,0.43488000000000004,0.12684,0.453,1.8816000000000002,0.5488000000000001,1.96
2020-03-22 10:00:00,2.08224,0.6073200000000001,2.169,0.35424000000000005,0.10332000000000001,0.369,1.728,0.504,1.8,2.41824,0.7053200000000001,2.519,0.35424000000000005,0.10332000000000001,0.369,2.064,0.602,2.15
2020-03-22 10:30:00,2.11632,0.61726,2.2045,0.28272,0.08246,0.29450000000000004,1.8336000000000001,0.5348,1.9100000000000001,2.57712,0.7516600000000001,2.6845,0.28272,0.08246,0.29450000000000004,2.2944,0.6692,2.39
2020-03-22 11:00:00,2.29584,0.6696200000000001,2.3915,0.31824,0.09282000000000001,0.3315,1.9776,0.5768,2.06,2.4878400000000003,0.72562,2.5915,0.31824,0.09282000000000001,0.3315,2.1696,0.6328,2.26
2020-03-22 11:30:00,2.27424,0.66332,2.3689999999999998,0.27744,0.08092,0.289,1.9968,0.5824,2.08,2.58144,0.75292,2.689,0.27744,0.08092,0.289,2.304,0.672,2.4
2020-03-22 12:00:00,2.17728,0.63504,2.268,0.32448000000000005,0.09464,0.338,1.8528,0.5404,1.9300000000000002,2.6476800000000003,0.77224,2.758,0.32448000000000005,0.09464,0.338,2.3232,0.6776,2.42
2020-03-22 12:30:00,2.28384,0.66612,2.379,0.29664,0.08652000000000001,0.309,1.9872,0.5796,2.07,2.72544,0.7949200000000001,2.839,0.29664,0.08652000000000001,0.309,2.4288,0.7084,2.5300000000000002
2020-03-22 13:00:00,2.23152,0.6508600000000001,2.3245,0.26352000000000003,0.07686000000000001,0.2745,1.968,0.5740000000000001,2.05,2.58672,0.75446,2.6945,0.26352000000000003,0.07686000000000001,0.2745,2.3232,0.6776,2.42
2020-03-22 13:30:00,2.03136,0.59248,2.116,0.25536000000000003,0.07448,0.266,1.776,0.518,1.85,2.3865600000000002,0.69608,2.4859999999999998,0.25536000000000003,0.07448,0.266,2.1312,0.6216,2.22
2020-03-22 14:00:00,2.0928,0.6104,2.18,0.23040000000000002,0.06720000000000001,0.24,1.8624,0.5432,1.94,2.304,0.672,2.4,0.23040000000000002,0.06720000000000001,0.24,2.0736,0.6048,2.16
2020-03-22 14:30:00,1.98672,0.5794600000000001,2.0695,0.22992,0.06706000000000001,0.23950000000000002,1.7568000000000001,0.5124000000000001,1.83,2.37072,0.6914600000000001,2.4695,0.22992,0.06706000000000001,0.23950000000000002,2.1408,0.6244000000000001,2.23
2020-03-22 15:00:00,1.9286400000000001,0.56252,2.009,0.24864000000000003,0.07252,0.259,1.6800000000000002,0.49,1.75,2.31264,0.67452,2.409,0.24864000000000003,0.07252,0.259,2.064,0.602,2.15
2020-03-22 15:30:00,2.19792,0.6410600000000001,2.2895,0.22032000000000002,0.06426000000000001,0.2295,1.9776,0.5768,2.06,2.24592,0.6550600000000001,2.3395,0.22032000000000002,0.06426000000000001,0.2295,2.0256,0.5908,2.11
2020-03-22 16:00:00,2.3544,0.6867000000000001,2.4525,0.2232,0.0651,0.2325,2.1312,0.6216,2.22,2.3256,0.6783,2.4225,0.2232,0.0651,0.2325,2.1024,0.6132000000000001,2.19
2020-03-22 16:30:00,2.69328,0.78554,2.8055,0.14928000000000002,0.04354,0.1555,2.544,0.742,2.65,2.26128,0.65954,2.3555,0.14928000000000002,0.04354,0.1555,2.112,0.616,2.2
2020-03-22 17:00:00,3.07248,0.89614,3.2005,0.15408000000000002,0.04494,0.1605,2.9184,0.8512000000000001,3.04,2.50608,0.73094,2.6105,0.15408000000000002,0.04494,0.1605,2.352,0.686,2.45
2020-03-22 17:30:00,3.3912,0.9891000000000001,3.5324999999999998,0.1368,0.039900000000000005,0.14250000000000002,3.2544,0.9492,3.39,2.5656,0.7483000000000001,2.6725,0.1368,0.039900000000000005,0.14250000000000002,2.4288,0.7084,2.5300000000000002
2020-03-22 18:00:00,3.61776,1.05518,3.7685,0.09456,0.027580000000000004,0.0985,3.5232,1.0276,3.67,2.53296,0.7387800000000001,2.6385,0.09456,0.027580000000000004,0.0985,2.4384,0.7112,2.54
2020-03-22 18:30:00,3.8088,1.1109,3.9675000000000002,0.0648,0.0189,0.0675,3.7439999999999998,1.092,3.9,2.5704000000000002,0.7497,2.6775,0.0648,0.0189,0.0675,2.5056000000000003,0.7308,2.61
2020-03-22 19:00:00,4.128,1.204,4.3,0.0864,0.0252,0.09,4.0416,1.1788,4.21,2.6304,0.7672,2.74,0.0864,0.0252,0.09,2.544,0.742,2.65
2020-03-22 19:30:00,3.91536,1.14198,4.0785,0.07536000000000001,0.021980000000000003,0.0785,3.84,1.12,4.0,2.46576,0.71918,2.5685000000000002,0.07536000000000001,0.021980000000000003,0.0785,2.3904,0.6972,2.49
2020-03-22 20:00:00,3.5448,1.0339,3.6925,0.0888,0.025900000000000003,0.0925,3.456,1.008,3.6,2.3832,0.6951,2.4825,0.0888,0.025900000000000003,0.0925,2.2944,0.6692,2.39
2020-03-22 20:30:00,3.34368,0.9752400000000001,3.483,0.05088,0.01484,0.053,3.2928,0.9604,3.43,2.23968,0.65324,2.333,0.05088,0.01484,0.053,2.1888,0.6384000000000001,2.2800000000000002
2020-03-22 21:00:00,2.98368,0.8702400000000001,3.108,0.12288000000000002,0.035840000000000004,0.128,2.8608000000000002,0.8344,2.98,2.09088,0.60984,2.178,0.12288000000000002,0.035840000000000004,0.128,1.968,0.5740000000000001,2.05
2020-03-22 21:30:00,2.8368,0.8274,2.955,0.1008,0.029400000000000003,0.105,2.7359999999999998,0.798,2.85,2.04,0.595,2.125,0.1008,0.029400000000000003,0.105,1.9392,0.5656,2.02
2020-03-22 22:00:00,2.65632,0.7747600000000001,2.767,0.054720000000000005,0.015960000000000002,0.057,2.6016,0.7588,2.71,1.92672,0.56196,2.007,0.054720000000000005,0.015960000000000002,0.057,1.8719999999999999,0.546,1.9500000000000002
2020-03-22 22:30:00,2.44752,0.71386,2.5495,0.06672,0.01946,0.0695,2.3808,0.6944,2.48,1.81392,0.5290600000000001,1.8895,0.06672,0.01946,0.0695,1.7472,0.5096,1.82
2020-03-22 23:00:00,2.22768,0.6497400000000001,2.3205,0.09648000000000001,0.028140000000000002,0.1005,2.1312,0.6216,2.22,1.65168,0.48174000000000006,1.7205,0.09648000000000001,0.028140000000000002,0.1005,1.5552000000000001,0.4536,1.62
2020-03-22 23:30:00,1.96896,0.57428,2.051,0.13536,0.03948,0.14100000000000001,1.8336000000000001,0.5348,1.9100000000000001,1.4601600000000001,0.42588000000000004,1.521,0.13536,0.03948,0.14100000000000001,1.3248,0.3864,1.38
2020-03-23 00:00:00,1.83888,0.53634,1.9155000000000002,0.16848000000000002,0.04914,0.17550000000000002,1.6703999999999999,0.4872,1.74,1.37808,0.40194,1.4355,0.16848000000000002,0.04914,0.17550000000000002,1.2096,0.3528,1.26
2020-03-23 00:30:00,1.824,0.532,1.9,0.11520000000000001,0.033600000000000005,0.12,1.7088,0.4984,1.78,1.3248,0.3864,1.38,0.11520000000000001,0.033600000000000005,0.12,1.2096,0.3528,1.26
2020-03-23 01:00:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.09648000000000001,0.028140000000000002,0.1005,1.7856,0.5208,1.8599999999999999,1.33488,0.38934,1.3905,0.09648000000000001,0.028140000000000002,0.1005,1.2384,0.3612,1.29
2020-03-23 01:30:00,1.9833600000000002,0.57848,2.066,0.10176,0.02968,0.106,1.8816000000000002,0.5488000000000001,1.96,1.4073600000000002,0.41048,1.466,0.10176,0.02968,0.106,1.3056,0.3808,1.3599999999999999
2020-03-23 02:00:00,2.0208,0.5894,2.105,0.1296,0.0378,0.135,1.8912,0.5516,1.97,1.4928,0.4354,1.5550000000000002,0.1296,0.0378,0.135,1.3632,0.3976,1.42
2020-03-23 02:30:00,1.98528,0.57904,2.068,0.17088,0.04984,0.178,1.8144,0.5292,1.8900000000000001,1.4956800000000001,0.43624,1.558,0.17088,0.04984,0.178,1.3248,0.3864,1.38
2020-03-23 03:00:00,1.9939200000000001,0.5815600000000001,2.077,0.10272,0.029960000000000004,0.107,1.8912,0.5516,1.97,1.48512,0.43316000000000004,1.5470000000000002,0.10272,0.029960000000000004,0.107,1.3824,0.4032,1.44
2020-03-23 03:30:00,1.97808,0.57694,2.0605,0.06768,0.01974,0.07050000000000001,1.9104,0.5572,1.99,1.45008,0.42294000000000004,1.5105,0.06768,0.01974,0.07050000000000001,1.3824,0.4032,1.44
2020-03-23 04:00:00,1.96176,0.57218,2.0435,0.03216,0.009380000000000001,0.0335,1.9296000000000002,0.5628000000000001,2.01,1.43376,0.41818000000000005,1.4935,0.03216,0.009380000000000001,0.0335,1.4016,0.4088,1.46
2020-03-23 04:30:00,1.9876800000000001,0.57974,2.0705,0.029280000000000004,0.00854,0.030500000000000003,1.9584000000000001,0.5712,2.04,1.42128,0.41454,1.4805000000000001,0.029280000000000004,0.00854,0.030500000000000003,1.392,0.406,1.45
2020-03-23 05:00:00,1.9824000000000002,0.5782,2.065,0.0048000000000000004,0.0014,0.005,1.9776,0.5768,2.06,1.416,0.41300000000000003,1.475,0.0048000000000000004,0.0014,0.005,1.4112,0.4116,1.47
2020-03-23 05:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-03-23 06:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-03-23 06:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-03-23 07:00:00,2.6592000000000002,0.7756000000000001,2.77,0.009600000000000001,0.0028,0.01,2.6496,0.7728,2.76,1.7088,0.4984,1.78,0.009600000000000001,0.0028,0.01,1.6992,0.49560000000000004,1.77
2020-03-23 07:30:00,2.8728,0.8379000000000001,2.9925,0.0408,0.0119,0.0425,2.832,0.8260000000000001,2.95,1.6824,0.4907,1.7525,0.0408,0.0119,0.0425,1.6416,0.4788,1.71
2020-03-23 08:00:00,2.8872,0.8421000000000001,3.0075,0.0648,0.0189,0.0675,2.8224,0.8232,2.94,1.8216,0.5313,1.8975,0.0648,0.0189,0.0675,1.7568000000000001,0.5124000000000001,1.83
2020-03-23 08:30:00,3.01152,0.87836,3.137,0.12192000000000001,0.03556,0.127,2.8896,0.8428,3.01,2.08032,0.6067600000000001,2.167,0.12192000000000001,0.03556,0.127,1.9584000000000001,0.5712,2.04
2020-03-23 09:00:00,2.7792,0.8106,2.895,0.1776,0.051800000000000006,0.185,2.6016,0.7588,2.71,2.1072,0.6146,2.195,0.1776,0.051800000000000006,0.185,1.9296000000000002,0.5628000000000001,2.01
2020-03-23 09:30:00,2.63136,0.76748,2.741,0.24096,0.07028000000000001,0.251,2.3904,0.6972,2.49,2.07456,0.6050800000000001,2.161,0.24096,0.07028000000000001,0.251,1.8336000000000001,0.5348,1.9100000000000001
2020-03-23 10:00:00,2.67936,0.7814800000000001,2.791,0.27936,0.08148000000000001,0.291,2.4,0.7000000000000001,2.5,2.17056,0.6330800000000001,2.261,0.27936,0.08148000000000001,0.291,1.8912,0.5516,1.97
2020-03-23 10:30:00,2.56464,0.74802,2.6715,0.16464,0.04802000000000001,0.1715,2.4,0.7000000000000001,2.5,2.12304,0.6192200000000001,2.2115,0.16464,0.04802000000000001,0.1715,1.9584000000000001,0.5712,2.04
2020-03-23 11:00:00,2.4264,0.7077,2.5275,0.2376,0.0693,0.24750000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.0232,0.5901000000000001,2.1075,0.2376,0.0693,0.24750000000000003,1.7856,0.5208,1.8599999999999999
2020-03-23 11:30:00,2.56896,0.7492800000000001,2.676,0.31296,0.09128000000000001,0.326,2.2560000000000002,0.658,2.35,2.01216,0.5868800000000001,2.096,0.31296,0.09128000000000001,0.326,1.6992,0.49560000000000004,1.77
2020-03-23 12:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.26208000000000004,0.07644000000000001,0.273,2.2944,0.6692,2.39,2.14368,0.62524,2.233,0.26208000000000004,0.07644000000000001,0.273,1.8816000000000002,0.5488000000000001,1.96
2020-03-23 12:30:00,2.51328,0.73304,2.618,0.26688,0.07784,0.278,2.2464,0.6552,2.34,2.00448,0.58464,2.088,0.26688,0.07784,0.278,1.7376,0.5068,1.81
2020-03-23 13:00:00,2.20416,0.64288,2.296,0.32256,0.09408000000000001,0.336,1.8816000000000002,0.5488000000000001,1.96,2.14656,0.6260800000000001,2.236,0.32256,0.09408000000000001,0.336,1.824,0.532,1.9
2020-03-23 13:30:00,2.39184,0.69762,2.4915000000000003,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.112,0.616,2.2,1.77744,0.51842,1.8515000000000001,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.4976,0.4368,1.56
2020-03-23 14:00:00,2.42304,0.70672,2.524,0.28224000000000005,0.08232,0.294,2.1408,0.6244000000000001,2.23,1.74144,0.50792,1.814,0.28224000000000005,0.08232,0.294,1.4592,0.42560000000000003,1.52
2020-03-23 14:30:00,2.4648,0.7189,2.5675,0.276,0.0805,0.28750000000000003,2.1888,0.6384000000000001,2.2800000000000002,1.7448000000000001,0.5089,1.8175,0.276,0.0805,0.28750000000000003,1.4688,0.4284,1.53
2020-03-23 15:00:00,2.52768,0.73724,2.633,0.29088,0.08484000000000001,0.303,2.2368,0.6524,2.33,1.70208,0.49644000000000005,1.7730000000000001,0.29088,0.08484000000000001,0.303,1.4112,0.4116,1.47
2020-03-23 15:30:00,2.67408,0.7799400000000001,2.7855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4384,0.7112,2.54,1.62768,0.47474000000000005,1.6955,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.392,0.406,1.45
2020-03-23 16:00:00,2.79456,0.81508,2.911,0.19296000000000002,0.056280000000000004,0.201,2.6016,0.7588,2.71,1.68096,0.49028000000000005,1.751,0.19296000000000002,0.056280000000000004,0.201,1.488,0.434,1.55
2020-03-23 16:30:00,2.97744,0.8684200000000001,3.1015,0.18384,0.05362,0.1915,2.7936,0.8148000000000001,2.91,1.7870400000000002,0.52122,1.8615,0.18384,0.05362,0.1915,1.6032000000000002,0.4676,1.67
2020-03-23 17:00:00,3.23568,0.94374,3.3705,0.15408000000000002,0.04494,0.1605,3.0816,0.8988,3.21,1.86288,0.54334,1.9405000000000001,0.15408000000000002,0.04494,0.1605,1.7088,0.4984,1.78
2020-03-23 17:30:00,3.64848,1.06414,3.8005,0.11568,0.033740000000000006,0.12050000000000001,3.5328,1.0304,3.68,2.01648,0.58814,2.1005,0.11568,0.033740000000000006,0.12050000000000001,1.9008,0.5544,1.98
2020-03-23 18:00:00,3.8280000000000003,1.1165,3.9875,0.12240000000000001,0.0357,0.1275,3.7056,1.0808,3.86,2.1192,0.6181,2.2075,0.12240000000000001,0.0357,0.1275,1.9968,0.5824,2.08
2020-03-23 18:30:00,3.90144,1.13792,4.064,0.09024,0.026320000000000003,0.094,3.8112,1.1116,3.9699999999999998,2.27904,0.6647200000000001,2.374,0.09024,0.026320000000000003,0.094,2.1888,0.6384000000000001,2.2800000000000002
2020-03-23 19:00:00,4.06848,1.1866400000000001,4.238,0.19008000000000003,0.05544,0.198,3.8784,1.1312,4.04,2.38848,0.69664,2.488,0.19008000000000003,0.05544,0.198,2.1984,0.6412,2.29
2020-03-23 19:30:00,3.91728,1.14254,4.0805,0.22128,0.06454,0.2305,3.696,1.078,3.85,2.30448,0.6721400000000001,2.4005,0.22128,0.06454,0.2305,2.0832,0.6076,2.17
2020-03-23 20:00:00,3.58752,1.04636,3.737,0.24672000000000002,0.07196000000000001,0.257,3.3407999999999998,0.9744,3.48,2.20512,0.6431600000000001,2.297,0.24672000000000002,0.07196000000000001,0.257,1.9584000000000001,0.5712,2.04
2020-03-23 20:30:00,3.50016,1.02088,3.646,0.31296,0.09128000000000001,0.326,3.1872,0.9296000000000001,3.32,1.95456,0.57008,2.036,0.31296,0.09128000000000001,0.326,1.6416,0.4788,1.71
2020-03-23 21:00:00,3.20304,0.93422,3.3365,0.26544,0.07742,0.2765,2.9376,0.8568,3.06,1.7630400000000002,0.51422,1.8365,0.26544,0.07742,0.2765,1.4976,0.4368,1.56
2020-03-23 21:30:00,3.1104,0.9072,3.24,0.2112,0.0616,0.22,2.8992,0.8456,3.02,1.728,0.504,1.8,0.2112,0.0616,0.22,1.5168,0.4424,1.58
2020-03-23 22:00:00,2.89968,0.84574,3.0205,0.22128,0.06454,0.2305,2.6784,0.7812,2.79,1.73808,0.5069400000000001,1.8105,0.22128,0.06454,0.2305,1.5168,0.4424,1.58
2020-03-23 22:30:00,2.67024,0.7788200000000001,2.7815000000000003,0.33744,0.09842000000000001,0.35150000000000003,2.3328,0.6804,2.43,1.60464,0.46802000000000005,1.6715,0.33744,0.09842000000000001,0.35150000000000003,1.2671999999999999,0.36960000000000004,1.32
2020-03-23 23:00:00,2.4624,0.7182000000000001,2.565,0.3408,0.0994,0.355,2.1216,0.6188,2.21,1.464,0.427,1.525,0.3408,0.0994,0.355,1.1232,0.3276,1.17
2020-03-23 23:30:00,2.22816,0.64988,2.321,0.31776000000000004,0.09268000000000001,0.331,1.9104,0.5572,1.99,1.35456,0.39508000000000004,1.411,0.31776000000000004,0.09268000000000001,0.331,1.0368,0.3024,1.08
2020-03-24 00:00:00,2.0928,0.6104,2.18,0.29760000000000003,0.0868,0.31,1.7952,0.5236000000000001,1.87,1.3056,0.3808,1.3599999999999999,0.29760000000000003,0.0868,0.31,1.008,0.294,1.05
2020-03-24 00:30:00,2.02992,0.59206,2.1145,0.12912,0.037660000000000006,0.1345,1.9008,0.5544,1.98,1.21392,0.35406000000000004,1.2645,0.12912,0.037660000000000006,0.1345,1.0848,0.3164,1.13
2020-03-24 01:00:00,2.0808,0.6069,2.1675,0.0648,0.0189,0.0675,2.016,0.588,2.1,1.2072,0.3521,1.2575,0.0648,0.0189,0.0675,1.1424,0.3332,1.19
2020-03-24 01:30:00,2.14896,0.62678,2.2385,0.046560000000000004,0.013580000000000002,0.0485,2.1024,0.6132000000000001,2.19,1.23696,0.36078000000000005,1.2885,0.046560000000000004,0.013580000000000002,0.0485,1.1904,0.3472,1.24
2020-03-24 02:00:00,2.12112,0.6186600000000001,2.2095000000000002,0.03792,0.01106,0.0395,2.0832,0.6076,2.17,1.24752,0.36386,1.2995,0.03792,0.01106,0.0395,1.2096,0.3528,1.26
2020-03-24 02:30:00,2.09232,0.61026,2.1795,0.057120000000000004,0.01666,0.059500000000000004,2.0352,0.5936,2.12,1.24752,0.36386,1.2995,0.057120000000000004,0.01666,0.059500000000000004,1.1904,0.3472,1.24
2020-03-24 03:00:00,2.04,0.595,2.125,0.033600000000000005,0.0098,0.035,2.0064,0.5852,2.09,1.2144,0.3542,1.2650000000000001,0.033600000000000005,0.0098,0.035,1.1808,0.34440000000000004,1.23
2020-03-24 03:30:00,2.09088,0.60984,2.178,0.07488,0.021840000000000002,0.078,2.016,0.588,2.1,1.38048,0.40264000000000005,1.438,0.07488,0.021840000000000002,0.078,1.3056,0.3808,1.3599999999999999
2020-03-24 04:00:00,2.06832,0.60326,2.1545,0.10032,0.02926,0.10450000000000001,1.968,0.5740000000000001,2.05,1.44432,0.42126,1.5045000000000002,0.10032,0.02926,0.10450000000000001,1.344,0.392,1.4
2020-03-24 04:30:00,2.08368,0.6077400000000001,2.1705,0.12528,0.03654,0.1305,1.9584000000000001,0.5712,2.04,1.48848,0.43414,1.5505,0.12528,0.03654,0.1305,1.3632,0.3976,1.42
2020-03-24 05:00:00,2.06016,0.6008800000000001,2.146,0.20736000000000002,0.060480000000000006,0.216,1.8528,0.5404,1.9300000000000002,1.51296,0.44128000000000006,1.576,0.20736000000000002,0.060480000000000006,0.216,1.3056,0.3808,1.3599999999999999
2020-03-24 05:30:00,2.16,0.63,2.25,0.27840000000000004,0.08120000000000001,0.29,1.8816000000000002,0.5488000000000001,1.96,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.27840000000000004,0.08120000000000001,0.29,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-24 06:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.27696000000000004,0.08078,0.28850000000000003,1.9968,0.5824,2.08,1.71696,0.50078,1.7885,0.27696000000000004,0.08078,0.28850000000000003,1.44,0.42,1.5
2020-03-24 06:30:00,2.42496,0.70728,2.526,0.31296,0.09128000000000001,0.326,2.112,0.616,2.2,1.58976,0.46368000000000004,1.6560000000000001,0.31296,0.09128000000000001,0.326,1.2768,0.3724,1.33
2020-03-24 07:00:00,2.4912,0.7266,2.5949999999999998,0.3216,0.09380000000000001,0.335,2.1696,0.6328,2.26,1.5408,0.4494,1.605,0.3216,0.09380000000000001,0.335,1.2192,0.3556,1.27
2020-03-24 07:30:00,2.7249600000000003,0.79478,2.8385,0.28656000000000004,0.08358,0.2985,2.4384,0.7112,2.54,1.7745600000000001,0.51758,1.8485,0.28656000000000004,0.08358,0.2985,1.488,0.434,1.55
2020-03-24 08:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.34896000000000005,0.10178000000000001,0.3635,2.5152,0.7336,2.62,2.02896,0.5917800000000001,2.1135,0.34896000000000005,0.10178000000000001,0.3635,1.6800000000000002,0.49,1.75
2020-03-24 08:30:00,2.84064,0.82852,2.959,0.40224000000000004,0.11732000000000001,0.419,2.4384,0.7112,2.54,2.04384,0.5961200000000001,2.129,0.40224000000000004,0.11732000000000001,0.419,1.6416,0.4788,1.71
2020-03-24 09:00:00,2.78496,0.8122800000000001,2.901,0.34656000000000003,0.10108,0.361,2.4384,0.7112,2.54,2.13216,0.6218800000000001,2.221,0.34656000000000003,0.10108,0.361,1.7856,0.5208,1.8599999999999999
2020-03-24 09:30:00,2.79264,0.81452,2.909,0.34464,0.10052000000000001,0.359,2.448,0.714,2.55,1.99584,0.5821200000000001,2.079,0.34464,0.10052000000000001,0.359,1.6512,0.48160000000000003,1.72
2020-03-24 10:00:00,2.75808,0.80444,2.873,0.32928,0.09604000000000001,0.343,2.4288,0.7084,2.5300000000000002,1.91328,0.5580400000000001,1.9929999999999999,0.32928,0.09604000000000001,0.343,1.584,0.462,1.65
2020-03-24 10:30:00,2.51136,0.73248,2.616,0.32256,0.09408000000000001,0.336,2.1888,0.6384000000000001,2.2800000000000002,1.87776,0.5476800000000001,1.956,0.32256,0.09408000000000001,0.336,1.5552000000000001,0.4536,1.62
2020-03-24 11:00:00,2.3832,0.6951,2.4825,0.2904,0.0847,0.3025,2.0928,0.6104,2.18,1.8072,0.5271,1.8825,0.2904,0.0847,0.3025,1.5168,0.4424,1.58
2020-03-24 11:30:00,2.70144,0.7879200000000001,2.814,0.31104000000000004,0.09072000000000001,0.324,2.3904,0.6972,2.49,2.09664,0.6115200000000001,2.184,0.31104000000000004,0.09072000000000001,0.324,1.7856,0.5208,1.8599999999999999
2020-03-24 12:00:00,2.8512,0.8316,2.9699999999999998,0.336,0.098,0.35000000000000003,2.5152,0.7336,2.62,2.2464,0.6552,2.34,0.336,0.098,0.35000000000000003,1.9104,0.5572,1.99
2020-03-24 12:30:00,2.46624,0.7193200000000001,2.569,0.33504,0.09772,0.34900000000000003,2.1312,0.6216,2.22,1.9766400000000002,0.57652,2.059,0.33504,0.09772,0.34900000000000003,1.6416,0.4788,1.71
2020-03-24 13:00:00,2.36688,0.6903400000000001,2.4655,0.35088,0.10234000000000001,0.3655,2.016,0.588,2.1,1.8484800000000001,0.5391400000000001,1.9255,0.35088,0.10234000000000001,0.3655,1.4976,0.4368,1.56
2020-03-24 13:30:00,2.32752,0.67886,2.4245,0.32112,0.09366000000000001,0.3345,2.0064,0.5852,2.09,1.68432,0.49126000000000003,1.7545000000000002,0.32112,0.09366000000000001,0.3345,1.3632,0.3976,1.42
2020-03-24 14:00:00,2.35632,0.6872600000000001,2.4545,0.32112,0.09366000000000001,0.3345,2.0352,0.5936,2.12,1.66512,0.48566000000000004,1.7345000000000002,0.32112,0.09366000000000001,0.3345,1.344,0.392,1.4
2020-03-24 14:30:00,2.37024,0.69132,2.469,0.35424000000000005,0.10332000000000001,0.369,2.016,0.588,2.1,1.67904,0.48972000000000004,1.749,0.35424000000000005,0.10332000000000001,0.369,1.3248,0.3864,1.38
2020-03-24 15:00:00,2.5166399999999998,0.73402,2.6215,0.28944000000000003,0.08442000000000001,0.3015,2.2272,0.6496000000000001,2.32,1.72944,0.5044200000000001,1.8014999999999999,0.28944000000000003,0.08442000000000001,0.3015,1.44,0.42,1.5
2020-03-24 15:30:00,2.65536,0.7744800000000001,2.766,0.28416,0.08288000000000001,0.296,2.3712,0.6916,2.47,1.72416,0.50288,1.796,0.28416,0.08288000000000001,0.296,1.44,0.42,1.5
2020-03-24 16:00:00,2.81712,0.8216600000000001,2.9345,0.30192,0.08806000000000001,0.3145,2.5152,0.7336,2.62,1.77072,0.51646,1.8445,0.30192,0.08806000000000001,0.3145,1.4688,0.4284,1.53
2020-03-24 16:30:00,2.86272,0.83496,2.982,0.26112,0.07616,0.272,2.6016,0.7588,2.71,1.85472,0.54096,1.932,0.26112,0.07616,0.272,1.5936,0.46480000000000005,1.6600000000000001
2020-03-24 17:00:00,3.23088,0.9423400000000001,3.3655,0.24528000000000003,0.07154,0.2555,2.9856,0.8708,3.11,1.95408,0.56994,2.0355,0.24528000000000003,0.07154,0.2555,1.7088,0.4984,1.78
2020-03-24 17:30:00,3.44976,1.00618,3.5935,0.23376000000000002,0.06818,0.24350000000000002,3.216,0.9380000000000001,3.35,2.02896,0.5917800000000001,2.1135,0.23376000000000002,0.06818,0.24350000000000002,1.7952,0.5236000000000001,1.87
2020-03-24 18:00:00,3.708,1.0815,3.8625,0.30960000000000004,0.0903,0.3225,3.3984,0.9912000000000001,3.54,2.1816,0.6363,2.2725,0.30960000000000004,0.0903,0.3225,1.8719999999999999,0.546,1.9500000000000002
2020-03-24 18:30:00,3.84864,1.12252,4.009,0.22944,0.06692000000000001,0.23900000000000002,3.6192,1.0556,3.77,2.20704,0.6437200000000001,2.299,0.22944,0.06692000000000001,0.23900000000000002,1.9776,0.5768,2.06
2020-03-24 19:00:00,4.0824,1.1907,4.2525,0.156,0.0455,0.1625,3.9264,1.1452,4.09,2.3544,0.6867000000000001,2.4525,0.156,0.0455,0.1625,2.1984,0.6412,2.29
2020-03-24 19:30:00,3.9825600000000003,1.16158,4.1485,0.15216000000000002,0.04438,0.1585,3.8304,1.1172,3.99,2.31216,0.6743800000000001,2.4085,0.15216000000000002,0.04438,0.1585,2.16,0.63,2.25
2020-03-24 20:00:00,3.76896,1.09928,3.926,0.09216,0.02688,0.096,3.6768,1.0724,3.83,2.08896,0.60928,2.176,0.09216,0.02688,0.096,1.9968,0.5824,2.08
2020-03-24 20:30:00,3.64224,1.06232,3.794,0.12864,0.037520000000000005,0.134,3.5136000000000003,1.0248,3.66,1.89504,0.5527200000000001,1.974,0.12864,0.037520000000000005,0.134,1.7664,0.5152,1.8399999999999999
2020-03-24 21:00:00,3.36672,0.98196,3.507,0.14112000000000002,0.04116,0.147,3.2256,0.9408000000000001,3.36,1.70592,0.49756000000000006,1.7770000000000001,0.14112000000000002,0.04116,0.147,1.5648,0.45640000000000003,1.63
2020-03-24 21:30:00,3.1536,0.9198000000000001,3.285,0.1584,0.046200000000000005,0.165,2.9952,0.8736,3.12,1.6176,0.4718,1.685,0.1584,0.046200000000000005,0.165,1.4592,0.42560000000000003,1.52
2020-03-24 22:00:00,2.96352,0.86436,3.087,0.21792000000000003,0.06356,0.227,2.7456,0.8008000000000001,2.86,1.5139200000000002,0.44156000000000006,1.577,0.21792000000000003,0.06356,0.227,1.296,0.378,1.35
2020-03-24 22:30:00,2.70672,0.78946,2.8195,0.17232,0.050260000000000006,0.17950000000000002,2.5343999999999998,0.7392000000000001,2.64,1.30512,0.38066000000000005,1.3595000000000002,0.17232,0.050260000000000006,0.17950000000000002,1.1328,0.3304,1.18
2020-03-24 23:00:00,2.496,0.728,2.6,0.13440000000000002,0.0392,0.14,2.3616,0.6888000000000001,2.46,1.1616,0.3388,1.21,0.13440000000000002,0.0392,0.14,1.0272000000000001,0.29960000000000003,1.07
2020-03-24 23:30:00,2.29824,0.67032,2.394,0.13824,0.04032,0.14400000000000002,2.16,0.63,2.25,1.13664,0.33152000000000004,1.184,0.13824,0.04032,0.14400000000000002,0.9984000000000001,0.2912,1.04
2020-03-25 00:00:00,2.09184,0.61012,2.179,0.19104000000000002,0.055720000000000006,0.199,1.9008,0.5544,1.98,0.9494400000000001,0.27692,0.989,0.19104000000000002,0.055720000000000006,0.199,0.7584000000000001,0.2212,0.79
2020-03-25 00:30:00,2.02656,0.59108,2.111,0.21216000000000002,0.061880000000000004,0.221,1.8144,0.5292,1.8900000000000001,0.9321600000000001,0.27188,0.971,0.21216000000000002,0.061880000000000004,0.221,0.72,0.21,0.75
2020-03-25 01:00:00,2.10576,0.6141800000000001,2.1935000000000002,0.25296,0.07378000000000001,0.2635,1.8528,0.5404,1.9300000000000002,1.02096,0.29778000000000004,1.0635,0.25296,0.07378000000000001,0.2635,0.768,0.224,0.8
2020-03-25 01:30:00,2.17056,0.6330800000000001,2.261,0.20256000000000002,0.05908000000000001,0.211,1.968,0.5740000000000001,2.05,1.26816,0.36988000000000004,1.321,0.20256000000000002,0.05908000000000001,0.211,1.0656,0.3108,1.11
2020-03-25 02:00:00,2.18784,0.63812,2.279,0.10464000000000001,0.030520000000000002,0.109,2.0832,0.6076,2.17,1.22784,0.35812000000000005,1.279,0.10464000000000001,0.030520000000000002,0.109,1.1232,0.3276,1.17
2020-03-25 02:30:00,2.11968,0.61824,2.208,0.07488,0.021840000000000002,0.078,2.0448,0.5964,2.13,1.13088,0.32984,1.178,0.07488,0.021840000000000002,0.078,1.056,0.308,1.1
2020-03-25 03:00:00,2.09952,0.61236,2.187,0.10272,0.029960000000000004,0.107,1.9968,0.5824,2.08,1.22592,0.35756000000000004,1.2770000000000001,0.10272,0.029960000000000004,0.107,1.1232,0.3276,1.17
2020-03-25 03:30:00,2.08512,0.60816,2.172,0.15552000000000002,0.045360000000000004,0.162,1.9296000000000002,0.5628000000000001,2.01,1.26912,0.37016000000000004,1.322,0.15552000000000002,0.045360000000000004,0.162,1.1136,0.32480000000000003,1.16
2020-03-25 04:00:00,2.04768,0.5972400000000001,2.133,0.18528000000000003,0.054040000000000005,0.193,1.8624,0.5432,1.94,1.23168,0.35924,1.283,0.18528000000000003,0.054040000000000005,0.193,1.0464,0.3052,1.09
2020-03-25 04:30:00,2.23152,0.6508600000000001,2.3245,0.18672000000000002,0.05446,0.1945,2.0448,0.5964,2.13,1.6747200000000002,0.48846000000000006,1.7445,0.18672000000000002,0.05446,0.1945,1.488,0.434,1.55
2020-03-25 05:00:00,2.34096,0.68278,2.4385,0.20016,0.05838,0.20850000000000002,2.1408,0.6244000000000001,2.23,1.88976,0.55118,1.9685000000000001,0.20016,0.05838,0.20850000000000002,1.6896,0.4928,1.76
2020-03-25 05:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.16368000000000002,0.047740000000000005,0.1705,2.0928,0.6104,2.18,1.5076800000000001,0.43974,1.5705,0.16368000000000002,0.047740000000000005,0.1705,1.344,0.392,1.4
2020-03-25 06:00:00,2.18016,0.63588,2.271,0.14496,0.042280000000000005,0.151,2.0352,0.5936,2.12,1.01856,0.29708,1.061,0.14496,0.042280000000000005,0.151,0.8736,0.2548,0.91
2020-03-25 06:30:00,2.3923200000000002,0.69776,2.492,0.17472000000000001,0.050960000000000005,0.182,2.2176,0.6468,2.31,1.06752,0.31136,1.112,0.17472000000000001,0.050960000000000005,0.182,0.8928,0.2604,0.93
2020-03-25 07:00:00,2.52864,0.7375200000000001,2.634,0.10944000000000001,0.031920000000000004,0.114,2.4192,0.7056,2.52,1.18464,0.34552000000000005,1.234,0.10944000000000001,0.031920000000000004,0.114,1.0752,0.3136,1.12
2020-03-25 07:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.10176,0.02968,0.106,2.5248,0.7364,2.63,1.31136,0.38248000000000004,1.366,0.10176,0.02968,0.106,1.2096,0.3528,1.26
2020-03-25 08:00:00,2.71008,0.79044,2.823,0.08928000000000001,0.02604,0.093,2.6208,0.7644000000000001,2.73,1.50048,0.43764000000000003,1.5630000000000002,0.08928000000000001,0.02604,0.093,1.4112,0.4116,1.47
2020-03-25 08:30:00,2.78064,0.8110200000000001,2.8965,0.13104000000000002,0.038220000000000004,0.1365,2.6496,0.7728,2.76,1.65744,0.48342,1.7265000000000001,0.13104000000000002,0.038220000000000004,0.1365,1.5264,0.44520000000000004,1.5899999999999999
2020-03-25 09:00:00,2.73168,0.7967400000000001,2.8455,0.17808000000000002,0.05194000000000001,0.1855,2.5536,0.7448,2.66,1.74288,0.50834,1.8155000000000001,0.17808000000000002,0.05194000000000001,0.1855,1.5648,0.45640000000000003,1.63
2020-03-25 09:30:00,2.6616,0.7763,2.7725,0.18480000000000002,0.0539,0.1925,2.4768,0.7224,2.58,1.788,0.5215000000000001,1.8625,0.18480000000000002,0.0539,0.1925,1.6032000000000002,0.4676,1.67
2020-03-25 10:00:00,2.52288,0.73584,2.628,0.20928000000000002,0.061040000000000004,0.218,2.3136,0.6748000000000001,2.41,1.80288,0.5258400000000001,1.8780000000000001,0.20928000000000002,0.061040000000000004,0.218,1.5936,0.46480000000000005,1.6600000000000001
2020-03-25 10:30:00,2.47872,0.72296,2.582,0.20352,0.05936,0.212,2.2752,0.6636000000000001,2.37,1.83552,0.5353600000000001,1.912,0.20352,0.05936,0.212,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-03-25 11:00:00,2.33376,0.6806800000000001,2.431,0.20256000000000002,0.05908000000000001,0.211,2.1312,0.6216,2.22,1.80576,0.52668,1.881,0.20256000000000002,0.05908000000000001,0.211,1.6032000000000002,0.4676,1.67
2020-03-25 11:30:00,2.32128,0.6770400000000001,2.418,0.20928000000000002,0.061040000000000004,0.218,2.112,0.616,2.2,1.83168,0.53424,1.908,0.20928000000000002,0.061040000000000004,0.218,1.6224,0.4732,1.69
2020-03-25 12:00:00,2.29632,0.66976,2.392,0.20352,0.05936,0.212,2.0928,0.6104,2.18,1.84512,0.5381600000000001,1.9220000000000002,0.20352,0.05936,0.212,1.6416,0.4788,1.71
2020-03-25 12:30:00,2.3064,0.6727000000000001,2.4025,0.2136,0.0623,0.2225,2.0928,0.6104,2.18,1.8936000000000002,0.5523,1.9725000000000001,0.2136,0.0623,0.2225,1.6800000000000002,0.49,1.75
2020-03-25 13:00:00,2.29536,0.6694800000000001,2.391,0.23136,0.06748000000000001,0.241,2.064,0.602,2.15,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.23136,0.06748000000000001,0.241,1.6703999999999999,0.4872,1.74
2020-03-25 13:30:00,2.18352,0.6368600000000001,2.2745,0.21552000000000002,0.06286,0.2245,1.968,0.5740000000000001,2.05,1.7995200000000002,0.52486,1.8745,0.21552000000000002,0.06286,0.2245,1.584,0.462,1.65
2020-03-25 14:00:00,2.1316800000000002,0.6217400000000001,2.2205,0.18288000000000001,0.053340000000000005,0.1905,1.9488,0.5684,2.03,1.6324800000000002,0.47614000000000006,1.7005,0.18288000000000001,0.053340000000000005,0.1905,1.4496,0.4228,1.51
2020-03-25 14:30:00,2.10144,0.61292,2.189,0.16224000000000002,0.04732,0.169,1.9392,0.5656,2.02,1.54464,0.45052000000000003,1.609,0.16224000000000002,0.04732,0.169,1.3824,0.4032,1.44
2020-03-25 15:00:00,2.20992,0.64456,2.302,0.14592000000000002,0.04256,0.152,2.064,0.602,2.15,1.55712,0.45416000000000006,1.6219999999999999,0.14592000000000002,0.04256,0.152,1.4112,0.4116,1.47
2020-03-25 15:30:00,2.43024,0.70882,2.5315,0.12624000000000002,0.036820000000000006,0.1315,2.304,0.672,2.4,1.6142400000000001,0.47082,1.6815,0.12624000000000002,0.036820000000000006,0.1315,1.488,0.434,1.55
2020-03-25 16:00:00,2.6471999999999998,0.7721,2.7575000000000003,0.0936,0.0273,0.0975,2.5536,0.7448,2.66,1.6296,0.4753,1.6975,0.0936,0.0273,0.0975,1.536,0.448,1.6
2020-03-25 16:30:00,2.84544,0.8299200000000001,2.964,0.08064,0.023520000000000003,0.084,2.7648,0.8064,2.88,1.85664,0.54152,1.9340000000000002,0.08064,0.023520000000000003,0.084,1.776,0.518,1.85
2020-03-25 17:00:00,3.192,0.931,3.325,0.0528,0.0154,0.055,3.1392,0.9156000000000001,3.27,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.0528,0.0154,0.055,1.8528,0.5404,1.9300000000000002
2020-03-25 17:30:00,3.456,1.008,3.6,0.019200000000000002,0.0056,0.02,3.4368,1.0024,3.58,1.9104,0.5572,1.99,0.019200000000000002,0.0056,0.02,1.8912,0.5516,1.97
2020-03-25 18:00:00,3.71136,1.08248,3.866,0.015360000000000002,0.0044800000000000005,0.016,3.696,1.078,3.85,1.9833600000000002,0.57848,2.066,0.015360000000000002,0.0044800000000000005,0.016,1.968,0.5740000000000001,2.05
2020-03-25 18:30:00,3.82032,1.11426,3.9795,0.02832,0.00826,0.029500000000000002,3.792,1.106,3.95,2.11152,0.6158600000000001,2.1995,0.02832,0.00826,0.029500000000000002,2.0832,0.6076,2.17
2020-03-25 19:00:00,3.86928,1.12854,4.0305,0.04848,0.014140000000000002,0.0505,3.8208,1.1144,3.98,2.23728,0.65254,2.3305,0.04848,0.014140000000000002,0.0505,2.1888,0.6384000000000001,2.2800000000000002
2020-03-25 19:30:00,3.81264,1.11202,3.9715,0.06864,0.020020000000000003,0.07150000000000001,3.7439999999999998,1.092,3.9,2.2382400000000002,0.6528200000000001,2.3315,0.06864,0.020020000000000003,0.07150000000000001,2.1696,0.6328,2.26
2020-03-25 20:00:00,3.55824,1.03782,3.7065,0.08304,0.024220000000000002,0.08650000000000001,3.4752,1.0136,3.62,2.18544,0.6374200000000001,2.2765,0.08304,0.024220000000000002,0.08650000000000001,2.1024,0.6132000000000001,2.19
2020-03-25 20:30:00,3.40752,0.9938600000000001,3.5495,0.07632000000000001,0.022260000000000002,0.0795,3.3312,0.9716,3.47,1.96752,0.57386,2.0495,0.07632000000000001,0.022260000000000002,0.0795,1.8912,0.5516,1.97
2020-03-25 21:00:00,3.17568,0.9262400000000001,3.308,0.04608,0.01344,0.048,3.1296,0.9128000000000001,3.26,1.80288,0.5258400000000001,1.8780000000000001,0.04608,0.01344,0.048,1.7568000000000001,0.5124000000000001,1.83
2020-03-25 21:30:00,3.07488,0.8968400000000001,3.203,0.041280000000000004,0.01204,0.043000000000000003,3.0336,0.8848,3.16,1.6348799999999999,0.47684000000000004,1.703,0.041280000000000004,0.01204,0.043000000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-03-25 22:00:00,2.83968,0.8282400000000001,2.958,0.04608,0.01344,0.048,2.7936,0.8148000000000001,2.91,1.52448,0.44464000000000004,1.588,0.04608,0.01344,0.048,1.4784000000000002,0.4312,1.54
2020-03-25 22:30:00,2.7124800000000002,0.7911400000000001,2.8255,0.05328,0.015540000000000002,0.0555,2.6592000000000002,0.7756000000000001,2.77,1.64688,0.48034000000000004,1.7155,0.05328,0.015540000000000002,0.0555,1.5936,0.46480000000000005,1.6600000000000001
2020-03-25 23:00:00,2.4936,0.7273000000000001,2.5975,0.055200000000000006,0.0161,0.0575,2.4384,0.7112,2.54,1.5816,0.46130000000000004,1.6475,0.055200000000000006,0.0161,0.0575,1.5264,0.44520000000000004,1.5899999999999999
2020-03-25 23:30:00,2.1792,0.6356,2.27,0.038400000000000004,0.0112,0.04,2.1408,0.6244000000000001,2.23,1.2192,0.3556,1.27,0.038400000000000004,0.0112,0.04,1.1808,0.34440000000000004,1.23
2020-03-26 00:00:00,2.02656,0.59108,2.111,0.02016,0.005880000000000001,0.021,2.0064,0.5852,2.09,1.07616,0.31388000000000005,1.121,0.02016,0.005880000000000001,0.021,1.056,0.308,1.1
2020-03-26 00:30:00,1.9886400000000002,0.5800200000000001,2.0715,0.00144,0.00042,0.0015,1.9872,0.5796,2.07,1.03824,0.30282000000000003,1.0815,0.00144,0.00042,0.0015,1.0368,0.3024,1.08
2020-03-26 01:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.0368,0.3024,1.08,0.0,0.0,0.0,1.0368,0.3024,1.08
2020-03-26 01:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22
2020-03-26 02:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28
2020-03-26 02:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29
2020-03-26 03:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28
2020-03-26 03:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28
2020-03-26 04:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28
2020-03-26 04:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26
2020-03-26 05:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2020-03-26 05:30:00,2.07408,0.60494,2.1605,0.00048000000000000007,0.00014000000000000001,0.0005,2.0736,0.6048,2.16,1.21968,0.35574000000000006,1.2705,0.00048000000000000007,0.00014000000000000001,0.0005,1.2192,0.3556,1.27
2020-03-26 06:00:00,2.08512,0.60816,2.172,0.0019200000000000003,0.0005600000000000001,0.002,2.0832,0.6076,2.17,1.22112,0.35616000000000003,1.272,0.0019200000000000003,0.0005600000000000001,0.002,1.2192,0.3556,1.27
2020-03-26 06:30:00,2.2776,0.6643,2.3725,0.0024000000000000002,0.0007,0.0025,2.2752,0.6636000000000001,2.37,1.3944,0.4067,1.4525000000000001,0.0024000000000000002,0.0007,0.0025,1.392,0.406,1.45
2020-03-26 07:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.00432,0.00126,0.0045000000000000005,2.4768,0.7224,2.58,1.5019200000000001,0.43806000000000006,1.5645,0.00432,0.00126,0.0045000000000000005,1.4976,0.4368,1.56
2020-03-26 07:30:00,2.63712,0.7691600000000001,2.747,0.03552,0.010360000000000001,0.037,2.6016,0.7588,2.71,1.70592,0.49756000000000006,1.7770000000000001,0.03552,0.010360000000000001,0.037,1.6703999999999999,0.4872,1.74
2020-03-26 08:00:00,2.79648,0.81564,2.9130000000000003,0.060480000000000006,0.017640000000000003,0.063,2.7359999999999998,0.798,2.85,1.52928,0.44604000000000005,1.593,0.060480000000000006,0.017640000000000003,0.063,1.4688,0.4284,1.53
2020-03-26 08:30:00,2.91216,0.84938,3.0335,0.08976,0.026180000000000002,0.0935,2.8224,0.8232,2.94,1.85616,0.5413800000000001,1.9335,0.08976,0.026180000000000002,0.0935,1.7664,0.5152,1.8399999999999999
2020-03-26 09:00:00,2.9016,0.8463,3.0225,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.784,0.812,2.9,1.9032,0.5551,1.9825,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.7856,0.5208,1.8599999999999999
2020-03-26 09:30:00,2.72016,0.7933800000000001,2.8335,0.13776000000000002,0.04018,0.14350000000000002,2.5824,0.7532,2.69,1.88496,0.54978,1.9635,0.13776000000000002,0.04018,0.14350000000000002,1.7472,0.5096,1.82
2020-03-26 10:00:00,2.5651200000000003,0.74816,2.672,0.16512000000000002,0.04816,0.17200000000000001,2.4,0.7000000000000001,2.5,1.82592,0.53256,1.9020000000000001,0.16512000000000002,0.04816,0.17200000000000001,1.6608,0.4844,1.73
2020-03-26 10:30:00,2.52912,0.7376600000000001,2.6345,0.18672000000000002,0.05446,0.1945,2.3424,0.6832,2.44,1.77072,0.51646,1.8445,0.18672000000000002,0.05446,0.1945,1.584,0.462,1.65
2020-03-26 11:00:00,2.41392,0.70406,2.5145,0.20592000000000002,0.06006,0.21450000000000002,2.208,0.644,2.3,1.7515200000000002,0.5108600000000001,1.8245,0.20592000000000002,0.06006,0.21450000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-26 11:30:00,2.38896,0.6967800000000001,2.4885,0.22896000000000002,0.06678,0.23850000000000002,2.16,0.63,2.25,1.7745600000000001,0.51758,1.8485,0.22896000000000002,0.06678,0.23850000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-26 12:00:00,2.37744,0.69342,2.4765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.1408,0.6244000000000001,2.23,1.80144,0.52542,1.8765,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.5648,0.45640000000000003,1.63
