Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-26 12:30:00,2.4398400000000002,0.71162,2.5415,0.24144000000000002,0.07042000000000001,0.2515,2.1984,0.6412,2.29,1.88304,0.54922,1.9615,0.24144000000000002,0.07042000000000001,0.2515,1.6416,0.4788,1.71
2020-03-26 13:00:00,2.39376,0.69818,2.4935,0.23376000000000002,0.06818,0.24350000000000002,2.16,0.63,2.25,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.23376000000000002,0.06818,0.24350000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-03-26 13:30:00,2.32272,0.6774600000000001,2.4195,0.22992,0.06706000000000001,0.23950000000000002,2.0928,0.6104,2.18,1.79472,0.52346,1.8695,0.22992,0.06706000000000001,0.23950000000000002,1.5648,0.45640000000000003,1.63
2020-03-26 14:00:00,2.33904,0.68222,2.4365,0.20784000000000002,0.06062000000000001,0.2165,2.1312,0.6216,2.22,1.74384,0.5086200000000001,1.8165,0.20784000000000002,0.06062000000000001,0.2165,1.536,0.448,1.6
2020-03-26 14:30:00,2.39712,0.69916,2.497,0.19872,0.057960000000000005,0.20700000000000002,2.1984,0.6412,2.29,1.75392,0.51156,1.827,0.19872,0.057960000000000005,0.20700000000000002,1.5552000000000001,0.4536,1.62
2020-03-26 15:00:00,2.41632,0.70476,2.517,0.17952,0.052360000000000004,0.187,2.2368,0.6524,2.33,1.72512,0.50316,1.7970000000000002,0.17952,0.052360000000000004,0.187,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-26 15:30:00,2.47344,0.7214200000000001,2.5765000000000002,0.16944,0.049420000000000006,0.17650000000000002,2.304,0.672,2.4,1.69584,0.49462000000000006,1.7665000000000002,0.16944,0.049420000000000006,0.17650000000000002,1.5264,0.44520000000000004,1.5899999999999999
2020-03-26 16:00:00,2.58048,0.7526400000000001,2.688,0.15168,0.04424,0.158,2.4288,0.7084,2.5300000000000002,1.65888,0.48384000000000005,1.728,0.15168,0.04424,0.158,1.5072,0.43960000000000005,1.57
2020-03-26 16:30:00,2.7216,0.7938000000000001,2.835,0.12,0.035,0.125,2.6016,0.7588,2.71,1.7808000000000002,0.5194,1.855,0.12,0.035,0.125,1.6608,0.4844,1.73
2020-03-26 17:00:00,3.21984,0.9391200000000001,3.354,0.10944000000000001,0.031920000000000004,0.114,3.1104,0.9072,3.24,1.96224,0.57232,2.044,0.10944000000000001,0.031920000000000004,0.114,1.8528,0.5404,1.9300000000000002
2020-03-26 17:30:00,3.46416,1.01038,3.6085000000000003,0.09456,0.027580000000000004,0.0985,3.3696,0.9828,3.51,1.9761600000000001,0.57638,2.0585,0.09456,0.027580000000000004,0.0985,1.8816000000000002,0.5488000000000001,1.96
2020-03-26 18:00:00,3.74112,1.09116,3.8970000000000002,0.07392,0.021560000000000003,0.077,3.6672000000000002,1.0696,3.8200000000000003,2.08992,0.6095600000000001,2.177,0.07392,0.021560000000000003,0.077,2.016,0.588,2.1
2020-03-26 18:30:00,3.91248,1.14114,4.0755,0.08208,0.023940000000000003,0.0855,3.8304,1.1172,3.99,2.14608,0.62594,2.2355,0.08208,0.023940000000000003,0.0855,2.064,0.602,2.15
2020-03-26 19:00:00,4.0104,1.1697,4.1775,0.1032,0.030100000000000002,0.1075,3.9072,1.1396,4.07,2.148,0.6265000000000001,2.2375,0.1032,0.030100000000000002,0.1075,2.0448,0.5964,2.13
2020-03-26 19:30:00,3.95904,1.15472,4.124,0.11904,0.03472,0.124,3.84,1.12,4.0,2.01984,0.5891200000000001,2.104,0.11904,0.03472,0.124,1.9008,0.5544,1.98
2020-03-26 20:00:00,3.74256,1.09158,3.8985000000000003,0.10416,0.03038,0.1085,3.6384,1.0612,3.79,1.88016,0.5483800000000001,1.9585,0.10416,0.03038,0.1085,1.776,0.518,1.85
2020-03-26 20:30:00,3.53856,1.03208,3.686,0.08256000000000001,0.02408,0.08600000000000001,3.456,1.008,3.6,1.82016,0.53088,1.896,0.08256000000000001,0.02408,0.08600000000000001,1.7376,0.5068,1.81
2020-03-26 21:00:00,3.24432,0.9462600000000001,3.3795,0.07632000000000001,0.022260000000000002,0.0795,3.168,0.924,3.3,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.07632000000000001,0.022260000000000002,0.0795,1.728,0.504,1.8
2020-03-26 21:30:00,3.09264,0.90202,3.2215,0.05904,0.017220000000000003,0.061500000000000006,3.0336,0.8848,3.16,1.72944,0.5044200000000001,1.8014999999999999,0.05904,0.017220000000000003,0.061500000000000006,1.6703999999999999,0.4872,1.74
2020-03-26 22:00:00,2.868,0.8365,2.9875,0.055200000000000006,0.0161,0.0575,2.8128,0.8204,2.93,1.6104,0.4697,1.6775,0.055200000000000006,0.0161,0.0575,1.5552000000000001,0.4536,1.62
2020-03-26 22:30:00,2.6231999999999998,0.7651,2.7325,0.06,0.0175,0.0625,2.5632,0.7476,2.67,1.4904,0.43470000000000003,1.5525,0.06,0.0175,0.0625,1.4304000000000001,0.4172,1.49
2020-03-26 23:00:00,2.40912,0.7026600000000001,2.5095,0.04752000000000001,0.01386,0.0495,2.3616,0.6888000000000001,2.46,1.3243200000000002,0.38626000000000005,1.3795,0.04752000000000001,0.01386,0.0495,1.2768,0.3724,1.33
2020-03-26 23:30:00,2.196,0.6405000000000001,2.2875,0.036000000000000004,0.0105,0.0375,2.16,0.63,2.25,1.2168,0.3549,1.2675,0.036000000000000004,0.0105,0.0375,1.1808,0.34440000000000004,1.23
2020-03-27 00:00:00,2.0328,0.5929,2.1175,0.0456,0.013300000000000001,0.0475,1.9872,0.5796,2.07,1.1208,0.3269,1.1675,0.0456,0.013300000000000001,0.0475,1.0752,0.3136,1.12
2020-03-27 00:30:00,2.01936,0.5889800000000001,2.1035,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9776,0.5768,2.06,1.17456,0.34258000000000005,1.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1328,0.3304,1.18
2020-03-27 01:00:00,2.06208,0.6014400000000001,2.148,0.04608,0.01344,0.048,2.016,0.588,2.1,1.20768,0.35224000000000005,1.258,0.04608,0.01344,0.048,1.1616,0.3388,1.21
2020-03-27 01:30:00,2.1192,0.6181,2.2075,0.0648,0.0189,0.0675,2.0544000000000002,0.5992000000000001,2.14,1.2648000000000001,0.3689,1.3175,0.0648,0.0189,0.0675,1.2,0.35000000000000003,1.25
2020-03-27 02:00:00,2.10672,0.61446,2.1945,0.06192,0.018060000000000003,0.0645,2.0448,0.5964,2.13,1.35792,0.39606,1.4145,0.06192,0.018060000000000003,0.0645,1.296,0.378,1.35
2020-03-27 02:30:00,2.12736,0.62048,2.216,0.07296000000000001,0.02128,0.076,2.0544000000000002,0.5992000000000001,2.14,1.5321600000000002,0.44688000000000005,1.596,0.07296000000000001,0.02128,0.076,1.4592,0.42560000000000003,1.52
2020-03-27 03:00:00,2.09424,0.61082,2.1815,0.049440000000000005,0.01442,0.051500000000000004,2.0448,0.5964,2.13,1.51824,0.44282000000000005,1.5815000000000001,0.049440000000000005,0.01442,0.051500000000000004,1.4688,0.4284,1.53
2020-03-27 03:30:00,2.08896,0.60928,2.176,0.044160000000000005,0.01288,0.046,2.0448,0.5964,2.13,1.4841600000000001,0.43288000000000004,1.546,0.044160000000000005,0.01288,0.046,1.44,0.42,1.5
2020-03-27 04:00:00,1.97376,0.5756800000000001,2.056,0.07296000000000001,0.02128,0.076,1.9008,0.5544,1.98,1.29216,0.37688000000000005,1.346,0.07296000000000001,0.02128,0.076,1.2192,0.3556,1.27
2020-03-27 04:30:00,1.99776,0.5826800000000001,2.081,0.05856000000000001,0.01708,0.061,1.9392,0.5656,2.02,1.2585600000000001,0.36708,1.311,0.05856000000000001,0.01708,0.061,1.2,0.35000000000000003,1.25
2020-03-27 05:00:00,1.9876800000000001,0.57974,2.0705,0.038880000000000005,0.011340000000000001,0.0405,1.9488,0.5684,2.03,1.22928,0.35854,1.2805,0.038880000000000005,0.011340000000000001,0.0405,1.1904,0.3472,1.24
2020-03-27 05:30:00,2.02752,0.59136,2.112,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.9296000000000002,0.5628000000000001,2.01,1.26912,0.37016000000000004,1.322,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1712,0.3416,1.22
2020-03-27 06:00:00,2.1048,0.6139,2.1925,0.0792,0.023100000000000002,0.0825,2.0256,0.5908,2.11,1.2792,0.37310000000000004,1.3325,0.0792,0.023100000000000002,0.0825,1.2,0.35000000000000003,1.25
2020-03-27 06:30:00,2.30544,0.67242,2.4015,0.08784,0.02562,0.0915,2.2176,0.6468,2.31,1.39344,0.40642000000000006,1.4515,0.08784,0.02562,0.0915,1.3056,0.3808,1.3599999999999999
2020-03-27 07:00:00,2.48592,0.72506,2.5895,0.07632000000000001,0.022260000000000002,0.0795,2.4096,0.7028,2.51,1.42032,0.41426,1.4795,0.07632000000000001,0.022260000000000002,0.0795,1.344,0.392,1.4
2020-03-27 07:30:00,2.5358400000000003,0.73962,2.6415,0.08784,0.02562,0.0915,2.448,0.714,2.55,1.4606400000000002,0.42602,1.5215,0.08784,0.02562,0.0915,1.3728,0.40040000000000003,1.43
2020-03-27 08:00:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.13008,0.03794,0.1355,2.4288,0.7084,2.5300000000000002,1.63728,0.47754,1.7055,0.13008,0.03794,0.1355,1.5072,0.43960000000000005,1.57
2020-03-27 08:30:00,2.73936,0.79898,2.8535,0.13776000000000002,0.04018,0.14350000000000002,2.6016,0.7588,2.71,1.78896,0.52178,1.8635000000000002,0.13776000000000002,0.04018,0.14350000000000002,1.6512,0.48160000000000003,1.72
2020-03-27 09:00:00,2.7792,0.8106,2.895,0.1776,0.051800000000000006,0.185,2.6016,0.7588,2.71,1.8479999999999999,0.539,1.925,0.1776,0.051800000000000006,0.185,1.6703999999999999,0.4872,1.74
2020-03-27 09:30:00,2.66688,0.7778400000000001,2.778,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.4672,0.7196,2.5700000000000003,1.92768,0.5622400000000001,2.008,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.728,0.504,1.8
2020-03-27 10:00:00,2.4144,0.7042,2.515,0.264,0.077,0.275,2.1504,0.6272,2.24,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.264,0.077,0.275,1.4688,0.4284,1.53
2020-03-27 10:30:00,2.33904,0.68222,2.4365,0.27504,0.08022,0.28650000000000003,2.064,0.602,2.15,1.80144,0.52542,1.8765,0.27504,0.08022,0.28650000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-03-27 11:00:00,2.27424,0.66332,2.3689999999999998,0.29664,0.08652000000000001,0.309,1.9776,0.5768,2.06,1.80384,0.52612,1.879,0.29664,0.08652000000000001,0.309,1.5072,0.43960000000000005,1.57
2020-03-27 11:30:00,2.26272,0.6599600000000001,2.357,0.32352000000000003,0.09436000000000001,0.337,1.9392,0.5656,2.02,1.87872,0.54796,1.957,0.32352000000000003,0.09436000000000001,0.337,1.5552000000000001,0.4536,1.62
2020-03-27 12:00:00,2.01456,0.5875800000000001,2.0985,0.34416,0.10038000000000001,0.35850000000000004,1.6703999999999999,0.4872,1.74,1.72656,0.50358,1.7985,0.34416,0.10038000000000001,0.35850000000000004,1.3824,0.4032,1.44
2020-03-27 12:30:00,1.95984,0.57162,2.0415,0.34704,0.10122,0.36150000000000004,1.6128,0.47040000000000004,1.6800000000000002,1.69104,0.49322000000000005,1.7615,0.34704,0.10122,0.36150000000000004,1.344,0.392,1.4
2020-03-27 13:00:00,1.89264,0.5520200000000001,1.9715,0.39504000000000006,0.11522,0.41150000000000003,1.4976,0.4368,1.56,1.67184,0.48762000000000005,1.7415,0.39504000000000006,0.11522,0.41150000000000003,1.2768,0.3724,1.33
2020-03-27 13:30:00,1.83264,0.53452,1.909,0.37344000000000005,0.10892,0.389,1.4592,0.42560000000000003,1.52,1.59264,0.46452000000000004,1.659,0.37344000000000005,0.10892,0.389,1.2192,0.3556,1.27
2020-03-27 14:00:00,1.82496,0.5322800000000001,1.901,0.39456,0.11508000000000002,0.41100000000000003,1.4304000000000001,0.4172,1.49,1.5849600000000001,0.46228,1.651,0.39456,0.11508000000000002,0.41100000000000003,1.1904,0.3472,1.24
2020-03-27 14:30:00,1.8518400000000002,0.54012,1.929,0.48864,0.14252,0.509,1.3632,0.3976,1.42,1.59264,0.46452000000000004,1.659,0.48864,0.14252,0.509,1.104,0.322,1.15
2020-03-27 15:00:00,1.8580800000000002,0.5419400000000001,1.9355,0.43728000000000006,0.12754000000000001,0.4555,1.4208,0.41440000000000005,1.48,1.55088,0.45234,1.6155,0.43728000000000006,0.12754000000000001,0.4555,1.1136,0.32480000000000003,1.16
2020-03-27 15:30:00,1.9833600000000002,0.57848,2.066,0.42816000000000004,0.12488,0.446,1.5552000000000001,0.4536,1.62,1.58016,0.46088,1.646,0.42816000000000004,0.12488,0.446,1.152,0.336,1.2
2020-03-27 16:00:00,2.06352,0.6018600000000001,2.1495,0.40272,0.11746000000000001,0.41950000000000004,1.6608,0.4844,1.73,1.55472,0.45346000000000003,1.6195,0.40272,0.11746000000000001,0.41950000000000004,1.152,0.336,1.2
2020-03-27 16:30:00,2.05056,0.5980800000000001,2.136,0.42816000000000004,0.12488,0.446,1.6224,0.4732,1.69,1.67616,0.48888000000000004,1.746,0.42816000000000004,0.12488,0.446,1.248,0.364,1.3
2020-03-27 17:00:00,2.3208,0.6769000000000001,2.4175,0.3144,0.0917,0.3275,2.0064,0.5852,2.09,1.6968,0.4949,1.7675,0.3144,0.0917,0.3275,1.3824,0.4032,1.44
2020-03-27 17:30:00,2.59056,0.75558,2.6985,0.26736000000000004,0.07798000000000001,0.2785,2.3232,0.6776,2.42,1.65936,0.48398,1.7285,0.26736000000000004,0.07798000000000001,0.2785,1.392,0.406,1.45
2020-03-27 18:00:00,2.7009600000000002,0.78778,2.8135,0.20496,0.05978000000000001,0.21350000000000002,2.496,0.728,2.6,1.52976,0.44618,1.5935000000000001,0.20496,0.05978000000000001,0.21350000000000002,1.3248,0.3864,1.38
2020-03-27 18:30:00,2.8224,0.8232,2.94,0.22080000000000002,0.0644,0.23,2.6016,0.7588,2.71,1.5744,0.4592,1.6400000000000001,0.22080000000000002,0.0644,0.23,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-27 19:00:00,3.02832,0.88326,3.1545,0.23472,0.06846000000000001,0.24450000000000002,2.7936,0.8148000000000001,2.91,1.73232,0.50526,1.8045,0.23472,0.06846000000000001,0.24450000000000002,1.4976,0.4368,1.56
2020-03-27 19:30:00,3.02304,0.8817200000000001,3.149,0.17184000000000002,0.050120000000000005,0.179,2.8512,0.8316,2.9699999999999998,1.66944,0.48692,1.7389999999999999,0.17184000000000002,0.050120000000000005,0.179,1.4976,0.4368,1.56
2020-03-27 20:00:00,2.9256,0.8533000000000001,3.0475,0.1704,0.0497,0.17750000000000002,2.7552,0.8036000000000001,2.87,1.5432000000000001,0.4501,1.6075,0.1704,0.0497,0.17750000000000002,1.3728,0.40040000000000003,1.43
2020-03-27 20:30:00,2.82912,0.8251600000000001,2.947,0.14112000000000002,0.04116,0.147,2.688,0.784,2.8,1.37952,0.40236000000000005,1.437,0.14112000000000002,0.04116,0.147,1.2384,0.3612,1.29
2020-03-27 21:00:00,2.6808,0.7819,2.7925,0.18480000000000002,0.0539,0.1925,2.496,0.728,2.6,1.3656000000000001,0.39830000000000004,1.4225,0.18480000000000002,0.0539,0.1925,1.1808,0.34440000000000004,1.23
2020-03-27 21:30:00,2.508,0.7315,2.6125,0.2328,0.0679,0.24250000000000002,2.2752,0.6636000000000001,2.37,1.26,0.3675,1.3125,0.2328,0.0679,0.24250000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-03-27 22:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.20016,0.05838,0.20850000000000002,2.0256,0.5908,2.11,1.22736,0.35798,1.2785,0.20016,0.05838,0.20850000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-03-27 22:30:00,2.11776,0.61768,2.206,0.20736000000000002,0.060480000000000006,0.216,1.9104,0.5572,1.99,1.11936,0.32648000000000005,1.166,0.20736000000000002,0.060480000000000006,0.216,0.912,0.266,0.9500000000000001
2020-03-27 23:00:00,1.932,0.5635,2.0125,0.35760000000000003,0.1043,0.3725,1.5744,0.4592,1.6400000000000001,1.0776,0.3143,1.1225,0.35760000000000003,0.1043,0.3725,0.72,0.21,0.75
2020-03-27 23:30:00,1.77936,0.51898,1.8535,0.37776000000000004,0.11018000000000001,0.3935,1.4016,0.4088,1.46,1.01136,0.29498,1.0535,0.37776000000000004,0.11018000000000001,0.3935,0.6336,0.18480000000000002,0.66
2020-03-28 00:00:00,1.68912,0.49266000000000004,1.7595,0.29712000000000005,0.08666,0.3095,1.392,0.406,1.45,1.04592,0.30506,1.0895,0.29712000000000005,0.08666,0.3095,0.7488,0.2184,0.78
2020-03-28 00:30:00,1.6968,0.4949,1.7675,0.276,0.0805,0.28750000000000003,1.4208,0.41440000000000005,1.48,1.1112,0.3241,1.1575,0.276,0.0805,0.28750000000000003,0.8352,0.2436,0.87
2020-03-28 01:00:00,1.7270400000000001,0.5037200000000001,1.799,0.28704,0.08372,0.299,1.44,0.42,1.5,1.1222400000000001,0.32732,1.169,0.28704,0.08372,0.299,0.8352,0.2436,0.87
2020-03-28 01:30:00,1.77216,0.51688,1.846,0.21696000000000001,0.06328,0.226,1.5552000000000001,0.4536,1.62,1.11936,0.32648000000000005,1.166,0.21696000000000001,0.06328,0.226,0.9024000000000001,0.2632,0.9400000000000001
2020-03-28 02:00:00,1.74288,0.50834,1.8155000000000001,0.29328000000000004,0.08554,0.3055,1.4496,0.4228,1.51,1.18608,0.34594,1.2355,0.29328000000000004,0.08554,0.3055,0.8928,0.2604,0.93
2020-03-28 02:30:00,1.6857600000000001,0.49168000000000006,1.756,0.34176,0.09968,0.356,1.344,0.392,1.4,1.27296,0.37128000000000005,1.326,0.34176,0.09968,0.356,0.9312,0.2716,0.97
2020-03-28 03:00:00,1.62288,0.47334000000000004,1.6905000000000001,0.32688,0.09534000000000001,0.3405,1.296,0.378,1.35,1.26768,0.36974,1.3205,0.32688,0.09534000000000001,0.3405,0.9408000000000001,0.27440000000000003,0.98
2020-03-28 03:30:00,1.6324800000000002,0.47614000000000006,1.7005,0.24048000000000003,0.07014000000000001,0.2505,1.392,0.406,1.45,1.21968,0.35574000000000006,1.2705,0.24048000000000003,0.07014000000000001,0.2505,0.9792000000000001,0.2856,1.02
2020-03-28 04:00:00,1.59936,0.46648000000000006,1.666,0.26496000000000003,0.07728,0.276,1.3344,0.38920000000000005,1.3900000000000001,1.22496,0.35728000000000004,1.276,0.26496000000000003,0.07728,0.276,0.96,0.28,1.0
2020-03-28 04:30:00,1.61808,0.47194,1.6855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.344,0.392,1.4,1.22448,0.35714,1.2755,0.27408000000000005,0.07994000000000001,0.28550000000000003,0.9504,0.2772,0.99
2020-03-28 05:00:00,1.57248,0.45864000000000005,1.638,0.21888000000000002,0.06384000000000001,0.228,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.16928,0.34104,1.218,0.21888000000000002,0.06384000000000001,0.228,0.9504,0.2772,0.99
2020-03-28 05:30:00,1.59984,0.46662000000000003,1.6665,0.28464,0.08302000000000001,0.29650000000000004,1.3152,0.3836,1.37,1.19664,0.34902000000000005,1.2465,0.28464,0.08302000000000001,0.29650000000000004,0.912,0.266,0.9500000000000001
2020-03-28 06:00:00,1.56288,0.45584,1.6280000000000001,0.32448000000000005,0.09464,0.338,1.2384,0.3612,1.29,1.23648,0.36064,1.288,0.32448000000000005,0.09464,0.338,0.912,0.266,0.9500000000000001
2020-03-28 06:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.33168000000000003,0.09674,0.34550000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.28208,0.37394000000000005,1.3355000000000001,0.33168000000000003,0.09674,0.34550000000000003,0.9504,0.2772,0.99
2020-03-28 07:00:00,1.73808,0.5069400000000001,1.8105,0.32688,0.09534000000000001,0.3405,1.4112,0.4116,1.47,1.3060800000000001,0.38094000000000006,1.3605,0.32688,0.09534000000000001,0.3405,0.9792000000000001,0.2856,1.02
2020-03-28 07:30:00,1.85664,0.54152,1.9340000000000002,0.33984000000000003,0.09912000000000001,0.354,1.5168,0.4424,1.58,1.35744,0.39592000000000005,1.4140000000000001,0.33984000000000003,0.09912000000000001,0.354,1.0176,0.2968,1.06
2020-03-28 08:00:00,1.9291200000000002,0.56266,2.0095,0.38352,0.11186000000000001,0.3995,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.24752,0.36386,1.2995,0.38352,0.11186000000000001,0.3995,0.864,0.252,0.9
2020-03-28 08:30:00,2.12832,0.6207600000000001,2.217,0.46752000000000005,0.13636,0.487,1.6608,0.4844,1.73,1.40832,0.41076,1.467,0.46752000000000005,0.13636,0.487,0.9408000000000001,0.27440000000000003,0.98
2020-03-28 09:00:00,2.10864,0.61502,2.1965,0.40944,0.11942000000000001,0.42650000000000005,1.6992,0.49560000000000004,1.77,1.59024,0.46382000000000007,1.6565,0.40944,0.11942000000000001,0.42650000000000005,1.1808,0.34440000000000004,1.23
2020-03-28 09:30:00,2.37936,0.69398,2.4785,0.38256,0.11158000000000001,0.3985,1.9968,0.5824,2.08,1.56336,0.45598000000000005,1.6285,0.38256,0.11158000000000001,0.3985,1.1808,0.34440000000000004,1.23
2020-03-28 10:00:00,2.4528,0.7154,2.555,0.4272,0.1246,0.445,2.0256,0.5908,2.11,1.4928,0.4354,1.5550000000000002,0.4272,0.1246,0.445,1.0656,0.3108,1.11
2020-03-28 10:30:00,2.24304,0.65422,2.3365,0.51504,0.15022000000000002,0.5365,1.728,0.504,1.8,1.65744,0.48342,1.7265000000000001,0.51504,0.15022000000000002,0.5365,1.1424,0.3332,1.19
2020-03-28 11:00:00,2.17824,0.6353200000000001,2.269,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.728,0.504,1.8,1.67904,0.48972000000000004,1.749,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.2288000000000001,0.3584,1.28
2020-03-28 11:30:00,2.3856,0.6958000000000001,2.485,0.4368,0.1274,0.455,1.9488,0.5684,2.03,1.5312000000000001,0.4466,1.595,0.4368,0.1274,0.455,1.0944,0.31920000000000004,1.1400000000000001
2020-03-28 12:00:00,2.40048,0.7001400000000001,2.5005,0.47088,0.13734000000000002,0.49050000000000005,1.9296000000000002,0.5628000000000001,2.01,1.56528,0.45654000000000006,1.6305,0.47088,0.13734000000000002,0.49050000000000005,1.0944,0.31920000000000004,1.1400000000000001
2020-03-28 12:30:00,2.2272,0.6496000000000001,2.32,0.48960000000000004,0.1428,0.51,1.7376,0.5068,1.81,1.5552000000000001,0.4536,1.62,0.48960000000000004,0.1428,0.51,1.0656,0.3108,1.11
2020-03-28 13:00:00,1.9776,0.5768,2.06,0.5184,0.1512,0.54,1.4592,0.42560000000000003,1.52,1.6608,0.4844,1.73,0.5184,0.1512,0.54,1.1424,0.3332,1.19
2020-03-28 13:30:00,2.25792,0.65856,2.352,0.40512000000000004,0.11816000000000002,0.422,1.8528,0.5404,1.9300000000000002,1.57632,0.45976000000000006,1.642,0.40512000000000004,0.11816000000000002,0.422,1.1712,0.3416,1.22
2020-03-28 14:00:00,2.27472,0.66346,2.3695,0.40272,0.11746000000000001,0.41950000000000004,1.8719999999999999,0.546,1.9500000000000002,1.39152,0.40586000000000005,1.4495,0.40272,0.11746000000000001,0.41950000000000004,0.9888,0.2884,1.03
2020-03-28 14:30:00,2.3256,0.6783,2.4225,0.4536,0.1323,0.47250000000000003,1.8719999999999999,0.546,1.9500000000000002,1.3848,0.40390000000000004,1.4425,0.4536,0.1323,0.47250000000000003,0.9312,0.2716,0.97
2020-03-28 15:00:00,2.27184,0.6626200000000001,2.3665,0.48624000000000006,0.14182,0.5065000000000001,1.7856,0.5208,1.8599999999999999,1.3598400000000002,0.39662000000000003,1.4165,0.48624000000000006,0.14182,0.5065000000000001,0.8736,0.2548,0.91
2020-03-28 15:30:00,2.22528,0.6490400000000001,2.318,0.49728000000000006,0.14504,0.518,1.728,0.504,1.8,1.43808,0.41944000000000004,1.498,0.49728000000000006,0.14504,0.518,0.9408000000000001,0.27440000000000003,0.98
2020-03-28 16:00:00,2.37936,0.69398,2.4785,0.46896000000000004,0.13678,0.48850000000000005,1.9104,0.5572,1.99,1.36176,0.39718000000000003,1.4185,0.46896000000000004,0.13678,0.48850000000000005,0.8928,0.2604,0.93
2020-03-28 16:30:00,2.40144,0.70042,2.5015,0.44304000000000004,0.12922,0.4615,1.9584000000000001,0.5712,2.04,1.47984,0.43162000000000006,1.5415,0.44304000000000004,0.12922,0.4615,1.0368,0.3024,1.08
2020-03-28 17:00:00,2.5176,0.7343000000000001,2.6225,0.4152,0.1211,0.4325,2.1024,0.6132000000000001,2.19,1.4808,0.4319,1.5425,0.4152,0.1211,0.4325,1.0656,0.3108,1.11
2020-03-28 17:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.45312,0.13216,0.47200000000000003,2.3904,0.6972,2.49,1.52832,0.44576000000000005,1.592,0.45312,0.13216,0.47200000000000003,1.0752,0.3136,1.12
2020-03-28 18:00:00,2.9304,0.8547,3.0525,0.3864,0.11270000000000001,0.4025,2.544,0.742,2.65,1.5096,0.4403,1.5725,0.3864,0.11270000000000001,0.4025,1.1232,0.3276,1.17
2020-03-28 18:30:00,2.9620800000000003,0.86394,3.0855,0.36048,0.10514000000000001,0.3755,2.6016,0.7588,2.71,1.48368,0.43274,1.5455,0.36048,0.10514000000000001,0.3755,1.1232,0.3276,1.17
2020-03-28 19:00:00,3.036,0.8855000000000001,3.1625,0.34800000000000003,0.1015,0.36250000000000004,2.688,0.784,2.8,1.6152000000000002,0.4711,1.6825,0.34800000000000003,0.1015,0.36250000000000004,1.2671999999999999,0.36960000000000004,1.32
2020-03-28 19:30:00,2.97696,0.86828,3.101,0.31776000000000004,0.09268000000000001,0.331,2.6592000000000002,0.7756000000000001,2.77,1.60416,0.46788,1.671,0.31776000000000004,0.09268000000000001,0.331,1.2864,0.37520000000000003,1.34
2020-03-28 20:00:00,2.85168,0.83174,2.9705,0.41328000000000004,0.12054000000000001,0.4305,2.4384,0.7112,2.54,1.57488,0.45934,1.6405,0.41328000000000004,0.12054000000000001,0.4305,1.1616,0.3388,1.21
2020-03-28 20:30:00,2.63232,0.7677600000000001,2.742,0.43392000000000003,0.12656,0.452,2.1984,0.6412,2.29,1.45152,0.42336,1.512,0.43392000000000003,0.12656,0.452,1.0176,0.2968,1.06
2020-03-28 21:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.45312,0.13216,0.47200000000000003,2.0064,0.5852,2.09,1.44192,0.42056000000000004,1.502,0.45312,0.13216,0.47200000000000003,0.9888,0.2884,1.03
2020-03-28 21:30:00,2.33232,0.6802600000000001,2.4295,0.43152,0.12586,0.4495,1.9008,0.5544,1.98,1.34352,0.39186000000000004,1.3995,0.43152,0.12586,0.4495,0.912,0.266,0.9500000000000001
2020-03-28 22:00:00,2.19552,0.64036,2.287,0.40032,0.11676,0.417,1.7952,0.5236000000000001,1.87,1.27392,0.37156000000000006,1.327,0.40032,0.11676,0.417,0.8736,0.2548,0.91
2020-03-28 22:30:00,2.04864,0.59752,2.134,0.43584000000000006,0.12712,0.454,1.6128,0.47040000000000004,1.6800000000000002,1.28064,0.37352,1.334,0.43584000000000006,0.12712,0.454,0.8448,0.2464,0.88
2020-03-28 23:00:00,1.9896,0.5803,2.0725,0.34800000000000003,0.1015,0.36250000000000004,1.6416,0.4788,1.71,1.3944,0.4067,1.4525000000000001,0.34800000000000003,0.1015,0.36250000000000004,1.0464,0.3052,1.09
2020-03-28 23:30:00,1.72416,0.50288,1.796,0.33216,0.09688000000000001,0.34600000000000003,1.392,0.406,1.45,1.05216,0.30688000000000004,1.096,0.33216,0.09688000000000001,0.34600000000000003,0.72,0.21,0.75
2020-03-29 00:00:00,1.64352,0.47936000000000006,1.712,0.35712000000000005,0.10416,0.372,1.2864,0.37520000000000003,1.34,1.19232,0.34776,1.242,0.35712000000000005,0.10416,0.372,0.8352,0.2436,0.87
2020-03-29 00:30:00,1.78416,0.5203800000000001,1.8585,0.37296,0.10878000000000002,0.3885,1.4112,0.4116,1.47,1.50576,0.43918,1.5685,0.37296,0.10878000000000002,0.3885,1.1328,0.3304,1.18
2020-03-29 01:00:00,1.82592,0.53256,1.9020000000000001,0.36672000000000005,0.10696000000000001,0.382,1.4592,0.42560000000000003,1.52,1.51872,0.44296,1.5819999999999999,0.36672000000000005,0.10696000000000001,0.382,1.152,0.336,1.2
2020-03-29 01:30:00,0.396,0.1155,0.41250000000000003,0.39312,0.11466000000000001,0.40950000000000003,0.00288,0.00084,0.003,0.396,0.1155,0.41250000000000003,0.39312,0.11466000000000001,0.40950000000000003,0.00288,0.00084,0.003
2020-03-29 02:00:00,0.39552000000000004,0.11536,0.41200000000000003,0.39264000000000004,0.11452000000000001,0.40900000000000003,0.00288,0.00084,0.003,0.39552000000000004,0.11536,0.41200000000000003,0.39264000000000004,0.11452000000000001,0.40900000000000003,0.00288,0.00084,0.003
2020-03-29 02:30:00,1.86144,0.5429200000000001,1.939,0.38304000000000005,0.11172000000000001,0.399,1.4784000000000002,0.4312,1.54,1.54464,0.45052000000000003,1.609,0.38304000000000005,0.11172000000000001,0.399,1.1616,0.3388,1.21
2020-03-29 03:00:00,1.82112,0.5311600000000001,1.897,0.39072,0.11396,0.40700000000000003,1.4304000000000001,0.4172,1.49,1.57152,0.45836000000000005,1.637,0.39072,0.11396,0.40700000000000003,1.1808,0.34440000000000004,1.23
2020-03-29 03:30:00,1.9003200000000002,0.5542600000000001,1.9795,0.45072,0.13146000000000002,0.46950000000000003,1.4496,0.4228,1.51,1.62192,0.47306000000000004,1.6895,0.45072,0.13146000000000002,0.46950000000000003,1.1712,0.3416,1.22
2020-03-29 04:00:00,1.7784,0.5187,1.8525,0.396,0.1155,0.41250000000000003,1.3824,0.4032,1.44,1.5575999999999999,0.45430000000000004,1.6225,0.396,0.1155,0.41250000000000003,1.1616,0.3388,1.21
2020-03-29 04:30:00,1.6627200000000002,0.48496000000000006,1.732,0.37632000000000004,0.10976000000000001,0.392,1.2864,0.37520000000000003,1.34,1.51872,0.44296,1.5819999999999999,0.37632000000000004,0.10976000000000001,0.392,1.1424,0.3332,1.19
2020-03-29 05:00:00,1.63008,0.47544000000000003,1.698,0.32448000000000005,0.09464,0.338,1.3056,0.3808,1.3599999999999999,1.47648,0.43064,1.538,0.32448000000000005,0.09464,0.338,1.152,0.336,1.2
2020-03-29 05:30:00,1.74912,0.5101600000000001,1.822,0.39552000000000004,0.11536,0.41200000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.55712,0.45416000000000006,1.6219999999999999,0.39552000000000004,0.11536,0.41200000000000003,1.1616,0.3388,1.21
2020-03-29 06:00:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.40128,0.11704,0.418,1.392,0.406,1.45,1.57248,0.45864000000000005,1.638,0.40128,0.11704,0.418,1.1712,0.3416,1.22
2020-03-29 06:30:00,1.8163200000000002,0.52976,1.892,0.42432000000000003,0.12376000000000001,0.442,1.392,0.406,1.45,1.57632,0.45976000000000006,1.642,0.42432000000000003,0.12376000000000001,0.442,1.152,0.336,1.2
2020-03-29 07:00:00,1.67664,0.48902000000000007,1.7465000000000002,0.31344000000000005,0.09142,0.3265,1.3632,0.3976,1.42,1.47504,0.43022000000000005,1.5365,0.31344000000000005,0.09142,0.3265,1.1616,0.3388,1.21
2020-03-29 07:30:00,1.72992,0.50456,1.802,0.32832,0.09576000000000001,0.342,1.4016,0.4088,1.46,1.50912,0.44016000000000005,1.572,0.32832,0.09576000000000001,0.342,1.1808,0.34440000000000004,1.23
2020-03-29 08:00:00,2.05824,0.6003200000000001,2.144,0.41664,0.12152,0.434,1.6416,0.4788,1.71,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.41664,0.12152,0.434,1.1808,0.34440000000000004,1.23
2020-03-29 08:30:00,2.17152,0.63336,2.262,0.45312,0.13216,0.47200000000000003,1.7184,0.5012,1.79,1.75872,0.5129600000000001,1.832,0.45312,0.13216,0.47200000000000003,1.3056,0.3808,1.3599999999999999
2020-03-29 09:00:00,2.15712,0.62916,2.247,0.48672000000000004,0.14196,0.507,1.6703999999999999,0.4872,1.74,1.77312,0.5171600000000001,1.847,0.48672000000000004,0.14196,0.507,1.2864,0.37520000000000003,1.34
2020-03-29 09:30:00,2.2296,0.6503,2.3225,0.4728,0.1379,0.49250000000000005,1.7568000000000001,0.5124000000000001,1.83,1.7496,0.5103,1.8225,0.4728,0.1379,0.49250000000000005,1.2768,0.3724,1.33
2020-03-29 10:00:00,2.1648,0.6314000000000001,2.255,0.4752,0.1386,0.495,1.6896,0.4928,1.76,1.8096,0.5278,1.885,0.4752,0.1386,0.495,1.3344,0.38920000000000005,1.3900000000000001
2020-03-29 10:30:00,2.26752,0.6613600000000001,2.362,0.49152000000000007,0.14336000000000002,0.512,1.776,0.518,1.85,1.4899200000000001,0.43456000000000006,1.552,0.49152000000000007,0.14336000000000002,0.512,0.9984000000000001,0.2912,1.04
2020-03-29 11:00:00,2.3750400000000003,0.69272,2.474,0.5318400000000001,0.15512,0.554,1.8432,0.5376000000000001,1.92,1.81824,0.53032,1.8940000000000001,0.5318400000000001,0.15512,0.554,1.2864,0.37520000000000003,1.34
2020-03-29 11:30:00,2.47872,0.72296,2.582,0.56832,0.16576000000000002,0.592,1.9104,0.5572,1.99,1.91232,0.55776,1.992,0.56832,0.16576000000000002,0.592,1.344,0.392,1.4
2020-03-29 12:00:00,2.13984,0.62412,2.229,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.70784,0.49812000000000006,1.779,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.1616,0.3388,1.21
2020-03-29 12:30:00,2.1576,0.6293000000000001,2.2475,0.4776,0.1393,0.4975,1.6800000000000002,0.49,1.75,1.4952,0.43610000000000004,1.5575,0.4776,0.1393,0.4975,1.0176,0.2968,1.06
2020-03-29 13:00:00,2.09712,0.6116600000000001,2.1845,0.5419200000000001,0.15806,0.5645,1.5552000000000001,0.4536,1.62,1.69392,0.49406000000000005,1.7645,0.5419200000000001,0.15806,0.5645,1.152,0.336,1.2
2020-03-29 13:30:00,2.4792,0.7231000000000001,2.5825,0.4824,0.14070000000000002,0.5025000000000001,1.9968,0.5824,2.08,1.7016,0.4963,1.7725,0.4824,0.14070000000000002,0.5025000000000001,1.2192,0.3556,1.27
2020-03-29 14:00:00,2.1288,0.6209,2.2175,0.45840000000000003,0.1337,0.47750000000000004,1.6703999999999999,0.4872,1.74,1.6968,0.4949,1.7675,0.45840000000000003,0.1337,0.47750000000000004,1.2384,0.3612,1.29
2020-03-29 14:30:00,2.2248,0.6489,2.3175,0.45840000000000003,0.1337,0.47750000000000004,1.7664,0.5152,1.8399999999999999,1.524,0.4445,1.5875,0.45840000000000003,0.1337,0.47750000000000004,1.0656,0.3108,1.11
2020-03-29 15:00:00,2.16672,0.6319600000000001,2.257,0.44832000000000005,0.13076000000000002,0.467,1.7184,0.5012,1.79,1.62912,0.47516,1.697,0.44832000000000005,0.13076000000000002,0.467,1.1808,0.34440000000000004,1.23
2020-03-29 15:30:00,2.30352,0.67186,2.3995,0.45072,0.13146000000000002,0.46950000000000003,1.8528,0.5404,1.9300000000000002,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.45072,0.13146000000000002,0.46950000000000003,1.0272000000000001,0.29960000000000003,1.07
2020-03-29 16:00:00,2.44464,0.7130200000000001,2.5465,0.43824,0.12782000000000002,0.4565,2.0064,0.5852,2.09,1.38864,0.40502000000000005,1.4465,0.43824,0.12782000000000002,0.4565,0.9504,0.2772,0.99
2020-03-29 16:30:00,2.59152,0.7558600000000001,2.6995,0.43152,0.12586,0.4495,2.16,0.63,2.25,1.50672,0.43946,1.5695000000000001,0.43152,0.12586,0.4495,1.0752,0.3136,1.12
2020-03-29 17:00:00,2.6016,0.7588,2.71,0.4032,0.11760000000000001,0.42,2.1984,0.6412,2.29,1.5648,0.45640000000000003,1.63,0.4032,0.11760000000000001,0.42,1.1616,0.3388,1.21
2020-03-29 17:30:00,2.84496,0.8297800000000001,2.9635,0.29136,0.08498000000000001,0.3035,2.5536,0.7448,2.66,1.5201600000000002,0.44338000000000005,1.5835,0.29136,0.08498000000000001,0.3035,1.2288000000000001,0.3584,1.28
2020-03-29 18:00:00,2.9304,0.8547,3.0525,0.30000000000000004,0.08750000000000001,0.3125,2.6304,0.7672,2.74,1.596,0.4655,1.6625,0.30000000000000004,0.08750000000000001,0.3125,1.296,0.378,1.35
2020-03-29 18:30:00,2.99904,0.87472,3.124,0.24384000000000003,0.07112,0.254,2.7552,0.8036000000000001,2.87,1.66464,0.48552000000000006,1.734,0.24384000000000003,0.07112,0.254,1.4208,0.41440000000000005,1.48
2020-03-29 19:00:00,2.95536,0.8619800000000001,3.0785,0.20016,0.05838,0.20850000000000002,2.7552,0.8036000000000001,2.87,1.61136,0.46998000000000006,1.6785,0.20016,0.05838,0.20850000000000002,1.4112,0.4116,1.47
2020-03-29 19:30:00,2.95536,0.8619800000000001,3.0785,0.18096,0.05278000000000001,0.1885,2.7744,0.8092,2.89,1.51536,0.44198000000000004,1.5785,0.18096,0.05278000000000001,0.1885,1.3344,0.38920000000000005,1.3900000000000001
2020-03-29 20:00:00,2.84112,0.8286600000000001,2.9595000000000002,0.16272,0.04746,0.1695,2.6784,0.7812,2.79,1.42992,0.41706000000000004,1.4895,0.16272,0.04746,0.1695,1.2671999999999999,0.36960000000000004,1.32
2020-03-29 20:30:00,2.8008,0.8169000000000001,2.9175,0.18960000000000002,0.0553,0.1975,2.6112,0.7616,2.7199999999999998,1.4376,0.4193,1.4975,0.18960000000000002,0.0553,0.1975,1.248,0.364,1.3
2020-03-29 21:00:00,2.65968,0.7757400000000001,2.7705,0.20208,0.058940000000000006,0.21050000000000002,2.4576000000000002,0.7168,2.56,1.44048,0.42014,1.5005000000000002,0.20208,0.058940000000000006,0.21050000000000002,1.2384,0.3612,1.29
2020-03-29 21:30:00,2.54064,0.74102,2.6465,0.18864,0.055020000000000006,0.1965,2.352,0.686,2.45,1.25424,0.36582000000000003,1.3065,0.18864,0.055020000000000006,0.1965,1.0656,0.3108,1.11
2020-03-29 22:00:00,2.33808,0.6819400000000001,2.4355,0.16848000000000002,0.04914,0.17550000000000002,2.1696,0.6328,2.26,1.11888,0.32634,1.1655,0.16848000000000002,0.04914,0.17550000000000002,0.9504,0.2772,0.99
2020-03-29 22:30:00,2.148,0.6265000000000001,2.2375,0.1512,0.0441,0.1575,1.9968,0.5824,2.08,1.0536,0.3073,1.0975,0.1512,0.0441,0.1575,0.9024000000000001,0.2632,0.9400000000000001
2020-03-29 23:00:00,1.95648,0.57064,2.038,0.10368000000000001,0.030240000000000003,0.108,1.8528,0.5404,1.9300000000000002,0.9676800000000001,0.28224000000000005,1.008,0.10368000000000001,0.030240000000000003,0.108,0.864,0.252,0.9
2020-03-29 23:30:00,1.86048,0.54264,1.9380000000000002,0.10368000000000001,0.030240000000000003,0.108,1.7568000000000001,0.5124000000000001,1.83,1.10208,0.32144,1.148,0.10368000000000001,0.030240000000000003,0.108,0.9984000000000001,0.2912,1.04
2020-03-30 00:00:00,1.75488,0.5118400000000001,1.828,0.10368000000000001,0.030240000000000003,0.108,1.6512,0.48160000000000003,1.72,1.08288,0.31584,1.1280000000000001,0.10368000000000001,0.030240000000000003,0.108,0.9792000000000001,0.2856,1.02
2020-03-30 00:30:00,1.57248,0.45864000000000005,1.638,0.06528,0.01904,0.068,1.5072,0.43960000000000005,1.57,0.79488,0.23184000000000002,0.8280000000000001,0.06528,0.01904,0.068,0.7296,0.21280000000000002,0.76
2020-03-30 01:00:00,1.536,0.448,1.6,0.038400000000000004,0.0112,0.04,1.4976,0.4368,1.56,0.8064,0.23520000000000002,0.84,0.038400000000000004,0.0112,0.04,0.768,0.224,0.8
2020-03-30 01:30:00,1.6152000000000002,0.4711,1.6825,0.031200000000000002,0.0091,0.0325,1.584,0.462,1.65,0.8280000000000001,0.24150000000000002,0.8625,0.031200000000000002,0.0091,0.0325,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-03-30 02:00:00,1.68144,0.49042,1.7515,0.020640000000000002,0.00602,0.021500000000000002,1.6608,0.4844,1.73,0.8270400000000001,0.24122000000000002,0.8615,0.020640000000000002,0.00602,0.021500000000000002,0.8064,0.23520000000000002,0.84
2020-03-30 02:30:00,1.7136,0.4998,1.7850000000000001,0.033600000000000005,0.0098,0.035,1.6800000000000002,0.49,1.75,0.888,0.259,0.925,0.033600000000000005,0.0098,0.035,0.8544,0.2492,0.89
2020-03-30 03:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.03984,0.01162,0.0415,1.6224,0.4732,1.69,0.89424,0.26082,0.9315,0.03984,0.01162,0.0415,0.8544,0.2492,0.89
2020-03-30 03:30:00,1.6627200000000002,0.48496000000000006,1.732,0.05952,0.01736,0.062,1.6032000000000002,0.4676,1.67,0.9235200000000001,0.26936000000000004,0.962,0.05952,0.01736,0.062,0.864,0.252,0.9
2020-03-30 04:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.05856000000000001,0.01708,0.061,1.6703999999999999,0.4872,1.74,1.21056,0.35308,1.2610000000000001,0.05856000000000001,0.01708,0.061,1.152,0.336,1.2
2020-03-30 04:30:00,1.77024,0.51632,1.8439999999999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6703999999999999,0.4872,1.74,1.3478400000000001,0.39312,1.404,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.248,0.364,1.3
2020-03-30 05:00:00,1.7635200000000002,0.51436,1.837,0.13152,0.038360000000000005,0.137,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.36992,0.39956,1.427,0.13152,0.038360000000000005,0.137,1.2384,0.3612,1.29
2020-03-30 05:30:00,1.7808000000000002,0.5194,1.855,0.062400000000000004,0.0182,0.065,1.7184,0.5012,1.79,1.416,0.41300000000000003,1.475,0.062400000000000004,0.0182,0.065,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-30 06:00:00,1.79424,0.52332,1.869,0.07584,0.02212,0.079,1.7184,0.5012,1.79,1.42944,0.41692,1.4889999999999999,0.07584,0.02212,0.079,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-03-30 06:30:00,1.77072,0.51646,1.8445,0.12912,0.037660000000000006,0.1345,1.6416,0.4788,1.71,1.13712,0.33166,1.1844999999999999,0.12912,0.037660000000000006,0.1345,1.008,0.294,1.05
2020-03-30 07:00:00,1.8672,0.5446,1.945,0.1296,0.0378,0.135,1.7376,0.5068,1.81,1.0224,0.2982,1.065,0.1296,0.0378,0.135,0.8928,0.2604,0.93
2020-03-30 07:30:00,2.12304,0.6192200000000001,2.2115,0.08784,0.02562,0.0915,2.0352,0.5936,2.12,1.2110400000000001,0.35322000000000003,1.2615,0.08784,0.02562,0.0915,1.1232,0.3276,1.17
2020-03-30 08:00:00,2.30736,0.67298,2.4035,0.10896000000000002,0.03178,0.1135,2.1984,0.6412,2.29,1.30896,0.38178,1.3635,0.10896000000000002,0.03178,0.1135,1.2,0.35000000000000003,1.25
2020-03-30 08:30:00,2.48544,0.72492,2.589,0.20064,0.05852,0.209,2.2848,0.6664,2.38,1.3238400000000001,0.38612,1.379,0.20064,0.05852,0.209,1.1232,0.3276,1.17
2020-03-30 09:00:00,2.66736,0.7779800000000001,2.7785,0.20016,0.05838,0.20850000000000002,2.4672,0.7196,2.5700000000000003,1.3713600000000001,0.39998000000000006,1.4285,0.20016,0.05838,0.20850000000000002,1.1712,0.3416,1.22
2020-03-30 09:30:00,2.72304,0.79422,2.8365,0.19824000000000003,0.05782,0.20650000000000002,2.5248,0.7364,2.63,1.32144,0.38542000000000004,1.3765,0.19824000000000003,0.05782,0.20650000000000002,1.1232,0.3276,1.17
2020-03-30 10:00:00,2.71536,0.79198,2.8285,0.26736000000000004,0.07798000000000001,0.2785,2.448,0.714,2.55,1.32336,0.38598000000000005,1.3785,0.26736000000000004,0.07798000000000001,0.2785,1.056,0.308,1.1
2020-03-30 10:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.30912,0.09016,0.322,2.5343999999999998,0.7392000000000001,2.64,1.33632,0.38976000000000005,1.392,0.30912,0.09016,0.322,1.0272000000000001,0.29960000000000003,1.07
2020-03-30 11:00:00,2.8224,0.8232,2.94,0.3264,0.0952,0.34,2.496,0.728,2.6,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.3264,0.0952,0.34,1.0272000000000001,0.29960000000000003,1.07
2020-03-30 11:30:00,2.61264,0.76202,2.7215,0.25104000000000004,0.07322000000000001,0.2615,2.3616,0.6888000000000001,2.46,1.51824,0.44282000000000005,1.5815000000000001,0.25104000000000004,0.07322000000000001,0.2615,1.2671999999999999,0.36960000000000004,1.32
2020-03-30 12:00:00,2.52768,0.73724,2.633,0.36768,0.10724,0.383,2.16,0.63,2.25,1.3948800000000001,0.40684000000000003,1.453,0.36768,0.10724,0.383,1.0272000000000001,0.29960000000000003,1.07
2020-03-30 12:30:00,2.47056,0.7205800000000001,2.5735,0.29136,0.08498000000000001,0.3035,2.1792,0.6356,2.27,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.29136,0.08498000000000001,0.3035,1.296,0.378,1.35
2020-03-30 13:00:00,2.5881600000000002,0.7548800000000001,2.696,0.16896000000000003,0.049280000000000004,0.176,2.4192,0.7056,2.52,1.46496,0.42728000000000005,1.526,0.16896000000000003,0.049280000000000004,0.176,1.296,0.378,1.35
2020-03-30 13:30:00,2.57616,0.75138,2.6835,0.26256,0.07658000000000001,0.2735,2.3136,0.6748000000000001,2.41,1.46256,0.42658,1.5235,0.26256,0.07658000000000001,0.2735,1.2,0.35000000000000003,1.25
2020-03-30 14:00:00,2.58576,0.7541800000000001,2.6935000000000002,0.27216,0.07938,0.28350000000000003,2.3136,0.6748000000000001,2.41,1.35696,0.39578,1.4135,0.27216,0.07938,0.28350000000000003,1.0848,0.3164,1.13
2020-03-30 14:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.16992000000000002,0.04956000000000001,0.177,2.6496,0.7728,2.76,1.24512,0.36316000000000004,1.297,0.16992000000000002,0.04956000000000001,0.177,1.0752,0.3136,1.12
2020-03-30 15:00:00,2.84736,0.8304800000000001,2.966,0.11136000000000001,0.03248,0.116,2.7359999999999998,0.798,2.85,1.2825600000000001,0.37408,1.336,0.11136000000000001,0.03248,0.116,1.1712,0.3416,1.22
2020-03-30 15:30:00,2.84496,0.8297800000000001,2.9635,0.17616,0.05138,0.1835,2.6688,0.7784000000000001,2.7800000000000002,1.30896,0.38178,1.3635,0.17616,0.05138,0.1835,1.1328,0.3304,1.18
2020-03-30 16:00:00,2.87712,0.83916,2.997,0.10272,0.029960000000000004,0.107,2.7744,0.8092,2.89,1.29312,0.37716000000000005,1.347,0.10272,0.029960000000000004,0.107,1.1904,0.3472,1.24
2020-03-30 16:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.11568,0.033740000000000006,0.12050000000000001,2.6688,0.7784000000000001,2.7800000000000002,1.51728,0.44254000000000004,1.5805,0.11568,0.033740000000000006,0.12050000000000001,1.4016,0.4088,1.46
2020-03-30 17:00:00,2.8152,0.8211,2.9325,0.156,0.0455,0.1625,2.6592000000000002,0.7756000000000001,2.77,1.6440000000000001,0.47950000000000004,1.7125,0.156,0.0455,0.1625,1.488,0.434,1.55
2020-03-30 17:30:00,2.84832,0.83076,2.967,0.23712000000000003,0.06916,0.247,2.6112,0.7616,2.7199999999999998,1.72512,0.50316,1.7970000000000002,0.23712000000000003,0.06916,0.247,1.488,0.434,1.55
2020-03-30 18:00:00,2.9256,0.8533000000000001,3.0475,0.2184,0.0637,0.2275,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.7352,0.5061,1.8075,0.2184,0.0637,0.2275,1.5168,0.4424,1.58
2020-03-30 18:30:00,2.9064,0.8477,3.0275,0.228,0.0665,0.23750000000000002,2.6784,0.7812,2.79,1.7448000000000001,0.5089,1.8175,0.228,0.0665,0.23750000000000002,1.5168,0.4424,1.58
2020-03-30 19:00:00,2.844,0.8295,2.9625,0.31920000000000004,0.0931,0.3325,2.5248,0.7364,2.63,1.7208,0.5019,1.7925,0.31920000000000004,0.0931,0.3325,1.4016,0.4088,1.46
2020-03-30 19:30:00,2.82048,0.82264,2.938,0.24768,0.07224000000000001,0.258,2.5728,0.7504000000000001,2.68,1.56288,0.45584,1.6280000000000001,0.24768,0.07224000000000001,0.258,1.3152,0.3836,1.37
2020-03-30 20:00:00,2.87904,0.83972,2.999,0.25824,0.07532000000000001,0.269,2.6208,0.7644000000000001,2.73,1.54464,0.45052000000000003,1.609,0.25824,0.07532000000000001,0.269,1.2864,0.37520000000000003,1.34
2020-03-30 20:30:00,2.76768,0.8072400000000001,2.883,0.20448000000000002,0.059640000000000006,0.213,2.5632,0.7476,2.67,1.47168,0.42924,1.533,0.20448000000000002,0.059640000000000006,0.213,1.2671999999999999,0.36960000000000004,1.32
2020-03-30 21:00:00,2.59248,0.75614,2.7005,0.25968,0.07574,0.2705,2.3328,0.6804,2.43,1.36368,0.39774000000000004,1.4205,0.25968,0.07574,0.2705,1.104,0.322,1.15
2020-03-30 21:30:00,2.484,0.7245,2.5875,0.2376,0.0693,0.24750000000000003,2.2464,0.6552,2.34,1.284,0.3745,1.3375,0.2376,0.0693,0.24750000000000003,1.0464,0.3052,1.09
2020-03-30 22:00:00,2.4144,0.7042,2.515,0.1872,0.0546,0.195,2.2272,0.6496000000000001,2.32,1.3488,0.3934,1.405,0.1872,0.0546,0.195,1.1616,0.3388,1.21
2020-03-30 22:30:00,2.16624,0.63182,2.2565,0.26544,0.07742,0.2765,1.9008,0.5544,1.98,1.20624,0.35182,1.2565,0.26544,0.07742,0.2765,0.9408000000000001,0.27440000000000003,0.98
2020-03-30 23:00:00,1.9608,0.5719000000000001,2.0425,0.2424,0.0707,0.2525,1.7184,0.5012,1.79,1.1064,0.32270000000000004,1.1525,0.2424,0.0707,0.2525,0.864,0.252,0.9
2020-03-30 23:30:00,1.7568000000000001,0.5124000000000001,1.83,0.23040000000000002,0.06720000000000001,0.24,1.5264,0.44520000000000004,1.5899999999999999,1.0272000000000001,0.29960000000000003,1.07,0.23040000000000002,0.06720000000000001,0.24,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-03-31 00:00:00,1.62528,0.47404,1.693,0.19488000000000003,0.05684,0.203,1.4304000000000001,0.4172,1.49,0.9436800000000001,0.27524000000000004,0.983,0.19488000000000003,0.05684,0.203,0.7488,0.2184,0.78
2020-03-31 00:30:00,1.54512,0.45066000000000006,1.6095000000000002,0.12432000000000001,0.03626,0.1295,1.4208,0.41440000000000005,1.48,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.12432000000000001,0.03626,0.1295,0.7392000000000001,0.2156,0.77
2020-03-31 01:00:00,1.5575999999999999,0.45430000000000004,1.6225,0.1368,0.039900000000000005,0.14250000000000002,1.4208,0.41440000000000005,1.48,1.0296,0.3003,1.0725,0.1368,0.039900000000000005,0.14250000000000002,0.8928,0.2604,0.93
2020-03-31 01:30:00,1.65312,0.48216000000000003,1.722,0.15552000000000002,0.045360000000000004,0.162,1.4976,0.4368,1.56,1.08672,0.31696,1.1320000000000001,0.15552000000000002,0.045360000000000004,0.162,0.9312,0.2716,0.97
2020-03-31 02:00:00,1.7064,0.49770000000000003,1.7775,0.1032,0.030100000000000002,0.1075,1.6032000000000002,0.4676,1.67,1.0728,0.3129,1.1175,0.1032,0.030100000000000002,0.1075,0.9696,0.2828,1.01
2020-03-31 02:30:00,1.7270400000000001,0.5037200000000001,1.799,0.12384,0.036120000000000006,0.129,1.6032000000000002,0.4676,1.67,1.11264,0.32452000000000003,1.159,0.12384,0.036120000000000006,0.129,0.9888,0.2884,1.03
2020-03-31 03:00:00,1.7270400000000001,0.5037200000000001,1.799,0.09504000000000001,0.02772,0.099,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.11264,0.32452000000000003,1.159,0.09504000000000001,0.02772,0.099,1.0176,0.2968,1.06
2020-03-31 03:30:00,1.7222400000000002,0.50232,1.794,0.07104,0.020720000000000002,0.074,1.6512,0.48160000000000003,1.72,1.07904,0.31472,1.124,0.07104,0.020720000000000002,0.074,1.008,0.294,1.05
2020-03-31 04:00:00,1.70208,0.49644000000000005,1.7730000000000001,0.07968,0.02324,0.083,1.6224,0.4732,1.69,1.04928,0.30604000000000003,1.093,0.07968,0.02324,0.083,0.9696,0.2828,1.01
2020-03-31 04:30:00,1.66608,0.48594000000000004,1.7355,0.09168000000000001,0.026740000000000003,0.0955,1.5744,0.4592,1.6400000000000001,1.05168,0.30674,1.0955,0.09168000000000001,0.026740000000000003,0.0955,0.96,0.28,1.0
2020-03-31 05:00:00,1.65552,0.48286000000000007,1.7245,0.052320000000000005,0.015260000000000001,0.0545,1.6032000000000002,0.4676,1.67,0.9931200000000001,0.28966000000000003,1.0345,0.052320000000000005,0.015260000000000001,0.0545,0.9408000000000001,0.27440000000000003,0.98
2020-03-31 05:30:00,1.7275200000000002,0.5038600000000001,1.7995,0.06672,0.01946,0.0695,1.6608,0.4844,1.73,1.0747200000000001,0.31346,1.1195,0.06672,0.01946,0.0695,1.008,0.294,1.05
2020-03-31 06:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.06912,0.02016,0.07200000000000001,1.728,0.504,1.8,1.12512,0.32816,1.172,0.06912,0.02016,0.07200000000000001,1.056,0.308,1.1
2020-03-31 06:30:00,1.94832,0.5682600000000001,2.0295,0.06672,0.01946,0.0695,1.8816000000000002,0.5488000000000001,1.96,1.14192,0.33306,1.1895,0.06672,0.01946,0.0695,1.0752,0.3136,1.12
2020-03-31 07:00:00,2.0424,0.5957,2.1275,0.11280000000000001,0.0329,0.11750000000000001,1.9296000000000002,0.5628000000000001,2.01,1.1304,0.3297,1.1775,0.11280000000000001,0.0329,0.11750000000000001,1.0176,0.2968,1.06
