Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-31 07:30:00,2.19408,0.6399400000000001,2.2855,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.0928,0.6104,2.18,1.2052800000000001,0.35154,1.2555,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.104,0.322,1.15
2020-03-31 08:00:00,2.3256,0.6783,2.4225,0.0792,0.023100000000000002,0.0825,2.2464,0.6552,2.34,1.2504,0.3647,1.3025,0.0792,0.023100000000000002,0.0825,1.1712,0.3416,1.22
2020-03-31 08:30:00,2.35872,0.68796,2.457,0.11232,0.032760000000000004,0.117,2.2464,0.6552,2.34,1.37952,0.40236000000000005,1.437,0.11232,0.032760000000000004,0.117,1.2671999999999999,0.36960000000000004,1.32
2020-03-31 09:00:00,2.28096,0.6652800000000001,2.376,0.14976,0.043680000000000004,0.156,2.1312,0.6216,2.22,1.5321600000000002,0.44688000000000005,1.596,0.14976,0.043680000000000004,0.156,1.3824,0.4032,1.44
2020-03-31 09:30:00,2.23104,0.6507200000000001,2.324,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.0352,0.5936,2.12,1.57824,0.46032000000000006,1.6440000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3824,0.4032,1.44
2020-03-31 10:00:00,2.13744,0.6234200000000001,2.2265,0.21744000000000002,0.06342,0.2265,1.92,0.56,2.0,1.54224,0.44982000000000005,1.6065,0.21744000000000002,0.06342,0.2265,1.3248,0.3864,1.38
2020-03-31 10:30:00,2.316,0.6755,2.4125,0.2328,0.0679,0.24250000000000002,2.0832,0.6076,2.17,1.5384,0.44870000000000004,1.6025,0.2328,0.0679,0.24250000000000002,1.3056,0.3808,1.3599999999999999
2020-03-31 11:00:00,2.3750400000000003,0.69272,2.474,0.24384000000000003,0.07112,0.254,2.1312,0.6216,2.22,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.24384000000000003,0.07112,0.254,1.3056,0.3808,1.3599999999999999
2020-03-31 11:30:00,2.29728,0.6700400000000001,2.393,0.23328000000000002,0.06804,0.243,2.064,0.602,2.15,1.74048,0.5076400000000001,1.8130000000000002,0.23328000000000002,0.06804,0.243,1.5072,0.43960000000000005,1.57
2020-03-31 12:00:00,2.26272,0.6599600000000001,2.357,0.24672000000000002,0.07196000000000001,0.257,2.016,0.588,2.1,1.73472,0.5059600000000001,1.807,0.24672000000000002,0.07196000000000001,0.257,1.488,0.434,1.55
2020-03-31 12:30:00,2.43792,0.71106,2.5395,0.18192000000000003,0.05306,0.1895,2.2560000000000002,0.658,2.35,1.69872,0.49546000000000007,1.7695,0.18192000000000003,0.05306,0.1895,1.5168,0.4424,1.58
2020-03-31 13:00:00,2.4,0.7000000000000001,2.5,0.1728,0.0504,0.18,2.2272,0.6496000000000001,2.32,1.6608,0.4844,1.73,0.1728,0.0504,0.18,1.488,0.434,1.55
2020-03-31 13:30:00,2.364,0.6895,2.4625,0.108,0.0315,0.1125,2.2560000000000002,0.658,2.35,1.5864,0.4627,1.6525,0.108,0.0315,0.1125,1.4784000000000002,0.4312,1.54
2020-03-31 14:00:00,2.4432,0.7126,2.545,0.12,0.035,0.125,2.3232,0.6776,2.42,1.56,0.455,1.625,0.12,0.035,0.125,1.44,0.42,1.5
2020-03-31 14:30:00,2.43408,0.70994,2.5355,0.09168000000000001,0.026740000000000003,0.0955,2.3424,0.6832,2.44,1.51248,0.44114000000000003,1.5755,0.09168000000000001,0.026740000000000003,0.0955,1.4208,0.41440000000000005,1.48
2020-03-31 15:00:00,2.3088,0.6734,2.4050000000000002,0.0816,0.0238,0.085,2.2272,0.6496000000000001,2.32,1.5312000000000001,0.4466,1.595,0.0816,0.0238,0.085,1.4496,0.4228,1.51
2020-03-31 15:30:00,2.31888,0.67634,2.4155,0.09168000000000001,0.026740000000000003,0.0955,2.2272,0.6496000000000001,2.32,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.09168000000000001,0.026740000000000003,0.0955,1.4304000000000001,0.4172,1.49
2020-03-31 16:00:00,2.44224,0.7123200000000001,2.544,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.3424,0.6832,2.44,1.4630400000000001,0.42672000000000004,1.524,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3632,0.3976,1.42
2020-03-31 16:30:00,2.49024,0.7263200000000001,2.594,0.06144000000000001,0.017920000000000002,0.064,2.4288,0.7084,2.5300000000000002,1.50144,0.43792000000000003,1.564,0.06144000000000001,0.017920000000000002,0.064,1.44,0.42,1.5
2020-03-31 17:00:00,2.72112,0.79366,2.8345000000000002,0.06192,0.018060000000000003,0.0645,2.6592000000000002,0.7756000000000001,2.77,1.6747200000000002,0.48846000000000006,1.7445,0.06192,0.018060000000000003,0.0645,1.6128,0.47040000000000004,1.6800000000000002
2020-03-31 17:30:00,2.82432,0.82376,2.942,0.030720000000000004,0.008960000000000001,0.032,2.7936,0.8148000000000001,2.91,1.58592,0.46256,1.6520000000000001,0.030720000000000004,0.008960000000000001,0.032,1.5552000000000001,0.4536,1.62
2020-03-31 18:00:00,2.94096,0.8577800000000001,3.0635,0.03216,0.009380000000000001,0.0335,2.9088000000000003,0.8484,3.03,1.57776,0.46018000000000003,1.6435,0.03216,0.009380000000000001,0.0335,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-03-31 18:30:00,2.98656,0.8710800000000001,3.111,0.02016,0.005880000000000001,0.021,2.9664,0.8652000000000001,3.09,1.60416,0.46788,1.671,0.02016,0.005880000000000001,0.021,1.584,0.462,1.65
2020-03-31 19:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2020-03-31 19:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2020-03-31 20:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2020-03-31 20:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2020-03-31 21:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2020-03-31 21:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2020-03-31 22:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2020-03-31 22:30:00,2.26176,0.65968,2.356,0.00576,0.00168,0.006,2.2560000000000002,0.658,2.35,1.18656,0.34608000000000005,1.236,0.00576,0.00168,0.006,1.1808,0.34440000000000004,1.23
2020-03-31 23:00:00,2.07936,0.60648,2.166,0.015360000000000002,0.0044800000000000005,0.016,2.064,0.602,2.15,1.10976,0.32368,1.156,0.015360000000000002,0.0044800000000000005,0.016,1.0944,0.31920000000000004,1.1400000000000001
2020-03-31 23:30:00,1.88592,0.55006,1.9645000000000001,0.00432,0.00126,0.0045000000000000005,1.8816000000000002,0.5488000000000001,1.96,1.05072,0.30646,1.0945,0.00432,0.00126,0.0045000000000000005,1.0464,0.3052,1.09
2020-04-01 00:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.0019200000000000003,0.0005600000000000001,0.002,1.7952,0.5236000000000001,1.87,0.97152,0.28336,1.012,0.0019200000000000003,0.0005600000000000001,0.002,0.9696,0.2828,1.01
2020-04-01 00:30:00,1.6776,0.4893,1.7475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6703999999999999,0.4872,1.74,0.9864,0.2877,1.0275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.9792000000000001,0.2856,1.02
2020-04-01 01:00:00,1.6008,0.46690000000000004,1.6675,0.0264,0.0077,0.0275,1.5744,0.4592,1.6400000000000001,0.9576,0.2793,0.9975,0.0264,0.0077,0.0275,0.9312,0.2716,0.97
2020-04-01 01:30:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.027840000000000004,0.00812,0.029,1.6703999999999999,0.4872,1.74,1.06464,0.31052,1.109,0.027840000000000004,0.00812,0.029,1.0368,0.3024,1.08
2020-04-01 02:00:00,1.7683200000000001,0.51576,1.842,0.021120000000000003,0.0061600000000000005,0.022,1.7472,0.5096,1.82,0.9619200000000001,0.28056000000000003,1.002,0.021120000000000003,0.0061600000000000005,0.022,0.9408000000000001,0.27440000000000003,0.98
2020-04-01 02:30:00,1.7448000000000001,0.5089,1.8175,0.036000000000000004,0.0105,0.0375,1.7088,0.4984,1.78,0.8904000000000001,0.2597,0.9275,0.036000000000000004,0.0105,0.0375,0.8544,0.2492,0.89
2020-04-01 03:00:00,1.70832,0.49826000000000004,1.7795,0.03792,0.01106,0.0395,1.6703999999999999,0.4872,1.74,0.9115200000000001,0.26586000000000004,0.9495,0.03792,0.01106,0.0395,0.8736,0.2548,0.91
2020-04-01 03:30:00,1.66464,0.48552000000000006,1.734,0.04224000000000001,0.012320000000000001,0.044,1.6224,0.4732,1.69,0.8774400000000001,0.25592000000000004,0.914,0.04224000000000001,0.012320000000000001,0.044,0.8352,0.2436,0.87
2020-04-01 04:00:00,1.64544,0.47992,1.714,0.08064,0.023520000000000003,0.084,1.5648,0.45640000000000003,1.63,0.88704,0.25872,0.924,0.08064,0.023520000000000003,0.084,0.8064,0.23520000000000002,0.84
2020-04-01 04:30:00,1.6464,0.4802,1.7149999999999999,0.1008,0.029400000000000003,0.105,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.8688,0.2534,0.905,0.1008,0.029400000000000003,0.105,0.768,0.224,0.8
2020-04-01 05:00:00,1.6084800000000001,0.46914000000000006,1.6755,0.043680000000000004,0.012740000000000001,0.0455,1.5648,0.45640000000000003,1.63,0.8308800000000001,0.24234000000000003,0.8655,0.043680000000000004,0.012740000000000001,0.0455,0.7872,0.2296,0.8200000000000001
2020-04-01 05:30:00,1.66944,0.48692,1.7389999999999999,0.06624000000000001,0.01932,0.069,1.6032000000000002,0.4676,1.67,0.8534400000000001,0.24892000000000003,0.889,0.06624000000000001,0.01932,0.069,0.7872,0.2296,0.8200000000000001
2020-04-01 06:00:00,1.728,0.504,1.8,0.06720000000000001,0.0196,0.07,1.6608,0.4844,1.73,0.864,0.252,0.9,0.06720000000000001,0.0196,0.07,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-04-01 06:30:00,1.85376,0.54068,1.931,0.05856000000000001,0.01708,0.061,1.7952,0.5236000000000001,1.87,1.02816,0.29988000000000004,1.071,0.05856000000000001,0.01708,0.061,0.9696,0.2828,1.01
2020-04-01 07:00:00,1.97376,0.5756800000000001,2.056,0.09216,0.02688,0.096,1.8816000000000002,0.5488000000000001,1.96,1.12896,0.32928,1.176,0.09216,0.02688,0.096,1.0368,0.3024,1.08
2020-04-01 07:30:00,2.31888,0.67634,2.4155,0.07248,0.021140000000000003,0.0755,2.2464,0.6552,2.34,0.9844800000000001,0.28714,1.0255,0.07248,0.021140000000000003,0.0755,0.912,0.266,0.9500000000000001
2020-04-01 08:00:00,2.43264,0.70952,2.534,0.04224000000000001,0.012320000000000001,0.044,2.3904,0.6972,2.49,1.07904,0.31472,1.124,0.04224000000000001,0.012320000000000001,0.044,1.0368,0.3024,1.08
2020-04-01 08:30:00,2.56848,0.74914,2.6755,0.05328,0.015540000000000002,0.0555,2.5152,0.7336,2.62,1.11888,0.32634,1.1655,0.05328,0.015540000000000002,0.0555,1.0656,0.3108,1.11
2020-04-01 09:00:00,2.65824,0.77532,2.769,0.03744,0.010920000000000001,0.039,2.6208,0.7644000000000001,2.73,1.17984,0.34412000000000004,1.229,0.03744,0.010920000000000001,0.039,1.1424,0.3332,1.19
2020-04-01 09:30:00,2.67216,0.7793800000000001,2.7835,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.6304,0.7672,2.74,1.22256,0.35658,1.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1808,0.34440000000000004,1.23
2020-04-01 10:00:00,2.748,0.8015,2.8625,0.0792,0.023100000000000002,0.0825,2.6688,0.7784000000000001,2.7800000000000002,1.3176,0.38430000000000003,1.3725,0.0792,0.023100000000000002,0.0825,1.2384,0.3612,1.29
2020-04-01 10:30:00,2.7359999999999998,0.798,2.85,0.1824,0.053200000000000004,0.19,2.5536,0.7448,2.66,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.1824,0.053200000000000004,0.19,1.1712,0.3416,1.22
2020-04-01 11:00:00,2.68272,0.78246,2.7945,0.14832,0.04326000000000001,0.1545,2.5343999999999998,0.7392000000000001,2.64,1.3771200000000001,0.40166,1.4344999999999999,0.14832,0.04326000000000001,0.1545,1.2288000000000001,0.3584,1.28
2020-04-01 11:30:00,2.79648,0.81564,2.9130000000000003,0.08928000000000001,0.02604,0.093,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.38528,0.40404,1.443,0.08928000000000001,0.02604,0.093,1.296,0.378,1.35
2020-04-01 12:00:00,2.94672,0.8594600000000001,3.0695,0.06672,0.01946,0.0695,2.88,0.84,3.0,1.37232,0.40026000000000006,1.4295,0.06672,0.01946,0.0695,1.3056,0.3808,1.3599999999999999
2020-04-01 12:30:00,2.9620800000000003,0.86394,3.0855,0.05328,0.015540000000000002,0.0555,2.9088000000000003,0.8484,3.03,1.44528,0.42154,1.5055,0.05328,0.015540000000000002,0.0555,1.392,0.406,1.45
2020-04-01 13:00:00,2.7624,0.8057000000000001,2.8775,0.0936,0.0273,0.0975,2.6688,0.7784000000000001,2.7800000000000002,1.4088,0.41090000000000004,1.4675,0.0936,0.0273,0.0975,1.3152,0.3836,1.37
2020-04-01 13:30:00,2.9971200000000002,0.87416,3.122,0.06912,0.02016,0.07200000000000001,2.928,0.854,3.05,1.21152,0.35336,1.262,0.06912,0.02016,0.07200000000000001,1.1424,0.3332,1.19
2020-04-01 14:00:00,3.228,0.9415,3.3625,0.0984,0.0287,0.10250000000000001,3.1296,0.9128000000000001,3.26,0.9528000000000001,0.27790000000000004,0.9925,0.0984,0.0287,0.10250000000000001,0.8544,0.2492,0.89
2020-04-01 14:30:00,3.14736,0.9179800000000001,3.2785,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.0048,0.8764000000000001,3.13,0.9585600000000001,0.27958,0.9985,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.8160000000000001,0.23800000000000002,0.85
2020-04-01 15:00:00,3.06912,0.8951600000000001,3.197,0.14112000000000002,0.04116,0.147,2.928,0.854,3.05,0.87072,0.25396,0.907,0.14112000000000002,0.04116,0.147,0.7296,0.21280000000000002,0.76
2020-04-01 15:30:00,2.9472,0.8596,3.07,0.15360000000000001,0.0448,0.16,2.7936,0.8148000000000001,2.91,0.768,0.224,0.8,0.15360000000000001,0.0448,0.16,0.6144000000000001,0.1792,0.64
2020-04-01 16:00:00,2.7427200000000003,0.7999600000000001,2.857,0.20832,0.06076,0.217,2.5343999999999998,0.7392000000000001,2.64,0.88992,0.25956,0.927,0.20832,0.06076,0.217,0.6816,0.1988,0.71
2020-04-01 16:30:00,2.92992,0.8545600000000001,3.052,0.12672,0.03696,0.132,2.8032,0.8176,2.92,1.02912,0.30016000000000004,1.072,0.12672,0.03696,0.132,0.9024000000000001,0.2632,0.9400000000000001
2020-04-01 17:00:00,3.12816,0.9123800000000001,3.2585,0.19056,0.055580000000000004,0.1985,2.9376,0.8568,3.06,1.06416,0.31038000000000004,1.1085,0.19056,0.055580000000000004,0.1985,0.8736,0.2548,0.91
2020-04-01 17:30:00,3.24192,0.9455600000000001,3.377,0.19872,0.057960000000000005,0.20700000000000002,3.0432,0.8876000000000001,3.17,1.09152,0.31836000000000003,1.137,0.19872,0.057960000000000005,0.20700000000000002,0.8928,0.2604,0.93
2020-04-01 18:00:00,3.3350400000000002,0.97272,3.474,0.11904,0.03472,0.124,3.216,0.9380000000000001,3.35,1.11744,0.32592000000000004,1.164,0.11904,0.03472,0.124,0.9984000000000001,0.2912,1.04
2020-04-01 18:30:00,3.39936,0.99148,3.541,0.13536,0.03948,0.14100000000000001,3.2640000000000002,0.9520000000000001,3.4,1.03776,0.30268,1.081,0.13536,0.03948,0.14100000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-04-01 19:00:00,3.39792,0.99106,3.5395,0.11472,0.033460000000000004,0.11950000000000001,3.2832,0.9576,3.42,1.05552,0.30786,1.0995,0.11472,0.033460000000000004,0.11950000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-04-01 19:30:00,3.3057600000000003,0.96418,3.4435000000000002,0.11856000000000001,0.03458,0.12350000000000001,3.1872,0.9296000000000001,3.32,1.04016,0.30338000000000004,1.0835,0.11856000000000001,0.03458,0.12350000000000001,0.9216000000000001,0.26880000000000004,0.96
2020-04-01 20:00:00,3.20688,0.9353400000000001,3.3405,0.07728,0.02254,0.0805,3.1296,0.9128000000000001,3.26,0.9988800000000001,0.29134000000000004,1.0405,0.07728,0.02254,0.0805,0.9216000000000001,0.26880000000000004,0.96
2020-04-01 20:30:00,3.1632,0.9226000000000001,3.295,0.062400000000000004,0.0182,0.065,3.1008,0.9044000000000001,3.23,0.9936,0.2898,1.035,0.062400000000000004,0.0182,0.065,0.9312,0.2716,0.97
2020-04-01 21:00:00,3.10128,0.9045400000000001,3.2305,0.07728,0.02254,0.0805,3.024,0.882,3.15,1.01808,0.29694000000000004,1.0605,0.07728,0.02254,0.0805,0.9408000000000001,0.27440000000000003,0.98
2020-04-01 21:30:00,2.98752,0.87136,3.112,0.07872000000000001,0.02296,0.082,2.9088000000000003,0.8484,3.03,0.8371200000000001,0.24416000000000002,0.872,0.07872000000000001,0.02296,0.082,0.7584000000000001,0.2212,0.79
2020-04-01 22:00:00,2.98416,0.87038,3.1085,0.06576,0.019180000000000003,0.0685,2.9184,0.8512000000000001,3.04,0.91056,0.26558000000000004,0.9485,0.06576,0.019180000000000003,0.0685,0.8448,0.2464,0.88
2020-04-01 22:30:00,2.72016,0.7933800000000001,2.8335,0.06096000000000001,0.01778,0.0635,2.6592000000000002,0.7756000000000001,2.77,0.6177600000000001,0.18018,0.6435000000000001,0.06096000000000001,0.01778,0.0635,0.5568000000000001,0.16240000000000002,0.58
2020-04-01 23:00:00,2.49552,0.7278600000000001,2.5995,0.06672,0.01946,0.0695,2.4288,0.7084,2.5300000000000002,0.65232,0.19026,0.6795,0.06672,0.01946,0.0695,0.5856,0.1708,0.61
2020-04-01 23:30:00,2.29104,0.66822,2.3865,0.044640000000000006,0.01302,0.0465,2.2464,0.6552,2.34,0.77424,0.22582000000000002,0.8065,0.044640000000000006,0.01302,0.0465,0.7296,0.21280000000000002,0.76
2020-04-02 00:00:00,2.124,0.6195,2.2125,0.0408,0.0119,0.0425,2.0832,0.6076,2.17,0.5688,0.16590000000000002,0.5925,0.0408,0.0119,0.0425,0.528,0.154,0.55
2020-04-02 00:30:00,2.064,0.602,2.15,0.048,0.014,0.05,2.016,0.588,2.1,0.48960000000000004,0.1428,0.51,0.048,0.014,0.05,0.44160000000000005,0.1288,0.46
2020-04-02 01:00:00,2.0472,0.5971000000000001,2.1325,0.0504,0.014700000000000001,0.052500000000000005,1.9968,0.5824,2.08,0.5016,0.1463,0.5225000000000001,0.0504,0.014700000000000001,0.052500000000000005,0.45120000000000005,0.1316,0.47000000000000003
2020-04-02 01:30:00,2.11632,0.61726,2.2045,0.052320000000000005,0.015260000000000001,0.0545,2.064,0.602,2.15,0.51312,0.14966000000000002,0.5345,0.052320000000000005,0.015260000000000001,0.0545,0.46080000000000004,0.13440000000000002,0.48
2020-04-02 02:00:00,2.18016,0.63588,2.271,0.08736000000000001,0.025480000000000003,0.091,2.0928,0.6104,2.18,0.55776,0.16268000000000002,0.581,0.08736000000000001,0.025480000000000003,0.091,0.47040000000000004,0.13720000000000002,0.49
2020-04-02 02:30:00,2.18256,0.63658,2.2735,0.11856000000000001,0.03458,0.12350000000000001,2.064,0.602,2.15,0.5793600000000001,0.16898000000000002,0.6035,0.11856000000000001,0.03458,0.12350000000000001,0.46080000000000004,0.13440000000000002,0.48
2020-04-02 03:00:00,2.16768,0.63224,2.258,0.06528,0.01904,0.068,2.1024,0.6132000000000001,2.19,0.55488,0.16184,0.578,0.06528,0.01904,0.068,0.48960000000000004,0.1428,0.51
2020-04-02 03:30:00,2.16864,0.6325200000000001,2.259,0.047040000000000005,0.013720000000000001,0.049,2.1216,0.6188,2.21,0.80544,0.23492000000000002,0.839,0.047040000000000005,0.013720000000000001,0.049,0.7584000000000001,0.2212,0.79
2020-04-02 04:00:00,2.1288,0.6209,2.2175,0.0264,0.0077,0.0275,2.1024,0.6132000000000001,2.19,0.66,0.1925,0.6875,0.0264,0.0077,0.0275,0.6336,0.18480000000000002,0.66
2020-04-02 04:30:00,2.07264,0.6045200000000001,2.159,0.09504000000000001,0.02772,0.099,1.9776,0.5768,2.06,0.47904,0.13972,0.499,0.09504000000000001,0.02772,0.099,0.384,0.112,0.4
2020-04-02 05:00:00,2.04528,0.5965400000000001,2.1305,0.06768,0.01974,0.07050000000000001,1.9776,0.5768,2.06,0.46128,0.13454000000000002,0.48050000000000004,0.06768,0.01974,0.07050000000000001,0.3936,0.1148,0.41000000000000003
2020-04-02 05:30:00,2.11728,0.6175400000000001,2.2055,0.09168000000000001,0.026740000000000003,0.0955,2.0256,0.5908,2.11,0.52368,0.15274000000000001,0.5455,0.09168000000000001,0.026740000000000003,0.0955,0.432,0.126,0.45
2020-04-02 06:00:00,2.1312,0.6216,2.22,0.0864,0.0252,0.09,2.0448,0.5964,2.13,0.3168,0.09240000000000001,0.33,0.0864,0.0252,0.09,0.23040000000000002,0.06720000000000001,0.24
2020-04-02 06:30:00,2.2896,0.6678000000000001,2.385,0.07200000000000001,0.021,0.075,2.2176,0.6468,2.31,0.456,0.133,0.47500000000000003,0.07200000000000001,0.021,0.075,0.384,0.112,0.4
2020-04-02 07:00:00,2.43504,0.7102200000000001,2.5365,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.3328,0.6804,2.43,0.52464,0.15302000000000002,0.5465,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.4224,0.1232,0.44
2020-04-02 07:30:00,2.61024,0.7613200000000001,2.719,0.10464000000000001,0.030520000000000002,0.109,2.5056000000000003,0.7308,2.61,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.10464000000000001,0.030520000000000002,0.109,0.44160000000000005,0.1288,0.46
2020-04-02 08:00:00,2.75232,0.80276,2.867,0.18912,0.05516000000000001,0.197,2.5632,0.7476,2.67,0.7171200000000001,0.20916,0.747,0.18912,0.05516000000000001,0.197,0.528,0.154,0.55
2020-04-02 08:30:00,2.8502400000000003,0.8313200000000001,2.969,0.11424000000000001,0.03332,0.11900000000000001,2.7359999999999998,0.798,2.85,0.9110400000000001,0.26572,0.9490000000000001,0.11424000000000001,0.03332,0.11900000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-04-02 09:00:00,2.77632,0.80976,2.892,0.23232000000000003,0.06776,0.242,2.544,0.742,2.65,0.9043200000000001,0.26376,0.9420000000000001,0.23232000000000003,0.06776,0.242,0.672,0.196,0.7000000000000001
2020-04-02 09:30:00,2.83968,0.8282400000000001,2.958,0.31488000000000005,0.09184,0.328,2.5248,0.7364,2.63,0.83328,0.24304,0.868,0.31488000000000005,0.09184,0.328,0.5184,0.1512,0.54
2020-04-02 10:00:00,2.89968,0.84574,3.0205,0.24048000000000003,0.07014000000000001,0.2505,2.6592000000000002,0.7756000000000001,2.77,0.7780800000000001,0.22694000000000003,0.8105,0.24048000000000003,0.07014000000000001,0.2505,0.5376000000000001,0.1568,0.56
2020-04-02 10:30:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.2088,0.0609,0.2175,2.64,0.77,2.75,0.7848,0.22890000000000002,0.8175,0.2088,0.0609,0.2175,0.5760000000000001,0.168,0.6000000000000001
2020-04-02 11:00:00,2.8128,0.8204,2.93,0.28800000000000003,0.084,0.30000000000000004,2.5248,0.7364,2.63,0.8160000000000001,0.23800000000000002,0.85,0.28800000000000003,0.084,0.30000000000000004,0.528,0.154,0.55
2020-04-02 11:30:00,2.89344,0.8439200000000001,3.014,0.39744,0.11592000000000001,0.41400000000000003,2.496,0.728,2.6,0.80064,0.23352,0.834,0.39744,0.11592000000000001,0.41400000000000003,0.4032,0.11760000000000001,0.42
2020-04-02 12:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.33024000000000003,0.09632,0.34400000000000003,2.544,0.742,2.65,1.05984,0.30912,1.104,0.33024000000000003,0.09632,0.34400000000000003,0.7296,0.21280000000000002,0.76
2020-04-02 12:30:00,2.78832,0.8132600000000001,2.9045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5152,0.7336,2.62,1.38672,0.40446000000000004,1.4445000000000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.1136,0.32480000000000003,1.16
2020-04-02 13:00:00,2.84784,0.83062,2.9665,0.30384,0.08862,0.3165,2.544,0.742,2.65,1.45584,0.42462000000000005,1.5165000000000002,0.30384,0.08862,0.3165,1.152,0.336,1.2
2020-04-02 13:30:00,2.70864,0.7900200000000001,2.8215,0.16464,0.04802000000000001,0.1715,2.544,0.742,2.65,1.47984,0.43162000000000006,1.5415,0.16464,0.04802000000000001,0.1715,1.3152,0.3836,1.37
2020-04-02 14:00:00,2.63856,0.76958,2.7485,0.26736000000000004,0.07798000000000001,0.2785,2.3712,0.6916,2.47,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.26736000000000004,0.07798000000000001,0.2785,1.1808,0.34440000000000004,1.23
2020-04-02 14:30:00,2.7216,0.7938000000000001,2.835,0.3312,0.0966,0.34500000000000003,2.3904,0.6972,2.49,1.416,0.41300000000000003,1.475,0.3312,0.0966,0.34500000000000003,1.0848,0.3164,1.13
2020-04-02 15:00:00,2.51328,0.73304,2.618,0.44928,0.13104000000000002,0.468,2.064,0.602,2.15,1.48608,0.43344000000000005,1.548,0.44928,0.13104000000000002,0.468,1.0368,0.3024,1.08
2020-04-02 15:30:00,2.31216,0.6743800000000001,2.4085,0.48816000000000004,0.14238,0.5085000000000001,1.824,0.532,1.9,1.5441600000000002,0.45038000000000006,1.6085,0.48816000000000004,0.14238,0.5085000000000001,1.056,0.308,1.1
2020-04-02 16:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.46896000000000004,0.13678,0.48850000000000005,1.8048000000000002,0.5264,1.88,1.60176,0.46718000000000004,1.6684999999999999,0.46896000000000004,0.13678,0.48850000000000005,1.1328,0.3304,1.18
2020-04-02 16:30:00,2.20848,0.64414,2.3005,0.58608,0.17094,0.6105,1.6224,0.4732,1.69,1.77648,0.51814,1.8505,0.58608,0.17094,0.6105,1.1904,0.3472,1.24
2020-04-02 17:00:00,2.52864,0.7375200000000001,2.634,0.5702400000000001,0.16632000000000002,0.594,1.9584000000000001,0.5712,2.04,1.65504,0.48272000000000004,1.724,0.5702400000000001,0.16632000000000002,0.594,1.0848,0.3164,1.13
2020-04-02 17:30:00,2.65344,0.77392,2.7640000000000002,0.5510400000000001,0.16072,0.5740000000000001,2.1024,0.6132000000000001,2.19,1.64544,0.47992,1.714,0.5510400000000001,0.16072,0.5740000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-04-02 18:00:00,2.69664,0.7865200000000001,2.809,0.5078400000000001,0.14812,0.529,2.1888,0.6384000000000001,2.2800000000000002,1.66944,0.48692,1.7389999999999999,0.5078400000000001,0.14812,0.529,1.1616,0.3388,1.21
2020-04-02 18:30:00,2.8152,0.8211,2.9325,0.4632,0.1351,0.48250000000000004,2.352,0.686,2.45,1.6536,0.4823,1.7225000000000001,0.4632,0.1351,0.48250000000000004,1.1904,0.3472,1.24
2020-04-02 19:00:00,2.80272,0.8174600000000001,2.9195,0.42192,0.12306000000000002,0.4395,2.3808,0.6944,2.48,1.54512,0.45066000000000006,1.6095000000000002,0.42192,0.12306000000000002,0.4395,1.1232,0.3276,1.17
2020-04-02 19:30:00,2.78496,0.8122800000000001,2.901,0.46176000000000006,0.13468000000000002,0.481,2.3232,0.6776,2.42,1.4601600000000001,0.42588000000000004,1.521,0.46176000000000006,0.13468000000000002,0.481,0.9984000000000001,0.2912,1.04
2020-04-02 20:00:00,2.65584,0.7746200000000001,2.7665,0.46704,0.13622,0.48650000000000004,2.1888,0.6384000000000001,2.2800000000000002,1.49424,0.43582000000000004,1.5565,0.46704,0.13622,0.48650000000000004,1.0272000000000001,0.29960000000000003,1.07
2020-04-02 20:30:00,2.79744,0.8159200000000001,2.914,0.42624,0.12432000000000001,0.444,2.3712,0.6916,2.47,1.4630400000000001,0.42672000000000004,1.524,0.42624,0.12432000000000001,0.444,1.0368,0.3024,1.08
2020-04-02 21:00:00,2.6928,0.7854,2.805,0.24480000000000002,0.0714,0.255,2.448,0.714,2.55,1.3872,0.4046,1.445,0.24480000000000002,0.0714,0.255,1.1424,0.3332,1.19
2020-04-02 21:30:00,2.5032,0.7301000000000001,2.6075,0.2856,0.0833,0.2975,2.2176,0.6468,2.31,1.2456,0.3633,1.2974999999999999,0.2856,0.0833,0.2975,0.96,0.28,1.0
2020-04-02 22:00:00,2.3544,0.6867000000000001,2.4525,0.2328,0.0679,0.24250000000000002,2.1216,0.6188,2.21,1.164,0.3395,1.2125,0.2328,0.0679,0.24250000000000002,0.9312,0.2716,0.97
2020-04-02 22:30:00,2.2896,0.6678000000000001,2.385,0.12,0.035,0.125,2.1696,0.6328,2.26,1.1184,0.3262,1.165,0.12,0.035,0.125,0.9984000000000001,0.2912,1.04
2020-04-02 23:00:00,2.1288,0.6209,2.2175,0.1416,0.0413,0.14750000000000002,1.9872,0.5796,2.07,1.092,0.3185,1.1375,0.1416,0.0413,0.14750000000000002,0.9504,0.2772,0.99
2020-04-02 23:30:00,1.99728,0.5825400000000001,2.0805,0.09648000000000001,0.028140000000000002,0.1005,1.9008,0.5544,1.98,1.00848,0.29414,1.0505,0.09648000000000001,0.028140000000000002,0.1005,0.912,0.266,0.9500000000000001
2020-04-03 00:00:00,1.90752,0.5563600000000001,1.987,0.14112000000000002,0.04116,0.147,1.7664,0.5152,1.8399999999999999,0.9955200000000001,0.29036,1.037,0.14112000000000002,0.04116,0.147,0.8544,0.2492,0.89
2020-04-03 00:30:00,1.8168000000000002,0.5299,1.8925,0.18480000000000002,0.0539,0.1925,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.0008,0.2919,1.0425,0.18480000000000002,0.0539,0.1925,0.8160000000000001,0.23800000000000002,0.85
2020-04-03 01:00:00,1.7376,0.5068,1.81,0.15360000000000001,0.0448,0.16,1.584,0.462,1.65,0.9696,0.2828,1.01,0.15360000000000001,0.0448,0.16,0.8160000000000001,0.23800000000000002,0.85
2020-04-03 01:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.24768,0.07224000000000001,0.258,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.05408,0.30744000000000005,1.098,0.24768,0.07224000000000001,0.258,0.8064,0.23520000000000002,0.84
2020-04-03 02:00:00,1.85472,0.54096,1.932,0.23232000000000003,0.06776,0.242,1.6224,0.4732,1.69,1.03872,0.30296,1.082,0.23232000000000003,0.06776,0.242,0.8064,0.23520000000000002,0.84
2020-04-03 02:30:00,1.8940800000000002,0.55244,1.9729999999999999,0.15648,0.04564000000000001,0.163,1.7376,0.5068,1.81,1.01088,0.29484000000000005,1.053,0.15648,0.04564000000000001,0.163,0.8544,0.2492,0.89
2020-04-03 03:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.14064000000000002,0.04102,0.14650000000000002,1.7376,0.5068,1.81,1.01424,0.29582,1.0565,0.14064000000000002,0.04102,0.14650000000000002,0.8736,0.2548,0.91
2020-04-03 03:30:00,1.8768,0.5474,1.955,0.11040000000000001,0.0322,0.115,1.7664,0.5152,1.8399999999999999,0.9936,0.2898,1.035,0.11040000000000001,0.0322,0.115,0.8832000000000001,0.2576,0.92
2020-04-03 04:00:00,1.84176,0.53718,1.9185,0.07536000000000001,0.021980000000000003,0.0785,1.7664,0.5152,1.8399999999999999,0.9681600000000001,0.28238,1.0085,0.07536000000000001,0.021980000000000003,0.0785,0.8928,0.2604,0.93
2020-04-03 04:30:00,1.83072,0.53396,1.907,0.054720000000000005,0.015960000000000002,0.057,1.776,0.518,1.85,0.9379200000000001,0.27356,0.977,0.054720000000000005,0.015960000000000002,0.057,0.8832000000000001,0.2576,0.92
2020-04-03 05:00:00,1.80816,0.5273800000000001,1.8835000000000002,0.07056000000000001,0.02058,0.07350000000000001,1.7376,0.5068,1.81,0.9345600000000001,0.27258000000000004,0.9735,0.07056000000000001,0.02058,0.07350000000000001,0.864,0.252,0.9
2020-04-03 05:30:00,1.86096,0.54278,1.9385,0.046560000000000004,0.013580000000000002,0.0485,1.8144,0.5292,1.8900000000000001,0.92976,0.27118000000000003,0.9685,0.046560000000000004,0.013580000000000002,0.0485,0.8832000000000001,0.2576,0.92
2020-04-03 06:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.047040000000000005,0.013720000000000001,0.049,1.8624,0.5432,1.94,0.9302400000000001,0.27132,0.969,0.047040000000000005,0.013720000000000001,0.049,0.8832000000000001,0.2576,0.92
2020-04-03 06:30:00,2.0184,0.5887,2.1025,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.9488,0.5684,2.03,0.9048,0.2639,0.9425,0.06960000000000001,0.020300000000000002,0.07250000000000001,0.8352,0.2436,0.87
2020-04-03 07:00:00,2.13456,0.62258,2.2235,0.03216,0.009380000000000001,0.0335,2.1024,0.6132000000000001,2.19,0.80976,0.23618000000000003,0.8435,0.03216,0.009380000000000001,0.0335,0.7776000000000001,0.2268,0.81
2020-04-03 07:30:00,2.36784,0.69062,2.4665,0.03504,0.010220000000000002,0.036500000000000005,2.3328,0.6804,2.43,1.1102400000000001,0.32382000000000005,1.1565,0.03504,0.010220000000000002,0.036500000000000005,1.0752,0.3136,1.12
2020-04-03 08:00:00,2.5104,0.7322000000000001,2.615,0.0528,0.0154,0.055,2.4576000000000002,0.7168,2.56,1.1376,0.33180000000000004,1.185,0.0528,0.0154,0.055,1.0848,0.3164,1.13
2020-04-03 08:30:00,2.61744,0.7634200000000001,2.7265,0.03504,0.010220000000000002,0.036500000000000005,2.5824,0.7532,2.69,1.28304,0.37422000000000005,1.3365,0.03504,0.010220000000000002,0.036500000000000005,1.248,0.364,1.3
2020-04-03 09:00:00,2.69616,0.7863800000000001,2.8085,0.05616,0.016380000000000002,0.0585,2.64,0.77,2.75,1.31376,0.38318,1.3685,0.05616,0.016380000000000002,0.0585,1.2576,0.3668,1.31
2020-04-03 09:30:00,2.59104,0.7557200000000001,2.699,0.09504000000000001,0.02772,0.099,2.496,0.728,2.6,1.40064,0.40852000000000005,1.459,0.09504000000000001,0.02772,0.099,1.3056,0.3808,1.3599999999999999
2020-04-03 10:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.07968,0.02324,0.083,2.5152,0.7336,2.62,1.37568,0.40124000000000004,1.433,0.07968,0.02324,0.083,1.296,0.378,1.35
2020-04-03 10:30:00,2.88432,0.8412600000000001,3.0045,0.052320000000000005,0.015260000000000001,0.0545,2.832,0.8260000000000001,2.95,1.56912,0.45766,1.6345,0.052320000000000005,0.015260000000000001,0.0545,1.5168,0.4424,1.58
2020-04-03 11:00:00,2.7264,0.7952,2.84,0.048,0.014,0.05,2.6784,0.7812,2.79,1.3344,0.38920000000000005,1.3900000000000001,0.048,0.014,0.05,1.2864,0.37520000000000003,1.34
2020-04-03 11:30:00,2.85936,0.83398,2.9785,0.027360000000000002,0.007980000000000001,0.0285,2.832,0.8260000000000001,2.95,1.32336,0.38598000000000005,1.3785,0.027360000000000002,0.007980000000000001,0.0285,1.296,0.378,1.35
2020-04-03 12:00:00,2.75184,0.8026200000000001,2.8665000000000003,0.07344,0.02142,0.0765,2.6784,0.7812,2.79,1.29264,0.37702,1.3465,0.07344,0.02142,0.0765,1.2192,0.3556,1.27
2020-04-03 12:30:00,2.74416,0.8003800000000001,2.8585000000000003,0.09456,0.027580000000000004,0.0985,2.6496,0.7728,2.76,1.36176,0.39718000000000003,1.4185,0.09456,0.027580000000000004,0.0985,1.2671999999999999,0.36960000000000004,1.32
2020-04-03 13:00:00,2.79504,0.8152200000000001,2.9115,0.08784,0.02562,0.0915,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.29744,0.37842000000000003,1.3515000000000001,0.08784,0.02562,0.0915,1.2096,0.3528,1.26
2020-04-03 13:30:00,2.7672,0.8071,2.8825000000000003,0.0408,0.0119,0.0425,2.7264,0.7952,2.84,1.2792,0.37310000000000004,1.3325,0.0408,0.0119,0.0425,1.2384,0.3612,1.29
2020-04-03 14:00:00,2.63712,0.7691600000000001,2.747,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.5536,0.7448,2.66,1.30272,0.37996,1.357,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.2192,0.3556,1.27
2020-04-03 14:30:00,2.37984,0.6941200000000001,2.479,0.09504000000000001,0.02772,0.099,2.2848,0.6664,2.38,1.24704,0.36372000000000004,1.299,0.09504000000000001,0.02772,0.099,1.152,0.336,1.2
2020-04-03 15:00:00,2.3155200000000002,0.6753600000000001,2.412,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.2176,0.6468,2.31,1.31712,0.38416000000000006,1.3719999999999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.2192,0.3556,1.27
2020-04-03 15:30:00,2.2608,0.6594,2.355,0.0912,0.026600000000000002,0.095,2.1696,0.6328,2.26,1.2528000000000001,0.3654,1.305,0.0912,0.026600000000000002,0.095,1.1616,0.3388,1.21
2020-04-03 16:00:00,2.448,0.714,2.55,0.096,0.028,0.1,2.352,0.686,2.45,1.2192,0.3556,1.27,0.096,0.028,0.1,1.1232,0.3276,1.17
2020-04-03 16:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.10656,0.031080000000000003,0.111,2.4,0.7000000000000001,2.5,1.34496,0.39228,1.401,0.10656,0.031080000000000003,0.111,1.2384,0.3612,1.29
2020-04-03 17:00:00,2.5464,0.7427,2.6525,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.4288,0.7084,2.5300000000000002,1.3656000000000001,0.39830000000000004,1.4225,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.248,0.364,1.3
2020-04-03 17:30:00,2.61456,0.76258,2.7235,0.11856000000000001,0.03458,0.12350000000000001,2.496,0.728,2.6,1.41456,0.41258000000000006,1.4735,0.11856000000000001,0.03458,0.12350000000000001,1.296,0.378,1.35
2020-04-03 18:00:00,2.72448,0.79464,2.838,0.05568000000000001,0.01624,0.058,2.6688,0.7784000000000001,2.7800000000000002,1.47648,0.43064,1.538,0.05568000000000001,0.01624,0.058,1.4208,0.41440000000000005,1.48
2020-04-03 18:30:00,2.8324800000000003,0.8261400000000001,2.9505,0.019680000000000003,0.00574,0.0205,2.8128,0.8204,2.93,1.46928,0.42854000000000003,1.5305,0.019680000000000003,0.00574,0.0205,1.4496,0.4228,1.51
2020-04-03 19:00:00,2.8084800000000003,0.8191400000000001,2.9255,0.01488,0.00434,0.0155,2.7936,0.8148000000000001,2.91,1.43568,0.41874000000000006,1.4955,0.01488,0.00434,0.0155,1.4208,0.41440000000000005,1.48
2020-04-03 19:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2020-04-03 20:00:00,2.66928,0.77854,2.7805,0.00048000000000000007,0.00014000000000000001,0.0005,2.6688,0.7784000000000001,2.7800000000000002,1.27728,0.37254000000000004,1.3305,0.00048000000000000007,0.00014000000000000001,0.0005,1.2768,0.3724,1.33
2020-04-03 20:30:00,2.70816,0.78988,2.821,0.039360000000000006,0.01148,0.041,2.6688,0.7784000000000001,2.7800000000000002,1.30656,0.38108000000000003,1.361,0.039360000000000006,0.01148,0.041,1.2671999999999999,0.36960000000000004,1.32
2020-04-03 21:00:00,2.6601600000000003,0.77588,2.771,0.02976,0.00868,0.031,2.6304,0.7672,2.74,1.19136,0.34748,1.241,0.02976,0.00868,0.031,1.1616,0.3388,1.21
2020-04-03 21:30:00,2.59056,0.75558,2.6985,0.046560000000000004,0.013580000000000002,0.0485,2.544,0.742,2.65,1.07376,0.31318,1.1185,0.046560000000000004,0.013580000000000002,0.0485,1.0272000000000001,0.29960000000000003,1.07
2020-04-03 22:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.06576,0.019180000000000003,0.0685,2.3808,0.6944,2.48,0.9969600000000001,0.29078000000000004,1.0385,0.06576,0.019180000000000003,0.0685,0.9312,0.2716,0.97
2020-04-03 22:30:00,2.28288,0.6658400000000001,2.378,0.04608,0.01344,0.048,2.2368,0.6524,2.33,0.93888,0.27384000000000003,0.978,0.04608,0.01344,0.048,0.8928,0.2604,0.93
2020-04-03 23:00:00,2.1312,0.6216,2.22,0.06720000000000001,0.0196,0.07,2.064,0.602,2.15,0.912,0.266,0.9500000000000001,0.06720000000000001,0.0196,0.07,0.8448,0.2464,0.88
2020-04-03 23:30:00,2.05152,0.59836,2.137,0.06432,0.018760000000000002,0.067,1.9872,0.5796,2.07,1.05312,0.30716000000000004,1.097,0.06432,0.018760000000000002,0.067,0.9888,0.2884,1.03
2020-04-04 00:00:00,1.84272,0.53746,1.9195000000000002,0.03792,0.01106,0.0395,1.8048000000000002,0.5264,1.88,0.7867200000000001,0.22946000000000003,0.8195,0.03792,0.01106,0.0395,0.7488,0.2184,0.78
2020-04-05 00:30:00,1.74384,0.5086200000000001,1.8165,0.18864,0.055020000000000006,0.1965,1.5552000000000001,0.4536,1.62,1.00464,0.29302,1.0465,0.18864,0.055020000000000006,0.1965,0.8160000000000001,0.23800000000000002,0.85
2020-04-05 01:00:00,1.6824,0.4907,1.7525,0.0984,0.0287,0.10250000000000001,1.584,0.462,1.65,0.9528000000000001,0.27790000000000004,0.9925,0.0984,0.0287,0.10250000000000001,0.8544,0.2492,0.89
2020-04-05 01:30:00,1.7390400000000001,0.50722,1.8115,0.10704000000000001,0.03122,0.1115,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.9710400000000001,0.28322,1.0115,0.10704000000000001,0.03122,0.1115,0.864,0.252,0.9
2020-04-05 02:00:00,1.79376,0.5231800000000001,1.8685,0.12336000000000001,0.035980000000000005,0.1285,1.6703999999999999,0.4872,1.74,0.9777600000000001,0.28518000000000004,1.0185,0.12336000000000001,0.035980000000000005,0.1285,0.8544,0.2492,0.89
2020-04-05 02:30:00,1.7856,0.5208,1.8599999999999999,0.11520000000000001,0.033600000000000005,0.12,1.6703999999999999,0.4872,1.74,0.9888,0.2884,1.03,0.11520000000000001,0.033600000000000005,0.12,0.8736,0.2548,0.91
2020-04-05 03:00:00,1.76496,0.51478,1.8385,0.11376000000000001,0.03318,0.11850000000000001,1.6512,0.48160000000000003,1.72,0.9873600000000001,0.28798,1.0285,0.11376000000000001,0.03318,0.11850000000000001,0.8736,0.2548,0.91
2020-04-05 03:30:00,1.74096,0.50778,1.8135,0.05136,0.014980000000000002,0.053500000000000006,1.6896,0.4928,1.76,0.9633600000000001,0.28098,1.0035,0.05136,0.014980000000000002,0.053500000000000006,0.912,0.266,0.9500000000000001
2020-04-05 04:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.054720000000000005,0.015960000000000002,0.057,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.8227200000000001,0.23996,0.857,0.054720000000000005,0.015960000000000002,0.057,0.768,0.224,0.8
2020-04-05 04:30:00,1.6795200000000001,0.48986,1.7495,0.13392,0.039060000000000004,0.1395,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.8059200000000001,0.23506000000000002,0.8395,0.13392,0.039060000000000004,0.1395,0.672,0.196,0.7000000000000001
2020-04-05 05:00:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.11424000000000001,0.03332,0.11900000000000001,1.584,0.462,1.65,0.80544,0.23492000000000002,0.839,0.11424000000000001,0.03332,0.11900000000000001,0.6912,0.2016,0.72
2020-04-05 05:30:00,1.70064,0.49602,1.7715,0.08784,0.02562,0.0915,1.6128,0.47040000000000004,1.6800000000000002,0.7886400000000001,0.23002000000000003,0.8215,0.08784,0.02562,0.0915,0.7008,0.2044,0.73
2020-04-05 06:00:00,1.72032,0.5017600000000001,1.792,0.12672,0.03696,0.132,1.5936,0.46480000000000005,1.6600000000000001,0.88512,0.25816,0.922,0.12672,0.03696,0.132,0.7584000000000001,0.2212,0.79
2020-04-05 06:30:00,1.80576,0.52668,1.881,0.07776000000000001,0.022680000000000002,0.081,1.728,0.504,1.8,1.12416,0.32788,1.171,0.07776000000000001,0.022680000000000002,0.081,1.0464,0.3052,1.09
2020-04-05 07:00:00,1.81152,0.52836,1.887,0.11232,0.032760000000000004,0.117,1.6992,0.49560000000000004,1.77,1.23552,0.36036,1.287,0.11232,0.032760000000000004,0.117,1.1232,0.3276,1.17
2020-04-05 07:30:00,1.94496,0.56728,2.026,0.11136000000000001,0.03248,0.116,1.8336000000000001,0.5348,1.9100000000000001,1.24416,0.36288000000000004,1.296,0.11136000000000001,0.03248,0.116,1.1328,0.3304,1.18
2020-04-05 08:00:00,1.9536,0.5698,2.035,0.22560000000000002,0.0658,0.23500000000000001,1.728,0.504,1.8,1.32,0.385,1.375,0.22560000000000002,0.0658,0.23500000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-04-05 08:30:00,1.95792,0.57106,2.0395,0.27792,0.08106000000000001,0.28950000000000004,1.6800000000000002,0.49,1.75,1.41072,0.41146000000000005,1.4695,0.27792,0.08106000000000001,0.28950000000000004,1.1328,0.3304,1.18
2020-04-05 09:00:00,1.91472,0.5584600000000001,1.9945,0.29232,0.08526,0.3045,1.6224,0.4732,1.69,1.45392,0.42406000000000005,1.5145,0.29232,0.08526,0.3045,1.1616,0.3388,1.21
2020-04-05 09:30:00,1.91856,0.5595800000000001,1.9985,0.29616000000000003,0.08638000000000001,0.3085,1.6224,0.4732,1.69,1.53456,0.44758000000000003,1.5985,0.29616000000000003,0.08638000000000001,0.3085,1.2384,0.3612,1.29
2020-04-05 10:00:00,1.90704,0.55622,1.9865,0.28464,0.08302000000000001,0.29650000000000004,1.6224,0.4732,1.69,1.57104,0.45822,1.6365,0.28464,0.08302000000000001,0.29650000000000004,1.2864,0.37520000000000003,1.34
2020-04-05 10:30:00,1.81152,0.52836,1.887,0.34272,0.09996000000000001,0.357,1.4688,0.4284,1.53,1.62912,0.47516,1.697,0.34272,0.09996000000000001,0.357,1.2864,0.37520000000000003,1.34
2020-04-05 11:00:00,1.79664,0.52402,1.8715000000000002,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.63344,0.47642000000000007,1.7015,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.1712,0.3416,1.22
2020-04-05 11:30:00,1.73664,0.5065200000000001,1.8090000000000002,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.1904,0.3472,1.24,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.152,0.336,1.2
2020-04-05 12:00:00,1.82928,0.53354,1.9055,0.60048,0.17514000000000002,0.6255000000000001,1.2288000000000001,0.3584,1.28,1.72368,0.5027400000000001,1.7955,0.60048,0.17514000000000002,0.6255000000000001,1.1232,0.3276,1.17
2020-04-05 12:30:00,1.85472,0.54096,1.932,0.5971200000000001,0.17416,0.622,1.2576,0.3668,1.31,1.70112,0.49616000000000005,1.772,0.5971200000000001,0.17416,0.622,1.104,0.322,1.15
2020-04-05 13:00:00,1.95024,0.56882,2.0315,0.5390400000000001,0.15722000000000003,0.5615,1.4112,0.4116,1.47,1.6622400000000002,0.48482000000000003,1.7315,0.5390400000000001,0.15722000000000003,0.5615,1.1232,0.3276,1.17
2020-04-05 13:30:00,1.9003200000000002,0.5542600000000001,1.9795,0.49872000000000005,0.14546,0.5195000000000001,1.4016,0.4088,1.46,1.55472,0.45346000000000003,1.6195,0.49872000000000005,0.14546,0.5195000000000001,1.056,0.308,1.1
2020-04-05 14:00:00,1.83024,0.5338200000000001,1.9065,0.47664000000000006,0.13902,0.4965,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.54224,0.44982000000000005,1.6065,0.47664000000000006,0.13902,0.4965,1.0656,0.3108,1.11
2020-04-05 14:30:00,1.84512,0.5381600000000001,1.9220000000000002,0.45312,0.13216,0.47200000000000003,1.392,0.406,1.45,1.47072,0.42896,1.532,0.45312,0.13216,0.47200000000000003,1.0176,0.2968,1.06
2020-04-05 15:00:00,1.7904,0.5222,1.865,0.456,0.133,0.47500000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.416,0.41300000000000003,1.475,0.456,0.133,0.47500000000000003,0.96,0.28,1.0
2020-04-05 15:30:00,1.8350400000000002,0.53522,1.9115000000000002,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.4606400000000002,0.42602,1.5215,0.48144000000000003,0.14042000000000002,0.5015000000000001,0.9792000000000001,0.2856,1.02
2020-04-05 16:00:00,1.97328,0.57554,2.0555,0.42768000000000006,0.12474,0.4455,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.3300800000000002,0.38794,1.3855,0.42768000000000006,0.12474,0.4455,0.9024000000000001,0.2632,0.9400000000000001
2020-04-05 16:30:00,2.2272,0.6496000000000001,2.32,0.432,0.126,0.45,1.7952,0.5236000000000001,1.87,1.4592,0.42560000000000003,1.52,0.432,0.126,0.45,1.0272000000000001,0.29960000000000003,1.07
2020-04-05 17:00:00,2.31648,0.67564,2.4130000000000003,0.43488000000000004,0.12684,0.453,1.8816000000000002,0.5488000000000001,1.96,1.51008,0.44044000000000005,1.573,0.43488000000000004,0.12684,0.453,1.0752,0.3136,1.12
2020-04-05 17:30:00,2.45664,0.71652,2.559,0.48864,0.14252,0.509,1.968,0.5740000000000001,2.05,1.6214400000000002,0.47292000000000006,1.689,0.48864,0.14252,0.509,1.1328,0.3304,1.18
2020-04-05 18:00:00,2.55312,0.7446600000000001,2.6595,0.43152,0.12586,0.4495,2.1216,0.6188,2.21,1.61232,0.47026,1.6795,0.43152,0.12586,0.4495,1.1808,0.34440000000000004,1.23
2020-04-05 18:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.43632000000000004,0.12726,0.4545,2.1696,0.6328,2.26,1.5787200000000001,0.46046000000000004,1.6445,0.43632000000000004,0.12726,0.4545,1.1424,0.3332,1.19
2020-04-05 19:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.36192,0.10556000000000001,0.377,2.1792,0.6356,2.27,1.52352,0.44436000000000003,1.587,0.36192,0.10556000000000001,0.377,1.1616,0.3388,1.21
2020-04-05 19:30:00,2.43312,0.7096600000000001,2.5345,0.42672000000000004,0.12446000000000002,0.4445,2.0064,0.5852,2.09,1.47312,0.42966000000000004,1.5345,0.42672000000000004,0.12446000000000002,0.4445,1.0464,0.3052,1.09
2020-04-05 20:00:00,2.4984,0.7287,2.6025,0.4632,0.1351,0.48250000000000004,2.0352,0.5936,2.12,1.4136,0.4123,1.4725000000000001,0.4632,0.1351,0.48250000000000004,0.9504,0.2772,0.99
2020-04-05 20:30:00,2.5392,0.7406,2.645,0.4272,0.1246,0.445,2.112,0.616,2.2,1.416,0.41300000000000003,1.475,0.4272,0.1246,0.445,0.9888,0.2884,1.03
2020-04-05 21:00:00,2.3510400000000002,0.6857200000000001,2.449,0.44064000000000003,0.12852000000000002,0.459,1.9104,0.5572,1.99,1.23744,0.36092,1.289,0.44064000000000003,0.12852000000000002,0.459,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-04-05 21:30:00,2.26752,0.6613600000000001,2.362,0.45312,0.13216,0.47200000000000003,1.8144,0.5292,1.8900000000000001,1.14432,0.33376,1.192,0.45312,0.13216,0.47200000000000003,0.6912,0.2016,0.72
2020-04-05 22:00:00,2.16384,0.63112,2.254,0.46464000000000005,0.13552,0.484,1.6992,0.49560000000000004,1.77,1.09824,0.32032000000000005,1.1440000000000001,0.46464000000000005,0.13552,0.484,0.6336,0.18480000000000002,0.66
2020-04-05 22:30:00,2.0544000000000002,0.5992000000000001,2.14,0.47040000000000004,0.13720000000000002,0.49,1.584,0.462,1.65,1.2576,0.3668,1.31,0.47040000000000004,0.13720000000000002,0.49,0.7872,0.2296,0.8200000000000001
2020-04-05 23:00:00,1.88064,0.54852,1.959,0.46944,0.13692000000000001,0.489,1.4112,0.4116,1.47,1.08384,0.31612,1.129,0.46944,0.13692000000000001,0.489,0.6144000000000001,0.1792,0.64
2020-04-05 23:30:00,1.7179200000000001,0.5010600000000001,1.7895,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.248,0.364,1.3,0.8923200000000001,0.26026000000000005,0.9295,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.4224,0.1232,0.44
2020-04-06 00:00:00,1.6008,0.46690000000000004,1.6675,0.468,0.1365,0.48750000000000004,1.1328,0.3304,1.18,1.1496,0.33530000000000004,1.1975,0.468,0.1365,0.48750000000000004,0.6816,0.1988,0.71
2020-04-06 00:30:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.43584000000000006,0.12712,0.454,1.1136,0.32480000000000003,1.16,1.11744,0.32592000000000004,1.164,0.43584000000000006,0.12712,0.454,0.6816,0.1988,0.71
2020-04-06 01:00:00,1.52112,0.44366000000000005,1.5845,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.1136,0.32480000000000003,1.16,1.09872,0.32046,1.1445,0.40752000000000005,0.11886000000000001,0.42450000000000004,0.6912,0.2016,0.72
