Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-06 01:30:00,1.55424,0.45332000000000006,1.619,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.104,0.322,1.15,1.10304,0.32172,1.149,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.6528,0.1904,0.68
2020-04-06 02:00:00,1.58592,0.46256,1.6520000000000001,0.43392000000000003,0.12656,0.452,1.152,0.336,1.2,1.09632,0.31976000000000004,1.142,0.43392000000000003,0.12656,0.452,0.6624,0.1932,0.6900000000000001
2020-04-06 02:30:00,1.60656,0.46858000000000005,1.6735,0.43536,0.12698,0.4535,1.1712,0.3416,1.22,1.15536,0.33698,1.2035,0.43536,0.12698,0.4535,0.72,0.21,0.75
2020-04-06 03:00:00,1.57248,0.45864000000000005,1.638,0.43968,0.12824000000000002,0.458,1.1328,0.3304,1.18,1.15968,0.33824000000000004,1.208,0.43968,0.12824000000000002,0.458,0.72,0.21,0.75
2020-04-06 03:30:00,1.57728,0.46004000000000006,1.643,0.41568000000000005,0.12124000000000001,0.433,1.1616,0.3388,1.21,1.15488,0.33684000000000003,1.203,0.41568000000000005,0.12124000000000001,0.433,0.7392000000000001,0.2156,0.77
2020-04-06 04:00:00,1.55808,0.45444,1.623,0.39648000000000005,0.11564,0.41300000000000003,1.1616,0.3388,1.21,1.10688,0.32284,1.153,0.39648000000000005,0.11564,0.41300000000000003,0.7104,0.20720000000000002,0.74
2020-04-06 04:30:00,1.524,0.4445,1.5875,0.3336,0.09730000000000001,0.34750000000000003,1.1904,0.3472,1.24,1.0632,0.31010000000000004,1.1075,0.3336,0.09730000000000001,0.34750000000000003,0.7296,0.21280000000000002,0.76
2020-04-06 05:00:00,1.49424,0.43582000000000004,1.5565,0.35184000000000004,0.10262,0.3665,1.1424,0.3332,1.19,1.07184,0.31262,1.1165,0.35184000000000004,0.10262,0.3665,0.72,0.21,0.75
2020-04-06 05:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.36288000000000004,0.10584,0.378,1.1904,0.3472,1.24,1.08288,0.31584,1.1280000000000001,0.36288000000000004,0.10584,0.378,0.72,0.21,0.75
2020-04-06 06:00:00,1.6056,0.46830000000000005,1.6724999999999999,0.34800000000000003,0.1015,0.36250000000000004,1.2576,0.3668,1.31,1.068,0.3115,1.1125,0.34800000000000003,0.1015,0.36250000000000004,0.72,0.21,0.75
2020-04-06 06:30:00,1.7750400000000002,0.5177200000000001,1.849,0.26784,0.07812000000000001,0.279,1.5072,0.43960000000000005,1.57,1.00704,0.29372000000000004,1.049,0.26784,0.07812000000000001,0.279,0.7392000000000001,0.2156,0.77
2020-04-06 07:00:00,1.93296,0.5637800000000001,2.0135,0.16656,0.048580000000000005,0.17350000000000002,1.7664,0.5152,1.8399999999999999,0.9633600000000001,0.28098,1.0035,0.16656,0.048580000000000005,0.17350000000000002,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-04-06 07:30:00,2.1264,0.6202000000000001,2.215,0.0816,0.0238,0.085,2.0448,0.5964,2.13,0.9648,0.28140000000000004,1.005,0.0816,0.0238,0.085,0.8832000000000001,0.2576,0.92
2020-04-06 08:00:00,2.31888,0.67634,2.4155,0.06288,0.018340000000000002,0.0655,2.2560000000000002,0.658,2.35,0.9844800000000001,0.28714,1.0255,0.06288,0.018340000000000002,0.0655,0.9216000000000001,0.26880000000000004,0.96
2020-04-06 08:30:00,2.4672,0.7196,2.5700000000000003,0.0864,0.0252,0.09,2.3808,0.6944,2.48,1.2,0.35000000000000003,1.25,0.0864,0.0252,0.09,1.1136,0.32480000000000003,1.16
2020-04-06 09:00:00,2.49264,0.7270200000000001,2.5965,0.11184000000000001,0.03262,0.1165,2.3808,0.6944,2.48,1.08144,0.31542000000000003,1.1265,0.11184000000000001,0.03262,0.1165,0.9696,0.2828,1.01
2020-04-06 09:30:00,2.268,0.6615,2.3625,0.2232,0.0651,0.2325,2.0448,0.5964,2.13,1.2984,0.37870000000000004,1.3525,0.2232,0.0651,0.2325,1.0752,0.3136,1.12
2020-04-06 10:00:00,2.0688,0.6034,2.155,0.37920000000000004,0.1106,0.395,1.6896,0.4928,1.76,1.5408,0.4494,1.605,0.37920000000000004,0.1106,0.395,1.1616,0.3388,1.21
2020-04-06 10:30:00,1.87152,0.54586,1.9495,0.44112,0.12866000000000002,0.4595,1.4304000000000001,0.4172,1.49,1.62192,0.47306000000000004,1.6895,0.44112,0.12866000000000002,0.4595,1.1808,0.34440000000000004,1.23
2020-04-06 11:00:00,1.8072,0.5271,1.8825,0.4152,0.1211,0.4325,1.392,0.406,1.45,1.6440000000000001,0.47950000000000004,1.7125,0.4152,0.1211,0.4325,1.2288000000000001,0.3584,1.28
2020-04-06 11:30:00,1.7591999999999999,0.5131,1.8325,0.5016,0.1463,0.5225000000000001,1.2576,0.3668,1.31,1.6632,0.48510000000000003,1.7325,0.5016,0.1463,0.5225000000000001,1.1616,0.3388,1.21
2020-04-06 12:00:00,1.82544,0.53242,1.9015,0.51024,0.14882,0.5315,1.3152,0.3836,1.37,1.6142400000000001,0.47082,1.6815,0.51024,0.14882,0.5315,1.104,0.322,1.15
2020-04-06 12:30:00,2.1168,0.6174000000000001,2.205,0.4944,0.1442,0.515,1.6224,0.4732,1.69,1.6176,0.4718,1.685,0.4944,0.1442,0.515,1.1232,0.3276,1.17
2020-04-06 13:00:00,2.02704,0.5912200000000001,2.1115,0.52944,0.15442,0.5515,1.4976,0.4368,1.56,1.75824,0.51282,1.8315000000000001,0.52944,0.15442,0.5515,1.2288000000000001,0.3584,1.28
2020-04-06 13:30:00,1.7683200000000001,0.51576,1.842,0.5107200000000001,0.14896,0.532,1.2576,0.3668,1.31,1.7683200000000001,0.51576,1.842,0.5107200000000001,0.14896,0.532,1.2576,0.3668,1.31
2020-04-06 14:00:00,1.78464,0.5205200000000001,1.859,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.392,0.406,1.45,1.56384,0.45612,1.629,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1712,0.3416,1.22
2020-04-06 14:30:00,1.76736,0.51548,1.841,0.35616000000000003,0.10388000000000001,0.371,1.4112,0.4116,1.47,1.46976,0.42868000000000006,1.5310000000000001,0.35616000000000003,0.10388000000000001,0.371,1.1136,0.32480000000000003,1.16
2020-04-06 15:00:00,1.99056,0.5805800000000001,2.0735,0.27216,0.07938,0.28350000000000003,1.7184,0.5012,1.79,1.32816,0.38738000000000006,1.3835,0.27216,0.07938,0.28350000000000003,1.056,0.308,1.1
2020-04-06 15:30:00,1.85664,0.54152,1.9340000000000002,0.28224000000000005,0.08232,0.294,1.5744,0.4592,1.6400000000000001,1.24224,0.36232000000000003,1.294,0.28224000000000005,0.08232,0.294,0.96,0.28,1.0
2020-04-06 16:00:00,1.86768,0.54474,1.9455,0.31248000000000004,0.09114000000000001,0.3255,1.5552000000000001,0.4536,1.62,1.4548800000000002,0.42434000000000005,1.5155,0.31248000000000004,0.09114000000000001,0.3255,1.1424,0.3332,1.19
2020-04-06 16:30:00,1.8811200000000001,0.54866,1.9595,0.31632000000000005,0.09226000000000001,0.3295,1.5648,0.45640000000000003,1.63,1.43952,0.41986,1.4995,0.31632000000000005,0.09226000000000001,0.3295,1.1232,0.3276,1.17
2020-04-06 17:00:00,2.2632,0.6601,2.3575,0.228,0.0665,0.23750000000000002,2.0352,0.5936,2.12,1.4472,0.42210000000000003,1.5075,0.228,0.0665,0.23750000000000002,1.2192,0.3556,1.27
2020-04-06 17:30:00,2.42784,0.7081200000000001,2.529,0.21024,0.061320000000000006,0.219,2.2176,0.6468,2.31,1.5734400000000002,0.45892000000000005,1.639,0.21024,0.061320000000000006,0.219,1.3632,0.3976,1.42
2020-04-06 18:00:00,2.41872,0.7054600000000001,2.5195,0.22992,0.06706000000000001,0.23950000000000002,2.1888,0.6384000000000001,2.2800000000000002,1.64112,0.47866000000000003,1.7095,0.22992,0.06706000000000001,0.23950000000000002,1.4112,0.4116,1.47
2020-04-06 18:30:00,1.80144,0.52542,1.8765,0.18864,0.055020000000000006,0.1965,1.6128,0.47040000000000004,1.6800000000000002,2.19504,0.64022,2.2865,0.18864,0.055020000000000006,0.1965,2.0064,0.5852,2.09
2020-04-06 19:00:00,1.83168,0.53424,1.908,0.11328,0.03304,0.11800000000000001,1.7184,0.5012,1.79,2.11008,0.6154400000000001,2.198,0.11328,0.03304,0.11800000000000001,1.9968,0.5824,2.08
2020-04-06 19:30:00,1.77888,0.5188400000000001,1.853,0.07008,0.020440000000000003,0.073,1.7088,0.4984,1.78,1.9996800000000001,0.5832400000000001,2.083,0.07008,0.020440000000000003,0.073,1.9296000000000002,0.5628000000000001,2.01
2020-04-06 20:00:00,1.7812800000000002,0.51954,1.8555000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.7568000000000001,0.5124000000000001,1.83,1.95408,0.56994,2.0355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9296000000000002,0.5628000000000001,2.01
2020-04-06 20:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.01152,0.00336,0.012,1.7856,0.5208,1.8599999999999999,2.01792,0.5885600000000001,2.102,0.01152,0.00336,0.012,2.0064,0.5852,2.09
2020-04-06 21:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-04-06 21:30:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-04-06 22:00:00,1.8105600000000002,0.52808,1.8860000000000001,0.00576,0.00168,0.006,1.8048000000000002,0.5264,1.88,1.5321600000000002,0.44688000000000005,1.596,0.00576,0.00168,0.006,1.5264,0.44520000000000004,1.5899999999999999
2020-04-06 22:30:00,1.77072,0.51646,1.8445,0.013920000000000002,0.00406,0.0145,1.7568000000000001,0.5124000000000001,1.83,1.31952,0.38486000000000004,1.3745,0.013920000000000002,0.00406,0.0145,1.3056,0.3808,1.3599999999999999
2020-04-06 23:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.011040000000000001,0.00322,0.0115,1.6512,0.48160000000000003,1.72,1.22064,0.35602,1.2715,0.011040000000000001,0.00322,0.0115,1.2096,0.3528,1.26
2020-04-06 23:30:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2020-04-07 00:00:00,1.4601600000000001,0.42588000000000004,1.521,0.0009600000000000001,0.00028000000000000003,0.001,1.4592,0.42560000000000003,1.52,1.11456,0.32508000000000004,1.161,0.0009600000000000001,0.00028000000000000003,0.001,1.1136,0.32480000000000003,1.16
2020-04-08 00:30:00,1.37232,0.40026000000000006,1.4295,0.04752000000000001,0.01386,0.0495,1.3248,0.3864,1.38,0.95952,0.27986,0.9995,0.04752000000000001,0.01386,0.0495,0.912,0.266,0.9500000000000001
2020-04-08 01:00:00,1.30464,0.38052,1.359,0.047040000000000005,0.013720000000000001,0.049,1.2576,0.3668,1.31,0.9782400000000001,0.28532,1.019,0.047040000000000005,0.013720000000000001,0.049,0.9312,0.2716,0.97
2020-04-08 01:30:00,1.30896,0.38178,1.3635,0.03216,0.009380000000000001,0.0335,1.2768,0.3724,1.33,0.95376,0.27818000000000004,0.9935,0.03216,0.009380000000000001,0.0335,0.9216000000000001,0.26880000000000004,0.96
2020-04-08 02:00:00,1.3464,0.3927,1.4025,0.0504,0.014700000000000001,0.052500000000000005,1.296,0.378,1.35,0.9816,0.2863,1.0225,0.0504,0.014700000000000001,0.052500000000000005,0.9312,0.2716,0.97
2020-04-08 02:30:00,1.34688,0.39284,1.403,0.041280000000000004,0.01204,0.043000000000000003,1.3056,0.3808,1.3599999999999999,0.9820800000000001,0.28644000000000003,1.023,0.041280000000000004,0.01204,0.043000000000000003,0.9408000000000001,0.27440000000000003,0.98
2020-04-08 03:00:00,1.32048,0.38514000000000004,1.3755,0.01488,0.00434,0.0155,1.3056,0.3808,1.3599999999999999,0.9556800000000001,0.27874000000000004,0.9955,0.01488,0.00434,0.0155,0.9408000000000001,0.27440000000000003,0.98
2020-04-08 03:30:00,1.31136,0.38248000000000004,1.366,0.00576,0.00168,0.006,1.3056,0.3808,1.3599999999999999,0.9465600000000001,0.27608000000000005,0.986,0.00576,0.00168,0.006,0.9408000000000001,0.27440000000000003,0.98
2020-04-08 04:00:00,1.2912,0.3766,1.345,0.0048000000000000004,0.0014,0.005,1.2864,0.37520000000000003,1.34,0.936,0.273,0.975,0.0048000000000000004,0.0014,0.005,0.9312,0.2716,0.97
2020-04-08 04:30:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2020-04-08 05:00:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2020-04-08 05:30:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2020-04-08 06:00:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2020-04-08 06:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.056,0.308,1.1,0.0,0.0,0.0,1.056,0.308,1.1
2020-04-08 07:00:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17
2020-04-08 07:30:00,1.67088,0.48734000000000005,1.7405,0.00048000000000000007,0.00014000000000000001,0.0005,1.6703999999999999,0.4872,1.74,1.24848,0.36414,1.3005,0.00048000000000000007,0.00014000000000000001,0.0005,1.248,0.364,1.3
2020-04-08 08:00:00,1.76784,0.5156200000000001,1.8415,0.011040000000000001,0.00322,0.0115,1.7568000000000001,0.5124000000000001,1.83,1.36464,0.39802000000000004,1.4215,0.011040000000000001,0.00322,0.0115,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-08 08:30:00,1.82736,0.53298,1.9035000000000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.7856,0.5208,1.8599999999999999,1.52976,0.44618,1.5935000000000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.488,0.434,1.55
2020-04-08 09:00:00,1.88592,0.55006,1.9645000000000001,0.06192,0.018060000000000003,0.0645,1.824,0.532,1.9,1.69392,0.49406000000000005,1.7645,0.06192,0.018060000000000003,0.0645,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-08 09:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.08448000000000001,0.024640000000000002,0.088,1.7376,0.5068,1.81,1.7452800000000002,0.50904,1.818,0.08448000000000001,0.024640000000000002,0.088,1.6608,0.4844,1.73
2020-04-08 10:00:00,1.6675200000000001,0.48636,1.737,0.09312000000000001,0.027160000000000004,0.097,1.5744,0.4592,1.6400000000000001,1.70592,0.49756000000000006,1.7770000000000001,0.09312000000000001,0.027160000000000004,0.097,1.6128,0.47040000000000004,1.6800000000000002
2020-04-08 10:30:00,1.56864,0.45752000000000004,1.634,0.11904,0.03472,0.124,1.4496,0.4228,1.51,1.73184,0.50512,1.804,0.11904,0.03472,0.124,1.6128,0.47040000000000004,1.6800000000000002
2020-04-08 11:00:00,1.48848,0.43414,1.5505,0.13488,0.03934,0.1405,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.69968,0.49574,1.7705000000000002,0.13488,0.03934,0.1405,1.5648,0.45640000000000003,1.63
2020-04-08 11:30:00,1.4630400000000001,0.42672000000000004,1.524,0.13824,0.04032,0.14400000000000002,1.3248,0.3864,1.38,1.73184,0.50512,1.804,0.13824,0.04032,0.14400000000000002,1.5936,0.46480000000000005,1.6600000000000001
2020-04-08 12:00:00,1.41024,0.41132,1.469,0.14304,0.04172,0.149,1.2671999999999999,0.36960000000000004,1.32,1.7270400000000001,0.5037200000000001,1.799,0.14304,0.04172,0.149,1.584,0.462,1.65
2020-04-08 12:30:00,1.38432,0.40376,1.442,0.14592000000000002,0.04256,0.152,1.2384,0.3612,1.29,1.72032,0.5017600000000001,1.792,0.14592000000000002,0.04256,0.152,1.5744,0.4592,1.6400000000000001
2020-04-08 13:00:00,1.35504,0.39522,1.4115,0.15504,0.04522,0.1615,1.2,0.35000000000000003,1.25,1.71984,0.5016200000000001,1.7915,0.15504,0.04522,0.1615,1.5648,0.45640000000000003,1.63
2020-04-08 13:30:00,1.31328,0.38304000000000005,1.3679999999999999,0.15168,0.04424,0.158,1.1616,0.3388,1.21,1.65888,0.48384000000000005,1.728,0.15168,0.04424,0.158,1.5072,0.43960000000000005,1.57
2020-04-08 14:00:00,1.2825600000000001,0.37408,1.336,0.14976,0.043680000000000004,0.156,1.1328,0.3304,1.18,1.59936,0.46648000000000006,1.666,0.14976,0.043680000000000004,0.156,1.4496,0.4228,1.51
2020-04-08 14:30:00,1.3128,0.3829,1.3675,0.1416,0.0413,0.14750000000000002,1.1712,0.3416,1.22,1.572,0.4585,1.6375000000000002,0.1416,0.0413,0.14750000000000002,1.4304000000000001,0.4172,1.49
2020-04-08 15:00:00,1.38864,0.40502000000000005,1.4465,0.11184000000000001,0.03262,0.1165,1.2768,0.3724,1.33,1.58064,0.46102000000000004,1.6465,0.11184000000000001,0.03262,0.1165,1.4688,0.4284,1.53
2020-04-08 15:30:00,1.4376,0.4193,1.4975,0.11280000000000001,0.0329,0.11750000000000001,1.3248,0.3864,1.38,1.6008,0.46690000000000004,1.6675,0.11280000000000001,0.0329,0.11750000000000001,1.488,0.434,1.55
2020-04-08 16:00:00,1.4712,0.42910000000000004,1.5325,0.108,0.0315,0.1125,1.3632,0.3976,1.42,1.5864,0.4627,1.6525,0.108,0.0315,0.1125,1.4784000000000002,0.4312,1.54
2020-04-08 16:30:00,1.48464,0.43302,1.5465,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.3824,0.4032,1.44,1.59984,0.46662000000000003,1.6665,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4976,0.4368,1.56
2020-04-08 17:00:00,1.6675200000000001,0.48636,1.737,0.07392,0.021560000000000003,0.077,1.5936,0.46480000000000005,1.6600000000000001,1.6675200000000001,0.48636,1.737,0.07392,0.021560000000000003,0.077,1.5936,0.46480000000000005,1.6600000000000001
2020-04-08 17:30:00,1.8163200000000002,0.52976,1.892,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.7664,0.5152,1.8399999999999999,1.7395200000000002,0.50736,1.812,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6896,0.4928,1.76
2020-04-08 18:00:00,2.01504,0.58772,2.099,0.027840000000000004,0.00812,0.029,1.9872,0.5796,2.07,1.79424,0.52332,1.869,0.027840000000000004,0.00812,0.029,1.7664,0.5152,1.8399999999999999
2020-04-08 18:30:00,2.11584,0.61712,2.204,0.01344,0.003920000000000001,0.014,2.1024,0.6132000000000001,2.19,1.74144,0.50792,1.814,0.01344,0.003920000000000001,0.014,1.728,0.504,1.8
2020-04-08 19:00:00,2.1456,0.6258,2.235,0.014400000000000001,0.004200000000000001,0.015,2.1312,0.6216,2.22,1.704,0.497,1.775,0.014400000000000001,0.004200000000000001,0.015,1.6896,0.4928,1.76
2020-04-08 19:30:00,2.09712,0.6116600000000001,2.1845,0.00432,0.00126,0.0045000000000000005,2.0928,0.6104,2.18,1.63632,0.47726,1.7045,0.00432,0.00126,0.0045000000000000005,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-08 20:00:00,2.052,0.5985,2.1375,0.016800000000000002,0.0049,0.0175,2.0352,0.5936,2.12,1.6008,0.46690000000000004,1.6675,0.016800000000000002,0.0049,0.0175,1.584,0.462,1.65
2020-04-08 20:30:00,2.09472,0.6109600000000001,2.182,0.030720000000000004,0.008960000000000001,0.032,2.064,0.602,2.15,1.6147200000000002,0.47096000000000005,1.682,0.030720000000000004,0.008960000000000001,0.032,1.584,0.462,1.65
2020-04-08 21:00:00,2.02656,0.59108,2.111,0.02976,0.00868,0.031,1.9968,0.5824,2.08,1.60416,0.46788,1.671,0.02976,0.00868,0.031,1.5744,0.4592,1.6400000000000001
2020-04-08 21:30:00,1.9248,0.5614,2.005,0.024,0.007,0.025,1.9008,0.5544,1.98,1.5216,0.44380000000000003,1.585,0.024,0.007,0.025,1.4976,0.4368,1.56
2020-04-08 22:00:00,1.78512,0.52066,1.8595000000000002,0.009120000000000001,0.00266,0.0095,1.776,0.518,1.85,1.29552,0.37786000000000003,1.3495,0.009120000000000001,0.00266,0.0095,1.2864,0.37520000000000003,1.34
2020-04-08 22:30:00,1.69344,0.49392,1.764,0.03264,0.00952,0.034,1.6608,0.4844,1.73,1.27104,0.37072000000000005,1.324,0.03264,0.00952,0.034,1.2384,0.3612,1.29
2020-04-08 23:00:00,1.52448,0.44464000000000004,1.588,0.08448000000000001,0.024640000000000002,0.088,1.44,0.42,1.5,1.16928,0.34104,1.218,0.08448000000000001,0.024640000000000002,0.088,1.0848,0.3164,1.13
2020-04-08 23:30:00,1.37568,0.40124000000000004,1.433,0.060480000000000006,0.017640000000000003,0.063,1.3152,0.3836,1.37,1.06848,0.31164000000000003,1.113,0.060480000000000006,0.017640000000000003,0.063,1.008,0.294,1.05
2020-04-09 00:00:00,1.31856,0.38458000000000003,1.3735,0.07056000000000001,0.02058,0.07350000000000001,1.248,0.364,1.3,1.05936,0.30898000000000003,1.1035,0.07056000000000001,0.02058,0.07350000000000001,0.9888,0.2884,1.03
2020-04-09 00:30:00,1.30272,0.37996,1.357,0.054720000000000005,0.015960000000000002,0.057,1.248,0.364,1.3,1.09152,0.31836000000000003,1.137,0.054720000000000005,0.015960000000000002,0.057,1.0368,0.3024,1.08
2020-04-09 01:00:00,1.22208,0.35644000000000003,1.2730000000000001,0.07008,0.020440000000000003,0.073,1.152,0.336,1.2,1.00128,0.29204,1.043,0.07008,0.020440000000000003,0.073,0.9312,0.2716,0.97
2020-04-09 01:30:00,1.24416,0.36288000000000004,1.296,0.10176,0.02968,0.106,1.1424,0.3332,1.19,0.9945600000000001,0.29008,1.036,0.10176,0.02968,0.106,0.8928,0.2604,0.93
2020-04-09 02:00:00,1.2504,0.3647,1.3025,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.1328,0.3304,1.18,1.0104,0.2947,1.0525,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.8928,0.2604,0.93
2020-04-09 02:30:00,1.25664,0.36652,1.309,0.09504000000000001,0.02772,0.099,1.1616,0.3388,1.21,1.01664,0.29652,1.059,0.09504000000000001,0.02772,0.099,0.9216000000000001,0.26880000000000004,0.96
2020-04-09 03:00:00,1.24896,0.36428000000000005,1.301,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.1808,0.34440000000000004,1.23,0.9993600000000001,0.29148,1.041,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9312,0.2716,0.97
2020-04-09 03:30:00,1.236,0.36050000000000004,1.2875,0.084,0.0245,0.08750000000000001,1.152,0.336,1.2,0.9768,0.2849,1.0175,0.084,0.0245,0.08750000000000001,0.8928,0.2604,0.93
2020-04-09 04:00:00,1.18608,0.34594,1.2355,0.11088,0.03234,0.1155,1.0752,0.3136,1.12,0.9364800000000001,0.27314000000000005,0.9755,0.11088,0.03234,0.1155,0.8256,0.24080000000000001,0.86
2020-04-09 04:30:00,1.19184,0.34762000000000004,1.2415,0.09744000000000001,0.02842,0.1015,1.0944,0.31920000000000004,1.1400000000000001,0.91344,0.26642000000000005,0.9515,0.09744000000000001,0.02842,0.1015,0.8160000000000001,0.23800000000000002,0.85
2020-04-09 05:00:00,1.2096,0.3528,1.26,0.06720000000000001,0.0196,0.07,1.1424,0.3332,1.19,0.912,0.266,0.9500000000000001,0.06720000000000001,0.0196,0.07,0.8448,0.2464,0.88
2020-04-09 05:30:00,1.25184,0.36512000000000006,1.304,0.07104,0.020720000000000002,0.074,1.1808,0.34440000000000004,1.23,0.96384,0.28112000000000004,1.004,0.07104,0.020720000000000002,0.074,0.8928,0.2604,0.93
2020-04-09 06:00:00,1.26528,0.36904000000000003,1.318,0.08448000000000001,0.024640000000000002,0.088,1.1808,0.34440000000000004,1.23,0.9676800000000001,0.28224000000000005,1.008,0.08448000000000001,0.024640000000000002,0.088,0.8832000000000001,0.2576,0.92
2020-04-09 06:30:00,1.34448,0.39214000000000004,1.4005,0.07728,0.02254,0.0805,1.2671999999999999,0.36960000000000004,1.32,1.03728,0.30254000000000003,1.0805,0.07728,0.02254,0.0805,0.96,0.28,1.0
2020-04-09 07:00:00,1.4308800000000002,0.41734000000000004,1.4905,0.07728,0.02254,0.0805,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.14288,0.33334,1.1905000000000001,0.07728,0.02254,0.0805,1.0656,0.3108,1.11
2020-04-09 07:30:00,1.5288,0.4459,1.5925,0.0888,0.025900000000000003,0.0925,1.44,0.42,1.5,1.1928,0.34790000000000004,1.2425,0.0888,0.025900000000000003,0.0925,1.104,0.322,1.15
2020-04-09 08:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.07632000000000001,0.022260000000000002,0.0795,1.5072,0.43960000000000005,1.57,1.2763200000000001,0.37226000000000004,1.3295,0.07632000000000001,0.022260000000000002,0.0795,1.2,0.35000000000000003,1.25
2020-04-09 08:30:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.09456,0.027580000000000004,0.0985,1.5744,0.4592,1.6400000000000001,1.46736,0.42798,1.5285000000000002,0.09456,0.027580000000000004,0.0985,1.3728,0.40040000000000003,1.43
2020-04-09 09:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.12192000000000001,0.03556,0.127,1.5648,0.45640000000000003,1.63,1.60032,0.46676000000000006,1.667,0.12192000000000001,0.03556,0.127,1.4784000000000002,0.4312,1.54
2020-04-09 09:30:00,1.6795200000000001,0.48986,1.7495,0.09552000000000001,0.027860000000000003,0.0995,1.584,0.462,1.65,1.68912,0.49266000000000004,1.7595,0.09552000000000001,0.027860000000000003,0.0995,1.5936,0.46480000000000005,1.6600000000000001
2020-04-09 10:00:00,1.75344,0.5114200000000001,1.8265,0.11184000000000001,0.03262,0.1165,1.6416,0.4788,1.71,1.6382400000000001,0.47782,1.7065000000000001,0.11184000000000001,0.03262,0.1165,1.5264,0.44520000000000004,1.5899999999999999
2020-04-09 10:30:00,1.61904,0.47222000000000003,1.6865,0.16944,0.049420000000000006,0.17650000000000002,1.4496,0.4228,1.51,1.6862400000000002,0.49182000000000003,1.7565,0.16944,0.049420000000000006,0.17650000000000002,1.5168,0.4424,1.58
2020-04-09 11:00:00,1.51008,0.44044000000000005,1.573,0.19488000000000003,0.05684,0.203,1.3152,0.3836,1.37,1.6444800000000002,0.47964000000000007,1.713,0.19488000000000003,0.05684,0.203,1.4496,0.4228,1.51
2020-04-09 11:30:00,1.6056,0.46830000000000005,1.6724999999999999,0.18480000000000002,0.0539,0.1925,1.4208,0.41440000000000005,1.48,1.7496,0.5103,1.8225,0.18480000000000002,0.0539,0.1925,1.5648,0.45640000000000003,1.63
2020-04-09 12:00:00,1.62384,0.47362000000000004,1.6915,0.19344000000000003,0.056420000000000005,0.2015,1.4304000000000001,0.4172,1.49,1.79664,0.52402,1.8715000000000002,0.19344000000000003,0.056420000000000005,0.2015,1.6032000000000002,0.4676,1.67
2020-04-09 12:30:00,1.64784,0.48062000000000005,1.7165,0.16944,0.049420000000000006,0.17650000000000002,1.4784000000000002,0.4312,1.54,1.80144,0.52542,1.8765,0.16944,0.049420000000000006,0.17650000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-09 13:00:00,1.70208,0.49644000000000005,1.7730000000000001,0.12768000000000002,0.03724,0.133,1.5744,0.4592,1.6400000000000001,1.7980800000000001,0.52444,1.873,0.12768000000000002,0.03724,0.133,1.6703999999999999,0.4872,1.74
2020-04-09 13:30:00,1.6104,0.4697,1.6775,0.132,0.0385,0.1375,1.4784000000000002,0.4312,1.54,1.572,0.4585,1.6375000000000002,0.132,0.0385,0.1375,1.44,0.42,1.5
2020-04-09 14:00:00,1.43232,0.41776,1.492,0.17472000000000001,0.050960000000000005,0.182,1.2576,0.3668,1.31,1.55712,0.45416000000000006,1.6219999999999999,0.17472000000000001,0.050960000000000005,0.182,1.3824,0.4032,1.44
2020-04-09 14:30:00,1.32912,0.38766,1.3845,0.23472,0.06846000000000001,0.24450000000000002,1.0944,0.31920000000000004,1.1400000000000001,1.47312,0.42966000000000004,1.5345,0.23472,0.06846000000000001,0.24450000000000002,1.2384,0.3612,1.29
2020-04-09 15:00:00,1.2744,0.37170000000000003,1.3275000000000001,0.2184,0.0637,0.2275,1.056,0.308,1.1,1.524,0.4445,1.5875,0.2184,0.0637,0.2275,1.3056,0.3808,1.3599999999999999
2020-04-09 15:30:00,1.29216,0.37688000000000005,1.346,0.23616,0.06888000000000001,0.246,1.056,0.308,1.1,1.43616,0.41888000000000003,1.496,0.23616,0.06888000000000001,0.246,1.2,0.35000000000000003,1.25
2020-04-09 16:00:00,1.5254400000000001,0.44492000000000004,1.589,0.19104000000000002,0.055720000000000006,0.199,1.3344,0.38920000000000005,1.3900000000000001,1.48704,0.43372000000000005,1.549,0.19104000000000002,0.055720000000000006,0.199,1.296,0.378,1.35
2020-04-09 16:30:00,1.69296,0.49378000000000005,1.7635,0.13776000000000002,0.04018,0.14350000000000002,1.5552000000000001,0.4536,1.62,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.13776000000000002,0.04018,0.14350000000000002,1.4496,0.4228,1.51
2020-04-09 17:00:00,1.8518400000000002,0.54012,1.929,0.13344,0.03892,0.139,1.7184,0.5012,1.79,1.66944,0.48692,1.7389999999999999,0.13344,0.03892,0.139,1.536,0.448,1.6
2020-04-09 17:30:00,2.03904,0.59472,2.124,0.10944000000000001,0.031920000000000004,0.114,1.9296000000000002,0.5628000000000001,2.01,1.77984,0.51912,1.854,0.10944000000000001,0.031920000000000004,0.114,1.6703999999999999,0.4872,1.74
2020-04-09 18:00:00,2.1312,0.6216,2.22,0.096,0.028,0.1,2.0352,0.5936,2.12,1.8336000000000001,0.5348,1.9100000000000001,0.096,0.028,0.1,1.7376,0.5068,1.81
2020-04-09 18:30:00,2.1528,0.6279,2.2425,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.0832,0.6076,2.17,1.8264,0.5327000000000001,1.9025,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-04-09 19:00:00,2.16768,0.63224,2.258,0.07488,0.021840000000000002,0.078,2.0928,0.6104,2.18,1.77408,0.51744,1.8479999999999999,0.07488,0.021840000000000002,0.078,1.6992,0.49560000000000004,1.77
2020-04-09 19:30:00,2.11152,0.6158600000000001,2.1995,0.07632000000000001,0.022260000000000002,0.0795,2.0352,0.5936,2.12,1.70832,0.49826000000000004,1.7795,0.07632000000000001,0.022260000000000002,0.0795,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-09 20:00:00,2.0592,0.6006,2.145,0.0816,0.0238,0.085,1.9776,0.5768,2.06,1.6848,0.4914,1.755,0.0816,0.0238,0.085,1.6032000000000002,0.4676,1.67
2020-04-09 20:30:00,2.07504,0.6052200000000001,2.1615,0.07824,0.022820000000000003,0.0815,1.9968,0.5824,2.08,1.6526399999999999,0.48202000000000006,1.7215,0.07824,0.022820000000000003,0.0815,1.5744,0.4592,1.6400000000000001
2020-04-09 21:00:00,1.92768,0.5622400000000001,2.008,0.07488,0.021840000000000002,0.078,1.8528,0.5404,1.9300000000000002,1.52448,0.44464000000000004,1.588,0.07488,0.021840000000000002,0.078,1.4496,0.4228,1.51
2020-04-09 21:30:00,1.85088,0.5398400000000001,1.928,0.06528,0.01904,0.068,1.7856,0.5208,1.8599999999999999,1.45728,0.42504000000000003,1.518,0.06528,0.01904,0.068,1.392,0.406,1.45
2020-04-09 22:00:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.05136,0.014980000000000002,0.053500000000000006,1.7184,0.5012,1.79,1.3953600000000002,0.40698,1.4535,0.05136,0.014980000000000002,0.053500000000000006,1.344,0.392,1.4
2020-04-09 22:30:00,1.69056,0.49308,1.7610000000000001,0.02976,0.00868,0.031,1.6608,0.4844,1.73,1.31616,0.38388000000000005,1.371,0.02976,0.00868,0.031,1.2864,0.37520000000000003,1.34
2020-04-09 23:00:00,1.572,0.4585,1.6375000000000002,0.0264,0.0077,0.0275,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.188,0.34650000000000003,1.2375,0.0264,0.0077,0.0275,1.1616,0.3388,1.21
2020-04-09 23:30:00,1.45728,0.42504000000000003,1.518,0.01728,0.00504,0.018000000000000002,1.44,0.42,1.5,1.12128,0.32704000000000005,1.168,0.01728,0.00504,0.018000000000000002,1.104,0.322,1.15
2020-04-10 00:00:00,1.38864,0.40502000000000005,1.4465,0.01584,0.00462,0.0165,1.3728,0.40040000000000003,1.43,1.09104,0.31822,1.1365,0.01584,0.00462,0.0165,1.0752,0.3136,1.12
2020-04-10 00:30:00,1.404,0.40950000000000003,1.4625,0.012,0.0035,0.0125,1.392,0.406,1.45,1.1736,0.3423,1.2225,0.012,0.0035,0.0125,1.1616,0.3388,1.21
2020-04-10 01:00:00,1.36656,0.39858000000000005,1.4235,0.012960000000000001,0.0037800000000000004,0.0135,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.16496,0.33978,1.2135,0.012960000000000001,0.0037800000000000004,0.0135,1.152,0.336,1.2
2020-04-10 01:30:00,1.41168,0.41174000000000005,1.4705,0.01008,0.0029400000000000003,0.0105,1.4016,0.4088,1.46,1.20048,0.35014,1.2505,0.01008,0.0029400000000000003,0.0105,1.1904,0.3472,1.24
2020-04-10 02:00:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.00432,0.00126,0.0045000000000000005,1.4208,0.41440000000000005,1.48,1.19472,0.34846000000000005,1.2445,0.00432,0.00126,0.0045000000000000005,1.1904,0.3472,1.24
2020-04-10 02:30:00,1.4246400000000001,0.41552000000000006,1.484,0.0038400000000000005,0.0011200000000000001,0.004,1.4208,0.41440000000000005,1.48,1.18464,0.34552000000000005,1.234,0.0038400000000000005,0.0011200000000000001,0.004,1.1808,0.34440000000000004,1.23
2020-04-10 03:00:00,1.404,0.40950000000000003,1.4625,0.0024000000000000002,0.0007,0.0025,1.4016,0.4088,1.46,1.1544,0.3367,1.2025000000000001,0.0024000000000000002,0.0007,0.0025,1.152,0.336,1.2
2020-04-10 03:30:00,1.34592,0.39256,1.4020000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.344,0.392,1.4,1.00032,0.29176,1.042,0.0019200000000000003,0.0005600000000000001,0.002,0.9984000000000001,0.2912,1.04
2020-04-10 04:00:00,1.28784,0.37562,1.3415,0.00144,0.00042,0.0015,1.2864,0.37520000000000003,1.34,0.9422400000000001,0.27482,0.9815,0.00144,0.00042,0.0015,0.9408000000000001,0.27440000000000003,0.98
2020-04-10 04:30:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2020-04-10 05:00:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2020-04-10 05:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,0.9792000000000001,0.2856,1.02
2020-04-10 06:00:00,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,0.9984000000000001,0.2912,1.04
2020-04-10 06:30:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,1.0368,0.3024,1.08,0.0,0.0,0.0,1.0368,0.3024,1.08
2020-04-10 07:00:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15
2020-04-10 07:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23
2020-04-10 08:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33
2020-04-10 08:30:00,1.6824,0.4907,1.7525,0.0024000000000000002,0.0007,0.0025,1.6800000000000002,0.49,1.75,1.3656000000000001,0.39830000000000004,1.4225,0.0024000000000000002,0.0007,0.0025,1.3632,0.3976,1.42
2020-04-10 09:00:00,1.65312,0.48216000000000003,1.722,0.021120000000000003,0.0061600000000000005,0.022,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.47072,0.42896,1.532,0.021120000000000003,0.0061600000000000005,0.022,1.4496,0.4228,1.51
2020-04-10 09:30:00,1.6488,0.48090000000000005,1.7175,0.055200000000000006,0.0161,0.0575,1.5936,0.46480000000000005,1.6600000000000001,1.524,0.4445,1.5875,0.055200000000000006,0.0161,0.0575,1.4688,0.4284,1.53
2020-04-10 10:00:00,1.6444800000000002,0.47964000000000007,1.713,0.07008,0.020440000000000003,0.073,1.5744,0.4592,1.6400000000000001,1.5964800000000001,0.46564000000000005,1.663,0.07008,0.020440000000000003,0.073,1.5264,0.44520000000000004,1.5899999999999999
2020-04-10 10:30:00,1.5964800000000001,0.46564000000000005,1.663,0.09888000000000001,0.02884,0.10300000000000001,1.4976,0.4368,1.56,1.6444800000000002,0.47964000000000007,1.713,0.09888000000000001,0.02884,0.10300000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-10 11:00:00,1.5695999999999999,0.45780000000000004,1.635,0.11040000000000001,0.0322,0.115,1.4592,0.42560000000000003,1.52,1.6944,0.49420000000000003,1.7650000000000001,0.11040000000000001,0.0322,0.115,1.584,0.462,1.65
2020-04-10 11:30:00,1.4961600000000002,0.43638000000000005,1.5585,0.15216000000000002,0.04438,0.1585,1.344,0.392,1.4,1.70736,0.49798000000000003,1.7785000000000002,0.15216000000000002,0.04438,0.1585,1.5552000000000001,0.4536,1.62
2020-04-10 12:00:00,1.45008,0.42294000000000004,1.5105,0.17328000000000002,0.05054,0.18050000000000002,1.2768,0.3724,1.33,1.73808,0.5069400000000001,1.8105,0.17328000000000002,0.05054,0.18050000000000002,1.5648,0.45640000000000003,1.63
2020-04-10 12:30:00,1.39632,0.40726,1.4545,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.2,0.35000000000000003,1.25,1.7803200000000001,0.51926,1.8545,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.584,0.462,1.65
2020-04-10 13:00:00,1.39824,0.40782,1.4565000000000001,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.35000000000000003,1.25,1.75344,0.5114200000000001,1.8265,0.19824000000000003,0.05782,0.20650000000000002,1.5552000000000001,0.4536,1.62
2020-04-10 13:30:00,1.33824,0.39032000000000006,1.3940000000000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.1712,0.3416,1.22,1.6742400000000002,0.48832000000000003,1.744,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.5072,0.43960000000000005,1.57
2020-04-10 14:00:00,1.32768,0.38724000000000003,1.383,0.18528000000000003,0.054040000000000005,0.193,1.1424,0.3332,1.19,1.67328,0.48804000000000003,1.7429999999999999,0.18528000000000003,0.054040000000000005,0.193,1.488,0.434,1.55
2020-04-10 14:30:00,1.32768,0.38724000000000003,1.383,0.18528000000000003,0.054040000000000005,0.193,1.1424,0.3332,1.19,1.65408,0.48244000000000004,1.7229999999999999,0.18528000000000003,0.054040000000000005,0.193,1.4688,0.4284,1.53
2020-04-10 15:00:00,1.2936,0.3773,1.3475000000000001,0.2088,0.0609,0.2175,1.0848,0.3164,1.13,1.6296,0.4753,1.6975,0.2088,0.0609,0.2175,1.4208,0.41440000000000005,1.48
2020-04-10 15:30:00,1.35168,0.39424000000000003,1.408,0.19008000000000003,0.05544,0.198,1.1616,0.3388,1.21,1.65888,0.48384000000000005,1.728,0.19008000000000003,0.05544,0.198,1.4688,0.4284,1.53
2020-04-10 16:00:00,1.3968,0.40740000000000004,1.455,0.1872,0.0546,0.195,1.2096,0.3528,1.26,1.56,0.455,1.625,0.1872,0.0546,0.195,1.3728,0.40040000000000003,1.43
2020-04-10 16:30:00,1.4308800000000002,0.41734000000000004,1.4905,0.18288000000000001,0.053340000000000005,0.1905,1.248,0.364,1.3,1.61328,0.47054,1.6804999999999999,0.18288000000000001,0.053340000000000005,0.1905,1.4304000000000001,0.4172,1.49
2020-04-10 17:00:00,1.5854400000000002,0.46242000000000005,1.6515,0.15504,0.04522,0.1615,1.4304000000000001,0.4172,1.49,1.67184,0.48762000000000005,1.7415,0.15504,0.04522,0.1615,1.5168,0.4424,1.58
2020-04-10 17:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.14688,0.04284,0.153,1.5744,0.4592,1.6400000000000001,1.70208,0.49644000000000005,1.7730000000000001,0.14688,0.04284,0.153,1.5552000000000001,0.4536,1.62
2020-04-10 18:00:00,1.9291200000000002,0.56266,2.0095,0.13392,0.039060000000000004,0.1395,1.7952,0.5236000000000001,1.87,1.7755200000000002,0.51786,1.8495,0.13392,0.039060000000000004,0.1395,1.6416,0.4788,1.71
2020-04-10 18:30:00,1.95552,0.5703600000000001,2.037,0.14112000000000002,0.04116,0.147,1.8144,0.5292,1.8900000000000001,1.69632,0.49476000000000003,1.767,0.14112000000000002,0.04116,0.147,1.5552000000000001,0.4536,1.62
2020-04-10 19:00:00,1.96896,0.57428,2.051,0.10656,0.031080000000000003,0.111,1.8624,0.5432,1.94,1.65216,0.48188000000000003,1.721,0.10656,0.031080000000000003,0.111,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-10 19:30:00,1.93104,0.56322,2.0115,0.11664000000000001,0.03402,0.12150000000000001,1.8144,0.5292,1.8900000000000001,1.57584,0.45962000000000003,1.6415000000000002,0.11664000000000001,0.03402,0.12150000000000001,1.4592,0.42560000000000003,1.52
2020-04-10 20:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.12576,0.036680000000000004,0.131,1.776,0.518,1.85,1.53696,0.44828,1.601,0.12576,0.036680000000000004,0.131,1.4112,0.4116,1.47
2020-04-10 20:30:00,1.96128,0.57204,2.043,0.15648,0.04564000000000001,0.163,1.8048000000000002,0.5264,1.88,1.60608,0.46844,1.673,0.15648,0.04564000000000001,0.163,1.4496,0.4228,1.51
2020-04-10 21:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.16752,0.04886,0.17450000000000002,1.7376,0.5068,1.81,1.5499200000000002,0.45206,1.6145,0.16752,0.04886,0.17450000000000002,1.3824,0.4032,1.44
2020-04-10 21:30:00,1.83936,0.5364800000000001,1.916,0.15936,0.04648,0.166,1.6800000000000002,0.49,1.75,1.47456,0.43008,1.536,0.15936,0.04648,0.166,1.3152,0.3836,1.37
2020-04-10 22:00:00,1.788,0.5215000000000001,1.8625,0.1752,0.0511,0.1825,1.6128,0.47040000000000004,1.6800000000000002,1.4328,0.4179,1.4925000000000002,0.1752,0.0511,0.1825,1.2576,0.3668,1.31
2020-04-10 22:30:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.20976000000000003,0.061180000000000005,0.2185,1.4592,0.42560000000000003,1.52,1.38096,0.40278,1.4385,0.20976000000000003,0.061180000000000005,0.2185,1.1712,0.3416,1.22
2020-04-10 23:00:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.20304000000000003,0.05922,0.21150000000000002,1.3344,0.38920000000000005,1.3900000000000001,1.30704,0.38122000000000006,1.3615,0.20304000000000003,0.05922,0.21150000000000002,1.104,0.322,1.15
2020-04-10 23:30:00,1.41024,0.41132,1.469,0.11424000000000001,0.03332,0.11900000000000001,1.296,0.378,1.35,1.13184,0.33012,1.179,0.11424000000000001,0.03332,0.11900000000000001,1.0176,0.2968,1.06
2020-04-11 00:00:00,1.30464,0.38052,1.359,0.16224000000000002,0.04732,0.169,1.1424,0.3332,1.19,1.04544,0.30492,1.089,0.16224000000000002,0.04732,0.169,0.8832000000000001,0.2576,0.92
2020-04-11 00:30:00,1.2408000000000001,0.3619,1.2925,0.1464,0.0427,0.1525,1.0944,0.31920000000000004,1.1400000000000001,0.9816,0.2863,1.0225,0.1464,0.0427,0.1525,0.8352,0.2436,0.87
2020-04-11 01:00:00,1.22208,0.35644000000000003,1.2730000000000001,0.16608,0.048440000000000004,0.17300000000000001,1.056,0.308,1.1,0.9820800000000001,0.28644000000000003,1.023,0.16608,0.048440000000000004,0.17300000000000001,0.8160000000000001,0.23800000000000002,0.85
2020-04-11 01:30:00,1.26,0.3675,1.3125,0.2136,0.0623,0.2225,1.0464,0.3052,1.09,1.212,0.35350000000000004,1.2625,0.2136,0.0623,0.2225,0.9984000000000001,0.2912,1.04
2020-04-11 02:00:00,1.30272,0.37996,1.357,0.25632000000000005,0.07476000000000001,0.267,1.0464,0.3052,1.09,1.24512,0.36316000000000004,1.297,0.25632000000000005,0.07476000000000001,0.267,0.9888,0.2884,1.03
2020-04-11 02:30:00,1.2940800000000001,0.37744000000000005,1.348,0.18048,0.052640000000000006,0.188,1.1136,0.32480000000000003,1.16,1.18848,0.34664,1.238,0.18048,0.052640000000000006,0.188,1.008,0.294,1.05
2020-04-11 03:00:00,1.18656,0.34608000000000005,1.236,0.12096000000000001,0.035280000000000006,0.126,1.0656,0.3108,1.11,0.9657600000000001,0.28168000000000004,1.006,0.12096000000000001,0.035280000000000006,0.126,0.8448,0.2464,0.88
2020-04-11 03:30:00,1.17168,0.34174000000000004,1.2205,0.13488,0.03934,0.1405,1.0368,0.3024,1.08,0.97008,0.28294,1.0105,0.13488,0.03934,0.1405,0.8352,0.2436,0.87
2020-04-11 04:00:00,1.15248,0.33614000000000005,1.2005,0.14448000000000003,0.042140000000000004,0.1505,1.008,0.294,1.05,0.9508800000000001,0.27734000000000003,0.9905,0.14448000000000003,0.042140000000000004,0.1505,0.8064,0.23520000000000002,0.84
2020-04-11 04:30:00,1.12752,0.32886000000000004,1.1745,0.16752,0.04886,0.17450000000000002,0.96,0.28,1.0,0.9355200000000001,0.27286000000000005,0.9745,0.16752,0.04886,0.17450000000000002,0.768,0.224,0.8
2020-04-11 05:00:00,1.11552,0.32536000000000004,1.162,0.20352,0.05936,0.212,0.912,0.266,0.9500000000000001,0.9427200000000001,0.27496000000000004,0.982,0.20352,0.05936,0.212,0.7392000000000001,0.2156,0.77
2020-04-11 05:30:00,1.1424,0.3332,1.19,0.24,0.07,0.25,0.9024000000000001,0.2632,0.9400000000000001,0.96,0.28,1.0,0.24,0.07,0.25,0.72,0.21,0.75
2020-04-11 06:00:00,1.14096,0.33278,1.1885,0.17136,0.049980000000000004,0.17850000000000002,0.9696,0.2828,1.01,0.94896,0.27678,0.9885,0.17136,0.049980000000000004,0.17850000000000002,0.7776000000000001,0.2268,0.81
2020-04-11 06:30:00,1.2048,0.3514,1.255,0.168,0.049,0.17500000000000002,1.0368,0.3024,1.08,1.0416,0.3038,1.085,0.168,0.049,0.17500000000000002,0.8736,0.2548,0.91
2020-04-11 07:00:00,1.25376,0.36568,1.306,0.13056,0.03808,0.136,1.1232,0.3276,1.17,1.08096,0.31528,1.126,0.13056,0.03808,0.136,0.9504,0.2772,0.99
2020-04-11 07:30:00,1.30848,0.38164000000000003,1.363,0.12768000000000002,0.03724,0.133,1.1808,0.34440000000000004,1.23,1.09728,0.32004000000000005,1.143,0.12768000000000002,0.03724,0.133,0.9696,0.2828,1.01
2020-04-11 08:00:00,1.4068800000000001,0.41034000000000004,1.4655,0.18768,0.054740000000000004,0.1955,1.2192,0.3556,1.27,1.23408,0.35994000000000004,1.2855,0.18768,0.054740000000000004,0.1955,1.0464,0.3052,1.09
2020-04-11 08:30:00,1.52112,0.44366000000000005,1.5845,0.18672000000000002,0.05446,0.1945,1.3344,0.38920000000000005,1.3900000000000001,1.39632,0.40726,1.4545,0.18672000000000002,0.05446,0.1945,1.2096,0.3528,1.26
2020-04-11 09:00:00,1.5489600000000001,0.45178,1.6135000000000002,0.13776000000000002,0.04018,0.14350000000000002,1.4112,0.4116,1.47,1.5489600000000001,0.45178,1.6135000000000002,0.13776000000000002,0.04018,0.14350000000000002,1.4112,0.4116,1.47
2020-04-11 09:30:00,1.6747200000000002,0.48846000000000006,1.7445,0.12912,0.037660000000000006,0.1345,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.7035200000000001,0.49686,1.7745000000000002,0.12912,0.037660000000000006,0.1345,1.5744,0.4592,1.6400000000000001
2020-04-11 10:00:00,1.58256,0.46158000000000005,1.6485,0.16176000000000001,0.04718000000000001,0.1685,1.4208,0.41440000000000005,1.48,1.70736,0.49798000000000003,1.7785000000000002,0.16176000000000001,0.04718000000000001,0.1685,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-11 10:30:00,1.3968,0.40740000000000004,1.455,0.1968,0.0574,0.20500000000000002,1.2,0.35000000000000003,1.25,1.5888,0.46340000000000003,1.655,0.1968,0.0574,0.20500000000000002,1.392,0.406,1.45
2020-04-11 11:00:00,1.42416,0.41538,1.4835,0.20496,0.05978000000000001,0.21350000000000002,1.2192,0.3556,1.27,1.6737600000000001,0.48818000000000006,1.7435,0.20496,0.05978000000000001,0.21350000000000002,1.4688,0.4284,1.53
2020-04-11 11:30:00,1.38624,0.40432,1.444,0.20544,0.05992000000000001,0.214,1.1808,0.34440000000000004,1.23,1.7222400000000002,0.50232,1.794,0.20544,0.05992000000000001,0.214,1.5168,0.4424,1.58
2020-04-11 12:00:00,1.31952,0.38486000000000004,1.3745,0.17712000000000003,0.051660000000000005,0.1845,1.1424,0.3332,1.19,1.68432,0.49126000000000003,1.7545000000000002,0.17712000000000003,0.051660000000000005,0.1845,1.5072,0.43960000000000005,1.57
2020-04-11 12:30:00,1.33104,0.38822,1.3865,0.19824000000000003,0.05782,0.20650000000000002,1.1328,0.3304,1.18,1.70544,0.49742000000000003,1.7765,0.19824000000000003,0.05782,0.20650000000000002,1.5072,0.43960000000000005,1.57
2020-04-11 13:00:00,1.33056,0.38808000000000004,1.3860000000000001,0.18816000000000002,0.054880000000000005,0.196,1.1424,0.3332,1.19,1.69536,0.49448000000000003,1.766,0.18816000000000002,0.054880000000000005,0.196,1.5072,0.43960000000000005,1.57
2020-04-11 13:30:00,1.236,0.36050000000000004,1.2875,0.18,0.052500000000000005,0.1875,1.056,0.308,1.1,1.6296,0.4753,1.6975,0.18,0.052500000000000005,0.1875,1.4496,0.4228,1.51
2020-04-11 14:00:00,1.3728,0.40040000000000003,1.43,0.1728,0.0504,0.18,1.2,0.35000000000000003,1.25,1.5072,0.43960000000000005,1.57,0.1728,0.0504,0.18,1.3344,0.38920000000000005,1.3900000000000001
2020-04-11 14:30:00,1.3003200000000001,0.37926000000000004,1.3545,0.16752,0.04886,0.17450000000000002,1.1328,0.3304,1.18,1.44432,0.42126,1.5045000000000002,0.16752,0.04886,0.17450000000000002,1.2768,0.3724,1.33
2020-04-11 15:00:00,1.15152,0.33586000000000005,1.1995,0.22992,0.06706000000000001,0.23950000000000002,0.9216000000000001,0.26880000000000004,0.96,1.43952,0.41986,1.4995,0.22992,0.06706000000000001,0.23950000000000002,1.2096,0.3528,1.26
2020-04-11 15:30:00,1.1376,0.33180000000000004,1.185,0.22560000000000002,0.0658,0.23500000000000001,0.912,0.266,0.9500000000000001,1.3872,0.4046,1.445,0.22560000000000002,0.0658,0.23500000000000001,1.1616,0.3388,1.21
2020-04-11 16:00:00,1.15872,0.33796000000000004,1.207,0.23712000000000003,0.06916,0.247,0.9216000000000001,0.26880000000000004,0.96,1.44672,0.42196000000000006,1.5070000000000001,0.23712000000000003,0.06916,0.247,1.2096,0.3528,1.26
2020-04-11 16:30:00,1.25136,0.36498,1.3035,0.24336000000000002,0.07098,0.2535,1.008,0.294,1.05,1.52976,0.44618,1.5935000000000001,0.24336000000000002,0.07098,0.2535,1.2864,0.37520000000000003,1.34
2020-04-11 17:00:00,1.40832,0.41076,1.467,0.21792000000000003,0.06356,0.227,1.1904,0.3472,1.24,1.55232,0.45276000000000005,1.617,0.21792000000000003,0.06356,0.227,1.3344,0.38920000000000005,1.3900000000000001
2020-04-11 17:30:00,1.5864,0.4627,1.6525,0.2136,0.0623,0.2225,1.3728,0.40040000000000003,1.43,1.6248,0.47390000000000004,1.6925,0.2136,0.0623,0.2225,1.4112,0.4116,1.47
2020-04-11 18:00:00,1.77216,0.51688,1.846,0.13056,0.03808,0.136,1.6416,0.4788,1.71,1.66656,0.48608,1.736,0.13056,0.03808,0.136,1.536,0.448,1.6
2020-04-11 18:30:00,1.93104,0.56322,2.0115,0.07824,0.022820000000000003,0.0815,1.8528,0.5404,1.9300000000000002,1.7102400000000002,0.49882000000000004,1.7815,0.07824,0.022820000000000003,0.0815,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-11 19:00:00,1.97184,0.5751200000000001,2.054,0.04224000000000001,0.012320000000000001,0.044,1.9296000000000002,0.5628000000000001,2.01,1.64544,0.47992,1.714,0.04224000000000001,0.012320000000000001,0.044,1.6032000000000002,0.4676,1.67
