Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-11 19:30:00,1.89744,0.55342,1.9765000000000001,0.044640000000000006,0.01302,0.0465,1.8528,0.5404,1.9300000000000002,1.5518399999999999,0.45262,1.6165,0.044640000000000006,0.01302,0.0465,1.5072,0.43960000000000005,1.57
2020-04-11 20:00:00,1.8624,0.5432,1.94,0.0864,0.0252,0.09,1.776,0.518,1.85,1.5072,0.43960000000000005,1.57,0.0864,0.0252,0.09,1.4208,0.41440000000000005,1.48
2020-04-11 20:30:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.05856000000000001,0.01708,0.061,1.8432,0.5376000000000001,1.92,1.4985600000000001,0.43708,1.561,0.05856000000000001,0.01708,0.061,1.44,0.42,1.5
2020-04-11 21:00:00,1.90752,0.5563600000000001,1.987,0.03552,0.010360000000000001,0.037,1.8719999999999999,0.546,1.9500000000000002,1.49472,0.43596,1.557,0.03552,0.010360000000000001,0.037,1.4592,0.42560000000000003,1.52
2020-04-11 21:30:00,1.8883200000000002,0.55076,1.967,0.04512,0.013160000000000002,0.047,1.8432,0.5376000000000001,1.92,1.49472,0.43596,1.557,0.04512,0.013160000000000002,0.047,1.4496,0.4228,1.51
2020-04-11 22:00:00,1.77648,0.51814,1.8505,0.04848,0.014140000000000002,0.0505,1.728,0.504,1.8,1.41168,0.41174000000000005,1.4705,0.04848,0.014140000000000002,0.0505,1.3632,0.3976,1.42
2020-04-11 22:30:00,1.65552,0.48286000000000007,1.7245,0.04272,0.01246,0.044500000000000005,1.6128,0.47040000000000004,1.6800000000000002,1.31952,0.38486000000000004,1.3745,0.04272,0.01246,0.044500000000000005,1.2768,0.3724,1.33
2020-04-11 23:00:00,1.5499200000000002,0.45206,1.6145,0.033120000000000004,0.00966,0.0345,1.5168,0.4424,1.58,1.22352,0.35686,1.2745,0.033120000000000004,0.00966,0.0345,1.1904,0.3472,1.24
2020-04-11 23:30:00,1.3896,0.4053,1.4475,0.0264,0.0077,0.0275,1.3632,0.3976,1.42,1.0536,0.3073,1.0975,0.0264,0.0077,0.0275,1.0272000000000001,0.29960000000000003,1.07
2020-04-12 00:00:00,1.30944,0.38192000000000004,1.3639999999999999,0.01344,0.003920000000000001,0.014,1.296,0.378,1.35,0.9926400000000001,0.28952,1.034,0.01344,0.003920000000000001,0.014,0.9792000000000001,0.2856,1.02
2020-04-12 00:30:00,1.25424,0.36582000000000003,1.3065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.248,0.364,1.3,0.9470400000000001,0.27622,0.9865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-04-12 01:00:00,1.20912,0.35266000000000003,1.2595,0.02832,0.00826,0.029500000000000002,1.1808,0.34440000000000004,1.23,0.9307200000000001,0.27146000000000003,0.9695,0.02832,0.00826,0.029500000000000002,0.9024000000000001,0.2632,0.9400000000000001
2020-04-12 01:30:00,1.23744,0.36092,1.289,0.027840000000000004,0.00812,0.029,1.2096,0.3528,1.26,0.9398400000000001,0.27412000000000003,0.979,0.027840000000000004,0.00812,0.029,0.912,0.266,0.9500000000000001
2020-04-12 02:00:00,1.23456,0.36008,1.286,0.05376,0.015680000000000003,0.056,1.1808,0.34440000000000004,1.23,0.9465600000000001,0.27608000000000005,0.986,0.05376,0.015680000000000003,0.056,0.8928,0.2604,0.93
2020-04-12 02:30:00,1.23456,0.36008,1.286,0.05376,0.015680000000000003,0.056,1.1808,0.34440000000000004,1.23,0.9465600000000001,0.27608000000000005,0.986,0.05376,0.015680000000000003,0.056,0.8928,0.2604,0.93
2020-04-12 03:00:00,1.2216,0.3563,1.2725,0.0216,0.0063,0.022500000000000003,1.2,0.35000000000000003,1.25,0.9144,0.2667,0.9525,0.0216,0.0063,0.022500000000000003,0.8928,0.2604,0.93
2020-04-12 03:30:00,1.21296,0.35378000000000004,1.2635,0.012960000000000001,0.0037800000000000004,0.0135,1.2,0.35000000000000003,1.25,0.9153600000000001,0.26698,0.9535,0.012960000000000001,0.0037800000000000004,0.0135,0.9024000000000001,0.2632,0.9400000000000001
2020-04-12 04:00:00,1.2072,0.3521,1.2575,0.0456,0.013300000000000001,0.0475,1.1616,0.3388,1.21,0.9,0.2625,0.9375,0.0456,0.013300000000000001,0.0475,0.8544,0.2492,0.89
2020-04-12 04:30:00,1.20144,0.35042,1.2515,0.08784,0.02562,0.0915,1.1136,0.32480000000000003,1.16,0.9038400000000001,0.26362,0.9415,0.08784,0.02562,0.0915,0.8160000000000001,0.23800000000000002,0.85
2020-04-12 05:00:00,1.1928,0.34790000000000004,1.2425,0.108,0.0315,0.1125,1.0848,0.3164,1.13,0.8952,0.2611,0.9325,0.108,0.0315,0.1125,0.7872,0.2296,0.8200000000000001
2020-04-12 05:30:00,1.20576,0.35168000000000005,1.256,0.03456,0.01008,0.036000000000000004,1.1712,0.3416,1.22,0.9273600000000001,0.27048,0.966,0.03456,0.01008,0.036000000000000004,0.8928,0.2604,0.93
2020-04-12 06:00:00,1.19184,0.34762000000000004,1.2415,0.011040000000000001,0.00322,0.0115,1.1808,0.34440000000000004,1.23,0.91344,0.26642000000000005,0.9515,0.011040000000000001,0.00322,0.0115,0.9024000000000001,0.2632,0.9400000000000001
2020-04-12 06:30:00,1.18896,0.34678000000000003,1.2385,0.00816,0.00238,0.0085,1.1808,0.34440000000000004,1.23,0.9201600000000001,0.26838,0.9585,0.00816,0.00238,0.0085,0.912,0.266,0.9500000000000001
2020-04-12 07:00:00,1.20624,0.35182,1.2565,0.02544,0.00742,0.026500000000000003,1.1808,0.34440000000000004,1.23,0.9470400000000001,0.27622,0.9865,0.02544,0.00742,0.026500000000000003,0.9216000000000001,0.26880000000000004,0.96
2020-04-12 07:30:00,1.24608,0.36344000000000004,1.298,0.036480000000000005,0.01064,0.038,1.2096,0.3528,1.26,1.02528,0.29904000000000003,1.068,0.036480000000000005,0.01064,0.038,0.9888,0.2884,1.03
2020-04-12 08:00:00,1.29936,0.37898000000000004,1.3535,0.03216,0.009380000000000001,0.0335,1.2671999999999999,0.36960000000000004,1.32,1.09776,0.32018,1.1435,0.03216,0.009380000000000001,0.0335,1.0656,0.3108,1.11
2020-04-12 08:30:00,1.27152,0.37086,1.3245,0.052320000000000005,0.015260000000000001,0.0545,1.2192,0.3556,1.27,1.19472,0.34846000000000005,1.2445,0.052320000000000005,0.015260000000000001,0.0545,1.1424,0.3332,1.19
2020-04-12 09:00:00,1.20864,0.35252000000000006,1.259,0.07584,0.02212,0.079,1.1328,0.3304,1.18,1.31424,0.38332000000000005,1.369,0.07584,0.02212,0.079,1.2384,0.3612,1.29
2020-04-12 09:30:00,1.27296,0.37128000000000005,1.326,0.09216,0.02688,0.096,1.1808,0.34440000000000004,1.23,1.45536,0.42448,1.516,0.09216,0.02688,0.096,1.3632,0.3976,1.42
2020-04-12 10:00:00,1.24992,0.36456000000000005,1.302,0.08832000000000001,0.02576,0.092,1.1616,0.3388,1.21,1.47072,0.42896,1.532,0.08832000000000001,0.02576,0.092,1.3824,0.4032,1.44
2020-04-12 10:30:00,1.24848,0.36414,1.3005,0.11568,0.033740000000000006,0.12050000000000001,1.1328,0.3304,1.18,1.5076800000000001,0.43974,1.5705,0.11568,0.033740000000000006,0.12050000000000001,1.392,0.406,1.45
2020-04-12 11:00:00,1.3180800000000001,0.38444,1.373,0.12768000000000002,0.03724,0.133,1.1904,0.3472,1.24,1.54848,0.45164000000000004,1.613,0.12768000000000002,0.03724,0.133,1.4208,0.41440000000000005,1.48
2020-04-12 11:30:00,1.4548800000000002,0.42434000000000005,1.5155,0.13968,0.040740000000000005,0.14550000000000002,1.3152,0.3836,1.37,1.61808,0.47194,1.6855,0.13968,0.040740000000000005,0.14550000000000002,1.4784000000000002,0.4312,1.54
2020-04-12 12:00:00,1.65408,0.48244000000000004,1.7229999999999999,0.07008,0.020440000000000003,0.073,1.584,0.462,1.65,1.5964800000000001,0.46564000000000005,1.663,0.07008,0.020440000000000003,0.073,1.5264,0.44520000000000004,1.5899999999999999
2020-04-12 12:30:00,1.51056,0.44058,1.5735000000000001,0.11856000000000001,0.03458,0.12350000000000001,1.392,0.406,1.45,1.66416,0.48538000000000003,1.7335,0.11856000000000001,0.03458,0.12350000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-12 13:00:00,1.5321600000000002,0.44688000000000005,1.596,0.11136000000000001,0.03248,0.116,1.4208,0.41440000000000005,1.48,1.61856,0.47208000000000006,1.686,0.11136000000000001,0.03248,0.116,1.5072,0.43960000000000005,1.57
2020-04-12 13:30:00,1.524,0.4445,1.5875,0.0936,0.0273,0.0975,1.4304000000000001,0.4172,1.49,1.6680000000000001,0.48650000000000004,1.7375,0.0936,0.0273,0.0975,1.5744,0.4592,1.6400000000000001
2020-04-12 14:00:00,1.4899200000000001,0.43456000000000006,1.552,0.10752,0.031360000000000006,0.112,1.3824,0.4032,1.44,1.57632,0.45976000000000006,1.642,0.10752,0.031360000000000006,0.112,1.4688,0.4284,1.53
2020-04-12 14:30:00,1.524,0.4445,1.5875,0.0936,0.0273,0.0975,1.4304000000000001,0.4172,1.49,1.4184,0.4137,1.4775,0.0936,0.0273,0.0975,1.3248,0.3864,1.38
2020-04-12 15:00:00,1.60464,0.46802000000000005,1.6715,0.07824,0.022820000000000003,0.0815,1.5264,0.44520000000000004,1.5899999999999999,1.42224,0.41482,1.4815,0.07824,0.022820000000000003,0.0815,1.344,0.392,1.4
2020-04-12 15:30:00,1.6344,0.4767,1.7025000000000001,0.0792,0.023100000000000002,0.0825,1.5552000000000001,0.4536,1.62,1.4712,0.42910000000000004,1.5325,0.0792,0.023100000000000002,0.0825,1.392,0.406,1.45
2020-04-12 16:00:00,1.72272,0.50246,1.7945,0.12912,0.037660000000000006,0.1345,1.5936,0.46480000000000005,1.6600000000000001,1.56912,0.45766,1.6345,0.12912,0.037660000000000006,0.1345,1.44,0.42,1.5
2020-04-12 16:30:00,1.85904,0.54222,1.9365,0.34224000000000004,0.09982,0.35650000000000004,1.5168,0.4424,1.58,1.78224,0.5198200000000001,1.8565,0.34224000000000004,0.09982,0.35650000000000004,1.44,0.42,1.5
2020-04-12 17:00:00,2.02512,0.5906600000000001,2.1095,0.19152000000000002,0.05586000000000001,0.1995,1.8336000000000001,0.5348,1.9100000000000001,1.84272,0.53746,1.9195000000000002,0.19152000000000002,0.05586000000000001,0.1995,1.6512,0.48160000000000003,1.72
2020-04-12 17:30:00,2.02848,0.59164,2.113,0.21408000000000002,0.06244,0.223,1.8144,0.5292,1.8900000000000001,1.85568,0.54124,1.933,0.21408000000000002,0.06244,0.223,1.6416,0.4788,1.71
2020-04-12 18:00:00,2.02608,0.59094,2.1105,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.7952,0.5236000000000001,1.87,1.89168,0.55174,1.9705,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.6608,0.4844,1.73
2020-04-12 18:30:00,1.9824000000000002,0.5782,2.065,0.24480000000000002,0.0714,0.255,1.7376,0.5068,1.81,1.7808000000000002,0.5194,1.855,0.24480000000000002,0.0714,0.255,1.536,0.448,1.6
2020-04-12 19:00:00,1.9608,0.5719000000000001,2.0425,0.30960000000000004,0.0903,0.3225,1.6512,0.48160000000000003,1.72,1.7208,0.5019,1.7925,0.30960000000000004,0.0903,0.3225,1.4112,0.4116,1.47
2020-04-12 19:30:00,1.92624,0.5618200000000001,2.0065,0.38064000000000003,0.11102000000000001,0.3965,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.65744,0.48342,1.7265000000000001,0.38064000000000003,0.11102000000000001,0.3965,1.2768,0.3724,1.33
2020-04-12 20:00:00,1.89744,0.55342,1.9765000000000001,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.4976,0.4368,1.56,1.65744,0.48342,1.7265000000000001,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.2576,0.3668,1.31
2020-04-12 20:30:00,1.87392,0.54656,1.952,0.40512000000000004,0.11816000000000002,0.422,1.4688,0.4284,1.53,1.64352,0.47936000000000006,1.712,0.40512000000000004,0.11816000000000002,0.422,1.2384,0.3612,1.29
2020-04-12 21:00:00,1.8662400000000001,0.54432,1.944,0.43584000000000006,0.12712,0.454,1.4304000000000001,0.4172,1.49,1.65504,0.48272000000000004,1.724,0.43584000000000006,0.12712,0.454,1.2192,0.3556,1.27
2020-04-12 21:30:00,1.8576000000000001,0.5418000000000001,1.935,0.4176,0.1218,0.435,1.44,0.42,1.5,1.6944,0.49420000000000003,1.7650000000000001,0.4176,0.1218,0.435,1.2768,0.3724,1.33
2020-04-12 22:00:00,1.7865600000000001,0.52108,1.861,0.36576000000000003,0.10668000000000001,0.381,1.4208,0.41440000000000005,1.48,1.65216,0.48188000000000003,1.721,0.36576000000000003,0.10668000000000001,0.381,1.2864,0.37520000000000003,1.34
2020-04-12 22:30:00,1.6896,0.4928,1.76,0.3744,0.1092,0.39,1.3152,0.3836,1.37,1.5744,0.4592,1.6400000000000001,0.3744,0.1092,0.39,1.2,0.35000000000000003,1.25
2020-04-12 23:00:00,1.54224,0.44982000000000005,1.6065,0.26544,0.07742,0.2765,1.2768,0.3724,1.33,1.34064,0.39102000000000003,1.3965,0.26544,0.07742,0.2765,1.0752,0.3136,1.12
2020-04-12 23:30:00,1.39104,0.40572,1.449,0.14304,0.04172,0.149,1.248,0.364,1.3,1.02624,0.29932000000000003,1.069,0.14304,0.04172,0.149,0.8832000000000001,0.2576,0.92
2020-04-13 00:00:00,1.28928,0.37604000000000004,1.343,0.23328000000000002,0.06804,0.243,1.056,0.308,1.1,1.03008,0.30044000000000004,1.073,0.23328000000000002,0.06804,0.243,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-04-13 00:30:00,1.19136,0.34748,1.241,0.33696000000000004,0.09828,0.35100000000000003,0.8544,0.2492,0.89,1.07616,0.31388000000000005,1.121,0.33696000000000004,0.09828,0.35100000000000003,0.7392000000000001,0.2156,0.77
2020-04-13 01:00:00,1.13136,0.32998000000000005,1.1785,0.39216,0.11438000000000001,0.40850000000000003,0.7392000000000001,0.2156,0.77,1.07376,0.31318,1.1185,0.39216,0.11438000000000001,0.40850000000000003,0.6816,0.1988,0.71
2020-04-13 01:30:00,1.2552,0.36610000000000004,1.3075,0.42,0.12250000000000001,0.4375,0.8352,0.2436,0.87,1.3224,0.38570000000000004,1.3775,0.42,0.12250000000000001,0.4375,0.9024000000000001,0.2632,0.9400000000000001
2020-04-13 02:00:00,1.33536,0.38948000000000005,1.391,0.42336,0.12348,0.441,0.912,0.266,0.9500000000000001,1.43136,0.41748,1.491,0.42336,0.12348,0.441,1.008,0.294,1.05
2020-04-13 02:30:00,1.32672,0.38696,1.3820000000000001,0.37632000000000004,0.10976000000000001,0.392,0.9504,0.2772,0.99,1.40352,0.40936000000000006,1.462,0.37632000000000004,0.10976000000000001,0.392,1.0272000000000001,0.29960000000000003,1.07
2020-04-13 03:00:00,1.27392,0.37156000000000006,1.327,0.26592000000000005,0.07756,0.277,1.008,0.294,1.05,1.35072,0.39396000000000003,1.407,0.26592000000000005,0.07756,0.277,1.0848,0.3164,1.13
2020-04-13 03:30:00,1.25328,0.36554000000000003,1.3054999999999999,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.9696,0.2828,1.01,1.35888,0.39634,1.4155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.0752,0.3136,1.12
2020-04-13 04:00:00,1.24272,0.36246,1.2945,0.41712000000000005,0.12166,0.4345,0.8256,0.24080000000000001,0.86,1.43472,0.41846000000000005,1.4945,0.41712000000000005,0.12166,0.4345,1.0176,0.2968,1.06
2020-04-13 04:30:00,1.25136,0.36498,1.3035,0.39696000000000004,0.11578000000000001,0.41350000000000003,0.8544,0.2492,0.89,1.41456,0.41258000000000006,1.4735,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.0176,0.2968,1.06
2020-04-13 05:00:00,1.2216,0.3563,1.2725,0.31920000000000004,0.0931,0.3325,0.9024000000000001,0.2632,0.9400000000000001,1.2312,0.35910000000000003,1.2825,0.31920000000000004,0.0931,0.3325,0.912,0.266,0.9500000000000001
2020-04-13 05:30:00,1.25664,0.36652,1.309,0.24864000000000003,0.07252,0.259,1.008,0.294,1.05,1.20864,0.35252000000000006,1.259,0.24864000000000003,0.07252,0.259,0.96,0.28,1.0
2020-04-13 06:00:00,1.20192,0.35056000000000004,1.252,0.27072,0.07896,0.28200000000000003,0.9312,0.2716,0.97,1.07712,0.31416000000000005,1.1219999999999999,0.27072,0.07896,0.28200000000000003,0.8064,0.23520000000000002,0.84
2020-04-13 06:30:00,1.23744,0.36092,1.289,0.21984,0.06412000000000001,0.229,1.0176,0.2968,1.06,1.08384,0.31612,1.129,0.21984,0.06412000000000001,0.229,0.864,0.252,0.9
2020-04-13 07:00:00,1.26912,0.37016000000000004,1.322,0.27072,0.07896,0.28200000000000003,0.9984000000000001,0.2912,1.04,1.16352,0.33936000000000005,1.212,0.27072,0.07896,0.28200000000000003,0.8928,0.2604,0.93
2020-04-13 07:30:00,1.35792,0.39606,1.4145,0.23472,0.06846000000000001,0.24450000000000002,1.1232,0.3276,1.17,1.19472,0.34846000000000005,1.2445,0.23472,0.06846000000000001,0.24450000000000002,0.96,0.28,1.0
2020-04-13 08:00:00,1.38864,0.40502000000000005,1.4465,0.28464,0.08302000000000001,0.29650000000000004,1.104,0.322,1.15,1.27344,0.37142000000000003,1.3265,0.28464,0.08302000000000001,0.29650000000000004,0.9888,0.2884,1.03
2020-04-13 08:30:00,1.42368,0.41524000000000005,1.483,0.32928,0.09604000000000001,0.343,1.0944,0.31920000000000004,1.1400000000000001,1.35648,0.39564000000000005,1.413,0.32928,0.09604000000000001,0.343,1.0272000000000001,0.29960000000000003,1.07
2020-04-13 09:00:00,1.44576,0.42168000000000005,1.506,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.0464,0.3052,1.09,1.45536,0.42448,1.516,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.056,0.308,1.1
2020-04-13 09:30:00,1.4664000000000001,0.4277,1.5275,0.44880000000000003,0.13090000000000002,0.4675,1.0176,0.2968,1.06,1.5624,0.45570000000000005,1.6275,0.44880000000000003,0.13090000000000002,0.4675,1.1136,0.32480000000000003,1.16
2020-04-13 10:00:00,1.6747200000000002,0.48846000000000006,1.7445,0.33072,0.09646,0.34450000000000003,1.344,0.392,1.4,1.60752,0.46886000000000005,1.6745,0.33072,0.09646,0.34450000000000003,1.2768,0.3724,1.33
2020-04-13 10:30:00,1.57152,0.45836000000000005,1.637,0.40032,0.11676,0.417,1.1712,0.3416,1.22,1.6675200000000001,0.48636,1.737,0.40032,0.11676,0.417,1.2671999999999999,0.36960000000000004,1.32
2020-04-13 11:00:00,1.42224,0.41482,1.4815,0.44304000000000004,0.12922,0.4615,0.9792000000000001,0.2856,1.02,1.7870400000000002,0.52122,1.8615,0.44304000000000004,0.12922,0.4615,1.344,0.392,1.4
2020-04-13 11:30:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.44880000000000003,0.13090000000000002,0.4675,1.0656,0.3108,1.11,1.6488,0.48090000000000005,1.7175,0.44880000000000003,0.13090000000000002,0.4675,1.2,0.35000000000000003,1.25
2020-04-13 12:00:00,1.6915200000000001,0.49336,1.762,0.35712000000000005,0.10416,0.372,1.3344,0.38920000000000005,1.3900000000000001,1.71072,0.49896,1.782,0.35712000000000005,0.10416,0.372,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-13 12:30:00,1.74336,0.50848,1.816,0.37056000000000006,0.10808000000000001,0.386,1.3728,0.40040000000000003,1.43,1.8585600000000002,0.54208,1.936,0.37056000000000006,0.10808000000000001,0.386,1.488,0.434,1.55
2020-04-13 13:00:00,1.74096,0.50778,1.8135,0.32016,0.09338,0.3335,1.4208,0.41440000000000005,1.48,1.9233600000000002,0.56098,2.0035,0.32016,0.09338,0.3335,1.6032000000000002,0.4676,1.67
2020-04-13 13:30:00,1.73808,0.5069400000000001,1.8105,0.36528000000000005,0.10654000000000001,0.3805,1.3728,0.40040000000000003,1.43,1.87248,0.5461400000000001,1.9505,0.36528000000000005,0.10654000000000001,0.3805,1.5072,0.43960000000000005,1.57
2020-04-13 14:00:00,1.6214400000000002,0.47292000000000006,1.689,0.36384000000000005,0.10612,0.379,1.2576,0.3668,1.31,1.68864,0.49252,1.759,0.36384000000000005,0.10612,0.379,1.3248,0.3864,1.38
2020-04-13 14:30:00,1.62768,0.47474000000000005,1.6955,0.24528000000000003,0.07154,0.2555,1.3824,0.4032,1.44,1.67568,0.48874000000000006,1.7455,0.24528000000000003,0.07154,0.2555,1.4304000000000001,0.4172,1.49
2020-04-13 15:00:00,1.5864,0.4627,1.6525,0.19440000000000002,0.0567,0.2025,1.392,0.406,1.45,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.19440000000000002,0.0567,0.2025,1.4976,0.4368,1.56
2020-04-13 15:30:00,1.5816,0.46130000000000004,1.6475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3824,0.4032,1.44,1.6104,0.4697,1.6775,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4112,0.4116,1.47
2020-04-13 16:00:00,1.46832,0.42826000000000003,1.5295,0.27792,0.08106000000000001,0.28950000000000004,1.1904,0.3472,1.24,1.75632,0.51226,1.8295,0.27792,0.08106000000000001,0.28950000000000004,1.4784000000000002,0.4312,1.54
2020-04-13 16:30:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.296,0.378,1.35,1.83888,0.53634,1.9155000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5552000000000001,0.4536,1.62
2020-04-13 17:00:00,1.6872,0.49210000000000004,1.7575,0.25680000000000003,0.07490000000000001,0.2675,1.4304000000000001,0.4172,1.49,1.7832,0.5201,1.8575,0.25680000000000003,0.07490000000000001,0.2675,1.5264,0.44520000000000004,1.5899999999999999
2020-04-13 17:30:00,1.8552,0.5411,1.9325,0.2712,0.0791,0.28250000000000003,1.584,0.462,1.65,1.8552,0.5411,1.9325,0.2712,0.0791,0.28250000000000003,1.584,0.462,1.65
2020-04-13 18:00:00,2.01312,0.58716,2.097,0.20832,0.06076,0.217,1.8048000000000002,0.5264,1.88,1.87872,0.54796,1.957,0.20832,0.06076,0.217,1.6703999999999999,0.4872,1.74
2020-04-13 18:30:00,2.10624,0.6143200000000001,2.194,0.10944000000000001,0.031920000000000004,0.114,1.9968,0.5824,2.08,1.8662400000000001,0.54432,1.944,0.10944000000000001,0.031920000000000004,0.114,1.7568000000000001,0.5124000000000001,1.83
2020-04-13 19:00:00,2.0808,0.6069,2.1675,0.2184,0.0637,0.2275,1.8624,0.5432,1.94,1.7736,0.5173,1.8475000000000001,0.2184,0.0637,0.2275,1.5552000000000001,0.4536,1.62
2020-04-13 19:30:00,2.10672,0.61446,2.1945,0.09072000000000001,0.02646,0.0945,2.016,0.588,2.1,1.72272,0.50246,1.7945,0.09072000000000001,0.02646,0.0945,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-13 20:00:00,2.04192,0.5955600000000001,2.127,0.07392,0.021560000000000003,0.077,1.968,0.5740000000000001,2.05,1.64832,0.48076,1.717,0.07392,0.021560000000000003,0.077,1.5744,0.4592,1.6400000000000001
2020-04-13 20:30:00,2.06544,0.6024200000000001,2.1515,0.12624000000000002,0.036820000000000006,0.1315,1.9392,0.5656,2.02,1.6526399999999999,0.48202000000000006,1.7215,0.12624000000000002,0.036820000000000006,0.1315,1.5264,0.44520000000000004,1.5899999999999999
2020-04-13 21:00:00,2.0328,0.5929,2.1175,0.1032,0.030100000000000002,0.1075,1.9296000000000002,0.5628000000000001,2.01,1.6104,0.4697,1.6775,0.1032,0.030100000000000002,0.1075,1.5072,0.43960000000000005,1.57
2020-04-13 21:30:00,1.99296,0.58128,2.076,0.10176,0.02968,0.106,1.8912,0.5516,1.97,1.58016,0.46088,1.646,0.10176,0.02968,0.106,1.4784000000000002,0.4312,1.54
2020-04-13 22:00:00,1.88448,0.54964,1.963,0.10848000000000001,0.03164,0.113,1.776,0.518,1.85,1.49088,0.43484000000000006,1.553,0.10848000000000001,0.03164,0.113,1.3824,0.4032,1.44
2020-04-13 22:30:00,1.76784,0.5156200000000001,1.8415,0.049440000000000005,0.01442,0.051500000000000004,1.7184,0.5012,1.79,1.37424,0.40082,1.4315,0.049440000000000005,0.01442,0.051500000000000004,1.3248,0.3864,1.38
2020-04-13 23:00:00,1.6488,0.48090000000000005,1.7175,0.0264,0.0077,0.0275,1.6224,0.4732,1.69,1.3032,0.3801,1.3575,0.0264,0.0077,0.0275,1.2768,0.3724,1.33
2020-04-13 23:30:00,1.4904,0.43470000000000003,1.5525,0.0408,0.0119,0.0425,1.4496,0.4228,1.51,1.1928,0.34790000000000004,1.2425,0.0408,0.0119,0.0425,1.152,0.336,1.2
2020-04-14 00:00:00,1.39728,0.40754,1.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3632,0.3976,1.42,1.09008,0.31794,1.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.056,0.308,1.1
2020-04-14 00:30:00,1.32624,0.38682000000000005,1.3815,0.020640000000000002,0.00602,0.021500000000000002,1.3056,0.3808,1.3599999999999999,1.01904,0.29722000000000004,1.0615,0.020640000000000002,0.00602,0.021500000000000002,0.9984000000000001,0.2912,1.04
2020-04-14 01:00:00,1.29984,0.37912,1.354,0.0038400000000000005,0.0011200000000000001,0.004,1.296,0.378,1.35,0.9926400000000001,0.28952,1.034,0.0038400000000000005,0.0011200000000000001,0.004,0.9888,0.2884,1.03
2020-04-14 01:30:00,1.3238400000000001,0.38612,1.379,0.00864,0.00252,0.009000000000000001,1.3152,0.3836,1.37,0.9974400000000001,0.29092,1.039,0.00864,0.00252,0.009000000000000001,0.9888,0.2884,1.03
2020-04-14 02:00:00,1.36608,0.39844,1.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.01088,0.29484000000000005,1.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9984000000000001,0.2912,1.04
2020-04-14 02:30:00,1.3464,0.3927,1.4025,0.0024000000000000002,0.0007,0.0025,1.344,0.392,1.4,1.0008,0.2919,1.0425,0.0024000000000000002,0.0007,0.0025,0.9984000000000001,0.2912,1.04
2020-04-14 03:00:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2020-04-14 03:30:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2020-04-14 04:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23
2020-04-14 04:30:00,1.4424000000000001,0.4207,1.5025,0.0024000000000000002,0.0007,0.0025,1.44,0.42,1.5,1.1832,0.3451,1.2325,0.0024000000000000002,0.0007,0.0025,1.1808,0.34440000000000004,1.23
2020-04-14 05:00:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2020-04-14 05:30:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2020-04-14 06:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2020-04-14 06:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2020-04-14 07:00:00,1.75872,0.5129600000000001,1.832,0.01152,0.00336,0.012,1.7472,0.5096,1.82,1.45152,0.42336,1.512,0.01152,0.00336,0.012,1.44,0.42,1.5
2020-04-14 07:30:00,1.7510400000000002,0.5107200000000001,1.824,0.0038400000000000005,0.0011200000000000001,0.004,1.7472,0.5096,1.82,1.37664,0.40152000000000004,1.434,0.0038400000000000005,0.0011200000000000001,0.004,1.3728,0.40040000000000003,1.43
2020-04-14 08:00:00,1.75296,0.5112800000000001,1.826,0.00576,0.00168,0.006,1.7472,0.5096,1.82,1.41696,0.41328000000000004,1.476,0.00576,0.00168,0.006,1.4112,0.4116,1.47
2020-04-14 08:30:00,1.8192,0.5306000000000001,1.895,0.033600000000000005,0.0098,0.035,1.7856,0.5208,1.8599999999999999,1.6272,0.4746,1.695,0.033600000000000005,0.0098,0.035,1.5936,0.46480000000000005,1.6600000000000001
2020-04-14 09:00:00,1.8278400000000001,0.53312,1.904,0.06144000000000001,0.017920000000000002,0.064,1.7664,0.5152,1.8399999999999999,1.74144,0.50792,1.814,0.06144000000000001,0.017920000000000002,0.064,1.6800000000000002,0.49,1.75
2020-04-14 09:30:00,1.76784,0.5156200000000001,1.8415,0.08784,0.02562,0.0915,1.6800000000000002,0.49,1.75,1.76784,0.5156200000000001,1.8415,0.08784,0.02562,0.0915,1.6800000000000002,0.49,1.75
2020-04-14 10:00:00,1.69536,0.49448000000000003,1.766,0.11136000000000001,0.03248,0.116,1.584,0.462,1.65,1.78176,0.51968,1.8559999999999999,0.11136000000000001,0.03248,0.116,1.6703999999999999,0.4872,1.74
2020-04-14 10:30:00,1.61808,0.47194,1.6855,0.13008,0.03794,0.1355,1.488,0.434,1.55,1.81968,0.53074,1.8955000000000002,0.13008,0.03794,0.1355,1.6896,0.4928,1.76
2020-04-14 11:00:00,1.61712,0.47166,1.6844999999999999,0.14832,0.04326000000000001,0.1545,1.4688,0.4284,1.53,1.8763200000000002,0.5472600000000001,1.9545,0.14832,0.04326000000000001,0.1545,1.728,0.504,1.8
2020-04-14 11:30:00,1.62768,0.47474000000000005,1.6955,0.15888000000000002,0.046340000000000006,0.1655,1.4688,0.4284,1.53,1.9348800000000002,0.5643400000000001,2.0155,0.15888000000000002,0.046340000000000006,0.1655,1.776,0.518,1.85
2020-04-14 12:00:00,1.56528,0.45654000000000006,1.6305,0.17328000000000002,0.05054,0.18050000000000002,1.392,0.406,1.45,1.89168,0.55174,1.9705,0.17328000000000002,0.05054,0.18050000000000002,1.7184,0.5012,1.79
2020-04-14 12:30:00,1.6032000000000002,0.4676,1.67,0.1824,0.053200000000000004,0.19,1.4208,0.41440000000000005,1.48,1.9296000000000002,0.5628000000000001,2.01,0.1824,0.053200000000000004,0.19,1.7472,0.5096,1.82
2020-04-14 13:00:00,1.62432,0.47376,1.6920000000000002,0.18432,0.05376,0.192,1.44,0.42,1.5,1.95072,0.56896,2.032,0.18432,0.05376,0.192,1.7664,0.5152,1.8399999999999999
2020-04-14 13:30:00,1.51728,0.44254000000000004,1.5805,0.18288000000000001,0.053340000000000005,0.1905,1.3344,0.38920000000000005,1.3900000000000001,1.89168,0.55174,1.9705,0.18288000000000001,0.053340000000000005,0.1905,1.7088,0.4984,1.78
2020-04-14 14:00:00,1.5019200000000001,0.43806000000000006,1.5645,0.16752,0.04886,0.17450000000000002,1.3344,0.38920000000000005,1.3900000000000001,1.85712,0.54166,1.9344999999999999,0.16752,0.04886,0.17450000000000002,1.6896,0.4928,1.76
2020-04-14 14:30:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.16272,0.04746,0.1695,1.3152,0.3836,1.37,1.82352,0.53186,1.8995000000000002,0.16272,0.04746,0.1695,1.6608,0.4844,1.73
2020-04-14 15:00:00,1.39248,0.40614000000000006,1.4505,0.15408000000000002,0.04494,0.1605,1.2384,0.3612,1.29,1.7572800000000002,0.51254,1.8305,0.15408000000000002,0.04494,0.1605,1.6032000000000002,0.4676,1.67
2020-04-14 15:30:00,1.4961600000000002,0.43638000000000005,1.5585,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.75536,0.51198,1.8285,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-04-14 16:00:00,1.58064,0.46102000000000004,1.6465,0.13104000000000002,0.038220000000000004,0.1365,1.4496,0.4228,1.51,1.7630400000000002,0.51422,1.8365,0.13104000000000002,0.038220000000000004,0.1365,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-14 16:30:00,1.77024,0.51632,1.8439999999999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6703999999999999,0.4872,1.74,1.8758400000000002,0.54712,1.9540000000000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.776,0.518,1.85
2020-04-14 17:00:00,1.9824000000000002,0.5782,2.065,0.0816,0.0238,0.085,1.9008,0.5544,1.98,1.9632,0.5726,2.045,0.0816,0.0238,0.085,1.8816000000000002,0.5488000000000001,1.96
2020-04-14 17:30:00,2.16,0.63,2.25,0.057600000000000005,0.016800000000000002,0.06,2.1024,0.6132000000000001,2.19,2.016,0.588,2.1,0.057600000000000005,0.016800000000000002,0.06,1.9584000000000001,0.5712,2.04
2020-04-14 18:00:00,2.27808,0.66444,2.373,0.03168,0.00924,0.033,2.2464,0.6552,2.34,2.00928,0.58604,2.093,0.03168,0.00924,0.033,1.9776,0.5768,2.06
2020-04-14 18:30:00,2.3592,0.6881,2.4575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.352,0.686,2.45,1.9656,0.5733,2.0475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.9584000000000001,0.5712,2.04
2020-04-14 19:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-04-14 19:30:00,2.29632,0.66976,2.392,0.0019200000000000003,0.0005600000000000001,0.002,2.2944,0.6692,2.39,1.8163200000000002,0.52976,1.892,0.0019200000000000003,0.0005600000000000001,0.002,1.8144,0.5292,1.8900000000000001
2020-04-14 20:00:00,2.2382400000000002,0.6528200000000001,2.3315,0.011040000000000001,0.00322,0.0115,2.2272,0.6496000000000001,2.32,1.74864,0.51002,1.8215,0.011040000000000001,0.00322,0.0115,1.7376,0.5068,1.81
2020-04-14 20:30:00,2.292,0.6685,2.3875,0.016800000000000002,0.0049,0.0175,2.2752,0.6636000000000001,2.37,1.764,0.5145000000000001,1.8375,0.016800000000000002,0.0049,0.0175,1.7472,0.5096,1.82
2020-04-14 21:00:00,2.2368,0.6524,2.33,0.028800000000000003,0.008400000000000001,0.03,2.208,0.644,2.3,1.728,0.504,1.8,0.028800000000000003,0.008400000000000001,0.03,1.6992,0.49560000000000004,1.77
2020-04-14 21:30:00,2.17728,0.63504,2.268,0.02688,0.007840000000000001,0.028,2.1504,0.6272,2.24,1.6972800000000001,0.49504000000000004,1.768,0.02688,0.007840000000000001,0.028,1.6703999999999999,0.4872,1.74
2020-04-14 22:00:00,2.07168,0.60424,2.158,0.02688,0.007840000000000001,0.028,2.0448,0.5964,2.13,1.63008,0.47544000000000003,1.698,0.02688,0.007840000000000001,0.028,1.6032000000000002,0.4676,1.67
2020-04-14 22:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.03168,0.00924,0.033,1.8816000000000002,0.5488000000000001,1.96,1.45248,0.42364,1.513,0.03168,0.00924,0.033,1.4208,0.41440000000000005,1.48
2020-04-14 23:00:00,1.73808,0.5069400000000001,1.8105,0.04848,0.014140000000000002,0.0505,1.6896,0.4928,1.76,1.3060800000000001,0.38094000000000006,1.3605,0.04848,0.014140000000000002,0.0505,1.2576,0.3668,1.31
2020-04-14 23:30:00,1.548,0.4515,1.6125,0.031200000000000002,0.0091,0.0325,1.5168,0.4424,1.58,1.2024,0.3507,1.2525,0.031200000000000002,0.0091,0.0325,1.1712,0.3416,1.22
2020-04-15 00:00:00,1.45392,0.42406000000000005,1.5145,0.033120000000000004,0.00966,0.0345,1.4208,0.41440000000000005,1.48,1.14672,0.33446000000000004,1.1945000000000001,0.033120000000000004,0.00966,0.0345,1.1136,0.32480000000000003,1.16
2020-04-15 00:30:00,1.41744,0.41342,1.4765000000000001,0.054240000000000003,0.01582,0.0565,1.3632,0.3976,1.42,1.10064,0.32102,1.1465,0.054240000000000003,0.01582,0.0565,1.0464,0.3052,1.09
2020-04-15 01:00:00,1.35792,0.39606,1.4145,0.013920000000000002,0.00406,0.0145,1.344,0.392,1.4,1.05072,0.30646,1.0945,0.013920000000000002,0.00406,0.0145,1.0368,0.3024,1.08
2020-04-15 01:30:00,1.41072,0.41146000000000005,1.4695,0.01872,0.0054600000000000004,0.0195,1.392,0.406,1.45,1.06512,0.31066000000000005,1.1095,0.01872,0.0054600000000000004,0.0195,1.0464,0.3052,1.09
2020-04-15 02:00:00,1.45104,0.42322000000000004,1.5115,0.020640000000000002,0.00602,0.021500000000000002,1.4304000000000001,0.4172,1.49,1.07664,0.31402,1.1215,0.020640000000000002,0.00602,0.021500000000000002,1.056,0.308,1.1
2020-04-15 02:30:00,1.4328,0.4179,1.4925000000000002,0.031200000000000002,0.0091,0.0325,1.4016,0.4088,1.46,1.068,0.3115,1.1125,0.031200000000000002,0.0091,0.0325,1.0368,0.3024,1.08
2020-04-15 03:00:00,1.4016,0.4088,1.46,0.028800000000000003,0.008400000000000001,0.03,1.3728,0.40040000000000003,1.43,1.0656,0.3108,1.11,0.028800000000000003,0.008400000000000001,0.03,1.0368,0.3024,1.08
2020-04-15 03:30:00,1.3848,0.40390000000000004,1.4425,0.0408,0.0119,0.0425,1.344,0.392,1.4,1.068,0.3115,1.1125,0.0408,0.0119,0.0425,1.0272000000000001,0.29960000000000003,1.07
2020-04-15 04:00:00,1.32768,0.38724000000000003,1.383,0.05088,0.01484,0.053,1.2768,0.3724,1.33,1.03968,0.30324,1.083,0.05088,0.01484,0.053,0.9888,0.2884,1.03
2020-04-15 04:30:00,1.28928,0.37604000000000004,1.343,0.07008,0.020440000000000003,0.073,1.2192,0.3556,1.27,1.03008,0.30044000000000004,1.073,0.07008,0.020440000000000003,0.073,0.96,0.28,1.0
2020-04-15 05:00:00,1.30368,0.38024,1.358,0.09408000000000001,0.027440000000000003,0.098,1.2096,0.3528,1.26,1.03488,0.30184,1.078,0.09408000000000001,0.027440000000000003,0.098,0.9408000000000001,0.27440000000000003,0.98
2020-04-15 05:30:00,1.36416,0.39788,1.421,0.11616000000000001,0.03388,0.121,1.248,0.364,1.3,1.05696,0.30828,1.101,0.11616000000000001,0.03388,0.121,0.9408000000000001,0.27440000000000003,0.98
2020-04-15 06:00:00,1.36992,0.39956,1.427,0.10272,0.029960000000000004,0.107,1.2671999999999999,0.36960000000000004,1.32,1.07232,0.31276000000000004,1.117,0.10272,0.029960000000000004,0.107,0.9696,0.2828,1.01
2020-04-15 06:30:00,1.4712,0.42910000000000004,1.5325,0.0984,0.0287,0.10250000000000001,1.3728,0.40040000000000003,1.43,1.1736,0.3423,1.2225,0.0984,0.0287,0.10250000000000001,1.0752,0.3136,1.12
2020-04-15 07:00:00,1.5,0.4375,1.5625,0.1272,0.0371,0.1325,1.3728,0.40040000000000003,1.43,1.2696,0.3703,1.3225,0.1272,0.0371,0.1325,1.1424,0.3332,1.19
2020-04-15 07:30:00,1.56528,0.45654000000000006,1.6305,0.13488,0.03934,0.1405,1.4304000000000001,0.4172,1.49,1.35408,0.39494,1.4105,0.13488,0.03934,0.1405,1.2192,0.3556,1.27
2020-04-15 08:00:00,1.69344,0.49392,1.764,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.52064,0.44352,1.584,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4208,0.41440000000000005,1.48
2020-04-15 08:30:00,1.79616,0.52388,1.871,0.10656,0.031080000000000003,0.111,1.6896,0.4928,1.76,1.68096,0.49028000000000005,1.751,0.10656,0.031080000000000003,0.111,1.5744,0.4592,1.6400000000000001
2020-04-15 09:00:00,1.8364800000000001,0.53564,1.913,0.09888000000000001,0.02884,0.10300000000000001,1.7376,0.5068,1.81,1.78848,0.52164,1.863,0.09888000000000001,0.02884,0.10300000000000001,1.6896,0.4928,1.76
2020-04-15 09:30:00,1.8,0.525,1.875,0.12,0.035,0.125,1.6800000000000002,0.49,1.75,1.8288000000000002,0.5334,1.905,0.12,0.035,0.125,1.7088,0.4984,1.78
2020-04-15 10:00:00,1.80816,0.5273800000000001,1.8835000000000002,0.12816000000000002,0.037380000000000004,0.1335,1.6800000000000002,0.49,1.75,1.89456,0.5525800000000001,1.9735,0.12816000000000002,0.037380000000000004,0.1335,1.7664,0.5152,1.8399999999999999
2020-04-15 10:30:00,1.76784,0.5156200000000001,1.8415,0.17424,0.050820000000000004,0.18150000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.87344,0.54642,1.9515,0.17424,0.050820000000000004,0.18150000000000002,1.6992,0.49560000000000004,1.77
2020-04-15 11:00:00,1.60992,0.46956000000000003,1.677,0.17952,0.052360000000000004,0.187,1.4304000000000001,0.4172,1.49,1.80192,0.52556,1.877,0.17952,0.052360000000000004,0.187,1.6224,0.4732,1.69
2020-04-15 11:30:00,1.5048,0.4389,1.5675,0.18,0.052500000000000005,0.1875,1.3248,0.3864,1.38,1.7928000000000002,0.5229,1.8675000000000002,0.18,0.052500000000000005,0.1875,1.6128,0.47040000000000004,1.6800000000000002
2020-04-15 12:00:00,1.45008,0.42294000000000004,1.5105,0.18288000000000001,0.053340000000000005,0.1905,1.2671999999999999,0.36960000000000004,1.32,1.81488,0.52934,1.8905,0.18288000000000001,0.053340000000000005,0.1905,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-15 12:30:00,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.18096,0.05278000000000001,0.1885,1.2671999999999999,0.36960000000000004,1.32,1.8513600000000001,0.53998,1.9285,0.18096,0.05278000000000001,0.1885,1.6703999999999999,0.4872,1.74
2020-04-15 13:00:00,1.4073600000000002,0.41048,1.466,0.17856000000000002,0.05208,0.186,1.2288000000000001,0.3584,1.28,1.82016,0.53088,1.896,0.17856000000000002,0.05208,0.186,1.6416,0.4788,1.71
2020-04-15 13:30:00,1.29744,0.37842000000000003,1.3515000000000001,0.17424,0.050820000000000004,0.18150000000000002,1.1232,0.3276,1.17,1.72944,0.5044200000000001,1.8014999999999999,0.17424,0.050820000000000004,0.18150000000000002,1.5552000000000001,0.4536,1.62
2020-04-15 14:00:00,1.3728,0.40040000000000003,1.43,0.15360000000000001,0.0448,0.16,1.2192,0.3556,1.27,1.6800000000000002,0.49,1.75,0.15360000000000001,0.0448,0.16,1.5264,0.44520000000000004,1.5899999999999999
2020-04-15 14:30:00,1.2945600000000002,0.37758,1.3485,0.16176000000000001,0.04718000000000001,0.1685,1.1328,0.3304,1.18,1.65936,0.48398,1.7285,0.16176000000000001,0.04718000000000001,0.1685,1.4976,0.4368,1.56
2020-04-15 15:00:00,1.3848,0.40390000000000004,1.4425,0.1464,0.0427,0.1525,1.2384,0.3612,1.29,1.5864,0.4627,1.6525,0.1464,0.0427,0.1525,1.44,0.42,1.5
2020-04-15 15:30:00,1.72416,0.50288,1.796,0.07296000000000001,0.02128,0.076,1.6512,0.48160000000000003,1.72,1.45536,0.42448,1.516,0.07296000000000001,0.02128,0.076,1.3824,0.4032,1.44
2020-04-15 16:00:00,1.74096,0.50778,1.8135,0.06096000000000001,0.01778,0.0635,1.6800000000000002,0.49,1.75,1.5201600000000002,0.44338000000000005,1.5835,0.06096000000000001,0.01778,0.0635,1.4592,0.42560000000000003,1.52
2020-04-15 16:30:00,1.54752,0.45136000000000004,1.612,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4496,0.4228,1.51,1.70112,0.49616000000000005,1.772,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6032000000000002,0.4676,1.67
2020-04-15 17:00:00,1.7457600000000002,0.5091800000000001,1.8185,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.6608,0.4844,1.73,1.79376,0.5231800000000001,1.8685,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.7088,0.4984,1.78
2020-04-15 17:30:00,1.8873600000000001,0.5504800000000001,1.966,0.06336,0.01848,0.066,1.824,0.532,1.9,1.84896,0.5392800000000001,1.9260000000000002,0.06336,0.01848,0.066,1.7856,0.5208,1.8599999999999999
2020-04-15 18:00:00,2.0328,0.5929,2.1175,0.036000000000000004,0.0105,0.0375,1.9968,0.5824,2.08,1.8696000000000002,0.5453,1.9475,0.036000000000000004,0.0105,0.0375,1.8336000000000001,0.5348,1.9100000000000001
2020-04-15 18:30:00,2.06784,0.6031200000000001,2.154,0.01344,0.003920000000000001,0.014,2.0544000000000002,0.5992000000000001,2.14,1.7990400000000002,0.5247200000000001,1.874,0.01344,0.003920000000000001,0.014,1.7856,0.5208,1.8599999999999999
2020-04-15 19:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-04-15 19:30:00,2.1316800000000002,0.6217400000000001,2.2205,0.00048000000000000007,0.00014000000000000001,0.0005,2.1312,0.6216,2.22,1.69968,0.49574,1.7705000000000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.6992,0.49560000000000004,1.77
2020-04-15 20:00:00,2.07984,0.60662,2.1665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.0736,0.6048,2.16,1.61904,0.47222000000000003,1.6865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-04-15 20:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-04-15 21:00:00,2.11392,0.61656,2.202,0.0019200000000000003,0.0005600000000000001,0.002,2.112,0.616,2.2,1.63392,0.47656000000000004,1.702,0.0019200000000000003,0.0005600000000000001,0.002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-15 21:30:00,2.06544,0.6024200000000001,2.1515,0.00144,0.00042,0.0015,2.064,0.602,2.15,1.56624,0.45682000000000006,1.6315,0.00144,0.00042,0.0015,1.5648,0.45640000000000003,1.63
2020-04-15 22:00:00,1.94256,0.5665800000000001,2.0235,0.02256,0.006580000000000001,0.0235,1.92,0.56,2.0,1.46256,0.42658,1.5235,0.02256,0.006580000000000001,0.0235,1.44,0.42,1.5
2020-04-15 22:30:00,1.82592,0.53256,1.9020000000000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.776,0.518,1.85,1.39392,0.40656000000000003,1.452,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.344,0.392,1.4
2020-04-15 23:00:00,1.67328,0.48804000000000003,1.7429999999999999,0.060480000000000006,0.017640000000000003,0.063,1.6128,0.47040000000000004,1.6800000000000002,1.27008,0.37044000000000005,1.323,0.060480000000000006,0.017640000000000003,0.063,1.2096,0.3528,1.26
2020-04-15 23:30:00,1.52352,0.44436000000000003,1.587,0.06432,0.018760000000000002,0.067,1.4592,0.42560000000000003,1.52,1.15872,0.33796000000000004,1.207,0.06432,0.018760000000000002,0.067,1.0944,0.31920000000000004,1.1400000000000001
2020-04-16 00:00:00,1.41168,0.41174000000000005,1.4705,0.05808000000000001,0.01694,0.060500000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.06608,0.31094000000000005,1.1105,0.05808000000000001,0.01694,0.060500000000000005,1.008,0.294,1.05
2020-04-16 00:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.048,0.014,0.05,1.3056,0.3808,1.3599999999999999,1.0176,0.2968,1.06,0.048,0.014,0.05,0.9696,0.2828,1.01
2020-04-16 01:00:00,1.33152,0.38836000000000004,1.387,0.07392,0.021560000000000003,0.077,1.2576,0.3668,1.31,1.02432,0.29876,1.067,0.07392,0.021560000000000003,0.077,0.9504,0.2772,0.99
2020-04-16 01:30:00,1.33344,0.38892000000000004,1.389,0.10464000000000001,0.030520000000000002,0.109,1.2288000000000001,0.3584,1.28,1.03584,0.30212,1.079,0.10464000000000001,0.030520000000000002,0.109,0.9312,0.2716,0.97
2020-04-16 02:00:00,1.3713600000000001,0.39998000000000006,1.4285,0.03696,0.010780000000000001,0.0385,1.3344,0.38920000000000005,1.3900000000000001,1.01616,0.29638000000000003,1.0585,0.03696,0.010780000000000001,0.0385,0.9792000000000001,0.2856,1.02
2020-04-16 02:30:00,1.40016,0.40838,1.4585,0.027360000000000002,0.007980000000000001,0.0285,1.3728,0.40040000000000003,1.43,1.03536,0.30198,1.0785,0.027360000000000002,0.007980000000000001,0.0285,1.008,0.294,1.05
2020-04-16 03:00:00,1.38288,0.40334000000000003,1.4405000000000001,0.029280000000000004,0.00854,0.030500000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.02768,0.29974,1.0705,0.029280000000000004,0.00854,0.030500000000000003,0.9984000000000001,0.2912,1.04
2020-04-16 03:30:00,1.31856,0.38458000000000003,1.3735,0.02256,0.006580000000000001,0.0235,1.296,0.378,1.35,0.9825600000000001,0.28658,1.0235,0.02256,0.006580000000000001,0.0235,0.96,0.28,1.0
2020-04-16 04:00:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2020-04-16 04:30:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2020-04-16 05:00:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2020-04-16 05:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,0.9984000000000001,0.2912,1.04
2020-04-16 06:00:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2020-04-16 06:30:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,1.056,0.308,1.1,0.0,0.0,0.0,1.056,0.308,1.1
2020-04-16 07:00:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2020-04-16 07:30:00,1.58304,0.46172,1.649,0.00864,0.00252,0.009000000000000001,1.5744,0.4592,1.6400000000000001,1.25664,0.36652,1.309,0.00864,0.00252,0.009000000000000001,1.248,0.364,1.3
2020-04-16 08:00:00,1.6440000000000001,0.47950000000000004,1.7125,0.0408,0.0119,0.0425,1.6032000000000002,0.4676,1.67,1.4232,0.4151,1.4825,0.0408,0.0119,0.0425,1.3824,0.4032,1.44
2020-04-16 08:30:00,1.73856,0.5070800000000001,1.811,0.039360000000000006,0.01148,0.041,1.6992,0.49560000000000004,1.77,1.60416,0.46788,1.671,0.039360000000000006,0.01148,0.041,1.5648,0.45640000000000003,1.63
2020-04-16 09:00:00,1.72032,0.5017600000000001,1.792,0.06912,0.02016,0.07200000000000001,1.6512,0.48160000000000003,1.72,1.72032,0.5017600000000001,1.792,0.06912,0.02016,0.07200000000000001,1.6512,0.48160000000000003,1.72
2020-04-16 09:30:00,1.70688,0.49784000000000006,1.778,0.09408000000000001,0.027440000000000003,0.098,1.6128,0.47040000000000004,1.6800000000000002,1.71648,0.5006400000000001,1.788,0.09408000000000001,0.027440000000000003,0.098,1.6224,0.4732,1.69
2020-04-16 10:00:00,1.68864,0.49252,1.759,0.11424000000000001,0.03332,0.11900000000000001,1.5744,0.4592,1.6400000000000001,1.74624,0.50932,1.819,0.11424000000000001,0.03332,0.11900000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-16 10:30:00,1.6488,0.48090000000000005,1.7175,0.1416,0.0413,0.14750000000000002,1.5072,0.43960000000000005,1.57,1.7928000000000002,0.5229,1.8675000000000002,0.1416,0.0413,0.14750000000000002,1.6512,0.48160000000000003,1.72
2020-04-16 11:00:00,1.5048,0.4389,1.5675,0.1512,0.0441,0.1575,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7544,0.5117,1.8275000000000001,0.1512,0.0441,0.1575,1.6032000000000002,0.4676,1.67
2020-04-16 11:30:00,1.48752,0.43386,1.5495,0.17232,0.050260000000000006,0.17950000000000002,1.3152,0.3836,1.37,1.75632,0.51226,1.8295,0.17232,0.050260000000000006,0.17950000000000002,1.584,0.462,1.65
2020-04-16 12:00:00,1.45008,0.42294000000000004,1.5105,0.18288000000000001,0.053340000000000005,0.1905,1.2671999999999999,0.36960000000000004,1.32,1.76688,0.51534,1.8405,0.18288000000000001,0.053340000000000005,0.1905,1.584,0.462,1.65
2020-04-16 12:30:00,1.404,0.40950000000000003,1.4625,0.1752,0.0511,0.1825,1.2288000000000001,0.3584,1.28,1.788,0.5215000000000001,1.8625,0.1752,0.0511,0.1825,1.6128,0.47040000000000004,1.6800000000000002
2020-04-16 13:00:00,1.3713600000000001,0.39998000000000006,1.4285,0.18096,0.05278000000000001,0.1885,1.1904,0.3472,1.24,1.73616,0.50638,1.8085,0.18096,0.05278000000000001,0.1885,1.5552000000000001,0.4536,1.62
2020-04-16 13:30:00,1.31328,0.38304000000000005,1.3679999999999999,0.18048,0.052640000000000006,0.188,1.1328,0.3304,1.18,1.6972800000000001,0.49504000000000004,1.768,0.18048,0.052640000000000006,0.188,1.5168,0.4424,1.58
2020-04-16 14:00:00,1.29168,0.37674,1.3455,0.17808000000000002,0.05194000000000001,0.1855,1.1136,0.32480000000000003,1.16,1.67568,0.48874000000000006,1.7455,0.17808000000000002,0.05194000000000001,0.1855,1.4976,0.4368,1.56
2020-04-16 14:30:00,1.31904,0.38472,1.374,0.17664000000000002,0.05152,0.184,1.1424,0.3332,1.19,1.6262400000000001,0.47432,1.694,0.17664000000000002,0.05152,0.184,1.4496,0.4228,1.51
