Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-16 15:00:00,1.3392,0.3906,1.395,0.168,0.049,0.17500000000000002,1.1712,0.3416,1.22,1.6368,0.47740000000000005,1.705,0.168,0.049,0.17500000000000002,1.4688,0.4284,1.53
2020-04-16 15:30:00,1.40016,0.40838,1.4585,0.16176000000000001,0.04718000000000001,0.1685,1.2384,0.3612,1.29,1.64016,0.47838,1.7085,0.16176000000000001,0.04718000000000001,0.1685,1.4784000000000002,0.4312,1.54
2020-04-16 16:00:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.13392,0.039060000000000004,0.1395,1.344,0.392,1.4,1.63152,0.47586000000000006,1.6995,0.13392,0.039060000000000004,0.1395,1.4976,0.4368,1.56
2020-04-16 16:30:00,1.5259200000000002,0.44506,1.5895000000000001,0.12432000000000001,0.03626,0.1295,1.4016,0.4088,1.46,1.6795200000000001,0.48986,1.7495,0.12432000000000001,0.03626,0.1295,1.5552000000000001,0.4536,1.62
2020-04-16 17:00:00,1.69872,0.49546000000000007,1.7695,0.10512,0.030660000000000003,0.1095,1.5936,0.46480000000000005,1.6600000000000001,1.74672,0.50946,1.8195000000000001,0.10512,0.030660000000000003,0.1095,1.6416,0.4788,1.71
2020-04-16 17:30:00,1.81344,0.5289200000000001,1.889,0.07584,0.02212,0.079,1.7376,0.5068,1.81,1.76544,0.51492,1.839,0.07584,0.02212,0.079,1.6896,0.4928,1.76
2020-04-16 18:00:00,2.09184,0.61012,2.179,0.06624000000000001,0.01932,0.069,2.0256,0.5908,2.11,1.89024,0.55132,1.9689999999999999,0.06624000000000001,0.01932,0.069,1.824,0.532,1.9
2020-04-16 18:30:00,2.1096,0.6153000000000001,2.1975,0.0936,0.0273,0.0975,2.016,0.588,2.1,1.8599999999999999,0.5425,1.9375,0.0936,0.0273,0.0975,1.7664,0.5152,1.8399999999999999
2020-04-16 19:00:00,2.1144,0.6167,2.2025,0.1272,0.0371,0.1325,1.9872,0.5796,2.07,1.8264,0.5327000000000001,1.9025,0.1272,0.0371,0.1325,1.6992,0.49560000000000004,1.77
2020-04-16 19:30:00,2.02992,0.59206,2.1145,0.25392000000000003,0.07406,0.2645,1.776,0.518,1.85,1.72272,0.50246,1.7945,0.25392000000000003,0.07406,0.2645,1.4688,0.4284,1.53
2020-04-16 20:00:00,2.00304,0.5842200000000001,2.0865,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.7664,0.5152,1.8399999999999999,1.62864,0.47502000000000005,1.6965,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.392,0.406,1.45
2020-04-16 20:30:00,2.10288,0.61334,2.1905,0.12528,0.03654,0.1305,1.9776,0.5768,2.06,1.67088,0.48734000000000005,1.7405,0.12528,0.03654,0.1305,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-16 21:00:00,2.1072,0.6146,2.195,0.0912,0.026600000000000002,0.095,2.016,0.588,2.1,1.6752,0.48860000000000003,1.745,0.0912,0.026600000000000002,0.095,1.584,0.462,1.65
2020-04-16 21:30:00,2.00784,0.58562,2.0915,0.07824,0.022820000000000003,0.0815,1.9296000000000002,0.5628000000000001,2.01,1.54704,0.45122,1.6115,0.07824,0.022820000000000003,0.0815,1.4688,0.4284,1.53
2020-04-16 22:00:00,1.89216,0.55188,1.971,0.09696,0.028280000000000003,0.101,1.7952,0.5236000000000001,1.87,1.46976,0.42868000000000006,1.5310000000000001,0.09696,0.028280000000000003,0.101,1.3728,0.40040000000000003,1.43
2020-04-16 22:30:00,1.80768,0.52724,1.883,0.060480000000000006,0.017640000000000003,0.063,1.7472,0.5096,1.82,1.3948800000000001,0.40684000000000003,1.453,0.060480000000000006,0.017640000000000003,0.063,1.3344,0.38920000000000005,1.3900000000000001
2020-04-16 23:00:00,1.6872,0.49210000000000004,1.7575,0.0456,0.013300000000000001,0.0475,1.6416,0.4788,1.71,1.2936,0.3773,1.3475000000000001,0.0456,0.013300000000000001,0.0475,1.248,0.364,1.3
2020-04-16 23:30:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.05328,0.015540000000000002,0.0555,1.4688,0.4284,1.53,1.18608,0.34594,1.2355,0.05328,0.015540000000000002,0.0555,1.1328,0.3304,1.18
2020-04-17 00:00:00,1.42128,0.41454,1.4805000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.3824,0.4032,1.44,1.07568,0.31374,1.1205,0.038880000000000005,0.011340000000000001,0.0405,1.0368,0.3024,1.08
2020-04-17 00:30:00,1.31904,0.38472,1.374,0.051840000000000004,0.015120000000000001,0.054,1.2671999999999999,0.36960000000000004,1.32,0.9734400000000001,0.28392,1.014,0.051840000000000004,0.015120000000000001,0.054,0.9216000000000001,0.26880000000000004,0.96
2020-04-17 01:00:00,1.29168,0.37674,1.3455,0.07248,0.021140000000000003,0.0755,1.2192,0.3556,1.27,0.9556800000000001,0.27874000000000004,0.9955,0.07248,0.021140000000000003,0.0755,0.8832000000000001,0.2576,0.92
2020-04-17 01:30:00,1.31568,0.38374,1.3705,0.06768,0.01974,0.07050000000000001,1.248,0.364,1.3,0.9796800000000001,0.28574000000000005,1.0205,0.06768,0.01974,0.07050000000000001,0.912,0.266,0.9500000000000001
2020-04-17 02:00:00,1.3104,0.38220000000000004,1.365,0.062400000000000004,0.0182,0.065,1.248,0.364,1.3,0.9744,0.2842,1.015,0.062400000000000004,0.0182,0.065,0.912,0.266,0.9500000000000001
2020-04-17 02:30:00,1.3272,0.3871,1.3825,0.0888,0.025900000000000003,0.0925,1.2384,0.3612,1.29,1.0008,0.2919,1.0425,0.0888,0.025900000000000003,0.0925,0.912,0.266,0.9500000000000001
2020-04-17 03:00:00,1.3060800000000001,0.38094000000000006,1.3605,0.07728,0.02254,0.0805,1.2288000000000001,0.3584,1.28,0.98928,0.28854,1.0305,0.07728,0.02254,0.0805,0.912,0.266,0.9500000000000001
2020-04-17 03:30:00,1.30848,0.38164000000000003,1.363,0.10848000000000001,0.03164,0.113,1.2,0.35000000000000003,1.25,1.03008,0.30044000000000004,1.073,0.10848000000000001,0.03164,0.113,0.9216000000000001,0.26880000000000004,0.96
2020-04-17 04:00:00,1.30272,0.37996,1.357,0.10272,0.029960000000000004,0.107,1.2,0.35000000000000003,1.25,1.02432,0.29876,1.067,0.10272,0.029960000000000004,0.107,0.9216000000000001,0.26880000000000004,0.96
2020-04-17 04:30:00,1.28976,0.37618,1.3435000000000001,0.10896000000000002,0.03178,0.1135,1.1808,0.34440000000000004,1.23,0.9825600000000001,0.28658,1.0235,0.10896000000000002,0.03178,0.1135,0.8736,0.2548,0.91
2020-04-17 05:00:00,1.29888,0.37884,1.353,0.08928000000000001,0.02604,0.093,1.2096,0.3528,1.26,0.9724800000000001,0.28364,1.013,0.08928000000000001,0.02604,0.093,0.8832000000000001,0.2576,0.92
2020-04-17 05:30:00,1.31856,0.38458000000000003,1.3735,0.06096000000000001,0.01778,0.0635,1.2576,0.3668,1.31,1.00176,0.29218000000000005,1.0435,0.06096000000000001,0.01778,0.0635,0.9408000000000001,0.27440000000000003,0.98
2020-04-17 06:00:00,1.332,0.3885,1.3875,0.055200000000000006,0.0161,0.0575,1.2768,0.3724,1.33,1.0056,0.2933,1.0475,0.055200000000000006,0.0161,0.0575,0.9504,0.2772,0.99
2020-04-17 06:30:00,1.4016,0.4088,1.46,0.057600000000000005,0.016800000000000002,0.06,1.344,0.392,1.4,1.0752,0.3136,1.12,0.057600000000000005,0.016800000000000002,0.06,1.0176,0.2968,1.06
2020-04-17 07:00:00,1.54272,0.44996,1.607,0.04512,0.013160000000000002,0.047,1.4976,0.4368,1.56,1.1875200000000001,0.34636,1.237,0.04512,0.013160000000000002,0.047,1.1424,0.3332,1.19
2020-04-17 07:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.057600000000000005,0.016800000000000002,0.06,1.536,0.448,1.6,1.248,0.364,1.3,0.057600000000000005,0.016800000000000002,0.06,1.1904,0.3472,1.24
2020-04-17 08:00:00,1.70832,0.49826000000000004,1.7795,0.06672,0.01946,0.0695,1.6416,0.4788,1.71,1.39152,0.40586000000000005,1.4495,0.06672,0.01946,0.0695,1.3248,0.3864,1.38
2020-04-17 08:30:00,1.7923200000000001,0.52276,1.867,0.10272,0.029960000000000004,0.107,1.6896,0.4928,1.76,1.52352,0.44436000000000003,1.587,0.10272,0.029960000000000004,0.107,1.4208,0.41440000000000005,1.48
2020-04-17 09:00:00,1.7635200000000002,0.51436,1.837,0.15072000000000002,0.043960000000000006,0.157,1.6128,0.47040000000000004,1.6800000000000002,1.6675200000000001,0.48636,1.737,0.15072000000000002,0.043960000000000006,0.157,1.5168,0.4424,1.58
2020-04-17 09:30:00,1.66704,0.48622000000000004,1.7365,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.4304000000000001,0.4172,1.49,1.78224,0.5198200000000001,1.8565,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-17 10:00:00,1.6392,0.4781,1.7075,0.3528,0.1029,0.3675,1.2864,0.37520000000000003,1.34,1.8792,0.5481,1.9575,0.3528,0.1029,0.3675,1.5264,0.44520000000000004,1.5899999999999999
2020-04-17 10:30:00,1.57728,0.46004000000000006,1.643,0.42528000000000005,0.12404000000000001,0.443,1.152,0.336,1.2,1.90368,0.5552400000000001,1.983,0.42528000000000005,0.12404000000000001,0.443,1.4784000000000002,0.4312,1.54
2020-04-17 11:00:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.0176,0.2968,1.06,1.9195200000000001,0.55986,1.9995,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.4592,0.42560000000000003,1.52
2020-04-17 11:30:00,1.56048,0.45514000000000004,1.6255000000000002,0.40848,0.11914000000000001,0.42550000000000004,1.152,0.336,1.2,1.86768,0.54474,1.9455,0.40848,0.11914000000000001,0.42550000000000004,1.4592,0.42560000000000003,1.52
2020-04-17 12:00:00,1.5254400000000001,0.44492000000000004,1.589,0.47904,0.13972,0.499,1.0464,0.3052,1.09,1.9670400000000001,0.57372,2.049,0.47904,0.13972,0.499,1.488,0.434,1.55
2020-04-17 12:30:00,1.54272,0.44996,1.607,0.50592,0.14756000000000002,0.527,1.0368,0.3024,1.08,1.97472,0.57596,2.057,0.50592,0.14756000000000002,0.527,1.4688,0.4284,1.53
2020-04-17 13:00:00,1.4155200000000001,0.41286000000000006,1.4745,0.49392,0.14406000000000002,0.5145000000000001,0.9216000000000001,0.26880000000000004,0.96,1.9531200000000002,0.56966,2.0345,0.49392,0.14406000000000002,0.5145000000000001,1.4592,0.42560000000000003,1.52
2020-04-17 13:30:00,1.38384,0.40362000000000003,1.4415,0.45264000000000004,0.13202,0.47150000000000003,0.9312,0.2716,0.97,1.87344,0.54642,1.9515,0.45264000000000004,0.13202,0.47150000000000003,1.4208,0.41440000000000005,1.48
2020-04-17 14:00:00,1.19712,0.34916,1.2469999999999999,0.47712000000000004,0.13916,0.497,0.72,0.21,0.75,1.81152,0.52836,1.887,0.47712000000000004,0.13916,0.497,1.3344,0.38920000000000005,1.3900000000000001
2020-04-17 14:30:00,1.17888,0.34384000000000003,1.228,0.43008,0.12544000000000002,0.448,0.7488,0.2184,0.78,1.72608,0.50344,1.798,0.43008,0.12544000000000002,0.448,1.296,0.378,1.35
2020-04-17 15:00:00,1.22784,0.35812000000000005,1.279,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.7776000000000001,0.2268,0.81,1.71744,0.50092,1.7890000000000001,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.2671999999999999,0.36960000000000004,1.32
2020-04-17 15:30:00,1.21776,0.35518000000000005,1.2685,0.44976000000000005,0.13118000000000002,0.4685,0.768,0.224,0.8,1.7745600000000001,0.51758,1.8485,0.44976000000000005,0.13118000000000002,0.4685,1.3248,0.3864,1.38
2020-04-17 16:00:00,1.2936,0.3773,1.3475000000000001,0.44880000000000003,0.13090000000000002,0.4675,0.8448,0.2464,0.88,1.7736,0.5173,1.8475000000000001,0.44880000000000003,0.13090000000000002,0.4675,1.3248,0.3864,1.38
2020-04-17 16:30:00,1.4472,0.42210000000000003,1.5075,0.3816,0.11130000000000001,0.3975,1.0656,0.3108,1.11,1.8408,0.5369,1.9175,0.3816,0.11130000000000001,0.3975,1.4592,0.42560000000000003,1.52
2020-04-17 17:00:00,1.59312,0.46466,1.6595,0.40272,0.11746000000000001,0.41950000000000004,1.1904,0.3472,1.24,1.8811200000000001,0.54866,1.9595,0.40272,0.11746000000000001,0.41950000000000004,1.4784000000000002,0.4312,1.54
2020-04-17 17:30:00,1.9488,0.5684,2.03,0.26880000000000004,0.0784,0.28,1.6800000000000002,0.49,1.75,1.9776,0.5768,2.06,0.26880000000000004,0.0784,0.28,1.7088,0.4984,1.78
2020-04-17 18:00:00,2.12112,0.6186600000000001,2.2095000000000002,0.23952,0.06986,0.2495,1.8816000000000002,0.5488000000000001,1.96,1.93872,0.5654600000000001,2.0195,0.23952,0.06986,0.2495,1.6992,0.49560000000000004,1.77
2020-04-17 18:30:00,2.12448,0.6196400000000001,2.213,0.29088,0.08484000000000001,0.303,1.8336000000000001,0.5348,1.9100000000000001,1.91328,0.5580400000000001,1.9929999999999999,0.29088,0.08484000000000001,0.303,1.6224,0.4732,1.69
2020-04-17 19:00:00,2.14176,0.62468,2.231,0.26016,0.07588,0.271,1.8816000000000002,0.5488000000000001,1.96,1.8633600000000001,0.5434800000000001,1.941,0.26016,0.07588,0.271,1.6032000000000002,0.4676,1.67
2020-04-17 19:30:00,2.0688,0.6034,2.155,0.24480000000000002,0.0714,0.255,1.824,0.532,1.9,1.7424,0.5082,1.815,0.24480000000000002,0.0714,0.255,1.4976,0.4368,1.56
2020-04-17 20:00:00,2.03136,0.59248,2.116,0.24576000000000003,0.07168000000000001,0.256,1.7856,0.5208,1.8599999999999999,1.66656,0.48608,1.736,0.24576000000000003,0.07168000000000001,0.256,1.4208,0.41440000000000005,1.48
2020-04-17 20:30:00,2.0712,0.6041000000000001,2.1575,0.18,0.052500000000000005,0.1875,1.8912,0.5516,1.97,1.6680000000000001,0.48650000000000004,1.7375,0.18,0.052500000000000005,0.1875,1.488,0.434,1.55
2020-04-17 21:00:00,2.09712,0.6116600000000001,2.1845,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.8719999999999999,0.546,1.9500000000000002,1.71312,0.49966000000000005,1.7845,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.488,0.434,1.55
2020-04-17 21:30:00,1.9492800000000001,0.56854,2.0305,0.25008,0.07294,0.2605,1.6992,0.49560000000000004,1.77,1.65168,0.48174000000000006,1.7205,0.25008,0.07294,0.2605,1.4016,0.4088,1.46
2020-04-17 22:00:00,1.8753600000000001,0.54698,1.9535,0.26256,0.07658000000000001,0.2735,1.6128,0.47040000000000004,1.6800000000000002,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.26256,0.07658000000000001,0.2735,1.3248,0.3864,1.38
2020-04-17 22:30:00,1.7616,0.5138,1.835,0.216,0.063,0.225,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.4544000000000001,0.4242,1.5150000000000001,0.216,0.063,0.225,1.2384,0.3612,1.29
2020-04-17 23:00:00,1.6512,0.48160000000000003,1.72,0.13440000000000002,0.0392,0.14,1.5168,0.4424,1.58,1.3152,0.3836,1.37,0.13440000000000002,0.0392,0.14,1.1808,0.34440000000000004,1.23
2020-04-17 23:30:00,1.53312,0.44716000000000006,1.597,0.12192000000000001,0.03556,0.127,1.4112,0.4116,1.47,1.16832,0.34076,1.217,0.12192000000000001,0.03556,0.127,1.0464,0.3052,1.09
2020-04-18 00:00:00,1.45344,0.42392,1.514,0.10944000000000001,0.031920000000000004,0.114,1.344,0.392,1.4,1.09824,0.32032000000000005,1.1440000000000001,0.10944000000000001,0.031920000000000004,0.114,0.9888,0.2884,1.03
2020-04-18 00:30:00,1.36992,0.39956,1.427,0.16032000000000002,0.04676,0.167,1.2096,0.3528,1.26,1.05312,0.30716000000000004,1.097,0.16032000000000002,0.04676,0.167,0.8928,0.2604,0.93
2020-04-18 01:00:00,1.32336,0.38598000000000005,1.3785,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.1808,0.34440000000000004,1.23,1.00656,0.29358,1.0485,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.864,0.252,0.9
2020-04-18 01:30:00,1.33488,0.38934,1.3905,0.13488,0.03934,0.1405,1.2,0.35000000000000003,1.25,1.03728,0.30254000000000003,1.0805,0.13488,0.03934,0.1405,0.9024000000000001,0.2632,0.9400000000000001
2020-04-18 02:00:00,1.32768,0.38724000000000003,1.383,0.13728,0.040040000000000006,0.14300000000000002,1.1904,0.3472,1.24,1.05888,0.30884,1.103,0.13728,0.040040000000000006,0.14300000000000002,0.9216000000000001,0.26880000000000004,0.96
2020-04-18 02:30:00,1.3008,0.3794,1.355,0.1584,0.046200000000000005,0.165,1.1424,0.3332,1.19,1.0416,0.3038,1.085,0.1584,0.046200000000000005,0.165,0.8832000000000001,0.2576,0.92
2020-04-18 03:00:00,1.3003200000000001,0.37926000000000004,1.3545,0.13872,0.04046,0.14450000000000002,1.1616,0.3388,1.21,1.05072,0.30646,1.0945,0.13872,0.04046,0.14450000000000002,0.912,0.266,0.9500000000000001
2020-04-18 03:30:00,1.284,0.3745,1.3375,0.0936,0.0273,0.0975,1.1904,0.3472,1.24,1.0344,0.3017,1.0775,0.0936,0.0273,0.0975,0.9408000000000001,0.27440000000000003,0.98
2020-04-18 04:00:00,1.28064,0.37352,1.334,0.07104,0.020720000000000002,0.074,1.2096,0.3528,1.26,1.01184,0.29512000000000005,1.054,0.07104,0.020720000000000002,0.074,0.9408000000000001,0.27440000000000003,0.98
2020-04-18 04:30:00,1.26144,0.36792,1.314,0.06144000000000001,0.017920000000000002,0.064,1.2,0.35000000000000003,1.25,0.9926400000000001,0.28952,1.034,0.06144000000000001,0.017920000000000002,0.064,0.9312,0.2716,0.97
2020-04-18 05:00:00,1.2528000000000001,0.3654,1.305,0.1008,0.029400000000000003,0.105,1.152,0.336,1.2,0.9936,0.2898,1.035,0.1008,0.029400000000000003,0.105,0.8928,0.2604,0.93
2020-04-18 05:30:00,1.27584,0.37212,1.329,0.10464000000000001,0.030520000000000002,0.109,1.1712,0.3416,1.22,1.03584,0.30212,1.079,0.10464000000000001,0.030520000000000002,0.109,0.9312,0.2716,0.97
2020-04-18 06:00:00,1.25424,0.36582000000000003,1.3065,0.15024,0.043820000000000005,0.1565,1.104,0.322,1.15,1.03344,0.30142,1.0765,0.15024,0.043820000000000005,0.1565,0.8832000000000001,0.2576,0.92
2020-04-18 06:30:00,1.29504,0.37772000000000006,1.349,0.15264000000000003,0.044520000000000004,0.159,1.1424,0.3332,1.19,1.08384,0.31612,1.129,0.15264000000000003,0.044520000000000004,0.159,0.9312,0.2716,0.97
2020-04-18 07:00:00,1.3598400000000002,0.39662000000000003,1.4165,0.12144,0.03542,0.1265,1.2384,0.3612,1.29,1.12944,0.32942000000000005,1.1765,0.12144,0.03542,0.1265,1.008,0.294,1.05
2020-04-18 07:30:00,1.4808,0.4319,1.5425,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.3632,0.3976,1.42,1.2408000000000001,0.3619,1.2925,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.1232,0.3276,1.17
2020-04-18 08:00:00,1.53984,0.44912,1.604,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.44,0.42,1.5,1.32864,0.38752000000000003,1.384,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.2288000000000001,0.3584,1.28
2020-04-18 08:30:00,1.64544,0.47992,1.714,0.10944000000000001,0.031920000000000004,0.114,1.536,0.448,1.6,1.43424,0.41832,1.494,0.10944000000000001,0.031920000000000004,0.114,1.3248,0.3864,1.38
2020-04-18 09:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.16992000000000002,0.04956000000000001,0.177,1.5168,0.4424,1.58,1.52352,0.44436000000000003,1.587,0.16992000000000002,0.04956000000000001,0.177,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-18 09:30:00,1.8072,0.5271,1.8825,0.1656,0.0483,0.17250000000000001,1.6416,0.4788,1.71,1.6440000000000001,0.47950000000000004,1.7125,0.1656,0.0483,0.17250000000000001,1.4784000000000002,0.4312,1.54
2020-04-18 10:00:00,1.86768,0.54474,1.9455,0.11088,0.03234,0.1155,1.7568000000000001,0.5124000000000001,1.83,1.64688,0.48034000000000004,1.7155,0.11088,0.03234,0.1155,1.536,0.448,1.6
2020-04-18 10:30:00,2.00208,0.58394,2.0855,0.07248,0.021140000000000003,0.0755,1.9296000000000002,0.5628000000000001,2.01,1.67568,0.48874000000000006,1.7455,0.07248,0.021140000000000003,0.0755,1.6032000000000002,0.4676,1.67
2020-04-18 11:00:00,2.09328,0.6105400000000001,2.1805,0.038880000000000005,0.011340000000000001,0.0405,2.0544000000000002,0.5992000000000001,2.14,1.7092800000000001,0.49854000000000004,1.7805,0.038880000000000005,0.011340000000000001,0.0405,1.6703999999999999,0.4872,1.74
2020-04-18 11:30:00,2.1192,0.6181,2.2075,0.016800000000000002,0.0049,0.0175,2.1024,0.6132000000000001,2.19,1.7448000000000001,0.5089,1.8175,0.016800000000000002,0.0049,0.0175,1.728,0.504,1.8
2020-04-18 12:00:00,2.16672,0.6319600000000001,2.257,0.03552,0.010360000000000001,0.037,2.1312,0.6216,2.22,1.7923200000000001,0.52276,1.867,0.03552,0.010360000000000001,0.037,1.7568000000000001,0.5124000000000001,1.83
2020-04-18 12:30:00,2.208,0.644,2.3,0.0864,0.0252,0.09,2.1216,0.6188,2.21,1.8432,0.5376000000000001,1.92,0.0864,0.0252,0.09,1.7568000000000001,0.5124000000000001,1.83
2020-04-18 13:00:00,2.26944,0.6619200000000001,2.364,0.04224000000000001,0.012320000000000001,0.044,2.2272,0.6496000000000001,2.32,1.8662400000000001,0.54432,1.944,0.04224000000000001,0.012320000000000001,0.044,1.824,0.532,1.9
2020-04-18 13:30:00,2.21472,0.6459600000000001,2.307,0.025920000000000002,0.007560000000000001,0.027,2.1888,0.6384000000000001,2.2800000000000002,1.8403200000000002,0.53676,1.917,0.025920000000000002,0.007560000000000001,0.027,1.8144,0.5292,1.8900000000000001
2020-04-18 14:00:00,2.02512,0.5906600000000001,2.1095,0.04752000000000001,0.01386,0.0495,1.9776,0.5768,2.06,1.83312,0.53466,1.9095,0.04752000000000001,0.01386,0.0495,1.7856,0.5208,1.8599999999999999
2020-04-18 14:30:00,1.9238400000000002,0.5611200000000001,2.004,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.824,0.532,1.9,1.78944,0.52192,1.8639999999999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6896,0.4928,1.76
2020-04-18 15:00:00,1.93392,0.56406,2.0145,0.10992,0.032060000000000005,0.1145,1.824,0.532,1.9,1.72272,0.50246,1.7945,0.10992,0.032060000000000005,0.1145,1.6128,0.47040000000000004,1.6800000000000002
2020-04-18 15:30:00,1.9180800000000002,0.55944,1.998,0.08448000000000001,0.024640000000000002,0.088,1.8336000000000001,0.5348,1.9100000000000001,1.7452800000000002,0.50904,1.818,0.08448000000000001,0.024640000000000002,0.088,1.6608,0.4844,1.73
2020-04-18 16:00:00,1.9358400000000002,0.56462,2.0165,0.14064000000000002,0.04102,0.14650000000000002,1.7952,0.5236000000000001,1.87,1.67664,0.48902000000000007,1.7465000000000002,0.14064000000000002,0.04102,0.14650000000000002,1.536,0.448,1.6
2020-04-18 16:30:00,2.03328,0.59304,2.118,0.12288000000000002,0.035840000000000004,0.128,1.9104,0.5572,1.99,1.72608,0.50344,1.798,0.12288000000000002,0.035840000000000004,0.128,1.6032000000000002,0.4676,1.67
2020-04-18 17:00:00,2.07984,0.60662,2.1665,0.11184000000000001,0.03262,0.1165,1.968,0.5740000000000001,2.05,1.8110400000000002,0.52822,1.8865,0.11184000000000001,0.03262,0.1165,1.6992,0.49560000000000004,1.77
2020-04-18 17:30:00,2.16432,0.63126,2.2545,0.11952000000000002,0.03486,0.1245,2.0448,0.5964,2.13,1.91472,0.5584600000000001,1.9945,0.11952000000000002,0.03486,0.1245,1.7952,0.5236000000000001,1.87
2020-04-18 18:00:00,2.25264,0.65702,2.3465,0.12144,0.03542,0.1265,2.1312,0.6216,2.22,1.9550400000000001,0.5702200000000001,2.0365,0.12144,0.03542,0.1265,1.8336000000000001,0.5348,1.9100000000000001
2020-04-18 18:30:00,2.23488,0.6518400000000001,2.328,0.08448000000000001,0.024640000000000002,0.088,2.1504,0.6272,2.24,1.83168,0.53424,1.908,0.08448000000000001,0.024640000000000002,0.088,1.7472,0.5096,1.82
2020-04-18 19:00:00,2.19024,0.63882,2.2815,0.05904,0.017220000000000003,0.061500000000000006,2.1312,0.6216,2.22,1.84464,0.53802,1.9215,0.05904,0.017220000000000003,0.061500000000000006,1.7856,0.5208,1.8599999999999999
2020-04-18 19:30:00,2.16624,0.63182,2.2565,0.02544,0.00742,0.026500000000000003,2.1408,0.6244000000000001,2.23,1.7630400000000002,0.51422,1.8365,0.02544,0.00742,0.026500000000000003,1.7376,0.5068,1.81
2020-04-18 20:00:00,2.0928,0.6104,2.18,0.019200000000000002,0.0056,0.02,2.0736,0.6048,2.16,1.6800000000000002,0.49,1.75,0.019200000000000002,0.0056,0.02,1.6608,0.4844,1.73
2020-04-18 20:30:00,2.0424,0.5957,2.1275,0.016800000000000002,0.0049,0.0175,2.0256,0.5908,2.11,1.62,0.47250000000000003,1.6875,0.016800000000000002,0.0049,0.0175,1.6032000000000002,0.4676,1.67
2020-04-18 21:00:00,2.04672,0.59696,2.132,0.021120000000000003,0.0061600000000000005,0.022,2.0256,0.5908,2.11,1.62432,0.47376,1.6920000000000002,0.021120000000000003,0.0061600000000000005,0.022,1.6032000000000002,0.4676,1.67
2020-04-18 21:30:00,1.9833600000000002,0.57848,2.066,0.044160000000000005,0.01288,0.046,1.9392,0.5656,2.02,1.57056,0.45808000000000004,1.6360000000000001,0.044160000000000005,0.01288,0.046,1.5264,0.44520000000000004,1.5899999999999999
2020-04-18 22:00:00,1.91424,0.55832,1.994,0.06144000000000001,0.017920000000000002,0.064,1.8528,0.5404,1.9300000000000002,1.51104,0.44072000000000006,1.574,0.06144000000000001,0.017920000000000002,0.064,1.4496,0.4228,1.51
2020-04-18 22:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.04848,0.014140000000000002,0.0505,1.7376,0.5068,1.81,1.39248,0.40614000000000006,1.4505,0.04848,0.014140000000000002,0.0505,1.344,0.392,1.4
2020-04-18 23:00:00,1.67568,0.48874000000000006,1.7455,0.05328,0.015540000000000002,0.0555,1.6224,0.4732,1.69,1.31088,0.38234,1.3655,0.05328,0.015540000000000002,0.0555,1.2576,0.3668,1.31
2020-04-18 23:30:00,1.5624,0.45570000000000005,1.6275,0.0648,0.0189,0.0675,1.4976,0.4368,1.56,1.2264,0.3577,1.2775,0.0648,0.0189,0.0675,1.1616,0.3388,1.21
2020-04-19 00:00:00,1.44336,0.42098,1.5035,0.07056000000000001,0.02058,0.07350000000000001,1.3728,0.40040000000000003,1.43,1.15536,0.33698,1.2035,0.07056000000000001,0.02058,0.07350000000000001,1.0848,0.3164,1.13
2020-04-19 00:30:00,1.37856,0.40208000000000005,1.436,0.07296000000000001,0.02128,0.076,1.3056,0.3808,1.3599999999999999,1.10976,0.32368,1.156,0.07296000000000001,0.02128,0.076,1.0368,0.3024,1.08
2020-04-19 01:00:00,1.32576,0.38668,1.381,0.039360000000000006,0.01148,0.041,1.2864,0.37520000000000003,1.34,1.02816,0.29988000000000004,1.071,0.039360000000000006,0.01148,0.041,0.9888,0.2884,1.03
2020-04-19 01:30:00,1.36032,0.39676000000000006,1.417,0.04512,0.013160000000000002,0.047,1.3152,0.3836,1.37,1.05312,0.30716000000000004,1.097,0.04512,0.013160000000000002,0.047,1.008,0.294,1.05
2020-04-19 02:00:00,1.37952,0.40236000000000005,1.437,0.025920000000000002,0.007560000000000001,0.027,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.05312,0.30716000000000004,1.097,0.025920000000000002,0.007560000000000001,0.027,1.0272000000000001,0.29960000000000003,1.07
2020-04-19 02:30:00,1.45056,0.42308,1.5110000000000001,0.02016,0.005880000000000001,0.021,1.4304000000000001,0.4172,1.49,1.20096,0.35028000000000004,1.251,0.02016,0.005880000000000001,0.021,1.1808,0.34440000000000004,1.23
2020-04-19 03:00:00,1.44528,0.42154,1.5055,0.043680000000000004,0.012740000000000001,0.0455,1.4016,0.4088,1.46,1.24368,0.36274,1.2955,0.043680000000000004,0.012740000000000001,0.0455,1.2,0.35000000000000003,1.25
2020-04-19 03:30:00,1.43376,0.41818000000000005,1.4935,0.03216,0.009380000000000001,0.0335,1.4016,0.4088,1.46,1.22256,0.35658,1.2735,0.03216,0.009380000000000001,0.0335,1.1904,0.3472,1.24
2020-04-19 04:00:00,1.38528,0.40404,1.443,0.03168,0.00924,0.033,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.15488,0.33684000000000003,1.203,0.03168,0.00924,0.033,1.1232,0.3276,1.17
2020-04-19 04:30:00,1.30848,0.38164000000000003,1.363,0.03168,0.00924,0.033,1.2768,0.3724,1.33,1.05888,0.30884,1.103,0.03168,0.00924,0.033,1.0272000000000001,0.29960000000000003,1.07
2020-04-19 05:00:00,1.332,0.3885,1.3875,0.0456,0.013300000000000001,0.0475,1.2864,0.37520000000000003,1.34,1.1784,0.3437,1.2275,0.0456,0.013300000000000001,0.0475,1.1328,0.3304,1.18
2020-04-19 05:30:00,1.36176,0.39718000000000003,1.4185,0.05616,0.016380000000000002,0.0585,1.3056,0.3808,1.3599999999999999,1.22736,0.35798,1.2785,0.05616,0.016380000000000002,0.0585,1.1712,0.3416,1.22
2020-04-19 06:00:00,1.33488,0.38934,1.3905,0.04848,0.014140000000000002,0.0505,1.2864,0.37520000000000003,1.34,1.22928,0.35854,1.2805,0.04848,0.014140000000000002,0.0505,1.1808,0.34440000000000004,1.23
2020-04-19 06:30:00,1.33776,0.39018,1.3935,0.02256,0.006580000000000001,0.0235,1.3152,0.3836,1.37,1.24176,0.36218,1.2935,0.02256,0.006580000000000001,0.0235,1.2192,0.3556,1.27
2020-04-19 07:00:00,1.40832,0.41076,1.467,0.04512,0.013160000000000002,0.047,1.3632,0.3976,1.42,1.27392,0.37156000000000006,1.327,0.04512,0.013160000000000002,0.047,1.2288000000000001,0.3584,1.28
2020-04-19 07:30:00,1.4328,0.4179,1.4925000000000002,0.031200000000000002,0.0091,0.0325,1.4016,0.4088,1.46,1.2792,0.37310000000000004,1.3325,0.031200000000000002,0.0091,0.0325,1.248,0.364,1.3
2020-04-19 08:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.03168,0.00924,0.033,1.4304000000000001,0.4172,1.49,1.3948800000000001,0.40684000000000003,1.453,0.03168,0.00924,0.033,1.3632,0.3976,1.42
2020-04-19 08:30:00,1.4606400000000002,0.42602,1.5215,0.07824,0.022820000000000003,0.0815,1.3824,0.4032,1.44,1.45104,0.42322000000000004,1.5115,0.07824,0.022820000000000003,0.0815,1.3728,0.40040000000000003,1.43
2020-04-19 09:00:00,1.37616,0.40138,1.4335,0.11856000000000001,0.03458,0.12350000000000001,1.2576,0.3668,1.31,1.43376,0.41818000000000005,1.4935,0.11856000000000001,0.03458,0.12350000000000001,1.3152,0.3836,1.37
2020-04-19 09:30:00,1.3584,0.3962,1.415,0.1584,0.046200000000000005,0.165,1.2,0.35000000000000003,1.25,1.5695999999999999,0.45780000000000004,1.635,0.1584,0.046200000000000005,0.165,1.4112,0.4116,1.47
2020-04-19 10:00:00,1.39824,0.40782,1.4565000000000001,0.15984,0.04662,0.1665,1.2384,0.3612,1.29,1.66704,0.48622000000000004,1.7365,0.15984,0.04662,0.1665,1.5072,0.43960000000000005,1.57
2020-04-19 10:30:00,1.38384,0.40362000000000003,1.4415,0.20304000000000003,0.05922,0.21150000000000002,1.1808,0.34440000000000004,1.23,1.71984,0.5016200000000001,1.7915,0.20304000000000003,0.05922,0.21150000000000002,1.5168,0.4424,1.58
2020-04-19 11:00:00,1.33344,0.38892000000000004,1.389,0.24864000000000003,0.07252,0.259,1.0848,0.3164,1.13,1.73664,0.5065200000000001,1.8090000000000002,0.24864000000000003,0.07252,0.259,1.488,0.434,1.55
2020-04-19 11:30:00,1.28016,0.37338000000000005,1.3335,0.34896000000000005,0.10178000000000001,0.3635,0.9312,0.2716,0.97,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.34896000000000005,0.10178000000000001,0.3635,1.4208,0.41440000000000005,1.48
2020-04-19 12:00:00,1.26576,0.36918,1.3185,0.43056000000000005,0.12558,0.4485,0.8352,0.2436,0.87,1.84176,0.53718,1.9185,0.43056000000000005,0.12558,0.4485,1.4112,0.4116,1.47
2020-04-19 12:30:00,1.272,0.371,1.325,0.40800000000000003,0.11900000000000001,0.425,0.864,0.252,0.9,1.8672,0.5446,1.945,0.40800000000000003,0.11900000000000001,0.425,1.4592,0.42560000000000003,1.52
2020-04-19 13:00:00,1.26384,0.36862,1.3165,0.37104000000000004,0.10822000000000001,0.3865,0.8928,0.2604,0.93,1.85904,0.54222,1.9365,0.37104000000000004,0.10822000000000001,0.3865,1.488,0.434,1.55
2020-04-19 13:30:00,1.19952,0.34986,1.2495,0.41232,0.12026,0.4295,0.7872,0.2296,0.8200000000000001,1.82352,0.53186,1.8995000000000002,0.41232,0.12026,0.4295,1.4112,0.4116,1.47
2020-04-19 14:00:00,1.14432,0.33376,1.192,0.44352,0.12936,0.462,0.7008,0.2044,0.73,1.7875200000000002,0.52136,1.862,0.44352,0.12936,0.462,1.344,0.392,1.4
2020-04-19 14:30:00,1.14288,0.33334,1.1905000000000001,0.46128,0.13454000000000002,0.48050000000000004,0.6816,0.1988,0.71,1.7860800000000001,0.5209400000000001,1.8605,0.46128,0.13454000000000002,0.48050000000000004,1.3248,0.3864,1.38
2020-04-19 15:00:00,1.1016,0.32130000000000003,1.1475,0.516,0.1505,0.5375,0.5856,0.1708,0.61,1.7544,0.5117,1.8275000000000001,0.516,0.1505,0.5375,1.2384,0.3612,1.29
2020-04-19 15:30:00,1.1544,0.3367,1.2025000000000001,0.5592,0.1631,0.5825,0.5952000000000001,0.1736,0.62,1.7688000000000001,0.5159,1.8425,0.5592,0.1631,0.5825,1.2096,0.3528,1.26
2020-04-19 16:00:00,1.22592,0.35756000000000004,1.2770000000000001,0.45792000000000005,0.13356,0.47700000000000004,0.768,0.224,0.8,1.80192,0.52556,1.877,0.45792000000000005,0.13356,0.47700000000000004,1.344,0.392,1.4
2020-04-19 16:30:00,1.39584,0.40712000000000004,1.454,0.46464000000000005,0.13552,0.484,0.9312,0.2716,0.97,1.8662400000000001,0.54432,1.944,0.46464000000000005,0.13552,0.484,1.4016,0.4088,1.46
2020-04-19 17:00:00,1.59216,0.46438,1.6585,0.47856000000000004,0.13958,0.4985,1.1136,0.32480000000000003,1.16,1.92816,0.56238,2.0085,0.47856000000000004,0.13958,0.4985,1.4496,0.4228,1.51
2020-04-19 17:30:00,1.8350400000000002,0.53522,1.9115000000000002,0.41424000000000005,0.12082000000000001,0.4315,1.4208,0.41440000000000005,1.48,2.00784,0.58562,2.0915,0.41424000000000005,0.12082000000000001,0.4315,1.5936,0.46480000000000005,1.6600000000000001
2020-04-19 18:00:00,1.9996800000000001,0.5832400000000001,2.083,0.37728,0.11004000000000001,0.393,1.6224,0.4732,1.69,2.05728,0.60004,2.143,0.37728,0.11004000000000001,0.393,1.6800000000000002,0.49,1.75
2020-04-19 18:30:00,2.0592,0.6006,2.145,0.24480000000000002,0.0714,0.255,1.8144,0.5292,1.8900000000000001,2.0112,0.5866,2.095,0.24480000000000002,0.0714,0.255,1.7664,0.5152,1.8399999999999999
2020-04-19 19:00:00,2.02992,0.59206,2.1145,0.30192,0.08806000000000001,0.3145,1.728,0.504,1.8,1.83792,0.5360600000000001,1.9145,0.30192,0.08806000000000001,0.3145,1.536,0.448,1.6
2020-04-19 19:30:00,2.02416,0.59038,2.1085,0.31536000000000003,0.09198,0.3285,1.7088,0.4984,1.78,1.72656,0.50358,1.7985,0.31536000000000003,0.09198,0.3285,1.4112,0.4116,1.47
2020-04-19 20:00:00,1.98384,0.57862,2.0665,0.25584,0.07462,0.2665,1.728,0.504,1.8,1.64784,0.48062000000000005,1.7165,0.25584,0.07462,0.2665,1.392,0.406,1.45
2020-04-19 20:30:00,2.03616,0.5938800000000001,2.121,0.22176,0.06468,0.231,1.8144,0.5292,1.8900000000000001,1.6329600000000002,0.47628000000000004,1.701,0.22176,0.06468,0.231,1.4112,0.4116,1.47
2020-04-19 21:00:00,2.1504,0.6272,2.24,0.13440000000000002,0.0392,0.14,2.016,0.588,2.1,1.6416,0.4788,1.71,0.13440000000000002,0.0392,0.14,1.5072,0.43960000000000005,1.57
2020-04-19 21:30:00,2.05776,0.60018,2.1435,0.12816000000000002,0.037380000000000004,0.1335,1.9296000000000002,0.5628000000000001,2.01,1.62576,0.47418000000000005,1.6935,0.12816000000000002,0.037380000000000004,0.1335,1.4976,0.4368,1.56
2020-04-19 22:00:00,1.90368,0.5552400000000001,1.983,0.11808,0.034440000000000005,0.123,1.7856,0.5208,1.8599999999999999,1.49088,0.43484000000000006,1.553,0.11808,0.034440000000000005,0.123,1.3728,0.40040000000000003,1.43
2020-04-19 22:30:00,1.82064,0.53102,1.8965,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.7184,0.5012,1.79,1.42704,0.41622000000000003,1.4865,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.3248,0.3864,1.38
2020-04-19 23:00:00,1.7352,0.5061,1.8075,0.084,0.0245,0.08750000000000001,1.6512,0.48160000000000003,1.72,1.3992,0.4081,1.4575,0.084,0.0245,0.08750000000000001,1.3152,0.3836,1.37
2020-04-19 23:30:00,1.60704,0.46872,1.674,0.09024,0.026320000000000003,0.094,1.5168,0.4424,1.58,1.31904,0.38472,1.374,0.09024,0.026320000000000003,0.094,1.2288000000000001,0.3584,1.28
2020-04-20 00:00:00,1.5134400000000001,0.44142000000000003,1.5765,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4112,0.4116,1.47,1.25424,0.36582000000000003,1.3065,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.152,0.336,1.2
2020-04-20 00:30:00,1.4366400000000001,0.41902000000000006,1.4965,0.14064000000000002,0.04102,0.14650000000000002,1.296,0.378,1.35,1.22544,0.35742,1.2765,0.14064000000000002,0.04102,0.14650000000000002,1.0848,0.3164,1.13
2020-04-20 01:00:00,1.4016,0.4088,1.46,0.13440000000000002,0.0392,0.14,1.2671999999999999,0.36960000000000004,1.32,1.2,0.35000000000000003,1.25,0.13440000000000002,0.0392,0.14,1.0656,0.3108,1.11
2020-04-20 01:30:00,1.43232,0.41776,1.492,0.11712000000000002,0.03416,0.122,1.3152,0.3836,1.37,1.21152,0.35336,1.262,0.11712000000000002,0.03416,0.122,1.0944,0.31920000000000004,1.1400000000000001
2020-04-20 02:00:00,1.4304000000000001,0.4172,1.49,0.13440000000000002,0.0392,0.14,1.296,0.378,1.35,1.2288000000000001,0.3584,1.28,0.13440000000000002,0.0392,0.14,1.0944,0.31920000000000004,1.1400000000000001
2020-04-20 02:30:00,1.42992,0.41706000000000004,1.4895,0.13392,0.039060000000000004,0.1395,1.296,0.378,1.35,1.22832,0.35826,1.2795,0.13392,0.039060000000000004,0.1395,1.0944,0.31920000000000004,1.1400000000000001
2020-04-20 03:00:00,1.42368,0.41524000000000005,1.483,0.11808,0.034440000000000005,0.123,1.3056,0.3808,1.3599999999999999,1.20288,0.35084000000000004,1.2530000000000001,0.11808,0.034440000000000005,0.123,1.0848,0.3164,1.13
2020-04-20 03:30:00,1.44384,0.42112000000000005,1.504,0.12864,0.037520000000000005,0.134,1.3152,0.3836,1.37,1.21344,0.35392,1.264,0.12864,0.037520000000000005,0.134,1.0848,0.3164,1.13
2020-04-20 04:00:00,1.39728,0.40754,1.4555,0.15888000000000002,0.046340000000000006,0.1655,1.2384,0.3612,1.29,1.14768,0.33474000000000004,1.1955,0.15888000000000002,0.046340000000000006,0.1655,0.9888,0.2884,1.03
2020-04-20 04:30:00,1.33392,0.38906,1.3895,0.14352,0.04186,0.1495,1.1904,0.3472,1.24,1.08432,0.31626000000000004,1.1295,0.14352,0.04186,0.1495,0.9408000000000001,0.27440000000000003,0.98
2020-04-20 05:00:00,1.3598400000000002,0.39662000000000003,1.4165,0.15024,0.043820000000000005,0.1565,1.2096,0.3528,1.26,1.09104,0.31822,1.1365,0.15024,0.043820000000000005,0.1565,0.9408000000000001,0.27440000000000003,0.98
2020-04-20 05:30:00,1.36848,0.39914000000000005,1.4255,0.13008,0.03794,0.1355,1.2384,0.3612,1.29,1.09008,0.31794,1.1355,0.13008,0.03794,0.1355,0.96,0.28,1.0
2020-04-20 06:00:00,1.37808,0.40194,1.4355,0.13968,0.040740000000000005,0.14550000000000002,1.2384,0.3612,1.29,1.09968,0.32074,1.1455,0.13968,0.040740000000000005,0.14550000000000002,0.96,0.28,1.0
2020-04-20 06:30:00,1.46208,0.42644000000000004,1.5230000000000001,0.11808,0.034440000000000005,0.123,1.344,0.392,1.4,1.13568,0.33124000000000003,1.183,0.11808,0.034440000000000005,0.123,1.0176,0.2968,1.06
2020-04-20 07:00:00,1.50576,0.43918,1.5685,0.10416,0.03038,0.1085,1.4016,0.4088,1.46,1.19856,0.34958,1.2485,0.10416,0.03038,0.1085,1.0944,0.31920000000000004,1.1400000000000001
2020-04-20 07:30:00,1.56048,0.45514000000000004,1.6255000000000002,0.11088,0.03234,0.1155,1.4496,0.4228,1.51,1.26288,0.36834000000000006,1.3155000000000001,0.11088,0.03234,0.1155,1.152,0.336,1.2
2020-04-20 08:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.1056,0.0308,0.11,1.5264,0.44520000000000004,1.5899999999999999,1.4016,0.4088,1.46,0.1056,0.0308,0.11,1.296,0.378,1.35
2020-04-20 08:30:00,1.8144,0.5292,1.8900000000000001,0.15360000000000001,0.0448,0.16,1.6608,0.4844,1.73,1.6800000000000002,0.49,1.75,0.15360000000000001,0.0448,0.16,1.5264,0.44520000000000004,1.5899999999999999
2020-04-20 09:00:00,1.8528,0.5404,1.9300000000000002,0.192,0.056,0.2,1.6608,0.4844,1.73,1.8432,0.5376000000000001,1.92,0.192,0.056,0.2,1.6512,0.48160000000000003,1.72
2020-04-20 09:30:00,1.77984,0.51912,1.854,0.26304,0.07672000000000001,0.274,1.5168,0.4424,1.58,1.8758400000000002,0.54712,1.9540000000000002,0.26304,0.07672000000000001,0.274,1.6128,0.47040000000000004,1.6800000000000002
2020-04-20 10:00:00,1.6824,0.4907,1.7525,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.344,0.392,1.4,1.9032,0.5551,1.9825,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.5648,0.45640000000000003,1.63
2020-04-20 10:30:00,1.5489600000000001,0.45178,1.6135000000000002,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.152,0.336,1.2,1.9233600000000002,0.56098,2.0035,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-04-20 11:00:00,1.51632,0.44226000000000004,1.5795,0.50832,0.14826,0.5295,1.008,0.294,1.05,1.9771200000000002,0.5766600000000001,2.0595,0.50832,0.14826,0.5295,1.4688,0.4284,1.53
2020-04-20 11:30:00,1.48032,0.43176000000000003,1.542,0.5779200000000001,0.16856000000000002,0.602,0.9024000000000001,0.2632,0.9400000000000001,1.97952,0.5773600000000001,2.062,0.5779200000000001,0.16856000000000002,0.602,1.4016,0.4088,1.46
2020-04-20 12:00:00,1.44048,0.42014,1.5005000000000002,0.60528,0.17654,0.6305000000000001,0.8352,0.2436,0.87,1.99728,0.5825400000000001,2.0805,0.60528,0.17654,0.6305000000000001,1.392,0.406,1.45
2020-04-20 12:30:00,1.5086400000000002,0.44002,1.5715,0.60624,0.17682,0.6315000000000001,0.9024000000000001,0.2632,0.9400000000000001,2.0366400000000002,0.5940200000000001,2.1215,0.60624,0.17682,0.6315000000000001,1.4304000000000001,0.4172,1.49
2020-04-20 13:00:00,1.49424,0.43582000000000004,1.5565,0.59184,0.17262000000000002,0.6165,0.9024000000000001,0.2632,0.9400000000000001,1.98384,0.57862,2.0665,0.59184,0.17262000000000002,0.6165,1.392,0.406,1.45
2020-04-20 13:30:00,1.32816,0.38738000000000006,1.3835,0.6177600000000001,0.18018,0.6435000000000001,0.7104,0.20720000000000002,0.74,1.8753600000000001,0.54698,1.9535,0.6177600000000001,0.18018,0.6435000000000001,1.2576,0.3668,1.31
2020-04-20 14:00:00,1.29312,0.37716000000000005,1.347,0.5539200000000001,0.16156,0.577,0.7392000000000001,0.2156,0.77,1.84992,0.53956,1.927,0.5539200000000001,0.16156,0.577,1.296,0.378,1.35
2020-04-20 14:30:00,1.23552,0.36036,1.287,0.58272,0.16996000000000003,0.607,0.6528,0.1904,0.68,1.80192,0.52556,1.877,0.58272,0.16996000000000003,0.607,1.2192,0.3556,1.27
2020-04-20 15:00:00,1.2168,0.3549,1.2675,0.5832,0.1701,0.6075,0.6336,0.18480000000000002,0.66,1.764,0.5145000000000001,1.8375,0.5832,0.1701,0.6075,1.1808,0.34440000000000004,1.23
2020-04-20 15:30:00,1.24944,0.36442,1.3014999999999999,0.56784,0.16562000000000002,0.5915,0.6816,0.1988,0.71,1.75824,0.51282,1.8315000000000001,0.56784,0.16562000000000002,0.5915,1.1904,0.3472,1.24
2020-04-20 16:00:00,1.2648000000000001,0.3689,1.3175,0.5544,0.1617,0.5775,0.7104,0.20720000000000002,0.74,1.7448000000000001,0.5089,1.8175,0.5544,0.1617,0.5775,1.1904,0.3472,1.24
2020-04-20 16:30:00,1.42032,0.41426,1.4795,0.53712,0.15666000000000002,0.5595,0.8832000000000001,0.2576,0.92,1.81392,0.5290600000000001,1.8895,0.53712,0.15666000000000002,0.5595,1.2768,0.3724,1.33
2020-04-20 17:00:00,1.63776,0.47768000000000005,1.706,0.5241600000000001,0.15288000000000002,0.546,1.1136,0.32480000000000003,1.16,1.92576,0.5616800000000001,2.006,0.5241600000000001,0.15288000000000002,0.546,1.4016,0.4088,1.46
2020-04-20 17:30:00,1.8456000000000001,0.5383,1.9225,0.5016,0.1463,0.5225000000000001,1.344,0.392,1.4,1.9992,0.5831000000000001,2.0825,0.5016,0.1463,0.5225000000000001,1.4976,0.4368,1.56
2020-04-20 18:00:00,1.97328,0.57554,2.0555,0.47568000000000005,0.13874,0.4955,1.4976,0.4368,1.56,2.04048,0.59514,2.1255,0.47568000000000005,0.13874,0.4955,1.5648,0.45640000000000003,1.63
2020-04-20 18:30:00,2.0328,0.5929,2.1175,0.3336,0.09730000000000001,0.34750000000000003,1.6992,0.49560000000000004,1.77,1.956,0.5705,2.0375,0.3336,0.09730000000000001,0.34750000000000003,1.6224,0.4732,1.69
2020-04-20 19:00:00,2.076,0.6055,2.1625,0.4152,0.1211,0.4325,1.6608,0.4844,1.73,1.9128,0.5579000000000001,1.9925000000000002,0.4152,0.1211,0.4325,1.4976,0.4368,1.56
2020-04-20 19:30:00,2.01312,0.58716,2.097,0.39072,0.11396,0.40700000000000003,1.6224,0.4732,1.69,1.80192,0.52556,1.877,0.39072,0.11396,0.40700000000000003,1.4112,0.4116,1.47
2020-04-20 20:00:00,1.9488,0.5684,2.03,0.3552,0.10360000000000001,0.37,1.5936,0.46480000000000005,1.6600000000000001,1.7184,0.5012,1.79,0.3552,0.10360000000000001,0.37,1.3632,0.3976,1.42
2020-04-20 20:30:00,1.94592,0.5675600000000001,2.027,0.32352000000000003,0.09436000000000001,0.337,1.6224,0.4732,1.69,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.32352000000000003,0.09436000000000001,0.337,1.3632,0.3976,1.42
2020-04-20 21:00:00,2.04048,0.59514,2.1255,0.29328000000000004,0.08554,0.3055,1.7472,0.5096,1.82,1.72368,0.5027400000000001,1.7955,0.29328000000000004,0.08554,0.3055,1.4304000000000001,0.4172,1.49
2020-04-20 21:30:00,1.9593600000000002,0.5714800000000001,2.041,0.24096,0.07028000000000001,0.251,1.7184,0.5012,1.79,1.64256,0.47908000000000006,1.7109999999999999,0.24096,0.07028000000000001,0.251,1.4016,0.4088,1.46
2020-04-20 22:00:00,1.83888,0.53634,1.9155000000000002,0.15888000000000002,0.046340000000000006,0.1655,1.6800000000000002,0.49,1.75,1.48368,0.43274,1.5455,0.15888000000000002,0.046340000000000006,0.1655,1.3248,0.3864,1.38
2020-04-20 22:30:00,1.69872,0.49546000000000007,1.7695,0.13392,0.039060000000000004,0.1395,1.5648,0.45640000000000003,1.63,1.38192,0.40306000000000003,1.4395,0.13392,0.039060000000000004,0.1395,1.248,0.364,1.3
2020-04-20 23:00:00,1.5916800000000002,0.46424000000000004,1.658,0.16128,0.047040000000000005,0.168,1.4304000000000001,0.4172,1.49,1.27488,0.37184,1.328,0.16128,0.047040000000000005,0.168,1.1136,0.32480000000000003,1.16
2020-04-20 23:30:00,1.45584,0.42462000000000005,1.5165000000000002,0.14064000000000002,0.04102,0.14650000000000002,1.3152,0.3836,1.37,1.16784,0.34062000000000003,1.2165,0.14064000000000002,0.04102,0.14650000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-04-21 00:00:00,1.3953600000000002,0.40698,1.4535,0.13776000000000002,0.04018,0.14350000000000002,1.2576,0.3668,1.31,1.13616,0.33138,1.1835,0.13776000000000002,0.04018,0.14350000000000002,0.9984000000000001,0.2912,1.04
2020-04-21 00:30:00,1.33056,0.38808000000000004,1.3860000000000001,0.14016,0.04088000000000001,0.146,1.1904,0.3472,1.24,1.06176,0.30968,1.106,0.14016,0.04088000000000001,0.146,0.9216000000000001,0.26880000000000004,0.96
2020-04-21 01:00:00,1.284,0.3745,1.3375,0.1512,0.0441,0.1575,1.1328,0.3304,1.18,1.0152,0.29610000000000003,1.0575,0.1512,0.0441,0.1575,0.864,0.252,0.9
2020-04-21 01:30:00,1.31568,0.38374,1.3705,0.16368000000000002,0.047740000000000005,0.1705,1.152,0.336,1.2,1.05648,0.30814,1.1005,0.16368000000000002,0.047740000000000005,0.1705,0.8928,0.2604,0.93
2020-04-21 02:00:00,1.33248,0.38864000000000004,1.388,0.16128,0.047040000000000005,0.168,1.1712,0.3416,1.22,1.06368,0.31024,1.108,0.16128,0.047040000000000005,0.168,0.9024000000000001,0.2632,0.9400000000000001
2020-04-21 02:30:00,1.3948800000000001,0.40684000000000003,1.453,0.14688,0.04284,0.153,1.248,0.364,1.3,1.16448,0.33964000000000005,1.213,0.14688,0.04284,0.153,1.0176,0.2968,1.06
2020-04-21 03:00:00,1.4232,0.4151,1.4825,0.1272,0.0371,0.1325,1.296,0.378,1.35,1.2504,0.3647,1.3025,0.1272,0.0371,0.1325,1.1232,0.3276,1.17
2020-04-21 03:30:00,1.4068800000000001,0.41034000000000004,1.4655,0.11088,0.03234,0.1155,1.296,0.378,1.35,1.23408,0.35994000000000004,1.2855,0.11088,0.03234,0.1155,1.1232,0.3276,1.17
2020-04-21 04:00:00,1.37904,0.40222,1.4365,0.13104000000000002,0.038220000000000004,0.1365,1.248,0.364,1.3,1.2350400000000001,0.36022000000000004,1.2865,0.13104000000000002,0.038220000000000004,0.1365,1.104,0.322,1.15
2020-04-21 04:30:00,1.3752,0.4011,1.4325,0.108,0.0315,0.1125,1.2671999999999999,0.36960000000000004,1.32,1.2312,0.35910000000000003,1.2825,0.108,0.0315,0.1125,1.1232,0.3276,1.17
2020-04-21 05:00:00,1.39296,0.40628000000000003,1.451,0.09696,0.028280000000000003,0.101,1.296,0.378,1.35,1.23936,0.36148,1.291,0.09696,0.028280000000000003,0.101,1.1424,0.3332,1.19
2020-04-21 05:30:00,1.4064,0.4102,1.465,0.0912,0.026600000000000002,0.095,1.3152,0.3836,1.37,1.2528000000000001,0.3654,1.305,0.0912,0.026600000000000002,0.095,1.1616,0.3388,1.21
2020-04-21 06:00:00,1.38816,0.40488,1.446,0.12096000000000001,0.035280000000000006,0.126,1.2671999999999999,0.36960000000000004,1.32,1.29216,0.37688000000000005,1.346,0.12096000000000001,0.035280000000000006,0.126,1.1712,0.3416,1.22
2020-04-21 06:30:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.14496,0.042280000000000005,0.151,1.3632,0.3976,1.42,1.37376,0.40068000000000004,1.431,0.14496,0.042280000000000005,0.151,1.2288000000000001,0.3584,1.28
2020-04-21 07:00:00,1.5739200000000002,0.45906,1.6395,0.16272,0.04746,0.1695,1.4112,0.4116,1.47,1.3147199999999999,0.38346,1.3695,0.16272,0.04746,0.1695,1.152,0.336,1.2
2020-04-21 07:30:00,1.59024,0.46382000000000007,1.6565,0.17904,0.05222,0.1865,1.4112,0.4116,1.47,1.35024,0.39382000000000006,1.4065,0.17904,0.05222,0.1865,1.1712,0.3416,1.22
2020-04-21 08:00:00,1.62816,0.47488,1.6960000000000002,0.19776000000000002,0.05768,0.20600000000000002,1.4304000000000001,0.4172,1.49,1.47456,0.43008,1.536,0.19776000000000002,0.05768,0.20600000000000002,1.2768,0.3724,1.33
2020-04-21 08:30:00,1.7395200000000002,0.50736,1.812,0.26112,0.07616,0.272,1.4784000000000002,0.4312,1.54,1.6627200000000002,0.48496000000000006,1.732,0.26112,0.07616,0.272,1.4016,0.4088,1.46
2020-04-21 09:00:00,1.77792,0.51856,1.8519999999999999,0.33792000000000005,0.09856000000000001,0.352,1.44,0.42,1.5,1.82592,0.53256,1.9020000000000001,0.33792000000000005,0.09856000000000001,0.352,1.488,0.434,1.55
2020-04-21 09:30:00,1.7376,0.5068,1.81,0.4128,0.12040000000000001,0.43,1.3248,0.3864,1.38,1.8528,0.5404,1.9300000000000002,0.4128,0.12040000000000001,0.43,1.44,0.42,1.5
2020-04-21 10:00:00,1.6742400000000002,0.48832000000000003,1.744,0.44544000000000006,0.12992,0.464,1.2288000000000001,0.3584,1.28,1.8662400000000001,0.54432,1.944,0.44544000000000006,0.12992,0.464,1.4208,0.41440000000000005,1.48
2020-04-21 10:30:00,1.62,0.47250000000000003,1.6875,0.5256000000000001,0.15330000000000002,0.5475,1.0944,0.31920000000000004,1.1400000000000001,1.8696000000000002,0.5453,1.9475,0.5256000000000001,0.15330000000000002,0.5475,1.344,0.392,1.4
