Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-21 11:00:00,1.54032,0.44926000000000005,1.6045,0.53232,0.15526,0.5545,1.008,0.294,1.05,1.85712,0.54166,1.9344999999999999,0.53232,0.15526,0.5545,1.3248,0.3864,1.38
2020-04-21 11:30:00,1.5792000000000002,0.4606,1.645,0.552,0.161,0.5750000000000001,1.0272000000000001,0.29960000000000003,1.07,1.8672,0.5446,1.945,0.552,0.161,0.5750000000000001,1.3152,0.3836,1.37
2020-04-21 12:00:00,1.55424,0.45332000000000006,1.619,0.58464,0.17052,0.609,0.9696,0.2828,1.01,1.9286400000000001,0.56252,2.009,0.58464,0.17052,0.609,1.344,0.392,1.4
2020-04-21 12:30:00,1.59552,0.46536000000000005,1.662,0.5779200000000001,0.16856000000000002,0.602,1.0176,0.2968,1.06,1.9891200000000002,0.58016,2.072,0.5779200000000001,0.16856000000000002,0.602,1.4112,0.4116,1.47
2020-04-21 13:00:00,1.59216,0.46438,1.6585,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.9792000000000001,0.2856,1.02,2.00496,0.5847800000000001,2.0885,0.6129600000000001,0.17878000000000002,0.6385000000000001,1.392,0.406,1.45
2020-04-21 13:30:00,1.42992,0.41706000000000004,1.4895,0.57552,0.16786,0.5995,0.8544,0.2492,0.89,1.9291200000000002,0.56266,2.0095,0.57552,0.16786,0.5995,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-21 14:00:00,1.29744,0.37842000000000003,1.3515000000000001,0.5774400000000001,0.16842000000000001,0.6015,0.72,0.21,0.75,1.82544,0.53242,1.9015,0.5774400000000001,0.16842000000000001,0.6015,1.248,0.364,1.3
2020-04-21 14:30:00,1.1697600000000001,0.34118000000000004,1.2185,0.5745600000000001,0.16758,0.5985,0.5952000000000001,0.1736,0.62,1.72656,0.50358,1.7985,0.5745600000000001,0.16758,0.5985,1.152,0.336,1.2
2020-04-21 15:00:00,1.20096,0.35028000000000004,1.251,0.59616,0.17388,0.621,0.6048,0.1764,0.63,1.72896,0.5042800000000001,1.8010000000000002,0.59616,0.17388,0.621,1.1328,0.3304,1.18
2020-04-21 15:30:00,1.22832,0.35826,1.2795,0.5851200000000001,0.17066,0.6095,0.6432,0.18760000000000002,0.67,1.7179200000000001,0.5010600000000001,1.7895,0.5851200000000001,0.17066,0.6095,1.1328,0.3304,1.18
2020-04-21 16:00:00,1.2456,0.3633,1.2974999999999999,0.5544,0.1617,0.5775,0.6912,0.2016,0.72,1.6968,0.4949,1.7675,0.5544,0.1617,0.5775,1.1424,0.3332,1.19
2020-04-21 16:30:00,1.29744,0.37842000000000003,1.3515000000000001,0.52944,0.15442,0.5515,0.768,0.224,0.8,1.69104,0.49322000000000005,1.7615,0.52944,0.15442,0.5515,1.1616,0.3388,1.21
2020-04-21 17:00:00,1.48704,0.43372000000000005,1.549,0.49824,0.14532,0.519,0.9888,0.2884,1.03,1.76544,0.51492,1.839,0.49824,0.14532,0.519,1.2671999999999999,0.36960000000000004,1.32
2020-04-21 17:30:00,1.69632,0.49476000000000003,1.767,0.45792000000000005,0.13356,0.47700000000000004,1.2384,0.3612,1.29,1.84992,0.53956,1.927,0.45792000000000005,0.13356,0.47700000000000004,1.392,0.406,1.45
2020-04-21 18:00:00,1.9180800000000002,0.55944,1.998,0.43008,0.12544000000000002,0.448,1.488,0.434,1.55,1.98528,0.57904,2.068,0.43008,0.12544000000000002,0.448,1.5552000000000001,0.4536,1.62
2020-04-21 18:30:00,2.02272,0.58996,2.107,0.29472000000000004,0.08596000000000001,0.307,1.728,0.504,1.8,1.95552,0.5703600000000001,2.037,0.29472000000000004,0.08596000000000001,0.307,1.6608,0.4844,1.73
2020-04-21 19:00:00,2.016,0.588,2.1,0.3264,0.0952,0.34,1.6896,0.4928,1.76,1.8528,0.5404,1.9300000000000002,0.3264,0.0952,0.34,1.5264,0.44520000000000004,1.5899999999999999
2020-04-21 19:30:00,1.9848,0.5789000000000001,2.0675,0.3048,0.0889,0.3175,1.6800000000000002,0.49,1.75,1.7448000000000001,0.5089,1.8175,0.3048,0.0889,0.3175,1.44,0.42,1.5
2020-04-21 20:00:00,1.968,0.5740000000000001,2.05,0.22080000000000002,0.0644,0.23,1.7472,0.5096,1.82,1.6703999999999999,0.4872,1.74,0.22080000000000002,0.0644,0.23,1.4496,0.4228,1.51
2020-04-21 20:30:00,2.01168,0.58674,2.0955,0.20688,0.060340000000000005,0.2155,1.8048000000000002,0.5264,1.88,1.66608,0.48594000000000004,1.7355,0.20688,0.060340000000000005,0.2155,1.4592,0.42560000000000003,1.52
2020-04-21 21:00:00,2.01504,0.58772,2.099,0.18144000000000002,0.05292,0.189,1.8336000000000001,0.5348,1.9100000000000001,1.63104,0.47572000000000003,1.699,0.18144000000000002,0.05292,0.189,1.4496,0.4228,1.51
2020-04-21 21:30:00,1.98096,0.5777800000000001,2.0635,0.16656,0.048580000000000005,0.17350000000000002,1.8144,0.5292,1.8900000000000001,1.61616,0.47138,1.6835,0.16656,0.048580000000000005,0.17350000000000002,1.4496,0.4228,1.51
2020-04-21 22:00:00,1.89552,0.55286,1.9745,0.14832,0.04326000000000001,0.1545,1.7472,0.5096,1.82,1.53072,0.44646,1.5945,0.14832,0.04326000000000001,0.1545,1.3824,0.4032,1.44
2020-04-21 22:30:00,1.75872,0.5129600000000001,1.832,0.16512000000000002,0.04816,0.17200000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.43232,0.41776,1.492,0.16512000000000002,0.04816,0.17200000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-04-21 23:00:00,1.65456,0.48258000000000006,1.7235,0.14736000000000002,0.042980000000000004,0.1535,1.5072,0.43960000000000005,1.57,1.32816,0.38738000000000006,1.3835,0.14736000000000002,0.042980000000000004,0.1535,1.1808,0.34440000000000004,1.23
2020-04-21 23:30:00,1.5048,0.4389,1.5675,0.1608,0.046900000000000004,0.1675,1.344,0.392,1.4,1.1304,0.3297,1.1775,0.1608,0.046900000000000004,0.1675,0.9696,0.2828,1.01
2020-04-22 00:00:00,1.4308800000000002,0.41734000000000004,1.4905,0.18288000000000001,0.053340000000000005,0.1905,1.248,0.364,1.3,1.10448,0.32214000000000004,1.1505,0.18288000000000001,0.053340000000000005,0.1905,0.9216000000000001,0.26880000000000004,0.96
2020-04-22 00:30:00,1.35408,0.39494,1.4105,0.12528,0.03654,0.1305,1.2288000000000001,0.3584,1.28,1.05648,0.30814,1.1005,0.12528,0.03654,0.1305,0.9312,0.2716,0.97
2020-04-22 01:00:00,1.30272,0.37996,1.357,0.16032000000000002,0.04676,0.167,1.1424,0.3332,1.19,1.02432,0.29876,1.067,0.16032000000000002,0.04676,0.167,0.864,0.252,0.9
2020-04-22 01:30:00,1.34592,0.39256,1.4020000000000001,0.17472000000000001,0.050960000000000005,0.182,1.1712,0.3416,1.22,1.05792,0.30856,1.102,0.17472000000000001,0.050960000000000005,0.182,0.8832000000000001,0.2576,0.92
2020-04-22 02:00:00,1.3473600000000001,0.39298000000000005,1.4035,0.12816000000000002,0.037380000000000004,0.1335,1.2192,0.3556,1.27,1.05936,0.30898000000000003,1.1035,0.12816000000000002,0.037380000000000004,0.1335,0.9312,0.2716,0.97
2020-04-22 02:30:00,1.36944,0.39942000000000005,1.4265,0.15024,0.043820000000000005,0.1565,1.2192,0.3556,1.27,1.06224,0.30982000000000004,1.1065,0.15024,0.043820000000000005,0.1565,0.912,0.266,0.9500000000000001
2020-04-22 03:00:00,1.37664,0.40152000000000004,1.434,0.18624000000000002,0.05432000000000001,0.194,1.1904,0.3472,1.24,1.17504,0.34272,1.224,0.18624000000000002,0.05432000000000001,0.194,0.9888,0.2884,1.03
2020-04-22 03:30:00,1.36128,0.39704000000000006,1.418,0.15168,0.04424,0.158,1.2096,0.3528,1.26,1.15008,0.33544,1.198,0.15168,0.04424,0.158,0.9984000000000001,0.2912,1.04
2020-04-22 04:00:00,1.3632,0.3976,1.42,0.14400000000000002,0.042,0.15,1.2192,0.3556,1.27,1.1424,0.3332,1.19,0.14400000000000002,0.042,0.15,0.9984000000000001,0.2912,1.04
2020-04-22 04:30:00,1.36896,0.39928,1.426,0.14976,0.043680000000000004,0.156,1.2192,0.3556,1.27,1.17696,0.34328000000000003,1.226,0.14976,0.043680000000000004,0.156,1.0272000000000001,0.29960000000000003,1.07
2020-04-22 05:00:00,1.35744,0.39592000000000005,1.4140000000000001,0.11904,0.03472,0.124,1.2384,0.3612,1.29,1.16544,0.33992000000000006,1.214,0.11904,0.03472,0.124,1.0464,0.3052,1.09
2020-04-22 05:30:00,1.39296,0.40628000000000003,1.451,0.11616000000000001,0.03388,0.121,1.2768,0.3724,1.33,1.18176,0.34468000000000004,1.231,0.11616000000000001,0.03388,0.121,1.0656,0.3108,1.11
2020-04-22 06:00:00,1.38864,0.40502000000000005,1.4465,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2864,0.37520000000000003,1.34,1.17744,0.34342,1.2265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.0752,0.3136,1.12
2020-04-22 06:30:00,1.5489600000000001,0.45178,1.6135000000000002,0.09936,0.028980000000000002,0.10350000000000001,1.4496,0.4228,1.51,1.2705600000000001,0.37058,1.3235000000000001,0.09936,0.028980000000000002,0.10350000000000001,1.1712,0.3416,1.22
2020-04-22 07:00:00,1.61952,0.47236000000000006,1.687,0.12192000000000001,0.03556,0.127,1.4976,0.4368,1.56,1.34112,0.39116,1.397,0.12192000000000001,0.03556,0.127,1.2192,0.3556,1.27
2020-04-22 07:30:00,1.66704,0.48622000000000004,1.7365,0.13104000000000002,0.038220000000000004,0.1365,1.536,0.448,1.6,1.44624,0.42182000000000003,1.5065,0.13104000000000002,0.038220000000000004,0.1365,1.3152,0.3836,1.37
2020-04-22 08:00:00,1.73472,0.5059600000000001,1.807,0.12192000000000001,0.03556,0.127,1.6128,0.47040000000000004,1.6800000000000002,1.5619200000000002,0.45556,1.627,0.12192000000000001,0.03556,0.127,1.44,0.42,1.5
2020-04-22 08:30:00,1.65936,0.48398,1.7285,0.13296000000000002,0.03878,0.1385,1.5264,0.44520000000000004,1.5899999999999999,1.59216,0.46438,1.6585,0.13296000000000002,0.03878,0.1385,1.4592,0.42560000000000003,1.52
2020-04-22 09:00:00,1.6147200000000002,0.47096000000000005,1.682,0.17472000000000001,0.050960000000000005,0.182,1.44,0.42,1.5,1.65312,0.48216000000000003,1.722,0.17472000000000001,0.050960000000000005,0.182,1.4784000000000002,0.4312,1.54
2020-04-22 09:30:00,1.63776,0.47768000000000005,1.706,0.21696000000000001,0.06328,0.226,1.4208,0.41440000000000005,1.48,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.21696000000000001,0.06328,0.226,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-22 10:00:00,1.59024,0.46382000000000007,1.6565,0.25584,0.07462,0.2665,1.3344,0.38920000000000005,1.3900000000000001,1.82064,0.53102,1.8965,0.25584,0.07462,0.2665,1.5648,0.45640000000000003,1.63
2020-04-22 10:30:00,1.54848,0.45164000000000004,1.613,0.29088,0.08484000000000001,0.303,1.2576,0.3668,1.31,1.8940800000000002,0.55244,1.9729999999999999,0.29088,0.08484000000000001,0.303,1.6032000000000002,0.4676,1.67
2020-04-22 11:00:00,1.4548800000000002,0.42434000000000005,1.5155,0.36048,0.10514000000000001,0.3755,1.0944,0.31920000000000004,1.1400000000000001,1.91568,0.55874,1.9955,0.36048,0.10514000000000001,0.3755,1.5552000000000001,0.4536,1.62
2020-04-22 11:30:00,1.44336,0.42098,1.5035,0.40656000000000003,0.11858,0.42350000000000004,1.0368,0.3024,1.08,1.80816,0.5273800000000001,1.8835000000000002,0.40656000000000003,0.11858,0.42350000000000004,1.4016,0.4088,1.46
2020-04-22 12:00:00,1.5528,0.4529,1.6175000000000002,0.4968,0.1449,0.5175000000000001,1.056,0.308,1.1,2.1,0.6125,2.1875,0.4968,0.1449,0.5175000000000001,1.6032000000000002,0.4676,1.67
2020-04-22 12:30:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.056,0.308,1.1,2.10384,0.61362,2.1915,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.6224,0.4732,1.69
2020-04-22 13:00:00,1.476,0.4305,1.5375,0.44880000000000003,0.13090000000000002,0.4675,1.0272000000000001,0.29960000000000003,1.07,2.0328,0.5929,2.1175,0.44880000000000003,0.13090000000000002,0.4675,1.584,0.462,1.65
2020-04-22 13:30:00,1.3420800000000002,0.39144,1.3980000000000001,0.41088,0.11984000000000002,0.428,0.9312,0.2716,0.97,1.92768,0.5622400000000001,2.008,0.41088,0.11984000000000002,0.428,1.5168,0.4424,1.58
2020-04-22 14:00:00,1.29168,0.37674,1.3455,0.42768000000000006,0.12474,0.4455,0.864,0.252,0.9,1.8580800000000002,0.5419400000000001,1.9355,0.42768000000000006,0.12474,0.4455,1.4304000000000001,0.4172,1.49
2020-04-22 14:30:00,1.23168,0.35924,1.283,0.39648000000000005,0.11564,0.41300000000000003,0.8352,0.2436,0.87,1.7980800000000001,0.52444,1.873,0.39648000000000005,0.11564,0.41300000000000003,1.4016,0.4088,1.46
2020-04-22 15:00:00,1.22832,0.35826,1.2795,0.38352,0.11186000000000001,0.3995,0.8448,0.2464,0.88,1.74672,0.50946,1.8195000000000001,0.38352,0.11186000000000001,0.3995,1.3632,0.3976,1.42
2020-04-22 15:30:00,1.25568,0.36624,1.308,0.40128,0.11704,0.418,0.8544,0.2492,0.89,1.7452800000000002,0.50904,1.818,0.40128,0.11704,0.418,1.344,0.392,1.4
2020-04-22 16:00:00,1.29744,0.37842000000000003,1.3515000000000001,0.39504000000000006,0.11522,0.41150000000000003,0.9024000000000001,0.2632,0.9400000000000001,1.70064,0.49602,1.7715,0.39504000000000006,0.11522,0.41150000000000003,1.3056,0.3808,1.3599999999999999
2020-04-22 16:30:00,1.42752,0.41636,1.487,0.38112,0.11116000000000001,0.397,1.0464,0.3052,1.09,1.7635200000000002,0.51436,1.837,0.38112,0.11116000000000001,0.397,1.3824,0.4032,1.44
2020-04-22 17:00:00,1.5432000000000001,0.4501,1.6075,0.43920000000000003,0.12810000000000002,0.4575,1.104,0.322,1.15,1.7832,0.5201,1.8575,0.43920000000000003,0.12810000000000002,0.4575,1.344,0.392,1.4
2020-04-22 17:30:00,1.69488,0.49434000000000006,1.7655,0.37008,0.10794000000000001,0.3855,1.3248,0.3864,1.38,1.82928,0.53354,1.9055,0.37008,0.10794000000000001,0.3855,1.4592,0.42560000000000003,1.52
2020-04-22 18:00:00,1.7875200000000002,0.52136,1.862,0.31872,0.09296,0.332,1.4688,0.4284,1.53,1.7683200000000001,0.51576,1.842,0.31872,0.09296,0.332,1.4496,0.4228,1.51
2020-04-22 18:30:00,1.84416,0.53788,1.921,0.15456,0.04508,0.161,1.6896,0.4928,1.76,1.70016,0.49588000000000004,1.771,0.15456,0.04508,0.161,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-22 19:00:00,1.78896,0.52178,1.8635000000000002,0.19536,0.05698,0.20350000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.5489600000000001,0.45178,1.6135000000000002,0.19536,0.05698,0.20350000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-22 19:30:00,1.7572800000000002,0.51254,1.8305,0.18288000000000001,0.053340000000000005,0.1905,1.5744,0.4592,1.6400000000000001,1.44048,0.42014,1.5005000000000002,0.18288000000000001,0.053340000000000005,0.1905,1.2576,0.3668,1.31
2020-04-22 20:00:00,1.76448,0.5146400000000001,1.838,0.16128,0.047040000000000005,0.168,1.6032000000000002,0.4676,1.67,1.40928,0.41104,1.468,0.16128,0.047040000000000005,0.168,1.248,0.364,1.3
2020-04-22 20:30:00,1.74912,0.5101600000000001,1.822,0.15552000000000002,0.045360000000000004,0.162,1.5936,0.46480000000000005,1.6600000000000001,1.35552,0.39536000000000004,1.412,0.15552000000000002,0.045360000000000004,0.162,1.2,0.35000000000000003,1.25
2020-04-22 21:00:00,1.76544,0.51492,1.839,0.13344,0.03892,0.139,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.37184,0.40012000000000003,1.429,0.13344,0.03892,0.139,1.2384,0.3612,1.29
2020-04-22 21:30:00,1.7568000000000001,0.5124000000000001,1.83,0.096,0.028,0.1,1.6608,0.4844,1.73,1.344,0.392,1.4,0.096,0.028,0.1,1.248,0.364,1.3
2020-04-22 22:00:00,1.67568,0.48874000000000006,1.7455,0.08208,0.023940000000000003,0.0855,1.5936,0.46480000000000005,1.6600000000000001,1.29168,0.37674,1.3455,0.08208,0.023940000000000003,0.0855,1.2096,0.3528,1.26
2020-04-22 22:30:00,1.5739200000000002,0.45906,1.6395,0.09552000000000001,0.027860000000000003,0.0995,1.4784000000000002,0.4312,1.54,1.20912,0.35266000000000003,1.2595,0.09552000000000001,0.027860000000000003,0.0995,1.1136,0.32480000000000003,1.16
2020-04-22 23:00:00,1.49184,0.43512000000000006,1.554,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.392,0.406,1.45,1.16544,0.33992000000000006,1.214,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.0656,0.3108,1.11
2020-04-22 23:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.10944000000000001,0.031920000000000004,0.114,1.248,0.364,1.3,1.00224,0.29232,1.044,0.10944000000000001,0.031920000000000004,0.114,0.8928,0.2604,0.93
2020-04-23 00:00:00,1.24368,0.36274,1.2955,0.13968,0.040740000000000005,0.14550000000000002,1.104,0.322,1.15,0.90768,0.26474000000000003,0.9455,0.13968,0.040740000000000005,0.14550000000000002,0.768,0.224,0.8
2020-04-23 00:30:00,1.1932800000000001,0.34804,1.2429999999999999,0.14688,0.04284,0.153,1.0464,0.3052,1.09,0.9436800000000001,0.27524000000000004,0.983,0.14688,0.04284,0.153,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-04-23 01:00:00,1.24416,0.36288000000000004,1.296,0.14016,0.04088000000000001,0.146,1.104,0.322,1.15,1.13856,0.33208000000000004,1.186,0.14016,0.04088000000000001,0.146,0.9984000000000001,0.2912,1.04
2020-04-23 01:30:00,1.27152,0.37086,1.3245,0.11952000000000002,0.03486,0.1245,1.152,0.336,1.2,1.13712,0.33166,1.1844999999999999,0.11952000000000002,0.03486,0.1245,1.0176,0.2968,1.06
2020-04-23 02:00:00,1.28928,0.37604000000000004,1.343,0.13728,0.040040000000000006,0.14300000000000002,1.152,0.336,1.2,1.16448,0.33964000000000005,1.213,0.13728,0.040040000000000006,0.14300000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-04-23 02:30:00,1.29648,0.37814000000000003,1.3505,0.14448000000000003,0.042140000000000004,0.1505,1.152,0.336,1.2,1.17168,0.34174000000000004,1.2205,0.14448000000000003,0.042140000000000004,0.1505,1.0272000000000001,0.29960000000000003,1.07
2020-04-23 03:00:00,1.284,0.3745,1.3375,0.1704,0.0497,0.17750000000000002,1.1136,0.32480000000000003,1.16,1.188,0.34650000000000003,1.2375,0.1704,0.0497,0.17750000000000002,1.0176,0.2968,1.06
2020-04-23 03:30:00,1.28928,0.37604000000000004,1.343,0.17568,0.05124,0.183,1.1136,0.32480000000000003,1.16,1.1932800000000001,0.34804,1.2429999999999999,0.17568,0.05124,0.183,1.0176,0.2968,1.06
2020-04-23 04:00:00,1.27392,0.37156000000000006,1.327,0.14112000000000002,0.04116,0.147,1.1328,0.3304,1.18,1.16832,0.34076,1.217,0.14112000000000002,0.04116,0.147,1.0272000000000001,0.29960000000000003,1.07
2020-04-23 04:30:00,1.2585600000000001,0.36708,1.311,0.15456,0.04508,0.161,1.104,0.322,1.15,1.16256,0.33908000000000005,1.211,0.15456,0.04508,0.161,1.008,0.294,1.05
2020-04-23 05:00:00,1.28592,0.37506,1.3395000000000001,0.17232,0.050260000000000006,0.17950000000000002,1.1136,0.32480000000000003,1.16,1.18992,0.34706000000000004,1.2395,0.17232,0.050260000000000006,0.17950000000000002,1.0176,0.2968,1.06
2020-04-23 05:30:00,1.31328,0.38304000000000005,1.3679999999999999,0.19008000000000003,0.05544,0.198,1.1232,0.3276,1.17,1.22688,0.35784000000000005,1.278,0.19008000000000003,0.05544,0.198,1.0368,0.3024,1.08
2020-04-23 06:00:00,1.27296,0.37128000000000005,1.326,0.19776000000000002,0.05768,0.20600000000000002,1.0752,0.3136,1.12,1.23456,0.36008,1.286,0.19776000000000002,0.05768,0.20600000000000002,1.0368,0.3024,1.08
2020-04-23 06:30:00,1.34544,0.39242000000000005,1.4015,0.19344000000000003,0.056420000000000005,0.2015,1.152,0.336,1.2,1.2590400000000002,0.36722000000000005,1.3115,0.19344000000000003,0.056420000000000005,0.2015,1.0656,0.3108,1.11
2020-04-23 07:00:00,1.4976,0.4368,1.56,0.1728,0.0504,0.18,1.3248,0.3864,1.38,1.344,0.392,1.4,0.1728,0.0504,0.18,1.1712,0.3416,1.22
2020-04-23 07:30:00,1.5384,0.44870000000000004,1.6025,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3344,0.38920000000000005,1.3900000000000001,1.3944,0.4067,1.4525000000000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1904,0.3472,1.24
2020-04-23 08:00:00,1.47168,0.42924,1.533,0.18528000000000003,0.054040000000000005,0.193,1.2864,0.37520000000000003,1.34,1.35648,0.39564000000000005,1.413,0.18528000000000003,0.054040000000000005,0.193,1.1712,0.3416,1.22
2020-04-23 08:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.18624000000000002,0.05432000000000001,0.194,1.392,0.406,1.45,1.48224,0.43232000000000004,1.544,0.18624000000000002,0.05432000000000001,0.194,1.296,0.378,1.35
2020-04-23 09:00:00,1.60656,0.46858000000000005,1.6735,0.19536,0.05698,0.20350000000000001,1.4112,0.4116,1.47,1.5969600000000002,0.46578,1.6635,0.19536,0.05698,0.20350000000000001,1.4016,0.4088,1.46
2020-04-23 09:30:00,1.51632,0.44226000000000004,1.5795,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3152,0.3836,1.37,1.64112,0.47866000000000003,1.7095,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.44,0.42,1.5
2020-04-23 10:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.20832,0.06076,0.217,1.2576,0.3668,1.31,1.67712,0.48916000000000004,1.7469999999999999,0.20832,0.06076,0.217,1.4688,0.4284,1.53
2020-04-23 10:30:00,1.4016,0.4088,1.46,0.2112,0.0616,0.22,1.1904,0.3472,1.24,1.6896,0.4928,1.76,0.2112,0.0616,0.22,1.4784000000000002,0.4312,1.54
2020-04-23 11:00:00,1.33872,0.39046000000000003,1.3945,0.26352000000000003,0.07686000000000001,0.2745,1.0752,0.3136,1.12,1.7035200000000001,0.49686,1.7745000000000002,0.26352000000000003,0.07686000000000001,0.2745,1.44,0.42,1.5
2020-04-23 11:30:00,1.3248,0.3864,1.38,0.26880000000000004,0.0784,0.28,1.056,0.308,1.1,1.7472,0.5096,1.82,0.26880000000000004,0.0784,0.28,1.4784000000000002,0.4312,1.54
2020-04-23 12:00:00,1.34832,0.39326000000000005,1.4045,0.26352000000000003,0.07686000000000001,0.2745,1.0848,0.3164,1.13,1.78992,0.5220600000000001,1.8645,0.26352000000000003,0.07686000000000001,0.2745,1.5264,0.44520000000000004,1.5899999999999999
2020-04-23 12:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.23616,0.06888000000000001,0.246,1.1136,0.32480000000000003,1.16,1.8105600000000002,0.52808,1.8860000000000001,0.23616,0.06888000000000001,0.246,1.5744,0.4592,1.6400000000000001
2020-04-23 13:00:00,1.34688,0.39284,1.403,0.23328000000000002,0.06804,0.243,1.1136,0.32480000000000003,1.16,1.82688,0.5328400000000001,1.903,0.23328000000000002,0.06804,0.243,1.5936,0.46480000000000005,1.6600000000000001
2020-04-23 13:30:00,1.24992,0.36456000000000005,1.302,0.24192000000000002,0.07056000000000001,0.252,1.008,0.294,1.05,1.72032,0.5017600000000001,1.792,0.24192000000000002,0.07056000000000001,0.252,1.4784000000000002,0.4312,1.54
2020-04-23 14:00:00,1.22352,0.35686,1.2745,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.0272000000000001,0.29960000000000003,1.07,1.65552,0.48286000000000007,1.7245,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.4592,0.42560000000000003,1.52
2020-04-23 14:30:00,1.3224,0.38570000000000004,1.3775,0.18960000000000002,0.0553,0.1975,1.1328,0.3304,1.18,1.5336,0.44730000000000003,1.5975000000000001,0.18960000000000002,0.0553,0.1975,1.344,0.392,1.4
2020-04-23 15:00:00,1.27104,0.37072000000000005,1.324,0.15744000000000002,0.04592,0.164,1.1136,0.32480000000000003,1.16,1.60704,0.46872,1.674,0.15744000000000002,0.04592,0.164,1.4496,0.4228,1.51
2020-04-23 15:30:00,1.24896,0.36428000000000005,1.301,0.17376000000000003,0.05068,0.181,1.0752,0.3136,1.12,1.59456,0.46508000000000005,1.661,0.17376000000000003,0.05068,0.181,1.4208,0.41440000000000005,1.48
2020-04-23 16:00:00,1.34688,0.39284,1.403,0.18528000000000003,0.054040000000000005,0.193,1.1616,0.3388,1.21,1.54848,0.45164000000000004,1.613,0.18528000000000003,0.054040000000000005,0.193,1.3632,0.3976,1.42
2020-04-23 16:30:00,1.3891200000000001,0.40516,1.447,0.12192000000000001,0.03556,0.127,1.2671999999999999,0.36960000000000004,1.32,1.54272,0.44996,1.607,0.12192000000000001,0.03556,0.127,1.4208,0.41440000000000005,1.48
2020-04-23 17:00:00,1.5739200000000002,0.45906,1.6395,0.14352,0.04186,0.1495,1.4304000000000001,0.4172,1.49,1.6027200000000001,0.46746000000000004,1.6695,0.14352,0.04186,0.1495,1.4592,0.42560000000000003,1.52
2020-04-23 17:30:00,1.80768,0.52724,1.883,0.08928000000000001,0.02604,0.093,1.7184,0.5012,1.79,1.60608,0.46844,1.673,0.08928000000000001,0.02604,0.093,1.5168,0.4424,1.58
2020-04-23 18:00:00,1.79472,0.52346,1.8695,0.11472,0.033460000000000004,0.11950000000000001,1.6800000000000002,0.49,1.75,1.6507200000000002,0.48146000000000005,1.7195,0.11472,0.033460000000000004,0.11950000000000001,1.536,0.448,1.6
2020-04-23 18:30:00,1.90944,0.5569200000000001,1.9889999999999999,0.11424000000000001,0.03332,0.11900000000000001,1.7952,0.5236000000000001,1.87,1.60224,0.46732,1.669,0.11424000000000001,0.03332,0.11900000000000001,1.488,0.434,1.55
2020-04-23 19:00:00,1.97232,0.57526,2.0545,0.10032,0.02926,0.10450000000000001,1.8719999999999999,0.546,1.9500000000000002,1.59792,0.46606000000000003,1.6644999999999999,0.10032,0.02926,0.10450000000000001,1.4976,0.4368,1.56
2020-04-23 19:30:00,1.9108800000000001,0.5573400000000001,1.9905,0.06768,0.01974,0.07050000000000001,1.8432,0.5376000000000001,1.92,1.47888,0.43134000000000006,1.5405,0.06768,0.01974,0.07050000000000001,1.4112,0.4116,1.47
2020-04-23 20:00:00,1.8672,0.5446,1.945,0.0528,0.0154,0.055,1.8144,0.5292,1.8900000000000001,1.4064,0.4102,1.465,0.0528,0.0154,0.055,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-23 20:30:00,1.8643200000000002,0.54376,1.9420000000000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8144,0.5292,1.8900000000000001,1.4131200000000002,0.41216,1.472,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.3632,0.3976,1.42
2020-04-23 21:00:00,1.86144,0.5429200000000001,1.939,0.047040000000000005,0.013720000000000001,0.049,1.8144,0.5292,1.8900000000000001,1.38144,0.40292000000000006,1.439,0.047040000000000005,0.013720000000000001,0.049,1.3344,0.38920000000000005,1.3900000000000001
2020-04-23 21:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.036480000000000005,0.01064,0.038,1.7568000000000001,0.5124000000000001,1.83,1.32288,0.38584,1.3780000000000001,0.036480000000000005,0.01064,0.038,1.2864,0.37520000000000003,1.34
2020-04-23 22:00:00,1.69008,0.49294000000000004,1.7605,0.01008,0.0029400000000000003,0.0105,1.6800000000000002,0.49,1.75,1.24848,0.36414,1.3005,0.01008,0.0029400000000000003,0.0105,1.2384,0.3612,1.29
2020-04-23 22:30:00,1.6272,0.4746,1.695,0.024,0.007,0.025,1.6032000000000002,0.4676,1.67,1.176,0.343,1.225,0.024,0.007,0.025,1.152,0.336,1.2
2020-04-23 23:00:00,1.5096,0.4403,1.5725,0.0408,0.0119,0.0425,1.4688,0.4284,1.53,1.0776,0.3143,1.1225,0.0408,0.0119,0.0425,1.0368,0.3024,1.08
2020-04-23 23:30:00,1.4073600000000002,0.41048,1.466,0.044160000000000005,0.01288,0.046,1.3632,0.3976,1.42,0.9945600000000001,0.29008,1.036,0.044160000000000005,0.01288,0.046,0.9504,0.2772,0.99
2020-04-24 00:00:00,1.32192,0.38556,1.377,0.04512,0.013160000000000002,0.047,1.2768,0.3724,1.33,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.04512,0.013160000000000002,0.047,0.8736,0.2548,0.91
2020-04-24 00:30:00,1.26576,0.36918,1.3185,0.046560000000000004,0.013580000000000002,0.0485,1.2192,0.3556,1.27,0.8817600000000001,0.25718,0.9185000000000001,0.046560000000000004,0.013580000000000002,0.0485,0.8352,0.2436,0.87
2020-04-24 01:00:00,1.20672,0.35196000000000005,1.2570000000000001,0.04512,0.013160000000000002,0.047,1.1616,0.3388,1.21,0.85152,0.24836000000000003,0.887,0.04512,0.013160000000000002,0.047,0.8064,0.23520000000000002,0.84
2020-04-24 01:30:00,1.20576,0.35168000000000005,1.256,0.05376,0.015680000000000003,0.056,1.152,0.336,1.2,0.8697600000000001,0.25368,0.906,0.05376,0.015680000000000003,0.056,0.8160000000000001,0.23800000000000002,0.85
2020-04-24 02:00:00,1.21536,0.35448,1.266,0.044160000000000005,0.01288,0.046,1.1712,0.3416,1.22,0.8697600000000001,0.25368,0.906,0.044160000000000005,0.01288,0.046,0.8256,0.24080000000000001,0.86
2020-04-24 02:30:00,1.22016,0.35588000000000003,1.271,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1712,0.3416,1.22,0.8649600000000001,0.25228,0.901,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8160000000000001,0.23800000000000002,0.85
2020-04-24 03:00:00,1.2048,0.3514,1.255,0.0432,0.0126,0.045,1.1616,0.3388,1.21,0.84,0.245,0.875,0.0432,0.0126,0.045,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-04-24 03:30:00,1.1904,0.3472,1.24,0.048,0.014,0.05,1.1424,0.3332,1.19,0.8160000000000001,0.23800000000000002,0.85,0.048,0.014,0.05,0.768,0.224,0.8
2020-04-24 04:00:00,1.19904,0.34972000000000003,1.249,0.05664,0.01652,0.059000000000000004,1.1424,0.3332,1.19,0.84384,0.24612000000000003,0.879,0.05664,0.01652,0.059000000000000004,0.7872,0.2296,0.8200000000000001
2020-04-24 04:30:00,1.20288,0.35084000000000004,1.2530000000000001,0.05088,0.01484,0.053,1.152,0.336,1.2,0.8476800000000001,0.24724000000000002,0.883,0.05088,0.01484,0.053,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-04-24 05:00:00,1.20672,0.35196000000000005,1.2570000000000001,0.054720000000000005,0.015960000000000002,0.057,1.152,0.336,1.2,0.8611200000000001,0.25116,0.897,0.054720000000000005,0.015960000000000002,0.057,0.8064,0.23520000000000002,0.84
2020-04-24 05:30:00,1.23648,0.36064,1.288,0.07488,0.021840000000000002,0.078,1.1616,0.3388,1.21,0.8908800000000001,0.25984,0.928,0.07488,0.021840000000000002,0.078,0.8160000000000001,0.23800000000000002,0.85
2020-04-24 06:00:00,1.26096,0.36778000000000005,1.3135,0.08016000000000001,0.02338,0.0835,1.1808,0.34440000000000004,1.23,0.9441600000000001,0.27538,0.9835,0.08016000000000001,0.02338,0.0835,0.864,0.252,0.9
2020-04-24 06:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.09024,0.026320000000000003,0.094,1.2671999999999999,0.36960000000000004,1.32,1.03104,0.30072000000000004,1.074,0.09024,0.026320000000000003,0.094,0.9408000000000001,0.27440000000000003,0.98
2020-04-24 07:00:00,1.42416,0.41538,1.4835,0.08016000000000001,0.02338,0.0835,1.344,0.392,1.4,1.10736,0.32298000000000004,1.1535,0.08016000000000001,0.02338,0.0835,1.0272000000000001,0.29960000000000003,1.07
2020-04-24 07:30:00,1.46352,0.42686,1.5245000000000002,0.04272,0.01246,0.044500000000000005,1.4208,0.41440000000000005,1.48,1.12752,0.32886000000000004,1.1745,0.04272,0.01246,0.044500000000000005,1.0848,0.3164,1.13
2020-04-24 08:00:00,1.6084800000000001,0.46914000000000006,1.6755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.584,0.462,1.65,1.29168,0.37674,1.3455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-04-24 08:30:00,1.77744,0.51842,1.8515000000000001,0.030240000000000003,0.008820000000000001,0.0315,1.7472,0.5096,1.82,1.5086400000000002,0.44002,1.5715,0.030240000000000003,0.008820000000000001,0.0315,1.4784000000000002,0.4312,1.54
2020-04-24 09:00:00,1.8172800000000002,0.5300400000000001,1.893,0.060480000000000006,0.017640000000000003,0.063,1.7568000000000001,0.5124000000000001,1.83,1.66368,0.48524000000000006,1.733,0.060480000000000006,0.017640000000000003,0.063,1.6032000000000002,0.4676,1.67
2020-04-24 09:30:00,1.7337600000000002,0.50568,1.806,0.09216,0.02688,0.096,1.6416,0.4788,1.71,1.69536,0.49448000000000003,1.766,0.09216,0.02688,0.096,1.6032000000000002,0.4676,1.67
2020-04-24 10:00:00,1.84464,0.53802,1.9215,0.10704000000000001,0.03122,0.1115,1.7376,0.5068,1.81,1.80624,0.5268200000000001,1.8815,0.10704000000000001,0.03122,0.1115,1.6992,0.49560000000000004,1.77
2020-04-24 10:30:00,1.8163200000000002,0.52976,1.892,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.6800000000000002,0.49,1.75,1.84512,0.5381600000000001,1.9220000000000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.7088,0.4984,1.78
2020-04-24 11:00:00,1.7395200000000002,0.50736,1.812,0.15552000000000002,0.045360000000000004,0.162,1.584,0.462,1.65,1.8643200000000002,0.54376,1.9420000000000002,0.15552000000000002,0.045360000000000004,0.162,1.7088,0.4984,1.78
2020-04-24 11:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.168,0.049,0.17500000000000002,1.5648,0.45640000000000003,1.63,1.8479999999999999,0.539,1.925,0.168,0.049,0.17500000000000002,1.6800000000000002,0.49,1.75
2020-04-24 12:00:00,0.9312,0.2716,0.97,0.1728,0.0504,0.18,0.7584000000000001,0.2212,0.79,2.2752,0.6636000000000001,2.37,0.1728,0.0504,0.18,2.1024,0.6132000000000001,2.19
2020-04-24 12:30:00,0.94176,0.27468000000000004,0.981,0.18336000000000002,0.05348000000000001,0.191,0.7584000000000001,0.2212,0.79,2.28576,0.66668,2.3810000000000002,0.18336000000000002,0.05348000000000001,0.191,2.1024,0.6132000000000001,2.19
2020-04-24 13:00:00,1.47648,0.43064,1.538,0.19008000000000003,0.05544,0.198,1.2864,0.37520000000000003,1.34,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.19008000000000003,0.05544,0.198,1.6032000000000002,0.4676,1.67
2020-04-24 13:30:00,1.31136,0.38248000000000004,1.366,0.18816000000000002,0.054880000000000005,0.196,1.1232,0.3276,1.17,1.67616,0.48888000000000004,1.746,0.18816000000000002,0.054880000000000005,0.196,1.488,0.434,1.55
2020-04-24 14:00:00,1.24992,0.36456000000000005,1.302,0.19392,0.056560000000000006,0.202,1.056,0.308,1.1,1.59552,0.46536000000000005,1.662,0.19392,0.056560000000000006,0.202,1.4016,0.4088,1.46
2020-04-24 14:30:00,1.26768,0.36974,1.3205,0.18288000000000001,0.053340000000000005,0.1905,1.0848,0.3164,1.13,1.58448,0.46214000000000005,1.6505,0.18288000000000001,0.053340000000000005,0.1905,1.4016,0.4088,1.46
2020-04-24 15:00:00,1.28208,0.37394000000000005,1.3355000000000001,0.16848000000000002,0.04914,0.17550000000000002,1.1136,0.32480000000000003,1.16,1.6084800000000001,0.46914000000000006,1.6755,0.16848000000000002,0.04914,0.17550000000000002,1.44,0.42,1.5
2020-04-24 15:30:00,1.4448,0.4214,1.505,0.1584,0.046200000000000005,0.165,1.2864,0.37520000000000003,1.34,1.6176,0.4718,1.685,0.1584,0.046200000000000005,0.165,1.4592,0.42560000000000003,1.52
2020-04-24 16:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.13728,0.040040000000000006,0.14300000000000002,1.344,0.392,1.4,1.5964800000000001,0.46564000000000005,1.663,0.13728,0.040040000000000006,0.14300000000000002,1.4592,0.42560000000000003,1.52
2020-04-24 16:30:00,1.57152,0.45836000000000005,1.637,0.13152,0.038360000000000005,0.137,1.44,0.42,1.5,1.6675200000000001,0.48636,1.737,0.13152,0.038360000000000005,0.137,1.536,0.448,1.6
2020-04-24 17:00:00,1.71264,0.49952,1.784,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.7222400000000002,0.50232,1.794,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6224,0.4732,1.69
2020-04-24 17:30:00,1.8633600000000001,0.5434800000000001,1.941,0.07776000000000001,0.022680000000000002,0.081,1.7856,0.5208,1.8599999999999999,1.79616,0.52388,1.871,0.07776000000000001,0.022680000000000002,0.081,1.7184,0.5012,1.79
2020-04-24 18:00:00,2.00928,0.58604,2.093,0.07968,0.02324,0.083,1.9296000000000002,0.5628000000000001,2.01,1.82688,0.5328400000000001,1.903,0.07968,0.02324,0.083,1.7472,0.5096,1.82
2020-04-24 18:30:00,2.08896,0.60928,2.176,0.08256000000000001,0.02408,0.08600000000000001,2.0064,0.5852,2.09,1.8009600000000001,0.5252800000000001,1.876,0.08256000000000001,0.02408,0.08600000000000001,1.7184,0.5012,1.79
2020-04-24 19:00:00,2.14848,0.6266400000000001,2.238,0.07488,0.021840000000000002,0.078,2.0736,0.6048,2.16,1.7452800000000002,0.50904,1.818,0.07488,0.021840000000000002,0.078,1.6703999999999999,0.4872,1.74
2020-04-24 19:30:00,2.05392,0.59906,2.1395,0.09552000000000001,0.027860000000000003,0.0995,1.9584000000000001,0.5712,2.04,1.64112,0.47866000000000003,1.7095,0.09552000000000001,0.027860000000000003,0.0995,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-24 20:00:00,2.016,0.588,2.1,0.0864,0.0252,0.09,1.9296000000000002,0.5628000000000001,2.01,1.5936,0.46480000000000005,1.6600000000000001,0.0864,0.0252,0.09,1.5072,0.43960000000000005,1.57
2020-04-24 20:30:00,1.97808,0.57694,2.0605,0.09648000000000001,0.028140000000000002,0.1005,1.8816000000000002,0.5488000000000001,1.96,1.53648,0.44814000000000004,1.6005,0.09648000000000001,0.028140000000000002,0.1005,1.44,0.42,1.5
2020-04-24 21:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.09168000000000001,0.026740000000000003,0.0955,1.8912,0.5516,1.97,1.54128,0.44954000000000005,1.6055000000000001,0.09168000000000001,0.026740000000000003,0.0955,1.4496,0.4228,1.51
2020-04-24 21:30:00,1.99056,0.5805800000000001,2.0735,0.07056000000000001,0.02058,0.07350000000000001,1.92,0.56,2.0,1.53936,0.44898000000000005,1.6035,0.07056000000000001,0.02058,0.07350000000000001,1.4688,0.4284,1.53
2020-04-24 22:00:00,1.9137600000000001,0.55818,1.9935,0.08016000000000001,0.02338,0.0835,1.8336000000000001,0.5348,1.9100000000000001,1.45296,0.42378000000000005,1.5135,0.08016000000000001,0.02338,0.0835,1.3728,0.40040000000000003,1.43
2020-04-24 22:30:00,1.7995200000000002,0.52486,1.8745,0.06192,0.018060000000000003,0.0645,1.7376,0.5068,1.81,1.35792,0.39606,1.4145,0.06192,0.018060000000000003,0.0645,1.296,0.378,1.35
2020-04-24 23:00:00,1.70112,0.49616000000000005,1.772,0.030720000000000004,0.008960000000000001,0.032,1.6703999999999999,0.4872,1.74,1.26912,0.37016000000000004,1.322,0.030720000000000004,0.008960000000000001,0.032,1.2384,0.3612,1.29
2020-04-24 23:30:00,1.5648,0.45640000000000003,1.63,0.009600000000000001,0.0028,0.01,1.5552000000000001,0.4536,1.62,1.1808,0.34440000000000004,1.23,0.009600000000000001,0.0028,0.01,1.1712,0.3416,1.22
2020-04-25 00:00:00,1.46688,0.42784000000000005,1.528,0.007680000000000001,0.0022400000000000002,0.008,1.4592,0.42560000000000003,1.52,1.10208,0.32144,1.148,0.007680000000000001,0.0022400000000000002,0.008,1.0944,0.31920000000000004,1.1400000000000001
2020-04-25 00:30:00,1.39056,0.40558000000000005,1.4485000000000001,0.00816,0.00238,0.0085,1.3824,0.4032,1.44,1.06416,0.31038000000000004,1.1085,0.00816,0.00238,0.0085,1.056,0.308,1.1
2020-04-25 01:00:00,1.3679999999999999,0.399,1.425,0.014400000000000001,0.004200000000000001,0.015,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.0416,0.3038,1.085,0.014400000000000001,0.004200000000000001,0.015,1.0272000000000001,0.29960000000000003,1.07
2020-04-25 01:30:00,1.39248,0.40614000000000006,1.4505,0.019680000000000003,0.00574,0.0205,1.3728,0.40040000000000003,1.43,1.02768,0.29974,1.0705,0.019680000000000003,0.00574,0.0205,1.008,0.294,1.05
2020-04-25 02:00:00,1.42032,0.41426,1.4795,0.009120000000000001,0.00266,0.0095,1.4112,0.4116,1.47,1.01712,0.29666000000000003,1.0595,0.009120000000000001,0.00266,0.0095,1.008,0.294,1.05
2020-04-25 02:30:00,1.40544,0.40992,1.464,0.0038400000000000005,0.0011200000000000001,0.004,1.4016,0.4088,1.46,1.02144,0.29792,1.064,0.0038400000000000005,0.0011200000000000001,0.004,1.0176,0.2968,1.06
2020-04-25 03:00:00,1.37424,0.40082,1.4315,0.00144,0.00042,0.0015,1.3728,0.40040000000000003,1.43,1.01904,0.29722000000000004,1.0615,0.00144,0.00042,0.0015,1.0176,0.2968,1.06
2020-04-25 03:30:00,1.37424,0.40082,1.4315,0.00144,0.00042,0.0015,1.3728,0.40040000000000003,1.43,0.9806400000000001,0.28602,1.0215,0.00144,0.00042,0.0015,0.9792000000000001,0.2856,1.02
2020-04-25 04:00:00,1.36368,0.39774000000000004,1.4205,0.00048000000000000007,0.00014000000000000001,0.0005,1.3632,0.3976,1.42,0.97008,0.28294,1.0105,0.00048000000000000007,0.00014000000000000001,0.0005,0.9696,0.2828,1.01
2020-04-25 04:30:00,1.34448,0.39214000000000004,1.4005,0.00048000000000000007,0.00014000000000000001,0.0005,1.344,0.392,1.4,0.9604800000000001,0.28014,1.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.96,0.28,1.0
2020-04-25 05:00:00,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2020-04-25 05:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2020-04-25 06:00:00,1.3358400000000001,0.38962,1.3915,0.00144,0.00042,0.0015,1.3344,0.38920000000000005,1.3900000000000001,0.9902400000000001,0.28882,1.0315,0.00144,0.00042,0.0015,0.9888,0.2884,1.03
2020-04-25 06:30:00,1.39296,0.40628000000000003,1.451,0.0009600000000000001,0.00028000000000000003,0.001,1.392,0.406,1.45,1.03776,0.30268,1.081,0.0009600000000000001,0.00028000000000000003,0.001,1.0368,0.3024,1.08
2020-04-25 07:00:00,1.4328,0.4179,1.4925000000000002,0.0024000000000000002,0.0007,0.0025,1.4304000000000001,0.4172,1.49,1.0776,0.3143,1.1225,0.0024000000000000002,0.0007,0.0025,1.0752,0.3136,1.12
2020-04-25 07:30:00,1.52688,0.44534,1.5905,0.00048000000000000007,0.00014000000000000001,0.0005,1.5264,0.44520000000000004,1.5899999999999999,1.17168,0.34174000000000004,1.2205,0.00048000000000000007,0.00014000000000000001,0.0005,1.1712,0.3416,1.22
2020-04-25 08:00:00,1.6142400000000001,0.47082,1.6815,0.00144,0.00042,0.0015,1.6128,0.47040000000000004,1.6800000000000002,1.26864,0.37002,1.3215,0.00144,0.00042,0.0015,1.2671999999999999,0.36960000000000004,1.32
2020-04-25 08:30:00,1.7112,0.49910000000000004,1.7825000000000002,0.0024000000000000002,0.0007,0.0025,1.7088,0.4984,1.78,1.3848,0.40390000000000004,1.4425,0.0024000000000000002,0.0007,0.0025,1.3824,0.4032,1.44
2020-04-25 09:00:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.0024000000000000002,0.0007,0.0025,1.6896,0.4928,1.76,1.4616,0.4263,1.5225,0.0024000000000000002,0.0007,0.0025,1.4592,0.42560000000000003,1.52
2020-04-25 09:30:00,1.75344,0.5114200000000001,1.8265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.7472,0.5096,1.82,1.5518399999999999,0.45262,1.6165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-25 10:00:00,1.78272,0.5199600000000001,1.857,0.025920000000000002,0.007560000000000001,0.027,1.7568000000000001,0.5124000000000001,1.83,1.61952,0.47236000000000006,1.687,0.025920000000000002,0.007560000000000001,0.027,1.5936,0.46480000000000005,1.6600000000000001
2020-04-25 10:30:00,1.6795200000000001,0.48986,1.7495,0.057120000000000004,0.01666,0.059500000000000004,1.6224,0.4732,1.69,1.58352,0.46186000000000005,1.6495000000000002,0.057120000000000004,0.01666,0.059500000000000004,1.5264,0.44520000000000004,1.5899999999999999
2020-04-25 11:00:00,1.58928,0.46354000000000006,1.6555,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.488,0.434,1.55,1.8100800000000001,0.5279400000000001,1.8855,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.7088,0.4984,1.78
2020-04-25 11:30:00,1.54224,0.44982000000000005,1.6065,0.16944,0.049420000000000006,0.17650000000000002,1.3728,0.40040000000000003,1.43,1.8110400000000002,0.52822,1.8865,0.16944,0.049420000000000006,0.17650000000000002,1.6416,0.4788,1.71
2020-04-25 12:00:00,1.476,0.4305,1.5375,0.18,0.052500000000000005,0.1875,1.296,0.378,1.35,1.8216,0.5313,1.8975,0.18,0.052500000000000005,0.1875,1.6416,0.4788,1.71
2020-04-25 12:30:00,1.37424,0.40082,1.4315,0.18384,0.05362,0.1915,1.1904,0.3472,1.24,1.82544,0.53242,1.9015,0.18384,0.05362,0.1915,1.6416,0.4788,1.71
2020-04-25 13:00:00,1.35408,0.39494,1.4105,0.18288000000000001,0.053340000000000005,0.1905,1.1712,0.3416,1.22,1.8052800000000002,0.52654,1.8805,0.18288000000000001,0.053340000000000005,0.1905,1.6224,0.4732,1.69
2020-04-25 13:30:00,1.27824,0.37282000000000004,1.3315000000000001,0.18384,0.05362,0.1915,1.0944,0.31920000000000004,1.1400000000000001,1.7102400000000002,0.49882000000000004,1.7815,0.18384,0.05362,0.1915,1.5264,0.44520000000000004,1.5899999999999999
2020-04-25 14:00:00,1.27248,0.37114,1.3255,0.17808000000000002,0.05194000000000001,0.1855,1.0944,0.31920000000000004,1.1400000000000001,1.69488,0.49434000000000006,1.7655,0.17808000000000002,0.05194000000000001,0.1855,1.5168,0.4424,1.58
2020-04-25 14:30:00,1.20432,0.35126,1.2545,0.16752,0.04886,0.17450000000000002,1.0368,0.3024,1.08,1.58832,0.46326000000000006,1.6545,0.16752,0.04886,0.17450000000000002,1.4208,0.41440000000000005,1.48
2020-04-25 15:00:00,1.11888,0.32634,1.1655,0.15888000000000002,0.046340000000000006,0.1655,0.96,0.28,1.0,1.47408,0.42994000000000004,1.5354999999999999,0.15888000000000002,0.046340000000000006,0.1655,1.3152,0.3836,1.37
2020-04-25 15:30:00,1.15536,0.33698,1.2035,0.14736000000000002,0.042980000000000004,0.1535,1.008,0.294,1.05,1.41456,0.41258000000000006,1.4735,0.14736000000000002,0.042980000000000004,0.1535,1.2671999999999999,0.36960000000000004,1.32
2020-04-25 16:00:00,1.23984,0.36162000000000005,1.2915,0.13584000000000002,0.03962,0.14150000000000001,1.104,0.322,1.15,1.45104,0.42322000000000004,1.5115,0.13584000000000002,0.03962,0.14150000000000001,1.3152,0.3836,1.37
2020-04-25 16:30:00,1.3238400000000001,0.38612,1.379,0.11424000000000001,0.03332,0.11900000000000001,1.2096,0.3528,1.26,1.47744,0.43092,1.5390000000000001,0.11424000000000001,0.03332,0.11900000000000001,1.3632,0.3976,1.42
2020-04-25 17:00:00,1.46736,0.42798,1.5285000000000002,0.09456,0.027580000000000004,0.0985,1.3728,0.40040000000000003,1.43,1.48656,0.43358,1.5485,0.09456,0.027580000000000004,0.0985,1.392,0.406,1.45
2020-04-25 17:30:00,1.68336,0.49098,1.7535,0.07056000000000001,0.02058,0.07350000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.61616,0.47138,1.6835,0.07056000000000001,0.02058,0.07350000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-25 18:00:00,1.85376,0.54068,1.931,0.039360000000000006,0.01148,0.041,1.8144,0.5292,1.8900000000000001,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.039360000000000006,0.01148,0.041,1.6703999999999999,0.4872,1.74
2020-04-25 18:30:00,1.96032,0.57176,2.042,0.01152,0.00336,0.012,1.9488,0.5684,2.03,1.68192,0.49056000000000005,1.752,0.01152,0.00336,0.012,1.6703999999999999,0.4872,1.74
2020-04-25 19:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-04-25 19:30:00,2.01648,0.58814,2.1005,0.00048000000000000007,0.00014000000000000001,0.0005,2.016,0.588,2.1,1.58448,0.46214000000000005,1.6505,0.00048000000000000007,0.00014000000000000001,0.0005,1.584,0.462,1.65
2020-04-25 20:00:00,2.00928,0.58604,2.093,0.00288,0.00084,0.003,2.0064,0.5852,2.09,1.53888,0.44884,1.603,0.00288,0.00084,0.003,1.536,0.448,1.6
2020-04-25 20:30:00,1.94016,0.56588,2.021,0.010560000000000002,0.0030800000000000003,0.011,1.9296000000000002,0.5628000000000001,2.01,1.4985600000000001,0.43708,1.561,0.010560000000000002,0.0030800000000000003,0.011,1.488,0.434,1.55
2020-04-25 21:00:00,1.94592,0.5675600000000001,2.027,0.01632,0.00476,0.017,1.9296000000000002,0.5628000000000001,2.01,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.01632,0.00476,0.017,1.488,0.434,1.55
2020-04-25 21:30:00,1.9488,0.5684,2.03,0.009600000000000001,0.0028,0.01,1.9392,0.5656,2.02,1.5168,0.4424,1.58,0.009600000000000001,0.0028,0.01,1.5072,0.43960000000000005,1.57
2020-04-25 22:00:00,1.9233600000000002,0.56098,2.0035,0.02256,0.006580000000000001,0.0235,1.9008,0.5544,1.98,1.48176,0.43218,1.5434999999999999,0.02256,0.006580000000000001,0.0235,1.4592,0.42560000000000003,1.52
2020-04-25 22:30:00,1.8988800000000001,0.55384,1.978,0.01728,0.00504,0.018000000000000002,1.8816000000000002,0.5488000000000001,1.96,1.44768,0.42224000000000006,1.508,0.01728,0.00504,0.018000000000000002,1.4304000000000001,0.4172,1.49
2020-04-25 23:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.030720000000000004,0.008960000000000001,0.032,1.8144,0.5292,1.8900000000000001,1.4131200000000002,0.41216,1.472,0.030720000000000004,0.008960000000000001,0.032,1.3824,0.4032,1.44
2020-04-25 23:30:00,1.6804800000000002,0.49014,1.7505000000000002,0.05808000000000001,0.01694,0.060500000000000005,1.6224,0.4732,1.69,1.29648,0.37814000000000003,1.3505,0.05808000000000001,0.01694,0.060500000000000005,1.2384,0.3612,1.29
2020-04-26 00:00:00,1.5849600000000001,0.46228,1.651,0.039360000000000006,0.01148,0.041,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.2585600000000001,0.36708,1.311,0.039360000000000006,0.01148,0.041,1.2192,0.3556,1.27
2020-04-26 00:30:00,1.45728,0.42504000000000003,1.518,0.06528,0.01904,0.068,1.392,0.406,1.45,1.15968,0.33824000000000004,1.208,0.06528,0.01904,0.068,1.0944,0.31920000000000004,1.1400000000000001
2020-04-26 01:00:00,1.37328,0.40054,1.4304999999999999,0.05808000000000001,0.01694,0.060500000000000005,1.3152,0.3836,1.37,1.08528,0.31654000000000004,1.1305,0.05808000000000001,0.01694,0.060500000000000005,1.0272000000000001,0.29960000000000003,1.07
2020-04-26 01:30:00,1.4088,0.41090000000000004,1.4675,0.07440000000000001,0.0217,0.0775,1.3344,0.38920000000000005,1.3900000000000001,1.0728,0.3129,1.1175,0.07440000000000001,0.0217,0.0775,0.9984000000000001,0.2912,1.04
2020-04-26 02:00:00,1.42608,0.41594000000000003,1.4855,0.09168000000000001,0.026740000000000003,0.0955,1.3344,0.38920000000000005,1.3900000000000001,1.08048,0.31514000000000003,1.1255,0.09168000000000001,0.026740000000000003,0.0955,0.9888,0.2884,1.03
2020-04-26 02:30:00,1.4184,0.4137,1.4775,0.12240000000000001,0.0357,0.1275,1.296,0.378,1.35,1.1016,0.32130000000000003,1.1475,0.12240000000000001,0.0357,0.1275,0.9792000000000001,0.2856,1.02
