Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-26 03:00:00,1.39392,0.40656000000000003,1.452,0.11712000000000002,0.03416,0.122,1.2768,0.3724,1.33,1.09632,0.31976000000000004,1.142,0.11712000000000002,0.03416,0.122,0.9792000000000001,0.2856,1.02
2020-04-26 03:30:00,1.34016,0.39088,1.396,0.15936,0.04648,0.166,1.1808,0.34440000000000004,1.23,1.10976,0.32368,1.156,0.15936,0.04648,0.166,0.9504,0.2772,0.99
2020-04-26 04:00:00,1.2883200000000001,0.37576000000000004,1.342,0.14592000000000002,0.04256,0.152,1.1424,0.3332,1.19,1.05792,0.30856,1.102,0.14592000000000002,0.04256,0.152,0.912,0.266,0.9500000000000001
2020-04-26 04:30:00,1.28688,0.37534,1.3405,0.11568,0.033740000000000006,0.12050000000000001,1.1712,0.3416,1.22,1.03728,0.30254000000000003,1.0805,0.11568,0.033740000000000006,0.12050000000000001,0.9216000000000001,0.26880000000000004,0.96
2020-04-26 05:00:00,1.29216,0.37688000000000005,1.346,0.20736000000000002,0.060480000000000006,0.216,1.0848,0.3164,1.13,1.04256,0.30408,1.086,0.20736000000000002,0.060480000000000006,0.216,0.8352,0.2436,0.87
2020-04-26 05:30:00,1.30464,0.38052,1.359,0.20064,0.05852,0.209,1.104,0.322,1.15,1.06464,0.31052,1.109,0.20064,0.05852,0.209,0.864,0.252,0.9
2020-04-26 06:00:00,1.28208,0.37394000000000005,1.3355000000000001,0.14928000000000002,0.04354,0.1555,1.1328,0.3304,1.18,1.03248,0.30114,1.0755,0.14928000000000002,0.04354,0.1555,0.8832000000000001,0.2576,0.92
2020-04-26 06:30:00,1.28592,0.37506,1.3395000000000001,0.10512,0.030660000000000003,0.1095,1.1808,0.34440000000000004,1.23,1.05552,0.30786,1.0995,0.10512,0.030660000000000003,0.1095,0.9504,0.2772,0.99
2020-04-26 07:00:00,1.32336,0.38598000000000005,1.3785,0.11376000000000001,0.03318,0.11850000000000001,1.2096,0.3528,1.26,1.08336,0.31598000000000004,1.1285,0.11376000000000001,0.03318,0.11850000000000001,0.9696,0.2828,1.01
2020-04-26 07:30:00,1.2825600000000001,0.37408,1.336,0.07296000000000001,0.02128,0.076,1.2096,0.3528,1.26,1.09056,0.31808000000000003,1.1360000000000001,0.07296000000000001,0.02128,0.076,1.0176,0.2968,1.06
2020-04-26 08:00:00,1.2945600000000002,0.37758,1.3485,0.05616,0.016380000000000002,0.0585,1.2384,0.3612,1.29,1.16016,0.33838,1.2085,0.05616,0.016380000000000002,0.0585,1.104,0.322,1.15
2020-04-26 08:30:00,1.48608,0.43344000000000005,1.548,0.01728,0.00504,0.018000000000000002,1.4688,0.4284,1.53,1.20768,0.35224000000000005,1.258,0.01728,0.00504,0.018000000000000002,1.1904,0.3472,1.24
2020-04-26 09:00:00,1.51008,0.44044000000000005,1.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4976,0.4368,1.56,1.27968,0.37324,1.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-04-26 09:30:00,1.52928,0.44604000000000005,1.593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5168,0.4424,1.58,1.34688,0.39284,1.403,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-04-26 10:00:00,1.68384,0.49112000000000006,1.754,0.01344,0.003920000000000001,0.014,1.6703999999999999,0.4872,1.74,1.4630400000000001,0.42672000000000004,1.524,0.01344,0.003920000000000001,0.014,1.4496,0.4228,1.51
2020-04-26 10:30:00,1.64832,0.48076,1.717,0.025920000000000002,0.007560000000000001,0.027,1.6224,0.4732,1.69,1.5619200000000002,0.45556,1.627,0.025920000000000002,0.007560000000000001,0.027,1.536,0.448,1.6
2020-04-26 11:00:00,1.61376,0.47068000000000004,1.681,0.039360000000000006,0.01148,0.041,1.5744,0.4592,1.6400000000000001,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.039360000000000006,0.01148,0.041,1.4688,0.4284,1.53
2020-04-26 11:30:00,1.55376,0.45318,1.6185,0.12336000000000001,0.035980000000000005,0.1285,1.4304000000000001,0.4172,1.49,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.12336000000000001,0.035980000000000005,0.1285,1.5264,0.44520000000000004,1.5899999999999999
2020-04-26 12:00:00,1.45008,0.42294000000000004,1.5105,0.10608000000000001,0.030940000000000002,0.1105,1.344,0.392,1.4,1.73808,0.5069400000000001,1.8105,0.10608000000000001,0.030940000000000002,0.1105,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-26 12:30:00,1.63056,0.47558000000000006,1.6985000000000001,0.15216000000000002,0.04438,0.1585,1.4784000000000002,0.4312,1.54,1.67856,0.48958,1.7485,0.15216000000000002,0.04438,0.1585,1.5264,0.44520000000000004,1.5899999999999999
2020-04-26 13:00:00,1.77024,0.51632,1.8439999999999999,0.14784,0.043120000000000006,0.154,1.6224,0.4732,1.69,1.68384,0.49112000000000006,1.754,0.14784,0.043120000000000006,0.154,1.536,0.448,1.6
2020-04-26 13:30:00,1.88544,0.5499200000000001,1.964,0.03264,0.00952,0.034,1.8528,0.5404,1.9300000000000002,1.65504,0.48272000000000004,1.724,0.03264,0.00952,0.034,1.6224,0.4732,1.69
2020-04-26 14:00:00,1.8,0.525,1.875,0.062400000000000004,0.0182,0.065,1.7376,0.5068,1.81,1.5024000000000002,0.43820000000000003,1.565,0.062400000000000004,0.0182,0.065,1.44,0.42,1.5
2020-04-26 14:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.66704,0.48622000000000004,1.7365,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.5648,0.45640000000000003,1.63
2020-04-26 15:00:00,1.71168,0.49924,1.783,0.041280000000000004,0.01204,0.043000000000000003,1.6703999999999999,0.4872,1.74,1.60608,0.46844,1.673,0.041280000000000004,0.01204,0.043000000000000003,1.5648,0.45640000000000003,1.63
2020-04-26 15:30:00,1.59456,0.46508000000000005,1.661,0.11616000000000001,0.03388,0.121,1.4784000000000002,0.4312,1.54,1.61376,0.47068000000000004,1.681,0.11616000000000001,0.03388,0.121,1.4976,0.4368,1.56
2020-04-26 16:00:00,1.77168,0.5167400000000001,1.8455,0.07248,0.021140000000000003,0.0755,1.6992,0.49560000000000004,1.77,1.57008,0.45794,1.6355,0.07248,0.021140000000000003,0.0755,1.4976,0.4368,1.56
2020-04-26 16:30:00,1.83696,0.53578,1.9135,0.05136,0.014980000000000002,0.053500000000000006,1.7856,0.5208,1.8599999999999999,1.63536,0.47698,1.7035,0.05136,0.014980000000000002,0.053500000000000006,1.584,0.462,1.65
2020-04-26 17:00:00,2.00544,0.58492,2.089,0.06624000000000001,0.01932,0.069,1.9392,0.5656,2.02,1.80384,0.52612,1.879,0.06624000000000001,0.01932,0.069,1.7376,0.5068,1.81
2020-04-26 17:30:00,2.25792,0.65856,2.352,0.030720000000000004,0.008960000000000001,0.032,2.2272,0.6496000000000001,2.32,1.8931200000000001,0.5521600000000001,1.972,0.030720000000000004,0.008960000000000001,0.032,1.8624,0.5432,1.94
2020-04-26 18:00:00,2.20896,0.6442800000000001,2.301,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.16,0.63,2.25,1.81536,0.5294800000000001,1.891,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.7664,0.5152,1.8399999999999999
2020-04-26 18:30:00,2.20896,0.6442800000000001,2.301,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.16,0.63,2.25,1.82496,0.5322800000000001,1.901,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.776,0.518,1.85
2020-04-26 19:00:00,2.28576,0.66668,2.3810000000000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.2176,0.6468,2.31,1.77696,0.5182800000000001,1.851,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.7088,0.4984,1.78
2020-04-26 19:30:00,2.2128,0.6454000000000001,2.305,0.14880000000000002,0.0434,0.155,2.064,0.602,2.15,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.14880000000000002,0.0434,0.155,1.584,0.462,1.65
2020-04-26 20:00:00,2.11728,0.6175400000000001,2.2055,0.01488,0.00434,0.0155,2.1024,0.6132000000000001,2.19,1.61808,0.47194,1.6855,0.01488,0.00434,0.0155,1.6032000000000002,0.4676,1.67
2020-04-26 20:30:00,2.0904,0.6097,2.1775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0832,0.6076,2.17,1.5624,0.45570000000000005,1.6275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.5552000000000001,0.4536,1.62
2020-04-26 21:00:00,2.02608,0.59094,2.1105,0.05808000000000001,0.01694,0.060500000000000005,1.968,0.5740000000000001,2.05,1.52688,0.44534,1.5905,0.05808000000000001,0.01694,0.060500000000000005,1.4688,0.4284,1.53
2020-04-26 21:30:00,1.97328,0.57554,2.0555,0.05328,0.015540000000000002,0.0555,1.92,0.56,2.0,1.50288,0.43834000000000006,1.5655000000000001,0.05328,0.015540000000000002,0.0555,1.4496,0.4228,1.51
2020-04-26 22:00:00,1.87392,0.54656,1.952,0.030720000000000004,0.008960000000000001,0.032,1.8432,0.5376000000000001,1.92,1.42272,0.41496000000000005,1.482,0.030720000000000004,0.008960000000000001,0.032,1.392,0.406,1.45
2020-04-26 22:30:00,1.82688,0.5328400000000001,1.903,0.060480000000000006,0.017640000000000003,0.063,1.7664,0.5152,1.8399999999999999,1.35648,0.39564000000000005,1.413,0.060480000000000006,0.017640000000000003,0.063,1.296,0.378,1.35
2020-04-26 23:00:00,1.77408,0.51744,1.8479999999999999,0.036480000000000005,0.01064,0.038,1.7376,0.5068,1.81,1.35168,0.39424000000000003,1.408,0.036480000000000005,0.01064,0.038,1.3152,0.3836,1.37
2020-04-26 23:30:00,1.64688,0.48034000000000004,1.7155,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6128,0.47040000000000004,1.6800000000000002,1.26288,0.36834000000000006,1.3155000000000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.2288000000000001,0.3584,1.28
2020-04-27 00:00:00,1.59552,0.46536000000000005,1.662,0.0019200000000000003,0.0005600000000000001,0.002,1.5936,0.46480000000000005,1.6600000000000001,1.27872,0.37296,1.332,0.0019200000000000003,0.0005600000000000001,0.002,1.2768,0.3724,1.33
2020-04-27 00:30:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.00144,0.00042,0.0015,1.536,0.448,1.6,1.23024,0.35882000000000003,1.2815,0.00144,0.00042,0.0015,1.2288000000000001,0.3584,1.28
2020-04-27 01:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2020-04-27 01:30:00,1.36416,0.39788,1.421,0.0009600000000000001,0.00028000000000000003,0.001,1.3632,0.3976,1.42,0.9897600000000001,0.28868000000000005,1.031,0.0009600000000000001,0.00028000000000000003,0.001,0.9888,0.2884,1.03
2020-04-27 02:00:00,1.36416,0.39788,1.421,0.0009600000000000001,0.00028000000000000003,0.001,1.3632,0.3976,1.42,0.9897600000000001,0.28868000000000005,1.031,0.0009600000000000001,0.00028000000000000003,0.001,0.9888,0.2884,1.03
2020-04-27 02:30:00,1.37088,0.39984000000000003,1.428,0.007680000000000001,0.0022400000000000002,0.008,1.3632,0.3976,1.42,0.99648,0.29064,1.038,0.007680000000000001,0.0022400000000000002,0.008,0.9888,0.2884,1.03
2020-04-27 03:00:00,1.36416,0.39788,1.421,0.02016,0.005880000000000001,0.021,1.344,0.392,1.4,1.00896,0.29428000000000004,1.051,0.02016,0.005880000000000001,0.021,0.9888,0.2884,1.03
2020-04-27 03:30:00,1.34832,0.39326000000000005,1.4045,0.013920000000000002,0.00406,0.0145,1.3344,0.38920000000000005,1.3900000000000001,1.00272,0.29246,1.0445,0.013920000000000002,0.00406,0.0145,0.9888,0.2884,1.03
2020-04-27 04:00:00,1.32672,0.38696,1.3820000000000001,0.01152,0.00336,0.012,1.3152,0.3836,1.37,0.9811200000000001,0.28616,1.022,0.01152,0.00336,0.012,0.9696,0.2828,1.01
2020-04-27 04:30:00,1.33104,0.38822,1.3865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3248,0.3864,1.38,0.97584,0.28462000000000004,1.0165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.9696,0.2828,1.01
2020-04-27 05:00:00,1.35456,0.39508000000000004,1.411,0.0009600000000000001,0.00028000000000000003,0.001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.98016,0.28588,1.021,0.0009600000000000001,0.00028000000000000003,0.001,0.9792000000000001,0.2856,1.02
2020-04-27 05:30:00,1.3656000000000001,0.39830000000000004,1.4225,0.0024000000000000002,0.0007,0.0025,1.3632,0.3976,1.42,1.0008,0.2919,1.0425,0.0024000000000000002,0.0007,0.0025,0.9984000000000001,0.2912,1.04
2020-04-27 06:00:00,1.35744,0.39592000000000005,1.4140000000000001,0.01344,0.003920000000000001,0.014,1.344,0.392,1.4,1.00224,0.29232,1.044,0.01344,0.003920000000000001,0.014,0.9888,0.2884,1.03
2020-04-27 06:30:00,1.45152,0.42336,1.512,0.021120000000000003,0.0061600000000000005,0.022,1.4304000000000001,0.4172,1.49,1.05792,0.30856,1.102,0.021120000000000003,0.0061600000000000005,0.022,1.0368,0.3024,1.08
2020-04-27 07:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.02976,0.00868,0.031,1.4592,0.42560000000000003,1.52,1.07616,0.31388000000000005,1.121,0.02976,0.00868,0.031,1.0464,0.3052,1.09
2020-04-27 07:30:00,1.6084800000000001,0.46914000000000006,1.6755,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.5744,0.4592,1.6400000000000001,1.2052800000000001,0.35154,1.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.1712,0.3416,1.22
2020-04-27 08:00:00,1.82736,0.53298,1.9035000000000002,0.012960000000000001,0.0037800000000000004,0.0135,1.8144,0.5292,1.8900000000000001,1.36656,0.39858000000000005,1.4235,0.012960000000000001,0.0037800000000000004,0.0135,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-27 08:30:00,2.00064,0.58352,2.084,0.01344,0.003920000000000001,0.014,1.9872,0.5796,2.07,1.51104,0.44072000000000006,1.574,0.01344,0.003920000000000001,0.014,1.4976,0.4368,1.56
2020-04-27 09:00:00,2.04912,0.5976600000000001,2.1345,0.013920000000000002,0.00406,0.0145,2.0352,0.5936,2.12,1.58832,0.46326000000000006,1.6545,0.013920000000000002,0.00406,0.0145,1.5744,0.4592,1.6400000000000001
2020-04-27 09:30:00,1.98048,0.57764,2.063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.968,0.5740000000000001,2.05,1.65408,0.48244000000000004,1.7229999999999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6416,0.4788,1.71
2020-04-27 10:00:00,2.0496,0.5978,2.135,0.014400000000000001,0.004200000000000001,0.015,2.0352,0.5936,2.12,1.6944,0.49420000000000003,1.7650000000000001,0.014400000000000001,0.004200000000000001,0.015,1.6800000000000002,0.49,1.75
2020-04-27 10:30:00,2.02368,0.5902400000000001,2.108,0.02688,0.007840000000000001,0.028,1.9968,0.5824,2.08,1.67808,0.48944000000000004,1.748,0.02688,0.007840000000000001,0.028,1.6512,0.48160000000000003,1.72
2020-04-27 11:00:00,2.01456,0.5875800000000001,2.0985,0.00816,0.00238,0.0085,2.0064,0.5852,2.09,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.00816,0.00238,0.0085,1.6416,0.4788,1.71
2020-04-27 11:30:00,2.02128,0.5895400000000001,2.1055,0.01488,0.00434,0.0155,2.0064,0.5852,2.09,1.67568,0.48874000000000006,1.7455,0.01488,0.00434,0.0155,1.6608,0.4844,1.73
2020-04-27 12:00:00,1.9291200000000002,0.56266,2.0095,0.07632000000000001,0.022260000000000002,0.0795,1.8528,0.5404,1.9300000000000002,1.6507200000000002,0.48146000000000005,1.7195,0.07632000000000001,0.022260000000000002,0.0795,1.5744,0.4592,1.6400000000000001
2020-04-27 12:30:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.10176,0.02968,0.106,1.6608,0.4844,1.73,1.79136,0.52248,1.866,0.10176,0.02968,0.106,1.6896,0.4928,1.76
2020-04-27 13:00:00,1.74768,0.5097400000000001,1.8205,0.09648000000000001,0.028140000000000002,0.1005,1.6512,0.48160000000000003,1.72,1.8052800000000002,0.52654,1.8805,0.09648000000000001,0.028140000000000002,0.1005,1.7088,0.4984,1.78
2020-04-27 13:30:00,1.7505600000000001,0.51058,1.8235000000000001,0.07056000000000001,0.02058,0.07350000000000001,1.6800000000000002,0.49,1.75,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.07056000000000001,0.02058,0.07350000000000001,1.6512,0.48160000000000003,1.72
2020-04-27 14:00:00,1.65216,0.48188000000000003,1.721,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.584,0.462,1.65,1.69056,0.49308,1.7610000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.6224,0.4732,1.69
2020-04-27 14:30:00,1.5609600000000001,0.45528,1.626,0.06336,0.01848,0.066,1.4976,0.4368,1.56,1.79136,0.52248,1.866,0.06336,0.01848,0.066,1.728,0.504,1.8
2020-04-27 15:00:00,1.6560000000000001,0.483,1.725,0.0528,0.0154,0.055,1.6032000000000002,0.4676,1.67,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.0528,0.0154,0.055,1.6800000000000002,0.49,1.75
2020-04-27 15:30:00,1.78896,0.52178,1.8635000000000002,0.03216,0.009380000000000001,0.0335,1.7568000000000001,0.5124000000000001,1.83,1.5969600000000002,0.46578,1.6635,0.03216,0.009380000000000001,0.0335,1.5648,0.45640000000000003,1.63
2020-04-27 16:00:00,1.91472,0.5584600000000001,1.9945,0.013920000000000002,0.00406,0.0145,1.9008,0.5544,1.98,1.65552,0.48286000000000007,1.7245,0.013920000000000002,0.00406,0.0145,1.6416,0.4788,1.71
2020-04-27 16:30:00,1.9536,0.5698,2.035,0.0048000000000000004,0.0014,0.005,1.9488,0.5684,2.03,1.7424,0.5082,1.815,0.0048000000000000004,0.0014,0.005,1.7376,0.5068,1.81
2020-04-27 17:00:00,2.1168,0.6174000000000001,2.205,0.0048000000000000004,0.0014,0.005,2.112,0.616,2.2,1.8479999999999999,0.539,1.925,0.0048000000000000004,0.0014,0.005,1.8432,0.5376000000000001,1.92
2020-04-27 17:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-04-27 18:00:00,2.31408,0.6749400000000001,2.4105,0.00048000000000000007,0.00014000000000000001,0.0005,2.3136,0.6748000000000001,2.41,1.92048,0.5601400000000001,2.0005,0.00048000000000000007,0.00014000000000000001,0.0005,1.92,0.56,2.0
2020-04-27 18:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-04-27 19:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-04-27 19:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-04-27 20:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2020-04-27 20:30:00,2.05632,0.5997600000000001,2.142,0.01152,0.00336,0.012,2.0448,0.5964,2.13,1.55712,0.45416000000000006,1.6219999999999999,0.01152,0.00336,0.012,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-27 21:00:00,2.04192,0.5955600000000001,2.127,0.03552,0.010360000000000001,0.037,2.0064,0.5852,2.09,1.5619200000000002,0.45556,1.627,0.03552,0.010360000000000001,0.037,1.5264,0.44520000000000004,1.5899999999999999
2020-04-27 21:30:00,2.02752,0.59136,2.112,0.05952,0.01736,0.062,1.968,0.5740000000000001,2.05,1.5379200000000002,0.44856,1.6019999999999999,0.05952,0.01736,0.062,1.4784000000000002,0.4312,1.54
2020-04-27 22:00:00,1.93824,0.56532,2.019,0.06624000000000001,0.01932,0.069,1.8719999999999999,0.546,1.9500000000000002,1.46784,0.42812000000000006,1.529,0.06624000000000001,0.01932,0.069,1.4016,0.4088,1.46
2020-04-27 22:30:00,1.80576,0.52668,1.881,0.07776000000000001,0.022680000000000002,0.081,1.728,0.504,1.8,1.35456,0.39508000000000004,1.411,0.07776000000000001,0.022680000000000002,0.081,1.2768,0.3724,1.33
2020-04-27 23:00:00,1.73136,0.5049800000000001,1.8035,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.6896,0.4928,1.76,1.28016,0.37338000000000005,1.3335,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.2384,0.3612,1.29
2020-04-27 23:30:00,1.58448,0.46214000000000005,1.6505,0.04848,0.014140000000000002,0.0505,1.536,0.448,1.6,1.18128,0.34454,1.2305,0.04848,0.014140000000000002,0.0505,1.1328,0.3304,1.18
2020-04-28 00:00:00,1.58256,0.46158000000000005,1.6485,0.01776,0.005180000000000001,0.018500000000000003,1.5648,0.45640000000000003,1.63,1.17936,0.34398,1.2285,0.01776,0.005180000000000001,0.018500000000000003,1.1616,0.3388,1.21
2020-04-28 00:30:00,1.54032,0.44926000000000005,1.6045,0.013920000000000002,0.00406,0.0145,1.5264,0.44520000000000004,1.5899999999999999,1.12752,0.32886000000000004,1.1745,0.013920000000000002,0.00406,0.0145,1.1136,0.32480000000000003,1.16
2020-04-28 01:00:00,1.4064,0.4102,1.465,0.0048000000000000004,0.0014,0.005,1.4016,0.4088,1.46,0.9744,0.2842,1.015,0.0048000000000000004,0.0014,0.005,0.9696,0.2828,1.01
2020-04-28 01:30:00,1.43328,0.41804,1.4929999999999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4208,0.41440000000000005,1.48,0.9916800000000001,0.28924,1.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9792000000000001,0.2856,1.02
2020-04-28 02:00:00,1.4352,0.4186,1.495,0.014400000000000001,0.004200000000000001,0.015,1.4208,0.41440000000000005,1.48,0.9936,0.2898,1.035,0.014400000000000001,0.004200000000000001,0.015,0.9792000000000001,0.2856,1.02
2020-04-28 02:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.00864,0.00252,0.009000000000000001,1.4496,0.4228,1.51,1.01664,0.29652,1.059,0.00864,0.00252,0.009000000000000001,1.008,0.294,1.05
2020-04-28 03:00:00,1.4308800000000002,0.41734000000000004,1.4905,0.019680000000000003,0.00574,0.0205,1.4112,0.4116,1.47,0.98928,0.28854,1.0305,0.019680000000000003,0.00574,0.0205,0.9696,0.2828,1.01
2020-04-28 03:30:00,1.39584,0.40712000000000004,1.454,0.02304,0.00672,0.024,1.3728,0.40040000000000003,1.43,0.9830400000000001,0.28672000000000003,1.024,0.02304,0.00672,0.024,0.96,0.28,1.0
2020-04-28 04:00:00,1.34688,0.39284,1.403,0.03168,0.00924,0.033,1.3152,0.3836,1.37,0.93408,0.27244,0.973,0.03168,0.00924,0.033,0.9024000000000001,0.2632,0.9400000000000001
2020-04-28 04:30:00,1.34448,0.39214000000000004,1.4005,0.04848,0.014140000000000002,0.0505,1.296,0.378,1.35,0.9412800000000001,0.27454,0.9805,0.04848,0.014140000000000002,0.0505,0.8928,0.2604,0.93
2020-04-28 05:00:00,1.3679999999999999,0.399,1.425,0.024,0.007,0.025,1.344,0.392,1.4,0.9552,0.2786,0.995,0.024,0.007,0.025,0.9312,0.2716,0.97
2020-04-28 05:30:00,1.39968,0.40824000000000005,1.458,0.01728,0.00504,0.018000000000000002,1.3824,0.4032,1.44,0.9868800000000001,0.28784000000000004,1.028,0.01728,0.00504,0.018000000000000002,0.9696,0.2828,1.01
2020-04-28 06:00:00,1.3679999999999999,0.399,1.425,0.014400000000000001,0.004200000000000001,0.015,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9648,0.28140000000000004,1.005,0.014400000000000001,0.004200000000000001,0.015,0.9504,0.2772,0.99
2020-04-28 06:30:00,1.47312,0.42966000000000004,1.5345,0.023520000000000003,0.006860000000000001,0.0245,1.4496,0.4228,1.51,1.05072,0.30646,1.0945,0.023520000000000003,0.006860000000000001,0.0245,1.0272000000000001,0.29960000000000003,1.07
2020-04-28 07:00:00,1.584,0.462,1.65,0.028800000000000003,0.008400000000000001,0.03,1.5552000000000001,0.4536,1.62,1.1424,0.3332,1.19,0.028800000000000003,0.008400000000000001,0.03,1.1136,0.32480000000000003,1.16
2020-04-28 07:30:00,1.70064,0.49602,1.7715,0.030240000000000003,0.008820000000000001,0.0315,1.6703999999999999,0.4872,1.74,1.26864,0.37002,1.3215,0.030240000000000003,0.008820000000000001,0.0315,1.2384,0.3612,1.29
2020-04-28 08:00:00,1.91472,0.5584600000000001,1.9945,0.033120000000000004,0.00966,0.0345,1.8816000000000002,0.5488000000000001,1.96,1.51152,0.44086000000000003,1.5745,0.033120000000000004,0.00966,0.0345,1.4784000000000002,0.4312,1.54
2020-04-28 08:30:00,2.0016,0.5838,2.085,0.024,0.007,0.025,1.9776,0.5768,2.06,1.6176,0.4718,1.685,0.024,0.007,0.025,1.5936,0.46480000000000005,1.6600000000000001
2020-04-28 09:00:00,2.03904,0.59472,2.124,0.04224000000000001,0.012320000000000001,0.044,1.9968,0.5824,2.08,1.71264,0.49952,1.784,0.04224000000000001,0.012320000000000001,0.044,1.6703999999999999,0.4872,1.74
2020-04-28 09:30:00,2.088,0.609,2.175,0.07200000000000001,0.021,0.075,2.016,0.588,2.1,1.7711999999999999,0.5166000000000001,1.845,0.07200000000000001,0.021,0.075,1.6992,0.49560000000000004,1.77
2020-04-28 10:00:00,2.03856,0.59458,2.1235,0.10896000000000002,0.03178,0.1135,1.9296000000000002,0.5628000000000001,2.01,1.82736,0.53298,1.9035000000000002,0.10896000000000002,0.03178,0.1135,1.7184,0.5012,1.79
2020-04-28 10:30:00,2.0424,0.5957,2.1275,0.0936,0.0273,0.0975,1.9488,0.5684,2.03,1.7928000000000002,0.5229,1.8675000000000002,0.0936,0.0273,0.0975,1.6992,0.49560000000000004,1.77
2020-04-28 11:00:00,2.00832,0.5857600000000001,2.092,0.07872000000000001,0.02296,0.082,1.9296000000000002,0.5628000000000001,2.01,1.82592,0.53256,1.9020000000000001,0.07872000000000001,0.02296,0.082,1.7472,0.5096,1.82
2020-04-28 11:30:00,2.04144,0.5954200000000001,2.1265,0.08304,0.024220000000000002,0.08650000000000001,1.9584000000000001,0.5712,2.04,1.84944,0.53942,1.9264999999999999,0.08304,0.024220000000000002,0.08650000000000001,1.7664,0.5152,1.8399999999999999
2020-04-28 12:00:00,2.26608,0.6609400000000001,2.3605,0.09648000000000001,0.028140000000000002,0.1005,2.1696,0.6328,2.26,1.86288,0.54334,1.9405000000000001,0.09648000000000001,0.028140000000000002,0.1005,1.7664,0.5152,1.8399999999999999
2020-04-28 12:30:00,2.3928000000000003,0.6979000000000001,2.4925,0.0984,0.0287,0.10250000000000001,2.2944,0.6692,2.39,1.98,0.5775,2.0625,0.0984,0.0287,0.10250000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-04-28 13:00:00,2.4552,0.7161000000000001,2.5575,0.084,0.0245,0.08750000000000001,2.3712,0.6916,2.47,2.004,0.5845,2.0875,0.084,0.0245,0.08750000000000001,1.92,0.56,2.0
2020-04-28 13:30:00,2.32944,0.67942,2.4265,0.11184000000000001,0.03262,0.1165,2.2176,0.6468,2.31,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.11184000000000001,0.03262,0.1165,1.8048000000000002,0.5264,1.88
2020-04-28 14:00:00,2.3808,0.6944,2.48,0.07680000000000001,0.0224,0.08,2.304,0.672,2.4,1.8912,0.5516,1.97,0.07680000000000001,0.0224,0.08,1.8144,0.5292,1.8900000000000001
2020-04-28 14:30:00,2.28096,0.6652800000000001,2.376,0.06336,0.01848,0.066,2.2176,0.6468,2.31,1.84896,0.5392800000000001,1.9260000000000002,0.06336,0.01848,0.066,1.7856,0.5208,1.8599999999999999
2020-04-28 15:00:00,2.29344,0.6689200000000001,2.3890000000000002,0.08544,0.02492,0.089,2.208,0.644,2.3,1.83264,0.53452,1.909,0.08544,0.02492,0.089,1.7472,0.5096,1.82
2020-04-28 15:30:00,2.15424,0.6283200000000001,2.2439999999999998,0.08064,0.023520000000000003,0.084,2.0736,0.6048,2.16,1.7990400000000002,0.5247200000000001,1.874,0.08064,0.023520000000000003,0.084,1.7184,0.5012,1.79
2020-04-28 16:00:00,2.16144,0.6304200000000001,2.2515,0.10704000000000001,0.03122,0.1115,2.0544000000000002,0.5992000000000001,2.14,1.80624,0.5268200000000001,1.8815,0.10704000000000001,0.03122,0.1115,1.6992,0.49560000000000004,1.77
2020-04-28 16:30:00,2.21136,0.64498,2.3035,0.08016000000000001,0.02338,0.0835,2.1312,0.6216,2.22,1.83696,0.53578,1.9135,0.08016000000000001,0.02338,0.0835,1.7568000000000001,0.5124000000000001,1.83
2020-04-28 17:00:00,2.32512,0.6781600000000001,2.422,0.06912,0.02016,0.07200000000000001,2.2560000000000002,0.658,2.35,1.9411200000000002,0.56616,2.022,0.06912,0.02016,0.07200000000000001,1.8719999999999999,0.546,1.9500000000000002
2020-04-28 17:30:00,2.38464,0.69552,2.484,0.04224000000000001,0.012320000000000001,0.044,2.3424,0.6832,2.44,1.99104,0.58072,2.074,0.04224000000000001,0.012320000000000001,0.044,1.9488,0.5684,2.03
2020-04-28 18:00:00,2.4792,0.7231000000000001,2.5825,0.031200000000000002,0.0091,0.0325,2.448,0.714,2.55,2.0664,0.6027,2.1525,0.031200000000000002,0.0091,0.0325,2.0352,0.5936,2.12
2020-04-28 18:30:00,2.45328,0.7155400000000001,2.5555,0.01488,0.00434,0.0155,2.4384,0.7112,2.54,2.03088,0.5923400000000001,2.1155,0.01488,0.00434,0.0155,2.016,0.588,2.1
2020-04-28 19:00:00,2.49648,0.72814,2.6005000000000003,0.038880000000000005,0.011340000000000001,0.0405,2.4576000000000002,0.7168,2.56,2.02608,0.59094,2.1105,0.038880000000000005,0.011340000000000001,0.0405,1.9872,0.5796,2.07
2020-04-28 19:30:00,2.34912,0.6851600000000001,2.447,0.03552,0.010360000000000001,0.037,2.3136,0.6748000000000001,2.41,1.9171200000000002,0.55916,1.9969999999999999,0.03552,0.010360000000000001,0.037,1.8816000000000002,0.5488000000000001,1.96
2020-04-28 20:00:00,2.21376,0.64568,2.306,0.044160000000000005,0.01288,0.046,2.1696,0.6328,2.26,1.8105600000000002,0.52808,1.8860000000000001,0.044160000000000005,0.01288,0.046,1.7664,0.5152,1.8399999999999999
2020-04-28 20:30:00,2.14848,0.6266400000000001,2.238,0.05568000000000001,0.01624,0.058,2.0928,0.6104,2.18,1.72608,0.50344,1.798,0.05568000000000001,0.01624,0.058,1.6703999999999999,0.4872,1.74
2020-04-28 21:00:00,2.12544,0.61992,2.214,0.051840000000000004,0.015120000000000001,0.054,2.0736,0.6048,2.16,1.68384,0.49112000000000006,1.754,0.051840000000000004,0.015120000000000001,0.054,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-28 21:30:00,2.11584,0.61712,2.204,0.04224000000000001,0.012320000000000001,0.044,2.0736,0.6048,2.16,1.66464,0.48552000000000006,1.734,0.04224000000000001,0.012320000000000001,0.044,1.6224,0.4732,1.69
2020-04-28 22:00:00,2.06352,0.6018600000000001,2.1495,0.01872,0.0054600000000000004,0.0195,2.0448,0.5964,2.13,1.56432,0.45626000000000005,1.6295000000000002,0.01872,0.0054600000000000004,0.0195,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-28 22:30:00,1.90896,0.55678,1.9885000000000002,0.01776,0.005180000000000001,0.018500000000000003,1.8912,0.5516,1.97,1.43856,0.41958,1.4985,0.01776,0.005180000000000001,0.018500000000000003,1.4208,0.41440000000000005,1.48
2020-04-28 23:00:00,1.75872,0.5129600000000001,1.832,0.01152,0.00336,0.012,1.7472,0.5096,1.82,1.34592,0.39256,1.4020000000000001,0.01152,0.00336,0.012,1.3344,0.38920000000000005,1.3900000000000001
2020-04-28 23:30:00,1.56576,0.45668000000000003,1.631,0.0009600000000000001,0.00028000000000000003,0.001,1.5648,0.45640000000000003,1.63,1.22016,0.35588000000000003,1.271,0.0009600000000000001,0.00028000000000000003,0.001,1.2192,0.3556,1.27
2020-04-29 00:00:00,1.41408,0.41244000000000003,1.473,0.00288,0.00084,0.003,1.4112,0.4116,1.47,1.08768,0.31724,1.133,0.00288,0.00084,0.003,1.0848,0.3164,1.13
2020-04-29 00:30:00,1.33632,0.38976000000000005,1.392,0.0019200000000000003,0.0005600000000000001,0.002,1.3344,0.38920000000000005,1.3900000000000001,0.9811200000000001,0.28616,1.022,0.0019200000000000003,0.0005600000000000001,0.002,0.9792000000000001,0.2856,1.02
2020-04-29 01:00:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2020-04-29 01:30:00,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2020-04-29 02:00:00,1.34928,0.39354000000000006,1.4055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.344,0.392,1.4,0.9748800000000001,0.28434000000000004,1.0155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.9696,0.2828,1.01
2020-04-29 02:30:00,1.35504,0.39522,1.4115,0.00144,0.00042,0.0015,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9518400000000001,0.27762000000000003,0.9915,0.00144,0.00042,0.0015,0.9504,0.2772,0.99
2020-04-29 03:00:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2020-04-29 03:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2020-04-29 04:00:00,1.34496,0.39228,1.401,0.0009600000000000001,0.00028000000000000003,0.001,1.344,0.392,1.4,0.96096,0.28028000000000003,1.001,0.0009600000000000001,0.00028000000000000003,0.001,0.96,0.28,1.0
2020-04-29 04:30:00,1.3300800000000002,0.38794,1.3855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.3248,0.3864,1.38,0.94608,0.27594,0.9855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.9408000000000001,0.27440000000000003,0.98
2020-04-29 05:00:00,1.34448,0.39214000000000004,1.4005,0.01008,0.0029400000000000003,0.0105,1.3344,0.38920000000000005,1.3900000000000001,0.9604800000000001,0.28014,1.0005,0.01008,0.0029400000000000003,0.0105,0.9504,0.2772,0.99
2020-04-29 05:30:00,1.3512,0.3941,1.4075,0.016800000000000002,0.0049,0.0175,1.3344,0.38920000000000005,1.3900000000000001,0.9672000000000001,0.2821,1.0075,0.016800000000000002,0.0049,0.0175,0.9504,0.2772,0.99
2020-04-29 06:00:00,1.35168,0.39424000000000003,1.408,0.01728,0.00504,0.018000000000000002,1.3344,0.38920000000000005,1.3900000000000001,0.95808,0.27944,0.998,0.01728,0.00504,0.018000000000000002,0.9408000000000001,0.27440000000000003,0.98
2020-04-29 06:30:00,1.4712,0.42910000000000004,1.5325,0.012,0.0035,0.0125,1.4592,0.42560000000000003,1.52,1.0488,0.3059,1.0925,0.012,0.0035,0.0125,1.0368,0.3024,1.08
2020-04-29 07:00:00,1.6449600000000002,0.47978000000000004,1.7135,0.012960000000000001,0.0037800000000000004,0.0135,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.19376,0.34818000000000005,1.2435,0.012960000000000001,0.0037800000000000004,0.0135,1.1808,0.34440000000000004,1.23
2020-04-29 07:30:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.00576,0.00168,0.006,1.7568000000000001,0.5124000000000001,1.83,1.31136,0.38248000000000004,1.366,0.00576,0.00168,0.006,1.3056,0.3808,1.3599999999999999
2020-04-29 08:00:00,1.9104,0.5572,1.99,0.028800000000000003,0.008400000000000001,0.03,1.8816000000000002,0.5488000000000001,1.96,1.4688,0.4284,1.53,0.028800000000000003,0.008400000000000001,0.03,1.44,0.42,1.5
2020-04-29 08:30:00,2.01696,0.58828,2.101,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.968,0.5740000000000001,2.05,1.56576,0.45668000000000003,1.631,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5168,0.4424,1.58
2020-04-29 09:00:00,2.19264,0.6395200000000001,2.284,0.051840000000000004,0.015120000000000001,0.054,2.1408,0.6244000000000001,2.23,1.70304,0.49672000000000005,1.774,0.051840000000000004,0.015120000000000001,0.054,1.6512,0.48160000000000003,1.72
2020-04-29 09:30:00,2.3328,0.6804,2.43,0.028800000000000003,0.008400000000000001,0.03,2.304,0.672,2.4,1.7856,0.5208,1.8599999999999999,0.028800000000000003,0.008400000000000001,0.03,1.7568000000000001,0.5124000000000001,1.83
2020-04-29 10:00:00,2.4283200000000003,0.7082600000000001,2.5295,0.03792,0.01106,0.0395,2.3904,0.6972,2.49,1.89072,0.5514600000000001,1.9695,0.03792,0.01106,0.0395,1.8528,0.5404,1.9300000000000002
2020-04-29 10:30:00,2.45472,0.71596,2.557,0.04512,0.013160000000000002,0.047,2.4096,0.7028,2.51,1.9939200000000001,0.5815600000000001,2.077,0.04512,0.013160000000000002,0.047,1.9488,0.5684,2.03
2020-04-29 11:00:00,2.44128,0.71204,2.543,0.041280000000000004,0.01204,0.043000000000000003,2.4,0.7000000000000001,2.5,1.9708800000000002,0.57484,2.053,0.041280000000000004,0.01204,0.043000000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-04-29 11:30:00,2.49408,0.7274400000000001,2.598,0.05568000000000001,0.01624,0.058,2.4384,0.7112,2.54,2.01408,0.5874400000000001,2.098,0.05568000000000001,0.01624,0.058,1.9584000000000001,0.5712,2.04
2020-04-29 12:00:00,2.4312,0.7091000000000001,2.5324999999999998,0.0504,0.014700000000000001,0.052500000000000005,2.3808,0.6944,2.48,1.98,0.5775,2.0625,0.0504,0.014700000000000001,0.052500000000000005,1.9296000000000002,0.5628000000000001,2.01
2020-04-29 12:30:00,2.4168,0.7049000000000001,2.5175,0.055200000000000006,0.0161,0.0575,2.3616,0.6888000000000001,2.46,1.9944000000000002,0.5817,2.0775,0.055200000000000006,0.0161,0.0575,1.9392,0.5656,2.02
2020-04-29 13:00:00,2.39088,0.6973400000000001,2.4905,0.038880000000000005,0.011340000000000001,0.0405,2.352,0.686,2.45,2.05488,0.5993400000000001,2.1405,0.038880000000000005,0.011340000000000001,0.0405,2.016,0.588,2.1
2020-04-29 13:30:00,2.17152,0.63336,2.262,0.04032,0.011760000000000001,0.042,2.1312,0.6216,2.22,1.91232,0.55776,1.992,0.04032,0.011760000000000001,0.042,1.8719999999999999,0.546,1.9500000000000002
2020-04-29 14:00:00,2.22864,0.65002,2.3215,0.030240000000000003,0.008820000000000001,0.0315,2.1984,0.6412,2.29,1.92144,0.56042,2.0015,0.030240000000000003,0.008820000000000001,0.0315,1.8912,0.5516,1.97
2020-04-29 14:30:00,2.19552,0.64036,2.287,0.03552,0.010360000000000001,0.037,2.16,0.63,2.25,1.89792,0.55356,1.9769999999999999,0.03552,0.010360000000000001,0.037,1.8624,0.5432,1.94
2020-04-29 15:00:00,2.16384,0.63112,2.254,0.03264,0.00952,0.034,2.1312,0.6216,2.22,1.83744,0.5359200000000001,1.9140000000000001,0.03264,0.00952,0.034,1.8048000000000002,0.5264,1.88
2020-04-29 15:30:00,2.1768,0.6349,2.2675,0.0264,0.0077,0.0275,2.1504,0.6272,2.24,1.8312,0.5341,1.9075000000000002,0.0264,0.0077,0.0275,1.8048000000000002,0.5264,1.88
2020-04-29 16:00:00,2.2632,0.6601,2.3575,0.0648,0.0189,0.0675,2.1984,0.6412,2.29,1.8504,0.5397000000000001,1.9275,0.0648,0.0189,0.0675,1.7856,0.5208,1.8599999999999999
2020-04-29 16:30:00,2.31888,0.67634,2.4155,0.11088,0.03234,0.1155,2.208,0.644,2.3,1.95408,0.56994,2.0355,0.11088,0.03234,0.1155,1.8432,0.5376000000000001,1.92
2020-04-29 17:00:00,2.44368,0.71274,2.5455,0.12048,0.035140000000000005,0.1255,2.3232,0.6776,2.42,2.05008,0.59794,2.1355,0.12048,0.035140000000000005,0.1255,1.9296000000000002,0.5628000000000001,2.01
2020-04-29 17:30:00,2.5008,0.7294,2.605,0.0816,0.0238,0.085,2.4192,0.7056,2.52,2.0784,0.6062000000000001,2.165,0.0816,0.0238,0.085,1.9968,0.5824,2.08
2020-04-29 18:00:00,2.46528,0.71904,2.568,0.04608,0.01344,0.048,2.4192,0.7056,2.52,2.11008,0.6154400000000001,2.198,0.04608,0.01344,0.048,2.064,0.602,2.15
2020-04-29 18:30:00,2.3136,0.6748000000000001,2.41,0.019200000000000002,0.0056,0.02,2.2944,0.6692,2.39,1.9968,0.5824,2.08,0.019200000000000002,0.0056,0.02,1.9776,0.5768,2.06
2020-04-29 19:00:00,2.20512,0.6431600000000001,2.297,0.03552,0.010360000000000001,0.037,2.1696,0.6328,2.26,1.8883200000000002,0.55076,1.967,0.03552,0.010360000000000001,0.037,1.8528,0.5404,1.9300000000000002
2020-04-29 19:30:00,2.16288,0.6308400000000001,2.253,0.041280000000000004,0.01204,0.043000000000000003,2.1216,0.6188,2.21,1.7980800000000001,0.52444,1.873,0.041280000000000004,0.01204,0.043000000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-04-29 20:00:00,2.10336,0.61348,2.191,0.02976,0.00868,0.031,2.0736,0.6048,2.16,1.70016,0.49588000000000004,1.771,0.02976,0.00868,0.031,1.6703999999999999,0.4872,1.74
2020-04-29 20:30:00,2.06688,0.60284,2.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.0544000000000002,0.5992000000000001,2.14,1.6348799999999999,0.47684000000000004,1.703,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6224,0.4732,1.69
2020-04-29 21:00:00,2.11824,0.61782,2.2065,0.02544,0.00742,0.026500000000000003,2.0928,0.6104,2.18,1.65744,0.48342,1.7265000000000001,0.02544,0.00742,0.026500000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-29 21:30:00,2.11248,0.61614,2.2005,0.01008,0.0029400000000000003,0.0105,2.1024,0.6132000000000001,2.19,1.67088,0.48734000000000005,1.7405,0.01008,0.0029400000000000003,0.0105,1.6608,0.4844,1.73
2020-04-29 22:00:00,2.01744,0.58842,2.1015,0.05904,0.017220000000000003,0.061500000000000006,1.9584000000000001,0.5712,2.04,1.60464,0.46802000000000005,1.6715,0.05904,0.017220000000000003,0.061500000000000006,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-29 22:30:00,2.01696,0.58828,2.101,0.10656,0.031080000000000003,0.111,1.9104,0.5572,1.99,1.5561600000000002,0.45388000000000006,1.621,0.10656,0.031080000000000003,0.111,1.4496,0.4228,1.51
2020-04-29 23:00:00,1.8009600000000001,0.5252800000000001,1.876,0.09216,0.02688,0.096,1.7088,0.4984,1.78,1.38816,0.40488,1.446,0.09216,0.02688,0.096,1.296,0.378,1.35
2020-04-29 23:30:00,1.5969600000000002,0.46578,1.6635,0.16656,0.048580000000000005,0.17350000000000002,1.4304000000000001,0.4172,1.49,1.28016,0.37338000000000005,1.3335,0.16656,0.048580000000000005,0.17350000000000002,1.1136,0.32480000000000003,1.16
2020-04-30 00:00:00,1.46352,0.42686,1.5245000000000002,0.16752,0.04886,0.17450000000000002,1.296,0.378,1.35,1.18512,0.34566,1.2345,0.16752,0.04886,0.17450000000000002,1.0176,0.2968,1.06
2020-04-30 00:30:00,1.4985600000000001,0.43708,1.561,0.20256000000000002,0.05908000000000001,0.211,1.296,0.378,1.35,1.22976,0.35868000000000005,1.2810000000000001,0.20256000000000002,0.05908000000000001,0.211,1.0272000000000001,0.29960000000000003,1.07
2020-04-30 01:00:00,1.43952,0.41986,1.4995,0.23952,0.06986,0.2495,1.2,0.35000000000000003,1.25,1.26672,0.36946,1.3195000000000001,0.23952,0.06986,0.2495,1.0272000000000001,0.29960000000000003,1.07
2020-04-30 01:30:00,1.4784000000000002,0.4312,1.54,0.24960000000000002,0.0728,0.26,1.2288000000000001,0.3584,1.28,1.3056,0.3808,1.3599999999999999,0.24960000000000002,0.0728,0.26,1.056,0.308,1.1
2020-04-30 02:00:00,1.4856,0.4333,1.5474999999999999,0.18960000000000002,0.0553,0.1975,1.296,0.378,1.35,1.2744,0.37170000000000003,1.3275000000000001,0.18960000000000002,0.0553,0.1975,1.0848,0.3164,1.13
2020-04-30 02:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.19488000000000003,0.05684,0.203,1.3056,0.3808,1.3599999999999999,1.29888,0.37884,1.353,0.19488000000000003,0.05684,0.203,1.104,0.322,1.15
2020-04-30 03:00:00,1.44528,0.42154,1.5055,0.24528000000000003,0.07154,0.2555,1.2,0.35000000000000003,1.25,1.28208,0.37394000000000005,1.3355000000000001,0.24528000000000003,0.07154,0.2555,1.0368,0.3024,1.08
2020-04-30 03:30:00,1.34496,0.39228,1.401,0.20256000000000002,0.05908000000000001,0.211,1.1424,0.3332,1.19,1.11456,0.32508000000000004,1.161,0.20256000000000002,0.05908000000000001,0.211,0.912,0.266,0.9500000000000001
2020-04-30 04:00:00,1.31904,0.38472,1.374,0.17664000000000002,0.05152,0.184,1.1424,0.3332,1.19,1.06944,0.31192000000000003,1.114,0.17664000000000002,0.05152,0.184,0.8928,0.2604,0.93
2020-04-30 04:30:00,1.30272,0.37996,1.357,0.14112000000000002,0.04116,0.147,1.1616,0.3388,1.21,1.06272,0.30996,1.107,0.14112000000000002,0.04116,0.147,0.9216000000000001,0.26880000000000004,0.96
2020-04-30 05:00:00,1.2705600000000001,0.37058,1.3235000000000001,0.21456000000000003,0.06258000000000001,0.2235,1.056,0.308,1.1,1.07856,0.31458,1.1235,0.21456000000000003,0.06258000000000001,0.2235,0.864,0.252,0.9
2020-04-30 05:30:00,1.2585600000000001,0.36708,1.311,0.26016,0.07588,0.271,0.9984000000000001,0.2912,1.04,1.11456,0.32508000000000004,1.161,0.26016,0.07588,0.271,0.8544,0.2492,0.89
2020-04-30 06:00:00,1.3248,0.3864,1.38,0.3168,0.09240000000000001,0.33,1.008,0.294,1.05,1.1328,0.3304,1.18,0.3168,0.09240000000000001,0.33,0.8160000000000001,0.23800000000000002,0.85
2020-04-30 06:30:00,1.40832,0.41076,1.467,0.23712000000000003,0.06916,0.247,1.1712,0.3416,1.22,1.15872,0.33796000000000004,1.207,0.23712000000000003,0.06916,0.247,0.9216000000000001,0.26880000000000004,0.96
2020-04-30 07:00:00,1.51104,0.44072000000000006,1.574,0.21504,0.06272000000000001,0.224,1.296,0.378,1.35,1.20384,0.35112000000000004,1.254,0.21504,0.06272000000000001,0.224,0.9888,0.2884,1.03
2020-04-30 07:30:00,1.61376,0.47068000000000004,1.681,0.23136,0.06748000000000001,0.241,1.3824,0.4032,1.44,1.39296,0.40628000000000003,1.451,0.23136,0.06748000000000001,0.241,1.1616,0.3388,1.21
2020-04-30 08:00:00,1.3559999999999999,0.3955,1.4125,0.3768,0.10990000000000001,0.3925,0.9792000000000001,0.2856,1.02,1.8552,0.5411,1.9325,0.3768,0.10990000000000001,0.3925,1.4784000000000002,0.4312,1.54
2020-04-30 08:30:00,1.2696,0.3703,1.3225,0.3672,0.1071,0.3825,0.9024000000000001,0.2632,0.9400000000000001,2.0664,0.6027,2.1525,0.3672,0.1071,0.3825,1.6992,0.49560000000000004,1.77
2020-04-30 09:00:00,1.36704,0.39872,1.424,0.44544000000000006,0.12992,0.464,0.9216000000000001,0.26880000000000004,0.96,2.03904,0.59472,2.124,0.44544000000000006,0.12992,0.464,1.5936,0.46480000000000005,1.6600000000000001
2020-04-30 09:30:00,1.40544,0.40992,1.464,0.47424000000000005,0.13832,0.494,0.9312,0.2716,0.97,2.03904,0.59472,2.124,0.47424000000000005,0.13832,0.494,1.5648,0.45640000000000003,1.63
2020-04-30 10:00:00,1.39968,0.40824000000000005,1.458,0.43008,0.12544000000000002,0.448,0.9696,0.2828,1.01,2.05248,0.5986400000000001,2.138,0.43008,0.12544000000000002,0.448,1.6224,0.4732,1.69
2020-04-30 10:30:00,1.42752,0.41636,1.487,0.33312,0.09716000000000001,0.34700000000000003,1.0944,0.31920000000000004,1.1400000000000001,2.16672,0.6319600000000001,2.257,0.33312,0.09716000000000001,0.34700000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-04-30 11:00:00,1.47408,0.42994000000000004,1.5354999999999999,0.29328000000000004,0.08554,0.3055,1.1808,0.34440000000000004,1.23,2.13648,0.62314,2.2255,0.29328000000000004,0.08554,0.3055,1.8432,0.5376000000000001,1.92
2020-04-30 11:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.384,0.112,0.4,1.1424,0.3332,1.19,2.2176,0.6468,2.31,0.384,0.112,0.4,1.8336000000000001,0.5348,1.9100000000000001
2020-04-30 12:00:00,1.50624,0.43932000000000004,1.569,0.36384000000000005,0.10612,0.379,1.1424,0.3332,1.19,2.30304,0.6717200000000001,2.399,0.36384000000000005,0.10612,0.379,1.9392,0.5656,2.02
2020-04-30 12:30:00,1.44432,0.42126,1.5045000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.1712,0.3416,1.22,2.54832,0.74326,2.6545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2752,0.6636000000000001,2.37
2020-04-30 13:00:00,1.4112,0.4116,1.47,0.2592,0.0756,0.27,1.152,0.336,1.2,2.544,0.742,2.65,0.2592,0.0756,0.27,2.2848,0.6664,2.38
2020-04-30 13:30:00,1.37424,0.40082,1.4315,0.23184000000000002,0.06762,0.24150000000000002,1.1424,0.3332,1.19,2.40144,0.70042,2.5015,0.23184000000000002,0.06762,0.24150000000000002,2.1696,0.6328,2.26
2020-04-30 14:00:00,1.4424000000000001,0.4207,1.5025,0.3864,0.11270000000000001,0.4025,1.056,0.308,1.1,2.3064,0.6727000000000001,2.4025,0.3864,0.11270000000000001,0.4025,1.92,0.56,2.0
2020-04-30 14:30:00,1.57776,0.46018000000000003,1.6435,0.42576,0.12418000000000001,0.4435,1.152,0.336,1.2,2.12496,0.61978,2.2135,0.42576,0.12418000000000001,0.4435,1.6992,0.49560000000000004,1.77
2020-04-30 15:00:00,1.85664,0.54152,1.9340000000000002,0.31104000000000004,0.09072000000000001,0.324,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.78944,0.52192,1.8639999999999999,0.31104000000000004,0.09072000000000001,0.324,1.4784000000000002,0.4312,1.54
2020-04-30 15:30:00,1.92624,0.5618200000000001,2.0065,0.25584,0.07462,0.2665,1.6703999999999999,0.4872,1.74,1.7342400000000002,0.50582,1.8065,0.25584,0.07462,0.2665,1.4784000000000002,0.4312,1.54
2020-04-30 16:00:00,2.04048,0.59514,2.1255,0.14928000000000002,0.04354,0.1555,1.8912,0.5516,1.97,1.8100800000000001,0.5279400000000001,1.8855,0.14928000000000002,0.04354,0.1555,1.6608,0.4844,1.73
2020-04-30 16:30:00,1.9137600000000001,0.55818,1.9935,0.25296,0.07378000000000001,0.2635,1.6608,0.4844,1.73,1.86576,0.54418,1.9435,0.25296,0.07378000000000001,0.2635,1.6128,0.47040000000000004,1.6800000000000002
2020-04-30 17:00:00,2.004,0.5845,2.0875,0.2088,0.0609,0.2175,1.7952,0.5236000000000001,1.87,1.8984,0.5537000000000001,1.9775,0.2088,0.0609,0.2175,1.6896,0.4928,1.76
2020-04-30 17:30:00,2.22816,0.64988,2.321,0.16416,0.047880000000000006,0.171,2.064,0.602,2.15,1.97856,0.57708,2.061,0.16416,0.047880000000000006,0.171,1.8144,0.5292,1.8900000000000001
2020-04-30 18:00:00,2.5536,0.7448,2.66,0.057600000000000005,0.016800000000000002,0.06,2.496,0.728,2.6,2.1024,0.6132000000000001,2.19,0.057600000000000005,0.016800000000000002,0.06,2.0448,0.5964,2.13
2020-04-30 18:30:00,2.46528,0.71904,2.568,0.02688,0.007840000000000001,0.028,2.4384,0.7112,2.54,2.00448,0.58464,2.088,0.02688,0.007840000000000001,0.028,1.9776,0.5768,2.06
2020-04-30 19:00:00,2.24304,0.65422,2.3365,0.06384000000000001,0.01862,0.0665,2.1792,0.6356,2.27,1.89744,0.55342,1.9765000000000001,0.06384000000000001,0.01862,0.0665,1.8336000000000001,0.5348,1.9100000000000001
2020-04-30 19:30:00,2.26176,0.65968,2.356,0.11136000000000001,0.03248,0.116,2.1504,0.6272,2.24,1.86816,0.54488,1.9460000000000002,0.11136000000000001,0.03248,0.116,1.7568000000000001,0.5124000000000001,1.83
2020-04-30 20:00:00,2.21232,0.6452600000000001,2.3045,0.20592000000000002,0.06006,0.21450000000000002,2.0064,0.5852,2.09,1.78992,0.5220600000000001,1.8645,0.20592000000000002,0.06006,0.21450000000000002,1.584,0.462,1.65
2020-04-30 20:30:00,2.14896,0.62678,2.2385,0.15216000000000002,0.04438,0.1585,1.9968,0.5824,2.08,1.73616,0.50638,1.8085,0.15216000000000002,0.04438,0.1585,1.584,0.462,1.65
