Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-30 21:00:00,2.0688,0.6034,2.155,0.1872,0.0546,0.195,1.8816000000000002,0.5488000000000001,1.96,1.6944,0.49420000000000003,1.7650000000000001,0.1872,0.0546,0.195,1.5072,0.43960000000000005,1.57
2020-04-30 21:30:00,2.06304,0.60172,2.149,0.09504000000000001,0.02772,0.099,1.968,0.5740000000000001,2.05,1.66944,0.48692,1.7389999999999999,0.09504000000000001,0.02772,0.099,1.5744,0.4592,1.6400000000000001
2020-04-30 22:00:00,1.99152,0.58086,2.0745,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.7952,0.5236000000000001,1.87,1.5499200000000002,0.45206,1.6145,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-04-30 22:30:00,1.8873600000000001,0.5504800000000001,1.966,0.23616,0.06888000000000001,0.246,1.6512,0.48160000000000003,1.72,1.5321600000000002,0.44688000000000005,1.596,0.23616,0.06888000000000001,0.246,1.296,0.378,1.35
2020-04-30 23:00:00,1.7136,0.4998,1.7850000000000001,0.2832,0.0826,0.295,1.4304000000000001,0.4172,1.49,1.4256,0.4158,1.4849999999999999,0.2832,0.0826,0.295,1.1424,0.3332,1.19
2020-04-30 23:30:00,1.50624,0.43932000000000004,1.569,0.20064,0.05852,0.209,1.3056,0.3808,1.3599999999999999,1.27584,0.37212,1.329,0.20064,0.05852,0.209,1.0752,0.3136,1.12
2020-05-01 00:00:00,1.3944,0.4067,1.4525000000000001,0.2424,0.0707,0.2525,1.152,0.336,1.2,1.212,0.35350000000000004,1.2625,0.2424,0.0707,0.2525,0.9696,0.2828,1.01
2020-05-01 00:30:00,1.4011200000000001,0.40866,1.4595,0.26832,0.07826000000000001,0.2795,1.1328,0.3304,1.18,1.3243200000000002,0.38626000000000005,1.3795,0.26832,0.07826000000000001,0.2795,1.056,0.308,1.1
2020-05-01 01:00:00,1.4256,0.4158,1.4849999999999999,0.2928,0.0854,0.305,1.1328,0.3304,1.18,1.416,0.41300000000000003,1.475,0.2928,0.0854,0.305,1.1232,0.3276,1.17
2020-05-01 01:30:00,1.4448,0.4214,1.505,0.2064,0.060200000000000004,0.215,1.2384,0.3612,1.29,1.3776,0.40180000000000005,1.435,0.2064,0.060200000000000004,0.215,1.1712,0.3416,1.22
2020-05-01 02:00:00,1.464,0.427,1.525,0.1296,0.0378,0.135,1.3344,0.38920000000000005,1.3900000000000001,1.3296000000000001,0.38780000000000003,1.385,0.1296,0.0378,0.135,1.2,0.35000000000000003,1.25
2020-05-01 02:30:00,1.43376,0.41818000000000005,1.4935,0.10896000000000002,0.03178,0.1135,1.3248,0.3864,1.38,1.30896,0.38178,1.3635,0.10896000000000002,0.03178,0.1135,1.2,0.35000000000000003,1.25
2020-05-01 03:00:00,1.42944,0.41692,1.4889999999999999,0.13344,0.03892,0.139,1.296,0.378,1.35,1.33344,0.38892000000000004,1.389,0.13344,0.03892,0.139,1.2,0.35000000000000003,1.25
2020-05-01 03:30:00,1.41792,0.41356000000000004,1.477,0.13152,0.038360000000000005,0.137,1.2864,0.37520000000000003,1.34,1.33152,0.38836000000000004,1.387,0.13152,0.038360000000000005,0.137,1.2,0.35000000000000003,1.25
2020-05-01 04:00:00,1.40208,0.40894,1.4605000000000001,0.11568,0.033740000000000006,0.12050000000000001,1.2864,0.37520000000000003,1.34,1.32528,0.38654000000000005,1.3805,0.11568,0.033740000000000006,0.12050000000000001,1.2096,0.3528,1.26
2020-05-01 04:30:00,1.404,0.40950000000000003,1.4625,0.1656,0.0483,0.17250000000000001,1.2384,0.3612,1.29,1.3464,0.3927,1.4025,0.1656,0.0483,0.17250000000000001,1.1808,0.34440000000000004,1.23
2020-05-01 05:00:00,1.36224,0.39732,1.419,0.17184000000000002,0.050120000000000005,0.179,1.1904,0.3472,1.24,1.34304,0.39172,1.399,0.17184000000000002,0.050120000000000005,0.179,1.1712,0.3416,1.22
2020-05-01 05:30:00,1.4016,0.4088,1.46,0.23040000000000002,0.06720000000000001,0.24,1.1712,0.3416,1.22,1.392,0.406,1.45,0.23040000000000002,0.06720000000000001,0.24,1.1616,0.3388,1.21
2020-05-01 06:00:00,1.39728,0.40754,1.4555,0.19728,0.05754000000000001,0.20550000000000002,1.2,0.35000000000000003,1.25,1.35888,0.39634,1.4155,0.19728,0.05754000000000001,0.20550000000000002,1.1616,0.3388,1.21
2020-05-01 06:30:00,1.3632,0.3976,1.42,0.1728,0.0504,0.18,1.1904,0.3472,1.24,1.1712,0.3416,1.22,0.1728,0.0504,0.18,0.9984000000000001,0.2912,1.04
2020-05-01 07:00:00,1.46352,0.42686,1.5245000000000002,0.15792,0.046060000000000004,0.1645,1.3056,0.3808,1.3599999999999999,1.25232,0.36526000000000003,1.3045,0.15792,0.046060000000000004,0.1645,1.0944,0.31920000000000004,1.1400000000000001
2020-05-01 07:30:00,1.59888,0.46634000000000003,1.6655,0.13008,0.03794,0.1355,1.4688,0.4284,1.53,1.4068800000000001,0.41034000000000004,1.4655,0.13008,0.03794,0.1355,1.2768,0.3724,1.33
2020-05-01 08:00:00,1.69344,0.49392,1.764,0.21504,0.06272000000000001,0.224,1.4784000000000002,0.4312,1.54,1.57824,0.46032000000000006,1.6440000000000001,0.21504,0.06272000000000001,0.224,1.3632,0.3976,1.42
2020-05-01 08:30:00,1.75632,0.51226,1.8295,0.32592000000000004,0.09506,0.3395,1.4304000000000001,0.4172,1.49,1.66992,0.48706000000000005,1.7395,0.32592000000000004,0.09506,0.3395,1.344,0.392,1.4
2020-05-01 09:00:00,1.6896,0.4928,1.76,0.28800000000000003,0.084,0.30000000000000004,1.4016,0.4088,1.46,1.7472,0.5096,1.82,0.28800000000000003,0.084,0.30000000000000004,1.4592,0.42560000000000003,1.52
2020-05-01 09:30:00,1.74864,0.51002,1.8215,0.22224000000000002,0.06482,0.2315,1.5264,0.44520000000000004,1.5899999999999999,1.85424,0.5408200000000001,1.9315,0.22224000000000002,0.06482,0.2315,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-01 10:00:00,1.9118400000000002,0.55762,1.9915,0.18384,0.05362,0.1915,1.728,0.504,1.8,1.90224,0.5548200000000001,1.9815,0.18384,0.05362,0.1915,1.7184,0.5012,1.79
2020-05-01 10:30:00,2.05728,0.60004,2.143,0.11808,0.034440000000000005,0.123,1.9392,0.5656,2.02,1.82688,0.5328400000000001,1.903,0.11808,0.034440000000000005,0.123,1.7088,0.4984,1.78
2020-05-01 11:00:00,1.99056,0.5805800000000001,2.0735,0.16656,0.048580000000000005,0.17350000000000002,1.824,0.532,1.9,1.85616,0.5413800000000001,1.9335,0.16656,0.048580000000000005,0.17350000000000002,1.6896,0.4928,1.76
2020-05-01 11:30:00,1.9406400000000001,0.5660200000000001,2.0215,0.17424,0.050820000000000004,0.18150000000000002,1.7664,0.5152,1.8399999999999999,1.87344,0.54642,1.9515,0.17424,0.050820000000000004,0.18150000000000002,1.6992,0.49560000000000004,1.77
2020-05-01 12:00:00,1.88928,0.5510400000000001,1.968,0.11328,0.03304,0.11800000000000001,1.776,0.518,1.85,1.96608,0.5734400000000001,2.048,0.11328,0.03304,0.11800000000000001,1.8528,0.5404,1.9300000000000002
2020-05-01 12:30:00,1.9833600000000002,0.57848,2.066,0.28416,0.08288000000000001,0.296,1.6992,0.49560000000000004,1.77,1.94496,0.56728,2.026,0.28416,0.08288000000000001,0.296,1.6608,0.4844,1.73
2020-05-01 13:00:00,1.93776,0.56518,2.0185,0.16176000000000001,0.04718000000000001,0.1685,1.776,0.518,1.85,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.16176000000000001,0.04718000000000001,0.1685,1.7088,0.4984,1.78
2020-05-01 13:30:00,1.77984,0.51912,1.854,0.24384000000000003,0.07112,0.254,1.536,0.448,1.6,1.74144,0.50792,1.814,0.24384000000000003,0.07112,0.254,1.4976,0.4368,1.56
2020-05-01 14:00:00,1.8278400000000001,0.53312,1.904,0.23424000000000003,0.06832,0.244,1.5936,0.46480000000000005,1.6600000000000001,1.80864,0.52752,1.884,0.23424000000000003,0.06832,0.244,1.5744,0.4592,1.6400000000000001
2020-05-01 14:30:00,1.75392,0.51156,1.827,0.23712000000000003,0.06916,0.247,1.5168,0.4424,1.58,1.67712,0.48916000000000004,1.7469999999999999,0.23712000000000003,0.06916,0.247,1.44,0.42,1.5
2020-05-01 15:00:00,1.7496,0.5103,1.8225,0.4056,0.1183,0.42250000000000004,1.344,0.392,1.4,1.6152000000000002,0.4711,1.6825,0.4056,0.1183,0.42250000000000004,1.2096,0.3528,1.26
2020-05-01 15:30:00,1.70016,0.49588000000000004,1.771,0.30816000000000004,0.08988,0.321,1.392,0.406,1.45,1.56576,0.45668000000000003,1.631,0.30816000000000004,0.08988,0.321,1.2576,0.3668,1.31
2020-05-01 16:00:00,1.81776,0.5301800000000001,1.8935,0.28176,0.08218,0.29350000000000004,1.536,0.448,1.6,1.6737600000000001,0.48818000000000006,1.7435,0.28176,0.08218,0.29350000000000004,1.392,0.406,1.45
2020-05-01 16:30:00,1.8144,0.5292,1.8900000000000001,0.23040000000000002,0.06720000000000001,0.24,1.584,0.462,1.65,1.7184,0.5012,1.79,0.23040000000000002,0.06720000000000001,0.24,1.488,0.434,1.55
2020-05-01 17:00:00,1.83264,0.53452,1.909,0.29664,0.08652000000000001,0.309,1.536,0.448,1.6,1.78464,0.5205200000000001,1.859,0.29664,0.08652000000000001,0.309,1.488,0.434,1.55
2020-05-01 17:30:00,1.77264,0.51702,1.8465,0.32304000000000005,0.09422000000000001,0.3365,1.4496,0.4228,1.51,1.83024,0.5338200000000001,1.9065,0.32304000000000005,0.09422000000000001,0.3365,1.5072,0.43960000000000005,1.57
2020-05-01 18:00:00,1.7572800000000002,0.51254,1.8305,0.34608000000000005,0.10094,0.36050000000000004,1.4112,0.4116,1.47,1.85328,0.54054,1.9304999999999999,0.34608000000000005,0.10094,0.36050000000000004,1.5072,0.43960000000000005,1.57
2020-05-01 18:30:00,1.86288,0.54334,1.9405000000000001,0.29808,0.08694,0.3105,1.5648,0.45640000000000003,1.63,1.79568,0.5237400000000001,1.8705,0.29808,0.08694,0.3105,1.4976,0.4368,1.56
2020-05-01 19:00:00,1.9368,0.5649000000000001,2.0175,0.2664,0.0777,0.2775,1.6703999999999999,0.4872,1.74,1.7544,0.5117,1.8275000000000001,0.2664,0.0777,0.2775,1.488,0.434,1.55
2020-05-01 19:30:00,1.95648,0.57064,2.038,0.19008000000000003,0.05544,0.198,1.7664,0.5152,1.8399999999999999,1.71648,0.5006400000000001,1.788,0.19008000000000003,0.05544,0.198,1.5264,0.44520000000000004,1.5899999999999999
2020-05-01 20:00:00,1.8187200000000001,0.53046,1.8945,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.6224,0.4732,1.69,1.5787200000000001,0.46046000000000004,1.6445,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.3824,0.4032,1.44
2020-05-01 20:30:00,1.87776,0.5476800000000001,1.956,0.17856000000000002,0.05208,0.186,1.6992,0.49560000000000004,1.77,1.58976,0.46368000000000004,1.6560000000000001,0.17856000000000002,0.05208,0.186,1.4112,0.4116,1.47
2020-05-01 21:00:00,1.86528,0.5440400000000001,1.943,0.05088,0.01484,0.053,1.8144,0.5292,1.8900000000000001,1.51008,0.44044000000000005,1.573,0.05088,0.01484,0.053,1.4592,0.42560000000000003,1.52
2020-05-01 21:30:00,1.94448,0.5671400000000001,2.0255,0.07248,0.021140000000000003,0.0755,1.8719999999999999,0.546,1.9500000000000002,1.54128,0.44954000000000005,1.6055000000000001,0.07248,0.021140000000000003,0.0755,1.4688,0.4284,1.53
2020-05-01 22:00:00,1.87776,0.5476800000000001,1.956,0.09216,0.02688,0.096,1.7856,0.5208,1.8599999999999999,1.42656,0.41608000000000006,1.486,0.09216,0.02688,0.096,1.3344,0.38920000000000005,1.3900000000000001
2020-05-01 22:30:00,1.7683200000000001,0.51576,1.842,0.17472000000000001,0.050960000000000005,0.182,1.5936,0.46480000000000005,1.6600000000000001,1.43232,0.41776,1.492,0.17472000000000001,0.050960000000000005,0.182,1.2576,0.3668,1.31
2020-05-01 23:00:00,1.65744,0.48342,1.7265000000000001,0.054240000000000003,0.01582,0.0565,1.6032000000000002,0.4676,1.67,1.29264,0.37702,1.3465,0.054240000000000003,0.01582,0.0565,1.2384,0.3612,1.29
2020-05-01 23:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.11616000000000001,0.03388,0.121,1.3728,0.40040000000000003,1.43,1.16256,0.33908000000000005,1.211,0.11616000000000001,0.03388,0.121,1.0464,0.3052,1.09
2020-05-02 00:00:00,1.45344,0.42392,1.514,0.13824,0.04032,0.14400000000000002,1.3152,0.3836,1.37,1.12704,0.32872,1.174,0.13824,0.04032,0.14400000000000002,0.9888,0.2884,1.03
2020-05-03 00:30:00,1.2945600000000002,0.37758,1.3485,0.027360000000000002,0.007980000000000001,0.0285,1.2671999999999999,0.36960000000000004,1.32,0.9969600000000001,0.29078000000000004,1.0385,0.027360000000000002,0.007980000000000001,0.0285,0.9696,0.2828,1.01
2020-05-03 01:00:00,1.3032,0.3801,1.3575,0.016800000000000002,0.0049,0.0175,1.2864,0.37520000000000003,1.34,0.9672000000000001,0.2821,1.0075,0.016800000000000002,0.0049,0.0175,0.9504,0.2772,0.99
2020-05-03 01:30:00,1.26336,0.36848000000000003,1.316,0.00576,0.00168,0.006,1.2576,0.3668,1.31,0.89856,0.26208000000000004,0.936,0.00576,0.00168,0.006,0.8928,0.2604,0.93
2020-05-03 02:00:00,1.32528,0.38654000000000005,1.3805,0.00048000000000000007,0.00014000000000000001,0.0005,1.3248,0.3864,1.38,0.9508800000000001,0.27734000000000003,0.9905,0.00048000000000000007,0.00014000000000000001,0.0005,0.9504,0.2772,0.99
2020-05-03 02:30:00,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2020-05-03 03:00:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2020-05-03 03:30:00,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2020-05-03 04:00:00,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2020-05-03 04:30:00,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2020-05-03 05:00:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2020-05-03 05:30:00,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2020-05-03 06:00:00,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2020-05-03 06:30:00,1.22928,0.35854,1.2805,0.00048000000000000007,0.00014000000000000001,0.0005,1.2288000000000001,0.3584,1.28,0.9412800000000001,0.27454,0.9805,0.00048000000000000007,0.00014000000000000001,0.0005,0.9408000000000001,0.27440000000000003,0.98
2020-05-03 07:00:00,1.12704,0.32872,1.174,0.0038400000000000005,0.0011200000000000001,0.004,1.1232,0.3276,1.17,0.9158400000000001,0.26712,0.9540000000000001,0.0038400000000000005,0.0011200000000000001,0.004,0.912,0.266,0.9500000000000001
2020-05-03 07:30:00,1.16208,0.33894,1.2105000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.1616,0.3388,1.21,1.05648,0.30814,1.1005,0.00048000000000000007,0.00014000000000000001,0.0005,1.056,0.308,1.1
2020-05-03 08:00:00,1.1904,0.3472,1.24,0.009600000000000001,0.0028,0.01,1.1808,0.34440000000000004,1.23,1.0464,0.3052,1.09,0.009600000000000001,0.0028,0.01,1.0368,0.3024,1.08
2020-05-03 08:30:00,1.27392,0.37156000000000006,1.327,0.00672,0.0019600000000000004,0.007,1.2671999999999999,0.36960000000000004,1.32,1.15872,0.33796000000000004,1.207,0.00672,0.0019600000000000004,0.007,1.152,0.336,1.2
2020-05-03 09:00:00,1.3593600000000001,0.39648000000000005,1.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3344,0.38920000000000005,1.3900000000000001,1.23456,0.36008,1.286,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2096,0.3528,1.26
2020-05-03 09:30:00,1.2825600000000001,0.37408,1.336,0.07296000000000001,0.02128,0.076,1.2096,0.3528,1.26,1.38816,0.40488,1.446,0.07296000000000001,0.02128,0.076,1.3152,0.3836,1.37
2020-05-03 10:00:00,1.5288,0.4459,1.5925,0.012,0.0035,0.0125,1.5168,0.4424,1.58,1.5192,0.4431,1.5825,0.012,0.0035,0.0125,1.5072,0.43960000000000005,1.57
2020-05-03 10:30:00,1.6488,0.48090000000000005,1.7175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6416,0.4788,1.71,1.572,0.4585,1.6375000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.5648,0.45640000000000003,1.63
2020-05-03 11:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-05-03 11:30:00,1.76448,0.5146400000000001,1.838,0.02688,0.007840000000000001,0.028,1.7376,0.5068,1.81,1.55328,0.45304000000000005,1.6179999999999999,0.02688,0.007840000000000001,0.028,1.5264,0.44520000000000004,1.5899999999999999
2020-05-03 12:00:00,1.8350400000000002,0.53522,1.9115000000000002,0.011040000000000001,0.00322,0.0115,1.824,0.532,1.9,1.64304,0.47922000000000003,1.7115,0.011040000000000001,0.00322,0.0115,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-03 12:30:00,2.13216,0.6218800000000001,2.221,0.0009600000000000001,0.00028000000000000003,0.001,2.1312,0.6216,2.22,1.7865600000000001,0.52108,1.861,0.0009600000000000001,0.00028000000000000003,0.001,1.7856,0.5208,1.8599999999999999
2020-05-03 13:00:00,2.12544,0.61992,2.214,0.01344,0.003920000000000001,0.014,2.112,0.616,2.2,1.7990400000000002,0.5247200000000001,1.874,0.01344,0.003920000000000001,0.014,1.7856,0.5208,1.8599999999999999
2020-05-03 13:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-05-03 14:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.052320000000000005,0.015260000000000001,0.0545,1.8528,0.5404,1.9300000000000002,1.74192,0.5080600000000001,1.8145,0.052320000000000005,0.015260000000000001,0.0545,1.6896,0.4928,1.76
2020-05-03 14:30:00,1.5288,0.4459,1.5925,0.108,0.0315,0.1125,1.4208,0.41440000000000005,1.48,1.596,0.4655,1.6625,0.108,0.0315,0.1125,1.488,0.434,1.55
2020-05-03 15:00:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.0456,0.013300000000000001,0.0475,1.4688,0.4284,1.53,1.62,0.47250000000000003,1.6875,0.0456,0.013300000000000001,0.0475,1.5744,0.4592,1.6400000000000001
2020-05-03 15:30:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.07584,0.02212,0.079,1.6224,0.4732,1.69,1.67904,0.48972000000000004,1.749,0.07584,0.02212,0.079,1.6032000000000002,0.4676,1.67
2020-05-03 16:00:00,1.83312,0.53466,1.9095,0.01872,0.0054600000000000004,0.0195,1.8144,0.5292,1.8900000000000001,1.66032,0.48426,1.7295,0.01872,0.0054600000000000004,0.0195,1.6416,0.4788,1.71
2020-05-03 16:30:00,1.93824,0.56532,2.019,0.027840000000000004,0.00812,0.029,1.9104,0.5572,1.99,1.73664,0.5065200000000001,1.8090000000000002,0.027840000000000004,0.00812,0.029,1.7088,0.4984,1.78
2020-05-03 17:00:00,2.09904,0.6122200000000001,2.1865,0.01584,0.00462,0.0165,2.0832,0.6076,2.17,1.83024,0.5338200000000001,1.9065,0.01584,0.00462,0.0165,1.8144,0.5292,1.8900000000000001
2020-05-03 17:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-05-03 18:00:00,2.36928,0.6910400000000001,2.468,0.007680000000000001,0.0022400000000000002,0.008,2.3616,0.6888000000000001,2.46,1.98528,0.57904,2.068,0.007680000000000001,0.0022400000000000002,0.008,1.9776,0.5768,2.06
2020-05-03 18:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.01008,0.0029400000000000003,0.0105,2.2464,0.6552,2.34,1.87248,0.5461400000000001,1.9505,0.01008,0.0029400000000000003,0.0105,1.8624,0.5432,1.94
2020-05-03 19:00:00,2.15232,0.6277600000000001,2.242,0.030720000000000004,0.008960000000000001,0.032,2.1216,0.6188,2.21,1.75872,0.5129600000000001,1.832,0.030720000000000004,0.008960000000000001,0.032,1.728,0.504,1.8
2020-05-03 19:30:00,2.0376,0.5943,2.1225,0.031200000000000002,0.0091,0.0325,2.0064,0.5852,2.09,1.6728,0.4879,1.7425000000000002,0.031200000000000002,0.0091,0.0325,1.6416,0.4788,1.71
2020-05-03 20:00:00,1.99872,0.58296,2.082,0.04032,0.011760000000000001,0.042,1.9584000000000001,0.5712,2.04,1.64352,0.47936000000000006,1.712,0.04032,0.011760000000000001,0.042,1.6032000000000002,0.4676,1.67
2020-05-03 20:30:00,1.92192,0.5605600000000001,2.002,0.01152,0.00336,0.012,1.9104,0.5572,1.99,1.52832,0.44576000000000005,1.592,0.01152,0.00336,0.012,1.5168,0.4424,1.58
2020-05-03 21:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8719999999999999,0.546,1.9500000000000002,1.46544,0.42742,1.5265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4592,0.42560000000000003,1.52
2020-05-03 21:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-05-03 22:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2020-05-03 22:30:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35
2020-05-03 23:00:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25
2020-05-03 23:30:00,1.42128,0.41454,1.4805000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.4208,0.41440000000000005,1.48,1.09488,0.31934,1.1405,0.00048000000000000007,0.00014000000000000001,0.0005,1.0944,0.31920000000000004,1.1400000000000001
2020-05-04 00:00:00,1.3559999999999999,0.3955,1.4125,0.012,0.0035,0.0125,1.344,0.392,1.4,1.0584,0.30870000000000003,1.1025,0.012,0.0035,0.0125,1.0464,0.3052,1.09
2020-05-04 00:30:00,1.25088,0.36484000000000005,1.303,0.00288,0.00084,0.003,1.248,0.364,1.3,0.9820800000000001,0.28644000000000003,1.023,0.00288,0.00084,0.003,0.9792000000000001,0.2856,1.02
2020-05-04 01:00:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2020-05-04 01:30:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2020-05-04 02:00:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2020-05-04 02:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2020-05-04 03:00:00,1.27776,0.37268,1.331,0.0009600000000000001,0.00028000000000000003,0.001,1.2768,0.3724,1.33,0.96096,0.28028000000000003,1.001,0.0009600000000000001,0.00028000000000000003,0.001,0.96,0.28,1.0
2020-05-04 03:30:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,0.9984000000000001,0.2912,1.04
2020-05-04 04:00:00,1.2590400000000002,0.36722000000000005,1.3115,0.00144,0.00042,0.0015,1.2576,0.3668,1.31,0.9518400000000001,0.27762000000000003,0.9915,0.00144,0.00042,0.0015,0.9504,0.2772,0.99
2020-05-04 04:30:00,1.2912,0.3766,1.345,0.0048000000000000004,0.0014,0.005,1.2864,0.37520000000000003,1.34,0.9744,0.2842,1.015,0.0048000000000000004,0.0014,0.005,0.9696,0.2828,1.01
2020-05-04 05:00:00,1.28688,0.37534,1.3405,0.00048000000000000007,0.00014000000000000001,0.0005,1.2864,0.37520000000000003,1.34,0.97008,0.28294,1.0105,0.00048000000000000007,0.00014000000000000001,0.0005,0.9696,0.2828,1.01
2020-05-04 05:30:00,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2020-05-04 06:00:00,1.34544,0.39242000000000005,1.4015,0.011040000000000001,0.00322,0.0115,1.3344,0.38920000000000005,1.3900000000000001,1.01904,0.29722000000000004,1.0615,0.011040000000000001,0.00322,0.0115,1.008,0.294,1.05
2020-05-04 06:30:00,1.38096,0.40278,1.4385,0.00816,0.00238,0.0085,1.3728,0.40040000000000003,1.43,1.05456,0.30758,1.0985,0.00816,0.00238,0.0085,1.0464,0.3052,1.09
2020-05-04 07:00:00,1.5432000000000001,0.4501,1.6075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.536,0.448,1.6,1.1976,0.3493,1.2475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.1904,0.3472,1.24
2020-05-04 07:30:00,1.61808,0.47194,1.6855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6128,0.47040000000000004,1.6800000000000002,1.26288,0.36834000000000006,1.3155000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2576,0.3668,1.31
2020-05-04 08:00:00,1.75344,0.5114200000000001,1.8265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.7472,0.5096,1.82,1.34064,0.39102000000000003,1.3965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-05-04 08:30:00,1.9699200000000001,0.5745600000000001,2.052,0.021120000000000003,0.0061600000000000005,0.022,1.9488,0.5684,2.03,1.5379200000000002,0.44856,1.6019999999999999,0.021120000000000003,0.0061600000000000005,0.022,1.5168,0.4424,1.58
2020-05-04 09:00:00,1.98048,0.57764,2.063,0.022080000000000002,0.00644,0.023,1.9584000000000001,0.5712,2.04,1.52928,0.44604000000000005,1.593,0.022080000000000002,0.00644,0.023,1.5072,0.43960000000000005,1.57
2020-05-04 09:30:00,2.08704,0.60872,2.174,0.04224000000000001,0.012320000000000001,0.044,2.0448,0.5964,2.13,1.6262400000000001,0.47432,1.694,0.04224000000000001,0.012320000000000001,0.044,1.584,0.462,1.65
2020-05-04 10:00:00,2.00352,0.5843600000000001,2.087,0.054720000000000005,0.015960000000000002,0.057,1.9488,0.5684,2.03,1.7923200000000001,0.52276,1.867,0.054720000000000005,0.015960000000000002,0.057,1.7376,0.5068,1.81
2020-05-04 10:30:00,2.00736,0.58548,2.091,0.05856000000000001,0.01708,0.061,1.9488,0.5684,2.03,1.73856,0.5070800000000001,1.811,0.05856000000000001,0.01708,0.061,1.6800000000000002,0.49,1.75
2020-05-04 11:00:00,1.9550400000000001,0.5702200000000001,2.0365,0.09264000000000001,0.027020000000000002,0.0965,1.8624,0.5432,1.94,1.7150400000000001,0.50022,1.7865000000000002,0.09264000000000001,0.027020000000000002,0.0965,1.6224,0.4732,1.69
2020-05-04 11:30:00,1.92672,0.56196,2.007,0.11232,0.032760000000000004,0.117,1.8144,0.5292,1.8900000000000001,1.65792,0.48356000000000005,1.7269999999999999,0.11232,0.032760000000000004,0.117,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-04 12:00:00,1.9406400000000001,0.5660200000000001,2.0215,0.049440000000000005,0.01442,0.051500000000000004,1.8912,0.5516,1.97,1.77744,0.51842,1.8515000000000001,0.049440000000000005,0.01442,0.051500000000000004,1.728,0.504,1.8
2020-05-04 12:30:00,1.9353600000000002,0.5644800000000001,2.016,0.10176,0.02968,0.106,1.8336000000000001,0.5348,1.9100000000000001,1.79136,0.52248,1.866,0.10176,0.02968,0.106,1.6896,0.4928,1.76
2020-05-04 13:00:00,1.97376,0.5756800000000001,2.056,0.11136000000000001,0.03248,0.116,1.8624,0.5432,1.94,1.75296,0.5112800000000001,1.826,0.11136000000000001,0.03248,0.116,1.6416,0.4788,1.71
2020-05-04 13:30:00,1.71408,0.49994000000000005,1.7855,0.16848000000000002,0.04914,0.17550000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.66608,0.48594000000000004,1.7355,0.16848000000000002,0.04914,0.17550000000000002,1.4976,0.4368,1.56
2020-05-04 14:00:00,1.6968,0.4949,1.7675,0.2952,0.08610000000000001,0.3075,1.4016,0.4088,1.46,1.6488,0.48090000000000005,1.7175,0.2952,0.08610000000000001,0.3075,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-04 14:30:00,1.8878400000000002,0.55062,1.9665,0.14064000000000002,0.04102,0.14650000000000002,1.7472,0.5096,1.82,1.75344,0.5114200000000001,1.8265,0.14064000000000002,0.04102,0.14650000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-05-04 15:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.15936,0.04648,0.166,1.4112,0.4116,1.47,1.71456,0.5000800000000001,1.786,0.15936,0.04648,0.166,1.5552000000000001,0.4536,1.62
2020-05-04 15:30:00,1.56864,0.45752000000000004,1.634,0.13824,0.04032,0.14400000000000002,1.4304000000000001,0.4172,1.49,1.70304,0.49672000000000005,1.774,0.13824,0.04032,0.14400000000000002,1.5648,0.45640000000000003,1.63
2020-05-04 16:00:00,1.79136,0.52248,1.866,0.15936,0.04648,0.166,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.70496,0.49728000000000006,1.776,0.15936,0.04648,0.166,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-04 16:30:00,1.9968,0.5824,2.08,0.1056,0.0308,0.11,1.8912,0.5516,1.97,1.776,0.518,1.85,0.1056,0.0308,0.11,1.6703999999999999,0.4872,1.74
2020-05-04 17:00:00,1.94592,0.5675600000000001,2.027,0.16992000000000002,0.04956000000000001,0.177,1.776,0.518,1.85,1.9171200000000002,0.55916,1.9969999999999999,0.16992000000000002,0.04956000000000001,0.177,1.7472,0.5096,1.82
2020-05-04 17:30:00,1.8364800000000001,0.53564,1.913,0.19488000000000003,0.05684,0.203,1.6416,0.4788,1.71,1.93248,0.56364,2.013,0.19488000000000003,0.05684,0.203,1.7376,0.5068,1.81
2020-05-04 18:00:00,2.0616,0.6013000000000001,2.1475,0.2088,0.0609,0.2175,1.8528,0.5404,1.9300000000000002,1.9656,0.5733,2.0475,0.2088,0.0609,0.2175,1.7568000000000001,0.5124000000000001,1.83
2020-05-04 18:30:00,2.04672,0.59696,2.132,0.27072,0.07896,0.28200000000000003,1.776,0.518,1.85,1.9315200000000001,0.5633600000000001,2.012,0.27072,0.07896,0.28200000000000003,1.6608,0.4844,1.73
2020-05-04 19:00:00,2.10384,0.61362,2.1915,0.26064000000000004,0.07602,0.2715,1.8432,0.5376000000000001,1.92,1.92144,0.56042,2.0015,0.26064000000000004,0.07602,0.2715,1.6608,0.4844,1.73
2020-05-04 19:30:00,1.9766400000000002,0.57652,2.059,0.27744,0.08092,0.289,1.6992,0.49560000000000004,1.77,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.27744,0.08092,0.289,1.4208,0.41440000000000005,1.48
2020-05-04 20:00:00,1.9992,0.5831000000000001,2.0825,0.252,0.07350000000000001,0.2625,1.7472,0.5096,1.82,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.252,0.07350000000000001,0.2625,1.44,0.42,1.5
2020-05-04 20:30:00,2.01648,0.58814,2.1005,0.26928,0.07854000000000001,0.2805,1.7472,0.5096,1.82,1.69008,0.49294000000000004,1.7605,0.26928,0.07854000000000001,0.2805,1.4208,0.41440000000000005,1.48
2020-05-04 21:00:00,1.99824,0.58282,2.0815,0.22224000000000002,0.06482,0.2315,1.776,0.518,1.85,1.63344,0.47642000000000007,1.7015,0.22224000000000002,0.06482,0.2315,1.4112,0.4116,1.47
2020-05-04 21:30:00,2.08608,0.6084400000000001,2.173,0.16608,0.048440000000000004,0.17300000000000001,1.92,0.56,2.0,1.6348799999999999,0.47684000000000004,1.703,0.16608,0.048440000000000004,0.17300000000000001,1.4688,0.4284,1.53
2020-05-04 22:00:00,1.83936,0.5364800000000001,1.916,0.14016,0.04088000000000001,0.146,1.6992,0.49560000000000004,1.77,1.45536,0.42448,1.516,0.14016,0.04088000000000001,0.146,1.3152,0.3836,1.37
2020-05-04 22:30:00,1.77216,0.51688,1.846,0.14016,0.04088000000000001,0.146,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.41696,0.41328000000000004,1.476,0.14016,0.04088000000000001,0.146,1.2768,0.3724,1.33
2020-05-04 23:00:00,1.67232,0.48776,1.742,0.11712000000000002,0.03416,0.122,1.5552000000000001,0.4536,1.62,1.30752,0.38136000000000003,1.362,0.11712000000000002,0.03416,0.122,1.1904,0.3472,1.24
2020-05-04 23:30:00,1.5648,0.45640000000000003,1.63,0.07680000000000001,0.0224,0.08,1.488,0.434,1.55,1.1712,0.3416,1.22,0.07680000000000001,0.0224,0.08,1.0944,0.31920000000000004,1.1400000000000001
2020-05-05 00:00:00,1.46784,0.42812000000000006,1.529,0.05664,0.01652,0.059000000000000004,1.4112,0.4116,1.47,1.11264,0.32452000000000003,1.159,0.05664,0.01652,0.059000000000000004,1.056,0.308,1.1
2020-05-05 00:30:00,1.41936,0.41398,1.4785,0.06576,0.019180000000000003,0.0685,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.09296,0.31878,1.1385,0.06576,0.019180000000000003,0.0685,1.0272000000000001,0.29960000000000003,1.07
2020-05-05 01:00:00,1.39632,0.40726,1.4545,0.08112000000000001,0.02366,0.0845,1.3152,0.3836,1.37,1.11792,0.32606,1.1645,0.08112000000000001,0.02366,0.0845,1.0368,0.3024,1.08
2020-05-05 01:30:00,1.35264,0.39452000000000004,1.409,0.09504000000000001,0.02772,0.099,1.2576,0.3668,1.31,1.07424,0.31332000000000004,1.119,0.09504000000000001,0.02772,0.099,0.9792000000000001,0.2856,1.02
2020-05-05 02:00:00,1.43472,0.41846000000000005,1.4945,0.07152,0.02086,0.0745,1.3632,0.3976,1.42,1.10832,0.32326000000000005,1.1545,0.07152,0.02086,0.0745,1.0368,0.3024,1.08
2020-05-05 02:30:00,1.4016,0.4088,1.46,0.038400000000000004,0.0112,0.04,1.3632,0.3976,1.42,1.0752,0.3136,1.12,0.038400000000000004,0.0112,0.04,1.0368,0.3024,1.08
2020-05-05 03:00:00,1.4088,0.41090000000000004,1.4675,0.0456,0.013300000000000001,0.0475,1.3632,0.3976,1.42,1.0728,0.3129,1.1175,0.0456,0.013300000000000001,0.0475,1.0272000000000001,0.29960000000000003,1.07
2020-05-05 03:30:00,1.35408,0.39494,1.4105,0.04848,0.014140000000000002,0.0505,1.3056,0.3808,1.3599999999999999,1.04688,0.30534,1.0905,0.04848,0.014140000000000002,0.0505,0.9984000000000001,0.2912,1.04
2020-05-05 04:00:00,1.38144,0.40292000000000006,1.439,0.05664,0.01652,0.059000000000000004,1.3248,0.3864,1.38,1.05504,0.30772000000000005,1.099,0.05664,0.01652,0.059000000000000004,0.9984000000000001,0.2912,1.04
2020-05-05 04:30:00,1.35648,0.39564000000000005,1.413,0.07008,0.020440000000000003,0.073,1.2864,0.37520000000000003,1.34,1.00128,0.29204,1.043,0.07008,0.020440000000000003,0.073,0.9312,0.2716,0.97
2020-05-05 05:00:00,1.35408,0.39494,1.4105,0.09648000000000001,0.028140000000000002,0.1005,1.2576,0.3668,1.31,0.98928,0.28854,1.0305,0.09648000000000001,0.028140000000000002,0.1005,0.8928,0.2604,0.93
2020-05-05 05:30:00,1.3559999999999999,0.3955,1.4125,0.1464,0.0427,0.1525,1.2096,0.3528,1.26,1.0008,0.2919,1.0425,0.1464,0.0427,0.1525,0.8544,0.2492,0.89
2020-05-05 06:00:00,1.33056,0.38808000000000004,1.3860000000000001,0.13056,0.03808,0.136,1.2,0.35000000000000003,1.25,0.9945600000000001,0.29008,1.036,0.13056,0.03808,0.136,0.864,0.252,0.9
2020-05-05 06:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.09696,0.028280000000000003,0.101,1.392,0.406,1.45,1.17216,0.34188,1.221,0.09696,0.028280000000000003,0.101,1.0752,0.3136,1.12
2020-05-05 07:00:00,1.49904,0.43722000000000005,1.5615,0.09744000000000001,0.02842,0.1015,1.4016,0.4088,1.46,1.23024,0.35882000000000003,1.2815,0.09744000000000001,0.02842,0.1015,1.1328,0.3304,1.18
2020-05-05 07:30:00,1.68768,0.49224000000000007,1.758,0.05568000000000001,0.01624,0.058,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.39008,0.40544,1.448,0.05568000000000001,0.01624,0.058,1.3344,0.38920000000000005,1.3900000000000001
2020-05-05 08:00:00,1.7064,0.49770000000000003,1.7775,0.055200000000000006,0.0161,0.0575,1.6512,0.48160000000000003,1.72,1.4472,0.42210000000000003,1.5075,0.055200000000000006,0.0161,0.0575,1.392,0.406,1.45
2020-05-05 08:30:00,1.83888,0.53634,1.9155000000000002,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.7376,0.5068,1.81,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.4784000000000002,0.4312,1.54
2020-05-05 09:00:00,1.8868800000000001,0.55034,1.9655,0.20688,0.060340000000000005,0.2155,1.6800000000000002,0.49,1.75,1.66608,0.48594000000000004,1.7355,0.20688,0.060340000000000005,0.2155,1.4592,0.42560000000000003,1.52
2020-05-05 09:30:00,1.91856,0.5595800000000001,1.9985,0.20016,0.05838,0.20850000000000002,1.7184,0.5012,1.79,1.72656,0.50358,1.7985,0.20016,0.05838,0.20850000000000002,1.5264,0.44520000000000004,1.5899999999999999
2020-05-05 10:00:00,1.8744,0.5467000000000001,1.9525000000000001,0.2328,0.0679,0.24250000000000002,1.6416,0.4788,1.71,1.7112,0.49910000000000004,1.7825000000000002,0.2328,0.0679,0.24250000000000002,1.4784000000000002,0.4312,1.54
2020-05-05 10:30:00,1.75968,0.51324,1.833,0.26208000000000004,0.07644000000000001,0.273,1.4976,0.4368,1.56,1.75968,0.51324,1.833,0.26208000000000004,0.07644000000000001,0.273,1.4976,0.4368,1.56
2020-05-05 11:00:00,1.68912,0.49266000000000004,1.7595,0.31632000000000005,0.09226000000000001,0.3295,1.3728,0.40040000000000003,1.43,1.69872,0.49546000000000007,1.7695,0.31632000000000005,0.09226000000000001,0.3295,1.3824,0.4032,1.44
2020-05-05 11:30:00,1.67232,0.48776,1.742,0.19392,0.056560000000000006,0.202,1.4784000000000002,0.4312,1.54,1.7683200000000001,0.51576,1.842,0.19392,0.056560000000000006,0.202,1.5744,0.4592,1.6400000000000001
2020-05-05 12:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.25248000000000004,0.07364000000000001,0.263,1.488,0.434,1.55,1.74048,0.5076400000000001,1.8130000000000002,0.25248000000000004,0.07364000000000001,0.263,1.488,0.434,1.55
2020-05-05 12:30:00,1.78896,0.52178,1.8635000000000002,0.11856000000000001,0.03458,0.12350000000000001,1.6703999999999999,0.4872,1.74,1.80816,0.5273800000000001,1.8835000000000002,0.11856000000000001,0.03458,0.12350000000000001,1.6896,0.4928,1.76
2020-05-05 13:00:00,1.63008,0.47544000000000003,1.698,0.16128,0.047040000000000005,0.168,1.4688,0.4284,1.53,1.8988800000000001,0.55384,1.978,0.16128,0.047040000000000005,0.168,1.7376,0.5068,1.81
2020-05-05 13:30:00,1.45584,0.42462000000000005,1.5165000000000002,0.21744000000000002,0.06342,0.2265,1.2384,0.3612,1.29,1.80144,0.52542,1.8765,0.21744000000000002,0.06342,0.2265,1.584,0.462,1.65
2020-05-05 14:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.28512000000000004,0.08316000000000001,0.297,1.1808,0.34440000000000004,1.23,1.70592,0.49756000000000006,1.7770000000000001,0.28512000000000004,0.08316000000000001,0.297,1.4208,0.41440000000000005,1.48
2020-05-05 14:30:00,1.4616,0.4263,1.5225,0.3768,0.10990000000000001,0.3925,1.0848,0.3164,1.13,1.74,0.5075000000000001,1.8125,0.3768,0.10990000000000001,0.3925,1.3632,0.3976,1.42
2020-05-05 15:00:00,1.50384,0.43862,1.5665,0.27504,0.08022,0.28650000000000003,1.2288000000000001,0.3584,1.28,1.61904,0.47222000000000003,1.6865,0.27504,0.08022,0.28650000000000003,1.344,0.392,1.4
2020-05-05 15:30:00,1.51728,0.44254000000000004,1.5805,0.33648,0.09814,0.35050000000000003,1.1808,0.34440000000000004,1.23,1.7092800000000001,0.49854000000000004,1.7805,0.33648,0.09814,0.35050000000000003,1.3728,0.40040000000000003,1.43
2020-05-05 16:00:00,1.48656,0.43358,1.5485,0.29616000000000003,0.08638000000000001,0.3085,1.1904,0.3472,1.24,1.68816,0.49238000000000004,1.7585000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.392,0.406,1.45
2020-05-05 16:30:00,1.6703999999999999,0.4872,1.74,0.24960000000000002,0.0728,0.26,1.4208,0.41440000000000005,1.48,1.728,0.504,1.8,0.24960000000000002,0.0728,0.26,1.4784000000000002,0.4312,1.54
2020-05-05 17:00:00,1.7510400000000002,0.5107200000000001,1.824,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.5552000000000001,0.4536,1.62,1.81824,0.53032,1.8940000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6224,0.4732,1.69
2020-05-05 17:30:00,1.84992,0.53956,1.927,0.19872,0.057960000000000005,0.20700000000000002,1.6512,0.48160000000000003,1.72,1.85952,0.5423600000000001,1.937,0.19872,0.057960000000000005,0.20700000000000002,1.6608,0.4844,1.73
2020-05-05 18:00:00,1.96896,0.57428,2.051,0.24096,0.07028000000000001,0.251,1.728,0.504,1.8,1.94016,0.56588,2.021,0.24096,0.07028000000000001,0.251,1.6992,0.49560000000000004,1.77
2020-05-05 18:30:00,1.99824,0.58282,2.0815,0.21264000000000002,0.062020000000000006,0.2215,1.7856,0.5208,1.8599999999999999,1.8638400000000002,0.54362,1.9415,0.21264000000000002,0.062020000000000006,0.2215,1.6512,0.48160000000000003,1.72
2020-05-05 19:00:00,2.00256,0.58408,2.086,0.14016,0.04088000000000001,0.146,1.8624,0.5432,1.94,1.75296,0.5112800000000001,1.826,0.14016,0.04088000000000001,0.146,1.6128,0.47040000000000004,1.6800000000000002
2020-05-05 19:30:00,2.04912,0.5976600000000001,2.1345,0.15792,0.046060000000000004,0.1645,1.8912,0.5516,1.97,1.69392,0.49406000000000005,1.7645,0.15792,0.046060000000000004,0.1645,1.536,0.448,1.6
2020-05-05 20:00:00,1.9233600000000002,0.56098,2.0035,0.15696000000000002,0.04578,0.1635,1.7664,0.5152,1.8399999999999999,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.15696000000000002,0.04578,0.1635,1.4304000000000001,0.4172,1.49
2020-05-05 20:30:00,1.94208,0.56644,2.023,0.12768000000000002,0.03724,0.133,1.8144,0.5292,1.8900000000000001,1.53888,0.44884,1.603,0.12768000000000002,0.03724,0.133,1.4112,0.4116,1.47
2020-05-05 21:00:00,1.93392,0.56406,2.0145,0.14832,0.04326000000000001,0.1545,1.7856,0.5208,1.8599999999999999,1.52112,0.44366000000000005,1.5845,0.14832,0.04326000000000001,0.1545,1.3728,0.40040000000000003,1.43
2020-05-05 21:30:00,2.00832,0.5857600000000001,2.092,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.8719999999999999,0.546,1.9500000000000002,1.51872,0.44296,1.5819999999999999,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.3824,0.4032,1.44
2020-05-05 22:00:00,2.00064,0.58352,2.084,0.09024,0.026320000000000003,0.094,1.9104,0.5572,1.99,1.53024,0.44632000000000005,1.5939999999999999,0.09024,0.026320000000000003,0.094,1.44,0.42,1.5
2020-05-05 22:30:00,1.824,0.532,1.9,0.038400000000000004,0.0112,0.04,1.7856,0.5208,1.8599999999999999,1.3632,0.3976,1.42,0.038400000000000004,0.0112,0.04,1.3248,0.3864,1.38
2020-05-05 23:00:00,1.74192,0.5080600000000001,1.8145,0.033120000000000004,0.00966,0.0345,1.7088,0.4984,1.78,1.3003200000000001,0.37926000000000004,1.3545,0.033120000000000004,0.00966,0.0345,1.2671999999999999,0.36960000000000004,1.32
2020-05-05 23:30:00,1.6536,0.4823,1.7225000000000001,0.0216,0.0063,0.022500000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.212,0.35350000000000004,1.2625,0.0216,0.0063,0.022500000000000003,1.1904,0.3472,1.24
2020-05-06 00:00:00,1.48224,0.43232000000000004,1.544,0.0038400000000000005,0.0011200000000000001,0.004,1.4784000000000002,0.4312,1.54,1.04064,0.30352,1.084,0.0038400000000000005,0.0011200000000000001,0.004,1.0368,0.3024,1.08
2020-05-06 00:30:00,1.452,0.42350000000000004,1.5125000000000002,0.0024000000000000002,0.0007,0.0025,1.4496,0.4228,1.51,1.0104,0.2947,1.0525,0.0024000000000000002,0.0007,0.0025,1.008,0.294,1.05
2020-05-06 01:00:00,1.3598400000000002,0.39662000000000003,1.4165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9662400000000001,0.28182,1.0065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.96,0.28,1.0
2020-05-06 01:30:00,1.3968,0.40740000000000004,1.455,0.014400000000000001,0.004200000000000001,0.015,1.3824,0.4032,1.44,0.9936,0.2898,1.035,0.014400000000000001,0.004200000000000001,0.015,0.9792000000000001,0.2856,1.02
2020-05-06 02:00:00,1.4712,0.42910000000000004,1.5325,0.012,0.0035,0.0125,1.4592,0.42560000000000003,1.52,1.0488,0.3059,1.0925,0.012,0.0035,0.0125,1.0368,0.3024,1.08
2020-05-06 02:30:00,1.43184,0.41762000000000005,1.4915,0.00144,0.00042,0.0015,1.4304000000000001,0.4172,1.49,1.02864,0.30002,1.0715,0.00144,0.00042,0.0015,1.0272000000000001,0.29960000000000003,1.07
2020-05-06 03:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31
2020-05-06 03:30:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2020-05-06 04:00:00,1.46928,0.42854000000000003,1.5305,0.00048000000000000007,0.00014000000000000001,0.0005,1.4688,0.4284,1.53,1.21008,0.35294000000000003,1.2605,0.00048000000000000007,0.00014000000000000001,0.0005,1.2096,0.3528,1.26
2020-05-06 04:30:00,1.45056,0.42308,1.5110000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.4496,0.4228,1.51,1.05696,0.30828,1.101,0.0009600000000000001,0.00028000000000000003,0.001,1.056,0.308,1.1
2020-05-06 05:00:00,1.3848,0.40390000000000004,1.4425,0.0024000000000000002,0.0007,0.0025,1.3824,0.4032,1.44,1.02,0.2975,1.0625,0.0024000000000000002,0.0007,0.0025,1.0176,0.2968,1.06
2020-05-06 05:30:00,1.39248,0.40614000000000006,1.4505,0.00048000000000000007,0.00014000000000000001,0.0005,1.392,0.406,1.45,1.02768,0.29974,1.0705,0.00048000000000000007,0.00014000000000000001,0.0005,1.0272000000000001,0.29960000000000003,1.07
2020-05-06 06:00:00,1.42224,0.41482,1.4815,0.00144,0.00042,0.0015,1.4208,0.41440000000000005,1.48,1.02864,0.30002,1.0715,0.00144,0.00042,0.0015,1.0272000000000001,0.29960000000000003,1.07
2020-05-06 06:30:00,1.4841600000000001,0.43288000000000004,1.546,0.00576,0.00168,0.006,1.4784000000000002,0.4312,1.54,1.11936,0.32648000000000005,1.166,0.00576,0.00168,0.006,1.1136,0.32480000000000003,1.16
2020-05-06 07:00:00,1.6368,0.47740000000000005,1.705,0.0048000000000000004,0.0014,0.005,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.272,0.371,1.325,0.0048000000000000004,0.0014,0.005,1.2671999999999999,0.36960000000000004,1.32
2020-05-06 07:30:00,1.63152,0.47586000000000006,1.6995,0.01872,0.0054600000000000004,0.0195,1.6128,0.47040000000000004,1.6800000000000002,1.29552,0.37786000000000003,1.3495,0.01872,0.0054600000000000004,0.0195,1.2768,0.3724,1.33
2020-05-06 08:00:00,1.72416,0.50288,1.796,0.044160000000000005,0.01288,0.046,1.6800000000000002,0.49,1.75,1.45536,0.42448,1.516,0.044160000000000005,0.01288,0.046,1.4112,0.4116,1.47
2020-05-06 08:30:00,1.80912,0.52766,1.8845,0.023520000000000003,0.006860000000000001,0.0245,1.7856,0.5208,1.8599999999999999,1.59792,0.46606000000000003,1.6644999999999999,0.023520000000000003,0.006860000000000001,0.0245,1.5744,0.4592,1.6400000000000001
2020-05-06 09:00:00,1.75872,0.5129600000000001,1.832,0.07872000000000001,0.02296,0.082,1.6800000000000002,0.49,1.75,1.64352,0.47936000000000006,1.712,0.07872000000000001,0.02296,0.082,1.5648,0.45640000000000003,1.63
2020-05-06 09:30:00,1.68096,0.49028000000000005,1.751,0.07776000000000001,0.022680000000000002,0.081,1.6032000000000002,0.4676,1.67,1.71936,0.50148,1.791,0.07776000000000001,0.022680000000000002,0.081,1.6416,0.4788,1.71
2020-05-06 10:00:00,1.67664,0.48902000000000007,1.7465000000000002,0.14064000000000002,0.04102,0.14650000000000002,1.536,0.448,1.6,1.7630400000000002,0.51422,1.8365,0.14064000000000002,0.04102,0.14650000000000002,1.6224,0.4732,1.69
2020-05-06 10:30:00,1.57776,0.46018000000000003,1.6435,0.12816000000000002,0.037380000000000004,0.1335,1.4496,0.4228,1.51,1.76016,0.5133800000000001,1.8335,0.12816000000000002,0.037380000000000004,0.1335,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-06 11:00:00,1.45008,0.42294000000000004,1.5105,0.14448000000000003,0.042140000000000004,0.1505,1.3056,0.3808,1.3599999999999999,1.74768,0.5097400000000001,1.8205,0.14448000000000003,0.042140000000000004,0.1505,1.6032000000000002,0.4676,1.67
2020-05-06 11:30:00,1.4928,0.4354,1.5550000000000002,0.168,0.049,0.17500000000000002,1.3248,0.3864,1.38,1.8096,0.5278,1.885,0.168,0.049,0.17500000000000002,1.6416,0.4788,1.71
2020-05-06 12:00:00,1.6152000000000002,0.4711,1.6825,0.156,0.0455,0.1625,1.4592,0.42560000000000003,1.52,1.8936000000000002,0.5523,1.9725000000000001,0.156,0.0455,0.1625,1.7376,0.5068,1.81
2020-05-06 12:30:00,1.60416,0.46788,1.671,0.19296000000000002,0.056280000000000004,0.201,1.4112,0.4116,1.47,1.89216,0.55188,1.971,0.19296000000000002,0.056280000000000004,0.201,1.6992,0.49560000000000004,1.77
2020-05-06 13:00:00,1.57776,0.46018000000000003,1.6435,0.14736000000000002,0.042980000000000004,0.1535,1.4304000000000001,0.4172,1.49,1.88496,0.54978,1.9635,0.14736000000000002,0.042980000000000004,0.1535,1.7376,0.5068,1.81
2020-05-06 13:30:00,1.40832,0.41076,1.467,0.19872,0.057960000000000005,0.20700000000000002,1.2096,0.3528,1.26,1.74432,0.50876,1.8170000000000002,0.19872,0.057960000000000005,0.20700000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-06 14:00:00,1.40928,0.41104,1.468,0.15168,0.04424,0.158,1.2576,0.3668,1.31,1.7356800000000001,0.50624,1.808,0.15168,0.04424,0.158,1.584,0.462,1.65
2020-05-06 14:30:00,1.35216,0.39438,1.4085,0.19056,0.055580000000000004,0.1985,1.1616,0.3388,1.21,1.68816,0.49238000000000004,1.7585000000000002,0.19056,0.055580000000000004,0.1985,1.4976,0.4368,1.56
2020-05-06 15:00:00,1.3118400000000001,0.38262,1.3665,0.15024,0.043820000000000005,0.1565,1.1616,0.3388,1.21,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.15024,0.043820000000000005,0.1565,1.4592,0.42560000000000003,1.52
2020-05-06 15:30:00,1.3713600000000001,0.39998000000000006,1.4285,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.2288000000000001,0.3584,1.28,1.61136,0.46998000000000006,1.6785,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.4688,0.4284,1.53
2020-05-06 16:00:00,1.38192,0.40306000000000003,1.4395,0.14352,0.04186,0.1495,1.2384,0.3612,1.29,1.63152,0.47586000000000006,1.6995,0.14352,0.04186,0.1495,1.488,0.434,1.55
2020-05-06 16:30:00,1.416,0.41300000000000003,1.475,0.0816,0.0238,0.085,1.3344,0.38920000000000005,1.3900000000000001,1.6464,0.4802,1.7149999999999999,0.0816,0.0238,0.085,1.5648,0.45640000000000003,1.63
