Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-06 17:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.11520000000000001,0.033600000000000005,0.12,1.4304000000000001,0.4172,1.49,1.6992,0.49560000000000004,1.77,0.11520000000000001,0.033600000000000005,0.12,1.584,0.462,1.65
2020-05-06 17:30:00,1.64832,0.48076,1.717,0.04512,0.013160000000000002,0.047,1.6032000000000002,0.4676,1.67,1.69632,0.49476000000000003,1.767,0.04512,0.013160000000000002,0.047,1.6512,0.48160000000000003,1.72
2020-05-06 18:00:00,1.80816,0.5273800000000001,1.8835000000000002,0.05136,0.014980000000000002,0.053500000000000006,1.7568000000000001,0.5124000000000001,1.83,1.74096,0.50778,1.8135,0.05136,0.014980000000000002,0.053500000000000006,1.6896,0.4928,1.76
2020-05-06 18:30:00,1.94304,0.56672,2.024,0.02304,0.00672,0.024,1.92,0.56,2.0,1.76064,0.5135200000000001,1.834,0.02304,0.00672,0.024,1.7376,0.5068,1.81
2020-05-06 19:00:00,2.00112,0.5836600000000001,2.0845,0.00432,0.00126,0.0045000000000000005,1.9968,0.5824,2.08,1.73232,0.50526,1.8045,0.00432,0.00126,0.0045000000000000005,1.728,0.504,1.8
2020-05-06 19:30:00,1.95072,0.56896,2.032,0.01152,0.00336,0.012,1.9392,0.5656,2.02,1.59552,0.46536000000000005,1.662,0.01152,0.00336,0.012,1.584,0.462,1.65
2020-05-06 20:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.013920000000000002,0.00406,0.0145,1.8912,0.5516,1.97,1.5019200000000001,0.43806000000000006,1.5645,0.013920000000000002,0.00406,0.0145,1.488,0.434,1.55
2020-05-06 20:30:00,1.94352,0.56686,2.0245,0.08112000000000001,0.02366,0.0845,1.8624,0.5432,1.94,1.5499200000000002,0.45206,1.6145,0.08112000000000001,0.02366,0.0845,1.4688,0.4284,1.53
2020-05-06 21:00:00,1.8868800000000001,0.55034,1.9655,0.08208,0.023940000000000003,0.0855,1.8048000000000002,0.5264,1.88,1.48368,0.43274,1.5455,0.08208,0.023940000000000003,0.0855,1.4016,0.4088,1.46
2020-05-06 21:30:00,1.9584000000000001,0.5712,2.04,0.06720000000000001,0.0196,0.07,1.8912,0.5516,1.97,1.5168,0.4424,1.58,0.06720000000000001,0.0196,0.07,1.4496,0.4228,1.51
2020-05-06 22:00:00,1.8691200000000001,0.5451600000000001,1.947,0.07392,0.021560000000000003,0.077,1.7952,0.5236000000000001,1.87,1.42752,0.41636,1.487,0.07392,0.021560000000000003,0.077,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-06 22:30:00,1.82928,0.53354,1.9055,0.05328,0.015540000000000002,0.0555,1.776,0.518,1.85,1.37808,0.40194,1.4355,0.05328,0.015540000000000002,0.0555,1.3248,0.3864,1.38
2020-05-06 23:00:00,1.7064,0.49770000000000003,1.7775,0.0456,0.013300000000000001,0.0475,1.6608,0.4844,1.73,1.2744,0.37170000000000003,1.3275000000000001,0.0456,0.013300000000000001,0.0475,1.2288000000000001,0.3584,1.28
2020-05-06 23:30:00,1.5086400000000002,0.44002,1.5715,0.020640000000000002,0.00602,0.021500000000000002,1.488,0.434,1.55,1.09584,0.31962,1.1415,0.020640000000000002,0.00602,0.021500000000000002,1.0752,0.3136,1.12
2020-05-07 00:00:00,1.4155200000000001,0.41286000000000006,1.4745,0.023520000000000003,0.006860000000000001,0.0245,1.392,0.406,1.45,1.04112,0.30366000000000004,1.0845,0.023520000000000003,0.006860000000000001,0.0245,1.0176,0.2968,1.06
2020-05-07 00:30:00,1.36608,0.39844,1.423,0.041280000000000004,0.01204,0.043000000000000003,1.3248,0.3864,1.38,1.02048,0.29764,1.063,0.041280000000000004,0.01204,0.043000000000000003,0.9792000000000001,0.2856,1.02
2020-05-07 01:00:00,1.29696,0.37828,1.351,0.039360000000000006,0.01148,0.041,1.2576,0.3668,1.31,0.9705600000000001,0.28308,1.011,0.039360000000000006,0.01148,0.041,0.9312,0.2716,0.97
2020-05-07 01:30:00,1.34352,0.39186000000000004,1.3995,0.03792,0.01106,0.0395,1.3056,0.3808,1.3599999999999999,0.9883200000000001,0.28826,1.0295,0.03792,0.01106,0.0395,0.9504,0.2772,0.99
2020-05-07 02:00:00,1.3968,0.40740000000000004,1.455,0.0432,0.0126,0.045,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.0128,0.2954,1.055,0.0432,0.0126,0.045,0.9696,0.2828,1.01
2020-05-07 02:30:00,1.37088,0.39984000000000003,1.428,0.05568000000000001,0.01624,0.058,1.3152,0.3836,1.37,0.99648,0.29064,1.038,0.05568000000000001,0.01624,0.058,0.9408000000000001,0.27440000000000003,0.98
2020-05-07 03:00:00,1.36368,0.39774000000000004,1.4205,0.04848,0.014140000000000002,0.0505,1.3152,0.3836,1.37,0.98928,0.28854,1.0305,0.04848,0.014140000000000002,0.0505,0.9408000000000001,0.27440000000000003,0.98
2020-05-07 03:30:00,1.38192,0.40306000000000003,1.4395,0.06672,0.01946,0.0695,1.3152,0.3836,1.37,1.14192,0.33306,1.1895,0.06672,0.01946,0.0695,1.0752,0.3136,1.12
2020-05-07 04:00:00,1.36896,0.39928,1.426,0.10176,0.02968,0.106,1.2671999999999999,0.36960000000000004,1.32,1.14816,0.33488,1.196,0.10176,0.02968,0.106,1.0464,0.3052,1.09
2020-05-07 04:30:00,1.43136,0.41748,1.491,0.08736000000000001,0.025480000000000003,0.091,1.344,0.392,1.4,1.14336,0.33348000000000005,1.191,0.08736000000000001,0.025480000000000003,0.091,1.056,0.308,1.1
2020-05-07 05:00:00,1.37616,0.40138,1.4335,0.07056000000000001,0.02058,0.07350000000000001,1.3056,0.3808,1.3599999999999999,1.18416,0.34538,1.2335,0.07056000000000001,0.02058,0.07350000000000001,1.1136,0.32480000000000003,1.16
2020-05-07 05:30:00,1.26432,0.36876000000000003,1.317,0.06432,0.018760000000000002,0.067,1.2,0.35000000000000003,1.25,0.9379200000000001,0.27356,0.977,0.06432,0.018760000000000002,0.067,0.8736,0.2548,0.91
2020-05-07 06:00:00,1.31328,0.38304000000000005,1.3679999999999999,0.05568000000000001,0.01624,0.058,1.2576,0.3668,1.31,0.9868800000000001,0.28784000000000004,1.028,0.05568000000000001,0.01624,0.058,0.9312,0.2716,0.97
2020-05-07 06:30:00,1.3891200000000001,0.40516,1.447,0.04512,0.013160000000000002,0.047,1.344,0.392,1.4,1.05312,0.30716000000000004,1.097,0.04512,0.013160000000000002,0.047,1.008,0.294,1.05
2020-05-07 07:00:00,1.4928,0.4354,1.5550000000000002,0.0528,0.0154,0.055,1.44,0.42,1.5,1.2144,0.3542,1.2650000000000001,0.0528,0.0154,0.055,1.1616,0.3388,1.21
2020-05-07 07:30:00,1.5695999999999999,0.45780000000000004,1.635,0.0432,0.0126,0.045,1.5264,0.44520000000000004,1.5899999999999999,1.3392,0.3906,1.395,0.0432,0.0126,0.045,1.296,0.378,1.35
2020-05-07 08:00:00,1.5912000000000002,0.4641,1.6575000000000002,0.07440000000000001,0.0217,0.0775,1.5168,0.4424,1.58,1.4184,0.4137,1.4775,0.07440000000000001,0.0217,0.0775,1.344,0.392,1.4
2020-05-07 08:30:00,1.69104,0.49322000000000005,1.7615,0.07824,0.022820000000000003,0.0815,1.6128,0.47040000000000004,1.6800000000000002,1.57584,0.45962000000000003,1.6415000000000002,0.07824,0.022820000000000003,0.0815,1.4976,0.4368,1.56
2020-05-07 09:00:00,1.6848,0.4914,1.755,0.062400000000000004,0.0182,0.065,1.6224,0.4732,1.69,1.6368,0.47740000000000005,1.705,0.062400000000000004,0.0182,0.065,1.5744,0.4592,1.6400000000000001
2020-05-07 09:30:00,1.6569600000000002,0.48328000000000004,1.726,0.13056,0.03808,0.136,1.5264,0.44520000000000004,1.5899999999999999,1.67616,0.48888000000000004,1.746,0.13056,0.03808,0.136,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-07 10:00:00,1.704,0.497,1.775,0.14880000000000002,0.0434,0.155,1.5552000000000001,0.4536,1.62,1.7232,0.5026,1.795,0.14880000000000002,0.0434,0.155,1.5744,0.4592,1.6400000000000001
2020-05-07 10:30:00,1.61616,0.47138,1.6835,0.11856000000000001,0.03458,0.12350000000000001,1.4976,0.4368,1.56,1.70256,0.49658,1.7735,0.11856000000000001,0.03458,0.12350000000000001,1.584,0.462,1.65
2020-05-07 11:00:00,1.5744,0.4592,1.6400000000000001,0.096,0.028,0.1,1.4784000000000002,0.4312,1.54,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.096,0.028,0.1,1.536,0.448,1.6
2020-05-07 11:30:00,1.63632,0.47726,1.7045,0.11952000000000002,0.03486,0.1245,1.5168,0.4424,1.58,1.65552,0.48286000000000007,1.7245,0.11952000000000002,0.03486,0.1245,1.536,0.448,1.6
2020-05-07 12:00:00,1.64064,0.47852000000000006,1.709,0.08544,0.02492,0.089,1.5552000000000001,0.4536,1.62,1.71744,0.50092,1.7890000000000001,0.08544,0.02492,0.089,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-07 12:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.19872,0.057960000000000005,0.20700000000000002,1.248,0.364,1.3,1.73472,0.5059600000000001,1.807,0.19872,0.057960000000000005,0.20700000000000002,1.536,0.448,1.6
2020-05-07 13:00:00,1.37568,0.40124000000000004,1.433,0.18528000000000003,0.054040000000000005,0.193,1.1904,0.3472,1.24,1.73088,0.5048400000000001,1.803,0.18528000000000003,0.054040000000000005,0.193,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-07 13:30:00,1.29552,0.37786000000000003,1.3495,0.15312,0.044660000000000005,0.1595,1.1424,0.3332,1.19,1.66032,0.48426,1.7295,0.15312,0.044660000000000005,0.1595,1.5072,0.43960000000000005,1.57
2020-05-07 14:00:00,1.29024,0.37632000000000004,1.344,0.20544,0.05992000000000001,0.214,1.0848,0.3164,1.13,1.65504,0.48272000000000004,1.724,0.20544,0.05992000000000001,0.214,1.4496,0.4228,1.51
2020-05-07 14:30:00,1.3176,0.38430000000000003,1.3725,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1136,0.32480000000000003,1.16,1.6344,0.4767,1.7025000000000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4304000000000001,0.4172,1.49
2020-05-07 15:00:00,1.34256,0.39158000000000004,1.3985,0.12336000000000001,0.035980000000000005,0.1285,1.2192,0.3556,1.27,1.61136,0.46998000000000006,1.6785,0.12336000000000001,0.035980000000000005,0.1285,1.488,0.434,1.55
2020-05-07 15:30:00,1.4188800000000001,0.41384000000000004,1.478,0.16128,0.047040000000000005,0.168,1.2576,0.3668,1.31,1.55328,0.45304000000000005,1.6179999999999999,0.16128,0.047040000000000005,0.168,1.392,0.406,1.45
2020-05-07 16:00:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.09552000000000001,0.027860000000000003,0.0995,1.3824,0.4032,1.44,1.5259200000000002,0.44506,1.5895000000000001,0.09552000000000001,0.027860000000000003,0.0995,1.4304000000000001,0.4172,1.49
2020-05-07 16:30:00,1.72416,0.50288,1.796,0.015360000000000002,0.0044800000000000005,0.016,1.7088,0.4984,1.78,1.54176,0.44968,1.6059999999999999,0.015360000000000002,0.0044800000000000005,0.016,1.5264,0.44520000000000004,1.5899999999999999
2020-05-07 17:00:00,2.03808,0.5944400000000001,2.123,0.041280000000000004,0.01204,0.043000000000000003,1.9968,0.5824,2.08,1.71168,0.49924,1.783,0.041280000000000004,0.01204,0.043000000000000003,1.6703999999999999,0.4872,1.74
2020-05-07 17:30:00,2.20176,0.6421800000000001,2.2935,0.02256,0.006580000000000001,0.0235,2.1792,0.6356,2.27,1.7985600000000002,0.52458,1.8735,0.02256,0.006580000000000001,0.0235,1.776,0.518,1.85
2020-05-07 18:00:00,2.12256,0.6190800000000001,2.211,0.02016,0.005880000000000001,0.021,2.1024,0.6132000000000001,2.19,1.8633600000000001,0.5434800000000001,1.941,0.02016,0.005880000000000001,0.021,1.8432,0.5376000000000001,1.92
2020-05-07 18:30:00,2.12544,0.61992,2.214,0.04224000000000001,0.012320000000000001,0.044,2.0832,0.6076,2.17,1.78944,0.52192,1.8639999999999999,0.04224000000000001,0.012320000000000001,0.044,1.7472,0.5096,1.82
2020-05-07 19:00:00,2.17392,0.6340600000000001,2.2645,0.033120000000000004,0.00966,0.0345,2.1408,0.6244000000000001,2.23,1.76112,0.51366,1.8345,0.033120000000000004,0.00966,0.0345,1.728,0.504,1.8
2020-05-07 19:30:00,2.13936,0.6239800000000001,2.2285,0.01776,0.005180000000000001,0.018500000000000003,2.1216,0.6188,2.21,1.63056,0.47558000000000006,1.6985000000000001,0.01776,0.005180000000000001,0.018500000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-05-07 20:00:00,2.16048,0.63014,2.2505,0.00048000000000000007,0.00014000000000000001,0.0005,2.16,0.63,2.25,1.59408,0.46494,1.6605,0.00048000000000000007,0.00014000000000000001,0.0005,1.5936,0.46480000000000005,1.6600000000000001
2020-05-07 20:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-05-07 21:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-05-07 21:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-05-07 22:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-05-07 22:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2020-05-07 23:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2020-05-07 23:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2
2020-05-08 00:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,1.008,0.294,1.05,0.0,0.0,0.0,1.008,0.294,1.05
2020-05-09 00:30:00,1.3896,0.4053,1.4475,0.016800000000000002,0.0049,0.0175,1.3728,0.40040000000000003,1.43,1.1304,0.3297,1.1775,0.016800000000000002,0.0049,0.0175,1.1136,0.32480000000000003,1.16
2020-05-09 01:00:00,1.3300800000000002,0.38794,1.3855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.3056,0.3808,1.3599999999999999,1.13808,0.33194,1.1855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.1136,0.32480000000000003,1.16
2020-05-09 01:30:00,1.32864,0.38752000000000003,1.384,0.03264,0.00952,0.034,1.296,0.378,1.35,1.15584,0.33712000000000003,1.204,0.03264,0.00952,0.034,1.1232,0.3276,1.17
2020-05-09 02:00:00,1.3478400000000001,0.39312,1.404,0.02304,0.00672,0.024,1.3248,0.3864,1.38,1.14624,0.33432,1.194,0.02304,0.00672,0.024,1.1232,0.3276,1.17
2020-05-09 02:30:00,1.3296000000000001,0.38780000000000003,1.385,0.024,0.007,0.025,1.3056,0.3808,1.3599999999999999,1.1472,0.3346,1.195,0.024,0.007,0.025,1.1232,0.3276,1.17
2020-05-09 03:00:00,1.3300800000000002,0.38794,1.3855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.3056,0.3808,1.3599999999999999,1.13808,0.33194,1.1855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.1136,0.32480000000000003,1.16
2020-05-09 03:30:00,1.2216,0.3563,1.2725,0.031200000000000002,0.0091,0.0325,1.1904,0.3472,1.24,0.972,0.28350000000000003,1.0125,0.031200000000000002,0.0091,0.0325,0.9408000000000001,0.27440000000000003,0.98
2020-05-09 04:00:00,1.19808,0.34944000000000003,1.248,0.036480000000000005,0.01064,0.038,1.1616,0.3388,1.21,0.9484800000000001,0.27664,0.988,0.036480000000000005,0.01064,0.038,0.912,0.266,0.9500000000000001
2020-05-09 04:30:00,1.19136,0.34748,1.241,0.02976,0.00868,0.031,1.1616,0.3388,1.21,0.92256,0.26908000000000004,0.961,0.02976,0.00868,0.031,0.8928,0.2604,0.93
2020-05-09 05:00:00,1.14672,0.33446000000000004,1.1945000000000001,0.04272,0.01246,0.044500000000000005,1.104,0.322,1.15,0.91632,0.26726,0.9545,0.04272,0.01246,0.044500000000000005,0.8736,0.2548,0.91
2020-05-09 05:30:00,1.1232,0.3276,1.17,0.048,0.014,0.05,1.0752,0.3136,1.12,0.9312,0.2716,0.97,0.048,0.014,0.05,0.8832000000000001,0.2576,0.92
2020-05-09 06:00:00,1.12992,0.32956,1.177,0.054720000000000005,0.015960000000000002,0.057,1.0752,0.3136,1.12,0.9379200000000001,0.27356,0.977,0.054720000000000005,0.015960000000000002,0.057,0.8832000000000001,0.2576,0.92
2020-05-09 06:30:00,1.18656,0.34608000000000005,1.236,0.044160000000000005,0.01288,0.046,1.1424,0.3332,1.19,0.9657600000000001,0.28168000000000004,1.006,0.044160000000000005,0.01288,0.046,0.9216000000000001,0.26880000000000004,0.96
2020-05-09 07:00:00,1.19904,0.34972000000000003,1.249,0.027840000000000004,0.00812,0.029,1.1712,0.3416,1.22,0.9686400000000001,0.28252000000000005,1.009,0.027840000000000004,0.00812,0.029,0.9408000000000001,0.27440000000000003,0.98
2020-05-09 07:30:00,1.1928,0.34790000000000004,1.2425,0.0504,0.014700000000000001,0.052500000000000005,1.1424,0.3332,1.19,1.0296,0.3003,1.0725,0.0504,0.014700000000000001,0.052500000000000005,0.9792000000000001,0.2856,1.02
2020-05-09 08:00:00,1.1755200000000001,0.34286000000000005,1.2245,0.07152,0.02086,0.0745,1.104,0.322,1.15,1.09872,0.32046,1.1445,0.07152,0.02086,0.0745,1.0272000000000001,0.29960000000000003,1.07
2020-05-09 08:30:00,1.25664,0.36652,1.309,0.08544,0.02492,0.089,1.1712,0.3416,1.22,1.26624,0.36932000000000004,1.319,0.08544,0.02492,0.089,1.1808,0.34440000000000004,1.23
2020-05-09 09:00:00,1.29312,0.37716000000000005,1.347,0.10272,0.029960000000000004,0.107,1.1904,0.3472,1.24,1.3891200000000001,0.40516,1.447,0.10272,0.029960000000000004,0.107,1.2864,0.37520000000000003,1.34
2020-05-09 09:30:00,1.24944,0.36442,1.3014999999999999,0.11664000000000001,0.03402,0.12150000000000001,1.1328,0.3304,1.18,1.44144,0.42042,1.5015,0.11664000000000001,0.03402,0.12150000000000001,1.3248,0.3864,1.38
2020-05-09 10:00:00,1.26432,0.36876000000000003,1.317,0.13152,0.038360000000000005,0.137,1.1328,0.3304,1.18,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.13152,0.038360000000000005,0.137,1.3728,0.40040000000000003,1.43
2020-05-09 10:30:00,1.2705600000000001,0.37058,1.3235000000000001,0.13776000000000002,0.04018,0.14350000000000002,1.1328,0.3304,1.18,1.5489600000000001,0.45178,1.6135000000000002,0.13776000000000002,0.04018,0.14350000000000002,1.4112,0.4116,1.47
2020-05-09 11:00:00,1.18608,0.34594,1.2355,0.13968,0.040740000000000005,0.14550000000000002,1.0464,0.3052,1.09,1.5316800000000002,0.44674,1.5955,0.13968,0.040740000000000005,0.14550000000000002,1.392,0.406,1.45
2020-05-09 11:30:00,1.22016,0.35588000000000003,1.271,0.12576,0.036680000000000004,0.131,1.0944,0.31920000000000004,1.1400000000000001,1.60416,0.46788,1.671,0.12576,0.036680000000000004,0.131,1.4784000000000002,0.4312,1.54
2020-05-09 12:00:00,1.20864,0.35252000000000006,1.259,0.17184000000000002,0.050120000000000005,0.179,1.0368,0.3024,1.08,1.6214400000000002,0.47292000000000006,1.689,0.17184000000000002,0.050120000000000005,0.179,1.4496,0.4228,1.51
2020-05-09 12:30:00,1.17072,0.34146000000000004,1.2195,0.15312,0.044660000000000005,0.1595,1.0176,0.2968,1.06,1.61232,0.47026,1.6795,0.15312,0.044660000000000005,0.1595,1.4592,0.42560000000000003,1.52
2020-05-09 13:00:00,1.16352,0.33936000000000005,1.212,0.16512000000000002,0.04816,0.17200000000000001,0.9984000000000001,0.2912,1.04,1.6147200000000002,0.47096000000000005,1.682,0.16512000000000002,0.04816,0.17200000000000001,1.4496,0.4228,1.51
2020-05-09 13:30:00,1.17696,0.34328000000000003,1.226,0.15936,0.04648,0.166,1.0176,0.2968,1.06,1.58976,0.46368000000000004,1.6560000000000001,0.15936,0.04648,0.166,1.4304000000000001,0.4172,1.49
2020-05-09 14:00:00,1.29216,0.37688000000000005,1.346,0.10176,0.02968,0.106,1.1904,0.3472,1.24,1.49376,0.43568,1.556,0.10176,0.02968,0.106,1.392,0.406,1.45
2020-05-09 14:30:00,1.3392,0.3906,1.395,0.0912,0.026600000000000002,0.095,1.248,0.364,1.3,1.3392,0.3906,1.395,0.0912,0.026600000000000002,0.095,1.248,0.364,1.3
2020-05-09 15:00:00,1.3296000000000001,0.38780000000000003,1.385,0.07200000000000001,0.021,0.075,1.2576,0.3668,1.31,1.3392,0.3906,1.395,0.07200000000000001,0.021,0.075,1.2671999999999999,0.36960000000000004,1.32
2020-05-09 15:30:00,1.30272,0.37996,1.357,0.054720000000000005,0.015960000000000002,0.057,1.248,0.364,1.3,1.36992,0.39956,1.427,0.054720000000000005,0.015960000000000002,0.057,1.3152,0.3836,1.37
2020-05-09 16:00:00,1.4256,0.4158,1.4849999999999999,0.0912,0.026600000000000002,0.095,1.3344,0.38920000000000005,1.3900000000000001,1.3679999999999999,0.399,1.425,0.0912,0.026600000000000002,0.095,1.2768,0.3724,1.33
2020-05-09 16:30:00,1.5816,0.46130000000000004,1.6475,0.0456,0.013300000000000001,0.0475,1.536,0.448,1.6,1.3896,0.4053,1.4475,0.0456,0.013300000000000001,0.0475,1.344,0.392,1.4
2020-05-09 17:00:00,1.69872,0.49546000000000007,1.7695,0.07632000000000001,0.022260000000000002,0.0795,1.6224,0.4732,1.69,1.42992,0.41706000000000004,1.4895,0.07632000000000001,0.022260000000000002,0.0795,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-09 17:30:00,1.86816,0.54488,1.9460000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8432,0.5376000000000001,1.92,1.61856,0.47208000000000006,1.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5936,0.46480000000000005,1.6600000000000001
2020-05-09 18:00:00,1.92096,0.56028,2.001,0.039360000000000006,0.01148,0.041,1.8816000000000002,0.5488000000000001,1.96,1.59456,0.46508000000000005,1.661,0.039360000000000006,0.01148,0.041,1.5552000000000001,0.4536,1.62
2020-05-09 18:30:00,1.90944,0.5569200000000001,1.9889999999999999,0.03744,0.010920000000000001,0.039,1.8719999999999999,0.546,1.9500000000000002,1.63104,0.47572000000000003,1.699,0.03744,0.010920000000000001,0.039,1.5936,0.46480000000000005,1.6600000000000001
2020-05-09 19:00:00,1.90848,0.55664,1.988,0.06528,0.01904,0.068,1.8432,0.5376000000000001,1.92,1.58208,0.46144,1.6480000000000001,0.06528,0.01904,0.068,1.5168,0.4424,1.58
2020-05-09 19:30:00,1.8758400000000002,0.54712,1.9540000000000002,0.08064,0.023520000000000003,0.084,1.7952,0.5236000000000001,1.87,1.50144,0.43792000000000003,1.564,0.08064,0.023520000000000003,0.084,1.4208,0.41440000000000005,1.48
2020-05-09 20:00:00,1.86144,0.5429200000000001,1.939,0.07584,0.02212,0.079,1.7856,0.5208,1.8599999999999999,1.4486400000000001,0.42252000000000006,1.509,0.07584,0.02212,0.079,1.3728,0.40040000000000003,1.43
2020-05-09 20:30:00,1.85472,0.54096,1.932,0.07872000000000001,0.02296,0.082,1.776,0.518,1.85,1.45152,0.42336,1.512,0.07872000000000001,0.02296,0.082,1.3728,0.40040000000000003,1.43
2020-05-09 21:00:00,1.7664,0.5152,1.8399999999999999,0.0864,0.0252,0.09,1.6800000000000002,0.49,1.75,1.3632,0.3976,1.42,0.0864,0.0252,0.09,1.2768,0.3724,1.33
2020-05-09 21:30:00,1.8216,0.5313,1.8975,0.036000000000000004,0.0105,0.0375,1.7856,0.5208,1.8599999999999999,1.3704,0.3997,1.4275,0.036000000000000004,0.0105,0.0375,1.3344,0.38920000000000005,1.3900000000000001
2020-05-09 22:00:00,1.8168000000000002,0.5299,1.8925,0.012,0.0035,0.0125,1.8048000000000002,0.5264,1.88,1.3752,0.4011,1.4325,0.012,0.0035,0.0125,1.3632,0.3976,1.42
2020-05-09 22:30:00,1.74336,0.50848,1.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.7184,0.5012,1.79,1.32096,0.38528,1.376,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.296,0.378,1.35
2020-05-09 23:00:00,1.6526399999999999,0.48202000000000006,1.7215,0.00144,0.00042,0.0015,1.6512,0.48160000000000003,1.72,1.23984,0.36162000000000005,1.2915,0.00144,0.00042,0.0015,1.2384,0.3612,1.29
2020-05-09 23:30:00,1.52688,0.44534,1.5905,0.00048000000000000007,0.00014000000000000001,0.0005,1.5264,0.44520000000000004,1.5899999999999999,1.15248,0.33614000000000005,1.2005,0.00048000000000000007,0.00014000000000000001,0.0005,1.152,0.336,1.2
2020-05-10 00:00:00,1.41648,0.41314,1.4755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4112,0.4116,1.47,1.09008,0.31794,1.1355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.0848,0.3164,1.13
2020-05-10 00:30:00,1.3368,0.3899,1.3925,0.012,0.0035,0.0125,1.3248,0.3864,1.38,1.0008,0.2919,1.0425,0.012,0.0035,0.0125,0.9888,0.2884,1.03
2020-05-10 01:00:00,1.25328,0.36554000000000003,1.3054999999999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.248,0.364,1.3,0.92688,0.27034,0.9655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.9216000000000001,0.26880000000000004,0.96
2020-05-10 01:30:00,1.26384,0.36862,1.3165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.2576,0.3668,1.31,0.9470400000000001,0.27622,0.9865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-05-10 02:00:00,1.25664,0.36652,1.309,0.00864,0.00252,0.009000000000000001,1.248,0.364,1.3,0.9398400000000001,0.27412000000000003,0.979,0.00864,0.00252,0.009000000000000001,0.9312,0.2716,0.97
2020-05-10 02:30:00,1.23984,0.36162000000000005,1.2915,0.011040000000000001,0.00322,0.0115,1.2288000000000001,0.3584,1.28,0.93264,0.27202000000000004,0.9715,0.011040000000000001,0.00322,0.0115,0.9216000000000001,0.26880000000000004,0.96
2020-05-10 03:00:00,1.20288,0.35084000000000004,1.2530000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1904,0.3472,1.24,0.91488,0.26684,0.9530000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-05-10 03:30:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2020-05-10 04:00:00,1.188,0.34650000000000003,1.2375,0.055200000000000006,0.0161,0.0575,1.1328,0.3304,1.18,0.9096000000000001,0.26530000000000004,0.9475,0.055200000000000006,0.0161,0.0575,0.8544,0.2492,0.89
2020-05-10 04:30:00,1.10256,0.32158000000000003,1.1485,0.09456,0.027580000000000004,0.0985,1.008,0.294,1.05,0.91056,0.26558000000000004,0.9485,0.09456,0.027580000000000004,0.0985,0.8160000000000001,0.23800000000000002,0.85
2020-05-10 05:00:00,1.0536,0.3073,1.0975,0.2856,0.0833,0.2975,0.768,0.224,0.8,0.996,0.29050000000000004,1.0375,0.2856,0.0833,0.2975,0.7104,0.20720000000000002,0.74
2020-05-10 05:30:00,1.01616,0.29638000000000003,1.0585,0.38256,0.11158000000000001,0.3985,0.6336,0.18480000000000002,0.66,1.05456,0.30758,1.0985,0.38256,0.11158000000000001,0.3985,0.672,0.196,0.7000000000000001
2020-05-10 06:00:00,0.9931200000000001,0.28966000000000003,1.0345,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.5952000000000001,0.1736,0.62,1.06032,0.30926000000000003,1.1045,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.6624,0.1932,0.6900000000000001
2020-05-10 06:30:00,1.06368,0.31024,1.108,0.41088,0.11984000000000002,0.428,0.6528,0.1904,0.68,1.0924800000000001,0.31864000000000003,1.138,0.41088,0.11984000000000002,0.428,0.6816,0.1988,0.71
2020-05-10 07:00:00,1.08864,0.31752,1.134,0.41664,0.12152,0.434,0.672,0.196,0.7000000000000001,1.08864,0.31752,1.134,0.41664,0.12152,0.434,0.672,0.196,0.7000000000000001
2020-05-10 07:30:00,1.1904,0.3472,1.24,0.4128,0.12040000000000001,0.43,0.7776000000000001,0.2268,0.81,1.2,0.35000000000000003,1.25,0.4128,0.12040000000000001,0.43,0.7872,0.2296,0.8200000000000001
2020-05-10 08:00:00,1.26288,0.36834000000000006,1.3155000000000001,0.39888,0.11634000000000001,0.41550000000000004,0.864,0.252,0.9,1.23408,0.35994000000000004,1.2855,0.39888,0.11634000000000001,0.41550000000000004,0.8352,0.2436,0.87
2020-05-10 08:30:00,1.3848,0.40390000000000004,1.4425,0.3672,0.1071,0.3825,1.0176,0.2968,1.06,1.2984,0.37870000000000004,1.3525,0.3672,0.1071,0.3825,0.9312,0.2716,0.97
2020-05-10 09:00:00,1.4899200000000001,0.43456000000000006,1.552,0.40512000000000004,0.11816000000000002,0.422,1.0848,0.3164,1.13,1.37472,0.40096000000000004,1.432,0.40512000000000004,0.11816000000000002,0.422,0.9696,0.2828,1.01
2020-05-10 09:30:00,1.61328,0.47054,1.6804999999999999,0.44208000000000003,0.12894,0.4605,1.1712,0.3416,1.22,1.52688,0.44534,1.5905,0.44208000000000003,0.12894,0.4605,1.0848,0.3164,1.13
2020-05-10 10:00:00,1.74144,0.50792,1.814,0.43584000000000006,0.12712,0.454,1.3056,0.3808,1.3599999999999999,1.65504,0.48272000000000004,1.724,0.43584000000000006,0.12712,0.454,1.2192,0.3556,1.27
2020-05-10 10:30:00,1.84464,0.53802,1.9215,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.44,0.42,1.5,1.74864,0.51002,1.8215,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.344,0.392,1.4
2020-05-10 11:00:00,1.9233600000000002,0.56098,2.0035,0.37776000000000004,0.11018000000000001,0.3935,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.81776,0.5301800000000001,1.8935,0.37776000000000004,0.11018000000000001,0.3935,1.44,0.42,1.5
2020-05-10 11:30:00,1.85904,0.54222,1.9365,0.32304000000000005,0.09422000000000001,0.3365,1.536,0.448,1.6,1.79184,0.5226200000000001,1.8665,0.32304000000000005,0.09422000000000001,0.3365,1.4688,0.4284,1.53
2020-05-10 12:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.20688,0.060340000000000005,0.2155,1.776,0.518,1.85,1.89648,0.5531400000000001,1.9755,0.20688,0.060340000000000005,0.2155,1.6896,0.4928,1.76
2020-05-10 12:30:00,1.96608,0.5734400000000001,2.048,0.43968,0.12824000000000002,0.458,1.5264,0.44520000000000004,1.5899999999999999,1.90848,0.55664,1.988,0.43968,0.12824000000000002,0.458,1.4688,0.4284,1.53
2020-05-10 13:00:00,2.0112,0.5866,2.095,0.4656,0.1358,0.485,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9152,0.5586,1.995,0.4656,0.1358,0.485,1.4496,0.4228,1.51
2020-05-10 13:30:00,2.07648,0.6056400000000001,2.163,0.44448000000000004,0.12964,0.463,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.91328,0.5580400000000001,1.9929999999999999,0.44448000000000004,0.12964,0.463,1.4688,0.4284,1.53
2020-05-10 14:00:00,2.04576,0.5966800000000001,2.1310000000000002,0.41376,0.12068000000000001,0.431,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.85376,0.54068,1.931,0.41376,0.12068000000000001,0.431,1.44,0.42,1.5
2020-05-10 14:30:00,2.01216,0.5868800000000001,2.096,0.40896000000000005,0.11928000000000001,0.426,1.6032000000000002,0.4676,1.67,1.82976,0.53368,1.9060000000000001,0.40896000000000005,0.11928000000000001,0.426,1.4208,0.41440000000000005,1.48
2020-05-10 15:00:00,1.98672,0.5794600000000001,2.0695,0.39312,0.11466000000000001,0.40950000000000003,1.5936,0.46480000000000005,1.6600000000000001,1.86192,0.5430600000000001,1.9395,0.39312,0.11466000000000001,0.40950000000000003,1.4688,0.4284,1.53
2020-05-10 15:30:00,1.90224,0.5548200000000001,1.9815,0.45264000000000004,0.13202,0.47150000000000003,1.4496,0.4228,1.51,1.77744,0.51842,1.8515000000000001,0.45264000000000004,0.13202,0.47150000000000003,1.3248,0.3864,1.38
2020-05-10 16:00:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.45456,0.13258,0.47350000000000003,1.392,0.406,1.45,1.82736,0.53298,1.9035000000000002,0.45456,0.13258,0.47350000000000003,1.3728,0.40040000000000003,1.43
2020-05-10 16:30:00,1.9531200000000002,0.56966,2.0345,0.46512000000000003,0.13566,0.48450000000000004,1.488,0.434,1.55,1.86672,0.54446,1.9445000000000001,0.46512000000000003,0.13566,0.48450000000000004,1.4016,0.4088,1.46
2020-05-10 17:00:00,2.19888,0.64134,2.2905,0.28848,0.08414,0.3005,1.9104,0.5572,1.99,1.9588800000000002,0.5713400000000001,2.0405,0.28848,0.08414,0.3005,1.6703999999999999,0.4872,1.74
2020-05-10 17:30:00,2.28672,0.6669600000000001,2.382,0.40512000000000004,0.11816000000000002,0.422,1.8816000000000002,0.5488000000000001,1.96,2.08512,0.60816,2.172,0.40512000000000004,0.11816000000000002,0.422,1.6800000000000002,0.49,1.75
2020-05-10 18:00:00,2.23872,0.6529600000000001,2.332,0.44352,0.12936,0.462,1.7952,0.5236000000000001,1.87,2.09472,0.6109600000000001,2.182,0.44352,0.12936,0.462,1.6512,0.48160000000000003,1.72
2020-05-10 18:30:00,2.16144,0.6304200000000001,2.2515,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6896,0.4928,1.76,1.9886400000000002,0.5800200000000001,2.0715,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.5168,0.4424,1.58
2020-05-10 19:00:00,2.07264,0.6045200000000001,2.159,0.44064000000000003,0.12852000000000002,0.459,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.86144,0.5429200000000001,1.939,0.44064000000000003,0.12852000000000002,0.459,1.4208,0.41440000000000005,1.48
2020-05-10 19:30:00,1.94544,0.56742,2.0265,0.32304000000000005,0.09422000000000001,0.3365,1.6224,0.4732,1.69,1.75344,0.5114200000000001,1.8265,0.32304000000000005,0.09422000000000001,0.3365,1.4304000000000001,0.4172,1.49
2020-05-10 20:00:00,1.9536,0.5698,2.035,0.38880000000000003,0.1134,0.405,1.5648,0.45640000000000003,1.63,1.6848,0.4914,1.755,0.38880000000000003,0.1134,0.405,1.296,0.378,1.35
2020-05-10 20:30:00,1.908,0.5565,1.9875,0.3144,0.0917,0.3275,1.5936,0.46480000000000005,1.6600000000000001,1.6296,0.4753,1.6975,0.3144,0.0917,0.3275,1.3152,0.3836,1.37
2020-05-10 21:00:00,1.9300800000000002,0.56294,2.0105,0.27888,0.08134000000000001,0.29050000000000004,1.6512,0.48160000000000003,1.72,1.6324800000000002,0.47614000000000006,1.7005,0.27888,0.08134000000000001,0.29050000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-10 21:30:00,1.92144,0.56042,2.0015,0.25104000000000004,0.07322000000000001,0.2615,1.6703999999999999,0.4872,1.74,1.60464,0.46802000000000005,1.6715,0.25104000000000004,0.07322000000000001,0.2615,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-10 22:00:00,1.88064,0.54852,1.959,0.30624,0.08932000000000001,0.319,1.5744,0.4592,1.6400000000000001,1.60224,0.46732,1.669,0.30624,0.08932000000000001,0.319,1.296,0.378,1.35
2020-05-10 22:30:00,1.85568,0.54124,1.933,0.31008,0.09044,0.323,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.60608,0.46844,1.673,0.31008,0.09044,0.323,1.296,0.378,1.35
2020-05-10 23:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.29472000000000004,0.08596000000000001,0.307,1.392,0.406,1.45,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.29472000000000004,0.08596000000000001,0.307,1.1712,0.3416,1.22
2020-05-10 23:30:00,1.49376,0.43568,1.556,0.29376,0.08568,0.306,1.2,0.35000000000000003,1.25,1.25376,0.36568,1.306,0.29376,0.08568,0.306,0.96,0.28,1.0
2020-05-11 00:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.23520000000000002,0.06860000000000001,0.245,1.2192,0.3556,1.27,1.224,0.357,1.275,0.23520000000000002,0.06860000000000001,0.245,0.9888,0.2884,1.03
2020-05-11 00:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.24960000000000002,0.0728,0.26,1.0848,0.3164,1.13,1.152,0.336,1.2,0.24960000000000002,0.0728,0.26,0.9024000000000001,0.2632,0.9400000000000001
2020-05-11 01:00:00,1.30416,0.38038000000000005,1.3585,0.23856000000000002,0.06958,0.2485,1.0656,0.3108,1.11,1.11216,0.32438,1.1585,0.23856000000000002,0.06958,0.2485,0.8736,0.2548,0.91
2020-05-11 01:30:00,1.35024,0.39382000000000006,1.4065,0.29424,0.08582000000000001,0.3065,1.056,0.308,1.1,1.12944,0.32942000000000005,1.1765,0.29424,0.08582000000000001,0.3065,0.8352,0.2436,0.87
2020-05-11 02:00:00,1.4246400000000001,0.41552000000000006,1.484,0.25344,0.07392,0.264,1.1712,0.3416,1.22,1.37664,0.40152000000000004,1.434,0.25344,0.07392,0.264,1.1232,0.3276,1.17
2020-05-11 02:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.22368000000000002,0.06524,0.233,1.2192,0.3556,1.27,1.40448,0.40964000000000006,1.463,0.22368000000000002,0.06524,0.233,1.1808,0.34440000000000004,1.23
2020-05-11 03:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.23136,0.06748000000000001,0.241,1.2384,0.3612,1.29,1.42176,0.41468000000000005,1.4809999999999999,0.23136,0.06748000000000001,0.241,1.1904,0.3472,1.24
2020-05-11 03:30:00,1.4376,0.4193,1.4975,0.25680000000000003,0.07490000000000001,0.2675,1.1808,0.34440000000000004,1.23,1.4376,0.4193,1.4975,0.25680000000000003,0.07490000000000001,0.2675,1.1808,0.34440000000000004,1.23
2020-05-11 04:00:00,1.42608,0.41594000000000003,1.4855,0.22608000000000003,0.06594,0.23550000000000001,1.2,0.35000000000000003,1.25,1.4068800000000001,0.41034000000000004,1.4655,0.22608000000000003,0.06594,0.23550000000000001,1.1808,0.34440000000000004,1.23
2020-05-11 04:30:00,1.48704,0.43372000000000005,1.549,0.22944,0.06692000000000001,0.23900000000000002,1.2576,0.3668,1.31,1.41024,0.41132,1.469,0.22944,0.06692000000000001,0.23900000000000002,1.1808,0.34440000000000004,1.23
2020-05-11 05:00:00,1.4112,0.4116,1.47,0.2592,0.0756,0.27,1.152,0.336,1.2,1.4208,0.41440000000000005,1.48,0.2592,0.0756,0.27,1.1616,0.3388,1.21
2020-05-11 05:30:00,1.41936,0.41398,1.4785,0.27696000000000004,0.08078,0.28850000000000003,1.1424,0.3332,1.19,1.41936,0.41398,1.4785,0.27696000000000004,0.08078,0.28850000000000003,1.1424,0.3332,1.19
2020-05-11 06:00:00,1.428,0.41650000000000004,1.4875,0.228,0.0665,0.23750000000000002,1.2,0.35000000000000003,1.25,1.4184,0.4137,1.4775,0.228,0.0665,0.23750000000000002,1.1904,0.3472,1.24
2020-05-11 06:30:00,1.37328,0.40054,1.4304999999999999,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.1424,0.3332,1.19,1.3060800000000001,0.38094000000000006,1.3605,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.0752,0.3136,1.12
2020-05-11 07:00:00,1.42272,0.41496000000000005,1.482,0.22272000000000003,0.06496,0.232,1.2,0.35000000000000003,1.25,1.24032,0.36176,1.292,0.22272000000000003,0.06496,0.232,1.0176,0.2968,1.06
2020-05-11 07:30:00,1.60464,0.46802000000000005,1.6715,0.22224000000000002,0.06482,0.2315,1.3824,0.4032,1.44,1.39344,0.40642000000000006,1.4515,0.22224000000000002,0.06482,0.2315,1.1712,0.3416,1.22
2020-05-11 08:00:00,1.58016,0.46088,1.646,0.32256,0.09408000000000001,0.336,1.2576,0.3668,1.31,1.55136,0.45248000000000005,1.616,0.32256,0.09408000000000001,0.336,1.2288000000000001,0.3584,1.28
2020-05-11 08:30:00,1.75584,0.51212,1.8290000000000002,0.30624,0.08932000000000001,0.319,1.4496,0.4228,1.51,1.66944,0.48692,1.7389999999999999,0.30624,0.08932000000000001,0.319,1.3632,0.3976,1.42
2020-05-11 09:00:00,1.9996800000000001,0.5832400000000001,2.083,0.28128000000000003,0.08204,0.293,1.7184,0.5012,1.79,1.73088,0.5048400000000001,1.803,0.28128000000000003,0.08204,0.293,1.4496,0.4228,1.51
2020-05-11 09:30:00,1.8460800000000002,0.53844,1.923,0.34848,0.10164000000000001,0.363,1.4976,0.4368,1.56,1.7692800000000002,0.51604,1.843,0.34848,0.10164000000000001,0.363,1.4208,0.41440000000000005,1.48
2020-05-11 10:00:00,1.8552,0.5411,1.9325,0.4248,0.12390000000000001,0.4425,1.4304000000000001,0.4172,1.49,1.9416,0.5663,2.0225,0.4248,0.12390000000000001,0.4425,1.5168,0.4424,1.58
2020-05-11 10:30:00,2.05152,0.59836,2.137,0.40032,0.11676,0.417,1.6512,0.48160000000000003,1.72,1.93632,0.56476,2.017,0.40032,0.11676,0.417,1.536,0.448,1.6
2020-05-11 11:00:00,1.89552,0.55286,1.9745,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.4976,0.4368,1.56,2.06832,0.60326,2.1545,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.6703999999999999,0.4872,1.74
2020-05-11 11:30:00,2.05248,0.5986400000000001,2.138,0.43968,0.12824000000000002,0.458,1.6128,0.47040000000000004,1.6800000000000002,2.00448,0.58464,2.088,0.43968,0.12824000000000002,0.458,1.5648,0.45640000000000003,1.63
2020-05-11 12:00:00,1.86288,0.54334,1.9405000000000001,0.51888,0.15134,0.5405,1.344,0.392,1.4,2.05488,0.5993400000000001,2.1405,0.51888,0.15134,0.5405,1.536,0.448,1.6
2020-05-11 12:30:00,2.12928,0.62104,2.218,0.51648,0.15064000000000002,0.538,1.6128,0.47040000000000004,1.6800000000000002,2.07168,0.60424,2.158,0.51648,0.15064000000000002,0.538,1.5552000000000001,0.4536,1.62
2020-05-11 13:00:00,2.13744,0.6234200000000001,2.2265,0.45744,0.13342,0.47650000000000003,1.6800000000000002,0.49,1.75,2.13744,0.6234200000000001,2.2265,0.45744,0.13342,0.47650000000000003,1.6800000000000002,0.49,1.75
2020-05-11 13:30:00,1.93248,0.56364,2.013,0.51168,0.14924,0.533,1.4208,0.41440000000000005,1.48,2.03808,0.5944400000000001,2.123,0.51168,0.14924,0.533,1.5264,0.44520000000000004,1.5899999999999999
2020-05-11 14:00:00,1.8172800000000002,0.5300400000000001,1.893,0.51168,0.14924,0.533,1.3056,0.3808,1.3599999999999999,2.03808,0.5944400000000001,2.123,0.51168,0.14924,0.533,1.5264,0.44520000000000004,1.5899999999999999
2020-05-11 14:30:00,1.6728,0.4879,1.7425000000000002,0.5208,0.1519,0.5425,1.152,0.336,1.2,1.9896,0.5803,2.0725,0.5208,0.1519,0.5425,1.4688,0.4284,1.53
2020-05-11 15:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.48672000000000004,0.14196,0.507,1.2,0.35000000000000003,1.25,1.97472,0.57596,2.057,0.48672000000000004,0.14196,0.507,1.488,0.434,1.55
2020-05-11 15:30:00,1.71168,0.49924,1.783,0.51168,0.14924,0.533,1.2,0.35000000000000003,1.25,1.78848,0.52164,1.863,0.51168,0.14924,0.533,1.2768,0.3724,1.33
2020-05-11 16:00:00,1.75392,0.51156,1.827,0.45792000000000005,0.13356,0.47700000000000004,1.296,0.378,1.35,1.7155200000000002,0.50036,1.787,0.45792000000000005,0.13356,0.47700000000000004,1.2576,0.3668,1.31
2020-05-11 16:30:00,1.92816,0.56238,2.0085,0.26736000000000004,0.07798000000000001,0.2785,1.6608,0.4844,1.73,1.8513600000000001,0.53998,1.9285,0.26736000000000004,0.07798000000000001,0.2785,1.584,0.462,1.65
2020-05-11 17:00:00,2.03808,0.5944400000000001,2.123,0.29088,0.08484000000000001,0.303,1.7472,0.5096,1.82,1.94208,0.56644,2.023,0.29088,0.08484000000000001,0.303,1.6512,0.48160000000000003,1.72
2020-05-11 17:30:00,2.12784,0.6206200000000001,2.2165,0.31344000000000005,0.09142,0.3265,1.8144,0.5292,1.8900000000000001,1.94544,0.56742,2.0265,0.31344000000000005,0.09142,0.3265,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-11 18:00:00,2.1792,0.6356,2.27,0.30720000000000003,0.0896,0.32,1.8719999999999999,0.546,1.9500000000000002,2.0064,0.5852,2.09,0.30720000000000003,0.0896,0.32,1.6992,0.49560000000000004,1.77
2020-05-11 18:30:00,2.17152,0.63336,2.262,0.23232000000000003,0.06776,0.242,1.9392,0.5656,2.02,1.9699200000000001,0.5745600000000001,2.052,0.23232000000000003,0.06776,0.242,1.7376,0.5068,1.81
2020-05-11 19:00:00,2.16864,0.6325200000000001,2.259,0.25824,0.07532000000000001,0.269,1.9104,0.5572,1.99,1.9478400000000002,0.5681200000000001,2.029,0.25824,0.07532000000000001,0.269,1.6896,0.4928,1.76
2020-05-11 19:30:00,2.12496,0.61978,2.2135,0.22416000000000003,0.06538000000000001,0.2335,1.9008,0.5544,1.98,1.80816,0.5273800000000001,1.8835000000000002,0.22416000000000003,0.06538000000000001,0.2335,1.584,0.462,1.65
2020-05-11 20:00:00,2.10288,0.61334,2.1905,0.18288000000000001,0.053340000000000005,0.1905,1.92,0.56,2.0,1.73808,0.5069400000000001,1.8105,0.18288000000000001,0.053340000000000005,0.1905,1.5552000000000001,0.4536,1.62
2020-05-11 20:30:00,2.0952,0.6111,2.1825,0.06,0.0175,0.0625,2.0352,0.5936,2.12,1.6728,0.4879,1.7425000000000002,0.06,0.0175,0.0625,1.6128,0.47040000000000004,1.6800000000000002
2020-05-11 21:00:00,2.08704,0.60872,2.174,0.04224000000000001,0.012320000000000001,0.044,2.0448,0.5964,2.13,1.64544,0.47992,1.714,0.04224000000000001,0.012320000000000001,0.044,1.6032000000000002,0.4676,1.67
2020-05-11 21:30:00,2.04912,0.5976600000000001,2.1345,0.023520000000000003,0.006860000000000001,0.0245,2.0256,0.5908,2.11,1.58832,0.46326000000000006,1.6545,0.023520000000000003,0.006860000000000001,0.0245,1.5648,0.45640000000000003,1.63
2020-05-11 22:00:00,2.05152,0.59836,2.137,0.025920000000000002,0.007560000000000001,0.027,2.0256,0.5908,2.11,1.55232,0.45276000000000005,1.617,0.025920000000000002,0.007560000000000001,0.027,1.5264,0.44520000000000004,1.5899999999999999
2020-05-11 22:30:00,1.95024,0.56882,2.0315,0.020640000000000002,0.00602,0.021500000000000002,1.9296000000000002,0.5628000000000001,2.01,1.4606400000000002,0.42602,1.5215,0.020640000000000002,0.00602,0.021500000000000002,1.44,0.42,1.5
2020-05-11 23:00:00,1.776,0.518,1.85,0.019200000000000002,0.0056,0.02,1.7568000000000001,0.5124000000000001,1.83,1.3152,0.3836,1.37,0.019200000000000002,0.0056,0.02,1.296,0.378,1.35
2020-05-11 23:30:00,1.6536,0.4823,1.7225000000000001,0.012,0.0035,0.0125,1.6416,0.4788,1.71,1.2216,0.3563,1.2725,0.012,0.0035,0.0125,1.2096,0.3528,1.26
2020-05-12 00:00:00,1.5504,0.45220000000000005,1.615,0.0048000000000000004,0.0014,0.005,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.1088,0.3234,1.155,0.0048000000000000004,0.0014,0.005,1.104,0.322,1.15
2020-05-12 00:30:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2020-05-12 01:00:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2020-05-12 01:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2020-05-12 02:00:00,1.36224,0.39732,1.419,0.00864,0.00252,0.009000000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9686400000000001,0.28252000000000005,1.009,0.00864,0.00252,0.009000000000000001,0.96,0.28,1.0
2020-05-12 02:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.06432,0.018760000000000002,0.067,1.3824,0.4032,1.44,1.05312,0.30716000000000004,1.097,0.06432,0.018760000000000002,0.067,0.9888,0.2884,1.03
2020-05-12 03:00:00,1.36752,0.39886000000000005,1.4245,0.10992,0.032060000000000005,0.1145,1.2576,0.3668,1.31,1.02192,0.29806000000000005,1.0645,0.10992,0.032060000000000005,0.1145,0.912,0.266,0.9500000000000001
2020-05-12 03:30:00,1.3752,0.4011,1.4325,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.3056,0.3808,1.3599999999999999,1.02,0.2975,1.0625,0.06960000000000001,0.020300000000000002,0.07250000000000001,0.9504,0.2772,0.99
2020-05-12 04:00:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.10512,0.030660000000000003,0.1095,1.3728,0.40040000000000003,1.43,1.19952,0.34986,1.2495,0.10512,0.030660000000000003,0.1095,1.0944,0.31920000000000004,1.1400000000000001
2020-05-12 04:30:00,1.45776,0.42518000000000006,1.5185,0.10416,0.03038,0.1085,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.19856,0.34958,1.2485,0.10416,0.03038,0.1085,1.0944,0.31920000000000004,1.1400000000000001
2020-05-12 05:00:00,1.3872,0.4046,1.445,0.11040000000000001,0.0322,0.115,1.2768,0.3724,1.33,1.1952,0.3486,1.245,0.11040000000000001,0.0322,0.115,1.0848,0.3164,1.13
2020-05-12 05:30:00,1.38096,0.40278,1.4385,0.13296000000000002,0.03878,0.1385,1.248,0.364,1.3,1.19856,0.34958,1.2485,0.13296000000000002,0.03878,0.1385,1.0656,0.3108,1.11
2020-05-12 06:00:00,1.3891200000000001,0.40516,1.447,0.12192000000000001,0.03556,0.127,1.2671999999999999,0.36960000000000004,1.32,1.22592,0.35756000000000004,1.2770000000000001,0.12192000000000001,0.03556,0.127,1.104,0.322,1.15
2020-05-12 06:30:00,1.5216,0.44380000000000003,1.585,0.12,0.035,0.125,1.4016,0.4088,1.46,1.2624,0.3682,1.315,0.12,0.035,0.125,1.1424,0.3332,1.19
2020-05-12 07:00:00,1.5384,0.44870000000000004,1.6025,0.0984,0.0287,0.10250000000000001,1.44,0.42,1.5,1.2696,0.3703,1.3225,0.0984,0.0287,0.10250000000000001,1.1712,0.3416,1.22
2020-05-12 07:30:00,1.60704,0.46872,1.674,0.13824,0.04032,0.14400000000000002,1.4688,0.4284,1.53,1.38624,0.40432,1.444,0.13824,0.04032,0.14400000000000002,1.248,0.364,1.3
2020-05-12 08:00:00,1.70736,0.49798000000000003,1.7785000000000002,0.12336000000000001,0.035980000000000005,0.1285,1.584,0.462,1.65,1.50576,0.43918,1.5685,0.12336000000000001,0.035980000000000005,0.1285,1.3824,0.4032,1.44
2020-05-12 08:30:00,1.70112,0.49616000000000005,1.772,0.28032,0.08176000000000001,0.292,1.4208,0.41440000000000005,1.48,1.6627200000000002,0.48496000000000006,1.732,0.28032,0.08176000000000001,0.292,1.3824,0.4032,1.44
2020-05-12 09:00:00,1.68336,0.49098,1.7535,0.32976000000000005,0.09618,0.3435,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.81776,0.5301800000000001,1.8935,0.32976000000000005,0.09618,0.3435,1.488,0.434,1.55
2020-05-12 09:30:00,1.66944,0.48692,1.7389999999999999,0.37344000000000005,0.10892,0.389,1.296,0.378,1.35,1.83264,0.53452,1.909,0.37344000000000005,0.10892,0.389,1.4592,0.42560000000000003,1.52
2020-05-12 10:00:00,1.77168,0.5167400000000001,1.8455,0.39888,0.11634000000000001,0.41550000000000004,1.3728,0.40040000000000003,1.43,1.71408,0.49994000000000005,1.7855,0.39888,0.11634000000000001,0.41550000000000004,1.3152,0.3836,1.37
2020-05-12 10:30:00,1.96752,0.57386,2.0495,0.27792,0.08106000000000001,0.28950000000000004,1.6896,0.4928,1.76,1.74672,0.50946,1.8195000000000001,0.27792,0.08106000000000001,0.28950000000000004,1.4688,0.4284,1.53
2020-05-12 11:00:00,1.89216,0.55188,1.971,0.37536,0.10948000000000001,0.391,1.5168,0.4424,1.58,1.77696,0.5182800000000001,1.851,0.37536,0.10948000000000001,0.391,1.4016,0.4088,1.46
2020-05-12 11:30:00,1.91424,0.55832,1.994,0.28224000000000005,0.08232,0.294,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.80864,0.52752,1.884,0.28224000000000005,0.08232,0.294,1.5264,0.44520000000000004,1.5899999999999999
2020-05-12 12:00:00,2.124,0.6195,2.2125,0.2136,0.0623,0.2225,1.9104,0.5572,1.99,1.884,0.5495,1.9625,0.2136,0.0623,0.2225,1.6703999999999999,0.4872,1.74
2020-05-12 12:30:00,2.02608,0.59094,2.1105,0.10608000000000001,0.030940000000000002,0.1105,1.92,0.56,2.0,1.9876800000000001,0.57974,2.0705,0.10608000000000001,0.030940000000000002,0.1105,1.8816000000000002,0.5488000000000001,1.96
