Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-12 13:00:00,2.1936,0.6398,2.285,0.14880000000000002,0.0434,0.155,2.0448,0.5964,2.13,1.7616,0.5138,1.835,0.14880000000000002,0.0434,0.155,1.6128,0.47040000000000004,1.6800000000000002
2020-05-12 13:30:00,2.29008,0.6679400000000001,2.3855,0.07248,0.021140000000000003,0.0755,2.2176,0.6468,2.31,1.82928,0.53354,1.9055,0.07248,0.021140000000000003,0.0755,1.7568000000000001,0.5124000000000001,1.83
2020-05-12 14:00:00,2.23872,0.6529600000000001,2.332,0.15552000000000002,0.045360000000000004,0.162,2.0832,0.6076,2.17,1.91232,0.55776,1.992,0.15552000000000002,0.045360000000000004,0.162,1.7568000000000001,0.5124000000000001,1.83
2020-05-12 14:30:00,2.172,0.6335000000000001,2.2625,0.2424,0.0707,0.2525,1.9296000000000002,0.5628000000000001,2.01,1.7591999999999999,0.5131,1.8325,0.2424,0.0707,0.2525,1.5168,0.4424,1.58
2020-05-12 15:00:00,2.11008,0.6154400000000001,2.198,0.25728,0.07504000000000001,0.268,1.8528,0.5404,1.9300000000000002,1.67808,0.48944000000000004,1.748,0.25728,0.07504000000000001,0.268,1.4208,0.41440000000000005,1.48
2020-05-12 15:30:00,1.99056,0.5805800000000001,2.0735,0.24336000000000002,0.07098,0.2535,1.7472,0.5096,1.82,1.66416,0.48538000000000003,1.7335,0.24336000000000002,0.07098,0.2535,1.4208,0.41440000000000005,1.48
2020-05-12 16:00:00,2.06592,0.6025600000000001,2.152,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.9296000000000002,0.5628000000000001,2.01,1.72032,0.5017600000000001,1.792,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.584,0.462,1.65
2020-05-12 16:30:00,1.9670400000000001,0.57372,2.049,0.20064,0.05852,0.209,1.7664,0.5152,1.8399999999999999,1.78464,0.5205200000000001,1.859,0.20064,0.05852,0.209,1.584,0.462,1.65
2020-05-12 17:00:00,2.2560000000000002,0.658,2.35,0.15360000000000001,0.0448,0.16,2.1024,0.6132000000000001,2.19,1.8816000000000002,0.5488000000000001,1.96,0.15360000000000001,0.0448,0.16,1.728,0.504,1.8
2020-05-12 17:30:00,2.27664,0.66402,2.3715,0.17424,0.050820000000000004,0.18150000000000002,2.1024,0.6132000000000001,2.19,1.95984,0.57162,2.0415,0.17424,0.050820000000000004,0.18150000000000002,1.7856,0.5208,1.8599999999999999
2020-05-12 18:00:00,2.27904,0.6647200000000001,2.374,0.17664000000000002,0.05152,0.184,2.1024,0.6132000000000001,2.19,1.98144,0.5779200000000001,2.064,0.17664000000000002,0.05152,0.184,1.8048000000000002,0.5264,1.88
2020-05-12 18:30:00,2.232,0.651,2.325,0.11040000000000001,0.0322,0.115,2.1216,0.6188,2.21,1.944,0.5670000000000001,2.025,0.11040000000000001,0.0322,0.115,1.8336000000000001,0.5348,1.9100000000000001
2020-05-12 19:00:00,2.16336,0.6309800000000001,2.2535,0.17616,0.05138,0.1835,1.9872,0.5796,2.07,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.17616,0.05138,0.1835,1.6703999999999999,0.4872,1.74
2020-05-12 19:30:00,2.22624,0.64932,2.319,0.12384,0.036120000000000006,0.129,2.1024,0.6132000000000001,2.19,1.88064,0.54852,1.959,0.12384,0.036120000000000006,0.129,1.7568000000000001,0.5124000000000001,1.83
2020-05-12 20:00:00,2.24304,0.65422,2.3365,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.1408,0.6244000000000001,2.23,1.7630400000000002,0.51422,1.8365,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.6608,0.4844,1.73
2020-05-12 20:30:00,2.14848,0.6266400000000001,2.238,0.10368000000000001,0.030240000000000003,0.108,2.0448,0.5964,2.13,1.70688,0.49784000000000006,1.778,0.10368000000000001,0.030240000000000003,0.108,1.6032000000000002,0.4676,1.67
2020-05-12 21:00:00,2.10816,0.6148800000000001,2.196,0.07296000000000001,0.02128,0.076,2.0352,0.5936,2.12,1.6857600000000001,0.49168000000000006,1.756,0.07296000000000001,0.02128,0.076,1.6128,0.47040000000000004,1.6800000000000002
2020-05-12 21:30:00,2.13696,0.6232800000000001,2.226,0.06336,0.01848,0.066,2.0736,0.6048,2.16,1.67616,0.48888000000000004,1.746,0.06336,0.01848,0.066,1.6128,0.47040000000000004,1.6800000000000002
2020-05-12 22:00:00,2.09088,0.60984,2.178,0.11328,0.03304,0.11800000000000001,1.9776,0.5768,2.06,1.60128,0.46704,1.6680000000000001,0.11328,0.03304,0.11800000000000001,1.488,0.434,1.55
2020-05-12 22:30:00,2.02704,0.5912200000000001,2.1115,0.13584000000000002,0.03962,0.14150000000000001,1.8912,0.5516,1.97,1.56624,0.45682000000000006,1.6315,0.13584000000000002,0.03962,0.14150000000000001,1.4304000000000001,0.4172,1.49
2020-05-12 23:00:00,1.89744,0.55342,1.9765000000000001,0.14064000000000002,0.04102,0.14650000000000002,1.7568000000000001,0.5124000000000001,1.83,1.47504,0.43022000000000005,1.5365,0.14064000000000002,0.04102,0.14650000000000002,1.3344,0.38920000000000005,1.3900000000000001
2020-05-12 23:30:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.13152,0.038360000000000005,0.137,1.5552000000000001,0.4536,1.62,1.26432,0.36876000000000003,1.317,0.13152,0.038360000000000005,0.137,1.1328,0.3304,1.18
2020-05-13 00:00:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.20592000000000002,0.06006,0.21450000000000002,1.2192,0.3556,1.27,1.14672,0.33446000000000004,1.1945000000000001,0.20592000000000002,0.06006,0.21450000000000002,0.9408000000000001,0.27440000000000003,0.98
2020-05-13 00:30:00,1.392,0.406,1.45,0.29760000000000003,0.0868,0.31,1.0944,0.31920000000000004,1.1400000000000001,1.152,0.336,1.2,0.29760000000000003,0.0868,0.31,0.8544,0.2492,0.89
2020-05-13 01:00:00,1.43232,0.41776,1.492,0.24192000000000002,0.07056000000000001,0.252,1.1904,0.3472,1.24,1.11552,0.32536000000000004,1.162,0.24192000000000002,0.07056000000000001,0.252,0.8736,0.2548,0.91
2020-05-13 01:30:00,1.3992,0.4081,1.4575,0.132,0.0385,0.1375,1.2671999999999999,0.36960000000000004,1.32,1.0536,0.3073,1.0975,0.132,0.0385,0.1375,0.9216000000000001,0.26880000000000004,0.96
2020-05-13 02:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.09888000000000001,0.02884,0.10300000000000001,1.3824,0.4032,1.44,1.08768,0.31724,1.133,0.09888000000000001,0.02884,0.10300000000000001,0.9888,0.2884,1.03
2020-05-13 02:30:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4592,0.42560000000000003,1.52,1.12416,0.32788,1.171,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.0752,0.3136,1.12
2020-05-13 03:00:00,1.4664000000000001,0.4277,1.5275,0.0456,0.013300000000000001,0.0475,1.4208,0.41440000000000005,1.48,1.092,0.3185,1.1375,0.0456,0.013300000000000001,0.0475,1.0464,0.3052,1.09
2020-05-13 03:30:00,1.4496,0.4228,1.51,0.06720000000000001,0.0196,0.07,1.3824,0.4032,1.44,1.0848,0.3164,1.13,0.06720000000000001,0.0196,0.07,1.0176,0.2968,1.06
2020-05-13 04:00:00,1.4208,0.41440000000000005,1.48,0.07680000000000001,0.0224,0.08,1.344,0.392,1.4,1.0656,0.3108,1.11,0.07680000000000001,0.0224,0.08,0.9888,0.2884,1.03
2020-05-13 04:30:00,1.40016,0.40838,1.4585,0.07536000000000001,0.021980000000000003,0.0785,1.3248,0.3864,1.38,1.04496,0.30478000000000005,1.0885,0.07536000000000001,0.021980000000000003,0.0785,0.9696,0.2828,1.01
2020-05-13 05:00:00,1.43472,0.41846000000000005,1.4945,0.052320000000000005,0.015260000000000001,0.0545,1.3824,0.4032,1.44,1.06992,0.31206,1.1145,0.052320000000000005,0.015260000000000001,0.0545,1.0176,0.2968,1.06
2020-05-13 05:30:00,1.39392,0.40656000000000003,1.452,0.021120000000000003,0.0061600000000000005,0.022,1.3728,0.40040000000000003,1.43,1.04832,0.30576000000000003,1.092,0.021120000000000003,0.0061600000000000005,0.022,1.0272000000000001,0.29960000000000003,1.07
2020-05-13 06:00:00,1.39296,0.40628000000000003,1.451,0.039360000000000006,0.01148,0.041,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.06656,0.31108,1.111,0.039360000000000006,0.01148,0.041,1.0272000000000001,0.29960000000000003,1.07
2020-05-13 06:30:00,1.47888,0.43134000000000006,1.5405,0.05808000000000001,0.01694,0.060500000000000005,1.4208,0.41440000000000005,1.48,1.15248,0.33614000000000005,1.2005,0.05808000000000001,0.01694,0.060500000000000005,1.0944,0.31920000000000004,1.1400000000000001
2020-05-13 07:00:00,1.5096,0.4403,1.5725,0.0792,0.023100000000000002,0.0825,1.4304000000000001,0.4172,1.49,1.2312,0.35910000000000003,1.2825,0.0792,0.023100000000000002,0.0825,1.152,0.336,1.2
2020-05-13 07:30:00,1.58592,0.46256,1.6520000000000001,0.10752,0.031360000000000006,0.112,1.4784000000000002,0.4312,1.54,1.34592,0.39256,1.4020000000000001,0.10752,0.031360000000000006,0.112,1.2384,0.3612,1.29
2020-05-13 08:00:00,1.7256,0.5033,1.7974999999999999,0.132,0.0385,0.1375,1.5936,0.46480000000000005,1.6600000000000001,1.5624,0.45570000000000005,1.6275,0.132,0.0385,0.1375,1.4304000000000001,0.4172,1.49
2020-05-13 08:30:00,1.83024,0.5338200000000001,1.9065,0.15984,0.04662,0.1665,1.6703999999999999,0.4872,1.74,1.75344,0.5114200000000001,1.8265,0.15984,0.04662,0.1665,1.5936,0.46480000000000005,1.6600000000000001
2020-05-13 09:00:00,1.8312,0.5341,1.9075000000000002,0.2472,0.0721,0.2575,1.584,0.462,1.65,1.956,0.5705,2.0375,0.2472,0.0721,0.2575,1.7088,0.4984,1.78
2020-05-13 09:30:00,1.9176000000000002,0.5593,1.9975,0.2088,0.0609,0.2175,1.7088,0.4984,1.78,1.9176000000000002,0.5593,1.9975,0.2088,0.0609,0.2175,1.7088,0.4984,1.78
2020-05-13 10:00:00,1.91424,0.55832,1.994,0.25344,0.07392,0.264,1.6608,0.4844,1.73,1.9526400000000002,0.56952,2.034,0.25344,0.07392,0.264,1.6992,0.49560000000000004,1.77
2020-05-13 10:30:00,1.9224,0.5607,2.0025,0.18480000000000002,0.0539,0.1925,1.7376,0.5068,1.81,1.8552,0.5411,1.9325,0.18480000000000002,0.0539,0.1925,1.6703999999999999,0.4872,1.74
2020-05-13 11:00:00,1.9353600000000002,0.5644800000000001,2.016,0.24576000000000003,0.07168000000000001,0.256,1.6896,0.4928,1.76,1.92576,0.5616800000000001,2.006,0.24576000000000003,0.07168000000000001,0.256,1.6800000000000002,0.49,1.75
2020-05-13 11:30:00,1.94208,0.56644,2.023,0.27168000000000003,0.07924,0.28300000000000003,1.6703999999999999,0.4872,1.74,1.91328,0.5580400000000001,1.9929999999999999,0.27168000000000003,0.07924,0.28300000000000003,1.6416,0.4788,1.71
2020-05-13 12:00:00,1.83888,0.53634,1.9155000000000002,0.16848000000000002,0.04914,0.17550000000000002,1.6703999999999999,0.4872,1.74,1.89648,0.5531400000000001,1.9755,0.16848000000000002,0.04914,0.17550000000000002,1.728,0.504,1.8
2020-05-13 12:30:00,1.96368,0.57274,2.0455,0.16848000000000002,0.04914,0.17550000000000002,1.7952,0.5236000000000001,1.87,1.89648,0.5531400000000001,1.9755,0.16848000000000002,0.04914,0.17550000000000002,1.728,0.504,1.8
2020-05-13 13:00:00,1.94976,0.5686800000000001,2.031,0.22176,0.06468,0.231,1.728,0.504,1.8,1.89216,0.55188,1.971,0.22176,0.06468,0.231,1.6703999999999999,0.4872,1.74
2020-05-13 13:30:00,1.77408,0.51744,1.8479999999999999,0.21888000000000002,0.06384000000000001,0.228,1.5552000000000001,0.4536,1.62,1.95648,0.57064,2.038,0.21888000000000002,0.06384000000000001,0.228,1.7376,0.5068,1.81
2020-05-13 14:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.28800000000000003,0.084,0.30000000000000004,1.2384,0.3612,1.29,1.7952,0.5236000000000001,1.87,0.28800000000000003,0.084,0.30000000000000004,1.5072,0.43960000000000005,1.57
2020-05-13 14:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.20352,0.05936,0.212,1.5936,0.46480000000000005,1.6600000000000001,1.60512,0.46816,1.6720000000000002,0.20352,0.05936,0.212,1.4016,0.4088,1.46
2020-05-13 15:00:00,1.76064,0.5135200000000001,1.834,0.22464,0.06552000000000001,0.234,1.536,0.448,1.6,1.77984,0.51912,1.854,0.22464,0.06552000000000001,0.234,1.5552000000000001,0.4536,1.62
2020-05-13 15:30:00,1.81968,0.53074,1.8955000000000002,0.12048,0.035140000000000005,0.1255,1.6992,0.49560000000000004,1.77,1.6084800000000001,0.46914000000000006,1.6755,0.12048,0.035140000000000005,0.1255,1.488,0.434,1.55
2020-05-13 16:00:00,1.92,0.56,2.0,0.2016,0.058800000000000005,0.21,1.7184,0.5012,1.79,1.7952,0.5236000000000001,1.87,0.2016,0.058800000000000005,0.21,1.5936,0.46480000000000005,1.6600000000000001
2020-05-13 16:30:00,2.01312,0.58716,2.097,0.18912,0.05516000000000001,0.197,1.824,0.532,1.9,1.80192,0.52556,1.877,0.18912,0.05516000000000001,0.197,1.6128,0.47040000000000004,1.6800000000000002
2020-05-13 17:00:00,2.0568,0.5999,2.1425,0.1752,0.0511,0.1825,1.8816000000000002,0.5488000000000001,1.96,2.028,0.5915,2.1125,0.1752,0.0511,0.1825,1.8528,0.5404,1.9300000000000002
2020-05-13 17:30:00,2.13504,0.62272,2.224,0.24384000000000003,0.07112,0.254,1.8912,0.5516,1.97,1.88544,0.5499200000000001,1.964,0.24384000000000003,0.07112,0.254,1.6416,0.4788,1.71
2020-05-13 18:00:00,2.20848,0.64414,2.3005,0.18288000000000001,0.053340000000000005,0.1905,2.0256,0.5908,2.11,1.96848,0.5741400000000001,2.0505,0.18288000000000001,0.053340000000000005,0.1905,1.7856,0.5208,1.8599999999999999
2020-05-13 18:30:00,2.16288,0.6308400000000001,2.253,0.19488000000000003,0.05684,0.203,1.968,0.5740000000000001,2.05,1.94208,0.56644,2.023,0.19488000000000003,0.05684,0.203,1.7472,0.5096,1.82
2020-05-13 19:00:00,2.29824,0.67032,2.394,0.21504,0.06272000000000001,0.224,2.0832,0.6076,2.17,1.91424,0.55832,1.994,0.21504,0.06272000000000001,0.224,1.6992,0.49560000000000004,1.77
2020-05-13 19:30:00,2.19216,0.6393800000000001,2.2835,0.18576,0.054180000000000006,0.1935,2.0064,0.5852,2.09,1.80816,0.5273800000000001,1.8835000000000002,0.18576,0.054180000000000006,0.1935,1.6224,0.4732,1.69
2020-05-13 20:00:00,2.12352,0.61936,2.212,0.17472000000000001,0.050960000000000005,0.182,1.9488,0.5684,2.03,1.6915200000000001,0.49336,1.762,0.17472000000000001,0.050960000000000005,0.182,1.5168,0.4424,1.58
2020-05-13 20:30:00,2.04144,0.5954200000000001,2.1265,0.11184000000000001,0.03262,0.1165,1.9296000000000002,0.5628000000000001,2.01,1.64784,0.48062000000000005,1.7165,0.11184000000000001,0.03262,0.1165,1.536,0.448,1.6
2020-05-13 21:00:00,2.08944,0.6094200000000001,2.1765,0.13104000000000002,0.038220000000000004,0.1365,1.9584000000000001,0.5712,2.04,1.6382400000000001,0.47782,1.7065000000000001,0.13104000000000002,0.038220000000000004,0.1365,1.5072,0.43960000000000005,1.57
2020-05-13 21:30:00,2.14848,0.6266400000000001,2.238,0.08448000000000001,0.024640000000000002,0.088,2.064,0.602,2.15,1.6684800000000002,0.48664,1.738,0.08448000000000001,0.024640000000000002,0.088,1.584,0.462,1.65
2020-05-13 22:00:00,2.04,0.595,2.125,0.0528,0.0154,0.055,1.9872,0.5796,2.07,1.5792000000000002,0.4606,1.645,0.0528,0.0154,0.055,1.5264,0.44520000000000004,1.5899999999999999
2020-05-13 22:30:00,1.9032,0.5551,1.9825,0.0408,0.0119,0.0425,1.8624,0.5432,1.94,1.4424000000000001,0.4207,1.5025,0.0408,0.0119,0.0425,1.4016,0.4088,1.46
2020-05-13 23:00:00,1.76784,0.5156200000000001,1.8415,0.03984,0.01162,0.0415,1.728,0.504,1.8,1.32624,0.38682000000000005,1.3815,0.03984,0.01162,0.0415,1.2864,0.37520000000000003,1.34
2020-05-13 23:30:00,1.61808,0.47194,1.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.584,0.462,1.65,1.2052800000000001,0.35154,1.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.1712,0.3416,1.22
2020-05-14 00:00:00,1.60704,0.46872,1.674,0.03264,0.00952,0.034,1.5744,0.4592,1.6400000000000001,1.20384,0.35112000000000004,1.254,0.03264,0.00952,0.034,1.1712,0.3416,1.22
2020-05-14 00:30:00,1.50144,0.43792000000000003,1.564,0.03264,0.00952,0.034,1.4688,0.4284,1.53,1.10784,0.32312,1.154,0.03264,0.00952,0.034,1.0752,0.3136,1.12
2020-05-14 01:00:00,1.42752,0.41636,1.487,0.04512,0.013160000000000002,0.047,1.3824,0.4032,1.44,1.05312,0.30716000000000004,1.097,0.04512,0.013160000000000002,0.047,1.008,0.294,1.05
2020-05-14 01:30:00,1.48848,0.43414,1.5505,0.06768,0.01974,0.07050000000000001,1.4208,0.41440000000000005,1.48,1.09488,0.31934,1.1405,0.06768,0.01974,0.07050000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-05-14 02:00:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.055200000000000006,0.0161,0.0575,1.4592,0.42560000000000003,1.52,1.1112,0.3241,1.1575,0.055200000000000006,0.0161,0.0575,1.056,0.308,1.1
2020-05-14 02:30:00,1.48656,0.43358,1.5485,0.05616,0.016380000000000002,0.0585,1.4304000000000001,0.4172,1.49,1.10256,0.32158000000000003,1.1485,0.05616,0.016380000000000002,0.0585,1.0464,0.3052,1.09
2020-05-14 03:00:00,1.47696,0.43078000000000005,1.5385,0.05616,0.016380000000000002,0.0585,1.4208,0.41440000000000005,1.48,1.09296,0.31878,1.1385,0.05616,0.016380000000000002,0.0585,1.0368,0.3024,1.08
2020-05-14 03:30:00,1.47456,0.43008,1.536,0.10176,0.02968,0.106,1.3728,0.40040000000000003,1.43,1.13856,0.33208000000000004,1.186,0.10176,0.02968,0.106,1.0368,0.3024,1.08
2020-05-14 04:00:00,1.47744,0.43092,1.5390000000000001,0.09504000000000001,0.02772,0.099,1.3824,0.4032,1.44,1.14144,0.33292000000000005,1.189,0.09504000000000001,0.02772,0.099,1.0464,0.3052,1.09
2020-05-14 04:30:00,1.44,0.42,1.5,0.0864,0.0252,0.09,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.0864,0.0252,0.09,1.008,0.294,1.05
2020-05-14 05:00:00,1.44912,0.42266000000000004,1.5095,0.07632000000000001,0.022260000000000002,0.0795,1.3728,0.40040000000000003,1.43,1.11312,0.32466,1.1595,0.07632000000000001,0.022260000000000002,0.0795,1.0368,0.3024,1.08
2020-05-14 05:30:00,1.44192,0.42056000000000004,1.502,0.04032,0.011760000000000001,0.042,1.4016,0.4088,1.46,1.08672,0.31696,1.1320000000000001,0.04032,0.011760000000000001,0.042,1.0464,0.3052,1.09
2020-05-14 06:00:00,1.41024,0.41132,1.469,0.03744,0.010920000000000001,0.039,1.3728,0.40040000000000003,1.43,1.07424,0.31332000000000004,1.119,0.03744,0.010920000000000001,0.039,1.0368,0.3024,1.08
2020-05-14 06:30:00,1.47696,0.43078000000000005,1.5385,0.05616,0.016380000000000002,0.0585,1.4208,0.41440000000000005,1.48,1.1697600000000001,0.34118000000000004,1.2185,0.05616,0.016380000000000002,0.0585,1.1136,0.32480000000000003,1.16
2020-05-14 07:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.04224000000000001,0.012320000000000001,0.044,1.5072,0.43960000000000005,1.57,1.26144,0.36792,1.314,0.04224000000000001,0.012320000000000001,0.044,1.2192,0.3556,1.27
2020-05-14 07:30:00,1.6348799999999999,0.47684000000000004,1.703,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6224,0.4732,1.69,1.37568,0.40124000000000004,1.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3632,0.3976,1.42
2020-05-14 08:00:00,1.7184,0.5012,1.79,0.038400000000000004,0.0112,0.04,1.6800000000000002,0.49,1.75,1.5552000000000001,0.4536,1.62,0.038400000000000004,0.0112,0.04,1.5168,0.4424,1.58
2020-05-14 08:30:00,1.77648,0.51814,1.8505,0.08688000000000001,0.02534,0.09050000000000001,1.6896,0.4928,1.76,1.69008,0.49294000000000004,1.7605,0.08688000000000001,0.02534,0.09050000000000001,1.6032000000000002,0.4676,1.67
2020-05-14 09:00:00,1.74816,0.50988,1.8210000000000002,0.10656,0.031080000000000003,0.111,1.6416,0.4788,1.71,1.72896,0.5042800000000001,1.8010000000000002,0.10656,0.031080000000000003,0.111,1.6224,0.4732,1.69
2020-05-14 09:30:00,1.7692800000000002,0.51604,1.843,0.12768000000000002,0.03724,0.133,1.6416,0.4788,1.71,1.8460800000000002,0.53844,1.923,0.12768000000000002,0.03724,0.133,1.7184,0.5012,1.79
2020-05-14 10:00:00,1.69296,0.49378000000000005,1.7635,0.10896000000000002,0.03178,0.1135,1.584,0.462,1.65,1.78896,0.52178,1.8635000000000002,0.10896000000000002,0.03178,0.1135,1.6800000000000002,0.49,1.75
2020-05-14 10:30:00,1.716,0.5005000000000001,1.7875,0.11280000000000001,0.0329,0.11750000000000001,1.6032000000000002,0.4676,1.67,1.8504,0.5397000000000001,1.9275,0.11280000000000001,0.0329,0.11750000000000001,1.7376,0.5068,1.81
2020-05-14 11:00:00,1.5916800000000002,0.46424000000000004,1.658,0.18048,0.052640000000000006,0.188,1.4112,0.4116,1.47,1.81248,0.52864,1.888,0.18048,0.052640000000000006,0.188,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-14 11:30:00,1.61328,0.47054,1.6804999999999999,0.16368000000000002,0.047740000000000005,0.1705,1.4496,0.4228,1.51,1.84368,0.53774,1.9205,0.16368000000000002,0.047740000000000005,0.1705,1.6800000000000002,0.49,1.75
2020-05-14 12:00:00,1.5964800000000001,0.46564000000000005,1.663,0.19488000000000003,0.05684,0.203,1.4016,0.4088,1.46,1.82688,0.5328400000000001,1.903,0.19488000000000003,0.05684,0.203,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-14 12:30:00,1.764,0.5145000000000001,1.8375,0.132,0.0385,0.1375,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.7544,0.5117,1.8275000000000001,0.132,0.0385,0.1375,1.6224,0.4732,1.69
2020-05-14 13:00:00,1.61904,0.47222000000000003,1.6865,0.18864,0.055020000000000006,0.1965,1.4304000000000001,0.4172,1.49,1.8110400000000002,0.52822,1.8865,0.18864,0.055020000000000006,0.1965,1.6224,0.4732,1.69
2020-05-14 13:30:00,1.53984,0.44912,1.604,0.13824,0.04032,0.14400000000000002,1.4016,0.4088,1.46,1.65504,0.48272000000000004,1.724,0.13824,0.04032,0.14400000000000002,1.5168,0.4424,1.58
2020-05-14 14:00:00,1.54224,0.44982000000000005,1.6065,0.15984,0.04662,0.1665,1.3824,0.4032,1.44,1.65744,0.48342,1.7265000000000001,0.15984,0.04662,0.1665,1.4976,0.4368,1.56
2020-05-14 14:30:00,1.53888,0.44884,1.603,0.19488000000000003,0.05684,0.203,1.344,0.392,1.4,1.67328,0.48804000000000003,1.7429999999999999,0.19488000000000003,0.05684,0.203,1.4784000000000002,0.4312,1.54
2020-05-14 15:00:00,1.44768,0.42224000000000006,1.508,0.19008000000000003,0.05544,0.198,1.2576,0.3668,1.31,1.6684800000000002,0.48664,1.738,0.19008000000000003,0.05544,0.198,1.4784000000000002,0.4312,1.54
2020-05-14 15:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.12864,0.037520000000000005,0.134,1.4016,0.4088,1.46,1.69344,0.49392,1.764,0.12864,0.037520000000000005,0.134,1.5648,0.45640000000000003,1.63
2020-05-14 16:00:00,1.5984,0.4662,1.665,0.14880000000000002,0.0434,0.155,1.4496,0.4228,1.51,1.7136,0.4998,1.7850000000000001,0.14880000000000002,0.0434,0.155,1.5648,0.45640000000000003,1.63
2020-05-14 16:30:00,1.64928,0.48104,1.718,0.13248000000000001,0.03864,0.138,1.5168,0.4424,1.58,1.6972800000000001,0.49504000000000004,1.768,0.13248000000000001,0.03864,0.138,1.5648,0.45640000000000003,1.63
2020-05-14 17:00:00,1.7711999999999999,0.5166000000000001,1.845,0.13920000000000002,0.040600000000000004,0.145,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.7424,0.5082,1.815,0.13920000000000002,0.040600000000000004,0.145,1.6032000000000002,0.4676,1.67
2020-05-14 17:30:00,1.87824,0.5478200000000001,1.9565000000000001,0.08304,0.024220000000000002,0.08650000000000001,1.7952,0.5236000000000001,1.87,1.80144,0.52542,1.8765,0.08304,0.024220000000000002,0.08650000000000001,1.7184,0.5012,1.79
2020-05-14 18:00:00,2.0568,0.5999,2.1425,0.0504,0.014700000000000001,0.052500000000000005,2.0064,0.5852,2.09,1.788,0.5215000000000001,1.8625,0.0504,0.014700000000000001,0.052500000000000005,1.7376,0.5068,1.81
2020-05-14 18:30:00,2.13888,0.6238400000000001,2.228,0.04608,0.01344,0.048,2.0928,0.6104,2.18,1.84128,0.5370400000000001,1.9180000000000001,0.04608,0.01344,0.048,1.7952,0.5236000000000001,1.87
2020-05-14 19:00:00,2.0328,0.5929,2.1175,0.036000000000000004,0.0105,0.0375,1.9968,0.5824,2.08,1.8024,0.5257000000000001,1.8775,0.036000000000000004,0.0105,0.0375,1.7664,0.5152,1.8399999999999999
2020-05-14 19:30:00,2.05056,0.5980800000000001,2.136,0.03456,0.01008,0.036000000000000004,2.016,0.588,2.1,1.74336,0.50848,1.816,0.03456,0.01008,0.036000000000000004,1.7088,0.4984,1.78
2020-05-14 20:00:00,1.9948800000000002,0.58184,2.078,0.036480000000000005,0.01064,0.038,1.9584000000000001,0.5712,2.04,1.64928,0.48104,1.718,0.036480000000000005,0.01064,0.038,1.6128,0.47040000000000004,1.6800000000000002
2020-05-14 20:30:00,1.9876800000000001,0.57974,2.0705,0.04848,0.014140000000000002,0.0505,1.9392,0.5656,2.02,1.59408,0.46494,1.6605,0.04848,0.014140000000000002,0.0505,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-14 21:00:00,1.9790400000000001,0.5772200000000001,2.0615,0.020640000000000002,0.00602,0.021500000000000002,1.9584000000000001,0.5712,2.04,1.56624,0.45682000000000006,1.6315,0.020640000000000002,0.00602,0.021500000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-14 21:30:00,2.02224,0.58982,2.1065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.016,0.588,2.1,1.53264,0.44702000000000003,1.5965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.5264,0.44520000000000004,1.5899999999999999
2020-05-14 22:00:00,2.03328,0.59304,2.118,0.05568000000000001,0.01624,0.058,1.9776,0.5768,2.06,1.55328,0.45304000000000005,1.6179999999999999,0.05568000000000001,0.01624,0.058,1.4976,0.4368,1.56
2020-05-14 22:30:00,1.9291200000000002,0.56266,2.0095,0.06672,0.01946,0.0695,1.8624,0.5432,1.94,1.44912,0.42266000000000004,1.5095,0.06672,0.01946,0.0695,1.3824,0.4032,1.44
2020-05-14 23:00:00,1.7630400000000002,0.51422,1.8365,0.08304,0.024220000000000002,0.08650000000000001,1.6800000000000002,0.49,1.75,1.28304,0.37422000000000005,1.3365,0.08304,0.024220000000000002,0.08650000000000001,1.2,0.35000000000000003,1.25
2020-05-14 23:30:00,1.65552,0.48286000000000007,1.7245,0.00432,0.00126,0.0045000000000000005,1.6512,0.48160000000000003,1.72,1.18512,0.34566,1.2345,0.00432,0.00126,0.0045000000000000005,1.1808,0.34440000000000004,1.23
2020-05-15 00:00:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,1.0848,0.3164,1.13,0.0,0.0,0.0,1.0848,0.3164,1.13
2020-05-15 00:30:00,1.43808,0.41944000000000004,1.498,0.007680000000000001,0.0022400000000000002,0.008,1.4304000000000001,0.4172,1.49,1.00608,0.29344000000000003,1.048,0.007680000000000001,0.0022400000000000002,0.008,0.9984000000000001,0.2912,1.04
2020-05-15 01:00:00,1.38576,0.40418000000000004,1.4435,0.03216,0.009380000000000001,0.0335,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.97296,0.28378000000000003,1.0135,0.03216,0.009380000000000001,0.0335,0.9408000000000001,0.27440000000000003,0.98
2020-05-15 01:30:00,1.42896,0.41678000000000004,1.4885000000000002,0.05616,0.016380000000000002,0.0585,1.3728,0.40040000000000003,1.43,1.01616,0.29638000000000003,1.0585,0.05616,0.016380000000000002,0.0585,0.96,0.28,1.0
2020-05-15 02:00:00,1.44192,0.42056000000000004,1.502,0.04032,0.011760000000000001,0.042,1.4016,0.4088,1.46,1.04832,0.30576000000000003,1.092,0.04032,0.011760000000000001,0.042,1.008,0.294,1.05
2020-05-15 02:30:00,1.48176,0.43218,1.5434999999999999,0.02256,0.006580000000000001,0.0235,1.4592,0.42560000000000003,1.52,1.07856,0.31458,1.1235,0.02256,0.006580000000000001,0.0235,1.056,0.308,1.1
2020-05-15 03:00:00,1.38768,0.40474000000000004,1.4455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.3632,0.3976,1.42,1.03248,0.30114,1.0755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.008,0.294,1.05
2020-05-15 03:30:00,1.37088,0.39984000000000003,1.428,0.036480000000000005,0.01064,0.038,1.3344,0.38920000000000005,1.3900000000000001,1.04448,0.30464,1.088,0.036480000000000005,0.01064,0.038,1.008,0.294,1.05
2020-05-15 04:00:00,1.4088,0.41090000000000004,1.4675,0.0264,0.0077,0.0275,1.3824,0.4032,1.44,1.0728,0.3129,1.1175,0.0264,0.0077,0.0275,1.0464,0.3052,1.09
2020-05-15 04:30:00,1.3896,0.4053,1.4475,0.0264,0.0077,0.0275,1.3632,0.3976,1.42,1.0632,0.31010000000000004,1.1075,0.0264,0.0077,0.0275,1.0368,0.3024,1.08
2020-05-15 05:00:00,1.30656,0.38108000000000003,1.361,0.02976,0.00868,0.031,1.2768,0.3724,1.33,1.01856,0.29708,1.061,0.02976,0.00868,0.031,0.9888,0.2884,1.03
2020-05-15 05:30:00,1.44432,0.42126,1.5045000000000002,0.023520000000000003,0.006860000000000001,0.0245,1.4208,0.41440000000000005,1.48,1.20432,0.35126,1.2545,0.023520000000000003,0.006860000000000001,0.0245,1.1808,0.34440000000000004,1.23
2020-05-15 06:00:00,1.48368,0.43274,1.5455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4592,0.42560000000000003,1.52,1.24368,0.36274,1.2955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.2192,0.3556,1.27
2020-05-15 06:30:00,1.62384,0.47362000000000004,1.6915,0.020640000000000002,0.00602,0.021500000000000002,1.6032000000000002,0.4676,1.67,1.31664,0.38402000000000003,1.3715,0.020640000000000002,0.00602,0.021500000000000002,1.296,0.378,1.35
2020-05-15 07:00:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.03216,0.009380000000000001,0.0335,1.5552000000000001,0.4536,1.62,1.25136,0.36498,1.3035,0.03216,0.009380000000000001,0.0335,1.2192,0.3556,1.27
2020-05-15 07:30:00,1.64592,0.48006000000000004,1.7145000000000001,0.08112000000000001,0.02366,0.0845,1.5648,0.45640000000000003,1.63,1.36752,0.39886000000000005,1.4245,0.08112000000000001,0.02366,0.0845,1.2864,0.37520000000000003,1.34
2020-05-15 08:00:00,1.66128,0.48454,1.7305000000000001,0.08688000000000001,0.02534,0.09050000000000001,1.5744,0.4592,1.6400000000000001,1.46928,0.42854000000000003,1.5305,0.08688000000000001,0.02534,0.09050000000000001,1.3824,0.4032,1.44
2020-05-15 08:30:00,1.7990400000000002,0.5247200000000001,1.874,0.13824,0.04032,0.14400000000000002,1.6608,0.4844,1.73,1.6742400000000002,0.48832000000000003,1.744,0.13824,0.04032,0.14400000000000002,1.536,0.448,1.6
2020-05-15 09:00:00,1.85616,0.5413800000000001,1.9335,0.14736000000000002,0.042980000000000004,0.1535,1.7088,0.4984,1.78,1.7505600000000001,0.51058,1.8235000000000001,0.14736000000000002,0.042980000000000004,0.1535,1.6032000000000002,0.4676,1.67
2020-05-15 09:30:00,1.776,0.518,1.85,0.1824,0.053200000000000004,0.19,1.5936,0.46480000000000005,1.6600000000000001,1.7568000000000001,0.5124000000000001,1.83,0.1824,0.053200000000000004,0.19,1.5744,0.4592,1.6400000000000001
2020-05-15 10:00:00,1.78464,0.5205200000000001,1.859,0.15264000000000003,0.044520000000000004,0.159,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.75584,0.51212,1.8290000000000002,0.15264000000000003,0.044520000000000004,0.159,1.6032000000000002,0.4676,1.67
2020-05-15 10:30:00,1.8523200000000002,0.5402600000000001,1.9295,0.09552000000000001,0.027860000000000003,0.0995,1.7568000000000001,0.5124000000000001,1.83,1.73712,0.50666,1.8094999999999999,0.09552000000000001,0.027860000000000003,0.0995,1.6416,0.4788,1.71
2020-05-15 11:00:00,1.8993600000000002,0.55398,1.9785,0.12336000000000001,0.035980000000000005,0.1285,1.776,0.518,1.85,1.61136,0.46998000000000006,1.6785,0.12336000000000001,0.035980000000000005,0.1285,1.488,0.434,1.55
2020-05-15 11:30:00,1.87728,0.54754,1.9555,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.776,0.518,1.85,1.77168,0.5167400000000001,1.8455,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.6703999999999999,0.4872,1.74
2020-05-15 12:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.20256000000000002,0.05908000000000001,0.211,1.44,0.42,1.5,1.8345600000000002,0.53508,1.911,0.20256000000000002,0.05908000000000001,0.211,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-15 12:30:00,1.7064,0.49770000000000003,1.7775,0.2088,0.0609,0.2175,1.4976,0.4368,1.56,1.7832,0.5201,1.8575,0.2088,0.0609,0.2175,1.5744,0.4592,1.6400000000000001
2020-05-15 13:00:00,1.7102400000000002,0.49882000000000004,1.7815,0.19344000000000003,0.056420000000000005,0.2015,1.5168,0.4424,1.58,1.77744,0.51842,1.8515000000000001,0.19344000000000003,0.056420000000000005,0.2015,1.584,0.462,1.65
2020-05-15 13:30:00,1.50576,0.43918,1.5685,0.26736000000000004,0.07798000000000001,0.2785,1.2384,0.3612,1.29,1.68816,0.49238000000000004,1.7585000000000002,0.26736000000000004,0.07798000000000001,0.2785,1.4208,0.41440000000000005,1.48
2020-05-15 14:00:00,1.524,0.4445,1.5875,0.18,0.052500000000000005,0.1875,1.344,0.392,1.4,1.6583999999999999,0.4837,1.7275,0.18,0.052500000000000005,0.1875,1.4784000000000002,0.4312,1.54
2020-05-15 14:30:00,1.54224,0.44982000000000005,1.6065,0.22704000000000002,0.06622,0.23650000000000002,1.3152,0.3836,1.37,1.5614400000000002,0.45542000000000005,1.6265,0.22704000000000002,0.06622,0.23650000000000002,1.3344,0.38920000000000005,1.3900000000000001
2020-05-15 15:00:00,1.43232,0.41776,1.492,0.29952,0.08736000000000001,0.312,1.1328,0.3304,1.18,1.64352,0.47936000000000006,1.712,0.29952,0.08736000000000001,0.312,1.344,0.392,1.4
2020-05-15 15:30:00,1.5168,0.4424,1.58,0.2016,0.058800000000000005,0.21,1.3152,0.3836,1.37,1.5072,0.43960000000000005,1.57,0.2016,0.058800000000000005,0.21,1.3056,0.3808,1.3599999999999999
2020-05-15 16:00:00,1.42944,0.41692,1.4889999999999999,0.29664,0.08652000000000001,0.309,1.1328,0.3304,1.18,1.61184,0.47012000000000004,1.679,0.29664,0.08652000000000001,0.309,1.3152,0.3836,1.37
2020-05-15 16:30:00,1.45968,0.42574,1.5205000000000002,0.22128,0.06454,0.2305,1.2384,0.3612,1.29,1.7092800000000001,0.49854000000000004,1.7805,0.22128,0.06454,0.2305,1.488,0.434,1.55
2020-05-15 17:00:00,1.60992,0.46956000000000003,1.677,0.23712000000000003,0.06916,0.247,1.3728,0.40040000000000003,1.43,1.77312,0.5171600000000001,1.847,0.23712000000000003,0.06916,0.247,1.536,0.448,1.6
2020-05-15 17:30:00,1.66368,0.48524000000000006,1.733,0.25248000000000004,0.07364000000000001,0.263,1.4112,0.4116,1.47,1.7692800000000002,0.51604,1.843,0.25248000000000004,0.07364000000000001,0.263,1.5168,0.4424,1.58
2020-05-15 18:00:00,1.89072,0.5514600000000001,1.9695,0.28752,0.08386,0.2995,1.6032000000000002,0.4676,1.67,1.82352,0.53186,1.8995000000000002,0.28752,0.08386,0.2995,1.536,0.448,1.6
2020-05-15 18:30:00,1.99728,0.5825400000000001,2.0805,0.30768,0.08974000000000001,0.3205,1.6896,0.4928,1.76,1.85328,0.54054,1.9304999999999999,0.30768,0.08974000000000001,0.3205,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-15 19:00:00,2.0736,0.6048,2.16,0.1632,0.0476,0.17,1.9104,0.5572,1.99,1.8336000000000001,0.5348,1.9100000000000001,0.1632,0.0476,0.17,1.6703999999999999,0.4872,1.74
2020-05-15 19:30:00,2.08656,0.60858,2.1735,0.20496,0.05978000000000001,0.21350000000000002,1.8816000000000002,0.5488000000000001,1.96,1.74096,0.50778,1.8135,0.20496,0.05978000000000001,0.21350000000000002,1.536,0.448,1.6
2020-05-15 20:00:00,2.00112,0.5836600000000001,2.0845,0.20592000000000002,0.06006,0.21450000000000002,1.7952,0.5236000000000001,1.87,1.63632,0.47726,1.7045,0.20592000000000002,0.06006,0.21450000000000002,1.4304000000000001,0.4172,1.49
2020-05-15 20:30:00,1.90896,0.55678,1.9885000000000002,0.15216000000000002,0.04438,0.1585,1.7568000000000001,0.5124000000000001,1.83,1.4961600000000002,0.43638000000000005,1.5585,0.15216000000000002,0.04438,0.1585,1.344,0.392,1.4
2020-05-15 21:00:00,1.88304,0.54922,1.9615,0.07824,0.022820000000000003,0.0815,1.8048000000000002,0.5264,1.88,1.44144,0.42042,1.5015,0.07824,0.022820000000000003,0.0815,1.3632,0.3976,1.42
2020-05-15 21:30:00,1.90656,0.55608,1.986,0.06336,0.01848,0.066,1.8432,0.5376000000000001,1.92,1.43616,0.41888000000000003,1.496,0.06336,0.01848,0.066,1.3728,0.40040000000000003,1.43
2020-05-15 22:00:00,1.92432,0.5612600000000001,2.0045,0.10032,0.02926,0.10450000000000001,1.824,0.532,1.9,1.47312,0.42966000000000004,1.5345,0.10032,0.02926,0.10450000000000001,1.3728,0.40040000000000003,1.43
2020-05-15 22:30:00,1.88352,0.5493600000000001,1.962,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.7856,0.5208,1.8599999999999999,1.43232,0.41776,1.492,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-05-15 23:00:00,1.7928000000000002,0.5229,1.8675000000000002,0.1032,0.030100000000000002,0.1075,1.6896,0.4928,1.76,1.3512,0.3941,1.4075,0.1032,0.030100000000000002,0.1075,1.248,0.364,1.3
2020-05-15 23:30:00,1.61664,0.47152000000000005,1.6840000000000002,0.10944000000000001,0.031920000000000004,0.114,1.5072,0.43960000000000005,1.57,1.21344,0.35392,1.264,0.10944000000000001,0.031920000000000004,0.114,1.104,0.322,1.15
2020-05-16 00:00:00,1.48752,0.43386,1.5495,0.18192000000000003,0.05306,0.1895,1.3056,0.3808,1.3599999999999999,1.14192,0.33306,1.1895,0.18192000000000003,0.05306,0.1895,0.96,0.28,1.0
2020-05-16 00:30:00,1.4246400000000001,0.41552000000000006,1.484,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.2288000000000001,0.3584,1.28,1.09824,0.32032000000000005,1.1440000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-05-16 01:00:00,1.37376,0.40068000000000004,1.431,0.16416,0.047880000000000006,0.171,1.2096,0.3528,1.26,1.05696,0.30828,1.101,0.16416,0.047880000000000006,0.171,0.8928,0.2604,0.93
2020-05-16 01:30:00,1.46688,0.42784000000000005,1.528,0.17088,0.04984,0.178,1.296,0.378,1.35,1.15008,0.33544,1.198,0.17088,0.04984,0.178,0.9792000000000001,0.2856,1.02
2020-05-16 02:00:00,1.44912,0.42266000000000004,1.5095,0.15312,0.044660000000000005,0.1595,1.296,0.378,1.35,1.17072,0.34146000000000004,1.2195,0.15312,0.044660000000000005,0.1595,1.0176,0.2968,1.06
2020-05-16 02:30:00,1.4630400000000001,0.42672000000000004,1.524,0.14784,0.043120000000000006,0.154,1.3152,0.3836,1.37,1.18464,0.34552000000000005,1.234,0.14784,0.043120000000000006,0.154,1.0368,0.3024,1.08
2020-05-16 03:00:00,1.41984,0.41412000000000004,1.479,0.14304,0.04172,0.149,1.2768,0.3724,1.33,1.17024,0.34132,1.219,0.14304,0.04172,0.149,1.0272000000000001,0.29960000000000003,1.07
2020-05-16 03:30:00,1.39296,0.40628000000000003,1.451,0.13536,0.03948,0.14100000000000001,1.2576,0.3668,1.31,1.0953600000000001,0.31948000000000004,1.141,0.13536,0.03948,0.14100000000000001,0.96,0.28,1.0
2020-05-16 04:00:00,1.3992,0.4081,1.4575,0.1512,0.0441,0.1575,1.248,0.364,1.3,1.1112,0.3241,1.1575,0.1512,0.0441,0.1575,0.96,0.28,1.0
2020-05-16 04:30:00,1.29648,0.37814000000000003,1.3505,0.13488,0.03934,0.1405,1.1616,0.3388,1.21,1.01808,0.29694000000000004,1.0605,0.13488,0.03934,0.1405,0.8832000000000001,0.2576,0.92
2020-05-16 05:00:00,1.20432,0.35126,1.2545,0.13872,0.04046,0.14450000000000002,1.0656,0.3108,1.11,0.9259200000000001,0.27006,0.9645,0.13872,0.04046,0.14450000000000002,0.7872,0.2296,0.8200000000000001
2020-05-16 05:30:00,1.2048,0.3514,1.255,0.1296,0.0378,0.135,1.0752,0.3136,1.12,0.9648,0.28140000000000004,1.005,0.1296,0.0378,0.135,0.8352,0.2436,0.87
2020-05-16 06:00:00,1.20048,0.35014,1.2505,0.12528,0.03654,0.1305,1.0752,0.3136,1.12,0.8932800000000001,0.26054,0.9305,0.12528,0.03654,0.1305,0.768,0.224,0.8
2020-05-16 06:30:00,1.2888,0.3759,1.3425,0.1464,0.0427,0.1525,1.1424,0.3332,1.19,1.02,0.2975,1.0625,0.1464,0.0427,0.1525,0.8736,0.2548,0.91
2020-05-16 07:00:00,1.40256,0.40908000000000005,1.461,0.17376000000000003,0.05068,0.181,1.2288000000000001,0.3584,1.28,1.12416,0.32788,1.171,0.17376000000000003,0.05068,0.181,0.9504,0.2772,0.99
2020-05-16 07:30:00,1.39872,0.40796000000000004,1.457,0.15072000000000002,0.043960000000000006,0.157,1.248,0.364,1.3,1.1875200000000001,0.34636,1.237,0.15072000000000002,0.043960000000000006,0.157,1.0368,0.3024,1.08
2020-05-16 08:00:00,1.4568,0.4249,1.5175,0.11280000000000001,0.0329,0.11750000000000001,1.344,0.392,1.4,1.2552,0.36610000000000004,1.3075,0.11280000000000001,0.0329,0.11750000000000001,1.1424,0.3332,1.19
2020-05-16 08:30:00,1.48032,0.43176000000000003,1.542,0.10752,0.031360000000000006,0.112,1.3728,0.40040000000000003,1.43,1.33632,0.38976000000000005,1.392,0.10752,0.031360000000000006,0.112,1.2288000000000001,0.3584,1.28
2020-05-16 09:00:00,1.60368,0.46774000000000004,1.6705,0.05808000000000001,0.01694,0.060500000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.45008,0.42294000000000004,1.5105,0.05808000000000001,0.01694,0.060500000000000005,1.392,0.406,1.45
2020-05-16 09:30:00,1.69104,0.49322000000000005,1.7615,0.030240000000000003,0.008820000000000001,0.0315,1.6608,0.4844,1.73,1.5086400000000002,0.44002,1.5715,0.030240000000000003,0.008820000000000001,0.0315,1.4784000000000002,0.4312,1.54
2020-05-16 10:00:00,1.69008,0.49294000000000004,1.7605,0.029280000000000004,0.00854,0.030500000000000003,1.6608,0.4844,1.73,1.59408,0.46494,1.6605,0.029280000000000004,0.00854,0.030500000000000003,1.5648,0.45640000000000003,1.63
2020-05-16 10:30:00,1.55856,0.45458000000000004,1.6235,0.09936,0.028980000000000002,0.10350000000000001,1.4592,0.42560000000000003,1.52,1.68336,0.49098,1.7535,0.09936,0.028980000000000002,0.10350000000000001,1.584,0.462,1.65
2020-05-16 11:00:00,1.42272,0.41496000000000005,1.482,0.18432,0.05376,0.192,1.2384,0.3612,1.29,1.62432,0.47376,1.6920000000000002,0.18432,0.05376,0.192,1.44,0.42,1.5
2020-05-16 11:30:00,1.8024,0.5257000000000001,1.8775,0.1704,0.0497,0.17750000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6488,0.48090000000000005,1.7175,0.1704,0.0497,0.17750000000000002,1.4784000000000002,0.4312,1.54
2020-05-16 12:00:00,1.80672,0.5269600000000001,1.8820000000000001,0.15552000000000002,0.045360000000000004,0.162,1.6512,0.48160000000000003,1.72,1.77792,0.51856,1.8519999999999999,0.15552000000000002,0.045360000000000004,0.162,1.6224,0.4732,1.69
2020-05-16 12:30:00,1.7376,0.5068,1.81,0.12480000000000001,0.0364,0.13,1.6128,0.47040000000000004,1.6800000000000002,1.8048000000000002,0.5264,1.88,0.12480000000000001,0.0364,0.13,1.6800000000000002,0.49,1.75
2020-05-16 13:00:00,1.57248,0.45864000000000005,1.638,0.18048,0.052640000000000006,0.188,1.392,0.406,1.45,1.67808,0.48944000000000004,1.748,0.18048,0.052640000000000006,0.188,1.4976,0.4368,1.56
2020-05-16 13:30:00,1.50096,0.43778000000000006,1.5635,0.29136,0.08498000000000001,0.3035,1.2096,0.3528,1.26,1.65456,0.48258000000000006,1.7235,0.29136,0.08498000000000001,0.3035,1.3632,0.3976,1.42
2020-05-16 14:00:00,1.32096,0.38528,1.376,0.33216,0.09688000000000001,0.34600000000000003,0.9888,0.2884,1.03,1.66656,0.48608,1.736,0.33216,0.09688000000000001,0.34600000000000003,1.3344,0.38920000000000005,1.3900000000000001
2020-05-16 14:30:00,1.3833600000000001,0.40348,1.441,0.29856000000000005,0.08708,0.311,1.0848,0.3164,1.13,1.64256,0.47908000000000006,1.7109999999999999,0.29856000000000005,0.08708,0.311,1.344,0.392,1.4
2020-05-16 15:00:00,1.38576,0.40418000000000004,1.4435,0.27216,0.07938,0.28350000000000003,1.1136,0.32480000000000003,1.16,1.53936,0.44898000000000005,1.6035,0.27216,0.07938,0.28350000000000003,1.2671999999999999,0.36960000000000004,1.32
2020-05-16 15:30:00,1.4246400000000001,0.41552000000000006,1.484,0.13824,0.04032,0.14400000000000002,1.2864,0.37520000000000003,1.34,1.56864,0.45752000000000004,1.634,0.13824,0.04032,0.14400000000000002,1.4304000000000001,0.4172,1.49
2020-05-16 16:00:00,1.548,0.4515,1.6125,0.156,0.0455,0.1625,1.392,0.406,1.45,1.4808,0.4319,1.5425,0.156,0.0455,0.1625,1.3248,0.3864,1.38
2020-05-16 16:30:00,1.43904,0.41972000000000004,1.499,0.40224000000000004,0.11732000000000001,0.419,1.0368,0.3024,1.08,1.60224,0.46732,1.669,0.40224000000000004,0.11732000000000001,0.419,1.2,0.35000000000000003,1.25
2020-05-16 17:00:00,1.6675200000000001,0.48636,1.737,0.32352000000000003,0.09436000000000001,0.337,1.344,0.392,1.4,1.65792,0.48356000000000005,1.7269999999999999,0.32352000000000003,0.09436000000000001,0.337,1.3344,0.38920000000000005,1.3900000000000001
2020-05-16 17:30:00,1.7856,0.5208,1.8599999999999999,0.2592,0.0756,0.27,1.5264,0.44520000000000004,1.5899999999999999,1.728,0.504,1.8,0.2592,0.0756,0.27,1.4688,0.4284,1.53
2020-05-16 18:00:00,1.91472,0.5584600000000001,1.9945,0.29232,0.08526,0.3045,1.6224,0.4732,1.69,1.7515200000000002,0.5108600000000001,1.8245,0.29232,0.08526,0.3045,1.4592,0.42560000000000003,1.52
2020-05-16 18:30:00,1.9526400000000002,0.56952,2.034,0.21504,0.06272000000000001,0.224,1.7376,0.5068,1.81,1.80864,0.52752,1.884,0.21504,0.06272000000000001,0.224,1.5936,0.46480000000000005,1.6600000000000001
2020-05-16 19:00:00,2.07648,0.6056400000000001,2.163,0.12768000000000002,0.03724,0.133,1.9488,0.5684,2.03,1.75008,0.51044,1.823,0.12768000000000002,0.03724,0.133,1.6224,0.4732,1.69
2020-05-16 19:30:00,2.0376,0.5943,2.1225,0.1368,0.039900000000000005,0.14250000000000002,1.9008,0.5544,1.98,1.7112,0.49910000000000004,1.7825000000000002,0.1368,0.039900000000000005,0.14250000000000002,1.5744,0.4592,1.6400000000000001
2020-05-16 20:00:00,1.9881600000000001,0.5798800000000001,2.071,0.08736000000000001,0.025480000000000003,0.091,1.9008,0.5544,1.98,1.62336,0.47348,1.691,0.08736000000000001,0.025480000000000003,0.091,1.536,0.448,1.6
2020-05-16 20:30:00,1.94256,0.5665800000000001,2.0235,0.08016000000000001,0.02338,0.0835,1.8624,0.5432,1.94,1.5489600000000001,0.45178,1.6135000000000002,0.08016000000000001,0.02338,0.0835,1.4688,0.4284,1.53
2020-05-16 21:00:00,1.92192,0.5605600000000001,2.002,0.05952,0.01736,0.062,1.8624,0.5432,1.94,1.51872,0.44296,1.5819999999999999,0.05952,0.01736,0.062,1.4592,0.42560000000000003,1.52
2020-05-16 21:30:00,1.9593600000000002,0.5714800000000001,2.041,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8912,0.5516,1.97,1.5561600000000002,0.45388000000000006,1.621,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.488,0.434,1.55
2020-05-16 22:00:00,1.9521600000000001,0.56938,2.0335,0.08016000000000001,0.02338,0.0835,1.8719999999999999,0.546,1.9500000000000002,1.53936,0.44898000000000005,1.6035,0.08016000000000001,0.02338,0.0835,1.4592,0.42560000000000003,1.52
2020-05-16 22:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.09888000000000001,0.02884,0.10300000000000001,1.8144,0.5292,1.8900000000000001,1.51008,0.44044000000000005,1.573,0.09888000000000001,0.02884,0.10300000000000001,1.4112,0.4116,1.47
2020-05-16 23:00:00,1.77168,0.5167400000000001,1.8455,0.12048,0.035140000000000005,0.1255,1.6512,0.48160000000000003,1.72,1.39728,0.40754,1.4555,0.12048,0.035140000000000005,0.1255,1.2768,0.3724,1.33
2020-05-16 23:30:00,1.5624,0.45570000000000005,1.6275,0.0936,0.0273,0.0975,1.4688,0.4284,1.53,1.1976,0.3493,1.2475,0.0936,0.0273,0.0975,1.104,0.322,1.15
2020-05-17 00:00:00,1.4832,0.43260000000000004,1.545,0.07200000000000001,0.021,0.075,1.4112,0.4116,1.47,1.0992,0.3206,1.145,0.07200000000000001,0.021,0.075,1.0272000000000001,0.29960000000000003,1.07
2020-05-17 00:30:00,1.43952,0.41986,1.4995,0.09552000000000001,0.027860000000000003,0.0995,1.344,0.392,1.4,1.06512,0.31066000000000005,1.1095,0.09552000000000001,0.027860000000000003,0.0995,0.9696,0.2828,1.01
2020-05-17 01:00:00,1.4592,0.42560000000000003,1.52,0.07680000000000001,0.0224,0.08,1.3824,0.4032,1.44,1.1424,0.3332,1.19,0.07680000000000001,0.0224,0.08,1.0656,0.3108,1.11
2020-05-17 01:30:00,1.41744,0.41342,1.4765000000000001,0.054240000000000003,0.01582,0.0565,1.3632,0.3976,1.42,1.06224,0.30982000000000004,1.1065,0.054240000000000003,0.01582,0.0565,1.008,0.294,1.05
2020-05-17 02:00:00,1.38864,0.40502000000000005,1.4465,0.01584,0.00462,0.0165,1.3728,0.40040000000000003,1.43,1.03344,0.30142,1.0765,0.01584,0.00462,0.0165,1.0176,0.2968,1.06
2020-05-17 02:30:00,1.36368,0.39774000000000004,1.4205,0.019680000000000003,0.00574,0.0205,1.344,0.392,1.4,0.9796800000000001,0.28574000000000005,1.0205,0.019680000000000003,0.00574,0.0205,0.96,0.28,1.0
2020-05-17 03:00:00,1.33392,0.38906,1.3895,0.009120000000000001,0.00266,0.0095,1.3248,0.3864,1.38,0.9691200000000001,0.28266,1.0095,0.009120000000000001,0.00266,0.0095,0.96,0.28,1.0
2020-05-17 03:30:00,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2020-05-17 04:00:00,1.28304,0.37422000000000005,1.3365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.2768,0.3724,1.33,0.95664,0.27902000000000005,0.9965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.9504,0.2772,0.99
2020-05-17 04:30:00,1.2816,0.3738,1.335,0.024,0.007,0.025,1.2576,0.3668,1.31,0.9456,0.2758,0.985,0.024,0.007,0.025,0.9216000000000001,0.26880000000000004,0.96
2020-05-17 05:00:00,1.2912,0.3766,1.345,0.0528,0.0154,0.055,1.2384,0.3612,1.29,0.9744,0.2842,1.015,0.0528,0.0154,0.055,0.9216000000000001,0.26880000000000004,0.96
2020-05-17 05:30:00,1.20432,0.35126,1.2545,0.04272,0.01246,0.044500000000000005,1.1616,0.3388,1.21,0.9259200000000001,0.27006,0.9645,0.04272,0.01246,0.044500000000000005,0.8832000000000001,0.2576,0.92
2020-05-17 06:00:00,1.16352,0.33936000000000005,1.212,0.08832000000000001,0.02576,0.092,1.0752,0.3136,1.12,0.9235200000000001,0.26936000000000004,0.962,0.08832000000000001,0.02576,0.092,0.8352,0.2436,0.87
2020-05-17 06:30:00,1.1856,0.3458,1.235,0.07200000000000001,0.021,0.075,1.1136,0.32480000000000003,1.16,0.9648,0.28140000000000004,1.005,0.07200000000000001,0.021,0.075,0.8928,0.2604,0.93
