Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-17 07:00:00,1.21152,0.35336,1.262,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1136,0.32480000000000003,1.16,0.99072,0.28896000000000005,1.032,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.8928,0.2604,0.93
2020-05-17 07:30:00,1.23696,0.36078000000000005,1.2885,0.18096,0.05278000000000001,0.1885,1.056,0.308,1.1,1.10256,0.32158000000000003,1.1485,0.18096,0.05278000000000001,0.1885,0.9216000000000001,0.26880000000000004,0.96
2020-05-17 08:00:00,1.22256,0.35658,1.2735,0.10896000000000002,0.03178,0.1135,1.1136,0.32480000000000003,1.16,1.13616,0.33138,1.1835,0.10896000000000002,0.03178,0.1135,1.0272000000000001,0.29960000000000003,1.07
2020-05-17 08:30:00,1.30656,0.38108000000000003,1.361,0.07776000000000001,0.022680000000000002,0.081,1.2288000000000001,0.3584,1.28,1.31616,0.38388000000000005,1.371,0.07776000000000001,0.022680000000000002,0.081,1.2384,0.3612,1.29
2020-05-17 09:00:00,1.34016,0.39088,1.396,0.14016,0.04088000000000001,0.146,1.2,0.35000000000000003,1.25,1.45536,0.42448,1.516,0.14016,0.04088000000000001,0.146,1.3152,0.3836,1.37
2020-05-17 09:30:00,1.4664000000000001,0.4277,1.5275,0.1416,0.0413,0.14750000000000002,1.3248,0.3864,1.38,1.62,0.47250000000000003,1.6875,0.1416,0.0413,0.14750000000000002,1.4784000000000002,0.4312,1.54
2020-05-17 10:00:00,1.58592,0.46256,1.6520000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.488,0.434,1.55,1.74912,0.5101600000000001,1.822,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6512,0.48160000000000003,1.72
2020-05-17 10:30:00,1.62192,0.47306000000000004,1.6895,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.536,0.448,1.6,1.7755200000000002,0.51786,1.8495,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.6896,0.4928,1.76
2020-05-17 11:00:00,1.4721600000000001,0.42938000000000004,1.5335,0.11856000000000001,0.03458,0.12350000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.80816,0.5273800000000001,1.8835000000000002,0.11856000000000001,0.03458,0.12350000000000001,1.6896,0.4928,1.76
2020-05-17 11:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.24960000000000002,0.0728,0.26,1.3632,0.3976,1.42,1.7664,0.5152,1.8399999999999999,0.24960000000000002,0.0728,0.26,1.5168,0.4424,1.58
2020-05-17 12:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.23952,0.06986,0.2495,1.344,0.392,1.4,1.78512,0.52066,1.8595000000000002,0.23952,0.06986,0.2495,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-17 12:30:00,1.50912,0.44016000000000005,1.572,0.24192000000000002,0.07056000000000001,0.252,1.2671999999999999,0.36960000000000004,1.32,1.79712,0.5241600000000001,1.8719999999999999,0.24192000000000002,0.07056000000000001,0.252,1.5552000000000001,0.4536,1.62
2020-05-17 13:00:00,1.52064,0.44352,1.584,0.22464,0.06552000000000001,0.234,1.296,0.378,1.35,1.78944,0.52192,1.8639999999999999,0.22464,0.06552000000000001,0.234,1.5648,0.45640000000000003,1.63
2020-05-17 13:30:00,1.49136,0.43498000000000003,1.5535,0.19536,0.05698,0.20350000000000001,1.296,0.378,1.35,1.73136,0.5049800000000001,1.8035,0.19536,0.05698,0.20350000000000001,1.536,0.448,1.6
2020-05-17 14:00:00,1.4328,0.4179,1.4925000000000002,0.18480000000000002,0.0539,0.1925,1.248,0.364,1.3,1.6152000000000002,0.4711,1.6825,0.18480000000000002,0.0539,0.1925,1.4304000000000001,0.4172,1.49
2020-05-17 14:30:00,1.54224,0.44982000000000005,1.6065,0.19824000000000003,0.05782,0.20650000000000002,1.344,0.392,1.4,1.5518399999999999,0.45262,1.6165,0.19824000000000003,0.05782,0.20650000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-17 15:00:00,1.5312000000000001,0.4466,1.595,0.216,0.063,0.225,1.3152,0.3836,1.37,1.5216,0.44380000000000003,1.585,0.216,0.063,0.225,1.3056,0.3808,1.3599999999999999
2020-05-17 15:30:00,1.4592,0.42560000000000003,1.52,0.336,0.098,0.35000000000000003,1.1232,0.3276,1.17,1.6703999999999999,0.4872,1.74,0.336,0.098,0.35000000000000003,1.3344,0.38920000000000005,1.3900000000000001
2020-05-17 16:00:00,1.58832,0.46326000000000006,1.6545,0.35952,0.10486000000000001,0.3745,1.2288000000000001,0.3584,1.28,1.60752,0.46886000000000005,1.6745,0.35952,0.10486000000000001,0.3745,1.248,0.364,1.3
2020-05-17 16:30:00,1.7304,0.5047,1.8025,0.30000000000000004,0.08750000000000001,0.3125,1.4304000000000001,0.4172,1.49,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.30000000000000004,0.08750000000000001,0.3125,1.392,0.406,1.45
2020-05-17 17:00:00,1.8576000000000001,0.5418000000000001,1.935,0.23520000000000002,0.06860000000000001,0.245,1.6224,0.4732,1.69,1.8576000000000001,0.5418000000000001,1.935,0.23520000000000002,0.06860000000000001,0.245,1.6224,0.4732,1.69
2020-05-17 17:30:00,1.88448,0.54964,1.963,0.29088,0.08484000000000001,0.303,1.5936,0.46480000000000005,1.6600000000000001,1.85568,0.54124,1.933,0.29088,0.08484000000000001,0.303,1.5648,0.45640000000000003,1.63
2020-05-17 18:00:00,2.00592,0.58506,2.0895,0.15312,0.044660000000000005,0.1595,1.8528,0.5404,1.9300000000000002,1.9195200000000001,0.55986,1.9995,0.15312,0.044660000000000005,0.1595,1.7664,0.5152,1.8399999999999999
2020-05-17 18:30:00,1.98048,0.57764,2.063,0.18528000000000003,0.054040000000000005,0.193,1.7952,0.5236000000000001,1.87,1.80768,0.52724,1.883,0.18528000000000003,0.054040000000000005,0.193,1.6224,0.4732,1.69
2020-05-17 19:00:00,2.01264,0.5870200000000001,2.0965,0.13104000000000002,0.038220000000000004,0.1365,1.8816000000000002,0.5488000000000001,1.96,1.72464,0.50302,1.7965,0.13104000000000002,0.038220000000000004,0.1365,1.5936,0.46480000000000005,1.6600000000000001
2020-05-17 19:30:00,2.05392,0.59906,2.1395,0.16272,0.04746,0.1695,1.8912,0.5516,1.97,1.69872,0.49546000000000007,1.7695,0.16272,0.04746,0.1695,1.536,0.448,1.6
2020-05-17 20:00:00,2.02944,0.59192,2.114,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.8624,0.5432,1.94,1.61664,0.47152000000000005,1.6840000000000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4496,0.4228,1.51
2020-05-17 20:30:00,1.9272,0.5621,2.0075,0.1032,0.030100000000000002,0.1075,1.824,0.532,1.9,1.5336,0.44730000000000003,1.5975000000000001,0.1032,0.030100000000000002,0.1075,1.4304000000000001,0.4172,1.49
2020-05-17 21:00:00,1.9296000000000002,0.5628000000000001,2.01,0.048,0.014,0.05,1.8816000000000002,0.5488000000000001,1.96,1.4784000000000002,0.4312,1.54,0.048,0.014,0.05,1.4304000000000001,0.4172,1.49
2020-05-17 21:30:00,1.99728,0.5825400000000001,2.0805,0.038880000000000005,0.011340000000000001,0.0405,1.9584000000000001,0.5712,2.04,1.52688,0.44534,1.5905,0.038880000000000005,0.011340000000000001,0.0405,1.488,0.434,1.55
2020-05-17 22:00:00,1.96272,0.5724600000000001,2.0445,0.10032,0.02926,0.10450000000000001,1.8624,0.5432,1.94,1.5499200000000002,0.45206,1.6145,0.10032,0.02926,0.10450000000000001,1.4496,0.4228,1.51
2020-05-17 22:30:00,1.9104,0.5572,1.99,0.1056,0.0308,0.11,1.8048000000000002,0.5264,1.88,1.5072,0.43960000000000005,1.57,0.1056,0.0308,0.11,1.4016,0.4088,1.46
2020-05-17 23:00:00,1.84944,0.53942,1.9264999999999999,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.7472,0.5096,1.82,1.46544,0.42742,1.5265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.3632,0.3976,1.42
2020-05-17 23:30:00,1.65312,0.48216000000000003,1.722,0.25152,0.07336000000000001,0.262,1.4016,0.4088,1.46,1.44192,0.42056000000000004,1.502,0.25152,0.07336000000000001,0.262,1.1904,0.3472,1.24
2020-05-18 00:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.24768,0.07224000000000001,0.258,1.2864,0.37520000000000003,1.34,1.39968,0.40824000000000005,1.458,0.24768,0.07224000000000001,0.258,1.152,0.336,1.2
2020-05-18 00:30:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.324,0.0945,0.3375,1.1904,0.3472,1.24,1.4088,0.41090000000000004,1.4675,0.324,0.0945,0.3375,1.0848,0.3164,1.13
2020-05-18 01:00:00,1.45872,0.42546000000000006,1.5195,0.25872,0.07546,0.2695,1.2,0.35000000000000003,1.25,1.34352,0.39186000000000004,1.3995,0.25872,0.07546,0.2695,1.0848,0.3164,1.13
2020-05-18 01:30:00,1.48464,0.43302,1.5465,0.22704000000000002,0.06622,0.23650000000000002,1.2576,0.3668,1.31,1.35024,0.39382000000000006,1.4065,0.22704000000000002,0.06622,0.23650000000000002,1.1232,0.3276,1.17
2020-05-18 02:00:00,1.5384,0.44870000000000004,1.6025,0.2808,0.0819,0.29250000000000004,1.2576,0.3668,1.31,1.3848,0.40390000000000004,1.4425,0.2808,0.0819,0.29250000000000004,1.104,0.322,1.15
2020-05-18 02:30:00,1.47984,0.43162000000000006,1.5415,0.12624000000000002,0.036820000000000006,0.1315,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.12624000000000002,0.036820000000000006,0.1315,1.152,0.336,1.2
2020-05-18 03:00:00,1.43376,0.41818000000000005,1.4935,0.17616,0.05138,0.1835,1.2576,0.3668,1.31,1.24176,0.36218,1.2935,0.17616,0.05138,0.1835,1.0656,0.3108,1.11
2020-05-18 03:30:00,1.3176,0.38430000000000003,1.3725,0.18480000000000002,0.0539,0.1925,1.1328,0.3304,1.18,1.0584,0.30870000000000003,1.1025,0.18480000000000002,0.0539,0.1925,0.8736,0.2548,0.91
2020-05-18 04:00:00,1.28304,0.37422000000000005,1.3365,0.24624000000000001,0.07182000000000001,0.2565,1.0368,0.3024,1.08,1.06224,0.30982000000000004,1.1065,0.24624000000000001,0.07182000000000001,0.2565,0.8160000000000001,0.23800000000000002,0.85
2020-05-18 04:30:00,1.2912,0.3766,1.345,0.22560000000000002,0.0658,0.23500000000000001,1.0656,0.3108,1.11,1.0416,0.3038,1.085,0.22560000000000002,0.0658,0.23500000000000001,0.8160000000000001,0.23800000000000002,0.85
2020-05-18 05:00:00,1.23552,0.36036,1.287,0.16992000000000002,0.04956000000000001,0.177,1.0656,0.3108,1.11,1.01472,0.29596,1.057,0.16992000000000002,0.04956000000000001,0.177,0.8448,0.2464,0.88
2020-05-18 05:30:00,1.23168,0.35924,1.283,0.13728,0.040040000000000006,0.14300000000000002,1.0944,0.31920000000000004,1.1400000000000001,1.03968,0.30324,1.083,0.13728,0.040040000000000006,0.14300000000000002,0.9024000000000001,0.2632,0.9400000000000001
2020-05-18 06:00:00,1.28976,0.37618,1.3435000000000001,0.08976,0.026180000000000002,0.0935,1.2,0.35000000000000003,1.25,1.04016,0.30338000000000004,1.0835,0.08976,0.026180000000000002,0.0935,0.9504,0.2772,0.99
2020-05-18 06:30:00,1.45344,0.42392,1.514,0.09024,0.026320000000000003,0.094,1.3632,0.3976,1.42,1.12704,0.32872,1.174,0.09024,0.026320000000000003,0.094,1.0368,0.3024,1.08
2020-05-18 07:00:00,1.4961600000000002,0.43638000000000005,1.5585,0.25776000000000004,0.07518000000000001,0.2685,1.2384,0.3612,1.29,1.18896,0.34678000000000003,1.2385,0.25776000000000004,0.07518000000000001,0.2685,0.9312,0.2716,0.97
2020-05-18 07:30:00,1.54464,0.45052000000000003,1.609,0.23904000000000003,0.06972,0.249,1.3056,0.3808,1.3599999999999999,1.29504,0.37772000000000006,1.349,0.23904000000000003,0.06972,0.249,1.056,0.308,1.1
2020-05-18 08:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.09264000000000001,0.027020000000000002,0.0965,1.6224,0.4732,1.69,1.3598400000000002,0.39662000000000003,1.4165,0.09264000000000001,0.027020000000000002,0.0965,1.2671999999999999,0.36960000000000004,1.32
2020-05-18 08:30:00,1.7544,0.5117,1.8275000000000001,0.2088,0.0609,0.2175,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.524,0.4445,1.5875,0.2088,0.0609,0.2175,1.3152,0.3836,1.37
2020-05-18 09:00:00,1.73472,0.5059600000000001,1.807,0.24672000000000002,0.07196000000000001,0.257,1.488,0.434,1.55,1.60992,0.46956000000000003,1.677,0.24672000000000002,0.07196000000000001,0.257,1.3632,0.3976,1.42
2020-05-18 09:30:00,1.77888,0.5188400000000001,1.853,0.21408000000000002,0.06244,0.223,1.5648,0.45640000000000003,1.63,1.6444800000000002,0.47964000000000007,1.713,0.21408000000000002,0.06244,0.223,1.4304000000000001,0.4172,1.49
2020-05-18 10:00:00,1.59792,0.46606000000000003,1.6644999999999999,0.20592000000000002,0.06006,0.21450000000000002,1.392,0.406,1.45,1.66512,0.48566000000000004,1.7345000000000002,0.20592000000000002,0.06006,0.21450000000000002,1.4592,0.42560000000000003,1.52
2020-05-18 10:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.30192,0.08806000000000001,0.3145,1.2,0.35000000000000003,1.25,1.71312,0.49966000000000005,1.7845,0.30192,0.08806000000000001,0.3145,1.4112,0.4116,1.47
2020-05-18 11:00:00,1.41984,0.41412000000000004,1.479,0.36384000000000005,0.10612,0.379,1.056,0.308,1.1,1.68864,0.49252,1.759,0.36384000000000005,0.10612,0.379,1.3248,0.3864,1.38
2020-05-18 11:30:00,1.47408,0.42994000000000004,1.5354999999999999,0.37008,0.10794000000000001,0.3855,1.104,0.322,1.15,1.72368,0.5027400000000001,1.7955,0.37008,0.10794000000000001,0.3855,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-18 12:00:00,1.49664,0.43652,1.5590000000000002,0.38304000000000005,0.11172000000000001,0.399,1.1136,0.32480000000000003,1.16,1.83264,0.53452,1.909,0.38304000000000005,0.11172000000000001,0.399,1.4496,0.4228,1.51
2020-05-18 12:30:00,1.56528,0.45654000000000006,1.6305,0.33648,0.09814,0.35050000000000003,1.2288000000000001,0.3584,1.28,1.85328,0.54054,1.9304999999999999,0.33648,0.09814,0.35050000000000003,1.5168,0.4424,1.58
2020-05-18 13:00:00,1.46928,0.42854000000000003,1.5305,0.32688,0.09534000000000001,0.3405,1.1424,0.3332,1.19,1.89168,0.55174,1.9705,0.32688,0.09534000000000001,0.3405,1.5648,0.45640000000000003,1.63
2020-05-18 13:30:00,1.4136,0.4123,1.4725000000000001,0.30960000000000004,0.0903,0.3225,1.104,0.322,1.15,1.7208,0.5019,1.7925,0.30960000000000004,0.0903,0.3225,1.4112,0.4116,1.47
2020-05-18 14:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.26112,0.07616,0.272,1.3056,0.3808,1.3599999999999999,1.70112,0.49616000000000005,1.772,0.26112,0.07616,0.272,1.44,0.42,1.5
2020-05-18 14:30:00,1.54176,0.44968,1.6059999999999999,0.25536000000000003,0.07448,0.266,1.2864,0.37520000000000003,1.34,1.6569600000000002,0.48328000000000004,1.726,0.25536000000000003,0.07448,0.266,1.4016,0.4088,1.46
2020-05-18 15:00:00,1.48656,0.43358,1.5485,0.25776000000000004,0.07518000000000001,0.2685,1.2288000000000001,0.3584,1.28,1.68816,0.49238000000000004,1.7585000000000002,0.25776000000000004,0.07518000000000001,0.2685,1.4304000000000001,0.4172,1.49
2020-05-18 15:30:00,1.50672,0.43946,1.5695000000000001,0.24912,0.07266,0.2595,1.2576,0.3668,1.31,1.59312,0.46466,1.6595,0.24912,0.07266,0.2595,1.344,0.392,1.4
2020-05-18 16:00:00,1.7505600000000001,0.51058,1.8235000000000001,0.19536,0.05698,0.20350000000000001,1.5552000000000001,0.4536,1.62,1.57776,0.46018000000000003,1.6435,0.19536,0.05698,0.20350000000000001,1.3824,0.4032,1.44
2020-05-18 16:30:00,1.79376,0.5231800000000001,1.8685,0.24816000000000002,0.07238,0.2585,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.6209600000000002,0.47278000000000003,1.6885,0.24816000000000002,0.07238,0.2585,1.3728,0.40040000000000003,1.43
2020-05-18 17:00:00,1.9411200000000002,0.56616,2.022,0.26112,0.07616,0.272,1.6800000000000002,0.49,1.75,1.7395200000000002,0.50736,1.812,0.26112,0.07616,0.272,1.4784000000000002,0.4312,1.54
2020-05-18 17:30:00,2.12448,0.6196400000000001,2.213,0.14688,0.04284,0.153,1.9776,0.5768,2.06,1.8364800000000001,0.53564,1.913,0.14688,0.04284,0.153,1.6896,0.4928,1.76
2020-05-18 18:00:00,2.2464,0.6552,2.34,0.1728,0.0504,0.18,2.0736,0.6048,2.16,1.9296000000000002,0.5628000000000001,2.01,0.1728,0.0504,0.18,1.7568000000000001,0.5124000000000001,1.83
2020-05-18 18:30:00,2.15184,0.6276200000000001,2.2415,0.28944000000000003,0.08442000000000001,0.3015,1.8624,0.5432,1.94,1.76784,0.5156200000000001,1.8415,0.28944000000000003,0.08442000000000001,0.3015,1.4784000000000002,0.4312,1.54
2020-05-18 19:00:00,2.05104,0.5982200000000001,2.1365,0.39024000000000003,0.11382,0.40650000000000003,1.6608,0.4844,1.73,1.75344,0.5114200000000001,1.8265,0.39024000000000003,0.11382,0.40650000000000003,1.3632,0.3976,1.42
2020-05-18 19:30:00,2.04096,0.59528,2.126,0.29376,0.08568,0.306,1.7472,0.5096,1.82,1.72416,0.50288,1.796,0.29376,0.08568,0.306,1.4304000000000001,0.4172,1.49
2020-05-18 20:00:00,1.9968,0.5824,2.08,0.22080000000000002,0.0644,0.23,1.776,0.518,1.85,1.6032000000000002,0.4676,1.67,0.22080000000000002,0.0644,0.23,1.3824,0.4032,1.44
2020-05-18 20:30:00,1.9536,0.5698,2.035,0.22560000000000002,0.0658,0.23500000000000001,1.728,0.504,1.8,1.5408,0.4494,1.605,0.22560000000000002,0.0658,0.23500000000000001,1.3152,0.3836,1.37
2020-05-18 21:00:00,1.9195200000000001,0.55986,1.9995,0.22992,0.06706000000000001,0.23950000000000002,1.6896,0.4928,1.76,1.44912,0.42266000000000004,1.5095,0.22992,0.06706000000000001,0.23950000000000002,1.2192,0.3556,1.27
2020-05-18 21:30:00,1.91904,0.55972,1.999,0.31584,0.09212000000000001,0.329,1.6032000000000002,0.4676,1.67,1.45824,0.42532000000000003,1.5190000000000001,0.31584,0.09212000000000001,0.329,1.1424,0.3332,1.19
2020-05-18 22:00:00,1.88016,0.5483800000000001,1.9585,0.16176000000000001,0.04718000000000001,0.1685,1.7184,0.5012,1.79,1.3713600000000001,0.39998000000000006,1.4285,0.16176000000000001,0.04718000000000001,0.1685,1.2096,0.3528,1.26
2020-05-18 22:30:00,1.82688,0.5328400000000001,1.903,0.05088,0.01484,0.053,1.776,0.518,1.85,1.33728,0.39004000000000005,1.393,0.05088,0.01484,0.053,1.2864,0.37520000000000003,1.34
2020-05-18 23:00:00,1.6737600000000001,0.48818000000000006,1.7435,0.07056000000000001,0.02058,0.07350000000000001,1.6032000000000002,0.4676,1.67,1.19376,0.34818000000000005,1.2435,0.07056000000000001,0.02058,0.07350000000000001,1.1232,0.3276,1.17
2020-05-18 23:30:00,1.56432,0.45626000000000005,1.6295000000000002,0.10512,0.030660000000000003,0.1095,1.4592,0.42560000000000003,1.52,1.09392,0.31906,1.1395,0.10512,0.030660000000000003,0.1095,0.9888,0.2884,1.03
2020-05-19 00:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.13728,0.040040000000000006,0.14300000000000002,1.344,0.392,1.4,1.03968,0.30324,1.083,0.13728,0.040040000000000006,0.14300000000000002,0.9024000000000001,0.2632,0.9400000000000001
2020-05-20 00:30:00,1.3608,0.39690000000000003,1.4175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9192,0.2681,0.9575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.912,0.266,0.9500000000000001
2020-05-20 01:00:00,1.31712,0.38416000000000006,1.3719999999999999,0.0019200000000000003,0.0005600000000000001,0.002,1.3152,0.3836,1.37,0.8947200000000001,0.26096,0.932,0.0019200000000000003,0.0005600000000000001,0.002,0.8928,0.2604,0.93
2020-05-20 01:30:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2020-05-20 02:00:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2020-05-20 02:30:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2020-05-20 03:00:00,1.2883200000000001,0.37576000000000004,1.342,0.0019200000000000003,0.0005600000000000001,0.002,1.2864,0.37520000000000003,1.34,0.88512,0.25816,0.922,0.0019200000000000003,0.0005600000000000001,0.002,0.8832000000000001,0.2576,0.92
2020-05-20 03:30:00,1.25232,0.36526000000000003,1.3045,0.00432,0.00126,0.0045000000000000005,1.248,0.364,1.3,0.85872,0.25046,0.8945000000000001,0.00432,0.00126,0.0045000000000000005,0.8544,0.2492,0.89
2020-05-20 04:00:00,1.22976,0.35868000000000005,1.2810000000000001,0.010560000000000002,0.0030800000000000003,0.011,1.2192,0.3556,1.27,0.8457600000000001,0.24668,0.881,0.010560000000000002,0.0030800000000000003,0.011,0.8352,0.2436,0.87
2020-05-20 04:30:00,1.20336,0.35098,1.2535,0.00336,0.0009800000000000002,0.0035,1.2,0.35000000000000003,1.25,0.82896,0.24178000000000002,0.8635,0.00336,0.0009800000000000002,0.0035,0.8256,0.24080000000000001,0.86
2020-05-20 05:00:00,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22,0.8256,0.24080000000000001,0.86,0.0,0.0,0.0,0.8256,0.24080000000000001,0.86
2020-05-20 05:30:00,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2,0.8352,0.2436,0.87,0.0,0.0,0.0,0.8352,0.2436,0.87
2020-05-20 06:00:00,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88
2020-05-20 06:30:00,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2020-05-20 07:00:00,1.33488,0.38934,1.3905,0.00048000000000000007,0.00014000000000000001,0.0005,1.3344,0.38920000000000005,1.3900000000000001,1.00848,0.29414,1.0505,0.00048000000000000007,0.00014000000000000001,0.0005,1.008,0.294,1.05
2020-05-20 07:30:00,1.43616,0.41888000000000003,1.496,0.015360000000000002,0.0044800000000000005,0.016,1.4208,0.41440000000000005,1.48,1.1577600000000001,0.33768000000000004,1.206,0.015360000000000002,0.0044800000000000005,0.016,1.1424,0.3332,1.19
2020-05-20 08:00:00,1.50096,0.43778000000000006,1.5635,0.03216,0.009380000000000001,0.0335,1.4688,0.4284,1.53,1.31856,0.38458000000000003,1.3735,0.03216,0.009380000000000001,0.0335,1.2864,0.37520000000000003,1.34
2020-05-20 08:30:00,1.7452800000000002,0.50904,1.818,0.06528,0.01904,0.068,1.6800000000000002,0.49,1.75,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.06528,0.01904,0.068,1.5552000000000001,0.4536,1.62
2020-05-20 09:00:00,1.6248,0.47390000000000004,1.6925,0.0888,0.025900000000000003,0.0925,1.536,0.448,1.6,1.6152000000000002,0.4711,1.6825,0.0888,0.025900000000000003,0.0925,1.5264,0.44520000000000004,1.5899999999999999
2020-05-20 09:30:00,1.5734400000000002,0.45892000000000005,1.639,0.11424000000000001,0.03332,0.11900000000000001,1.4592,0.42560000000000003,1.52,1.61184,0.47012000000000004,1.679,0.11424000000000001,0.03332,0.11900000000000001,1.4976,0.4368,1.56
2020-05-20 10:00:00,1.5624,0.45570000000000005,1.6275,0.132,0.0385,0.1375,1.4304000000000001,0.4172,1.49,1.6296,0.4753,1.6975,0.132,0.0385,0.1375,1.4976,0.4368,1.56
2020-05-20 10:30:00,1.5624,0.45570000000000005,1.6275,0.1512,0.0441,0.1575,1.4112,0.4116,1.47,1.6392,0.4781,1.7075,0.1512,0.0441,0.1575,1.488,0.434,1.55
2020-05-20 11:00:00,1.47168,0.42924,1.533,0.16608,0.048440000000000004,0.17300000000000001,1.3056,0.3808,1.3599999999999999,1.61568,0.47124000000000005,1.683,0.16608,0.048440000000000004,0.17300000000000001,1.4496,0.4228,1.51
2020-05-20 11:30:00,1.49424,0.43582000000000004,1.5565,0.18864,0.055020000000000006,0.1965,1.3056,0.3808,1.3599999999999999,1.69584,0.49462000000000006,1.7665000000000002,0.18864,0.055020000000000006,0.1965,1.5072,0.43960000000000005,1.57
2020-05-20 12:00:00,1.4721600000000001,0.42938000000000004,1.5335,0.20496,0.05978000000000001,0.21350000000000002,1.2671999999999999,0.36960000000000004,1.32,1.73136,0.5049800000000001,1.8035,0.20496,0.05978000000000001,0.21350000000000002,1.5264,0.44520000000000004,1.5899999999999999
2020-05-20 12:30:00,1.48224,0.43232000000000004,1.544,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.2864,0.37520000000000003,1.34,1.7510400000000002,0.5107200000000001,1.824,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.5552000000000001,0.4536,1.62
2020-05-20 13:00:00,1.4548800000000002,0.42434000000000005,1.5155,0.21648,0.06314,0.2255,1.2384,0.3612,1.29,1.7044800000000002,0.49714,1.7755,0.21648,0.06314,0.2255,1.488,0.434,1.55
2020-05-20 13:30:00,1.27296,0.37128000000000005,1.326,0.22656,0.06608,0.23600000000000002,1.0464,0.3052,1.09,1.58016,0.46088,1.646,0.22656,0.06608,0.23600000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-20 14:00:00,1.27968,0.37324,1.333,0.21408000000000002,0.06244,0.223,1.0656,0.3108,1.11,1.5676800000000002,0.45724000000000004,1.633,0.21408000000000002,0.06244,0.223,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-20 14:30:00,1.33104,0.38822,1.3865,0.21744000000000002,0.06342,0.2265,1.1136,0.32480000000000003,1.16,1.59024,0.46382000000000007,1.6565,0.21744000000000002,0.06342,0.2265,1.3728,0.40040000000000003,1.43
2020-05-20 15:00:00,1.33488,0.38934,1.3905,0.25008,0.07294,0.2605,1.0848,0.3164,1.13,1.57488,0.45934,1.6405,0.25008,0.07294,0.2605,1.3248,0.3864,1.38
2020-05-20 15:30:00,1.4136,0.4123,1.4725000000000001,0.2232,0.0651,0.2325,1.1904,0.3472,1.24,1.596,0.4655,1.6625,0.2232,0.0651,0.2325,1.3728,0.40040000000000003,1.43
2020-05-20 16:00:00,1.48656,0.43358,1.5485,0.20976000000000003,0.061180000000000005,0.2185,1.2768,0.3724,1.33,1.58256,0.46158000000000005,1.6485,0.20976000000000003,0.061180000000000005,0.2185,1.3728,0.40040000000000003,1.43
2020-05-20 16:30:00,1.49664,0.43652,1.5590000000000002,0.19104000000000002,0.055720000000000006,0.199,1.3056,0.3808,1.3599999999999999,1.65984,0.48412000000000005,1.729,0.19104000000000002,0.055720000000000006,0.199,1.4688,0.4284,1.53
2020-05-20 17:00:00,1.65456,0.48258000000000006,1.7235,0.19536,0.05698,0.20350000000000001,1.4592,0.42560000000000003,1.52,1.73136,0.5049800000000001,1.8035,0.19536,0.05698,0.20350000000000001,1.536,0.448,1.6
2020-05-20 17:30:00,1.70832,0.49826000000000004,1.7795,0.16272,0.04746,0.1695,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.6795200000000001,0.48986,1.7495,0.16272,0.04746,0.1695,1.5168,0.4424,1.58
2020-05-20 18:00:00,1.77408,0.51744,1.8479999999999999,0.13248000000000001,0.03864,0.138,1.6416,0.4788,1.71,1.64928,0.48104,1.718,0.13248000000000001,0.03864,0.138,1.5168,0.4424,1.58
2020-05-20 18:30:00,1.8264,0.5327000000000001,1.9025,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.7088,0.4984,1.78,1.5864,0.4627,1.6525,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4688,0.4284,1.53
2020-05-20 19:00:00,1.9521600000000001,0.56938,2.0335,0.07056000000000001,0.02058,0.07350000000000001,1.8816000000000002,0.5488000000000001,1.96,1.56816,0.45738000000000006,1.6335000000000002,0.07056000000000001,0.02058,0.07350000000000001,1.4976,0.4368,1.56
2020-05-20 19:30:00,1.89456,0.5525800000000001,1.9735,0.08016000000000001,0.02338,0.0835,1.8144,0.5292,1.8900000000000001,1.50096,0.43778000000000006,1.5635,0.08016000000000001,0.02338,0.0835,1.4208,0.41440000000000005,1.48
2020-05-20 20:00:00,1.82976,0.53368,1.9060000000000001,0.06336,0.01848,0.066,1.7664,0.5152,1.8399999999999999,1.3977600000000001,0.40768000000000004,1.456,0.06336,0.01848,0.066,1.3344,0.38920000000000005,1.3900000000000001
2020-05-20 20:30:00,1.81152,0.52836,1.887,0.03552,0.010360000000000001,0.037,1.776,0.518,1.85,1.36032,0.39676000000000006,1.417,0.03552,0.010360000000000001,0.037,1.3248,0.3864,1.38
2020-05-20 21:00:00,1.83216,0.5343800000000001,1.9085,0.03696,0.010780000000000001,0.0385,1.7952,0.5236000000000001,1.87,1.32336,0.38598000000000005,1.3785,0.03696,0.010780000000000001,0.0385,1.2864,0.37520000000000003,1.34
2020-05-20 21:30:00,1.8432,0.5376000000000001,1.92,0.057600000000000005,0.016800000000000002,0.06,1.7856,0.5208,1.8599999999999999,1.3344,0.38920000000000005,1.3900000000000001,0.057600000000000005,0.016800000000000002,0.06,1.2768,0.3724,1.33
2020-05-20 22:00:00,1.80864,0.52752,1.884,0.051840000000000004,0.015120000000000001,0.054,1.7568000000000001,0.5124000000000001,1.83,1.30944,0.38192000000000004,1.3639999999999999,0.051840000000000004,0.015120000000000001,0.054,1.2576,0.3668,1.31
2020-05-20 22:30:00,1.7980800000000001,0.52444,1.873,0.07968,0.02324,0.083,1.7184,0.5012,1.79,1.29888,0.37884,1.353,0.07968,0.02324,0.083,1.2192,0.3556,1.27
2020-05-20 23:00:00,1.6656,0.4858,1.7349999999999999,0.062400000000000004,0.0182,0.065,1.6032000000000002,0.4676,1.67,1.2432,0.36260000000000003,1.295,0.062400000000000004,0.0182,0.065,1.1808,0.34440000000000004,1.23
2020-05-20 23:30:00,1.5609600000000001,0.45528,1.626,0.08256000000000001,0.02408,0.08600000000000001,1.4784000000000002,0.4312,1.54,1.1577600000000001,0.33768000000000004,1.206,0.08256000000000001,0.02408,0.08600000000000001,1.0752,0.3136,1.12
2020-05-21 00:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.09696,0.028280000000000003,0.101,1.392,0.406,1.45,1.0953600000000001,0.31948000000000004,1.141,0.09696,0.028280000000000003,0.101,0.9984000000000001,0.2912,1.04
2020-05-21 00:30:00,1.40448,0.40964000000000006,1.463,0.11808,0.034440000000000005,0.123,1.2864,0.37520000000000003,1.34,1.03008,0.30044000000000004,1.073,0.11808,0.034440000000000005,0.123,0.912,0.266,0.9500000000000001
2020-05-21 01:00:00,1.3488,0.3934,1.405,0.11040000000000001,0.0322,0.115,1.2384,0.3612,1.29,0.984,0.28700000000000003,1.025,0.11040000000000001,0.0322,0.115,0.8736,0.2548,0.91
2020-05-21 01:30:00,1.33872,0.39046000000000003,1.3945,0.11952000000000002,0.03486,0.1245,1.2192,0.3556,1.27,0.9835200000000001,0.28686,1.0245,0.11952000000000002,0.03486,0.1245,0.864,0.252,0.9
2020-05-21 02:00:00,1.33344,0.38892000000000004,1.389,0.15264000000000003,0.044520000000000004,0.159,1.1808,0.34440000000000004,1.23,0.9686400000000001,0.28252000000000005,1.009,0.15264000000000003,0.044520000000000004,0.159,0.8160000000000001,0.23800000000000002,0.85
2020-05-21 02:30:00,1.3416000000000001,0.39130000000000004,1.3975,0.18,0.052500000000000005,0.1875,1.1616,0.3388,1.21,0.9768,0.2849,1.0175,0.18,0.052500000000000005,0.1875,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-05-21 03:00:00,1.31904,0.38472,1.374,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.152,0.336,1.2,0.9926400000000001,0.28952,1.034,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.8256,0.24080000000000001,0.86
2020-05-21 03:30:00,1.31328,0.38304000000000005,1.3679999999999999,0.13248000000000001,0.03864,0.138,1.1808,0.34440000000000004,1.23,0.95808,0.27944,0.998,0.13248000000000001,0.03864,0.138,0.8256,0.24080000000000001,0.86
2020-05-21 04:00:00,1.25664,0.36652,1.309,0.10464000000000001,0.030520000000000002,0.109,1.152,0.336,1.2,0.90144,0.26292000000000004,0.9390000000000001,0.10464000000000001,0.030520000000000002,0.109,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-05-21 04:30:00,1.2384,0.3612,1.29,0.12480000000000001,0.0364,0.13,1.1136,0.32480000000000003,1.16,0.8928,0.2604,0.93,0.12480000000000001,0.0364,0.13,0.768,0.224,0.8
2020-05-21 05:00:00,1.212,0.35350000000000004,1.2625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.8952,0.2611,0.9325,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.7776000000000001,0.2268,0.81
2020-05-21 05:30:00,1.18992,0.34706000000000004,1.2395,0.16272,0.04746,0.1695,1.0272000000000001,0.29960000000000003,1.07,0.9307200000000001,0.27146000000000003,0.9695,0.16272,0.04746,0.1695,0.768,0.224,0.8
2020-05-21 06:00:00,1.21968,0.35574000000000006,1.2705,0.14448000000000003,0.042140000000000004,0.1505,1.0752,0.3136,1.12,0.9508800000000001,0.27734000000000003,0.9905,0.14448000000000003,0.042140000000000004,0.1505,0.8064,0.23520000000000002,0.84
2020-05-21 06:30:00,1.32576,0.38668,1.381,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.2768,0.3724,1.33,0.98016,0.28588,1.021,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9312,0.2716,0.97
2020-05-21 07:00:00,1.34112,0.39116,1.397,0.03552,0.010360000000000001,0.037,1.3056,0.3808,1.3599999999999999,1.02432,0.29876,1.067,0.03552,0.010360000000000001,0.037,0.9888,0.2884,1.03
2020-05-21 07:30:00,1.40544,0.40992,1.464,0.01344,0.003920000000000001,0.014,1.392,0.406,1.45,1.12704,0.32872,1.174,0.01344,0.003920000000000001,0.014,1.1136,0.32480000000000003,1.16
2020-05-21 08:00:00,1.62864,0.47502000000000005,1.6965,0.03504,0.010220000000000002,0.036500000000000005,1.5936,0.46480000000000005,1.6600000000000001,1.33104,0.38822,1.3865,0.03504,0.010220000000000002,0.036500000000000005,1.296,0.378,1.35
2020-05-21 08:30:00,1.98432,0.57876,2.067,0.07392,0.021560000000000003,0.077,1.9104,0.5572,1.99,1.49472,0.43596,1.557,0.07392,0.021560000000000003,0.077,1.4208,0.41440000000000005,1.48
2020-05-21 09:00:00,1.9776,0.5768,2.06,0.15360000000000001,0.0448,0.16,1.824,0.532,1.9,1.5648,0.45640000000000003,1.63,0.15360000000000001,0.0448,0.16,1.4112,0.4116,1.47
2020-05-21 09:30:00,1.7136,0.4998,1.7850000000000001,0.13920000000000002,0.040600000000000004,0.145,1.5744,0.4592,1.6400000000000001,1.5695999999999999,0.45780000000000004,1.635,0.13920000000000002,0.040600000000000004,0.145,1.4304000000000001,0.4172,1.49
2020-05-21 10:00:00,1.57488,0.45934,1.6405,0.19248,0.05614,0.2005,1.3824,0.4032,1.44,1.66128,0.48454,1.7305000000000001,0.19248,0.05614,0.2005,1.4688,0.4284,1.53
2020-05-21 10:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.25344,0.07392,0.264,1.2768,0.3724,1.33,1.6262400000000001,0.47432,1.694,0.25344,0.07392,0.264,1.3728,0.40040000000000003,1.43
2020-05-21 11:00:00,1.38624,0.40432,1.444,0.31104000000000004,0.09072000000000001,0.324,1.0752,0.3136,1.12,1.69344,0.49392,1.764,0.31104000000000004,0.09072000000000001,0.324,1.3824,0.4032,1.44
2020-05-21 11:30:00,1.41696,0.41328000000000004,1.476,0.28416,0.08288000000000001,0.296,1.1328,0.3304,1.18,1.66656,0.48608,1.736,0.28416,0.08288000000000001,0.296,1.3824,0.4032,1.44
2020-05-21 12:00:00,1.42224,0.41482,1.4815,0.30864,0.09002,0.3215,1.1136,0.32480000000000003,1.16,1.71984,0.5016200000000001,1.7915,0.30864,0.09002,0.3215,1.4112,0.4116,1.47
2020-05-21 12:30:00,1.4016,0.4088,1.46,0.26880000000000004,0.0784,0.28,1.1328,0.3304,1.18,1.7184,0.5012,1.79,0.26880000000000004,0.0784,0.28,1.4496,0.4228,1.51
2020-05-21 13:00:00,1.33344,0.38892000000000004,1.389,0.26784,0.07812000000000001,0.279,1.0656,0.3108,1.11,1.65984,0.48412000000000005,1.729,0.26784,0.07812000000000001,0.279,1.392,0.406,1.45
2020-05-21 13:30:00,1.25472,0.36596,1.307,0.22752000000000003,0.06636,0.23700000000000002,1.0272000000000001,0.29960000000000003,1.07,1.60992,0.46956000000000003,1.677,0.22752000000000003,0.06636,0.23700000000000002,1.3824,0.4032,1.44
2020-05-21 14:00:00,1.23744,0.36092,1.289,0.25824,0.07532000000000001,0.269,0.9792000000000001,0.2856,1.02,1.5734400000000002,0.45892000000000005,1.639,0.25824,0.07532000000000001,0.269,1.3152,0.3836,1.37
2020-05-21 14:30:00,1.21488,0.35434000000000004,1.2655,0.16848000000000002,0.04914,0.17550000000000002,1.0464,0.3052,1.09,1.56048,0.45514000000000004,1.6255000000000002,0.16848000000000002,0.04914,0.17550000000000002,1.392,0.406,1.45
2020-05-21 15:00:00,1.26048,0.36764,1.313,0.16608,0.048440000000000004,0.17300000000000001,1.0944,0.31920000000000004,1.1400000000000001,1.53888,0.44884,1.603,0.16608,0.048440000000000004,0.17300000000000001,1.3728,0.40040000000000003,1.43
2020-05-21 15:30:00,1.3473600000000001,0.39298000000000005,1.4035,0.12816000000000002,0.037380000000000004,0.1335,1.2192,0.3556,1.27,1.48176,0.43218,1.5434999999999999,0.12816000000000002,0.037380000000000004,0.1335,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-21 16:00:00,1.32336,0.38598000000000005,1.3785,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.1808,0.34440000000000004,1.23,1.50576,0.43918,1.5685,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.3632,0.3976,1.42
2020-05-21 16:30:00,1.41648,0.41314,1.4755,0.11088,0.03234,0.1155,1.3056,0.3808,1.3599999999999999,1.59888,0.46634000000000003,1.6655,0.11088,0.03234,0.1155,1.488,0.434,1.55
2020-05-21 17:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.0864,0.0252,0.09,1.5072,0.43960000000000005,1.57,1.6703999999999999,0.4872,1.74,0.0864,0.0252,0.09,1.584,0.462,1.65
2020-05-21 17:30:00,1.74,0.5075000000000001,1.8125,0.06,0.0175,0.0625,1.6800000000000002,0.49,1.75,1.6632,0.48510000000000003,1.7325,0.06,0.0175,0.0625,1.6032000000000002,0.4676,1.67
2020-05-21 18:00:00,1.9008,0.5544,1.98,0.019200000000000002,0.0056,0.02,1.8816000000000002,0.5488000000000001,1.96,1.7088,0.4984,1.78,0.019200000000000002,0.0056,0.02,1.6896,0.4928,1.76
2020-05-21 18:30:00,1.9593600000000002,0.5714800000000001,2.041,0.010560000000000002,0.0030800000000000003,0.011,1.9488,0.5684,2.03,1.65216,0.48188000000000003,1.721,0.010560000000000002,0.0030800000000000003,0.011,1.6416,0.4788,1.71
2020-05-21 19:00:00,1.9521600000000001,0.56938,2.0335,0.00336,0.0009800000000000002,0.0035,1.9488,0.5684,2.03,1.61616,0.47138,1.6835,0.00336,0.0009800000000000002,0.0035,1.6128,0.47040000000000004,1.6800000000000002
2020-05-21 19:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-05-21 20:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2020-05-21 20:30:00,1.98096,0.5777800000000001,2.0635,0.00336,0.0009800000000000002,0.0035,1.9776,0.5768,2.06,1.49136,0.43498000000000003,1.5535,0.00336,0.0009800000000000002,0.0035,1.488,0.434,1.55
2020-05-21 21:00:00,1.93872,0.5654600000000001,2.0195,0.01872,0.0054600000000000004,0.0195,1.92,0.56,2.0,1.42992,0.41706000000000004,1.4895,0.01872,0.0054600000000000004,0.0195,1.4112,0.4116,1.47
2020-05-21 21:30:00,1.93824,0.56532,2.019,0.03744,0.010920000000000001,0.039,1.9008,0.5544,1.98,1.41984,0.41412000000000004,1.479,0.03744,0.010920000000000001,0.039,1.3824,0.4032,1.44
2020-05-21 22:00:00,1.89744,0.55342,1.9765000000000001,0.054240000000000003,0.01582,0.0565,1.8432,0.5376000000000001,1.92,1.39824,0.40782,1.4565000000000001,0.054240000000000003,0.01582,0.0565,1.344,0.392,1.4
2020-05-21 22:30:00,1.8283200000000002,0.5332600000000001,1.9045,0.07152,0.02086,0.0745,1.7568000000000001,0.5124000000000001,1.83,1.34832,0.39326000000000005,1.4045,0.07152,0.02086,0.0745,1.2768,0.3724,1.33
2020-05-21 23:00:00,1.7856,0.5208,1.8599999999999999,0.06720000000000001,0.0196,0.07,1.7184,0.5012,1.79,1.296,0.378,1.35,0.06720000000000001,0.0196,0.07,1.2288000000000001,0.3584,1.28
2020-05-21 23:30:00,1.58928,0.46354000000000006,1.6555,0.05328,0.015540000000000002,0.0555,1.536,0.448,1.6,1.14768,0.33474000000000004,1.1955,0.05328,0.015540000000000002,0.0555,1.0944,0.31920000000000004,1.1400000000000001
2020-05-22 00:00:00,1.48368,0.43274,1.5455,0.06288,0.018340000000000002,0.0655,1.4208,0.41440000000000005,1.48,1.06128,0.30954000000000004,1.1055,0.06288,0.018340000000000002,0.0655,0.9984000000000001,0.2912,1.04
2020-05-23 00:30:00,1.32336,0.38598000000000005,1.3785,0.42096000000000006,0.12278000000000001,0.4385,0.9024000000000001,0.2632,0.9400000000000001,1.07376,0.31318,1.1185,0.42096000000000006,0.12278000000000001,0.4385,0.6528,0.1904,0.68
2020-05-23 01:00:00,1.35648,0.39564000000000005,1.413,0.41568000000000005,0.12124000000000001,0.433,0.9408000000000001,0.27440000000000003,0.98,1.27008,0.37044000000000005,1.323,0.41568000000000005,0.12124000000000001,0.433,0.8544,0.2492,0.89
2020-05-23 01:30:00,1.3416000000000001,0.39130000000000004,1.3975,0.40080000000000005,0.1169,0.41750000000000004,0.9408000000000001,0.27440000000000003,0.98,1.3032,0.3801,1.3575,0.40080000000000005,0.1169,0.41750000000000004,0.9024000000000001,0.2632,0.9400000000000001
2020-05-23 02:00:00,1.2576,0.3668,1.31,0.3648,0.10640000000000001,0.38,0.8928,0.2604,0.93,1.1328,0.3304,1.18,0.3648,0.10640000000000001,0.38,0.768,0.224,0.8
2020-05-23 02:30:00,1.23696,0.36078000000000005,1.2885,0.41136000000000006,0.11998,0.42850000000000005,0.8256,0.24080000000000001,0.86,1.08336,0.31598000000000004,1.1285,0.41136000000000006,0.11998,0.42850000000000005,0.672,0.196,0.7000000000000001
2020-05-23 03:00:00,1.25376,0.36568,1.306,0.43776000000000004,0.12768000000000002,0.456,0.8160000000000001,0.23800000000000002,0.85,1.09056,0.31808000000000003,1.1360000000000001,0.43776000000000004,0.12768000000000002,0.456,0.6528,0.1904,0.68
2020-05-23 03:30:00,1.28208,0.37394000000000005,1.3355000000000001,0.44688000000000005,0.13034,0.4655,0.8352,0.2436,0.87,1.12848,0.32914000000000004,1.1755,0.44688000000000005,0.13034,0.4655,0.6816,0.1988,0.71
2020-05-23 04:00:00,1.22496,0.35728000000000004,1.276,0.43776000000000004,0.12768000000000002,0.456,0.7872,0.2296,0.8200000000000001,1.01376,0.29568,1.056,0.43776000000000004,0.12768000000000002,0.456,0.5760000000000001,0.168,0.6000000000000001
2020-05-23 04:30:00,1.2024,0.3507,1.2525,0.4248,0.12390000000000001,0.4425,0.7776000000000001,0.2268,0.81,1.0392,0.30310000000000004,1.0825,0.4248,0.12390000000000001,0.4425,0.6144000000000001,0.1792,0.64
2020-05-23 05:00:00,1.12608,0.32844,1.173,0.36768,0.10724,0.383,0.7584000000000001,0.2212,0.79,0.9628800000000001,0.28084000000000003,1.003,0.36768,0.10724,0.383,0.5952000000000001,0.1736,0.62
2020-05-23 05:30:00,1.1208,0.3269,1.1675,0.372,0.1085,0.3875,0.7488,0.2184,0.78,0.9288000000000001,0.27090000000000003,0.9675,0.372,0.1085,0.3875,0.5568000000000001,0.16240000000000002,0.58
2020-05-23 06:00:00,1.0924800000000001,0.31864000000000003,1.138,0.40128,0.11704,0.418,0.6912,0.2016,0.72,0.9484800000000001,0.27664,0.988,0.40128,0.11704,0.418,0.5472,0.15960000000000002,0.5700000000000001
2020-05-23 06:30:00,1.15584,0.33712000000000003,1.204,0.44544000000000006,0.12992,0.464,0.7104,0.20720000000000002,0.74,1.02144,0.29792,1.064,0.44544000000000006,0.12992,0.464,0.5760000000000001,0.168,0.6000000000000001
2020-05-23 07:00:00,1.1976,0.3493,1.2475,0.43920000000000003,0.12810000000000002,0.4575,0.7584000000000001,0.2212,0.79,1.1208,0.3269,1.1675,0.43920000000000003,0.12810000000000002,0.4575,0.6816,0.1988,0.71
2020-05-23 07:30:00,1.1697600000000001,0.34118000000000004,1.2185,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.7104,0.20720000000000002,0.74,1.14096,0.33278,1.1885,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.6816,0.1988,0.71
2020-05-23 08:00:00,1.20336,0.35098,1.2535,0.45456,0.13258,0.47350000000000003,0.7488,0.2184,0.78,1.29936,0.37898000000000004,1.3535,0.45456,0.13258,0.47350000000000003,0.8448,0.2464,0.88
2020-05-23 08:30:00,1.22784,0.35812000000000005,1.279,0.49824,0.14532,0.519,0.7296,0.21280000000000002,0.76,1.35264,0.39452000000000004,1.409,0.49824,0.14532,0.519,0.8544,0.2492,0.89
2020-05-23 09:00:00,1.24944,0.36442,1.3014999999999999,0.51024,0.14882,0.5315,0.7392000000000001,0.2156,0.77,1.4606400000000002,0.42602,1.5215,0.51024,0.14882,0.5315,0.9504,0.2772,0.99
2020-05-23 09:30:00,1.2590400000000002,0.36722000000000005,1.3115,0.54864,0.16002000000000002,0.5715,0.7104,0.20720000000000002,0.74,1.49904,0.43722000000000005,1.5615,0.54864,0.16002000000000002,0.5715,0.9504,0.2772,0.99
2020-05-23 10:00:00,1.25664,0.36652,1.309,0.5078400000000001,0.14812,0.529,0.7488,0.2184,0.78,1.60224,0.46732,1.669,0.5078400000000001,0.14812,0.529,1.0944,0.31920000000000004,1.1400000000000001
2020-05-23 10:30:00,1.25232,0.36526000000000003,1.3045,0.5419200000000001,0.15806,0.5645,0.7104,0.20720000000000002,0.74,1.60752,0.46886000000000005,1.6745,0.5419200000000001,0.15806,0.5645,1.0656,0.3108,1.11
2020-05-23 11:00:00,1.22208,0.35644000000000003,1.2730000000000001,0.60768,0.17724,0.633,0.6144000000000001,0.1792,0.64,1.62528,0.47404,1.693,0.60768,0.17724,0.633,1.0176,0.2968,1.06
2020-05-23 11:30:00,1.3272,0.3871,1.3825,0.5304,0.1547,0.5525,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.6056,0.46830000000000005,1.6724999999999999,0.5304,0.1547,0.5525,1.0752,0.3136,1.12
2020-05-23 12:00:00,1.24224,0.36232000000000003,1.294,0.50304,0.14672000000000002,0.524,0.7392000000000001,0.2156,0.77,1.66464,0.48552000000000006,1.734,0.50304,0.14672000000000002,0.524,1.1616,0.3388,1.21
2020-05-23 12:30:00,1.3464,0.3927,1.4025,0.5784,0.16870000000000002,0.6025,0.768,0.224,0.8,1.596,0.4655,1.6625,0.5784,0.16870000000000002,0.6025,1.0176,0.2968,1.06
2020-05-23 13:00:00,1.34496,0.39228,1.401,0.55776,0.16268000000000002,0.581,0.7872,0.2296,0.8200000000000001,1.71936,0.50148,1.791,0.55776,0.16268000000000002,0.581,1.1616,0.3388,1.21
2020-05-23 13:30:00,1.22592,0.35756000000000004,1.2770000000000001,0.56352,0.16436,0.587,0.6624,0.1932,0.6900000000000001,1.62912,0.47516,1.697,0.56352,0.16436,0.587,1.0656,0.3108,1.11
2020-05-23 14:00:00,1.24848,0.36414,1.3005,0.6148800000000001,0.17934000000000003,0.6405000000000001,0.6336,0.18480000000000002,0.66,1.5076800000000001,0.43974,1.5705,0.6148800000000001,0.17934000000000003,0.6405000000000001,0.8928,0.2604,0.93
2020-05-23 14:30:00,1.17456,0.34258000000000005,1.2235,0.5793600000000001,0.16898000000000002,0.6035,0.5952000000000001,0.1736,0.62,1.44336,0.42098,1.5035,0.5793600000000001,0.16898000000000002,0.6035,0.864,0.252,0.9
2020-05-23 15:00:00,1.2172800000000001,0.35504,1.268,0.57408,0.16744,0.598,0.6432,0.18760000000000002,0.67,1.48608,0.43344000000000005,1.548,0.57408,0.16744,0.598,0.912,0.266,0.9500000000000001
2020-05-23 15:30:00,1.464,0.427,1.525,0.4848,0.1414,0.505,0.9792000000000001,0.2856,1.02,1.4352,0.4186,1.495,0.4848,0.1414,0.505,0.9504,0.2772,0.99
2020-05-23 16:00:00,1.3488,0.3934,1.405,0.5232,0.1526,0.545,0.8256,0.24080000000000001,0.86,1.5216,0.44380000000000003,1.585,0.5232,0.1526,0.545,0.9984000000000001,0.2912,1.04
2020-05-23 16:30:00,1.3872,0.4046,1.445,0.5616,0.1638,0.585,0.8256,0.24080000000000001,0.86,1.4256,0.4158,1.4849999999999999,0.5616,0.1638,0.585,0.864,0.252,0.9
2020-05-23 17:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.4656,0.1358,0.485,0.9888,0.2884,1.03,1.608,0.46900000000000003,1.675,0.4656,0.1358,0.485,1.1424,0.3332,1.19
2020-05-23 17:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.40848,0.11914000000000001,0.42550000000000004,1.2768,0.3724,1.33,1.63728,0.47754,1.7055,0.40848,0.11914000000000001,0.42550000000000004,1.2288000000000001,0.3584,1.28
2020-05-23 18:00:00,1.7870400000000002,0.52122,1.8615,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.3824,0.4032,1.44,1.74864,0.51002,1.8215,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.344,0.392,1.4
2020-05-23 18:30:00,1.8172800000000002,0.5300400000000001,1.893,0.37728,0.11004000000000001,0.393,1.44,0.42,1.5,1.73088,0.5048400000000001,1.803,0.37728,0.11004000000000001,0.393,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-23 19:00:00,1.92192,0.5605600000000001,2.002,0.26112,0.07616,0.272,1.6608,0.4844,1.73,1.63392,0.47656000000000004,1.702,0.26112,0.07616,0.272,1.3728,0.40040000000000003,1.43
2020-05-23 19:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.4112,0.4116,1.47,1.5916800000000002,0.46424000000000004,1.658,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.2,0.35000000000000003,1.25
2020-05-23 20:00:00,1.80144,0.52542,1.8765,0.31344000000000005,0.09142,0.3265,1.488,0.434,1.55,1.52304,0.44422000000000006,1.5865,0.31344000000000005,0.09142,0.3265,1.2096,0.3528,1.26
2020-05-23 20:30:00,1.75824,0.51282,1.8315000000000001,0.18384,0.05362,0.1915,1.5744,0.4592,1.6400000000000001,1.45104,0.42322000000000004,1.5115,0.18384,0.05362,0.1915,1.2671999999999999,0.36960000000000004,1.32
2020-05-23 21:00:00,1.68816,0.49238000000000004,1.7585000000000002,0.24816000000000002,0.07238,0.2585,1.44,0.42,1.5,1.39056,0.40558000000000005,1.4485000000000001,0.24816000000000002,0.07238,0.2585,1.1424,0.3332,1.19
2020-05-23 21:30:00,1.7112,0.49910000000000004,1.7825000000000002,0.252,0.07350000000000001,0.2625,1.4592,0.42560000000000003,1.52,1.3848,0.40390000000000004,1.4425,0.252,0.07350000000000001,0.2625,1.1328,0.3304,1.18
2020-05-23 22:00:00,1.7155200000000002,0.50036,1.787,0.28512000000000004,0.08316000000000001,0.297,1.4304000000000001,0.4172,1.49,1.34112,0.39116,1.397,0.28512000000000004,0.08316000000000001,0.297,1.056,0.308,1.1
2020-05-23 22:30:00,1.71264,0.49952,1.784,0.21504,0.06272000000000001,0.224,1.4976,0.4368,1.56,1.3478400000000001,0.39312,1.404,0.21504,0.06272000000000001,0.224,1.1328,0.3304,1.18
2020-05-23 23:00:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.26736000000000004,0.07798000000000001,0.2785,1.3824,0.4032,1.44,1.34256,0.39158000000000004,1.3985,0.26736000000000004,0.07798000000000001,0.2785,1.0752,0.3136,1.12
2020-05-23 23:30:00,1.53312,0.44716000000000006,1.597,0.29472000000000004,0.08596000000000001,0.307,1.2384,0.3612,1.29,1.34112,0.39116,1.397,0.29472000000000004,0.08596000000000001,0.307,1.0464,0.3052,1.09
2020-05-24 00:00:00,1.42752,0.41636,1.487,0.30432000000000003,0.08876,0.317,1.1232,0.3276,1.17,1.32192,0.38556,1.377,0.30432000000000003,0.08876,0.317,1.0176,0.2968,1.06
