Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-24 00:30:00,1.29648,0.37814000000000003,1.3505,0.24048000000000003,0.07014000000000001,0.2505,1.056,0.308,1.1,1.27728,0.37254000000000004,1.3305,0.24048000000000003,0.07014000000000001,0.2505,1.0368,0.3024,1.08
2020-05-24 01:00:00,1.2552,0.36610000000000004,1.3075,0.2376,0.0693,0.24750000000000003,1.0176,0.2968,1.06,1.2936,0.3773,1.3475000000000001,0.2376,0.0693,0.24750000000000003,1.056,0.308,1.1
2020-05-24 01:30:00,1.25952,0.36736,1.312,0.22272000000000003,0.06496,0.232,1.0368,0.3024,1.08,1.29792,0.37856,1.3519999999999999,0.22272000000000003,0.06496,0.232,1.0752,0.3136,1.12
2020-05-24 02:00:00,1.25712,0.36666000000000004,1.3094999999999999,0.32592000000000004,0.09506,0.3395,0.9312,0.2716,0.97,1.36272,0.39746000000000004,1.4195,0.32592000000000004,0.09506,0.3395,1.0368,0.3024,1.08
2020-05-24 02:30:00,1.27152,0.37086,1.3245,0.36912,0.10766,0.3845,0.9024000000000001,0.2632,0.9400000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.36912,0.10766,0.3845,1.0176,0.2968,1.06
2020-05-24 03:00:00,1.3104,0.38220000000000004,1.365,0.3312,0.0966,0.34500000000000003,0.9792000000000001,0.2856,1.02,1.3776,0.40180000000000005,1.435,0.3312,0.0966,0.34500000000000003,1.0464,0.3052,1.09
2020-05-24 03:30:00,1.23792,0.36106000000000005,1.2895,0.29712000000000005,0.08666,0.3095,0.9408000000000001,0.27440000000000003,0.98,1.35312,0.39466,1.4095,0.29712000000000005,0.08666,0.3095,1.056,0.308,1.1
2020-05-24 04:00:00,1.24512,0.36316000000000004,1.297,0.29472000000000004,0.08596000000000001,0.307,0.9504,0.2772,0.99,1.3123200000000002,0.38276000000000004,1.367,0.29472000000000004,0.08596000000000001,0.307,1.0176,0.2968,1.06
2020-05-24 04:30:00,1.13232,0.33026000000000005,1.1795,0.32592000000000004,0.09506,0.3395,0.8064,0.23520000000000002,0.84,1.06512,0.31066000000000005,1.1095,0.32592000000000004,0.09506,0.3395,0.7392000000000001,0.2156,0.77
2020-05-24 05:00:00,1.11264,0.32452000000000003,1.159,0.34464,0.10052000000000001,0.359,0.768,0.224,0.8,1.08384,0.31612,1.129,0.34464,0.10052000000000001,0.359,0.7392000000000001,0.2156,0.77
2020-05-24 05:30:00,1.07856,0.31458,1.1235,0.28176,0.08218,0.29350000000000004,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.05936,0.30898000000000003,1.1035,0.28176,0.08218,0.29350000000000004,0.7776000000000001,0.2268,0.81
2020-05-24 06:00:00,1.05888,0.30884,1.103,0.22368000000000002,0.06524,0.233,0.8352,0.2436,0.87,1.02048,0.29764,1.063,0.22368000000000002,0.06524,0.233,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-05-24 06:30:00,1.10064,0.32102,1.1465,0.18864,0.055020000000000006,0.1965,0.912,0.266,0.9500000000000001,1.01424,0.29582,1.0565,0.18864,0.055020000000000006,0.1965,0.8256,0.24080000000000001,0.86
2020-05-24 07:00:00,1.12032,0.32676000000000005,1.167,0.16032000000000002,0.04676,0.167,0.96,0.28,1.0,1.01472,0.29596,1.057,0.16032000000000002,0.04676,0.167,0.8544,0.2492,0.89
2020-05-24 07:30:00,1.21824,0.35532,1.2690000000000001,0.13344,0.03892,0.139,1.0848,0.3164,1.13,1.04544,0.30492,1.089,0.13344,0.03892,0.139,0.912,0.266,0.9500000000000001
2020-05-24 08:00:00,1.2768,0.3724,1.33,0.1728,0.0504,0.18,1.104,0.322,1.15,1.0944,0.31920000000000004,1.1400000000000001,0.1728,0.0504,0.18,0.9216000000000001,0.26880000000000004,0.96
2020-05-24 08:30:00,1.37424,0.40082,1.4315,0.19344000000000003,0.056420000000000005,0.2015,1.1808,0.34440000000000004,1.23,1.23984,0.36162000000000005,1.2915,0.19344000000000003,0.056420000000000005,0.2015,1.0464,0.3052,1.09
2020-05-24 09:00:00,1.43136,0.41748,1.491,0.26016,0.07588,0.271,1.1712,0.3416,1.22,1.31616,0.38388000000000005,1.371,0.26016,0.07588,0.271,1.056,0.308,1.1
2020-05-24 09:30:00,1.47888,0.43134000000000006,1.5405,0.36528000000000005,0.10654000000000001,0.3805,1.1136,0.32480000000000003,1.16,1.36368,0.39774000000000004,1.4205,0.36528000000000005,0.10654000000000001,0.3805,0.9984000000000001,0.2912,1.04
2020-05-24 10:00:00,1.6440000000000001,0.47950000000000004,1.7125,0.2904,0.0847,0.3025,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.404,0.40950000000000003,1.4625,0.2904,0.0847,0.3025,1.1136,0.32480000000000003,1.16
2020-05-24 10:30:00,1.74144,0.50792,1.814,0.29184000000000004,0.08512,0.304,1.4496,0.4228,1.51,1.4630400000000001,0.42672000000000004,1.524,0.29184000000000004,0.08512,0.304,1.1712,0.3416,1.22
2020-05-24 11:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.31008,0.09044,0.323,1.3728,0.40040000000000003,1.43,1.53888,0.44884,1.603,0.31008,0.09044,0.323,1.2288000000000001,0.3584,1.28
2020-05-24 11:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.0656,0.3108,1.11,1.71744,0.50092,1.7890000000000001,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.3248,0.3864,1.38
2020-05-24 12:00:00,1.5916800000000002,0.46424000000000004,1.658,0.43008,0.12544000000000002,0.448,1.1616,0.3388,1.21,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.43008,0.12544000000000002,0.448,1.3632,0.3976,1.42
2020-05-24 12:30:00,1.81296,0.52878,1.8885,0.33456,0.09758000000000001,0.34850000000000003,1.4784000000000002,0.4312,1.54,1.76496,0.51478,1.8385,0.33456,0.09758000000000001,0.34850000000000003,1.4304000000000001,0.4172,1.49
2020-05-24 13:00:00,1.90656,0.55608,1.986,0.19776000000000002,0.05768,0.20600000000000002,1.7088,0.4984,1.78,1.7337600000000002,0.50568,1.806,0.19776000000000002,0.05768,0.20600000000000002,1.536,0.448,1.6
2020-05-24 13:30:00,1.8144,0.5292,1.8900000000000001,0.27840000000000004,0.08120000000000001,0.29,1.536,0.448,1.6,1.5936,0.46480000000000005,1.6600000000000001,0.27840000000000004,0.08120000000000001,0.29,1.3152,0.3836,1.37
2020-05-24 14:00:00,1.428,0.41650000000000004,1.4875,0.3336,0.09730000000000001,0.34750000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.7928000000000002,0.5229,1.8675000000000002,0.3336,0.09730000000000001,0.34750000000000003,1.4592,0.42560000000000003,1.52
2020-05-24 14:30:00,1.52352,0.44436000000000003,1.587,0.39072,0.11396,0.40700000000000003,1.1328,0.3304,1.18,1.67712,0.48916000000000004,1.7469999999999999,0.39072,0.11396,0.40700000000000003,1.2864,0.37520000000000003,1.34
2020-05-24 15:00:00,1.54272,0.44996,1.607,0.40992,0.11956000000000001,0.427,1.1328,0.3304,1.18,1.5907200000000001,0.46396000000000004,1.657,0.40992,0.11956000000000001,0.427,1.1808,0.34440000000000004,1.23
2020-05-24 15:30:00,1.43184,0.41762000000000005,1.4915,0.44304000000000004,0.12922,0.4615,0.9888,0.2884,1.03,1.71984,0.5016200000000001,1.7915,0.44304000000000004,0.12922,0.4615,1.2768,0.3724,1.33
2020-05-24 16:00:00,1.4376,0.4193,1.4975,0.41040000000000004,0.1197,0.42750000000000005,1.0272000000000001,0.29960000000000003,1.07,1.8312,0.5341,1.9075000000000002,0.41040000000000004,0.1197,0.42750000000000005,1.4208,0.41440000000000005,1.48
2020-05-24 16:30:00,1.48752,0.43386,1.5495,0.40272,0.11746000000000001,0.41950000000000004,1.0848,0.3164,1.13,1.5739200000000002,0.45906,1.6395,0.40272,0.11746000000000001,0.41950000000000004,1.1712,0.3416,1.22
2020-05-24 17:00:00,1.5072,0.43960000000000005,1.57,0.26880000000000004,0.0784,0.28,1.2384,0.3612,1.29,1.6703999999999999,0.4872,1.74,0.26880000000000004,0.0784,0.28,1.4016,0.4088,1.46
2020-05-24 17:30:00,1.61232,0.47026,1.6795,0.18192000000000003,0.05306,0.1895,1.4304000000000001,0.4172,1.49,1.69872,0.49546000000000007,1.7695,0.18192000000000003,0.05306,0.1895,1.5168,0.4424,1.58
2020-05-24 18:00:00,1.8172800000000002,0.5300400000000001,1.893,0.16608,0.048440000000000004,0.17300000000000001,1.6512,0.48160000000000003,1.72,1.71168,0.49924,1.783,0.16608,0.048440000000000004,0.17300000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-24 18:30:00,1.9180800000000002,0.55944,1.998,0.17088,0.04984,0.178,1.7472,0.5096,1.82,1.71648,0.5006400000000001,1.788,0.17088,0.04984,0.178,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-24 19:00:00,1.84224,0.53732,1.919,0.08544,0.02492,0.089,1.7568000000000001,0.5124000000000001,1.83,1.56384,0.45612,1.629,0.08544,0.02492,0.089,1.4784000000000002,0.4312,1.54
2020-05-24 19:30:00,1.84128,0.5370400000000001,1.9180000000000001,0.09408000000000001,0.027440000000000003,0.098,1.7472,0.5096,1.82,1.47648,0.43064,1.538,0.09408000000000001,0.027440000000000003,0.098,1.3824,0.4032,1.44
2020-05-24 20:00:00,1.86864,0.5450200000000001,1.9465,0.06384000000000001,0.01862,0.0665,1.8048000000000002,0.5264,1.88,1.46544,0.42742,1.5265,0.06384000000000001,0.01862,0.0665,1.4016,0.4088,1.46
2020-05-24 20:30:00,1.8700800000000002,0.54544,1.948,0.036480000000000005,0.01064,0.038,1.8336000000000001,0.5348,1.9100000000000001,1.44768,0.42224000000000006,1.508,0.036480000000000005,0.01064,0.038,1.4112,0.4116,1.47
2020-05-24 21:00:00,1.7923200000000001,0.52276,1.867,0.04512,0.013160000000000002,0.047,1.7472,0.5096,1.82,1.34112,0.39116,1.397,0.04512,0.013160000000000002,0.047,1.296,0.378,1.35
2020-05-24 21:30:00,1.8096,0.5278,1.885,0.0432,0.0126,0.045,1.7664,0.5152,1.8399999999999999,1.3392,0.3906,1.395,0.0432,0.0126,0.045,1.296,0.378,1.35
2020-05-24 22:00:00,1.7995200000000002,0.52486,1.8745,0.09072000000000001,0.02646,0.0945,1.7088,0.4984,1.78,1.31952,0.38486000000000004,1.3745,0.09072000000000001,0.02646,0.0945,1.2288000000000001,0.3584,1.28
2020-05-24 22:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.046560000000000004,0.013580000000000002,0.0485,1.6992,0.49560000000000004,1.77,1.27536,0.37198000000000003,1.3285,0.046560000000000004,0.013580000000000002,0.0485,1.2288000000000001,0.3584,1.28
2020-05-24 23:00:00,1.65552,0.48286000000000007,1.7245,0.04272,0.01246,0.044500000000000005,1.6128,0.47040000000000004,1.6800000000000002,1.18512,0.34566,1.2345,0.04272,0.01246,0.044500000000000005,1.1424,0.3332,1.19
2020-05-24 23:30:00,1.56336,0.45598000000000005,1.6285,0.01776,0.005180000000000001,0.018500000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.11216,0.32438,1.1585,0.01776,0.005180000000000001,0.018500000000000003,1.0944,0.31920000000000004,1.1400000000000001
2020-05-25 00:00:00,1.48608,0.43344000000000005,1.548,0.01728,0.00504,0.018000000000000002,1.4688,0.4284,1.53,1.05408,0.30744000000000005,1.098,0.01728,0.00504,0.018000000000000002,1.0368,0.3024,1.08
2020-05-25 00:30:00,1.41936,0.41398,1.4785,0.027360000000000002,0.007980000000000001,0.0285,1.392,0.406,1.45,0.9681600000000001,0.28238,1.0085,0.027360000000000002,0.007980000000000001,0.0285,0.9408000000000001,0.27440000000000003,0.98
2020-05-25 01:00:00,1.39824,0.40782,1.4565000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.392,0.406,1.45,0.9182400000000001,0.26782,0.9565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.912,0.266,0.9500000000000001
2020-05-25 01:30:00,1.36032,0.39676000000000006,1.417,0.00672,0.0019600000000000004,0.007,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.90912,0.26516,0.9470000000000001,0.00672,0.0019600000000000004,0.007,0.9024000000000001,0.2632,0.9400000000000001
2020-05-25 02:00:00,1.3651200000000001,0.39816,1.422,0.0019200000000000003,0.0005600000000000001,0.002,1.3632,0.3976,1.42,0.9331200000000001,0.27216,0.972,0.0019200000000000003,0.0005600000000000001,0.002,0.9312,0.2716,0.97
2020-05-25 02:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2020-05-25 03:00:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2020-05-25 03:30:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001
2020-05-25 04:00:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001
2020-05-25 04:30:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2020-05-25 05:00:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2020-05-25 05:30:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2020-05-25 06:00:00,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2020-05-25 06:30:00,1.30224,0.37982000000000005,1.3565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.296,0.378,1.35,0.93744,0.27342,0.9765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.9312,0.2716,0.97
2020-05-25 07:00:00,1.2792,0.37310000000000004,1.3325,0.012,0.0035,0.0125,1.2671999999999999,0.36960000000000004,1.32,0.9528000000000001,0.27790000000000004,0.9925,0.012,0.0035,0.0125,0.9408000000000001,0.27440000000000003,0.98
2020-05-25 07:30:00,1.30704,0.38122000000000006,1.3615,0.030240000000000003,0.008820000000000001,0.0315,1.2768,0.3724,1.33,1.07664,0.31402,1.1215,0.030240000000000003,0.008820000000000001,0.0315,1.0464,0.3052,1.09
2020-05-25 08:00:00,1.29072,0.37646,1.3445,0.06192,0.018060000000000003,0.0645,1.2288000000000001,0.3584,1.28,1.1755200000000001,0.34286000000000005,1.2245,0.06192,0.018060000000000003,0.0645,1.1136,0.32480000000000003,1.16
2020-05-25 08:30:00,1.27968,0.37324,1.333,0.05088,0.01484,0.053,1.2288000000000001,0.3584,1.28,1.27968,0.37324,1.333,0.05088,0.01484,0.053,1.2288000000000001,0.3584,1.28
2020-05-25 09:00:00,1.2696,0.3703,1.3225,0.1464,0.0427,0.1525,1.1232,0.3276,1.17,1.3848,0.40390000000000004,1.4425,0.1464,0.0427,0.1525,1.2384,0.3612,1.29
2020-05-25 09:30:00,1.27536,0.37198000000000003,1.3285,0.18096,0.05278000000000001,0.1885,1.0944,0.31920000000000004,1.1400000000000001,1.41936,0.41398,1.4785,0.18096,0.05278000000000001,0.1885,1.2384,0.3612,1.29
2020-05-25 10:00:00,1.30128,0.37954000000000004,1.3555000000000001,0.19728,0.05754000000000001,0.20550000000000002,1.104,0.322,1.15,1.50288,0.43834000000000006,1.5655000000000001,0.19728,0.05754000000000001,0.20550000000000002,1.3056,0.3808,1.3599999999999999
2020-05-25 10:30:00,1.32288,0.38584,1.3780000000000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1232,0.3276,1.17,1.58208,0.46144,1.6480000000000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3824,0.4032,1.44
2020-05-25 11:00:00,1.22688,0.35784000000000005,1.278,0.23808,0.06944,0.248,0.9888,0.2884,1.03,1.57248,0.45864000000000005,1.638,0.23808,0.06944,0.248,1.3344,0.38920000000000005,1.3900000000000001
2020-05-25 11:30:00,1.26144,0.36792,1.314,0.28224000000000005,0.08232,0.294,0.9792000000000001,0.2856,1.02,1.6262400000000001,0.47432,1.694,0.28224000000000005,0.08232,0.294,1.344,0.392,1.4
2020-05-25 12:00:00,1.24224,0.36232000000000003,1.294,0.23424000000000003,0.06832,0.244,1.008,0.294,1.05,1.60704,0.46872,1.674,0.23424000000000003,0.06832,0.244,1.3728,0.40040000000000003,1.43
2020-05-25 12:30:00,1.2350400000000001,0.36022000000000004,1.2865,0.30384,0.08862,0.3165,0.9312,0.2716,0.97,1.61904,0.47222000000000003,1.6865,0.30384,0.08862,0.3165,1.3152,0.3836,1.37
2020-05-25 13:00:00,1.21248,0.35364,1.263,0.30048,0.08764000000000001,0.313,0.912,0.266,0.9500000000000001,1.58688,0.46284000000000003,1.653,0.30048,0.08764000000000001,0.313,1.2864,0.37520000000000003,1.34
2020-05-25 13:30:00,1.14096,0.33278,1.1885,0.31536000000000003,0.09198,0.3285,0.8256,0.24080000000000001,0.86,1.56336,0.45598000000000005,1.6285,0.31536000000000003,0.09198,0.3285,1.248,0.364,1.3
2020-05-25 14:00:00,1.1102400000000001,0.32382000000000005,1.1565,0.27504,0.08022,0.28650000000000003,0.8352,0.2436,0.87,1.5134400000000001,0.44142000000000003,1.5765,0.27504,0.08022,0.28650000000000003,1.2384,0.3612,1.29
2020-05-25 14:30:00,1.044,0.3045,1.0875,0.276,0.0805,0.28750000000000003,0.768,0.224,0.8,1.4664000000000001,0.4277,1.5275,0.276,0.0805,0.28750000000000003,1.1904,0.3472,1.24
2020-05-25 15:00:00,1.05984,0.30912,1.104,0.27264000000000005,0.07952000000000001,0.28400000000000003,0.7872,0.2296,0.8200000000000001,1.45344,0.42392,1.514,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.1808,0.34440000000000004,1.23
2020-05-25 15:30:00,1.10352,0.32186000000000003,1.1495,0.24912,0.07266,0.2595,0.8544,0.2492,0.89,1.45872,0.42546000000000006,1.5195,0.24912,0.07266,0.2595,1.2096,0.3528,1.26
2020-05-25 16:00:00,1.19136,0.34748,1.241,0.26016,0.07588,0.271,0.9312,0.2716,0.97,1.47936,0.43148000000000003,1.541,0.26016,0.07588,0.271,1.2192,0.3556,1.27
2020-05-25 16:30:00,1.2504,0.3647,1.3025,0.252,0.07350000000000001,0.2625,0.9984000000000001,0.2912,1.04,1.5,0.4375,1.5625,0.252,0.07350000000000001,0.2625,1.248,0.364,1.3
2020-05-25 17:00:00,1.33104,0.38822,1.3865,0.25584,0.07462,0.2665,1.0752,0.3136,1.12,1.53264,0.44702000000000003,1.5965,0.25584,0.07462,0.2665,1.2768,0.3724,1.33
2020-05-25 17:30:00,1.536,0.448,1.6,0.1824,0.053200000000000004,0.19,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5744,0.4592,1.6400000000000001,0.1824,0.053200000000000004,0.19,1.392,0.406,1.45
2020-05-25 18:00:00,1.77936,0.51898,1.8535,0.13776000000000002,0.04018,0.14350000000000002,1.6416,0.4788,1.71,1.65456,0.48258000000000006,1.7235,0.13776000000000002,0.04018,0.14350000000000002,1.5168,0.4424,1.58
2020-05-25 18:30:00,1.8283200000000002,0.5332600000000001,1.9045,0.10032,0.02926,0.10450000000000001,1.728,0.504,1.8,1.66512,0.48566000000000004,1.7345000000000002,0.10032,0.02926,0.10450000000000001,1.5648,0.45640000000000003,1.63
2020-05-25 19:00:00,1.8110400000000002,0.52822,1.8865,0.07344,0.02142,0.0765,1.7376,0.5068,1.81,1.58064,0.46102000000000004,1.6465,0.07344,0.02142,0.0765,1.5072,0.43960000000000005,1.57
2020-05-25 19:30:00,1.8350400000000002,0.53522,1.9115000000000002,0.06864,0.020020000000000003,0.07150000000000001,1.7664,0.5152,1.8399999999999999,1.5086400000000002,0.44002,1.5715,0.06864,0.020020000000000003,0.07150000000000001,1.44,0.42,1.5
2020-05-25 20:00:00,1.8624,0.5432,1.94,0.07680000000000001,0.0224,0.08,1.7856,0.5208,1.8599999999999999,1.4784000000000002,0.4312,1.54,0.07680000000000001,0.0224,0.08,1.4016,0.4088,1.46
2020-05-25 20:30:00,1.8052800000000002,0.52654,1.8805,0.04848,0.014140000000000002,0.0505,1.7568000000000001,0.5124000000000001,1.83,1.41168,0.41174000000000005,1.4705,0.04848,0.014140000000000002,0.0505,1.3632,0.3976,1.42
2020-05-25 21:00:00,1.7980800000000001,0.52444,1.873,0.05088,0.01484,0.053,1.7472,0.5096,1.82,1.36608,0.39844,1.423,0.05088,0.01484,0.053,1.3152,0.3836,1.37
2020-05-25 21:30:00,1.78224,0.5198200000000001,1.8565,0.03504,0.010220000000000002,0.036500000000000005,1.7472,0.5096,1.82,1.34064,0.39102000000000003,1.3965,0.03504,0.010220000000000002,0.036500000000000005,1.3056,0.3808,1.3599999999999999
2020-05-25 22:00:00,1.7856,0.5208,1.8599999999999999,0.038400000000000004,0.0112,0.04,1.7472,0.5096,1.82,1.3152,0.3836,1.37,0.038400000000000004,0.0112,0.04,1.2768,0.3724,1.33
2020-05-25 22:30:00,1.752,0.511,1.8250000000000002,0.07200000000000001,0.021,0.075,1.6800000000000002,0.49,1.75,1.2912,0.3766,1.345,0.07200000000000001,0.021,0.075,1.2192,0.3556,1.27
2020-05-25 23:00:00,1.64352,0.47936000000000006,1.712,0.07872000000000001,0.02296,0.082,1.5648,0.45640000000000003,1.63,1.19232,0.34776,1.242,0.07872000000000001,0.02296,0.082,1.1136,0.32480000000000003,1.16
2020-05-25 23:30:00,1.50912,0.44016000000000005,1.572,0.08832000000000001,0.02576,0.092,1.4208,0.41440000000000005,1.48,1.07712,0.31416000000000005,1.1219999999999999,0.08832000000000001,0.02576,0.092,0.9888,0.2884,1.03
2020-05-26 00:00:00,1.416,0.41300000000000003,1.475,0.07200000000000001,0.021,0.075,1.344,0.392,1.4,0.9936,0.2898,1.035,0.07200000000000001,0.021,0.075,0.9216000000000001,0.26880000000000004,0.96
2020-05-26 00:30:00,1.38096,0.40278,1.4385,0.06576,0.019180000000000003,0.0685,1.3152,0.3836,1.37,0.9393600000000001,0.27398,0.9785,0.06576,0.019180000000000003,0.0685,0.8736,0.2548,0.91
2020-05-26 01:00:00,1.3584,0.3962,1.415,0.033600000000000005,0.0098,0.035,1.3248,0.3864,1.38,0.9168000000000001,0.2674,0.9550000000000001,0.033600000000000005,0.0098,0.035,0.8832000000000001,0.2576,0.92
2020-05-26 01:30:00,1.3473600000000001,0.39298000000000005,1.4035,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3056,0.3808,1.3599999999999999,0.9153600000000001,0.26698,0.9535,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.8736,0.2548,0.91
2020-05-26 02:00:00,1.36416,0.39788,1.421,0.039360000000000006,0.01148,0.041,1.3248,0.3864,1.38,0.9321600000000001,0.27188,0.971,0.039360000000000006,0.01148,0.041,0.8928,0.2604,0.93
2020-05-26 02:30:00,1.33776,0.39018,1.3935,0.05136,0.014980000000000002,0.053500000000000006,1.2864,0.37520000000000003,1.34,0.9249600000000001,0.26978,0.9635,0.05136,0.014980000000000002,0.053500000000000006,0.8736,0.2548,0.91
2020-05-26 03:00:00,1.32864,0.38752000000000003,1.384,0.051840000000000004,0.015120000000000001,0.054,1.2768,0.3724,1.33,0.8966400000000001,0.26152000000000003,0.934,0.051840000000000004,0.015120000000000001,0.054,0.8448,0.2464,0.88
2020-05-26 03:30:00,1.3003200000000001,0.37926000000000004,1.3545,0.06192,0.018060000000000003,0.0645,1.2384,0.3612,1.29,0.89712,0.26166,0.9345,0.06192,0.018060000000000003,0.0645,0.8352,0.2436,0.87
2020-05-26 04:00:00,1.27824,0.37282000000000004,1.3315000000000001,0.05904,0.017220000000000003,0.061500000000000006,1.2192,0.3556,1.27,0.9038400000000001,0.26362,0.9415,0.05904,0.017220000000000003,0.061500000000000006,0.8448,0.2464,0.88
2020-05-26 04:30:00,1.26144,0.36792,1.314,0.04224000000000001,0.012320000000000001,0.044,1.2192,0.3556,1.27,0.8774400000000001,0.25592000000000004,0.914,0.04224000000000001,0.012320000000000001,0.044,0.8352,0.2436,0.87
2020-05-26 05:00:00,1.2336,0.3598,1.2850000000000001,0.0432,0.0126,0.045,1.1904,0.3472,1.24,0.84,0.245,0.875,0.0432,0.0126,0.045,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-05-26 05:30:00,1.2576,0.3668,1.31,0.028800000000000003,0.008400000000000001,0.03,1.2288000000000001,0.3584,1.28,0.8544,0.2492,0.89,0.028800000000000003,0.008400000000000001,0.03,0.8256,0.24080000000000001,0.86
2020-05-26 06:00:00,1.26336,0.36848000000000003,1.316,0.015360000000000002,0.0044800000000000005,0.016,1.248,0.364,1.3,0.86016,0.25088000000000005,0.896,0.015360000000000002,0.0044800000000000005,0.016,0.8448,0.2464,0.88
2020-05-26 06:30:00,1.36656,0.39858000000000005,1.4235,0.00336,0.0009800000000000002,0.0035,1.3632,0.3976,1.42,0.99216,0.28938,1.0335,0.00336,0.0009800000000000002,0.0035,0.9888,0.2884,1.03
2020-05-26 07:00:00,1.40208,0.40894,1.4605000000000001,0.01008,0.0029400000000000003,0.0105,1.392,0.406,1.45,1.04688,0.30534,1.0905,0.01008,0.0029400000000000003,0.0105,1.0368,0.3024,1.08
2020-05-26 07:30:00,1.5024000000000002,0.43820000000000003,1.565,0.024,0.007,0.025,1.4784000000000002,0.4312,1.54,1.1376,0.33180000000000004,1.185,0.024,0.007,0.025,1.1136,0.32480000000000003,1.16
2020-05-26 08:00:00,1.57632,0.45976000000000006,1.642,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5264,0.44520000000000004,1.5899999999999999,1.32672,0.38696,1.3820000000000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2768,0.3724,1.33
2020-05-26 08:30:00,1.6032000000000002,0.4676,1.67,0.06720000000000001,0.0196,0.07,1.536,0.448,1.6,1.4496,0.4228,1.51,0.06720000000000001,0.0196,0.07,1.3824,0.4032,1.44
2020-05-26 09:00:00,1.61232,0.47026,1.6795,0.057120000000000004,0.01666,0.059500000000000004,1.5552000000000001,0.4536,1.62,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.057120000000000004,0.01666,0.059500000000000004,1.4208,0.41440000000000005,1.48
2020-05-26 09:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.06432,0.018760000000000002,0.067,1.5936,0.46480000000000005,1.6600000000000001,1.57152,0.45836000000000005,1.637,0.06432,0.018760000000000002,0.067,1.5072,0.43960000000000005,1.57
2020-05-26 10:00:00,1.67136,0.48748,1.741,0.10656,0.031080000000000003,0.111,1.5648,0.45640000000000003,1.63,1.70016,0.49588000000000004,1.771,0.10656,0.031080000000000003,0.111,1.5936,0.46480000000000005,1.6600000000000001
2020-05-26 10:30:00,1.67856,0.48958,1.7485,0.16176000000000001,0.04718000000000001,0.1685,1.5168,0.4424,1.58,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.16176000000000001,0.04718000000000001,0.1685,1.488,0.434,1.55
2020-05-26 11:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.16992000000000002,0.04956000000000001,0.177,1.488,0.434,1.55,1.60992,0.46956000000000003,1.677,0.16992000000000002,0.04956000000000001,0.177,1.44,0.42,1.5
2020-05-26 11:30:00,1.47168,0.42924,1.533,0.18528000000000003,0.054040000000000005,0.193,1.2864,0.37520000000000003,1.34,1.68288,0.49084000000000005,1.7530000000000001,0.18528000000000003,0.054040000000000005,0.193,1.4976,0.4368,1.56
2020-05-26 12:00:00,1.4961600000000002,0.43638000000000005,1.5585,0.18096,0.05278000000000001,0.1885,1.3152,0.3836,1.37,1.67856,0.48958,1.7485,0.18096,0.05278000000000001,0.1885,1.4976,0.4368,1.56
2020-05-26 12:30:00,1.45584,0.42462000000000005,1.5165000000000002,0.18864,0.055020000000000006,0.1965,1.2671999999999999,0.36960000000000004,1.32,1.62864,0.47502000000000005,1.6965,0.18864,0.055020000000000006,0.1965,1.44,0.42,1.5
2020-05-26 13:00:00,1.46736,0.42798,1.5285000000000002,0.19056,0.055580000000000004,0.1985,1.2768,0.3724,1.33,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.19056,0.055580000000000004,0.1985,1.4592,0.42560000000000003,1.52
2020-05-26 13:30:00,1.42032,0.41426,1.4795,0.19152000000000002,0.05586000000000001,0.1995,1.2288000000000001,0.3584,1.28,1.6027200000000001,0.46746000000000004,1.6695,0.19152000000000002,0.05586000000000001,0.1995,1.4112,0.4116,1.47
2020-05-26 14:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.14784,0.043120000000000006,0.154,1.4016,0.4088,1.46,1.56864,0.45752000000000004,1.634,0.14784,0.043120000000000006,0.154,1.4208,0.41440000000000005,1.48
2020-05-26 14:30:00,1.49136,0.43498000000000003,1.5535,0.12816000000000002,0.037380000000000004,0.1335,1.3632,0.3976,1.42,1.57776,0.46018000000000003,1.6435,0.12816000000000002,0.037380000000000004,0.1335,1.4496,0.4228,1.51
2020-05-26 15:00:00,1.6440000000000001,0.47950000000000004,1.7125,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.5744,0.4592,1.6400000000000001,1.548,0.4515,1.6125,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.4784000000000002,0.4312,1.54
2020-05-26 15:30:00,1.56576,0.45668000000000003,1.631,0.07776000000000001,0.022680000000000002,0.081,1.488,0.434,1.55,1.52736,0.44548000000000004,1.591,0.07776000000000001,0.022680000000000002,0.081,1.4496,0.4228,1.51
2020-05-26 16:00:00,1.56336,0.45598000000000005,1.6285,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.4784000000000002,0.4312,1.54,1.5441600000000002,0.45038000000000006,1.6085,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.4592,0.42560000000000003,1.52
2020-05-26 16:30:00,1.5672000000000001,0.4571,1.6325,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4496,0.4228,1.51,1.6152000000000002,0.4711,1.6825,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4976,0.4368,1.56
2020-05-26 17:00:00,1.61232,0.47026,1.6795,0.07632000000000001,0.022260000000000002,0.0795,1.536,0.448,1.6,1.6795200000000001,0.48986,1.7495,0.07632000000000001,0.022260000000000002,0.0795,1.6032000000000002,0.4676,1.67
2020-05-26 17:30:00,1.7736,0.5173,1.8475000000000001,0.0936,0.0273,0.0975,1.6800000000000002,0.49,1.75,1.7736,0.5173,1.8475000000000001,0.0936,0.0273,0.0975,1.6800000000000002,0.49,1.75
2020-05-26 18:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.13536,0.03948,0.14100000000000001,1.7664,0.5152,1.8399999999999999,1.80576,0.52668,1.881,0.13536,0.03948,0.14100000000000001,1.6703999999999999,0.4872,1.74
2020-05-26 18:30:00,1.91232,0.55776,1.992,0.15552000000000002,0.045360000000000004,0.162,1.7568000000000001,0.5124000000000001,1.83,1.71072,0.49896,1.782,0.15552000000000002,0.045360000000000004,0.162,1.5552000000000001,0.4536,1.62
2020-05-26 19:00:00,1.99056,0.5805800000000001,2.0735,0.10896000000000002,0.03178,0.1135,1.8816000000000002,0.5488000000000001,1.96,1.66416,0.48538000000000003,1.7335,0.10896000000000002,0.03178,0.1135,1.5552000000000001,0.4536,1.62
2020-05-26 19:30:00,1.9478400000000002,0.5681200000000001,2.029,0.07584,0.02212,0.079,1.8719999999999999,0.546,1.9500000000000002,1.53504,0.44772000000000006,1.599,0.07584,0.02212,0.079,1.4592,0.42560000000000003,1.52
2020-05-26 20:00:00,1.9358400000000002,0.56462,2.0165,0.06384000000000001,0.01862,0.0665,1.8719999999999999,0.546,1.9500000000000002,1.45584,0.42462000000000005,1.5165000000000002,0.06384000000000001,0.01862,0.0665,1.392,0.406,1.45
2020-05-26 20:30:00,1.88304,0.54922,1.9615,0.049440000000000005,0.01442,0.051500000000000004,1.8336000000000001,0.5348,1.9100000000000001,1.38384,0.40362000000000003,1.4415,0.049440000000000005,0.01442,0.051500000000000004,1.3344,0.38920000000000005,1.3900000000000001
2020-05-26 21:00:00,1.86816,0.54488,1.9460000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8432,0.5376000000000001,1.92,1.32096,0.38528,1.376,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.296,0.378,1.35
2020-05-26 21:30:00,1.90704,0.55622,1.9865,0.01584,0.00462,0.0165,1.8912,0.5516,1.97,1.33104,0.38822,1.3865,0.01584,0.00462,0.0165,1.3152,0.3836,1.37
2020-05-26 22:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.03264,0.00952,0.034,1.8432,0.5376000000000001,1.92,1.33824,0.39032000000000006,1.3940000000000001,0.03264,0.00952,0.034,1.3056,0.3808,1.3599999999999999
2020-05-26 22:30:00,1.82688,0.5328400000000001,1.903,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.8144,0.5292,1.8900000000000001,1.30848,0.38164000000000003,1.363,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.296,0.378,1.35
2020-05-26 23:00:00,1.69488,0.49434000000000006,1.7655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6896,0.4928,1.76,1.22448,0.35714,1.2755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2192,0.3556,1.27
2020-05-26 23:30:00,1.54608,0.45094000000000006,1.6105,0.00048000000000000007,0.00014000000000000001,0.0005,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.10448,0.32214000000000004,1.1505,0.00048000000000000007,0.00014000000000000001,0.0005,1.104,0.322,1.15
2020-05-27 00:00:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,0.9984000000000001,0.2912,1.04
2020-05-27 00:30:00,1.35552,0.39536000000000004,1.412,0.0019200000000000003,0.0005600000000000001,0.002,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9427200000000001,0.27496000000000004,0.982,0.0019200000000000003,0.0005600000000000001,0.002,0.9408000000000001,0.27440000000000003,0.98
2020-05-27 01:00:00,1.31856,0.38458000000000003,1.3735,0.00336,0.0009800000000000002,0.0035,1.3152,0.3836,1.37,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.00336,0.0009800000000000002,0.0035,0.8832000000000001,0.2576,0.92
2020-05-27 01:30:00,1.32048,0.38514000000000004,1.3755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.3152,0.3836,1.37,0.8980800000000001,0.26194,0.9355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.8928,0.2604,0.93
2020-05-27 02:00:00,1.35552,0.39536000000000004,1.412,0.01152,0.00336,0.012,1.344,0.392,1.4,0.9235200000000001,0.26936000000000004,0.962,0.01152,0.00336,0.012,0.912,0.266,0.9500000000000001
2020-05-27 02:30:00,1.36608,0.39844,1.423,0.00288,0.00084,0.003,1.3632,0.3976,1.42,0.91488,0.26684,0.9530000000000001,0.00288,0.00084,0.003,0.912,0.266,0.9500000000000001
2020-05-27 03:00:00,1.37328,0.40054,1.4304999999999999,0.01008,0.0029400000000000003,0.0105,1.3632,0.3976,1.42,0.9220800000000001,0.26894,0.9605,0.01008,0.0029400000000000003,0.0105,0.912,0.266,0.9500000000000001
2020-05-27 03:30:00,1.37472,0.40096000000000004,1.432,0.01152,0.00336,0.012,1.3632,0.3976,1.42,0.9235200000000001,0.26936000000000004,0.962,0.01152,0.00336,0.012,0.912,0.266,0.9500000000000001
2020-05-27 04:00:00,1.3464,0.3927,1.4025,0.0024000000000000002,0.0007,0.0025,1.344,0.392,1.4,0.8952,0.2611,0.9325,0.0024000000000000002,0.0007,0.0025,0.8928,0.2604,0.93
2020-05-27 04:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2020-05-27 05:00:00,1.29648,0.37814000000000003,1.3505,0.00048000000000000007,0.00014000000000000001,0.0005,1.296,0.378,1.35,0.86448,0.25214000000000003,0.9005000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,0.864,0.252,0.9
2020-05-27 05:30:00,1.27872,0.37296,1.332,0.01152,0.00336,0.012,1.2671999999999999,0.36960000000000004,1.32,0.8755200000000001,0.25536000000000003,0.912,0.01152,0.00336,0.012,0.864,0.252,0.9
2020-05-27 06:00:00,1.27872,0.37296,1.332,0.021120000000000003,0.0061600000000000005,0.022,1.2576,0.3668,1.31,0.9043200000000001,0.26376,0.9420000000000001,0.021120000000000003,0.0061600000000000005,0.022,0.8832000000000001,0.2576,0.92
2020-05-27 06:30:00,1.37568,0.40124000000000004,1.433,0.022080000000000002,0.00644,0.023,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9916800000000001,0.28924,1.033,0.022080000000000002,0.00644,0.023,0.9696,0.2828,1.01
2020-05-27 07:00:00,1.4726400000000002,0.42952,1.534,0.04224000000000001,0.012320000000000001,0.044,1.4304000000000001,0.4172,1.49,1.11744,0.32592000000000004,1.164,0.04224000000000001,0.012320000000000001,0.044,1.0752,0.3136,1.12
2020-05-27 07:30:00,1.50336,0.43848000000000004,1.566,0.07296000000000001,0.02128,0.076,1.4304000000000001,0.4172,1.49,1.23456,0.36008,1.286,0.07296000000000001,0.02128,0.076,1.1616,0.3388,1.21
2020-05-27 08:00:00,1.62816,0.47488,1.6960000000000002,0.08256000000000001,0.02408,0.08600000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.42656,0.41608000000000006,1.486,0.08256000000000001,0.02408,0.08600000000000001,1.344,0.392,1.4
2020-05-27 08:30:00,1.61568,0.47124000000000005,1.683,0.08928000000000001,0.02604,0.093,1.5264,0.44520000000000004,1.5899999999999999,1.5196800000000001,0.44324,1.583,0.08928000000000001,0.02604,0.093,1.4304000000000001,0.4172,1.49
2020-05-27 09:00:00,1.6142400000000001,0.47082,1.6815,0.11664000000000001,0.03402,0.12150000000000001,1.4976,0.4368,1.56,1.62384,0.47362000000000004,1.6915,0.11664000000000001,0.03402,0.12150000000000001,1.5072,0.43960000000000005,1.57
2020-05-27 09:30:00,1.57776,0.46018000000000003,1.6435,0.12816000000000002,0.037380000000000004,0.1335,1.4496,0.4228,1.51,1.65456,0.48258000000000006,1.7235,0.12816000000000002,0.037380000000000004,0.1335,1.5264,0.44520000000000004,1.5899999999999999
2020-05-27 10:00:00,1.58016,0.46088,1.646,0.14016,0.04088000000000001,0.146,1.44,0.42,1.5,1.72416,0.50288,1.796,0.14016,0.04088000000000001,0.146,1.584,0.462,1.65
2020-05-27 10:30:00,1.51536,0.44198000000000004,1.5785,0.16176000000000001,0.04718000000000001,0.1685,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.72656,0.50358,1.7985,0.16176000000000001,0.04718000000000001,0.1685,1.5648,0.45640000000000003,1.63
2020-05-27 11:00:00,1.43904,0.41972000000000004,1.499,0.18144000000000002,0.05292,0.189,1.2576,0.3668,1.31,1.67904,0.48972000000000004,1.749,0.18144000000000002,0.05292,0.189,1.4976,0.4368,1.56
2020-05-27 11:30:00,1.50528,0.43904000000000004,1.568,0.19008000000000003,0.05544,0.198,1.3152,0.3836,1.37,1.76448,0.5146400000000001,1.838,0.19008000000000003,0.05544,0.198,1.5744,0.4592,1.6400000000000001
2020-05-27 12:00:00,1.5432000000000001,0.4501,1.6075,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.344,0.392,1.4,1.7544,0.5117,1.8275000000000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.5552000000000001,0.4536,1.62
2020-05-27 12:30:00,1.63344,0.47642000000000007,1.7015,0.19344000000000003,0.056420000000000005,0.2015,1.44,0.42,1.5,1.77744,0.51842,1.8515000000000001,0.19344000000000003,0.056420000000000005,0.2015,1.584,0.462,1.65
2020-05-27 13:00:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.10272,0.029960000000000004,0.107,1.4016,0.4088,1.46,1.7635200000000002,0.51436,1.837,0.10272,0.029960000000000004,0.107,1.6608,0.4844,1.73
2020-05-27 13:30:00,1.31856,0.38458000000000003,1.3735,0.10896000000000002,0.03178,0.1135,1.2096,0.3528,1.26,1.61616,0.47138,1.6835,0.10896000000000002,0.03178,0.1135,1.5072,0.43960000000000005,1.57
2020-05-27 14:00:00,1.29648,0.37814000000000003,1.3505,0.11568,0.033740000000000006,0.12050000000000001,1.1808,0.34440000000000004,1.23,1.62288,0.47334000000000004,1.6905000000000001,0.11568,0.033740000000000006,0.12050000000000001,1.5072,0.43960000000000005,1.57
2020-05-27 14:30:00,1.24224,0.36232000000000003,1.294,0.11904,0.03472,0.124,1.1232,0.3276,1.17,1.57824,0.46032000000000006,1.6440000000000001,0.11904,0.03472,0.124,1.4592,0.42560000000000003,1.52
2020-05-27 15:00:00,1.24416,0.36288000000000004,1.296,0.10176,0.02968,0.106,1.1424,0.3332,1.19,1.5609600000000001,0.45528,1.626,0.10176,0.02968,0.106,1.4592,0.42560000000000003,1.52
2020-05-27 15:30:00,1.29264,0.37702,1.3465,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.1904,0.3472,1.24,1.53264,0.44702000000000003,1.5965,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4304000000000001,0.4172,1.49
2020-05-27 16:00:00,1.3632,0.3976,1.42,0.0864,0.0252,0.09,1.2768,0.3724,1.33,1.4976,0.4368,1.56,0.0864,0.0252,0.09,1.4112,0.4116,1.47
2020-05-27 16:30:00,1.40496,0.40978000000000003,1.4635,0.08976,0.026180000000000002,0.0935,1.3152,0.3836,1.37,1.56816,0.45738000000000006,1.6335000000000002,0.08976,0.026180000000000002,0.0935,1.4784000000000002,0.4312,1.54
2020-05-27 17:00:00,1.55952,0.45486000000000004,1.6245,0.12912,0.037660000000000006,0.1345,1.4304000000000001,0.4172,1.49,1.59792,0.46606000000000003,1.6644999999999999,0.12912,0.037660000000000006,0.1345,1.4688,0.4284,1.53
2020-05-27 17:30:00,1.69296,0.49378000000000005,1.7635,0.28176,0.08218,0.29350000000000004,1.4112,0.4116,1.47,1.76016,0.5133800000000001,1.8335,0.28176,0.08218,0.29350000000000004,1.4784000000000002,0.4312,1.54
2020-05-27 18:00:00,1.85712,0.54166,1.9344999999999999,0.23472,0.06846000000000001,0.24450000000000002,1.6224,0.4732,1.69,1.7803200000000001,0.51926,1.8545,0.23472,0.06846000000000001,0.24450000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-27 18:30:00,1.92,0.56,2.0,0.2016,0.058800000000000005,0.21,1.7184,0.5012,1.79,1.7568000000000001,0.5124000000000001,1.83,0.2016,0.058800000000000005,0.21,1.5552000000000001,0.4536,1.62
2020-05-27 19:00:00,1.93056,0.56308,2.011,0.08736000000000001,0.025480000000000003,0.091,1.8432,0.5376000000000001,1.92,1.6329600000000002,0.47628000000000004,1.701,0.08736000000000001,0.025480000000000003,0.091,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-27 19:30:00,1.9003200000000002,0.5542600000000001,1.9795,0.14352,0.04186,0.1495,1.7568000000000001,0.5124000000000001,1.83,1.53552,0.44786000000000004,1.5995,0.14352,0.04186,0.1495,1.392,0.406,1.45
2020-05-27 20:00:00,1.8484800000000001,0.5391400000000001,1.9255,0.18768,0.054740000000000004,0.1955,1.6608,0.4844,1.73,1.46448,0.42714,1.5255,0.18768,0.054740000000000004,0.1955,1.2768,0.3724,1.33
2020-05-27 20:30:00,1.85712,0.54166,1.9344999999999999,0.13872,0.04046,0.14450000000000002,1.7184,0.5012,1.79,1.44432,0.42126,1.5045000000000002,0.13872,0.04046,0.14450000000000002,1.3056,0.3808,1.3599999999999999
2020-05-27 21:00:00,1.83216,0.5343800000000001,1.9085,0.12336000000000001,0.035980000000000005,0.1285,1.7088,0.4984,1.78,1.38096,0.40278,1.4385,0.12336000000000001,0.035980000000000005,0.1285,1.2576,0.3668,1.31
2020-05-27 21:30:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.05904,0.017220000000000003,0.061500000000000006,1.7568000000000001,0.5124000000000001,1.83,1.31664,0.38402000000000003,1.3715,0.05904,0.017220000000000003,0.061500000000000006,1.2576,0.3668,1.31
2020-05-27 22:00:00,1.9315200000000001,0.5633600000000001,2.012,0.05952,0.01736,0.062,1.8719999999999999,0.546,1.9500000000000002,1.38432,0.40376,1.442,0.05952,0.01736,0.062,1.3248,0.3864,1.38
2020-05-27 22:30:00,1.85376,0.54068,1.931,0.02976,0.00868,0.031,1.824,0.532,1.9,1.33536,0.38948000000000005,1.391,0.02976,0.00868,0.031,1.3056,0.3808,1.3599999999999999
2020-05-27 23:00:00,1.70784,0.49812000000000006,1.779,0.018240000000000003,0.00532,0.019,1.6896,0.4928,1.76,1.18944,0.34692,1.239,0.018240000000000003,0.00532,0.019,1.1712,0.3416,1.22
2020-05-27 23:30:00,1.58688,0.46284000000000003,1.653,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5744,0.4592,1.6400000000000001,1.07808,0.31444000000000005,1.123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0656,0.3108,1.11
2020-05-28 00:00:00,1.4736,0.4298,1.5350000000000001,0.014400000000000001,0.004200000000000001,0.015,1.4592,0.42560000000000003,1.52,0.9744,0.2842,1.015,0.014400000000000001,0.004200000000000001,0.015,0.96,0.28,1.0
2020-05-28 00:30:00,1.4016,0.4088,1.46,0.028800000000000003,0.008400000000000001,0.03,1.3728,0.40040000000000003,1.43,0.9312,0.2716,0.97,0.028800000000000003,0.008400000000000001,0.03,0.9024000000000001,0.2632,0.9400000000000001
2020-05-28 01:00:00,1.36224,0.39732,1.419,0.018240000000000003,0.00532,0.019,1.344,0.392,1.4,0.9110400000000001,0.26572,0.9490000000000001,0.018240000000000003,0.00532,0.019,0.8928,0.2604,0.93
2020-05-28 01:30:00,1.488,0.434,1.55,0.009600000000000001,0.0028,0.01,1.4784000000000002,0.4312,1.54,1.152,0.336,1.2,0.009600000000000001,0.0028,0.01,1.1424,0.3332,1.19
2020-05-28 02:00:00,1.44192,0.42056000000000004,1.502,0.0019200000000000003,0.0005600000000000001,0.002,1.44,0.42,1.5,1.10592,0.32256,1.152,0.0019200000000000003,0.0005600000000000001,0.002,1.104,0.322,1.15
2020-05-28 02:30:00,1.38048,0.40264000000000005,1.438,0.007680000000000001,0.0022400000000000002,0.008,1.3728,0.40040000000000003,1.43,0.99648,0.29064,1.038,0.007680000000000001,0.0022400000000000002,0.008,0.9888,0.2884,1.03
2020-05-28 03:00:00,1.31904,0.38472,1.374,0.0038400000000000005,0.0011200000000000001,0.004,1.3152,0.3836,1.37,0.88704,0.25872,0.924,0.0038400000000000005,0.0011200000000000001,0.004,0.8832000000000001,0.2576,0.92
2020-05-28 03:30:00,1.31664,0.38402000000000003,1.3715,0.00144,0.00042,0.0015,1.3152,0.3836,1.37,0.89424,0.26082,0.9315,0.00144,0.00042,0.0015,0.8928,0.2604,0.93
2020-05-28 04:00:00,1.27728,0.37254000000000004,1.3305,0.00048000000000000007,0.00014000000000000001,0.0005,1.2768,0.3724,1.33,0.86448,0.25214000000000003,0.9005000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,0.864,0.252,0.9
2020-05-28 04:30:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2020-05-28 05:00:00,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29,0.8352,0.2436,0.87,0.0,0.0,0.0,0.8352,0.2436,0.87
2020-05-28 05:30:00,1.24032,0.36176,1.292,0.0019200000000000003,0.0005600000000000001,0.002,1.2384,0.3612,1.29,0.8563200000000001,0.24976,0.892,0.0019200000000000003,0.0005600000000000001,0.002,0.8544,0.2492,0.89
2020-05-28 06:00:00,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2020-05-28 06:30:00,1.28736,0.37548000000000004,1.341,0.0009600000000000001,0.00028000000000000003,0.001,1.2864,0.37520000000000003,1.34,0.8937600000000001,0.26068,0.931,0.0009600000000000001,0.00028000000000000003,0.001,0.8928,0.2604,0.93
2020-05-28 07:00:00,1.36896,0.39928,1.426,0.00576,0.00168,0.006,1.3632,0.3976,1.42,0.9945600000000001,0.29008,1.036,0.00576,0.00168,0.006,0.9888,0.2884,1.03
2020-05-28 07:30:00,1.45632,0.42476,1.517,0.01632,0.00476,0.017,1.44,0.42,1.5,1.11072,0.32396,1.157,0.01632,0.00476,0.017,1.0944,0.31920000000000004,1.1400000000000001
2020-05-28 08:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.039360000000000006,0.01148,0.041,1.4304000000000001,0.4172,1.49,1.23936,0.36148,1.291,0.039360000000000006,0.01148,0.041,1.2,0.35000000000000003,1.25
2020-05-28 08:30:00,1.5672000000000001,0.4571,1.6325,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.4976,0.4368,1.56,1.4136,0.4123,1.4725000000000001,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.344,0.392,1.4
2020-05-28 09:00:00,1.52304,0.44422000000000006,1.5865,0.09264000000000001,0.027020000000000002,0.0965,1.4304000000000001,0.4172,1.49,1.45584,0.42462000000000005,1.5165000000000002,0.09264000000000001,0.027020000000000002,0.0965,1.3632,0.3976,1.42
2020-05-28 09:30:00,1.47696,0.43078000000000005,1.5385,0.11376000000000001,0.03318,0.11850000000000001,1.3632,0.3976,1.42,1.52496,0.44478,1.5885,0.11376000000000001,0.03318,0.11850000000000001,1.4112,0.4116,1.47
2020-05-28 10:00:00,1.3651200000000001,0.39816,1.422,0.14592000000000002,0.04256,0.152,1.2192,0.3556,1.27,1.49952,0.43736,1.562,0.14592000000000002,0.04256,0.152,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-28 10:30:00,1.34448,0.39214000000000004,1.4005,0.16368000000000002,0.047740000000000005,0.1705,1.1808,0.34440000000000004,1.23,1.53648,0.44814000000000004,1.6005,0.16368000000000002,0.047740000000000005,0.1705,1.3728,0.40040000000000003,1.43
2020-05-28 11:00:00,1.26096,0.36778000000000005,1.3135,0.17616,0.05138,0.1835,1.0848,0.3164,1.13,1.52976,0.44618,1.5935000000000001,0.17616,0.05138,0.1835,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-28 11:30:00,1.25376,0.36568,1.306,0.18816000000000002,0.054880000000000005,0.196,1.0656,0.3108,1.11,1.57056,0.45808000000000004,1.6360000000000001,0.18816000000000002,0.054880000000000005,0.196,1.3824,0.4032,1.44
2020-05-28 12:00:00,1.26432,0.36876000000000003,1.317,0.18912,0.05516000000000001,0.197,1.0752,0.3136,1.12,1.5907200000000001,0.46396000000000004,1.657,0.18912,0.05516000000000001,0.197,1.4016,0.4088,1.46
2020-05-28 12:30:00,1.31904,0.38472,1.374,0.20544,0.05992000000000001,0.214,1.1136,0.32480000000000003,1.16,1.61664,0.47152000000000005,1.6840000000000002,0.20544,0.05992000000000001,0.214,1.4112,0.4116,1.47
2020-05-28 13:00:00,1.30416,0.38038000000000005,1.3585,0.20016,0.05838,0.20850000000000002,1.104,0.322,1.15,1.6209600000000002,0.47278000000000003,1.6885,0.20016,0.05838,0.20850000000000002,1.4208,0.41440000000000005,1.48
2020-05-28 13:30:00,1.2144,0.3542,1.2650000000000001,0.1968,0.0574,0.20500000000000002,1.0176,0.2968,1.06,1.5024000000000002,0.43820000000000003,1.565,0.1968,0.0574,0.20500000000000002,1.3056,0.3808,1.3599999999999999
2020-05-28 14:00:00,1.26672,0.36946,1.3195000000000001,0.19152000000000002,0.05586000000000001,0.1995,1.0752,0.3136,1.12,1.5259200000000002,0.44506,1.5895000000000001,0.19152000000000002,0.05586000000000001,0.1995,1.3344,0.38920000000000005,1.3900000000000001
2020-05-28 14:30:00,1.27296,0.37128000000000005,1.326,0.18816000000000002,0.054880000000000005,0.196,1.0848,0.3164,1.13,1.51296,0.44128000000000006,1.576,0.18816000000000002,0.054880000000000005,0.196,1.3248,0.3864,1.38
2020-05-28 15:00:00,1.2825600000000001,0.37408,1.336,0.14016,0.04088000000000001,0.146,1.1424,0.3332,1.19,1.45536,0.42448,1.516,0.14016,0.04088000000000001,0.146,1.3152,0.3836,1.37
2020-05-28 15:30:00,1.3176,0.38430000000000003,1.3725,0.156,0.0455,0.1625,1.1616,0.3388,1.21,1.4808,0.4319,1.5425,0.156,0.0455,0.1625,1.3248,0.3864,1.38
2020-05-28 16:00:00,1.34112,0.39116,1.397,0.15072000000000002,0.043960000000000006,0.157,1.1904,0.3472,1.24,1.47552,0.43036,1.537,0.15072000000000002,0.043960000000000006,0.157,1.3248,0.3864,1.38
2020-05-28 16:30:00,1.43952,0.41986,1.4995,0.12432000000000001,0.03626,0.1295,1.3152,0.3836,1.37,1.53552,0.44786000000000004,1.5995,0.12432000000000001,0.03626,0.1295,1.4112,0.4116,1.47
