Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-28 17:00:00,1.58208,0.46144,1.6480000000000001,0.11328,0.03304,0.11800000000000001,1.4688,0.4284,1.53,1.58208,0.46144,1.6480000000000001,0.11328,0.03304,0.11800000000000001,1.4688,0.4284,1.53
2020-05-28 17:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.08928000000000001,0.02604,0.093,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.62528,0.47404,1.693,0.08928000000000001,0.02604,0.093,1.536,0.448,1.6
2020-05-28 18:00:00,1.87728,0.54754,1.9555,0.07248,0.021140000000000003,0.0755,1.8048000000000002,0.5264,1.88,1.67568,0.48874000000000006,1.7455,0.07248,0.021140000000000003,0.0755,1.6032000000000002,0.4676,1.67
2020-05-28 18:30:00,1.98,0.5775,2.0625,0.0216,0.0063,0.022500000000000003,1.9584000000000001,0.5712,2.04,1.6536,0.4823,1.7225000000000001,0.0216,0.0063,0.022500000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-28 19:00:00,2.02656,0.59108,2.111,0.0009600000000000001,0.00028000000000000003,0.001,2.0256,0.5908,2.11,1.59456,0.46508000000000005,1.661,0.0009600000000000001,0.00028000000000000003,0.001,1.5936,0.46480000000000005,1.6600000000000001
2020-05-28 19:30:00,2.0424,0.5957,2.1275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0352,0.5936,2.12,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.5072,0.43960000000000005,1.57
2020-05-28 20:00:00,2.01168,0.58674,2.0955,0.01488,0.00434,0.0155,1.9968,0.5824,2.08,1.44528,0.42154,1.5055,0.01488,0.00434,0.0155,1.4304000000000001,0.4172,1.49
2020-05-28 20:30:00,1.9411200000000002,0.56616,2.022,0.030720000000000004,0.008960000000000001,0.032,1.9104,0.5572,1.99,1.39392,0.40656000000000003,1.452,0.030720000000000004,0.008960000000000001,0.032,1.3632,0.3976,1.42
2020-05-28 21:00:00,1.8868800000000001,0.55034,1.9655,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8528,0.5404,1.9300000000000002,1.34928,0.39354000000000006,1.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3152,0.3836,1.37
2020-05-28 21:30:00,1.896,0.553,1.975,0.062400000000000004,0.0182,0.065,1.8336000000000001,0.5348,1.9100000000000001,1.3679999999999999,0.399,1.425,0.062400000000000004,0.0182,0.065,1.3056,0.3808,1.3599999999999999
2020-05-28 22:00:00,1.82976,0.53368,1.9060000000000001,0.05376,0.015680000000000003,0.056,1.776,0.518,1.85,1.3593600000000001,0.39648000000000005,1.416,0.05376,0.015680000000000003,0.056,1.3056,0.3808,1.3599999999999999
2020-05-28 22:30:00,1.79568,0.5237400000000001,1.8705,0.05808000000000001,0.01694,0.060500000000000005,1.7376,0.5068,1.81,1.3060800000000001,0.38094000000000006,1.3605,0.05808000000000001,0.01694,0.060500000000000005,1.248,0.364,1.3
2020-05-28 23:00:00,1.71696,0.50078,1.7885,0.07536000000000001,0.021980000000000003,0.0785,1.6416,0.4788,1.71,1.22736,0.35798,1.2785,0.07536000000000001,0.021980000000000003,0.0785,1.152,0.336,1.2
2020-05-28 23:30:00,1.57488,0.45934,1.6405,0.09648000000000001,0.028140000000000002,0.1005,1.4784000000000002,0.4312,1.54,1.12368,0.32774000000000003,1.1705,0.09648000000000001,0.028140000000000002,0.1005,1.0272000000000001,0.29960000000000003,1.07
2020-05-29 00:00:00,1.43424,0.41832,1.494,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3344,0.38920000000000005,1.3900000000000001,1.02144,0.29792,1.064,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.9216000000000001,0.26880000000000004,0.96
2020-05-29 00:30:00,1.3968,0.40740000000000004,1.455,0.1296,0.0378,0.135,1.2671999999999999,0.36960000000000004,1.32,0.984,0.28700000000000003,1.025,0.1296,0.0378,0.135,0.8544,0.2492,0.89
2020-05-29 01:00:00,1.3358400000000001,0.38962,1.3915,0.10704000000000001,0.03122,0.1115,1.2288000000000001,0.3584,1.28,0.93264,0.27202000000000004,0.9715,0.10704000000000001,0.03122,0.1115,0.8256,0.24080000000000001,0.86
2020-05-29 01:30:00,1.32624,0.38682000000000005,1.3815,0.11664000000000001,0.03402,0.12150000000000001,1.2096,0.3528,1.26,0.87504,0.25522,0.9115000000000001,0.11664000000000001,0.03402,0.12150000000000001,0.7584000000000001,0.2212,0.79
2020-05-29 02:00:00,1.39728,0.40754,1.4555,0.06288,0.018340000000000002,0.0655,1.3344,0.38920000000000005,1.3900000000000001,0.90768,0.26474000000000003,0.9455,0.06288,0.018340000000000002,0.0655,0.8448,0.2464,0.88
2020-05-29 02:30:00,1.4011200000000001,0.40866,1.4595,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.3152,0.3836,1.37,0.92112,0.26866,0.9595,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.8352,0.2436,0.87
2020-05-29 03:00:00,1.3872,0.4046,1.445,0.07200000000000001,0.021,0.075,1.3152,0.3836,1.37,0.9264,0.2702,0.965,0.07200000000000001,0.021,0.075,0.8544,0.2492,0.89
2020-05-29 03:30:00,1.39296,0.40628000000000003,1.451,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.344,0.392,1.4,0.9321600000000001,0.27188,0.971,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8832000000000001,0.2576,0.92
2020-05-29 04:00:00,1.39296,0.40628000000000003,1.451,0.02976,0.00868,0.031,1.3632,0.3976,1.42,0.9129600000000001,0.26628,0.9510000000000001,0.02976,0.00868,0.031,0.8832000000000001,0.2576,0.92
2020-05-29 04:30:00,1.3953600000000002,0.40698,1.4535,0.012960000000000001,0.0037800000000000004,0.0135,1.3824,0.4032,1.44,0.8961600000000001,0.26138,0.9335,0.012960000000000001,0.0037800000000000004,0.0135,0.8832000000000001,0.2576,0.92
2020-05-29 05:00:00,1.3238400000000001,0.38612,1.379,0.00864,0.00252,0.009000000000000001,1.3152,0.3836,1.37,0.86304,0.25172,0.899,0.00864,0.00252,0.009000000000000001,0.8544,0.2492,0.89
2020-05-29 05:30:00,1.29792,0.37856,1.3519999999999999,0.0019200000000000003,0.0005600000000000001,0.002,1.296,0.378,1.35,0.8563200000000001,0.24976,0.892,0.0019200000000000003,0.0005600000000000001,0.002,0.8544,0.2492,0.89
2020-05-29 06:00:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2020-05-29 06:30:00,1.39248,0.40614000000000006,1.4505,0.01008,0.0029400000000000003,0.0105,1.3824,0.4032,1.44,0.9604800000000001,0.28014,1.0005,0.01008,0.0029400000000000003,0.0105,0.9504,0.2772,0.99
2020-05-29 07:00:00,1.45968,0.42574,1.5205000000000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.4592,0.42560000000000003,1.52,1.02768,0.29974,1.0705,0.00048000000000000007,0.00014000000000000001,0.0005,1.0272000000000001,0.29960000000000003,1.07
2020-05-29 07:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26
2020-05-29 08:00:00,1.5336,0.44730000000000003,1.5975000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.2552,0.36610000000000004,1.3075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.248,0.364,1.3
2020-05-29 08:30:00,1.5556800000000002,0.45374000000000003,1.6205,0.038880000000000005,0.011340000000000001,0.0405,1.5168,0.4424,1.58,1.38288,0.40334000000000003,1.4405000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.344,0.392,1.4
2020-05-29 09:00:00,1.51488,0.44184,1.5779999999999998,0.06528,0.01904,0.068,1.4496,0.4228,1.51,1.45728,0.42504000000000003,1.518,0.06528,0.01904,0.068,1.392,0.406,1.45
2020-05-29 09:30:00,1.51152,0.44086000000000003,1.5745,0.09072000000000001,0.02646,0.0945,1.4208,0.41440000000000005,1.48,1.51152,0.44086000000000003,1.5745,0.09072000000000001,0.02646,0.0945,1.4208,0.41440000000000005,1.48
2020-05-29 10:00:00,1.45968,0.42574,1.5205000000000002,0.10608000000000001,0.030940000000000002,0.1105,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.52688,0.44534,1.5905,0.10608000000000001,0.030940000000000002,0.1105,1.4208,0.41440000000000005,1.48
2020-05-29 10:30:00,1.43376,0.41818000000000005,1.4935,0.13776000000000002,0.04018,0.14350000000000002,1.296,0.378,1.35,1.5969600000000002,0.46578,1.6635,0.13776000000000002,0.04018,0.14350000000000002,1.4592,0.42560000000000003,1.52
2020-05-29 11:00:00,1.45296,0.42378000000000005,1.5135,0.18576,0.054180000000000006,0.1935,1.2671999999999999,0.36960000000000004,1.32,1.63536,0.47698,1.7035,0.18576,0.054180000000000006,0.1935,1.4496,0.4228,1.51
2020-05-29 11:30:00,1.54512,0.45066000000000006,1.6095000000000002,0.18192000000000003,0.05306,0.1895,1.3632,0.3976,1.42,1.70832,0.49826000000000004,1.7795,0.18192000000000003,0.05306,0.1895,1.5264,0.44520000000000004,1.5899999999999999
2020-05-29 12:00:00,1.50048,0.43764000000000003,1.5630000000000002,0.19488000000000003,0.05684,0.203,1.3056,0.3808,1.3599999999999999,1.6924800000000002,0.49364,1.763,0.19488000000000003,0.05684,0.203,1.4976,0.4368,1.56
2020-05-29 12:30:00,1.46496,0.42728000000000005,1.526,0.20736000000000002,0.060480000000000006,0.216,1.2576,0.3668,1.31,1.7337600000000002,0.50568,1.806,0.20736000000000002,0.060480000000000006,0.216,1.5264,0.44520000000000004,1.5899999999999999
2020-05-29 13:00:00,1.42032,0.41426,1.4795,0.21072000000000002,0.06146000000000001,0.2195,1.2096,0.3528,1.26,1.7179200000000001,0.5010600000000001,1.7895,0.21072000000000002,0.06146000000000001,0.2195,1.5072,0.43960000000000005,1.57
2020-05-29 13:30:00,1.32144,0.38542000000000004,1.3765,0.20784000000000002,0.06062000000000001,0.2165,1.1136,0.32480000000000003,1.16,1.6862400000000002,0.49182000000000003,1.7565,0.20784000000000002,0.06062000000000001,0.2165,1.4784000000000002,0.4312,1.54
2020-05-29 14:00:00,1.29504,0.37772000000000006,1.349,0.21984,0.06412000000000001,0.229,1.0752,0.3136,1.12,1.6502400000000002,0.48132,1.7189999999999999,0.21984,0.06412000000000001,0.229,1.4304000000000001,0.4172,1.49
2020-05-29 14:30:00,1.28304,0.37422000000000005,1.3365,0.22704000000000002,0.06622,0.23650000000000002,1.056,0.308,1.1,1.5518399999999999,0.45262,1.6165,0.22704000000000002,0.06622,0.23650000000000002,1.3248,0.3864,1.38
2020-05-29 15:00:00,1.23408,0.35994000000000004,1.2855,0.21648,0.06314,0.2255,1.0176,0.2968,1.06,1.49328,0.43554000000000004,1.5554999999999999,0.21648,0.06314,0.2255,1.2768,0.3724,1.33
2020-05-29 15:30:00,1.2096,0.3528,1.26,0.192,0.056,0.2,1.0176,0.2968,1.06,1.488,0.434,1.55,0.192,0.056,0.2,1.296,0.378,1.35
2020-05-29 16:00:00,1.1976,0.3493,1.2475,0.18,0.052500000000000005,0.1875,1.0176,0.2968,1.06,1.476,0.4305,1.5375,0.18,0.052500000000000005,0.1875,1.296,0.378,1.35
2020-05-29 16:30:00,1.3512,0.3941,1.4075,0.1416,0.0413,0.14750000000000002,1.2096,0.3528,1.26,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.1416,0.0413,0.14750000000000002,1.3728,0.40040000000000003,1.43
2020-05-29 17:00:00,1.50096,0.43778000000000006,1.5635,0.14736000000000002,0.042980000000000004,0.1535,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.56816,0.45738000000000006,1.6335000000000002,0.14736000000000002,0.042980000000000004,0.1535,1.4208,0.41440000000000005,1.48
2020-05-29 17:30:00,1.59408,0.46494,1.6605,0.13488,0.03934,0.1405,1.4592,0.42560000000000003,1.52,1.5556800000000002,0.45374000000000003,1.6205,0.13488,0.03934,0.1405,1.4208,0.41440000000000005,1.48
2020-05-29 18:00:00,1.8172800000000002,0.5300400000000001,1.893,0.10848000000000001,0.03164,0.113,1.7088,0.4984,1.78,1.68288,0.49084000000000005,1.7530000000000001,0.10848000000000001,0.03164,0.113,1.5744,0.4592,1.6400000000000001
2020-05-29 18:30:00,1.8504,0.5397000000000001,1.9275,0.07440000000000001,0.0217,0.0775,1.776,0.518,1.85,1.6104,0.4697,1.6775,0.07440000000000001,0.0217,0.0775,1.536,0.448,1.6
2020-05-29 19:00:00,1.93344,0.5639200000000001,2.014,0.04224000000000001,0.012320000000000001,0.044,1.8912,0.5516,1.97,1.58784,0.46312000000000003,1.654,0.04224000000000001,0.012320000000000001,0.044,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-29 19:30:00,1.96368,0.57274,2.0455,0.11088,0.03234,0.1155,1.8528,0.5404,1.9300000000000002,1.54128,0.44954000000000005,1.6055000000000001,0.11088,0.03234,0.1155,1.4304000000000001,0.4172,1.49
2020-05-29 20:00:00,1.98624,0.5793200000000001,2.069,0.13344,0.03892,0.139,1.8528,0.5404,1.9300000000000002,1.54464,0.45052000000000003,1.609,0.13344,0.03892,0.139,1.4112,0.4116,1.47
2020-05-29 20:30:00,1.93296,0.5637800000000001,2.0135,0.15696000000000002,0.04578,0.1635,1.776,0.518,1.85,1.4721600000000001,0.42938000000000004,1.5335,0.15696000000000002,0.04578,0.1635,1.3152,0.3836,1.37
2020-05-29 21:00:00,1.86528,0.5440400000000001,1.943,0.12768000000000002,0.03724,0.133,1.7376,0.5068,1.81,1.40448,0.40964000000000006,1.463,0.12768000000000002,0.03724,0.133,1.2768,0.3724,1.33
2020-05-29 21:30:00,1.8792,0.5481,1.9575,0.084,0.0245,0.08750000000000001,1.7952,0.5236000000000001,1.87,1.3896,0.4053,1.4475,0.084,0.0245,0.08750000000000001,1.3056,0.3808,1.3599999999999999
2020-05-29 22:00:00,1.86672,0.54446,1.9445000000000001,0.07152,0.02086,0.0745,1.7952,0.5236000000000001,1.87,1.3771200000000001,0.40166,1.4344999999999999,0.07152,0.02086,0.0745,1.3056,0.3808,1.3599999999999999
2020-05-29 22:30:00,1.83168,0.53424,1.908,0.14208,0.041440000000000005,0.148,1.6896,0.4928,1.76,1.3420800000000002,0.39144,1.3980000000000001,0.14208,0.041440000000000005,0.148,1.2,0.35000000000000003,1.25
2020-05-29 23:00:00,1.80576,0.52668,1.881,0.07776000000000001,0.022680000000000002,0.081,1.728,0.504,1.8,1.29696,0.37828,1.351,0.07776000000000001,0.022680000000000002,0.081,1.2192,0.3556,1.27
2020-05-29 23:30:00,1.69344,0.49392,1.764,0.08064,0.023520000000000003,0.084,1.6128,0.47040000000000004,1.6800000000000002,1.17504,0.34272,1.224,0.08064,0.023520000000000003,0.084,1.0944,0.31920000000000004,1.1400000000000001
2020-05-30 00:00:00,1.6027200000000001,0.46746000000000004,1.6695,0.06672,0.01946,0.0695,1.536,0.448,1.6,1.09392,0.31906,1.1395,0.06672,0.01946,0.0695,1.0272000000000001,0.29960000000000003,1.07
2020-05-30 00:30:00,1.54512,0.45066000000000006,1.6095000000000002,0.07632000000000001,0.022260000000000002,0.0795,1.4688,0.4284,1.53,1.05552,0.30786,1.0995,0.07632000000000001,0.022260000000000002,0.0795,0.9792000000000001,0.2856,1.02
2020-05-30 01:00:00,1.40496,0.40978000000000003,1.4635,0.06096000000000001,0.01778,0.0635,1.344,0.392,1.4,0.9633600000000001,0.28098,1.0035,0.06096000000000001,0.01778,0.0635,0.9024000000000001,0.2632,0.9400000000000001
2020-05-30 01:30:00,1.42032,0.41426,1.4795,0.04752000000000001,0.01386,0.0495,1.3728,0.40040000000000003,1.43,1.01712,0.29666000000000003,1.0595,0.04752000000000001,0.01386,0.0495,0.9696,0.2828,1.01
2020-05-30 02:00:00,1.44048,0.42014,1.5005000000000002,0.038880000000000005,0.011340000000000001,0.0405,1.4016,0.4088,1.46,1.06608,0.31094000000000005,1.1105,0.038880000000000005,0.011340000000000001,0.0405,1.0272000000000001,0.29960000000000003,1.07
2020-05-30 02:30:00,1.42032,0.41426,1.4795,0.03792,0.01106,0.0395,1.3824,0.4032,1.44,1.06512,0.31066000000000005,1.1095,0.03792,0.01106,0.0395,1.0272000000000001,0.29960000000000003,1.07
2020-05-30 03:00:00,1.33248,0.38864000000000004,1.388,0.02688,0.007840000000000001,0.028,1.3056,0.3808,1.3599999999999999,0.91968,0.26824000000000003,0.9580000000000001,0.02688,0.007840000000000001,0.028,0.8928,0.2604,0.93
2020-05-30 03:30:00,1.3392,0.3906,1.395,0.014400000000000001,0.004200000000000001,0.015,1.3248,0.3864,1.38,0.936,0.273,0.975,0.014400000000000001,0.004200000000000001,0.015,0.9216000000000001,0.26880000000000004,0.96
2020-05-30 04:00:00,1.30128,0.37954000000000004,1.3555000000000001,0.01488,0.00434,0.0155,1.2864,0.37520000000000003,1.34,0.8980800000000001,0.26194,0.9355,0.01488,0.00434,0.0155,0.8832000000000001,0.2576,0.92
2020-05-30 04:30:00,1.29264,0.37702,1.3465,0.01584,0.00462,0.0165,1.2768,0.3724,1.33,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.01584,0.00462,0.0165,0.8544,0.2492,0.89
2020-05-30 05:00:00,1.24224,0.36232000000000003,1.294,0.01344,0.003920000000000001,0.014,1.2288000000000001,0.3584,1.28,0.8390400000000001,0.24472000000000002,0.874,0.01344,0.003920000000000001,0.014,0.8256,0.24080000000000001,0.86
2020-05-30 05:30:00,1.26912,0.37016000000000004,1.322,0.01152,0.00336,0.012,1.2576,0.3668,1.31,0.8755200000000001,0.25536000000000003,0.912,0.01152,0.00336,0.012,0.864,0.252,0.9
2020-05-30 06:00:00,1.25328,0.36554000000000003,1.3054999999999999,0.01488,0.00434,0.0155,1.2384,0.3612,1.29,0.86928,0.25354000000000004,0.9055000000000001,0.01488,0.00434,0.0155,0.8544,0.2492,0.89
2020-05-30 06:30:00,1.29648,0.37814000000000003,1.3505,0.01008,0.0029400000000000003,0.0105,1.2864,0.37520000000000003,1.34,0.9124800000000001,0.26614000000000004,0.9505,0.01008,0.0029400000000000003,0.0105,0.9024000000000001,0.2632,0.9400000000000001
2020-05-30 07:00:00,1.32048,0.38514000000000004,1.3755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.3152,0.3836,1.37,0.9844800000000001,0.28714,1.0255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.9792000000000001,0.2856,1.02
2020-05-30 07:30:00,1.37856,0.40208000000000005,1.436,0.00576,0.00168,0.006,1.3728,0.40040000000000003,1.43,1.11936,0.32648000000000005,1.166,0.00576,0.00168,0.006,1.1136,0.32480000000000003,1.16
2020-05-30 08:00:00,1.3593600000000001,0.39648000000000005,1.416,0.015360000000000002,0.0044800000000000005,0.016,1.344,0.392,1.4,1.1961600000000001,0.34888,1.246,0.015360000000000002,0.0044800000000000005,0.016,1.1808,0.34440000000000004,1.23
2020-05-30 08:30:00,1.42704,0.41622000000000003,1.4865,0.044640000000000006,0.01302,0.0465,1.3824,0.4032,1.44,1.34064,0.39102000000000003,1.3965,0.044640000000000006,0.01302,0.0465,1.296,0.378,1.35
2020-05-30 09:00:00,1.4131200000000002,0.41216,1.472,0.08832000000000001,0.02576,0.092,1.3248,0.3864,1.38,1.43232,0.41776,1.492,0.08832000000000001,0.02576,0.092,1.344,0.392,1.4
2020-05-30 09:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.10272,0.029960000000000004,0.107,1.3344,0.38920000000000005,1.3900000000000001,1.53312,0.44716000000000006,1.597,0.10272,0.029960000000000004,0.107,1.4304000000000001,0.4172,1.49
2020-05-30 10:00:00,1.41744,0.41342,1.4765000000000001,0.13104000000000002,0.038220000000000004,0.1365,1.2864,0.37520000000000003,1.34,1.57104,0.45822,1.6365,0.13104000000000002,0.038220000000000004,0.1365,1.44,0.42,1.5
2020-05-30 10:30:00,1.36176,0.39718000000000003,1.4185,0.15216000000000002,0.04438,0.1585,1.2096,0.3528,1.26,1.59216,0.46438,1.6585,0.15216000000000002,0.04438,0.1585,1.44,0.42,1.5
2020-05-30 11:00:00,1.26432,0.36876000000000003,1.317,0.16992000000000002,0.04956000000000001,0.177,1.0944,0.31920000000000004,1.1400000000000001,1.58112,0.46116,1.647,0.16992000000000002,0.04956000000000001,0.177,1.4112,0.4116,1.47
2020-05-30 11:30:00,1.272,0.371,1.325,0.1872,0.0546,0.195,1.0848,0.3164,1.13,1.6560000000000001,0.483,1.725,0.1872,0.0546,0.195,1.4688,0.4284,1.53
2020-05-30 12:00:00,1.1808,0.34440000000000004,1.23,0.2112,0.0616,0.22,0.9696,0.2828,1.01,1.6416,0.4788,1.71,0.2112,0.0616,0.22,1.4304000000000001,0.4172,1.49
2020-05-30 12:30:00,1.15968,0.33824000000000004,1.208,0.21888000000000002,0.06384000000000001,0.228,0.9408000000000001,0.27440000000000003,0.98,1.63008,0.47544000000000003,1.698,0.21888000000000002,0.06384000000000001,0.228,1.4112,0.4116,1.47
2020-05-30 13:00:00,1.0872,0.3171,1.1325,0.2232,0.0651,0.2325,0.864,0.252,0.9,1.596,0.4655,1.6625,0.2232,0.0651,0.2325,1.3728,0.40040000000000003,1.43
2020-05-30 13:30:00,1.07184,0.31262,1.1165,0.22704000000000002,0.06622,0.23650000000000002,0.8448,0.2464,0.88,1.58064,0.46102000000000004,1.6465,0.22704000000000002,0.06622,0.23650000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-30 14:00:00,1.04256,0.30408,1.086,0.23616,0.06888000000000001,0.246,0.8064,0.23520000000000002,0.84,1.51296,0.44128000000000006,1.576,0.23616,0.06888000000000001,0.246,1.2768,0.3724,1.33
2020-05-30 14:30:00,0.9974400000000001,0.29092,1.039,0.21024,0.061320000000000006,0.219,0.7872,0.2296,0.8200000000000001,1.46784,0.42812000000000006,1.529,0.21024,0.061320000000000006,0.219,1.2576,0.3668,1.31
2020-05-30 15:00:00,1.01712,0.29666000000000003,1.0595,0.21072000000000002,0.06146000000000001,0.2195,0.8064,0.23520000000000002,0.84,1.44912,0.42266000000000004,1.5095,0.21072000000000002,0.06146000000000001,0.2195,1.2384,0.3612,1.29
2020-05-30 15:30:00,1.02432,0.29876,1.067,0.21792000000000003,0.06356,0.227,0.8064,0.23520000000000002,0.84,1.39872,0.40796000000000004,1.457,0.21792000000000003,0.06356,0.227,1.1808,0.34440000000000004,1.23
2020-05-30 16:00:00,1.05792,0.30856,1.102,0.20352,0.05936,0.212,0.8544,0.2492,0.89,1.42272,0.41496000000000005,1.482,0.20352,0.05936,0.212,1.2192,0.3556,1.27
2020-05-30 16:30:00,1.2230400000000001,0.35672000000000004,1.274,0.28224000000000005,0.08232,0.294,0.9408000000000001,0.27440000000000003,0.98,1.39584,0.40712000000000004,1.454,0.28224000000000005,0.08232,0.294,1.1136,0.32480000000000003,1.16
2020-05-30 17:00:00,1.39248,0.40614000000000006,1.4505,0.24048000000000003,0.07014000000000001,0.2505,1.152,0.336,1.2,1.59408,0.46494,1.6605,0.24048000000000003,0.07014000000000001,0.2505,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-30 17:30:00,1.56528,0.45654000000000006,1.6305,0.24048000000000003,0.07014000000000001,0.2505,1.3248,0.3864,1.38,1.65168,0.48174000000000006,1.7205,0.24048000000000003,0.07014000000000001,0.2505,1.4112,0.4116,1.47
2020-05-30 18:00:00,1.6449600000000002,0.47978000000000004,1.7135,0.20496,0.05978000000000001,0.21350000000000002,1.44,0.42,1.5,1.65456,0.48258000000000006,1.7235,0.20496,0.05978000000000001,0.21350000000000002,1.4496,0.4228,1.51
2020-05-30 18:30:00,1.78992,0.5220600000000001,1.8645,0.26352000000000003,0.07686000000000001,0.2745,1.5264,0.44520000000000004,1.5899999999999999,1.64592,0.48006000000000004,1.7145000000000001,0.26352000000000003,0.07686000000000001,0.2745,1.3824,0.4032,1.44
2020-05-30 19:00:00,1.8864,0.5502,1.9649999999999999,0.1008,0.029400000000000003,0.105,1.7856,0.5208,1.8599999999999999,1.6368,0.47740000000000005,1.705,0.1008,0.029400000000000003,0.105,1.536,0.448,1.6
2020-05-30 19:30:00,1.9291200000000002,0.56266,2.0095,0.22032000000000002,0.06426000000000001,0.2295,1.7088,0.4984,1.78,1.56432,0.45626000000000005,1.6295000000000002,0.22032000000000002,0.06426000000000001,0.2295,1.344,0.392,1.4
2020-05-30 20:00:00,1.91856,0.5595800000000001,1.9985,0.23856000000000002,0.06958,0.2485,1.6800000000000002,0.49,1.75,1.50576,0.43918,1.5685,0.23856000000000002,0.06958,0.2485,1.2671999999999999,0.36960000000000004,1.32
2020-05-30 20:30:00,1.8643200000000002,0.54376,1.9420000000000002,0.24192000000000002,0.07056000000000001,0.252,1.6224,0.4732,1.69,1.43232,0.41776,1.492,0.24192000000000002,0.07056000000000001,0.252,1.1904,0.3472,1.24
2020-05-30 21:00:00,1.8288000000000002,0.5334,1.905,0.24480000000000002,0.0714,0.255,1.584,0.462,1.65,1.3679999999999999,0.399,1.425,0.24480000000000002,0.0714,0.255,1.1232,0.3276,1.17
2020-05-30 21:30:00,1.80144,0.52542,1.8765,0.14064000000000002,0.04102,0.14650000000000002,1.6608,0.4844,1.73,1.35024,0.39382000000000006,1.4065,0.14064000000000002,0.04102,0.14650000000000002,1.2096,0.3528,1.26
2020-05-30 22:00:00,1.84176,0.53718,1.9185,0.11376000000000001,0.03318,0.11850000000000001,1.728,0.504,1.8,1.36176,0.39718000000000003,1.4185,0.11376000000000001,0.03318,0.11850000000000001,1.248,0.364,1.3
2020-05-30 22:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.10368000000000001,0.030240000000000003,0.108,1.6992,0.49560000000000004,1.77,1.33248,0.38864000000000004,1.388,0.10368000000000001,0.030240000000000003,0.108,1.2288000000000001,0.3584,1.28
2020-05-30 23:00:00,1.72848,0.50414,1.8005,0.09648000000000001,0.028140000000000002,0.1005,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.26768,0.36974,1.3205,0.09648000000000001,0.028140000000000002,0.1005,1.1712,0.3416,1.22
2020-05-30 23:30:00,1.62912,0.47516,1.697,0.06432,0.018760000000000002,0.067,1.5648,0.45640000000000003,1.63,1.1875200000000001,0.34636,1.237,0.06432,0.018760000000000002,0.067,1.1232,0.3276,1.17
2020-05-31 00:00:00,1.53552,0.44786000000000004,1.5995,0.06672,0.01946,0.0695,1.4688,0.4284,1.53,1.10352,0.32186000000000003,1.1495,0.06672,0.01946,0.0695,1.0368,0.3024,1.08
2020-05-31 00:30:00,1.4712,0.42910000000000004,1.5325,0.0408,0.0119,0.0425,1.4304000000000001,0.4172,1.49,1.0392,0.30310000000000004,1.0825,0.0408,0.0119,0.0425,0.9984000000000001,0.2912,1.04
2020-05-31 01:00:00,1.4208,0.41440000000000005,1.48,0.019200000000000002,0.0056,0.02,1.4016,0.4088,1.46,0.9888,0.2884,1.03,0.019200000000000002,0.0056,0.02,0.9696,0.2828,1.01
2020-05-31 01:30:00,1.404,0.40950000000000003,1.4625,0.012,0.0035,0.0125,1.392,0.406,1.45,0.9432,0.2751,0.9825,0.012,0.0035,0.0125,0.9312,0.2716,0.97
2020-05-31 02:00:00,1.38576,0.40418000000000004,1.4435,0.00336,0.0009800000000000002,0.0035,1.3824,0.4032,1.44,0.9441600000000001,0.27538,0.9835,0.00336,0.0009800000000000002,0.0035,0.9408000000000001,0.27440000000000003,0.98
2020-05-31 02:30:00,1.36704,0.39872,1.424,0.01344,0.003920000000000001,0.014,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.94464,0.27552000000000004,0.984,0.01344,0.003920000000000001,0.014,0.9312,0.2716,0.97
2020-05-31 03:00:00,1.37088,0.39984000000000003,1.428,0.01728,0.00504,0.018000000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9484800000000001,0.27664,0.988,0.01728,0.00504,0.018000000000000002,0.9312,0.2716,0.97
2020-05-31 03:30:00,1.3584,0.3962,1.415,0.024,0.007,0.025,1.3344,0.38920000000000005,1.3900000000000001,0.9456,0.2758,0.985,0.024,0.007,0.025,0.9216000000000001,0.26880000000000004,0.96
2020-05-31 04:00:00,1.33968,0.39074000000000003,1.3955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.3152,0.3836,1.37,0.92688,0.27034,0.9655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.9024000000000001,0.2632,0.9400000000000001
2020-05-31 04:30:00,1.28544,0.37492000000000003,1.339,0.03744,0.010920000000000001,0.039,1.248,0.364,1.3,0.88224,0.25732000000000005,0.919,0.03744,0.010920000000000001,0.039,0.8448,0.2464,0.88
2020-05-31 05:00:00,1.26336,0.36848000000000003,1.316,0.05376,0.015680000000000003,0.056,1.2096,0.3528,1.26,0.87936,0.25648000000000004,0.916,0.05376,0.015680000000000003,0.056,0.8256,0.24080000000000001,0.86
2020-05-31 05:30:00,1.26048,0.36764,1.313,0.07008,0.020440000000000003,0.073,1.1904,0.3472,1.24,0.9052800000000001,0.26404,0.9430000000000001,0.07008,0.020440000000000003,0.073,0.8352,0.2436,0.87
2020-05-31 06:00:00,1.25088,0.36484000000000005,1.303,0.060480000000000006,0.017640000000000003,0.063,1.1904,0.3472,1.24,0.87648,0.25564000000000003,0.913,0.060480000000000006,0.017640000000000003,0.063,0.8160000000000001,0.23800000000000002,0.85
2020-05-31 06:30:00,1.25472,0.36596,1.307,0.054720000000000005,0.015960000000000002,0.057,1.2,0.35000000000000003,1.25,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.054720000000000005,0.015960000000000002,0.057,0.864,0.252,0.9
2020-05-31 07:00:00,1.28304,0.37422000000000005,1.3365,0.044640000000000006,0.01302,0.0465,1.2384,0.3612,1.29,0.97584,0.28462000000000004,1.0165,0.044640000000000006,0.01302,0.0465,0.9312,0.2716,0.97
2020-05-31 07:30:00,1.30656,0.38108000000000003,1.361,0.039360000000000006,0.01148,0.041,1.2671999999999999,0.36960000000000004,1.32,1.04736,0.30548000000000003,1.091,0.039360000000000006,0.01148,0.041,1.008,0.294,1.05
2020-05-31 08:00:00,1.2763200000000001,0.37226000000000004,1.3295,0.04752000000000001,0.01386,0.0495,1.2288000000000001,0.3584,1.28,1.14192,0.33306,1.1895,0.04752000000000001,0.01386,0.0495,1.0944,0.31920000000000004,1.1400000000000001
2020-05-31 08:30:00,1.26864,0.37002,1.3215,0.05904,0.017220000000000003,0.061500000000000006,1.2096,0.3528,1.26,1.22064,0.35602,1.2715,0.05904,0.017220000000000003,0.061500000000000006,1.1616,0.3388,1.21
2020-05-31 09:00:00,1.31616,0.38388000000000005,1.371,0.07776000000000001,0.022680000000000002,0.081,1.2384,0.3612,1.29,1.32576,0.38668,1.381,0.07776000000000001,0.022680000000000002,0.081,1.248,0.364,1.3
2020-05-31 09:30:00,1.34352,0.39186000000000004,1.3995,0.10512,0.030660000000000003,0.1095,1.2384,0.3612,1.29,1.43952,0.41986,1.4995,0.10512,0.030660000000000003,0.1095,1.3344,0.38920000000000005,1.3900000000000001
2020-05-31 10:00:00,1.32912,0.38766,1.3845,0.14832,0.04326000000000001,0.1545,1.1808,0.34440000000000004,1.23,1.51152,0.44086000000000003,1.5745,0.14832,0.04326000000000001,0.1545,1.3632,0.3976,1.42
2020-05-31 10:30:00,1.3060800000000001,0.38094000000000006,1.3605,0.15408000000000002,0.04494,0.1605,1.152,0.336,1.2,1.59408,0.46494,1.6605,0.15408000000000002,0.04494,0.1605,1.44,0.42,1.5
2020-05-31 11:00:00,1.28064,0.37352,1.334,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.1136,0.32480000000000003,1.16,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4304000000000001,0.4172,1.49
2020-05-31 11:30:00,1.3272,0.3871,1.3825,0.2136,0.0623,0.2225,1.1136,0.32480000000000003,1.16,1.6440000000000001,0.47950000000000004,1.7125,0.2136,0.0623,0.2225,1.4304000000000001,0.4172,1.49
2020-05-31 12:00:00,1.3420800000000002,0.39144,1.3980000000000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1424,0.3332,1.19,1.65888,0.48384000000000005,1.728,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4592,0.42560000000000003,1.52
2020-05-31 12:30:00,1.32144,0.38542000000000004,1.3765,0.21744000000000002,0.06342,0.2265,1.104,0.322,1.15,1.67664,0.48902000000000007,1.7465000000000002,0.21744000000000002,0.06342,0.2265,1.4592,0.42560000000000003,1.52
2020-05-31 13:00:00,1.34544,0.39242000000000005,1.4015,0.21264000000000002,0.062020000000000006,0.2215,1.1328,0.3304,1.18,1.70064,0.49602,1.7715,0.21264000000000002,0.062020000000000006,0.2215,1.488,0.434,1.55
2020-05-31 13:30:00,1.37952,0.40236000000000005,1.437,0.21792000000000003,0.06356,0.227,1.1616,0.3388,1.21,1.62912,0.47516,1.697,0.21792000000000003,0.06356,0.227,1.4112,0.4116,1.47
2020-05-31 14:00:00,1.42368,0.41524000000000005,1.483,0.18528000000000003,0.054040000000000005,0.193,1.2384,0.3612,1.29,1.51008,0.44044000000000005,1.573,0.18528000000000003,0.054040000000000005,0.193,1.3248,0.3864,1.38
2020-05-31 14:30:00,1.3272,0.3871,1.3825,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.2096,0.3528,1.26,1.5192,0.4431,1.5825,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4016,0.4088,1.46
2020-05-31 15:00:00,1.37904,0.40222,1.4365,0.15984,0.04662,0.1665,1.2192,0.3556,1.27,1.44624,0.42182000000000003,1.5065,0.15984,0.04662,0.1665,1.2864,0.37520000000000003,1.34
2020-05-31 15:30:00,1.27344,0.37142000000000003,1.3265,0.27504,0.08022,0.28650000000000003,0.9984000000000001,0.2912,1.04,1.53264,0.44702000000000003,1.5965,0.27504,0.08022,0.28650000000000003,1.2576,0.3668,1.31
2020-05-31 16:00:00,1.35504,0.39522,1.4115,0.16464,0.04802000000000001,0.1715,1.1904,0.3472,1.24,1.57584,0.45962000000000003,1.6415000000000002,0.16464,0.04802000000000001,0.1715,1.4112,0.4116,1.47
2020-05-31 16:30:00,1.45152,0.42336,1.512,0.23232000000000003,0.06776,0.242,1.2192,0.3556,1.27,1.6147200000000002,0.47096000000000005,1.682,0.23232000000000003,0.06776,0.242,1.3824,0.4032,1.44
2020-05-31 17:00:00,1.64304,0.47922000000000003,1.7115,0.26064000000000004,0.07602,0.2715,1.3824,0.4032,1.44,1.69104,0.49322000000000005,1.7615,0.26064000000000004,0.07602,0.2715,1.4304000000000001,0.4172,1.49
2020-05-31 17:30:00,1.728,0.504,1.8,0.27840000000000004,0.08120000000000001,0.29,1.4496,0.4228,1.51,1.776,0.518,1.85,0.27840000000000004,0.08120000000000001,0.29,1.4976,0.4368,1.56
2020-05-31 18:00:00,1.7856,0.5208,1.8599999999999999,0.24,0.07,0.25,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.7856,0.5208,1.8599999999999999,0.24,0.07,0.25,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-31 18:30:00,1.7505600000000001,0.51058,1.8235000000000001,0.29136,0.08498000000000001,0.3035,1.4592,0.42560000000000003,1.52,1.74096,0.50778,1.8135,0.29136,0.08498000000000001,0.3035,1.4496,0.4228,1.51
2020-05-31 19:00:00,1.8052800000000002,0.52654,1.8805,0.13488,0.03934,0.1405,1.6703999999999999,0.4872,1.74,1.7092800000000001,0.49854000000000004,1.7805,0.13488,0.03934,0.1405,1.5744,0.4592,1.6400000000000001
2020-05-31 19:30:00,1.8576000000000001,0.5418000000000001,1.935,0.24480000000000002,0.0714,0.255,1.6128,0.47040000000000004,1.6800000000000002,1.6656,0.4858,1.7349999999999999,0.24480000000000002,0.0714,0.255,1.4208,0.41440000000000005,1.48
2020-05-31 20:00:00,1.85904,0.54222,1.9365,0.20784000000000002,0.06062000000000001,0.2165,1.6512,0.48160000000000003,1.72,1.59024,0.46382000000000007,1.6565,0.20784000000000002,0.06062000000000001,0.2165,1.3824,0.4032,1.44
2020-05-31 20:30:00,1.8408,0.5369,1.9175,0.18,0.052500000000000005,0.1875,1.6608,0.4844,1.73,1.5528,0.4529,1.6175000000000002,0.18,0.052500000000000005,0.1875,1.3728,0.40040000000000003,1.43
2020-05-31 21:00:00,1.77264,0.51702,1.8465,0.18864,0.055020000000000006,0.1965,1.584,0.462,1.65,1.47504,0.43022000000000005,1.5365,0.18864,0.055020000000000006,0.1965,1.2864,0.37520000000000003,1.34
2020-05-31 21:30:00,1.7976,0.5243,1.8725,0.18480000000000002,0.0539,0.1925,1.6128,0.47040000000000004,1.6800000000000002,1.4712,0.42910000000000004,1.5325,0.18480000000000002,0.0539,0.1925,1.2864,0.37520000000000003,1.34
2020-05-31 22:00:00,1.77648,0.51814,1.8505,0.13488,0.03934,0.1405,1.6416,0.4788,1.71,1.34448,0.39214000000000004,1.4005,0.13488,0.03934,0.1405,1.2096,0.3528,1.26
2020-05-31 22:30:00,1.74384,0.5086200000000001,1.8165,0.11184000000000001,0.03262,0.1165,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.30224,0.37982000000000005,1.3565,0.11184000000000001,0.03262,0.1165,1.1904,0.3472,1.24
2020-05-31 23:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.08736000000000001,0.025480000000000003,0.091,1.5552000000000001,0.4536,1.62,1.20096,0.35028000000000004,1.251,0.08736000000000001,0.025480000000000003,0.091,1.1136,0.32480000000000003,1.16
2020-05-31 23:30:00,1.54656,0.45108000000000004,1.611,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.4784000000000002,0.4312,1.54,1.10496,0.32228,1.151,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.0368,0.3024,1.08
2020-06-01 00:00:00,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.05616,0.016380000000000002,0.0585,1.392,0.406,1.45,1.02576,0.29918,1.0685,0.05616,0.016380000000000002,0.0585,0.9696,0.2828,1.01
2020-06-01 00:30:00,1.41168,0.41174000000000005,1.4705,0.04848,0.014140000000000002,0.0505,1.3632,0.3976,1.42,0.9604800000000001,0.28014,1.0005,0.04848,0.014140000000000002,0.0505,0.912,0.266,0.9500000000000001
2020-06-01 01:00:00,1.37856,0.40208000000000005,1.436,0.044160000000000005,0.01288,0.046,1.3344,0.38920000000000005,1.3900000000000001,0.9273600000000001,0.27048,0.966,0.044160000000000005,0.01288,0.046,0.8832000000000001,0.2576,0.92
2020-06-01 01:30:00,1.35552,0.39536000000000004,1.412,0.030720000000000004,0.008960000000000001,0.032,1.3248,0.3864,1.38,0.9139200000000001,0.26656,0.9520000000000001,0.030720000000000004,0.008960000000000001,0.032,0.8832000000000001,0.2576,0.92
2020-06-01 02:00:00,1.3656000000000001,0.39830000000000004,1.4225,0.031200000000000002,0.0091,0.0325,1.3344,0.38920000000000005,1.3900000000000001,0.9336000000000001,0.2723,0.9725,0.031200000000000002,0.0091,0.0325,0.9024000000000001,0.2632,0.9400000000000001
2020-06-01 02:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.04224000000000001,0.012320000000000001,0.044,1.3152,0.3836,1.37,0.9158400000000001,0.26712,0.9540000000000001,0.04224000000000001,0.012320000000000001,0.044,0.8736,0.2548,0.91
2020-06-01 03:00:00,1.35216,0.39438,1.4085,0.046560000000000004,0.013580000000000002,0.0485,1.3056,0.3808,1.3599999999999999,0.9201600000000001,0.26838,0.9585,0.046560000000000004,0.013580000000000002,0.0485,0.8736,0.2548,0.91
2020-06-01 03:30:00,1.32048,0.38514000000000004,1.3755,0.043680000000000004,0.012740000000000001,0.0455,1.2768,0.3724,1.33,0.90768,0.26474000000000003,0.9455,0.043680000000000004,0.012740000000000001,0.0455,0.864,0.252,0.9
2020-06-01 04:00:00,1.32624,0.38682000000000005,1.3815,0.03984,0.01162,0.0415,1.2864,0.37520000000000003,1.34,0.93264,0.27202000000000004,0.9715,0.03984,0.01162,0.0415,0.8928,0.2604,0.93
2020-06-01 04:30:00,1.3176,0.38430000000000003,1.3725,0.0504,0.014700000000000001,0.052500000000000005,1.2671999999999999,0.36960000000000004,1.32,0.9528000000000001,0.27790000000000004,0.9925,0.0504,0.014700000000000001,0.052500000000000005,0.9024000000000001,0.2632,0.9400000000000001
2020-06-01 05:00:00,1.28448,0.37464000000000003,1.338,0.036480000000000005,0.01064,0.038,1.248,0.364,1.3,0.95808,0.27944,0.998,0.036480000000000005,0.01064,0.038,0.9216000000000001,0.26880000000000004,0.96
2020-06-01 05:30:00,1.28448,0.37464000000000003,1.338,0.02688,0.007840000000000001,0.028,1.2576,0.3668,1.31,0.9484800000000001,0.27664,0.988,0.02688,0.007840000000000001,0.028,0.9216000000000001,0.26880000000000004,0.96
2020-06-01 06:00:00,1.2696,0.3703,1.3225,0.031200000000000002,0.0091,0.0325,1.2384,0.3612,1.29,0.9048,0.2639,0.9425,0.031200000000000002,0.0091,0.0325,0.8736,0.2548,0.91
2020-06-01 06:30:00,1.3416000000000001,0.39130000000000004,1.3975,0.036000000000000004,0.0105,0.0375,1.3056,0.3808,1.3599999999999999,0.9672000000000001,0.2821,1.0075,0.036000000000000004,0.0105,0.0375,0.9312,0.2716,0.97
2020-06-01 07:00:00,1.40496,0.40978000000000003,1.4635,0.03216,0.009380000000000001,0.0335,1.3728,0.40040000000000003,1.43,1.04016,0.30338000000000004,1.0835,0.03216,0.009380000000000001,0.0335,1.008,0.294,1.05
2020-06-01 07:30:00,1.4544000000000001,0.4242,1.5150000000000001,0.024,0.007,0.025,1.4304000000000001,0.4172,1.49,1.176,0.343,1.225,0.024,0.007,0.025,1.152,0.336,1.2
2020-06-01 08:00:00,1.51104,0.44072000000000006,1.574,0.03264,0.00952,0.034,1.4784000000000002,0.4312,1.54,1.3478400000000001,0.39312,1.404,0.03264,0.00952,0.034,1.3152,0.3836,1.37
2020-06-01 08:30:00,1.58832,0.46326000000000006,1.6545,0.052320000000000005,0.015260000000000001,0.0545,1.536,0.448,1.6,1.53072,0.44646,1.5945,0.052320000000000005,0.015260000000000001,0.0545,1.4784000000000002,0.4312,1.54
2020-06-01 09:00:00,1.5518399999999999,0.45262,1.6165,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4496,0.4228,1.51,1.61904,0.47222000000000003,1.6865,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.5168,0.4424,1.58
2020-06-01 09:30:00,1.53696,0.44828,1.601,0.15456,0.04508,0.161,1.3824,0.4032,1.44,1.5849600000000001,0.46228,1.651,0.15456,0.04508,0.161,1.4304000000000001,0.4172,1.49
2020-06-01 10:00:00,1.4961600000000002,0.43638000000000005,1.5585,0.17136,0.049980000000000004,0.17850000000000002,1.3248,0.3864,1.38,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.17136,0.049980000000000004,0.17850000000000002,1.4784000000000002,0.4312,1.54
2020-06-01 10:30:00,1.41648,0.41314,1.4755,0.17808000000000002,0.05194000000000001,0.1855,1.2384,0.3612,1.29,1.64688,0.48034000000000004,1.7155,0.17808000000000002,0.05194000000000001,0.1855,1.4688,0.4284,1.53
2020-06-01 11:00:00,1.38624,0.40432,1.444,0.18624000000000002,0.05432000000000001,0.194,1.2,0.35000000000000003,1.25,1.61664,0.47152000000000005,1.6840000000000002,0.18624000000000002,0.05432000000000001,0.194,1.4304000000000001,0.4172,1.49
2020-06-01 11:30:00,1.39872,0.40796000000000004,1.457,0.17952,0.052360000000000004,0.187,1.2192,0.3556,1.27,1.60032,0.46676000000000006,1.667,0.17952,0.052360000000000004,0.187,1.4208,0.41440000000000005,1.48
2020-06-01 12:00:00,1.46688,0.42784000000000005,1.528,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.2671999999999999,0.36960000000000004,1.32,1.70688,0.49784000000000006,1.778,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.5072,0.43960000000000005,1.57
2020-06-01 12:30:00,1.6608,0.4844,1.73,0.15360000000000001,0.0448,0.16,1.5072,0.43960000000000005,1.57,1.7088,0.4984,1.78,0.15360000000000001,0.0448,0.16,1.5552000000000001,0.4536,1.62
2020-06-01 13:00:00,1.6248,0.47390000000000004,1.6925,0.252,0.07350000000000001,0.2625,1.3728,0.40040000000000003,1.43,1.6728,0.4879,1.7425000000000002,0.252,0.07350000000000001,0.2625,1.4208,0.41440000000000005,1.48
2020-06-01 13:30:00,1.48368,0.43274,1.5455,0.22608000000000003,0.06594,0.23550000000000001,1.2576,0.3668,1.31,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.22608000000000003,0.06594,0.23550000000000001,1.296,0.378,1.35
2020-06-01 14:00:00,1.39344,0.40642000000000006,1.4515,0.21264000000000002,0.062020000000000006,0.2215,1.1808,0.34440000000000004,1.23,1.5854400000000002,0.46242000000000005,1.6515,0.21264000000000002,0.062020000000000006,0.2215,1.3728,0.40040000000000003,1.43
2020-06-01 14:30:00,1.37232,0.40026000000000006,1.4295,0.15312,0.044660000000000005,0.1595,1.2192,0.3556,1.27,1.63152,0.47586000000000006,1.6995,0.15312,0.044660000000000005,0.1595,1.4784000000000002,0.4312,1.54
2020-06-01 15:00:00,1.36464,0.39802000000000004,1.4215,0.17424,0.050820000000000004,0.18150000000000002,1.1904,0.3472,1.24,1.54704,0.45122,1.6115,0.17424,0.050820000000000004,0.18150000000000002,1.3728,0.40040000000000003,1.43
2020-06-01 15:30:00,1.42896,0.41678000000000004,1.4885000000000002,0.20016,0.05838,0.20850000000000002,1.2288000000000001,0.3584,1.28,1.52496,0.44478,1.5885,0.20016,0.05838,0.20850000000000002,1.3248,0.3864,1.38
2020-06-01 16:00:00,1.55136,0.45248000000000005,1.616,0.17856000000000002,0.05208,0.186,1.3728,0.40040000000000003,1.43,1.43616,0.41888000000000003,1.496,0.17856000000000002,0.05208,0.186,1.2576,0.3668,1.31
2020-06-01 16:30:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.15744000000000002,0.04592,0.164,1.392,0.406,1.45,1.51104,0.44072000000000006,1.574,0.15744000000000002,0.04592,0.164,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-01 17:00:00,1.79616,0.52388,1.871,0.14496,0.042280000000000005,0.151,1.6512,0.48160000000000003,1.72,1.56576,0.45668000000000003,1.631,0.14496,0.042280000000000005,0.151,1.4208,0.41440000000000005,1.48
2020-06-01 17:30:00,1.9180800000000002,0.55944,1.998,0.09408000000000001,0.027440000000000003,0.098,1.824,0.532,1.9,1.56288,0.45584,1.6280000000000001,0.09408000000000001,0.027440000000000003,0.098,1.4688,0.4284,1.53
2020-06-01 18:00:00,2.04048,0.59514,2.1255,0.11088,0.03234,0.1155,1.9296000000000002,0.5628000000000001,2.01,1.61808,0.47194,1.6855,0.11088,0.03234,0.1155,1.5072,0.43960000000000005,1.57
2020-06-01 18:30:00,2.01072,0.5864600000000001,2.0945,0.09072000000000001,0.02646,0.0945,1.92,0.56,2.0,1.61712,0.47166,1.6844999999999999,0.09072000000000001,0.02646,0.0945,1.5264,0.44520000000000004,1.5899999999999999
2020-06-01 19:00:00,2.05152,0.59836,2.137,0.06432,0.018760000000000002,0.067,1.9872,0.5796,2.07,1.5907200000000001,0.46396000000000004,1.657,0.06432,0.018760000000000002,0.067,1.5264,0.44520000000000004,1.5899999999999999
2020-06-01 19:30:00,2.02032,0.58926,2.1045,0.14832,0.04326000000000001,0.1545,1.8719999999999999,0.546,1.9500000000000002,1.5019200000000001,0.43806000000000006,1.5645,0.14832,0.04326000000000001,0.1545,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-01 20:00:00,1.95984,0.57162,2.0415,0.12624000000000002,0.036820000000000006,0.1315,1.8336000000000001,0.5348,1.9100000000000001,1.43184,0.41762000000000005,1.4915,0.12624000000000002,0.036820000000000006,0.1315,1.3056,0.3808,1.3599999999999999
2020-06-01 20:30:00,1.9032,0.5551,1.9825,0.0984,0.0287,0.10250000000000001,1.8048000000000002,0.5264,1.88,1.3656000000000001,0.39830000000000004,1.4225,0.0984,0.0287,0.10250000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-06-01 21:00:00,1.88352,0.5493600000000001,1.962,0.10752,0.031360000000000006,0.112,1.776,0.518,1.85,1.33632,0.38976000000000005,1.392,0.10752,0.031360000000000006,0.112,1.2288000000000001,0.3584,1.28
2020-06-01 21:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.08928000000000001,0.02604,0.093,1.824,0.532,1.9,1.3180800000000001,0.38444,1.373,0.08928000000000001,0.02604,0.093,1.2288000000000001,0.3584,1.28
2020-06-01 22:00:00,1.8883200000000002,0.55076,1.967,0.06432,0.018760000000000002,0.067,1.824,0.532,1.9,1.25472,0.36596,1.307,0.06432,0.018760000000000002,0.067,1.1904,0.3472,1.24
2020-06-01 22:30:00,1.89792,0.55356,1.9769999999999999,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.8144,0.5292,1.8900000000000001,1.23552,0.36036,1.287,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.152,0.336,1.2
2020-06-01 23:00:00,1.80672,0.5269600000000001,1.8820000000000001,0.05952,0.01736,0.062,1.7472,0.5096,1.82,1.17312,0.34216,1.222,0.05952,0.01736,0.062,1.1136,0.32480000000000003,1.16
2020-06-01 23:30:00,1.68816,0.49238000000000004,1.7585000000000002,0.027360000000000002,0.007980000000000001,0.0285,1.6608,0.4844,1.73,1.05456,0.30758,1.0985,0.027360000000000002,0.007980000000000001,0.0285,1.0272000000000001,0.29960000000000003,1.07
2020-06-02 00:00:00,1.59216,0.46438,1.6585,0.03696,0.010780000000000001,0.0385,1.5552000000000001,0.4536,1.62,0.9681600000000001,0.28238,1.0085,0.03696,0.010780000000000001,0.0385,0.9312,0.2716,0.97
2020-06-02 00:30:00,1.56864,0.45752000000000004,1.634,0.04224000000000001,0.012320000000000001,0.044,1.5264,0.44520000000000004,1.5899999999999999,0.94464,0.27552000000000004,0.984,0.04224000000000001,0.012320000000000001,0.044,0.9024000000000001,0.2632,0.9400000000000001
2020-06-02 01:00:00,1.52976,0.44618,1.5935000000000001,0.02256,0.006580000000000001,0.0235,1.5072,0.43960000000000005,1.57,0.9153600000000001,0.26698,0.9535,0.02256,0.006580000000000001,0.0235,0.8928,0.2604,0.93
2020-06-02 01:30:00,1.46832,0.42826000000000003,1.5295,0.01872,0.0054600000000000004,0.0195,1.4496,0.4228,1.51,0.8731200000000001,0.25466,0.9095000000000001,0.01872,0.0054600000000000004,0.0195,0.8544,0.2492,0.89
2020-06-02 02:00:00,1.45296,0.42378000000000005,1.5135,0.02256,0.006580000000000001,0.0235,1.4304000000000001,0.4172,1.49,0.86736,0.25298000000000004,0.9035000000000001,0.02256,0.006580000000000001,0.0235,0.8448,0.2464,0.88
2020-06-02 02:30:00,1.45248,0.42364,1.513,0.03168,0.00924,0.033,1.4208,0.41440000000000005,1.48,0.8860800000000001,0.25844,0.923,0.03168,0.00924,0.033,0.8544,0.2492,0.89
2020-06-02 03:00:00,1.46496,0.42728000000000005,1.526,0.03456,0.01008,0.036000000000000004,1.4304000000000001,0.4172,1.49,0.87936,0.25648000000000004,0.916,0.03456,0.01008,0.036000000000000004,0.8448,0.2464,0.88
2020-06-02 03:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.04512,0.013160000000000002,0.047,1.4016,0.4088,1.46,0.8323200000000001,0.24276000000000003,0.867,0.04512,0.013160000000000002,0.047,0.7872,0.2296,0.8200000000000001
2020-06-02 04:00:00,1.40448,0.40964000000000006,1.463,0.05088,0.01484,0.053,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.8092800000000001,0.23604000000000003,0.843,0.05088,0.01484,0.053,0.7584000000000001,0.2212,0.79
2020-06-02 04:30:00,1.38864,0.40502000000000005,1.4465,0.054240000000000003,0.01582,0.0565,1.3344,0.38920000000000005,1.3900000000000001,0.79344,0.23142000000000001,0.8265,0.054240000000000003,0.01582,0.0565,0.7392000000000001,0.2156,0.77
2020-06-02 05:00:00,1.35648,0.39564000000000005,1.413,0.05088,0.01484,0.053,1.3056,0.3808,1.3599999999999999,0.77088,0.22484,0.803,0.05088,0.01484,0.053,0.72,0.21,0.75
2020-06-02 05:30:00,1.35072,0.39396000000000003,1.407,0.054720000000000005,0.015960000000000002,0.057,1.296,0.378,1.35,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.054720000000000005,0.015960000000000002,0.057,0.7392000000000001,0.2156,0.77
2020-06-02 06:00:00,1.33872,0.39046000000000003,1.3945,0.04272,0.01246,0.044500000000000005,1.296,0.378,1.35,0.8107200000000001,0.23646000000000003,0.8445,0.04272,0.01246,0.044500000000000005,0.768,0.224,0.8
2020-06-02 06:30:00,1.4246400000000001,0.41552000000000006,1.484,0.04224000000000001,0.012320000000000001,0.044,1.3824,0.4032,1.44,0.9158400000000001,0.26712,0.9540000000000001,0.04224000000000001,0.012320000000000001,0.044,0.8736,0.2548,0.91
