Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-02 07:00:00,1.4899200000000001,0.43456000000000006,1.552,0.030720000000000004,0.008960000000000001,0.032,1.4592,0.42560000000000003,1.52,1.00992,0.29456000000000004,1.052,0.030720000000000004,0.008960000000000001,0.032,0.9792000000000001,0.2856,1.02
2020-06-02 07:30:00,1.572,0.4585,1.6375000000000002,0.0264,0.0077,0.0275,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.1496,0.33530000000000004,1.1975,0.0264,0.0077,0.0275,1.1232,0.3276,1.17
2020-06-02 08:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.03504,0.010220000000000002,0.036500000000000005,1.6800000000000002,0.49,1.75,1.3118400000000001,0.38262,1.3665,0.03504,0.010220000000000002,0.036500000000000005,1.2768,0.3724,1.33
2020-06-02 08:30:00,1.74336,0.50848,1.816,0.044160000000000005,0.01288,0.046,1.6992,0.49560000000000004,1.77,1.43616,0.41888000000000003,1.496,0.044160000000000005,0.01288,0.046,1.392,0.406,1.45
2020-06-02 09:00:00,1.79376,0.5231800000000001,1.8685,0.07536000000000001,0.021980000000000003,0.0785,1.7184,0.5012,1.79,1.5729600000000001,0.45878,1.6385,0.07536000000000001,0.021980000000000003,0.0785,1.4976,0.4368,1.56
2020-06-02 09:30:00,1.78848,0.52164,1.863,0.07008,0.020440000000000003,0.073,1.7184,0.5012,1.79,1.5676800000000002,0.45724000000000004,1.633,0.07008,0.020440000000000003,0.073,1.4976,0.4368,1.56
2020-06-02 10:00:00,1.65552,0.48286000000000007,1.7245,0.07152,0.02086,0.0745,1.584,0.462,1.65,1.56912,0.45766,1.6345,0.07152,0.02086,0.0745,1.4976,0.4368,1.56
2020-06-02 10:30:00,1.5888,0.46340000000000003,1.655,0.1008,0.029400000000000003,0.105,1.488,0.434,1.55,1.5504,0.45220000000000005,1.615,0.1008,0.029400000000000003,0.105,1.4496,0.4228,1.51
2020-06-02 11:00:00,1.71408,0.49994000000000005,1.7855,0.07248,0.021140000000000003,0.0755,1.6416,0.4788,1.71,1.5316800000000002,0.44674,1.5955,0.07248,0.021140000000000003,0.0755,1.4592,0.42560000000000003,1.52
2020-06-02 11:30:00,1.70832,0.49826000000000004,1.7795,0.09552000000000001,0.027860000000000003,0.0995,1.6128,0.47040000000000004,1.6800000000000002,1.56432,0.45626000000000005,1.6295000000000002,0.09552000000000001,0.027860000000000003,0.0995,1.4688,0.4284,1.53
2020-06-02 12:00:00,1.69488,0.49434000000000006,1.7655,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.44,0.42,1.5
2020-06-02 12:30:00,1.51056,0.44058,1.5735000000000001,0.14736000000000002,0.042980000000000004,0.1535,1.3632,0.3976,1.42,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.14736000000000002,0.042980000000000004,0.1535,1.5744,0.4592,1.6400000000000001
2020-06-02 13:00:00,1.3833600000000001,0.40348,1.441,0.16416,0.047880000000000006,0.171,1.2192,0.3556,1.27,1.6329600000000002,0.47628000000000004,1.701,0.16416,0.047880000000000006,0.171,1.4688,0.4284,1.53
2020-06-02 13:30:00,1.29648,0.37814000000000003,1.3505,0.17328000000000002,0.05054,0.18050000000000002,1.1232,0.3276,1.17,1.53648,0.44814000000000004,1.6005,0.17328000000000002,0.05054,0.18050000000000002,1.3632,0.3976,1.42
2020-06-02 14:00:00,1.29312,0.37716000000000005,1.347,0.20832,0.06076,0.217,1.0848,0.3164,1.13,1.60992,0.46956000000000003,1.677,0.20832,0.06076,0.217,1.4016,0.4088,1.46
2020-06-02 14:30:00,1.35408,0.39494,1.4105,0.19248,0.05614,0.2005,1.1616,0.3388,1.21,1.56528,0.45654000000000006,1.6305,0.19248,0.05614,0.2005,1.3728,0.40040000000000003,1.43
2020-06-02 15:00:00,1.34448,0.39214000000000004,1.4005,0.18288000000000001,0.053340000000000005,0.1905,1.1616,0.3388,1.21,1.58448,0.46214000000000005,1.6505,0.18288000000000001,0.053340000000000005,0.1905,1.4016,0.4088,1.46
2020-06-02 15:30:00,1.42272,0.41496000000000005,1.482,0.16512000000000002,0.04816,0.17200000000000001,1.2576,0.3668,1.31,1.58592,0.46256,1.6520000000000001,0.16512000000000002,0.04816,0.17200000000000001,1.4208,0.41440000000000005,1.48
2020-06-02 16:00:00,1.4496,0.4228,1.51,0.1632,0.0476,0.17,1.2864,0.37520000000000003,1.34,1.536,0.448,1.6,0.1632,0.0476,0.17,1.3728,0.40040000000000003,1.43
2020-06-02 16:30:00,1.47696,0.43078000000000005,1.5385,0.15216000000000002,0.04438,0.1585,1.3248,0.3864,1.38,1.51536,0.44198000000000004,1.5785,0.15216000000000002,0.04438,0.1585,1.3632,0.3976,1.42
2020-06-02 17:00:00,1.5964800000000001,0.46564000000000005,1.663,0.13728,0.040040000000000006,0.14300000000000002,1.4592,0.42560000000000003,1.52,1.5196800000000001,0.44324,1.583,0.13728,0.040040000000000006,0.14300000000000002,1.3824,0.4032,1.44
2020-06-02 17:30:00,1.7544,0.5117,1.8275000000000001,0.1032,0.030100000000000002,0.1075,1.6512,0.48160000000000003,1.72,1.5912000000000002,0.4641,1.6575000000000002,0.1032,0.030100000000000002,0.1075,1.488,0.434,1.55
2020-06-02 18:00:00,1.84416,0.53788,1.921,0.08736000000000001,0.025480000000000003,0.091,1.7568000000000001,0.5124000000000001,1.83,1.65216,0.48188000000000003,1.721,0.08736000000000001,0.025480000000000003,0.091,1.5648,0.45640000000000003,1.63
2020-06-02 18:30:00,1.9060800000000002,0.5559400000000001,1.9855,0.08208,0.023940000000000003,0.0855,1.824,0.532,1.9,1.58928,0.46354000000000006,1.6555,0.08208,0.023940000000000003,0.0855,1.5072,0.43960000000000005,1.57
2020-06-02 19:00:00,1.96032,0.57176,2.042,0.05952,0.01736,0.062,1.9008,0.5544,1.98,1.60512,0.46816,1.6720000000000002,0.05952,0.01736,0.062,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-02 19:30:00,1.9300800000000002,0.56294,2.0105,0.019680000000000003,0.00574,0.0205,1.9104,0.5572,1.99,1.49808,0.43694000000000005,1.5605,0.019680000000000003,0.00574,0.0205,1.4784000000000002,0.4312,1.54
2020-06-02 20:00:00,1.92528,0.56154,2.0055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.92,0.56,2.0,1.43568,0.41874000000000006,1.4955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4304000000000001,0.4172,1.49
2020-06-02 20:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43
2020-06-02 21:00:00,1.8984,0.5537000000000001,1.9775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8912,0.5516,1.97,1.3512,0.3941,1.4075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.344,0.392,1.4
2020-06-02 21:30:00,1.9032,0.5551,1.9825,0.031200000000000002,0.0091,0.0325,1.8719999999999999,0.546,1.9500000000000002,1.3368,0.3899,1.3925,0.031200000000000002,0.0091,0.0325,1.3056,0.3808,1.3599999999999999
2020-06-02 22:00:00,1.8792,0.5481,1.9575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8719999999999999,0.546,1.9500000000000002,1.2936,0.3773,1.3475000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.2864,0.37520000000000003,1.34
2020-06-02 22:30:00,1.88016,0.5483800000000001,1.9585,0.00816,0.00238,0.0085,1.8719999999999999,0.546,1.9500000000000002,1.25616,0.36638000000000004,1.3085,0.00816,0.00238,0.0085,1.248,0.364,1.3
2020-06-02 23:00:00,1.788,0.5215000000000001,1.8625,0.0024000000000000002,0.0007,0.0025,1.7856,0.5208,1.8599999999999999,1.212,0.35350000000000004,1.2625,0.0024000000000000002,0.0007,0.0025,1.2096,0.3528,1.26
2020-06-02 23:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.00288,0.00084,0.003,1.6703999999999999,0.4872,1.74,1.11648,0.32564000000000004,1.163,0.00288,0.00084,0.003,1.1136,0.32480000000000003,1.16
2020-06-03 00:00:00,1.61568,0.47124000000000005,1.683,0.00288,0.00084,0.003,1.6128,0.47040000000000004,1.6800000000000002,1.08768,0.31724,1.133,0.00288,0.00084,0.003,1.0848,0.3164,1.13
2020-06-03 00:30:00,1.56576,0.45668000000000003,1.631,0.010560000000000002,0.0030800000000000003,0.011,1.5552000000000001,0.4536,1.62,1.04736,0.30548000000000003,1.091,0.010560000000000002,0.0030800000000000003,0.011,1.0368,0.3024,1.08
2020-06-03 01:00:00,1.5288,0.4459,1.5925,0.012,0.0035,0.0125,1.5168,0.4424,1.58,1.02,0.2975,1.0625,0.012,0.0035,0.0125,1.008,0.294,1.05
2020-06-03 01:30:00,1.48464,0.43302,1.5465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4784000000000002,0.4312,1.54,0.97584,0.28462000000000004,1.0165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.9696,0.2828,1.01
2020-06-03 02:00:00,1.404,0.40950000000000003,1.4625,0.012,0.0035,0.0125,1.392,0.406,1.45,0.9144,0.2667,0.9525,0.012,0.0035,0.0125,0.9024000000000001,0.2632,0.9400000000000001
2020-06-03 02:30:00,1.38528,0.40404,1.443,0.00288,0.00084,0.003,1.3824,0.4032,1.44,0.9052800000000001,0.26404,0.9430000000000001,0.00288,0.00084,0.003,0.9024000000000001,0.2632,0.9400000000000001
2020-06-03 03:00:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001
2020-06-03 03:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2020-06-03 04:00:00,1.32576,0.38668,1.381,0.010560000000000002,0.0030800000000000003,0.011,1.3152,0.3836,1.37,0.8649600000000001,0.25228,0.901,0.010560000000000002,0.0030800000000000003,0.011,0.8544,0.2492,0.89
2020-06-03 04:30:00,1.32192,0.38556,1.377,0.01632,0.00476,0.017,1.3056,0.3808,1.3599999999999999,0.8611200000000001,0.25116,0.897,0.01632,0.00476,0.017,0.8448,0.2464,0.88
2020-06-03 05:00:00,1.2792,0.37310000000000004,1.3325,0.0408,0.0119,0.0425,1.2384,0.3612,1.29,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.0408,0.0119,0.0425,0.8064,0.23520000000000002,0.84
2020-06-03 05:30:00,1.29552,0.37786000000000003,1.3495,0.057120000000000004,0.01666,0.059500000000000004,1.2384,0.3612,1.29,0.8731200000000001,0.25466,0.9095000000000001,0.057120000000000004,0.01666,0.059500000000000004,0.8160000000000001,0.23800000000000002,0.85
2020-06-03 06:00:00,1.32576,0.38668,1.381,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.2768,0.3724,1.33,0.8937600000000001,0.26068,0.931,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8448,0.2464,0.88
2020-06-03 06:30:00,1.428,0.41650000000000004,1.4875,0.1032,0.030100000000000002,0.1075,1.3248,0.3864,1.38,0.9864,0.2877,1.0275,0.1032,0.030100000000000002,0.1075,0.8832000000000001,0.2576,0.92
2020-06-03 07:00:00,1.54752,0.45136000000000004,1.612,0.07872000000000001,0.02296,0.082,1.4688,0.4284,1.53,1.06752,0.31136,1.112,0.07872000000000001,0.02296,0.082,0.9888,0.2884,1.03
2020-06-03 07:30:00,1.68768,0.49224000000000007,1.758,0.09408000000000001,0.027440000000000003,0.098,1.5936,0.46480000000000005,1.6600000000000001,1.16928,0.34104,1.218,0.09408000000000001,0.027440000000000003,0.098,1.0752,0.3136,1.12
2020-06-03 08:00:00,1.8624,0.5432,1.94,0.0864,0.0252,0.09,1.776,0.518,1.85,1.4016,0.4088,1.46,0.0864,0.0252,0.09,1.3152,0.3836,1.37
2020-06-03 08:30:00,1.98144,0.5779200000000001,2.064,0.12864,0.037520000000000005,0.134,1.8528,0.5404,1.9300000000000002,1.48224,0.43232000000000004,1.544,0.12864,0.037520000000000005,0.134,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-03 09:00:00,2.0544000000000002,0.5992000000000001,2.14,0.14400000000000002,0.042,0.15,1.9104,0.5572,1.99,1.5936,0.46480000000000005,1.6600000000000001,0.14400000000000002,0.042,0.15,1.4496,0.4228,1.51
2020-06-03 09:30:00,2.06256,0.60158,2.1485,0.09456,0.027580000000000004,0.0985,1.968,0.5740000000000001,2.05,1.5729600000000001,0.45878,1.6385,0.09456,0.027580000000000004,0.0985,1.4784000000000002,0.4312,1.54
2020-06-03 10:00:00,2.10816,0.6148800000000001,2.196,0.09216,0.02688,0.096,2.016,0.588,2.1,1.58016,0.46088,1.646,0.09216,0.02688,0.096,1.488,0.434,1.55
2020-06-03 10:30:00,2.13696,0.6232800000000001,2.226,0.10176,0.02968,0.106,2.0352,0.5936,2.12,1.63776,0.47768000000000005,1.706,0.10176,0.02968,0.106,1.536,0.448,1.6
2020-06-03 11:00:00,2.12304,0.6192200000000001,2.2115,0.14544,0.042420000000000006,0.1515,1.9776,0.5768,2.06,1.62384,0.47362000000000004,1.6915,0.14544,0.042420000000000006,0.1515,1.4784000000000002,0.4312,1.54
2020-06-03 11:30:00,2.17536,0.63448,2.266,0.15936,0.04648,0.166,2.016,0.588,2.1,1.63776,0.47768000000000005,1.706,0.15936,0.04648,0.166,1.4784000000000002,0.4312,1.54
2020-06-03 12:00:00,2.15136,0.62748,2.241,0.12576,0.036680000000000004,0.131,2.0256,0.5908,2.11,1.67136,0.48748,1.741,0.12576,0.036680000000000004,0.131,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-03 12:30:00,2.2382400000000002,0.6528200000000001,2.3315,0.11664000000000001,0.03402,0.12150000000000001,2.1216,0.6188,2.21,1.7870400000000002,0.52122,1.8615,0.11664000000000001,0.03402,0.12150000000000001,1.6703999999999999,0.4872,1.74
2020-06-03 13:00:00,2.1936,0.6398,2.285,0.1008,0.029400000000000003,0.105,2.0928,0.6104,2.18,1.7808000000000002,0.5194,1.855,0.1008,0.029400000000000003,0.105,1.6800000000000002,0.49,1.75
2020-06-03 13:30:00,2.05392,0.59906,2.1395,0.12432000000000001,0.03626,0.1295,1.9296000000000002,0.5628000000000001,2.01,1.63152,0.47586000000000006,1.6995,0.12432000000000001,0.03626,0.1295,1.5072,0.43960000000000005,1.57
2020-06-03 14:00:00,2.052,0.5985,2.1375,0.12240000000000001,0.0357,0.1275,1.9296000000000002,0.5628000000000001,2.01,1.62,0.47250000000000003,1.6875,0.12240000000000001,0.0357,0.1275,1.4976,0.4368,1.56
2020-06-03 14:30:00,2.11968,0.61824,2.208,0.22848000000000002,0.06664,0.23800000000000002,1.8912,0.5516,1.97,1.63008,0.47544000000000003,1.698,0.22848000000000002,0.06664,0.23800000000000002,1.4016,0.4088,1.46
2020-06-03 15:00:00,2.06064,0.60102,2.1465,0.18864,0.055020000000000006,0.1965,1.8719999999999999,0.546,1.9500000000000002,1.57104,0.45822,1.6365,0.18864,0.055020000000000006,0.1965,1.3824,0.4032,1.44
2020-06-03 15:30:00,2.05584,0.59962,2.1415,0.22224000000000002,0.06482,0.2315,1.8336000000000001,0.5348,1.9100000000000001,1.59504,0.46522,1.6615,0.22224000000000002,0.06482,0.2315,1.3728,0.40040000000000003,1.43
2020-06-03 16:00:00,2.0496,0.5978,2.135,0.22560000000000002,0.0658,0.23500000000000001,1.824,0.532,1.9,1.6272,0.4746,1.695,0.22560000000000002,0.0658,0.23500000000000001,1.4016,0.4088,1.46
2020-06-03 16:30:00,2.13696,0.6232800000000001,2.226,0.19776000000000002,0.05768,0.20600000000000002,1.9392,0.5656,2.02,1.67616,0.48888000000000004,1.746,0.19776000000000002,0.05768,0.20600000000000002,1.4784000000000002,0.4312,1.54
2020-06-03 17:00:00,2.26608,0.6609400000000001,2.3605,0.29808,0.08694,0.3105,1.968,0.5740000000000001,2.05,1.85328,0.54054,1.9304999999999999,0.29808,0.08694,0.3105,1.5552000000000001,0.4536,1.62
2020-06-03 17:30:00,2.31984,0.6766200000000001,2.4165,0.35184000000000004,0.10262,0.3665,1.968,0.5740000000000001,2.05,1.90704,0.55622,1.9865,0.35184000000000004,0.10262,0.3665,1.5552000000000001,0.4536,1.62
2020-06-03 18:00:00,2.36304,0.68922,2.4615,0.27024000000000004,0.07882,0.28150000000000003,2.0928,0.6104,2.18,1.92144,0.56042,2.0015,0.27024000000000004,0.07882,0.28150000000000003,1.6512,0.48160000000000003,1.72
2020-06-03 18:30:00,2.32416,0.67788,2.421,0.27936,0.08148000000000001,0.291,2.0448,0.5964,2.13,1.87296,0.5462800000000001,1.951,0.27936,0.08148000000000001,0.291,1.5936,0.46480000000000005,1.6600000000000001
2020-06-03 19:00:00,2.2176,0.6468,2.31,0.2112,0.0616,0.22,2.0064,0.5852,2.09,1.824,0.532,1.9,0.2112,0.0616,0.22,1.6128,0.47040000000000004,1.6800000000000002
2020-06-03 19:30:00,2.16384,0.63112,2.254,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.968,0.5740000000000001,2.05,1.7510400000000002,0.5107200000000001,1.824,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.5552000000000001,0.4536,1.62
2020-06-03 20:00:00,2.08752,0.6088600000000001,2.1745,0.20592000000000002,0.06006,0.21450000000000002,1.8816000000000002,0.5488000000000001,1.96,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.20592000000000002,0.06006,0.21450000000000002,1.4208,0.41440000000000005,1.48
2020-06-03 20:30:00,2.06688,0.60284,2.153,0.26208000000000004,0.07644000000000001,0.273,1.8048000000000002,0.5264,1.88,1.57728,0.46004000000000006,1.643,0.26208000000000004,0.07644000000000001,0.273,1.3152,0.3836,1.37
2020-06-03 21:00:00,1.98624,0.5793200000000001,2.069,0.24864000000000003,0.07252,0.259,1.7376,0.5068,1.81,1.48704,0.43372000000000005,1.549,0.24864000000000003,0.07252,0.259,1.2384,0.3612,1.29
2020-06-03 21:30:00,2.01552,0.58786,2.0995,0.22032000000000002,0.06426000000000001,0.2295,1.7952,0.5236000000000001,1.87,1.49712,0.43666000000000005,1.5594999999999999,0.22032000000000002,0.06426000000000001,0.2295,1.2768,0.3724,1.33
2020-06-03 22:00:00,1.88448,0.54964,1.963,0.24288,0.07084,0.253,1.6416,0.4788,1.71,1.40448,0.40964000000000006,1.463,0.24288,0.07084,0.253,1.1616,0.3388,1.21
2020-06-03 22:30:00,1.86288,0.54334,1.9405000000000001,0.14448000000000003,0.042140000000000004,0.1505,1.7184,0.5012,1.79,1.37328,0.40054,1.4304999999999999,0.14448000000000003,0.042140000000000004,0.1505,1.2288000000000001,0.3584,1.28
2020-06-03 23:00:00,1.71456,0.5000800000000001,1.786,0.17856000000000002,0.05208,0.186,1.536,0.448,1.6,1.25376,0.36568,1.306,0.17856000000000002,0.05208,0.186,1.0752,0.3136,1.12
2020-06-03 23:30:00,1.71408,0.49994000000000005,1.7855,0.22608000000000003,0.06594,0.23550000000000001,1.488,0.434,1.55,1.32048,0.38514000000000004,1.3755,0.22608000000000003,0.06594,0.23550000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-06-04 00:00:00,1.4976,0.4368,1.56,0.26880000000000004,0.0784,0.28,1.2288000000000001,0.3584,1.28,1.2,0.35000000000000003,1.25,0.26880000000000004,0.0784,0.28,0.9312,0.2716,0.97
2020-06-04 00:30:00,1.43328,0.41804,1.4929999999999999,0.25248000000000004,0.07364000000000001,0.263,1.1808,0.34440000000000004,1.23,1.10688,0.32284,1.153,0.25248000000000004,0.07364000000000001,0.263,0.8544,0.2492,0.89
2020-06-04 01:00:00,1.34544,0.39242000000000005,1.4015,0.19344000000000003,0.056420000000000005,0.2015,1.152,0.336,1.2,1.02864,0.30002,1.0715,0.19344000000000003,0.056420000000000005,0.2015,0.8352,0.2436,0.87
2020-06-04 01:30:00,1.38432,0.40376,1.442,0.22272000000000003,0.06496,0.232,1.1616,0.3388,1.21,1.04832,0.30576000000000003,1.092,0.22272000000000003,0.06496,0.232,0.8256,0.24080000000000001,0.86
2020-06-04 02:00:00,1.37472,0.40096000000000004,1.432,0.27072,0.07896,0.28200000000000003,1.104,0.322,1.15,1.05792,0.30856,1.102,0.27072,0.07896,0.28200000000000003,0.7872,0.2296,0.8200000000000001
2020-06-04 02:30:00,1.3608,0.39690000000000003,1.4175,0.228,0.0665,0.23750000000000002,1.1328,0.3304,1.18,1.044,0.3045,1.0875,0.228,0.0665,0.23750000000000002,0.8160000000000001,0.23800000000000002,0.85
2020-06-04 03:00:00,1.36848,0.39914000000000005,1.4255,0.19728,0.05754000000000001,0.20550000000000002,1.1712,0.3416,1.22,1.04208,0.30394000000000004,1.0855,0.19728,0.05754000000000001,0.20550000000000002,0.8448,0.2464,0.88
2020-06-04 03:30:00,1.32768,0.38724000000000003,1.383,0.15648,0.04564000000000001,0.163,1.1712,0.3416,1.22,1.00128,0.29204,1.043,0.15648,0.04564000000000001,0.163,0.8448,0.2464,0.88
2020-06-04 04:00:00,1.37184,0.40012000000000003,1.429,0.14304,0.04172,0.149,1.2288000000000001,0.3584,1.28,1.01664,0.29652,1.059,0.14304,0.04172,0.149,0.8736,0.2548,0.91
2020-06-04 04:30:00,1.31664,0.38402000000000003,1.3715,0.09744000000000001,0.02842,0.1015,1.2192,0.3556,1.27,0.9614400000000001,0.28042,1.0015,0.09744000000000001,0.02842,0.1015,0.864,0.252,0.9
2020-06-04 05:00:00,1.33296,0.38878,1.3885,0.06576,0.019180000000000003,0.0685,1.2671999999999999,0.36960000000000004,1.32,0.9585600000000001,0.27958,0.9985,0.06576,0.019180000000000003,0.0685,0.8928,0.2604,0.93
2020-06-04 05:30:00,1.28448,0.37464000000000003,1.338,0.09408000000000001,0.027440000000000003,0.098,1.1904,0.3472,1.24,0.9484800000000001,0.27664,0.988,0.09408000000000001,0.027440000000000003,0.098,0.8544,0.2492,0.89
2020-06-04 06:00:00,1.34544,0.39242000000000005,1.4015,0.13584000000000002,0.03962,0.14150000000000001,1.2096,0.3528,1.26,1.02864,0.30002,1.0715,0.13584000000000002,0.03962,0.14150000000000001,0.8928,0.2604,0.93
2020-06-04 06:30:00,1.44048,0.42014,1.5005000000000002,0.09648000000000001,0.028140000000000002,0.1005,1.344,0.392,1.4,1.05648,0.30814,1.1005,0.09648000000000001,0.028140000000000002,0.1005,0.96,0.28,1.0
2020-06-04 07:00:00,1.53888,0.44884,1.603,0.041280000000000004,0.01204,0.043000000000000003,1.4976,0.4368,1.56,1.09728,0.32004000000000005,1.143,0.041280000000000004,0.01204,0.043000000000000003,1.056,0.308,1.1
2020-06-04 07:30:00,1.69344,0.49392,1.764,0.04224000000000001,0.012320000000000001,0.044,1.6512,0.48160000000000003,1.72,1.24224,0.36232000000000003,1.294,0.04224000000000001,0.012320000000000001,0.044,1.2,0.35000000000000003,1.25
2020-06-04 08:00:00,1.84704,0.5387200000000001,1.924,0.04224000000000001,0.012320000000000001,0.044,1.8048000000000002,0.5264,1.88,1.40544,0.40992,1.464,0.04224000000000001,0.012320000000000001,0.044,1.3632,0.3976,1.42
2020-06-04 08:30:00,2.0366400000000002,0.5940200000000001,2.1215,0.020640000000000002,0.00602,0.021500000000000002,2.016,0.588,2.1,1.56624,0.45682000000000006,1.6315,0.020640000000000002,0.00602,0.021500000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-04 09:00:00,2.04624,0.59682,2.1315,0.030240000000000003,0.008820000000000001,0.0315,2.016,0.588,2.1,1.60464,0.46802000000000005,1.6715,0.030240000000000003,0.008820000000000001,0.0315,1.5744,0.4592,1.6400000000000001
2020-06-04 09:30:00,2.06448,0.60214,2.1505,0.01008,0.0029400000000000003,0.0105,2.0544000000000002,0.5992000000000001,2.14,1.67088,0.48734000000000005,1.7405,0.01008,0.0029400000000000003,0.0105,1.6608,0.4844,1.73
2020-06-04 10:00:00,1.97232,0.57526,2.0545,0.06192,0.018060000000000003,0.0645,1.9104,0.5572,1.99,1.64592,0.48006000000000004,1.7145000000000001,0.06192,0.018060000000000003,0.0645,1.584,0.462,1.65
2020-06-04 10:30:00,2.09424,0.61082,2.1815,0.011040000000000001,0.00322,0.0115,2.0832,0.6076,2.17,1.79664,0.52402,1.8715000000000002,0.011040000000000001,0.00322,0.0115,1.7856,0.5208,1.8599999999999999
2020-06-04 11:00:00,2.09664,0.6115200000000001,2.184,0.02304,0.00672,0.024,2.0736,0.6048,2.16,1.69344,0.49392,1.764,0.02304,0.00672,0.024,1.6703999999999999,0.4872,1.74
2020-06-04 11:30:00,2.02848,0.59164,2.113,0.060480000000000006,0.017640000000000003,0.063,1.968,0.5740000000000001,2.05,1.7212800000000001,0.50204,1.7930000000000001,0.060480000000000006,0.017640000000000003,0.063,1.6608,0.4844,1.73
2020-06-04 12:00:00,2.06928,0.6035400000000001,2.1555,0.08208,0.023940000000000003,0.0855,1.9872,0.5796,2.07,1.74288,0.50834,1.8155000000000001,0.08208,0.023940000000000003,0.0855,1.6608,0.4844,1.73
2020-06-04 12:30:00,2.19792,0.6410600000000001,2.2895,0.057120000000000004,0.01666,0.059500000000000004,2.1408,0.6244000000000001,2.23,1.74672,0.50946,1.8195000000000001,0.057120000000000004,0.01666,0.059500000000000004,1.6896,0.4928,1.76
2020-06-04 13:00:00,2.34864,0.6850200000000001,2.4465,0.03504,0.010220000000000002,0.036500000000000005,2.3136,0.6748000000000001,2.41,1.82064,0.53102,1.8965,0.03504,0.010220000000000002,0.036500000000000005,1.7856,0.5208,1.8599999999999999
2020-06-04 13:30:00,2.18208,0.63644,2.273,0.03168,0.00924,0.033,2.1504,0.6272,2.24,1.65408,0.48244000000000004,1.7229999999999999,0.03168,0.00924,0.033,1.6224,0.4732,1.69
2020-06-04 14:00:00,2.11728,0.6175400000000001,2.2055,0.01488,0.00434,0.0155,2.1024,0.6132000000000001,2.19,1.59888,0.46634000000000003,1.6655,0.01488,0.00434,0.0155,1.584,0.462,1.65
2020-06-04 14:30:00,2.03472,0.5934600000000001,2.1195,0.04752000000000001,0.01386,0.0495,1.9872,0.5796,2.07,1.59312,0.46466,1.6595,0.04752000000000001,0.01386,0.0495,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-04 15:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-06-04 15:30:00,2.08416,0.6078800000000001,2.171,0.010560000000000002,0.0030800000000000003,0.011,2.0736,0.6048,2.16,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.010560000000000002,0.0030800000000000003,0.011,1.6992,0.49560000000000004,1.77
2020-06-04 16:00:00,1.85328,0.54054,1.9304999999999999,0.029280000000000004,0.00854,0.030500000000000003,1.824,0.532,1.9,1.7860800000000001,0.5209400000000001,1.8605,0.029280000000000004,0.00854,0.030500000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-06-04 16:30:00,1.76544,0.51492,1.839,0.07584,0.02212,0.079,1.6896,0.4928,1.76,1.7750400000000002,0.5177200000000001,1.849,0.07584,0.02212,0.079,1.6992,0.49560000000000004,1.77
2020-06-04 17:00:00,1.8187200000000001,0.53046,1.8945,0.09072000000000001,0.02646,0.0945,1.728,0.504,1.8,1.71312,0.49966000000000005,1.7845,0.09072000000000001,0.02646,0.0945,1.6224,0.4732,1.69
2020-06-04 17:30:00,2.14896,0.62678,2.2385,0.05616,0.016380000000000002,0.0585,2.0928,0.6104,2.18,1.75536,0.51198,1.8285,0.05616,0.016380000000000002,0.0585,1.6992,0.49560000000000004,1.77
2020-06-04 18:00:00,2.27232,0.66276,2.367,0.11232,0.032760000000000004,0.117,2.16,0.63,2.25,1.75392,0.51156,1.827,0.11232,0.032760000000000004,0.117,1.6416,0.4788,1.71
2020-06-04 18:30:00,2.3376,0.6818000000000001,2.435,0.07200000000000001,0.021,0.075,2.2656,0.6608,2.36,1.8192,0.5306000000000001,1.895,0.07200000000000001,0.021,0.075,1.7472,0.5096,1.82
2020-06-04 19:00:00,2.15568,0.6287400000000001,2.2455,0.01488,0.00434,0.0155,2.1408,0.6244000000000001,2.23,1.75248,0.51114,1.8255,0.01488,0.00434,0.0155,1.7376,0.5068,1.81
2020-06-04 19:30:00,2.1624,0.6307,2.2525,0.0024000000000000002,0.0007,0.0025,2.16,0.63,2.25,1.6824,0.4907,1.7525,0.0024000000000000002,0.0007,0.0025,1.6800000000000002,0.49,1.75
2020-06-04 20:00:00,2.124,0.6195,2.2125,0.0024000000000000002,0.0007,0.0025,2.1216,0.6188,2.21,1.548,0.4515,1.6125,0.0024000000000000002,0.0007,0.0025,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-04 20:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-06-04 21:00:00,2.08032,0.6067600000000001,2.167,0.03552,0.010360000000000001,0.037,2.0448,0.5964,2.13,1.44672,0.42196000000000006,1.5070000000000001,0.03552,0.010360000000000001,0.037,1.4112,0.4116,1.47
2020-06-04 21:30:00,2.06304,0.60172,2.149,0.12384,0.036120000000000006,0.129,1.9392,0.5656,2.02,1.42944,0.41692,1.4889999999999999,0.12384,0.036120000000000006,0.129,1.3056,0.3808,1.3599999999999999
2020-06-04 22:00:00,2.0064,0.5852,2.09,0.11520000000000001,0.033600000000000005,0.12,1.8912,0.5516,1.97,1.392,0.406,1.45,0.11520000000000001,0.033600000000000005,0.12,1.2768,0.3724,1.33
2020-06-04 22:30:00,1.9051200000000001,0.55566,1.9845000000000002,0.052320000000000005,0.015260000000000001,0.0545,1.8528,0.5404,1.9300000000000002,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.052320000000000005,0.015260000000000001,0.0545,1.3728,0.40040000000000003,1.43
2020-06-04 23:00:00,1.77936,0.51898,1.8535,0.10896000000000002,0.03178,0.1135,1.6703999999999999,0.4872,1.74,1.31856,0.38458000000000003,1.3735,0.10896000000000002,0.03178,0.1135,1.2096,0.3528,1.26
2020-06-04 23:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.5168,0.4424,1.58,1.18896,0.34678000000000003,1.2385,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.104,0.322,1.15
2020-06-05 00:00:00,1.54176,0.44968,1.6059999999999999,0.10176,0.02968,0.106,1.44,0.42,1.5,1.14816,0.33488,1.196,0.10176,0.02968,0.106,1.0464,0.3052,1.09
2020-06-05 00:30:00,1.45584,0.42462000000000005,1.5165000000000002,0.08304,0.024220000000000002,0.08650000000000001,1.3728,0.40040000000000003,1.43,1.10064,0.32102,1.1465,0.08304,0.024220000000000002,0.08650000000000001,1.0176,0.2968,1.06
2020-06-05 01:00:00,1.42896,0.41678000000000004,1.4885000000000002,0.19056,0.055580000000000004,0.1985,1.2384,0.3612,1.29,1.03536,0.30198,1.0785,0.19056,0.055580000000000004,0.1985,0.8448,0.2464,0.88
2020-06-05 01:30:00,1.3656000000000001,0.39830000000000004,1.4225,0.2328,0.0679,0.24250000000000002,1.1328,0.3304,1.18,1.0008,0.2919,1.0425,0.2328,0.0679,0.24250000000000002,0.768,0.224,0.8
2020-06-05 02:00:00,1.42128,0.41454,1.4805000000000001,0.18288000000000001,0.053340000000000005,0.1905,1.2384,0.3612,1.29,1.04688,0.30534,1.0905,0.18288000000000001,0.053340000000000005,0.1905,0.864,0.252,0.9
2020-06-05 02:30:00,1.40928,0.41104,1.468,0.16128,0.047040000000000005,0.168,1.248,0.364,1.3,1.03488,0.30184,1.078,0.16128,0.047040000000000005,0.168,0.8736,0.2548,0.91
2020-06-05 03:00:00,1.4188800000000001,0.41384000000000004,1.478,0.13248000000000001,0.03864,0.138,1.2864,0.37520000000000003,1.34,1.05408,0.30744000000000005,1.098,0.13248000000000001,0.03864,0.138,0.9216000000000001,0.26880000000000004,0.96
2020-06-05 03:30:00,1.41792,0.41356000000000004,1.477,0.09312000000000001,0.027160000000000004,0.097,1.3248,0.3864,1.38,1.02432,0.29876,1.067,0.09312000000000001,0.027160000000000004,0.097,0.9312,0.2716,0.97
2020-06-05 04:00:00,1.37808,0.40194,1.4355,0.13008,0.03794,0.1355,1.248,0.364,1.3,1.02288,0.29834000000000005,1.0655000000000001,0.13008,0.03794,0.1355,0.8928,0.2604,0.93
2020-06-05 04:30:00,1.37472,0.40096000000000004,1.432,0.29952,0.08736000000000001,0.312,1.0752,0.3136,1.12,1.06752,0.31136,1.112,0.29952,0.08736000000000001,0.312,0.768,0.224,0.8
2020-06-05 05:00:00,1.28208,0.37394000000000005,1.3355000000000001,0.25488,0.07434,0.2655,1.0272000000000001,0.29960000000000003,1.07,1.02288,0.29834000000000005,1.0655000000000001,0.25488,0.07434,0.2655,0.768,0.224,0.8
2020-06-05 05:30:00,1.36416,0.39788,1.421,0.14496,0.042280000000000005,0.151,1.2192,0.3556,1.27,1.05696,0.30828,1.101,0.14496,0.042280000000000005,0.151,0.912,0.266,0.9500000000000001
2020-06-05 06:00:00,1.3473600000000001,0.39298000000000005,1.4035,0.15696000000000002,0.04578,0.1635,1.1904,0.3472,1.24,1.04016,0.30338000000000004,1.0835,0.15696000000000002,0.04578,0.1635,0.8832000000000001,0.2576,0.92
2020-06-05 06:30:00,1.5072,0.43960000000000005,1.57,0.1728,0.0504,0.18,1.3344,0.38920000000000005,1.3900000000000001,1.1616,0.3388,1.21,0.1728,0.0504,0.18,0.9888,0.2884,1.03
2020-06-05 07:00:00,1.40208,0.40894,1.4605000000000001,0.16368000000000002,0.047740000000000005,0.1705,1.2384,0.3612,1.29,1.26768,0.36974,1.3205,0.16368000000000002,0.047740000000000005,0.1705,1.104,0.322,1.15
2020-06-05 07:30:00,1.27008,0.37044000000000005,1.323,0.07968,0.02324,0.083,1.1904,0.3472,1.24,1.68288,0.49084000000000005,1.7530000000000001,0.07968,0.02324,0.083,1.6032000000000002,0.4676,1.67
2020-06-05 08:00:00,1.30272,0.37996,1.357,0.07392,0.021560000000000003,0.077,1.2288000000000001,0.3584,1.28,1.7635200000000002,0.51436,1.837,0.07392,0.021560000000000003,0.077,1.6896,0.4928,1.76
2020-06-05 08:30:00,1.43616,0.41888000000000003,1.496,0.10176,0.02968,0.106,1.3344,0.38920000000000005,1.3900000000000001,1.97376,0.5756800000000001,2.056,0.10176,0.02968,0.106,1.8719999999999999,0.546,1.9500000000000002
2020-06-05 09:00:00,1.46544,0.42742,1.5265,0.11184000000000001,0.03262,0.1165,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.07984,0.60662,2.1665,0.11184000000000001,0.03262,0.1165,1.968,0.5740000000000001,2.05
2020-06-05 09:30:00,1.41456,0.41258000000000006,1.4735,0.12816000000000002,0.037380000000000004,0.1335,1.2864,0.37520000000000003,1.34,2.03856,0.59458,2.1235,0.12816000000000002,0.037380000000000004,0.1335,1.9104,0.5572,1.99
2020-06-05 10:00:00,1.2504,0.3647,1.3025,0.2232,0.0651,0.2325,1.0272000000000001,0.29960000000000003,1.07,2.0952,0.6111,2.1825,0.2232,0.0651,0.2325,1.8719999999999999,0.546,1.9500000000000002
2020-06-05 10:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.12192000000000001,0.03556,0.127,1.3152,0.3836,1.37,2.08032,0.6067600000000001,2.167,0.12192000000000001,0.03556,0.127,1.9584000000000001,0.5712,2.04
2020-06-05 11:00:00,1.38192,0.40306000000000003,1.4395,0.19152000000000002,0.05586000000000001,0.1995,1.1904,0.3472,1.24,2.06352,0.6018600000000001,2.1495,0.19152000000000002,0.05586000000000001,0.1995,1.8719999999999999,0.546,1.9500000000000002
2020-06-05 11:30:00,1.35792,0.39606,1.4145,0.20592000000000002,0.06006,0.21450000000000002,1.152,0.336,1.2,2.03952,0.59486,2.1245,0.20592000000000002,0.06006,0.21450000000000002,1.8336000000000001,0.5348,1.9100000000000001
2020-06-05 12:00:00,1.21776,0.35518000000000005,1.2685,0.33456,0.09758000000000001,0.34850000000000003,0.8832000000000001,0.2576,0.92,2.12976,0.6211800000000001,2.2185,0.33456,0.09758000000000001,0.34850000000000003,1.7952,0.5236000000000001,1.87
2020-06-05 12:30:00,1.4736,0.4298,1.5350000000000001,0.1872,0.0546,0.195,1.2864,0.37520000000000003,1.34,2.1072,0.6146,2.195,0.1872,0.0546,0.195,1.92,0.56,2.0
2020-06-05 13:00:00,1.5695999999999999,0.45780000000000004,1.635,0.4176,0.1218,0.435,1.152,0.336,1.2,2.04,0.595,2.125,0.4176,0.1218,0.435,1.6224,0.4732,1.69
2020-06-05 13:30:00,1.2763200000000001,0.37226000000000004,1.3295,0.63312,0.18466000000000002,0.6595000000000001,0.6432,0.18760000000000002,0.67,2.03472,0.5934600000000001,2.1195,0.63312,0.18466000000000002,0.6595000000000001,1.4016,0.4088,1.46
2020-06-05 14:00:00,1.13616,0.33138,1.1835,0.36816000000000004,0.10738,0.3835,0.768,0.224,0.8,2.15376,0.6281800000000001,2.2435,0.36816000000000004,0.10738,0.3835,1.7856,0.5208,1.8599999999999999
2020-06-05 14:30:00,1.04736,0.30548000000000003,1.091,0.51936,0.15148,0.541,0.528,0.154,0.55,2.16096,0.6302800000000001,2.251,0.51936,0.15148,0.541,1.6416,0.4788,1.71
2020-06-05 15:00:00,1.3224,0.38570000000000004,1.3775,0.3912,0.11410000000000001,0.40750000000000003,0.9312,0.2716,0.97,2.2056,0.6433,2.2975,0.3912,0.11410000000000001,0.40750000000000003,1.8144,0.5292,1.8900000000000001
2020-06-05 15:30:00,1.25664,0.36652,1.309,0.35424000000000005,0.10332000000000001,0.369,0.9024000000000001,0.2632,0.9400000000000001,2.09184,0.61012,2.179,0.35424000000000005,0.10332000000000001,0.369,1.7376,0.5068,1.81
2020-06-05 16:00:00,1.42848,0.41664,1.488,0.49728000000000006,0.14504,0.518,0.9312,0.2716,0.97,1.95648,0.57064,2.038,0.49728000000000006,0.14504,0.518,1.4592,0.42560000000000003,1.52
2020-06-05 16:30:00,1.57728,0.46004000000000006,1.643,0.31968,0.09324,0.333,1.2576,0.3668,1.31,2.12448,0.6196400000000001,2.213,0.31968,0.09324,0.333,1.8048000000000002,0.5264,1.88
2020-06-05 17:00:00,1.58064,0.46102000000000004,1.6465,0.21744000000000002,0.06342,0.2265,1.3632,0.3976,1.42,2.23344,0.65142,2.3265000000000002,0.21744000000000002,0.06342,0.2265,2.016,0.588,2.1
2020-06-05 17:30:00,1.49712,0.43666000000000005,1.5594999999999999,0.47952000000000006,0.13986,0.4995,1.0176,0.2968,1.06,2.22672,0.64946,2.3195,0.47952000000000006,0.13986,0.4995,1.7472,0.5096,1.82
2020-06-05 18:00:00,1.54848,0.45164000000000004,1.613,0.43488000000000004,0.12684,0.453,1.1136,0.32480000000000003,1.16,2.30688,0.6728400000000001,2.403,0.43488000000000004,0.12684,0.453,1.8719999999999999,0.546,1.9500000000000002
2020-06-05 18:30:00,1.53696,0.44828,1.601,0.49056000000000005,0.14308,0.511,1.0464,0.3052,1.09,2.17056,0.6330800000000001,2.261,0.49056000000000005,0.14308,0.511,1.6800000000000002,0.49,1.75
2020-06-05 19:00:00,1.53072,0.44646,1.5945,0.29232,0.08526,0.3045,1.2384,0.3612,1.29,2.06832,0.60326,2.1545,0.29232,0.08526,0.3045,1.776,0.518,1.85
2020-06-05 19:30:00,1.53312,0.44716000000000006,1.597,0.39072,0.11396,0.40700000000000003,1.1424,0.3332,1.19,2.03232,0.5927600000000001,2.117,0.39072,0.11396,0.40700000000000003,1.6416,0.4788,1.71
2020-06-05 20:00:00,1.45968,0.42574,1.5205000000000002,0.38448000000000004,0.11214,0.4005,1.0752,0.3136,1.12,1.93968,0.56574,2.0205,0.38448000000000004,0.11214,0.4005,1.5552000000000001,0.4536,1.62
2020-06-05 20:30:00,1.48608,0.43344000000000005,1.548,0.43968,0.12824000000000002,0.458,1.0464,0.3052,1.09,1.97568,0.5762400000000001,2.058,0.43968,0.12824000000000002,0.458,1.536,0.448,1.6
2020-06-05 21:00:00,1.45344,0.42392,1.514,0.41664,0.12152,0.434,1.0368,0.3024,1.08,1.90464,0.55552,1.984,0.41664,0.12152,0.434,1.488,0.434,1.55
2020-06-05 21:30:00,1.416,0.41300000000000003,1.475,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.0176,0.2968,1.06,1.8288000000000002,0.5334,1.905,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.4304000000000001,0.4172,1.49
2020-06-05 22:00:00,1.42848,0.41664,1.488,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.0368,0.3024,1.08,1.81248,0.52864,1.888,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.4208,0.41440000000000005,1.48
2020-06-05 22:30:00,1.41792,0.41356000000000004,1.477,0.39072,0.11396,0.40700000000000003,1.0272000000000001,0.29960000000000003,1.07,1.81152,0.52836,1.887,0.39072,0.11396,0.40700000000000003,1.4208,0.41440000000000005,1.48
2020-06-05 23:00:00,1.34496,0.39228,1.401,0.33696000000000004,0.09828,0.35100000000000003,1.008,0.294,1.05,1.7577600000000002,0.51268,1.831,0.33696000000000004,0.09828,0.35100000000000003,1.4208,0.41440000000000005,1.48
2020-06-05 23:30:00,1.2671999999999999,0.36960000000000004,1.32,0.3552,0.10360000000000001,0.37,0.912,0.266,0.9500000000000001,1.6800000000000002,0.49,1.75,0.3552,0.10360000000000001,0.37,1.3248,0.3864,1.38
2020-06-06 00:00:00,1.1784,0.3437,1.2275,0.3624,0.1057,0.3775,0.8160000000000001,0.23800000000000002,0.85,1.5528,0.4529,1.6175000000000002,0.3624,0.1057,0.3775,1.1904,0.3472,1.24
2020-06-06 00:30:00,1.11792,0.32606,1.1645,0.30192,0.08806000000000001,0.3145,0.8160000000000001,0.23800000000000002,0.85,1.44432,0.42126,1.5045000000000002,0.30192,0.08806000000000001,0.3145,1.1424,0.3332,1.19
2020-06-06 01:00:00,1.06896,0.31178,1.1135,0.35856000000000005,0.10458,0.3735,0.7104,0.20720000000000002,0.74,1.37616,0.40138,1.4335,0.35856000000000005,0.10458,0.3735,1.0176,0.2968,1.06
2020-06-06 01:30:00,1.06752,0.31136,1.112,0.36672000000000005,0.10696000000000001,0.382,0.7008,0.2044,0.73,1.3651200000000001,0.39816,1.422,0.36672000000000005,0.10696000000000001,0.382,0.9984000000000001,0.2912,1.04
2020-06-06 02:00:00,1.0848,0.3164,1.13,0.3168,0.09240000000000001,0.33,0.768,0.224,0.8,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.3168,0.09240000000000001,0.33,1.0368,0.3024,1.08
2020-06-06 02:30:00,1.09296,0.31878,1.1385,0.31536000000000003,0.09198,0.3285,0.7776000000000001,0.2268,0.81,1.3713600000000001,0.39998000000000006,1.4285,0.31536000000000003,0.09198,0.3285,1.056,0.308,1.1
2020-06-06 03:00:00,1.08816,0.31738000000000005,1.1335,0.32016,0.09338,0.3335,0.768,0.224,0.8,1.36656,0.39858000000000005,1.4235,0.32016,0.09338,0.3335,1.0464,0.3052,1.09
2020-06-06 03:30:00,1.13616,0.33138,1.1835,0.32976000000000005,0.09618,0.3435,0.8064,0.23520000000000002,0.84,1.37616,0.40138,1.4335,0.32976000000000005,0.09618,0.3435,1.0464,0.3052,1.09
2020-06-06 04:00:00,1.1544,0.3367,1.2025000000000001,0.4056,0.1183,0.42250000000000004,0.7488,0.2184,0.78,1.3944,0.4067,1.4525000000000001,0.4056,0.1183,0.42250000000000004,0.9888,0.2884,1.03
2020-06-06 04:30:00,1.15632,0.33726,1.2045,0.42672000000000004,0.12446000000000002,0.4445,0.7296,0.21280000000000002,0.76,1.38672,0.40446000000000004,1.4445000000000001,0.42672000000000004,0.12446000000000002,0.4445,0.96,0.28,1.0
2020-06-06 05:00:00,1.18656,0.34608000000000005,1.236,0.43776000000000004,0.12768000000000002,0.456,0.7488,0.2184,0.78,1.38816,0.40488,1.446,0.43776000000000004,0.12768000000000002,0.456,0.9504,0.2772,0.99
2020-06-06 05:30:00,1.17264,0.34202000000000005,1.2215,0.44304000000000004,0.12922,0.4615,0.7296,0.21280000000000002,0.76,1.38384,0.40362000000000003,1.4415,0.44304000000000004,0.12922,0.4615,0.9408000000000001,0.27440000000000003,0.98
2020-06-06 06:00:00,1.17504,0.34272,1.224,0.43584000000000006,0.12712,0.454,0.7392000000000001,0.2156,0.77,1.37664,0.40152000000000004,1.434,0.43584000000000006,0.12712,0.454,0.9408000000000001,0.27440000000000003,0.98
2020-06-06 06:30:00,1.19808,0.34944000000000003,1.248,0.42048,0.12264000000000001,0.438,0.7776000000000001,0.2268,0.81,1.4188800000000001,0.41384000000000004,1.478,0.42048,0.12264000000000001,0.438,0.9984000000000001,0.2912,1.04
2020-06-06 07:00:00,1.23456,0.36008,1.286,0.45696000000000003,0.13328,0.47600000000000003,0.7776000000000001,0.2268,0.81,1.43616,0.41888000000000003,1.496,0.45696000000000003,0.13328,0.47600000000000003,0.9792000000000001,0.2856,1.02
2020-06-06 07:30:00,1.09152,0.31836000000000003,1.137,0.44832000000000005,0.13076000000000002,0.467,0.6432,0.18760000000000002,0.67,1.52352,0.44436000000000003,1.587,0.44832000000000005,0.13076000000000002,0.467,1.0752,0.3136,1.12
2020-06-06 08:00:00,1.17792,0.34356000000000003,1.227,0.41952000000000006,0.12236000000000001,0.437,0.7584000000000001,0.2212,0.79,1.65792,0.48356000000000005,1.7269999999999999,0.41952000000000006,0.12236000000000001,0.437,1.2384,0.3612,1.29
2020-06-06 08:30:00,1.28976,0.37618,1.3435000000000001,0.40656000000000003,0.11858,0.42350000000000004,0.8832000000000001,0.2576,0.92,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.40656000000000003,0.11858,0.42350000000000004,1.44,0.42,1.5
2020-06-06 09:00:00,1.3032,0.3801,1.3575,0.41040000000000004,0.1197,0.42750000000000005,0.8928,0.2604,0.93,1.956,0.5705,2.0375,0.41040000000000004,0.1197,0.42750000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-06 09:30:00,1.2744,0.37170000000000003,1.3275000000000001,0.3912,0.11410000000000001,0.40750000000000003,0.8832000000000001,0.2576,0.92,2.0136,0.5873,2.0975,0.3912,0.11410000000000001,0.40750000000000003,1.6224,0.4732,1.69
2020-06-06 10:00:00,1.3032,0.3801,1.3575,0.3432,0.10010000000000001,0.35750000000000004,0.96,0.28,1.0,2.1096,0.6153000000000001,2.1975,0.3432,0.10010000000000001,0.35750000000000004,1.7664,0.5152,1.8399999999999999
2020-06-06 10:30:00,1.08912,0.31766000000000005,1.1345,0.37872000000000006,0.11046,0.3945,0.7104,0.20720000000000002,0.74,2.18352,0.6368600000000001,2.2745,0.37872000000000006,0.11046,0.3945,1.8048000000000002,0.5264,1.88
2020-06-06 11:00:00,1.07568,0.31374,1.1205,0.33648,0.09814,0.35050000000000003,0.7392000000000001,0.2156,0.77,2.18928,0.6385400000000001,2.2805,0.33648,0.09814,0.35050000000000003,1.8528,0.5404,1.9300000000000002
2020-06-06 11:30:00,1.4131200000000002,0.41216,1.472,0.27072,0.07896,0.28200000000000003,1.1424,0.3332,1.19,2.00832,0.5857600000000001,2.092,0.27072,0.07896,0.28200000000000003,1.7376,0.5068,1.81
2020-06-06 12:00:00,1.3593600000000001,0.39648000000000005,1.416,0.40896000000000005,0.11928000000000001,0.426,0.9504,0.2772,0.99,2.06016,0.6008800000000001,2.146,0.40896000000000005,0.11928000000000001,0.426,1.6512,0.48160000000000003,1.72
2020-06-06 12:30:00,1.15872,0.33796000000000004,1.207,0.54432,0.15876,0.5670000000000001,0.6144000000000001,0.1792,0.64,2.13792,0.62356,2.227,0.54432,0.15876,0.5670000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-06-06 13:00:00,1.18992,0.34706000000000004,1.2395,0.5467200000000001,0.15946000000000002,0.5695,0.6432,0.18760000000000002,0.67,1.99632,0.58226,2.0795,0.5467200000000001,0.15946000000000002,0.5695,1.4496,0.4228,1.51
2020-06-06 13:30:00,1.24848,0.36414,1.3005,0.48048,0.14014000000000001,0.5005000000000001,0.768,0.224,0.8,2.07408,0.60494,2.1605,0.48048,0.14014000000000001,0.5005000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-06-06 14:00:00,1.1577600000000001,0.33768000000000004,1.206,0.5433600000000001,0.15848,0.5660000000000001,0.6144000000000001,0.1792,0.64,2.05056,0.5980800000000001,2.136,0.5433600000000001,0.15848,0.5660000000000001,1.5072,0.43960000000000005,1.57
2020-06-06 14:30:00,1.10496,0.32228,1.151,0.55776,0.16268000000000002,0.581,0.5472,0.15960000000000002,0.5700000000000001,1.9593600000000002,0.5714800000000001,2.041,0.55776,0.16268000000000002,0.581,1.4016,0.4088,1.46
2020-06-06 15:00:00,1.0924800000000001,0.31864000000000003,1.138,0.55488,0.16184,0.578,0.5376000000000001,0.1568,0.56,1.8988800000000001,0.55384,1.978,0.55488,0.16184,0.578,1.344,0.392,1.4
2020-06-06 15:30:00,1.2096,0.3528,1.26,0.48,0.14,0.5,0.7296,0.21280000000000002,0.76,1.9488,0.5684,2.03,0.48,0.14,0.5,1.4688,0.4284,1.53
2020-06-06 16:00:00,1.02096,0.29778000000000004,1.0635,0.54096,0.15778,0.5635,0.48,0.14,0.5,1.90416,0.5553800000000001,1.9835,0.54096,0.15778,0.5635,1.3632,0.3976,1.42
2020-06-06 16:30:00,1.29024,0.37632000000000004,1.344,0.44544000000000006,0.12992,0.464,0.8448,0.2464,0.88,1.85664,0.54152,1.9340000000000002,0.44544000000000006,0.12992,0.464,1.4112,0.4116,1.47
2020-06-06 17:00:00,1.42896,0.41678000000000004,1.4885000000000002,0.42096000000000006,0.12278000000000001,0.4385,1.008,0.294,1.05,2.0721600000000002,0.60438,2.1585,0.42096000000000006,0.12278000000000001,0.4385,1.6512,0.48160000000000003,1.72
2020-06-06 17:30:00,1.58352,0.46186000000000005,1.6495000000000002,0.45072,0.13146000000000002,0.46950000000000003,1.1328,0.3304,1.18,2.01552,0.58786,2.0995,0.45072,0.13146000000000002,0.46950000000000003,1.5648,0.45640000000000003,1.63
2020-06-06 18:00:00,1.5216,0.44380000000000003,1.585,0.4368,0.1274,0.455,1.0848,0.3164,1.13,2.184,0.637,2.275,0.4368,0.1274,0.455,1.7472,0.5096,1.82
2020-06-06 18:30:00,1.64064,0.47852000000000006,1.709,0.32544,0.09492,0.339,1.3152,0.3836,1.37,2.07264,0.6045200000000001,2.159,0.32544,0.09492,0.339,1.7472,0.5096,1.82
2020-06-06 19:00:00,1.6583999999999999,0.4837,1.7275,0.276,0.0805,0.28750000000000003,1.3824,0.4032,1.44,2.0328,0.5929,2.1175,0.276,0.0805,0.28750000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-06-06 19:30:00,1.64304,0.47922000000000003,1.7115,0.37584,0.10962000000000001,0.3915,1.2671999999999999,0.36960000000000004,1.32,2.00784,0.58562,2.0915,0.37584,0.10962000000000001,0.3915,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-06 20:00:00,1.56,0.455,1.625,0.3408,0.0994,0.355,1.2192,0.3556,1.27,1.944,0.5670000000000001,2.025,0.3408,0.0994,0.355,1.6032000000000002,0.4676,1.67
2020-06-06 20:30:00,1.52496,0.44478,1.5885,0.22896000000000002,0.06678,0.23850000000000002,1.296,0.378,1.35,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.22896000000000002,0.06678,0.23850000000000002,1.6416,0.4788,1.71
2020-06-06 21:00:00,1.45296,0.42378000000000005,1.5135,0.14736000000000002,0.042980000000000004,0.1535,1.3056,0.3808,1.3599999999999999,1.73136,0.5049800000000001,1.8035,0.14736000000000002,0.042980000000000004,0.1535,1.584,0.462,1.65
2020-06-06 21:30:00,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.3056,0.3808,1.3599999999999999,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.5072,0.43960000000000005,1.57
2020-06-06 22:00:00,1.3896,0.4053,1.4475,0.084,0.0245,0.08750000000000001,1.3056,0.3808,1.3599999999999999,1.6776,0.4893,1.7475,0.084,0.0245,0.08750000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-06-06 22:30:00,1.38768,0.40474000000000004,1.4455,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2864,0.37520000000000003,1.34,1.66608,0.48594000000000004,1.7355,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.5648,0.45640000000000003,1.63
2020-06-06 23:00:00,1.3224,0.38570000000000004,1.3775,0.016800000000000002,0.0049,0.0175,1.3056,0.3808,1.3599999999999999,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.016800000000000002,0.0049,0.0175,1.4976,0.4368,1.56
2020-06-06 23:30:00,1.2264,0.3577,1.2775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.2192,0.3556,1.27,1.3896,0.4053,1.4475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.3824,0.4032,1.44
2020-06-07 00:00:00,1.1616,0.3388,1.21,0.019200000000000002,0.0056,0.02,1.1424,0.3332,1.19,1.3344,0.38920000000000005,1.3900000000000001,0.019200000000000002,0.0056,0.02,1.3152,0.3836,1.37
2020-06-07 00:30:00,1.11888,0.32634,1.1655,0.07248,0.021140000000000003,0.0755,1.0464,0.3052,1.09,1.27248,0.37114,1.3255,0.07248,0.021140000000000003,0.0755,1.2,0.35000000000000003,1.25
2020-06-07 01:00:00,1.12176,0.32718,1.1685,0.10416,0.03038,0.1085,1.0176,0.2968,1.06,1.23696,0.36078000000000005,1.2885,0.10416,0.03038,0.1085,1.1328,0.3304,1.18
