Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-07 01:30:00,1.11984,0.32662,1.1665,0.15984,0.04662,0.1665,0.96,0.28,1.0,1.22544,0.35742,1.2765,0.15984,0.04662,0.1665,1.0656,0.3108,1.11
2020-06-07 02:00:00,1.14672,0.33446000000000004,1.1945000000000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9504,0.2772,0.99,1.26192,0.36806000000000005,1.3145,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.0656,0.3108,1.11
2020-06-07 02:30:00,1.11648,0.32564000000000004,1.163,0.14688,0.04284,0.153,0.9696,0.2828,1.01,1.22208,0.35644000000000003,1.2730000000000001,0.14688,0.04284,0.153,1.0752,0.3136,1.12
2020-06-07 03:00:00,1.11648,0.32564000000000004,1.163,0.11808,0.034440000000000005,0.123,0.9984000000000001,0.2912,1.04,1.21248,0.35364,1.263,0.11808,0.034440000000000005,0.123,1.0944,0.31920000000000004,1.1400000000000001
2020-06-07 03:30:00,1.11552,0.32536000000000004,1.162,0.12672,0.03696,0.132,0.9888,0.2884,1.03,1.20192,0.35056000000000004,1.252,0.12672,0.03696,0.132,1.0752,0.3136,1.12
2020-06-07 04:00:00,1.13568,0.33124000000000003,1.183,0.19488000000000003,0.05684,0.203,0.9408000000000001,0.27440000000000003,0.98,1.1932800000000001,0.34804,1.2429999999999999,0.19488000000000003,0.05684,0.203,0.9984000000000001,0.2912,1.04
2020-06-07 04:30:00,1.13568,0.33124000000000003,1.183,0.23328000000000002,0.06804,0.243,0.9024000000000001,0.2632,0.9400000000000001,1.20288,0.35084000000000004,1.2530000000000001,0.23328000000000002,0.06804,0.243,0.9696,0.2828,1.01
2020-06-07 05:00:00,1.08432,0.31626000000000004,1.1295,0.14352,0.04186,0.1495,0.9408000000000001,0.27440000000000003,0.98,1.15152,0.33586000000000005,1.1995,0.14352,0.04186,0.1495,1.008,0.294,1.05
2020-06-07 05:30:00,1.0728,0.3129,1.1175,0.132,0.0385,0.1375,0.9408000000000001,0.27440000000000003,0.98,1.1400000000000001,0.3325,1.1875,0.132,0.0385,0.1375,1.008,0.294,1.05
2020-06-07 06:00:00,1.07088,0.31234,1.1155,0.14928000000000002,0.04354,0.1555,0.9216000000000001,0.26880000000000004,0.96,1.15728,0.33754,1.2055,0.14928000000000002,0.04354,0.1555,1.008,0.294,1.05
2020-06-07 06:30:00,1.12176,0.32718,1.1685,0.27696000000000004,0.08078,0.28850000000000003,0.8448,0.2464,0.88,1.18896,0.34678000000000003,1.2385,0.27696000000000004,0.08078,0.28850000000000003,0.912,0.266,0.9500000000000001
2020-06-07 07:00:00,1.11168,0.32424000000000003,1.158,0.20928000000000002,0.061040000000000004,0.218,0.9024000000000001,0.2632,0.9400000000000001,1.2172800000000001,0.35504,1.268,0.20928000000000002,0.061040000000000004,0.218,1.008,0.294,1.05
2020-06-07 07:30:00,1.13568,0.33124000000000003,1.183,0.12768000000000002,0.03724,0.133,1.008,0.294,1.05,1.28928,0.37604000000000004,1.343,0.12768000000000002,0.03724,0.133,1.1616,0.3388,1.21
2020-06-07 08:00:00,1.08144,0.31542000000000003,1.1265,0.07344,0.02142,0.0765,1.008,0.294,1.05,1.3598400000000002,0.39662000000000003,1.4165,0.07344,0.02142,0.0765,1.2864,0.37520000000000003,1.34
2020-06-07 08:30:00,1.10832,0.32326000000000005,1.1545,0.06192,0.018060000000000003,0.0645,1.0464,0.3052,1.09,1.49232,0.43526000000000004,1.5545,0.06192,0.018060000000000003,0.0645,1.4304000000000001,0.4172,1.49
2020-06-07 09:00:00,1.13808,0.33194,1.1855,0.07248,0.021140000000000003,0.0755,1.0656,0.3108,1.11,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.07248,0.021140000000000003,0.0755,1.5072,0.43960000000000005,1.57
2020-06-07 09:30:00,1.2336,0.3598,1.2850000000000001,0.033600000000000005,0.0098,0.035,1.2,0.35000000000000003,1.25,1.704,0.497,1.775,0.033600000000000005,0.0098,0.035,1.6703999999999999,0.4872,1.74
2020-06-07 10:00:00,1.27968,0.37324,1.333,0.041280000000000004,0.01204,0.043000000000000003,1.2384,0.3612,1.29,1.82688,0.5328400000000001,1.903,0.041280000000000004,0.01204,0.043000000000000003,1.7856,0.5208,1.8599999999999999
2020-06-07 10:30:00,1.3776,0.40180000000000005,1.435,0.0528,0.0154,0.055,1.3248,0.3864,1.38,1.9152,0.5586,1.995,0.0528,0.0154,0.055,1.8624,0.5432,1.94
2020-06-07 11:00:00,1.43232,0.41776,1.492,0.06912,0.02016,0.07200000000000001,1.3632,0.3976,1.42,1.96032,0.57176,2.042,0.06912,0.02016,0.07200000000000001,1.8912,0.5516,1.97
2020-06-07 11:30:00,1.49088,0.43484000000000006,1.553,0.08928000000000001,0.02604,0.093,1.4016,0.4088,1.46,2.03808,0.5944400000000001,2.123,0.08928000000000001,0.02604,0.093,1.9488,0.5684,2.03
2020-06-07 12:00:00,1.4601600000000001,0.42588000000000004,1.521,0.12576,0.036680000000000004,0.131,1.3344,0.38920000000000005,1.3900000000000001,2.07456,0.6050800000000001,2.161,0.12576,0.036680000000000004,0.131,1.9488,0.5684,2.03
2020-06-07 12:30:00,1.5139200000000002,0.44156000000000006,1.577,0.17952,0.052360000000000004,0.187,1.3344,0.38920000000000005,1.3900000000000001,2.25312,0.6571600000000001,2.347,0.17952,0.052360000000000004,0.187,2.0736,0.6048,2.16
2020-06-07 13:00:00,1.54656,0.45108000000000004,1.611,0.25056,0.07308,0.261,1.296,0.378,1.35,2.20896,0.6442800000000001,2.301,0.25056,0.07308,0.261,1.9584000000000001,0.5712,2.04
2020-06-07 13:30:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.18624000000000002,0.05432000000000001,0.194,1.3632,0.3976,1.42,2.12544,0.61992,2.214,0.18624000000000002,0.05432000000000001,0.194,1.9392,0.5656,2.02
2020-06-07 14:00:00,1.4664000000000001,0.4277,1.5275,0.1608,0.046900000000000004,0.1675,1.3056,0.3808,1.3599999999999999,2.0328,0.5929,2.1175,0.1608,0.046900000000000004,0.1675,1.8719999999999999,0.546,1.9500000000000002
2020-06-07 14:30:00,1.42848,0.41664,1.488,0.18048,0.052640000000000006,0.188,1.248,0.364,1.3,1.9180800000000002,0.55944,1.998,0.18048,0.052640000000000006,0.188,1.7376,0.5068,1.81
2020-06-07 15:00:00,1.46688,0.42784000000000005,1.528,0.12288000000000002,0.035840000000000004,0.128,1.344,0.392,1.4,1.96608,0.5734400000000001,2.048,0.12288000000000002,0.035840000000000004,0.128,1.8432,0.5376000000000001,1.92
2020-06-07 15:30:00,1.54272,0.44996,1.607,0.11232,0.032760000000000004,0.117,1.4304000000000001,0.4172,1.49,1.9651200000000002,0.57316,2.047,0.11232,0.032760000000000004,0.117,1.8528,0.5404,1.9300000000000002
2020-06-07 16:00:00,1.59504,0.46522,1.6615,0.13584000000000002,0.03962,0.14150000000000001,1.4592,0.42560000000000003,1.52,1.93104,0.56322,2.0115,0.13584000000000002,0.03962,0.14150000000000001,1.7952,0.5236000000000001,1.87
2020-06-07 16:30:00,1.65504,0.48272000000000004,1.724,0.11904,0.03472,0.124,1.536,0.448,1.6,2.00064,0.58352,2.084,0.11904,0.03472,0.124,1.8816000000000002,0.5488000000000001,1.96
2020-06-07 17:00:00,1.8408,0.5369,1.9175,0.12240000000000001,0.0357,0.1275,1.7184,0.5012,1.79,2.1576,0.6293000000000001,2.2475,0.12240000000000001,0.0357,0.1275,2.0352,0.5936,2.12
2020-06-07 17:30:00,1.9296000000000002,0.5628000000000001,2.01,0.1056,0.0308,0.11,1.824,0.532,1.9,2.2752,0.6636000000000001,2.37,0.1056,0.0308,0.11,2.1696,0.6328,2.26
2020-06-07 18:00:00,1.95072,0.56896,2.032,0.10752,0.031360000000000006,0.112,1.8432,0.5376000000000001,1.92,2.30592,0.67256,2.402,0.10752,0.031360000000000006,0.112,2.1984,0.6412,2.29
2020-06-07 18:30:00,1.84464,0.53802,1.9215,0.15504,0.04522,0.1615,1.6896,0.4928,1.76,2.21904,0.64722,2.3115,0.15504,0.04522,0.1615,2.064,0.602,2.15
2020-06-07 19:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.18144000000000002,0.05292,0.189,1.5552000000000001,0.4536,1.62,2.15904,0.6297200000000001,2.249,0.18144000000000002,0.05292,0.189,1.9776,0.5768,2.06
2020-06-07 19:30:00,1.7136,0.4998,1.7850000000000001,0.1776,0.051800000000000006,0.185,1.536,0.448,1.6,2.0496,0.5978,2.135,0.1776,0.051800000000000006,0.185,1.8719999999999999,0.546,1.9500000000000002
2020-06-07 20:00:00,1.62192,0.47306000000000004,1.6895,0.13392,0.039060000000000004,0.1395,1.488,0.434,1.55,1.93872,0.5654600000000001,2.0195,0.13392,0.039060000000000004,0.1395,1.8048000000000002,0.5264,1.88
2020-06-07 20:30:00,1.5816,0.46130000000000004,1.6475,0.1416,0.0413,0.14750000000000002,1.44,0.42,1.5,1.8504,0.5397000000000001,1.9275,0.1416,0.0413,0.14750000000000002,1.7088,0.4984,1.78
2020-06-07 21:00:00,1.59888,0.46634000000000003,1.6655,0.13008,0.03794,0.1355,1.4688,0.4284,1.53,1.8100800000000001,0.5279400000000001,1.8855,0.13008,0.03794,0.1355,1.6800000000000002,0.49,1.75
2020-06-07 21:30:00,1.50672,0.43946,1.5695000000000001,0.07632000000000001,0.022260000000000002,0.0795,1.4304000000000001,0.4172,1.49,1.68912,0.49266000000000004,1.7595,0.07632000000000001,0.022260000000000002,0.0795,1.6128,0.47040000000000004,1.6800000000000002
2020-06-07 22:00:00,1.48944,0.43442000000000003,1.5514999999999999,0.06864,0.020020000000000003,0.07150000000000001,1.4208,0.41440000000000005,1.48,1.68144,0.49042,1.7515,0.06864,0.020020000000000003,0.07150000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-06-07 22:30:00,1.40496,0.40978000000000003,1.4635,0.05136,0.014980000000000002,0.053500000000000006,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.63536,0.47698,1.7035,0.05136,0.014980000000000002,0.053500000000000006,1.584,0.462,1.65
2020-06-07 23:00:00,1.26144,0.36792,1.314,0.051840000000000004,0.015120000000000001,0.054,1.2096,0.3528,1.26,1.53024,0.44632000000000005,1.5939999999999999,0.051840000000000004,0.015120000000000001,0.054,1.4784000000000002,0.4312,1.54
2020-06-07 23:30:00,1.1448,0.33390000000000003,1.1925,0.06,0.0175,0.0625,1.0848,0.3164,1.13,1.3848,0.40390000000000004,1.4425,0.06,0.0175,0.0625,1.3248,0.3864,1.38
2020-06-08 00:00:00,1.10112,0.32116,1.147,0.06432,0.018760000000000002,0.067,1.0368,0.3024,1.08,1.3123200000000002,0.38276000000000004,1.367,0.06432,0.018760000000000002,0.067,1.248,0.364,1.3
2020-06-08 00:30:00,1.04256,0.30408,1.086,0.09216,0.02688,0.096,0.9504,0.2772,0.99,1.23456,0.36008,1.286,0.09216,0.02688,0.096,1.1424,0.3332,1.19
2020-06-08 01:00:00,1.01664,0.29652,1.059,0.07584,0.02212,0.079,0.9408000000000001,0.27440000000000003,0.98,1.20864,0.35252000000000006,1.259,0.07584,0.02212,0.079,1.1328,0.3304,1.18
2020-06-08 01:30:00,1.04736,0.30548000000000003,1.091,0.07776000000000001,0.022680000000000002,0.081,0.9696,0.2828,1.01,1.21056,0.35308,1.2610000000000001,0.07776000000000001,0.022680000000000002,0.081,1.1328,0.3304,1.18
2020-06-08 02:00:00,1.05168,0.30674,1.0955,0.07248,0.021140000000000003,0.0755,0.9792000000000001,0.2856,1.02,1.2052800000000001,0.35154,1.2555,0.07248,0.021140000000000003,0.0755,1.1328,0.3304,1.18
2020-06-08 02:30:00,1.07328,0.31304000000000004,1.118,0.07488,0.021840000000000002,0.078,0.9984000000000001,0.2912,1.04,1.23648,0.36064,1.288,0.07488,0.021840000000000002,0.078,1.1616,0.3388,1.21
2020-06-08 03:00:00,1.06944,0.31192000000000003,1.114,0.03264,0.00952,0.034,1.0368,0.3024,1.08,1.21344,0.35392,1.264,0.03264,0.00952,0.034,1.1808,0.34440000000000004,1.23
2020-06-08 03:30:00,1.06752,0.31136,1.112,0.030720000000000004,0.008960000000000001,0.032,1.0368,0.3024,1.08,1.22112,0.35616000000000003,1.272,0.030720000000000004,0.008960000000000001,0.032,1.1904,0.3472,1.24
2020-06-08 04:00:00,1.07088,0.31234,1.1155,0.043680000000000004,0.012740000000000001,0.0455,1.0272000000000001,0.29960000000000003,1.07,1.21488,0.35434000000000004,1.2655,0.043680000000000004,0.012740000000000001,0.0455,1.1712,0.3416,1.22
2020-06-08 04:30:00,1.0296,0.3003,1.0725,0.0408,0.0119,0.0425,0.9888,0.2884,1.03,1.164,0.3395,1.2125,0.0408,0.0119,0.0425,1.1232,0.3276,1.17
2020-06-08 05:00:00,0.9931200000000001,0.28966000000000003,1.0345,0.023520000000000003,0.006860000000000001,0.0245,0.9696,0.2828,1.01,1.08912,0.31766000000000005,1.1345,0.023520000000000003,0.006860000000000001,0.0245,1.0656,0.3108,1.11
2020-06-08 05:30:00,0.9792000000000001,0.2856,1.02,0.009600000000000001,0.0028,0.01,0.9696,0.2828,1.01,1.0944,0.31920000000000004,1.1400000000000001,0.009600000000000001,0.0028,0.01,1.0848,0.3164,1.13
2020-06-08 06:00:00,0.9739200000000001,0.28406000000000003,1.0145,0.013920000000000002,0.00406,0.0145,0.96,0.28,1.0,1.14672,0.33446000000000004,1.1945000000000001,0.013920000000000002,0.00406,0.0145,1.1328,0.3304,1.18
2020-06-08 06:30:00,1.05168,0.30674,1.0955,0.06288,0.018340000000000002,0.0655,0.9888,0.2884,1.03,1.30128,0.37954000000000004,1.3555000000000001,0.06288,0.018340000000000002,0.0655,1.2384,0.3612,1.29
2020-06-08 07:00:00,1.17696,0.34328000000000003,1.226,0.05376,0.015680000000000003,0.056,1.1232,0.3276,1.17,1.43616,0.41888000000000003,1.496,0.05376,0.015680000000000003,0.056,1.3824,0.4032,1.44
2020-06-08 07:30:00,1.3180800000000001,0.38444,1.373,0.05088,0.01484,0.053,1.2671999999999999,0.36960000000000004,1.32,1.62528,0.47404,1.693,0.05088,0.01484,0.053,1.5744,0.4592,1.6400000000000001
2020-06-08 08:00:00,1.41504,0.41272000000000003,1.474,0.04224000000000001,0.012320000000000001,0.044,1.3728,0.40040000000000003,1.43,1.76064,0.5135200000000001,1.834,0.04224000000000001,0.012320000000000001,0.044,1.7184,0.5012,1.79
2020-06-08 08:30:00,1.5288,0.4459,1.5925,0.0504,0.014700000000000001,0.052500000000000005,1.4784000000000002,0.4312,1.54,1.9608,0.5719000000000001,2.0425,0.0504,0.014700000000000001,0.052500000000000005,1.9104,0.5572,1.99
2020-06-08 09:00:00,1.50048,0.43764000000000003,1.5630000000000002,0.060480000000000006,0.017640000000000003,0.063,1.44,0.42,1.5,2.08608,0.6084400000000001,2.173,0.060480000000000006,0.017640000000000003,0.063,2.0256,0.5908,2.11
2020-06-08 09:30:00,1.33392,0.38906,1.3895,0.07632000000000001,0.022260000000000002,0.0795,1.2576,0.3668,1.31,2.14032,0.62426,2.2295,0.07632000000000001,0.022260000000000002,0.0795,2.064,0.602,2.15
2020-06-08 10:00:00,1.42848,0.41664,1.488,0.04608,0.01344,0.048,1.3824,0.4032,1.44,2.09088,0.60984,2.178,0.04608,0.01344,0.048,2.0448,0.5964,2.13
2020-06-08 10:30:00,1.55088,0.45234,1.6155,0.09168000000000001,0.026740000000000003,0.0955,1.4592,0.42560000000000003,1.52,2.16528,0.6315400000000001,2.2555,0.09168000000000001,0.026740000000000003,0.0955,2.0736,0.6048,2.16
2020-06-08 11:00:00,1.4088,0.41090000000000004,1.4675,0.12240000000000001,0.0357,0.1275,1.2864,0.37520000000000003,1.34,2.2439999999999998,0.6545000000000001,2.3375,0.12240000000000001,0.0357,0.1275,2.1216,0.6188,2.21
2020-06-08 11:30:00,1.42944,0.41692,1.4889999999999999,0.12384,0.036120000000000006,0.129,1.3056,0.3808,1.3599999999999999,2.32224,0.67732,2.419,0.12384,0.036120000000000006,0.129,2.1984,0.6412,2.29
2020-06-08 12:00:00,1.3243200000000002,0.38626000000000005,1.3795,0.09552000000000001,0.027860000000000003,0.0995,1.2288000000000001,0.3584,1.28,2.43792,0.71106,2.5395,0.09552000000000001,0.027860000000000003,0.0995,2.3424,0.6832,2.44
2020-06-08 12:30:00,1.36128,0.39704000000000006,1.418,0.08448000000000001,0.024640000000000002,0.088,1.2768,0.3724,1.33,2.54208,0.7414400000000001,2.648,0.08448000000000001,0.024640000000000002,0.088,2.4576000000000002,0.7168,2.56
2020-06-08 13:00:00,1.2671999999999999,0.36960000000000004,1.32,0.06720000000000001,0.0196,0.07,1.2,0.35000000000000003,1.25,2.4768,0.7224,2.58,0.06720000000000001,0.0196,0.07,2.4096,0.7028,2.51
2020-06-08 13:30:00,1.18032,0.34426,1.2295,0.057120000000000004,0.01666,0.059500000000000004,1.1232,0.3276,1.17,2.40912,0.7026600000000001,2.5095,0.057120000000000004,0.01666,0.059500000000000004,2.352,0.686,2.45
2020-06-08 14:00:00,1.21248,0.35364,1.263,0.060480000000000006,0.017640000000000003,0.063,1.152,0.336,1.2,2.46048,0.7176400000000001,2.563,0.060480000000000006,0.017640000000000003,0.063,2.4,0.7000000000000001,2.5
2020-06-08 14:30:00,1.22976,0.35868000000000005,1.2810000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.1616,0.3388,1.21,2.32416,0.67788,2.421,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.2560000000000002,0.658,2.35
2020-06-08 15:00:00,1.06176,0.30968,1.106,0.07296000000000001,0.02128,0.076,0.9888,0.2884,1.03,2.34816,0.68488,2.446,0.07296000000000001,0.02128,0.076,2.2752,0.6636000000000001,2.37
2020-06-08 15:30:00,0.9235200000000001,0.26936000000000004,0.962,0.07872000000000001,0.02296,0.082,0.8448,0.2464,0.88,2.48832,0.7257600000000001,2.592,0.07872000000000001,0.02296,0.082,2.4096,0.7028,2.51
2020-06-08 16:00:00,0.984,0.28700000000000003,1.025,0.0432,0.0126,0.045,0.9408000000000001,0.27440000000000003,0.98,2.3952,0.6986,2.495,0.0432,0.0126,0.045,2.352,0.686,2.45
2020-06-08 16:30:00,1.08192,0.31556,1.127,0.03552,0.010360000000000001,0.037,1.0464,0.3052,1.09,2.35872,0.68796,2.457,0.03552,0.010360000000000001,0.037,2.3232,0.6776,2.42
2020-06-08 17:00:00,1.15104,0.33572,1.199,0.06624000000000001,0.01932,0.069,1.0848,0.3164,1.13,2.47584,0.7221200000000001,2.5789999999999997,0.06624000000000001,0.01932,0.069,2.4096,0.7028,2.51
2020-06-08 17:30:00,1.25184,0.36512000000000006,1.304,0.08064,0.023520000000000003,0.084,1.1712,0.3416,1.22,2.55744,0.74592,2.664,0.08064,0.023520000000000003,0.084,2.4768,0.7224,2.58
2020-06-08 18:00:00,1.3478400000000001,0.39312,1.404,0.051840000000000004,0.015120000000000001,0.054,1.296,0.378,1.35,2.68224,0.78232,2.794,0.051840000000000004,0.015120000000000001,0.054,2.6304,0.7672,2.74
2020-06-08 18:30:00,1.3420800000000002,0.39144,1.3980000000000001,0.05568000000000001,0.01624,0.058,1.2864,0.37520000000000003,1.34,2.53248,0.7386400000000001,2.638,0.05568000000000001,0.01624,0.058,2.4768,0.7224,2.58
2020-06-08 19:00:00,1.3060800000000001,0.38094000000000006,1.3605,0.04848,0.014140000000000002,0.0505,1.2576,0.3668,1.31,2.4100800000000002,0.70294,2.5105,0.04848,0.014140000000000002,0.0505,2.3616,0.6888000000000001,2.46
2020-06-08 19:30:00,1.3248,0.3864,1.38,0.028800000000000003,0.008400000000000001,0.03,1.296,0.378,1.35,2.304,0.672,2.4,0.028800000000000003,0.008400000000000001,0.03,2.2752,0.6636000000000001,2.37
2020-06-08 20:00:00,1.248,0.364,1.3,0.028800000000000003,0.008400000000000001,0.03,1.2192,0.3556,1.27,2.1696,0.6328,2.26,0.028800000000000003,0.008400000000000001,0.03,2.1408,0.6244000000000001,2.23
2020-06-08 20:30:00,1.17264,0.34202000000000005,1.2215,0.011040000000000001,0.00322,0.0115,1.1616,0.3388,1.21,2.09424,0.61082,2.1815,0.011040000000000001,0.00322,0.0115,2.0832,0.6076,2.17
2020-06-08 21:00:00,1.21488,0.35434000000000004,1.2655,0.01488,0.00434,0.0155,1.2,0.35000000000000003,1.25,2.08848,0.60914,2.1755,0.01488,0.00434,0.0155,2.0736,0.6048,2.16
2020-06-08 21:30:00,1.19232,0.34776,1.242,0.021120000000000003,0.0061600000000000005,0.022,1.1712,0.3416,1.22,2.02752,0.59136,2.112,0.021120000000000003,0.0061600000000000005,0.022,2.0064,0.5852,2.09
2020-06-08 22:00:00,1.14432,0.33376,1.192,0.04032,0.011760000000000001,0.042,1.104,0.322,1.15,2.04672,0.59696,2.132,0.04032,0.011760000000000001,0.042,2.0064,0.5852,2.09
2020-06-08 22:30:00,1.10256,0.32158000000000003,1.1485,0.05616,0.016380000000000002,0.0585,1.0464,0.3052,1.09,1.9953600000000002,0.58198,2.0785,0.05616,0.016380000000000002,0.0585,1.9392,0.5656,2.02
2020-06-08 23:00:00,1.03104,0.30072000000000004,1.074,0.04224000000000001,0.012320000000000001,0.044,0.9888,0.2884,1.03,1.88544,0.5499200000000001,1.964,0.04224000000000001,0.012320000000000001,0.044,1.8432,0.5376000000000001,1.92
2020-06-08 23:30:00,0.94752,0.27636000000000005,0.987,0.025920000000000002,0.007560000000000001,0.027,0.9216000000000001,0.26880000000000004,0.96,1.7155200000000002,0.50036,1.787,0.025920000000000002,0.007560000000000001,0.027,1.6896,0.4928,1.76
2020-06-09 00:00:00,0.876,0.2555,0.9125000000000001,0.0216,0.0063,0.022500000000000003,0.8544,0.2492,0.89,1.5672000000000001,0.4571,1.6325,0.0216,0.0063,0.022500000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-09 00:30:00,0.8385600000000001,0.24458000000000002,0.8735,0.012960000000000001,0.0037800000000000004,0.0135,0.8256,0.24080000000000001,0.86,1.46256,0.42658,1.5235,0.012960000000000001,0.0037800000000000004,0.0135,1.4496,0.4228,1.51
2020-06-09 01:00:00,0.85584,0.24962,0.8915000000000001,0.00144,0.00042,0.0015,0.8544,0.2492,0.89,1.42224,0.41482,1.4815,0.00144,0.00042,0.0015,1.4208,0.41440000000000005,1.48
2020-06-09 01:30:00,0.8980800000000001,0.26194,0.9355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.8928,0.2604,0.93,1.4068800000000001,0.41034000000000004,1.4655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4016,0.4088,1.46
2020-06-09 02:00:00,0.9144,0.2667,0.9525,0.012,0.0035,0.0125,0.9024000000000001,0.2632,0.9400000000000001,1.404,0.40950000000000003,1.4625,0.012,0.0035,0.0125,1.392,0.406,1.45
2020-06-09 02:30:00,0.912,0.266,0.9500000000000001,0.009600000000000001,0.0028,0.01,0.9024000000000001,0.2632,0.9400000000000001,1.4016,0.4088,1.46,0.009600000000000001,0.0028,0.01,1.392,0.406,1.45
2020-06-09 03:00:00,0.8860800000000001,0.25844,0.923,0.00288,0.00084,0.003,0.8832000000000001,0.2576,0.92,1.41408,0.41244000000000003,1.473,0.00288,0.00084,0.003,1.4112,0.4116,1.47
2020-06-09 03:30:00,0.8841600000000001,0.25788,0.921,0.0009600000000000001,0.00028000000000000003,0.001,0.8832000000000001,0.2576,0.92,1.42176,0.41468000000000005,1.4809999999999999,0.0009600000000000001,0.00028000000000000003,0.001,1.4208,0.41440000000000005,1.48
2020-06-09 04:00:00,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2020-06-09 04:30:00,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2020-06-09 05:00:00,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2020-06-09 05:30:00,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2020-06-09 06:00:00,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.0019200000000000003,0.0005600000000000001,0.002,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.43232,0.41776,1.492,0.0019200000000000003,0.0005600000000000001,0.002,1.4304000000000001,0.4172,1.49
2020-06-09 06:30:00,0.8160000000000001,0.23800000000000002,0.85,0.009600000000000001,0.0028,0.01,0.8064,0.23520000000000002,0.84,1.5744,0.4592,1.6400000000000001,0.009600000000000001,0.0028,0.01,1.5648,0.45640000000000003,1.63
2020-06-09 07:00:00,0.8592000000000001,0.2506,0.895,0.014400000000000001,0.004200000000000001,0.015,0.8448,0.2464,0.88,1.752,0.511,1.8250000000000002,0.014400000000000001,0.004200000000000001,0.015,1.7376,0.5068,1.81
2020-06-09 07:30:00,0.90768,0.26474000000000003,0.9455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.8832000000000001,0.2576,0.92,1.92528,0.56154,2.0055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9008,0.5544,1.98
2020-06-09 08:00:00,1.09632,0.31976000000000004,1.142,0.04032,0.011760000000000001,0.042,1.056,0.308,1.1,2.07552,0.60536,2.162,0.04032,0.011760000000000001,0.042,2.0352,0.5936,2.12
2020-06-09 08:30:00,1.0848,0.3164,1.13,0.028800000000000003,0.008400000000000001,0.03,1.056,0.308,1.1,2.2752,0.6636000000000001,2.37,0.028800000000000003,0.008400000000000001,0.03,2.2464,0.6552,2.34
2020-06-09 09:00:00,1.1088,0.3234,1.155,0.024,0.007,0.025,1.0848,0.3164,1.13,2.4432,0.7126,2.545,0.024,0.007,0.025,2.4192,0.7056,2.52
2020-06-09 09:30:00,1.10208,0.32144,1.148,0.01728,0.00504,0.018000000000000002,1.0848,0.3164,1.13,2.47488,0.72184,2.578,0.01728,0.00504,0.018000000000000002,2.4576000000000002,0.7168,2.56
2020-06-09 10:00:00,1.20288,0.35084000000000004,1.2530000000000001,0.022080000000000002,0.00644,0.023,1.1808,0.34440000000000004,1.23,2.44128,0.71204,2.543,0.022080000000000002,0.00644,0.023,2.4192,0.7056,2.52
2020-06-09 10:30:00,1.24848,0.36414,1.3005,0.019680000000000003,0.00574,0.0205,1.2288000000000001,0.3584,1.28,2.45808,0.71694,2.5605,0.019680000000000003,0.00574,0.0205,2.4384,0.7112,2.54
2020-06-09 11:00:00,1.19136,0.34748,1.241,0.02016,0.005880000000000001,0.021,1.1712,0.3416,1.22,2.43936,0.7114800000000001,2.541,0.02016,0.005880000000000001,0.021,2.4192,0.7056,2.52
2020-06-09 11:30:00,1.24224,0.36232000000000003,1.294,0.02304,0.00672,0.024,1.2192,0.3556,1.27,2.49024,0.7263200000000001,2.594,0.02304,0.00672,0.024,2.4672,0.7196,2.5700000000000003
2020-06-09 12:00:00,1.21872,0.35546000000000005,1.2695,0.02832,0.00826,0.029500000000000002,1.1904,0.3472,1.24,2.46672,0.7194600000000001,2.5695,0.02832,0.00826,0.029500000000000002,2.4384,0.7112,2.54
2020-06-09 12:30:00,1.17072,0.34146000000000004,1.2195,0.057120000000000004,0.01666,0.059500000000000004,1.1136,0.32480000000000003,1.16,2.44752,0.71386,2.5495,0.057120000000000004,0.01666,0.059500000000000004,2.3904,0.6972,2.49
2020-06-09 13:00:00,1.05696,0.30828,1.101,0.05856000000000001,0.01708,0.061,0.9984000000000001,0.2912,1.04,2.47776,0.7226800000000001,2.581,0.05856000000000001,0.01708,0.061,2.4192,0.7056,2.52
2020-06-09 13:30:00,0.8313600000000001,0.24248000000000003,0.866,0.09216,0.02688,0.096,0.7392000000000001,0.2156,0.77,2.44416,0.7128800000000001,2.5460000000000003,0.09216,0.02688,0.096,2.352,0.686,2.45
2020-06-09 14:00:00,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.10368000000000001,0.030240000000000003,0.108,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.46528,0.71904,2.568,0.10368000000000001,0.030240000000000003,0.108,2.3616,0.6888000000000001,2.46
2020-06-09 14:30:00,0.9393600000000001,0.27398,0.9785,0.09456,0.027580000000000004,0.0985,0.8448,0.2464,0.88,2.45616,0.71638,2.5585,0.09456,0.027580000000000004,0.0985,2.3616,0.6888000000000001,2.46
2020-06-09 15:00:00,1.00464,0.29302,1.0465,0.14064000000000002,0.04102,0.14650000000000002,0.864,0.252,0.9,2.2622400000000003,0.6598200000000001,2.3565,0.14064000000000002,0.04102,0.14650000000000002,2.1216,0.6188,2.21
2020-06-09 15:30:00,0.9264,0.2702,0.965,0.11040000000000001,0.0322,0.115,0.8160000000000001,0.23800000000000002,0.85,2.3856,0.6958000000000001,2.485,0.11040000000000001,0.0322,0.115,2.2752,0.6636000000000001,2.37
2020-06-09 16:00:00,1.03104,0.30072000000000004,1.074,0.08064,0.023520000000000003,0.084,0.9504,0.2772,0.99,2.35584,0.6871200000000001,2.454,0.08064,0.023520000000000003,0.084,2.2752,0.6636000000000001,2.37
2020-06-09 16:30:00,1.08288,0.31584,1.1280000000000001,0.08448000000000001,0.024640000000000002,0.088,0.9984000000000001,0.2912,1.04,2.25408,0.65744,2.348,0.08448000000000001,0.024640000000000002,0.088,2.1696,0.6328,2.26
2020-06-09 17:00:00,1.13568,0.33124000000000003,1.183,0.060480000000000006,0.017640000000000003,0.063,1.0752,0.3136,1.12,2.56608,0.7484400000000001,2.673,0.060480000000000006,0.017640000000000003,0.063,2.5056000000000003,0.7308,2.61
2020-06-09 17:30:00,1.15248,0.33614000000000005,1.2005,0.07728,0.02254,0.0805,1.0752,0.3136,1.12,2.63088,0.76734,2.7405,0.07728,0.02254,0.0805,2.5536,0.7448,2.66
2020-06-09 18:00:00,1.21152,0.35336,1.262,0.030720000000000004,0.008960000000000001,0.032,1.1808,0.34440000000000004,1.23,2.66112,0.7761600000000001,2.7720000000000002,0.030720000000000004,0.008960000000000001,0.032,2.6304,0.7672,2.74
2020-06-09 18:30:00,1.21152,0.35336,1.262,0.030720000000000004,0.008960000000000001,0.032,1.1808,0.34440000000000004,1.23,2.5171200000000002,0.73416,2.622,0.030720000000000004,0.008960000000000001,0.032,2.4864,0.7252000000000001,2.59
2020-06-09 19:00:00,1.2744,0.37170000000000003,1.3275000000000001,0.0264,0.0077,0.0275,1.248,0.364,1.3,2.5128,0.7329,2.6175,0.0264,0.0077,0.0275,2.4864,0.7252000000000001,2.59
2020-06-09 19:30:00,1.3147199999999999,0.38346,1.3695,0.02832,0.00826,0.029500000000000002,1.2864,0.37520000000000003,1.34,2.41872,0.7054600000000001,2.5195,0.02832,0.00826,0.029500000000000002,2.3904,0.6972,2.49
2020-06-09 20:00:00,1.27584,0.37212,1.329,0.027840000000000004,0.00812,0.029,1.248,0.364,1.3,2.25504,0.6577200000000001,2.349,0.027840000000000004,0.00812,0.029,2.2272,0.6496000000000001,2.32
2020-06-09 20:30:00,1.23456,0.36008,1.286,0.03456,0.01008,0.036000000000000004,1.2,0.35000000000000003,1.25,2.21376,0.64568,2.306,0.03456,0.01008,0.036000000000000004,2.1792,0.6356,2.27
2020-06-09 21:00:00,1.1952,0.3486,1.245,0.033600000000000005,0.0098,0.035,1.1616,0.3388,1.21,2.1168,0.6174000000000001,2.205,0.033600000000000005,0.0098,0.035,2.0832,0.6076,2.17
2020-06-09 21:30:00,1.15968,0.33824000000000004,1.208,0.04608,0.01344,0.048,1.1136,0.32480000000000003,1.16,2.11968,0.61824,2.208,0.04608,0.01344,0.048,2.0736,0.6048,2.16
2020-06-09 22:00:00,1.16448,0.33964000000000005,1.213,0.05088,0.01484,0.053,1.1136,0.32480000000000003,1.16,2.06688,0.60284,2.153,0.05088,0.01484,0.053,2.016,0.588,2.1
2020-06-09 22:30:00,1.12272,0.32746000000000003,1.1695,0.057120000000000004,0.01666,0.059500000000000004,1.0656,0.3108,1.11,2.00592,0.58506,2.0895,0.057120000000000004,0.01666,0.059500000000000004,1.9488,0.5684,2.03
2020-06-09 23:00:00,1.01232,0.29526,1.0545,0.052320000000000005,0.015260000000000001,0.0545,0.96,0.28,1.0,1.85712,0.54166,1.9344999999999999,0.052320000000000005,0.015260000000000001,0.0545,1.8048000000000002,0.5264,1.88
2020-06-09 23:30:00,0.9355200000000001,0.27286000000000005,0.9745,0.00432,0.00126,0.0045000000000000005,0.9312,0.2716,0.97,1.71312,0.49966000000000005,1.7845,0.00432,0.00126,0.0045000000000000005,1.7088,0.4984,1.78
2020-06-10 00:00:00,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-06-10 00:30:00,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2020-06-10 01:00:00,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2020-06-10 01:30:00,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2020-06-10 02:00:00,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-06-10 02:30:00,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2020-06-10 03:00:00,0.84528,0.24654,0.8805000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,0.8448,0.2464,0.88,1.42128,0.41454,1.4805000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.4208,0.41440000000000005,1.48
2020-06-10 03:30:00,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.00144,0.00042,0.0015,0.864,0.252,0.9,1.45104,0.42322000000000004,1.5115,0.00144,0.00042,0.0015,1.4496,0.4228,1.51
2020-06-10 04:00:00,0.8356800000000001,0.24374,0.8705,0.00048000000000000007,0.00014000000000000001,0.0005,0.8352,0.2436,0.87,1.45008,0.42294000000000004,1.5105,0.00048000000000000007,0.00014000000000000001,0.0005,1.4496,0.4228,1.51
2020-06-10 04:30:00,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,0.8160000000000001,0.23800000000000002,0.85,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48
2020-06-10 05:00:00,0.7776000000000001,0.2268,0.81,0.0,0.0,0.0,0.7776000000000001,0.2268,0.81,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2020-06-10 05:30:00,0.768,0.224,0.8,0.0,0.0,0.0,0.768,0.224,0.8,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2020-06-10 06:00:00,0.7824,0.22820000000000001,0.8150000000000001,0.0048000000000000004,0.0014,0.005,0.7776000000000001,0.2268,0.81,1.4448,0.4214,1.505,0.0048000000000000004,0.0014,0.005,1.44,0.42,1.5
2020-06-10 06:30:00,0.8534400000000001,0.24892000000000003,0.889,0.07584,0.02212,0.079,0.7776000000000001,0.2268,0.81,1.6214400000000002,0.47292000000000006,1.689,0.07584,0.02212,0.079,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-10 07:00:00,0.9355200000000001,0.27286000000000005,0.9745,0.052320000000000005,0.015260000000000001,0.0545,0.8832000000000001,0.2576,0.92,1.72272,0.50246,1.7945,0.052320000000000005,0.015260000000000001,0.0545,1.6703999999999999,0.4872,1.74
2020-06-10 07:30:00,1.02288,0.29834000000000005,1.0655000000000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.9888,0.2884,1.03,1.92528,0.56154,2.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8912,0.5516,1.97
2020-06-10 08:00:00,1.2,0.35000000000000003,1.25,0.019200000000000002,0.0056,0.02,1.1808,0.34440000000000004,1.23,2.0928,0.6104,2.18,0.019200000000000002,0.0056,0.02,2.0736,0.6048,2.16
2020-06-10 08:30:00,1.25568,0.36624,1.308,0.01728,0.00504,0.018000000000000002,1.2384,0.3612,1.29,2.26368,0.66024,2.358,0.01728,0.00504,0.018000000000000002,2.2464,0.6552,2.34
2020-06-10 09:00:00,1.36272,0.39746000000000004,1.4195,0.009120000000000001,0.00266,0.0095,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.33232,0.6802600000000001,2.4295,0.009120000000000001,0.00266,0.0095,2.3232,0.6776,2.42
2020-06-10 09:30:00,1.30224,0.37982000000000005,1.3565,0.01584,0.00462,0.0165,1.2864,0.37520000000000003,1.34,2.32944,0.67942,2.4265,0.01584,0.00462,0.0165,2.3136,0.6748000000000001,2.41
2020-06-10 10:00:00,1.248,0.364,1.3,0.038400000000000004,0.0112,0.04,1.2096,0.3528,1.26,2.2944,0.6692,2.39,0.038400000000000004,0.0112,0.04,2.2560000000000002,0.658,2.35
2020-06-10 10:30:00,1.2052800000000001,0.35154,1.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.1712,0.3416,1.22,2.3572800000000003,0.68754,2.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.3232,0.6776,2.42
2020-06-10 11:00:00,1.23744,0.36092,1.289,0.018240000000000003,0.00532,0.019,1.2192,0.3556,1.27,2.49504,0.72772,2.599,0.018240000000000003,0.00532,0.019,2.4768,0.7224,2.58
2020-06-10 11:30:00,1.31568,0.38374,1.3705,0.00048000000000000007,0.00014000000000000001,0.0005,1.3152,0.3836,1.37,2.66928,0.77854,2.7805,0.00048000000000000007,0.00014000000000000001,0.0005,2.6688,0.7784000000000001,2.7800000000000002
2020-06-10 12:00:00,1.43136,0.41748,1.491,0.0009600000000000001,0.00028000000000000003,0.001,1.4304000000000001,0.4172,1.49,2.66976,0.77868,2.781,0.0009600000000000001,0.00028000000000000003,0.001,2.6688,0.7784000000000001,2.7800000000000002
2020-06-10 12:30:00,1.452,0.42350000000000004,1.5125000000000002,0.0216,0.0063,0.022500000000000003,1.4304000000000001,0.4172,1.49,2.7576,0.8043,2.8725,0.0216,0.0063,0.022500000000000003,2.7359999999999998,0.798,2.85
2020-06-10 13:00:00,1.41168,0.41174000000000005,1.4705,0.029280000000000004,0.00854,0.030500000000000003,1.3824,0.4032,1.44,2.72688,0.79534,2.8405,0.029280000000000004,0.00854,0.030500000000000003,2.6976,0.7868,2.81
2020-06-10 13:30:00,1.4424000000000001,0.4207,1.5025,0.06,0.0175,0.0625,1.3824,0.4032,1.44,2.364,0.6895,2.4625,0.06,0.0175,0.0625,2.304,0.672,2.4
2020-06-10 14:00:00,1.56816,0.45738000000000006,1.6335000000000002,0.08976,0.026180000000000002,0.0935,1.4784000000000002,0.4312,1.54,2.23056,0.65058,2.3235,0.08976,0.026180000000000002,0.0935,2.1408,0.6244000000000001,2.23
2020-06-10 14:30:00,1.42704,0.41622000000000003,1.4865,0.07344,0.02142,0.0765,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.18544,0.6374200000000001,2.2765,0.07344,0.02142,0.0765,2.112,0.616,2.2
2020-06-10 15:00:00,1.35168,0.39424000000000003,1.408,0.10368000000000001,0.030240000000000003,0.108,1.248,0.364,1.3,2.14848,0.6266400000000001,2.238,0.10368000000000001,0.030240000000000003,0.108,2.0448,0.5964,2.13
2020-06-10 15:30:00,1.2936,0.3773,1.3475000000000001,0.0648,0.0189,0.0675,1.2288000000000001,0.3584,1.28,2.0424,0.5957,2.1275,0.0648,0.0189,0.0675,1.9776,0.5768,2.06
2020-06-10 16:00:00,1.42176,0.41468000000000005,1.4809999999999999,0.02976,0.00868,0.031,1.392,0.406,1.45,2.06496,0.60228,2.151,0.02976,0.00868,0.031,2.0352,0.5936,2.12
2020-06-10 16:30:00,1.7711999999999999,0.5166000000000001,1.845,0.062400000000000004,0.0182,0.065,1.7088,0.4984,1.78,2.1648,0.6314000000000001,2.255,0.062400000000000004,0.0182,0.065,2.1024,0.6132000000000001,2.19
2020-06-10 17:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9008,0.5544,1.98,2.29008,0.6679400000000001,2.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.2560000000000002,0.658,2.35
2020-06-10 17:30:00,2.00496,0.5847800000000001,2.0885,0.046560000000000004,0.013580000000000002,0.0485,1.9584000000000001,0.5712,2.04,2.37936,0.69398,2.4785,0.046560000000000004,0.013580000000000002,0.0485,2.3328,0.6804,2.43
2020-06-10 18:00:00,2.11104,0.61572,2.199,0.018240000000000003,0.00532,0.019,2.0928,0.6104,2.18,2.43744,0.7109200000000001,2.539,0.018240000000000003,0.00532,0.019,2.4192,0.7056,2.52
2020-06-10 18:30:00,2.05008,0.59794,2.1355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.0448,0.5964,2.13,2.34768,0.68474,2.4455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.3424,0.6832,2.44
2020-06-10 19:00:00,1.9118400000000002,0.55762,1.9915,0.020640000000000002,0.00602,0.021500000000000002,1.8912,0.5516,1.97,2.36304,0.68922,2.4615,0.020640000000000002,0.00602,0.021500000000000002,2.3424,0.6832,2.44
2020-06-10 19:30:00,1.80144,0.52542,1.8765,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.6992,0.49560000000000004,1.77,2.24304,0.65422,2.3365,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.1408,0.6244000000000001,2.23
2020-06-10 20:00:00,1.78848,0.52164,1.863,0.07968,0.02324,0.083,1.7088,0.4984,1.78,2.12448,0.6196400000000001,2.213,0.07968,0.02324,0.083,2.0448,0.5964,2.13
2020-06-10 20:30:00,1.6488,0.48090000000000005,1.7175,0.0936,0.0273,0.0975,1.5552000000000001,0.4536,1.62,2.0136,0.5873,2.0975,0.0936,0.0273,0.0975,1.92,0.56,2.0
2020-06-10 21:00:00,1.55808,0.45444,1.623,0.08928000000000001,0.02604,0.093,1.4688,0.4284,1.53,1.90368,0.5552400000000001,1.983,0.08928000000000001,0.02604,0.093,1.8144,0.5292,1.8900000000000001
2020-06-10 21:30:00,1.52064,0.44352,1.584,0.06144000000000001,0.017920000000000002,0.064,1.4592,0.42560000000000003,1.52,1.7990400000000002,0.5247200000000001,1.874,0.06144000000000001,0.017920000000000002,0.064,1.7376,0.5068,1.81
2020-06-10 22:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.060480000000000006,0.017640000000000003,0.063,1.4208,0.41440000000000005,1.48,1.7980800000000001,0.52444,1.873,0.060480000000000006,0.017640000000000003,0.063,1.7376,0.5068,1.81
2020-06-10 22:30:00,1.40928,0.41104,1.468,0.10368000000000001,0.030240000000000003,0.108,1.3056,0.3808,1.3599999999999999,1.77408,0.51744,1.8479999999999999,0.10368000000000001,0.030240000000000003,0.108,1.6703999999999999,0.4872,1.74
2020-06-10 23:00:00,1.29936,0.37898000000000004,1.3535,0.11856000000000001,0.03458,0.12350000000000001,1.1808,0.34440000000000004,1.23,1.6737600000000001,0.48818000000000006,1.7435,0.11856000000000001,0.03458,0.12350000000000001,1.5552000000000001,0.4536,1.62
2020-06-10 23:30:00,1.176,0.343,1.225,0.12,0.035,0.125,1.056,0.308,1.1,1.5504,0.45220000000000005,1.615,0.12,0.035,0.125,1.4304000000000001,0.4172,1.49
2020-06-11 00:00:00,1.11504,0.32522,1.1615,0.11664000000000001,0.03402,0.12150000000000001,0.9984000000000001,0.2912,1.04,1.44144,0.42042,1.5015,0.11664000000000001,0.03402,0.12150000000000001,1.3248,0.3864,1.38
2020-06-11 00:30:00,1.12272,0.32746000000000003,1.1695,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.0368,0.3024,1.08,1.4011200000000001,0.40866,1.4595,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.3152,0.3836,1.37
2020-06-11 01:00:00,1.09104,0.31822,1.1365,0.11184000000000001,0.03262,0.1165,0.9792000000000001,0.2856,1.02,1.32144,0.38542000000000004,1.3765,0.11184000000000001,0.03262,0.1165,1.2096,0.3528,1.26
2020-06-11 01:30:00,1.08528,0.31654000000000004,1.1305,0.11568,0.033740000000000006,0.12050000000000001,0.9696,0.2828,1.01,1.3060800000000001,0.38094000000000006,1.3605,0.11568,0.033740000000000006,0.12050000000000001,1.1904,0.3472,1.24
2020-06-11 02:00:00,1.1136,0.32480000000000003,1.16,0.1824,0.053200000000000004,0.19,0.9312,0.2716,0.97,1.344,0.392,1.4,0.1824,0.053200000000000004,0.19,1.1616,0.3388,1.21
2020-06-11 02:30:00,1.0776,0.3143,1.1225,0.1368,0.039900000000000005,0.14250000000000002,0.9408000000000001,0.27440000000000003,0.98,1.3272,0.3871,1.3825,0.1368,0.039900000000000005,0.14250000000000002,1.1904,0.3472,1.24
2020-06-11 03:00:00,1.0272000000000001,0.29960000000000003,1.07,0.07680000000000001,0.0224,0.08,0.9504,0.2772,0.99,1.3056,0.3808,1.3599999999999999,0.07680000000000001,0.0224,0.08,1.2288000000000001,0.3584,1.28
2020-06-11 03:30:00,1.02864,0.30002,1.0715,0.09744000000000001,0.02842,0.1015,0.9312,0.2716,0.97,1.28784,0.37562,1.3415,0.09744000000000001,0.02842,0.1015,1.1904,0.3472,1.24
2020-06-11 04:00:00,1.01808,0.29694000000000004,1.0605,0.038880000000000005,0.011340000000000001,0.0405,0.9792000000000001,0.2856,1.02,1.27728,0.37254000000000004,1.3305,0.038880000000000005,0.011340000000000001,0.0405,1.2384,0.3612,1.29
2020-06-11 04:30:00,1.01232,0.29526,1.0545,0.08112000000000001,0.02366,0.0845,0.9312,0.2716,0.97,1.27152,0.37086,1.3245,0.08112000000000001,0.02366,0.0845,1.1904,0.3472,1.24
2020-06-11 05:00:00,0.9648,0.28140000000000004,1.005,0.0912,0.026600000000000002,0.095,0.8736,0.2548,0.91,1.2336,0.3598,1.2850000000000001,0.0912,0.026600000000000002,0.095,1.1424,0.3332,1.19
2020-06-11 05:30:00,0.9662400000000001,0.28182,1.0065,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.864,0.252,0.9,1.24464,0.36302,1.2965,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.1424,0.3332,1.19
2020-06-11 06:00:00,0.9873600000000001,0.28798,1.0285,0.10416,0.03038,0.1085,0.8832000000000001,0.2576,0.92,1.28496,0.37478000000000006,1.3385,0.10416,0.03038,0.1085,1.1808,0.34440000000000004,1.23
2020-06-11 06:30:00,1.08048,0.31514000000000003,1.1255,0.13968,0.040740000000000005,0.14550000000000002,0.9408000000000001,0.27440000000000003,0.98,1.4068800000000001,0.41034000000000004,1.4655,0.13968,0.040740000000000005,0.14550000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-06-11 07:00:00,1.14048,0.33264000000000005,1.188,0.19008000000000003,0.05544,0.198,0.9504,0.2772,0.99,1.56288,0.45584,1.6280000000000001,0.19008000000000003,0.05544,0.198,1.3728,0.40040000000000003,1.43
2020-06-11 07:30:00,1.43808,0.41944000000000004,1.498,0.21888000000000002,0.06384000000000001,0.228,1.2192,0.3556,1.27,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.21888000000000002,0.06384000000000001,0.228,1.5744,0.4592,1.6400000000000001
2020-06-11 08:00:00,1.58832,0.46326000000000006,1.6545,0.23472,0.06846000000000001,0.24450000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.99152,0.58086,2.0745,0.23472,0.06846000000000001,0.24450000000000002,1.7568000000000001,0.5124000000000001,1.83
2020-06-11 08:30:00,1.69488,0.49434000000000006,1.7655,0.22608000000000003,0.06594,0.23550000000000001,1.4688,0.4284,1.53,2.08848,0.60914,2.1755,0.22608000000000003,0.06594,0.23550000000000001,1.8624,0.5432,1.94
2020-06-11 09:00:00,1.69104,0.49322000000000005,1.7615,0.23184000000000002,0.06762,0.24150000000000002,1.4592,0.42560000000000003,1.52,2.10384,0.61362,2.1915,0.23184000000000002,0.06762,0.24150000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-06-11 09:30:00,1.77696,0.5182800000000001,1.851,0.17376000000000003,0.05068,0.181,1.6032000000000002,0.4676,1.67,2.18016,0.63588,2.271,0.17376000000000003,0.05068,0.181,2.0064,0.5852,2.09
2020-06-11 10:00:00,1.8633600000000001,0.5434800000000001,1.941,0.13536,0.03948,0.14100000000000001,1.728,0.504,1.8,2.27616,0.66388,2.371,0.13536,0.03948,0.14100000000000001,2.1408,0.6244000000000001,2.23
2020-06-11 10:30:00,1.82688,0.5328400000000001,1.903,0.18528000000000003,0.054040000000000005,0.193,1.6416,0.4788,1.71,2.28768,0.66724,2.383,0.18528000000000003,0.054040000000000005,0.193,2.1024,0.6132000000000001,2.19
2020-06-11 11:00:00,1.7711999999999999,0.5166000000000001,1.845,0.1968,0.0574,0.20500000000000002,1.5744,0.4592,1.6400000000000001,2.2896,0.6678000000000001,2.385,0.1968,0.0574,0.20500000000000002,2.0928,0.6104,2.18
2020-06-11 11:30:00,1.7616,0.5138,1.835,0.216,0.063,0.225,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.328,0.679,2.425,0.216,0.063,0.225,2.112,0.616,2.2
2020-06-11 12:00:00,1.63632,0.47726,1.7045,0.28272,0.08246,0.29450000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.4043200000000002,0.7012600000000001,2.5045,0.28272,0.08246,0.29450000000000004,2.1216,0.6188,2.21
2020-06-11 12:30:00,1.73712,0.50666,1.8094999999999999,0.31632000000000005,0.09226000000000001,0.3295,1.4208,0.41440000000000005,1.48,2.45712,0.7166600000000001,2.5595,0.31632000000000005,0.09226000000000001,0.3295,2.1408,0.6244000000000001,2.23
2020-06-11 13:00:00,1.82112,0.5311600000000001,1.897,0.36192,0.10556000000000001,0.377,1.4592,0.42560000000000003,1.52,2.45472,0.71596,2.557,0.36192,0.10556000000000001,0.377,2.0928,0.6104,2.18
2020-06-11 13:30:00,1.548,0.4515,1.6125,0.3672,0.1071,0.3825,1.1808,0.34440000000000004,1.23,2.3352,0.6811,2.4325,0.3672,0.1071,0.3825,1.968,0.5740000000000001,2.05
2020-06-11 14:00:00,1.50384,0.43862,1.5665,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.104,0.322,1.15,2.33904,0.68222,2.4365,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.9392,0.5656,2.02
2020-06-11 14:30:00,1.31136,0.38248000000000004,1.366,0.51456,0.15008000000000002,0.536,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.36736,0.6904800000000001,2.466,0.51456,0.15008000000000002,0.536,1.8528,0.5404,1.9300000000000002
2020-06-11 15:00:00,1.2936,0.3773,1.3475000000000001,0.5064000000000001,0.1477,0.5275000000000001,0.7872,0.2296,0.8200000000000001,2.2248,0.6489,2.3175,0.5064000000000001,0.1477,0.5275000000000001,1.7184,0.5012,1.79
2020-06-11 15:30:00,1.4630400000000001,0.42672000000000004,1.524,0.39744,0.11592000000000001,0.41400000000000003,1.0656,0.3108,1.11,2.18304,0.6367200000000001,2.274,0.39744,0.11592000000000001,0.41400000000000003,1.7856,0.5208,1.8599999999999999
2020-06-11 16:00:00,1.6147200000000002,0.47096000000000005,1.682,0.31872,0.09296,0.332,1.296,0.378,1.35,2.29632,0.66976,2.392,0.31872,0.09296,0.332,1.9776,0.5768,2.06
2020-06-11 16:30:00,1.75536,0.51198,1.8285,0.36336,0.10598,0.3785,1.392,0.406,1.45,2.31216,0.6743800000000001,2.4085,0.36336,0.10598,0.3785,1.9488,0.5684,2.03
2020-06-11 17:00:00,1.7875200000000002,0.52136,1.862,0.34752000000000005,0.10136,0.362,1.44,0.42,1.5,2.38272,0.69496,2.482,0.34752000000000005,0.10136,0.362,2.0352,0.5936,2.12
2020-06-11 17:30:00,1.8936000000000002,0.5523,1.9725000000000001,0.30000000000000004,0.08750000000000001,0.3125,1.5936,0.46480000000000005,1.6600000000000001,2.4024,0.7007,2.5025,0.30000000000000004,0.08750000000000001,0.3125,2.1024,0.6132000000000001,2.19
2020-06-11 18:00:00,1.98048,0.57764,2.063,0.38688000000000006,0.11284000000000001,0.403,1.5936,0.46480000000000005,1.6600000000000001,2.5180800000000003,0.7344400000000001,2.623,0.38688000000000006,0.11284000000000001,0.403,2.1312,0.6216,2.22
2020-06-11 18:30:00,1.99056,0.5805800000000001,2.0735,0.36816000000000004,0.10738,0.3835,1.6224,0.4732,1.69,2.47056,0.7205800000000001,2.5735,0.36816000000000004,0.10738,0.3835,2.1024,0.6132000000000001,2.19
2020-06-11 19:00:00,1.9588800000000002,0.5713400000000001,2.0405,0.35568000000000005,0.10374000000000001,0.3705,1.6032000000000002,0.4676,1.67,2.39088,0.6973400000000001,2.4905,0.35568000000000005,0.10374000000000001,0.3705,2.0352,0.5936,2.12
2020-06-11 19:30:00,1.8868800000000001,0.55034,1.9655,0.38928,0.11354000000000002,0.4055,1.4976,0.4368,1.56,2.28048,0.6651400000000001,2.3755,0.38928,0.11354000000000002,0.4055,1.8912,0.5516,1.97
2020-06-11 20:00:00,1.812,0.5285000000000001,1.8875000000000002,0.372,0.1085,0.3875,1.44,0.42,1.5,2.196,0.6405000000000001,2.2875,0.372,0.1085,0.3875,1.824,0.532,1.9
2020-06-11 20:30:00,1.70832,0.49826000000000004,1.7795,0.33552000000000004,0.09786,0.34950000000000003,1.3728,0.40040000000000003,1.43,2.07312,0.6046600000000001,2.1595,0.33552000000000004,0.09786,0.34950000000000003,1.7376,0.5068,1.81
2020-06-11 21:00:00,1.56576,0.45668000000000003,1.631,0.34656000000000003,0.10108,0.361,1.2192,0.3556,1.27,2.00736,0.58548,2.091,0.34656000000000003,0.10108,0.361,1.6608,0.4844,1.73
2020-06-11 21:30:00,1.53888,0.44884,1.603,0.32928,0.09604000000000001,0.343,1.2096,0.3528,1.26,1.94208,0.56644,2.023,0.32928,0.09604000000000001,0.343,1.6128,0.47040000000000004,1.6800000000000002
