Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-11 22:00:00,1.49664,0.43652,1.5590000000000002,0.31584,0.09212000000000001,0.329,1.1808,0.34440000000000004,1.23,1.87104,0.5457200000000001,1.949,0.31584,0.09212000000000001,0.329,1.5552000000000001,0.4536,1.62
2020-06-11 22:30:00,1.3728,0.40040000000000003,1.43,0.23040000000000002,0.06720000000000001,0.24,1.1424,0.3332,1.19,1.7568000000000001,0.5124000000000001,1.83,0.23040000000000002,0.06720000000000001,0.24,1.5264,0.44520000000000004,1.5899999999999999
2020-06-11 23:00:00,1.2768,0.3724,1.33,0.192,0.056,0.2,1.0848,0.3164,1.13,1.6512,0.48160000000000003,1.72,0.192,0.056,0.2,1.4592,0.42560000000000003,1.52
2020-06-11 23:30:00,1.116,0.3255,1.1625,0.1752,0.0511,0.1825,0.9408000000000001,0.27440000000000003,0.98,1.4904,0.43470000000000003,1.5525,0.1752,0.0511,0.1825,1.3152,0.3836,1.37
2020-06-12 00:00:00,1.0924800000000001,0.31864000000000003,1.138,0.15168,0.04424,0.158,0.9408000000000001,0.27440000000000003,0.98,1.44768,0.42224000000000006,1.508,0.15168,0.04424,0.158,1.296,0.378,1.35
2020-06-12 00:30:00,1.00272,0.29246,1.0445,0.14832,0.04326000000000001,0.1545,0.8544,0.2492,0.89,1.31952,0.38486000000000004,1.3745,0.14832,0.04326000000000001,0.1545,1.1712,0.3416,1.22
2020-06-12 01:00:00,0.9379200000000001,0.27356,0.977,0.11232,0.032760000000000004,0.117,0.8256,0.24080000000000001,0.86,1.23552,0.36036,1.287,0.11232,0.032760000000000004,0.117,1.1232,0.3276,1.17
2020-06-12 01:30:00,0.94896,0.27678,0.9885,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.864,0.252,0.9,1.22736,0.35798,1.2785,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.1424,0.3332,1.19
2020-06-12 02:00:00,0.9883200000000001,0.28826,1.0295,0.06672,0.01946,0.0695,0.9216000000000001,0.26880000000000004,0.96,1.25712,0.36666000000000004,1.3094999999999999,0.06672,0.01946,0.0695,1.1904,0.3472,1.24
2020-06-12 02:30:00,1.02192,0.29806000000000005,1.0645,0.08112000000000001,0.02366,0.0845,0.9408000000000001,0.27440000000000003,0.98,1.29072,0.37646,1.3445,0.08112000000000001,0.02366,0.0845,1.2096,0.3528,1.26
2020-06-12 03:00:00,1.00128,0.29204,1.043,0.09888000000000001,0.02884,0.10300000000000001,0.9024000000000001,0.2632,0.9400000000000001,1.26048,0.36764,1.313,0.09888000000000001,0.02884,0.10300000000000001,1.1616,0.3388,1.21
2020-06-12 03:30:00,0.99648,0.29064,1.038,0.10368000000000001,0.030240000000000003,0.108,0.8928,0.2604,0.93,1.26528,0.36904000000000003,1.318,0.10368000000000001,0.030240000000000003,0.108,1.1616,0.3388,1.21
2020-06-12 04:00:00,0.99072,0.28896000000000005,1.032,0.11712000000000002,0.03416,0.122,0.8736,0.2548,0.91,1.25952,0.36736,1.312,0.11712000000000002,0.03416,0.122,1.1424,0.3332,1.19
2020-06-12 04:30:00,0.9393600000000001,0.27398,0.9785,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.21776,0.35518000000000005,1.2685,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.0752,0.3136,1.12
2020-06-12 05:00:00,0.89856,0.26208000000000004,0.936,0.14976,0.043680000000000004,0.156,0.7488,0.2184,0.78,1.17696,0.34328000000000003,1.226,0.14976,0.043680000000000004,0.156,1.0272000000000001,0.29960000000000003,1.07
2020-06-12 05:30:00,0.9244800000000001,0.26964000000000005,0.963,0.12768000000000002,0.03724,0.133,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.20288,0.35084000000000004,1.2530000000000001,0.12768000000000002,0.03724,0.133,1.0752,0.3136,1.12
2020-06-12 06:00:00,0.9480000000000001,0.2765,0.9875,0.084,0.0245,0.08750000000000001,0.864,0.252,0.9,1.236,0.36050000000000004,1.2875,0.084,0.0245,0.08750000000000001,1.152,0.336,1.2
2020-06-12 06:30:00,1.03152,0.30086,1.0745,0.07152,0.02086,0.0745,0.96,0.28,1.0,1.36752,0.39886000000000005,1.4245,0.07152,0.02086,0.0745,1.296,0.378,1.35
2020-06-12 07:00:00,1.11312,0.32466,1.1595,0.10512,0.030660000000000003,0.1095,1.008,0.294,1.05,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.10512,0.030660000000000003,0.1095,1.3728,0.40040000000000003,1.43
2020-06-12 07:30:00,1.22784,0.35812000000000005,1.279,0.06624000000000001,0.01932,0.069,1.1616,0.3388,1.21,1.6214400000000002,0.47292000000000006,1.689,0.06624000000000001,0.01932,0.069,1.5552000000000001,0.4536,1.62
2020-06-12 08:00:00,1.36752,0.39886000000000005,1.4245,0.10992,0.032060000000000005,0.1145,1.2576,0.3668,1.31,1.7995200000000002,0.52486,1.8745,0.10992,0.032060000000000005,0.1145,1.6896,0.4928,1.76
2020-06-12 08:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.07008,0.020440000000000003,0.073,1.4112,0.4116,1.47,1.95168,0.5692400000000001,2.033,0.07008,0.020440000000000003,0.073,1.8816000000000002,0.5488000000000001,1.96
2020-06-12 09:00:00,1.55088,0.45234,1.6155,0.08208,0.023940000000000003,0.0855,1.4688,0.4284,1.53,2.03088,0.5923400000000001,2.1155,0.08208,0.023940000000000003,0.0855,1.9488,0.5684,2.03
2020-06-12 09:30:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.08208,0.023940000000000003,0.0855,1.44,0.42,1.5,2.04048,0.59514,2.1255,0.08208,0.023940000000000003,0.0855,1.9584000000000001,0.5712,2.04
2020-06-12 10:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.09408000000000001,0.027440000000000003,0.098,1.44,0.42,1.5,2.08128,0.60704,2.168,0.09408000000000001,0.027440000000000003,0.098,1.9872,0.5796,2.07
2020-06-12 10:30:00,1.5792000000000002,0.4606,1.645,0.1296,0.0378,0.135,1.4496,0.4228,1.51,2.1168,0.6174000000000001,2.205,0.1296,0.0378,0.135,1.9872,0.5796,2.07
2020-06-12 11:00:00,1.46256,0.42658,1.5235,0.12816000000000002,0.037380000000000004,0.1335,1.3344,0.38920000000000005,1.3900000000000001,2.11536,0.6169800000000001,2.2035,0.12816000000000002,0.037380000000000004,0.1335,1.9872,0.5796,2.07
2020-06-12 11:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.17952,0.052360000000000004,0.187,1.3056,0.3808,1.3599999999999999,2.22432,0.64876,2.317,0.17952,0.052360000000000004,0.187,2.0448,0.5964,2.13
2020-06-12 12:00:00,1.48848,0.43414,1.5505,0.21168,0.06174,0.2205,1.2768,0.3724,1.33,2.29488,0.66934,2.3905,0.21168,0.06174,0.2205,2.0832,0.6076,2.17
2020-06-12 12:30:00,1.61952,0.47236000000000006,1.687,0.16992000000000002,0.04956000000000001,0.177,1.4496,0.4228,1.51,2.27232,0.66276,2.367,0.16992000000000002,0.04956000000000001,0.177,2.1024,0.6132000000000001,2.19
2020-06-12 13:00:00,1.75632,0.51226,1.8295,0.07632000000000001,0.022260000000000002,0.0795,1.6800000000000002,0.49,1.75,2.33232,0.6802600000000001,2.4295,0.07632000000000001,0.022260000000000002,0.0795,2.2560000000000002,0.658,2.35
2020-06-12 13:30:00,1.6972800000000001,0.49504000000000004,1.768,0.20928000000000002,0.061040000000000004,0.218,1.488,0.434,1.55,2.34048,0.68264,2.438,0.20928000000000002,0.061040000000000004,0.218,2.1312,0.6216,2.22
2020-06-12 14:00:00,1.6915200000000001,0.49336,1.762,0.30912,0.09016,0.322,1.3824,0.4032,1.44,2.37312,0.6921600000000001,2.472,0.30912,0.09016,0.322,2.064,0.602,2.15
2020-06-12 14:30:00,1.63152,0.47586000000000006,1.6995,0.31632000000000005,0.09226000000000001,0.3295,1.3152,0.3836,1.37,2.22672,0.64946,2.3195,0.31632000000000005,0.09226000000000001,0.3295,1.9104,0.5572,1.99
2020-06-12 15:00:00,1.57824,0.46032000000000006,1.6440000000000001,0.32064000000000004,0.09352,0.334,1.2576,0.3668,1.31,2.27904,0.6647200000000001,2.374,0.32064000000000004,0.09352,0.334,1.9584000000000001,0.5712,2.04
2020-06-12 15:30:00,1.64928,0.48104,1.718,0.21888000000000002,0.06384000000000001,0.228,1.4304000000000001,0.4172,1.49,2.2444800000000003,0.65464,2.338,0.21888000000000002,0.06384000000000001,0.228,2.0256,0.5908,2.11
2020-06-12 16:00:00,1.65312,0.48216000000000003,1.722,0.25152,0.07336000000000001,0.262,1.4016,0.4088,1.46,2.1907200000000002,0.6389600000000001,2.282,0.25152,0.07336000000000001,0.262,1.9392,0.5656,2.02
2020-06-12 16:30:00,1.7136,0.4998,1.7850000000000001,0.2064,0.060200000000000004,0.215,1.5072,0.43960000000000005,1.57,2.1648,0.6314000000000001,2.255,0.2064,0.060200000000000004,0.215,1.9584000000000001,0.5712,2.04
2020-06-12 17:00:00,1.77744,0.51842,1.8515000000000001,0.23184000000000002,0.06762,0.24150000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.22864,0.65002,2.3215,0.23184000000000002,0.06762,0.24150000000000002,1.9968,0.5824,2.08
2020-06-12 17:30:00,1.80912,0.52766,1.8845,0.18672000000000002,0.05446,0.1945,1.6224,0.4732,1.69,2.27952,0.66486,2.3745,0.18672000000000002,0.05446,0.1945,2.0928,0.6104,2.18
2020-06-12 18:00:00,1.8864,0.5502,1.9649999999999999,0.1296,0.0378,0.135,1.7568000000000001,0.5124000000000001,1.83,2.328,0.679,2.425,0.1296,0.0378,0.135,2.1984,0.6412,2.29
2020-06-12 18:30:00,1.86768,0.54474,1.9455,0.13968,0.040740000000000005,0.14550000000000002,1.728,0.504,1.8,2.24208,0.6539400000000001,2.3355,0.13968,0.040740000000000005,0.14550000000000002,2.1024,0.6132000000000001,2.19
2020-06-12 19:00:00,1.78416,0.5203800000000001,1.8585,0.10416,0.03038,0.1085,1.6800000000000002,0.49,1.75,2.13936,0.6239800000000001,2.2285,0.10416,0.03038,0.1085,2.0352,0.5936,2.12
2020-06-12 19:30:00,1.8225600000000002,0.53158,1.8985,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.7376,0.5068,1.81,2.13936,0.6239800000000001,2.2285,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-06-12 20:00:00,1.9492800000000001,0.56854,2.0305,0.14448000000000003,0.042140000000000004,0.1505,1.8048000000000002,0.5264,1.88,1.77648,0.51814,1.8505,0.14448000000000003,0.042140000000000004,0.1505,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-12 20:30:00,1.9651200000000002,0.57316,2.047,0.12192000000000001,0.03556,0.127,1.8432,0.5376000000000001,1.92,1.53312,0.44716000000000006,1.597,0.12192000000000001,0.03556,0.127,1.4112,0.4116,1.47
2020-06-12 21:00:00,1.8912,0.5516,1.97,0.096,0.028,0.1,1.7952,0.5236000000000001,1.87,1.4688,0.4284,1.53,0.096,0.028,0.1,1.3728,0.40040000000000003,1.43
2020-06-12 21:30:00,1.85088,0.5398400000000001,1.928,0.09408000000000001,0.027440000000000003,0.098,1.7568000000000001,0.5124000000000001,1.83,1.40928,0.41104,1.468,0.09408000000000001,0.027440000000000003,0.098,1.3152,0.3836,1.37
2020-06-12 22:00:00,1.86096,0.54278,1.9385,0.06576,0.019180000000000003,0.0685,1.7952,0.5236000000000001,1.87,1.38096,0.40278,1.4385,0.06576,0.019180000000000003,0.0685,1.3152,0.3836,1.37
2020-06-12 22:30:00,1.8225600000000002,0.53158,1.8985,0.06576,0.019180000000000003,0.0685,1.7568000000000001,0.5124000000000001,1.83,1.38096,0.40278,1.4385,0.06576,0.019180000000000003,0.0685,1.3152,0.3836,1.37
2020-06-12 23:00:00,1.7179200000000001,0.5010600000000001,1.7895,0.04752000000000001,0.01386,0.0495,1.6703999999999999,0.4872,1.74,1.30512,0.38066000000000005,1.3595000000000002,0.04752000000000001,0.01386,0.0495,1.2576,0.3668,1.31
2020-06-12 23:30:00,1.56864,0.45752000000000004,1.634,0.051840000000000004,0.015120000000000001,0.054,1.5168,0.4424,1.58,1.16544,0.33992000000000006,1.214,0.051840000000000004,0.015120000000000001,0.054,1.1136,0.32480000000000003,1.16
2020-06-13 00:00:00,1.44096,0.42028000000000004,1.501,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.392,0.406,1.45,1.02816,0.29988000000000004,1.071,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9792000000000001,0.2856,1.02
2020-06-13 00:30:00,1.36368,0.39774000000000004,1.4205,0.038880000000000005,0.011340000000000001,0.0405,1.3248,0.3864,1.38,0.9316800000000001,0.27174000000000004,0.9705,0.038880000000000005,0.011340000000000001,0.0405,0.8928,0.2604,0.93
2020-06-13 01:00:00,1.31616,0.38388000000000005,1.371,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.2671999999999999,0.36960000000000004,1.32,0.8841600000000001,0.25788,0.921,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8352,0.2436,0.87
2020-06-13 01:30:00,1.3392,0.3906,1.395,0.0432,0.0126,0.045,1.296,0.378,1.35,0.888,0.259,0.925,0.0432,0.0126,0.045,0.8448,0.2464,0.88
2020-06-13 02:00:00,1.34832,0.39326000000000005,1.4045,0.04272,0.01246,0.044500000000000005,1.3056,0.3808,1.3599999999999999,0.91632,0.26726,0.9545,0.04272,0.01246,0.044500000000000005,0.8736,0.2548,0.91
2020-06-13 02:30:00,1.33968,0.39074000000000003,1.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3056,0.3808,1.3599999999999999,0.9172800000000001,0.26754,0.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.8832000000000001,0.2576,0.92
2020-06-13 03:00:00,1.3344,0.38920000000000005,1.3900000000000001,0.019200000000000002,0.0056,0.02,1.3152,0.3836,1.37,0.8832000000000001,0.2576,0.92,0.019200000000000002,0.0056,0.02,0.864,0.252,0.9
2020-06-13 03:30:00,1.30848,0.38164000000000003,1.363,0.00288,0.00084,0.003,1.3056,0.3808,1.3599999999999999,0.8668800000000001,0.25284,0.903,0.00288,0.00084,0.003,0.864,0.252,0.9
2020-06-13 04:00:00,1.27008,0.37044000000000005,1.323,0.00288,0.00084,0.003,1.2671999999999999,0.36960000000000004,1.32,0.8668800000000001,0.25284,0.903,0.00288,0.00084,0.003,0.864,0.252,0.9
2020-06-13 04:30:00,1.23888,0.36134000000000005,1.2905,0.01008,0.0029400000000000003,0.0105,1.2288000000000001,0.3584,1.28,0.84528,0.24654,0.8805000000000001,0.01008,0.0029400000000000003,0.0105,0.8352,0.2436,0.87
2020-06-13 05:00:00,1.19376,0.34818000000000005,1.2435,0.012960000000000001,0.0037800000000000004,0.0135,1.1808,0.34440000000000004,1.23,0.80976,0.23618000000000003,0.8435,0.012960000000000001,0.0037800000000000004,0.0135,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-13 05:30:00,1.18464,0.34552000000000005,1.234,0.0038400000000000005,0.0011200000000000001,0.004,1.1808,0.34440000000000004,1.23,0.81984,0.23912000000000003,0.854,0.0038400000000000005,0.0011200000000000001,0.004,0.8160000000000001,0.23800000000000002,0.85
2020-06-13 06:00:00,1.176,0.343,1.225,0.014400000000000001,0.004200000000000001,0.015,1.1616,0.3388,1.21,0.8688,0.2534,0.905,0.014400000000000001,0.004200000000000001,0.015,0.8544,0.2492,0.89
2020-06-13 06:30:00,1.24464,0.36302,1.2965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.2384,0.3612,1.29,0.9182400000000001,0.26782,0.9565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.912,0.266,0.9500000000000001
2020-06-13 07:00:00,1.39152,0.40586000000000005,1.4495,0.009120000000000001,0.00266,0.0095,1.3824,0.4032,1.44,1.14192,0.33306,1.1895,0.009120000000000001,0.00266,0.0095,1.1328,0.3304,1.18
2020-06-13 07:30:00,1.40592,0.41006000000000004,1.4645000000000001,0.00432,0.00126,0.0045000000000000005,1.4016,0.4088,1.46,1.01232,0.29526,1.0545,0.00432,0.00126,0.0045000000000000005,1.008,0.294,1.05
2020-06-13 08:00:00,1.52064,0.44352,1.584,0.0038400000000000005,0.0011200000000000001,0.004,1.5168,0.4424,1.58,1.14624,0.33432,1.194,0.0038400000000000005,0.0011200000000000001,0.004,1.1424,0.3332,1.19
2020-06-13 08:30:00,1.6296,0.4753,1.6975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6224,0.4732,1.69,1.2744,0.37170000000000003,1.3275000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-06-13 09:00:00,1.67904,0.48972000000000004,1.749,0.027840000000000004,0.00812,0.029,1.6512,0.48160000000000003,1.72,1.34304,0.39172,1.399,0.027840000000000004,0.00812,0.029,1.3152,0.3836,1.37
2020-06-13 09:30:00,1.76784,0.5156200000000001,1.8415,0.030240000000000003,0.008820000000000001,0.0315,1.7376,0.5068,1.81,1.44144,0.42042,1.5015,0.030240000000000003,0.008820000000000001,0.0315,1.4112,0.4116,1.47
2020-06-13 10:00:00,1.8403200000000002,0.53676,1.917,0.03552,0.010360000000000001,0.037,1.8048000000000002,0.5264,1.88,1.45632,0.42476,1.517,0.03552,0.010360000000000001,0.037,1.4208,0.41440000000000005,1.48
2020-06-13 10:30:00,1.6872,0.49210000000000004,1.7575,0.0648,0.0189,0.0675,1.6224,0.4732,1.69,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.0648,0.0189,0.0675,1.4496,0.4228,1.51
2020-06-13 11:00:00,1.64208,0.47894000000000003,1.7105000000000001,0.13488,0.03934,0.1405,1.5072,0.43960000000000005,1.57,1.54608,0.45094000000000006,1.6105,0.13488,0.03934,0.1405,1.4112,0.4116,1.47
2020-06-13 11:30:00,1.4721600000000001,0.42938000000000004,1.5335,0.17616,0.05138,0.1835,1.296,0.378,1.35,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.17616,0.05138,0.1835,1.4112,0.4116,1.47
2020-06-13 12:00:00,1.3713600000000001,0.39998000000000006,1.4285,0.18096,0.05278000000000001,0.1885,1.1904,0.3472,1.24,1.61136,0.46998000000000006,1.6785,0.18096,0.05278000000000001,0.1885,1.4304000000000001,0.4172,1.49
2020-06-13 12:30:00,1.3679999999999999,0.399,1.425,0.14880000000000002,0.0434,0.155,1.2192,0.3556,1.27,1.5888,0.46340000000000003,1.655,0.14880000000000002,0.0434,0.155,1.44,0.42,1.5
2020-06-13 13:00:00,1.27536,0.37198000000000003,1.3285,0.18096,0.05278000000000001,0.1885,1.0944,0.31920000000000004,1.1400000000000001,1.55376,0.45318,1.6185,0.18096,0.05278000000000001,0.1885,1.3728,0.40040000000000003,1.43
2020-06-13 13:30:00,1.3003200000000001,0.37926000000000004,1.3545,0.14832,0.04326000000000001,0.1545,1.152,0.336,1.2,1.49232,0.43526000000000004,1.5545,0.14832,0.04326000000000001,0.1545,1.344,0.392,1.4
2020-06-13 14:00:00,1.2,0.35000000000000003,1.25,0.2112,0.0616,0.22,0.9888,0.2884,1.03,1.344,0.392,1.4,0.2112,0.0616,0.22,1.1328,0.3304,1.18
2020-06-13 14:30:00,1.03728,0.30254000000000003,1.0805,0.24048000000000003,0.07014000000000001,0.2505,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.38288,0.40334000000000003,1.4405000000000001,0.24048000000000003,0.07014000000000001,0.2505,1.1424,0.3332,1.19
2020-06-13 15:00:00,1.12944,0.32942000000000005,1.1765,0.18864,0.055020000000000006,0.1965,0.9408000000000001,0.27440000000000003,0.98,1.30224,0.37982000000000005,1.3565,0.18864,0.055020000000000006,0.1965,1.1136,0.32480000000000003,1.16
2020-06-13 15:30:00,1.16112,0.33866,1.2095,0.21072000000000002,0.06146000000000001,0.2195,0.9504,0.2772,0.99,1.21872,0.35546000000000005,1.2695,0.21072000000000002,0.06146000000000001,0.2195,1.008,0.294,1.05
2020-06-13 16:00:00,1.2264,0.3577,1.2775,0.2184,0.0637,0.2275,1.008,0.294,1.05,1.2072,0.3521,1.2575,0.2184,0.0637,0.2275,0.9888,0.2884,1.03
2020-06-13 16:30:00,1.33776,0.39018,1.3935,0.18576,0.054180000000000006,0.1935,1.152,0.336,1.2,1.26096,0.36778000000000005,1.3135,0.18576,0.054180000000000006,0.1935,1.0752,0.3136,1.12
2020-06-13 17:00:00,1.5192,0.4431,1.5825,0.1656,0.0483,0.17250000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.2888,0.3759,1.3425,0.1656,0.0483,0.17250000000000001,1.1232,0.3276,1.17
2020-06-13 17:30:00,1.54512,0.45066000000000006,1.6095000000000002,0.21072000000000002,0.06146000000000001,0.2195,1.3344,0.38920000000000005,1.3900000000000001,1.39152,0.40586000000000005,1.4495,0.21072000000000002,0.06146000000000001,0.2195,1.1808,0.34440000000000004,1.23
2020-06-13 18:00:00,1.72032,0.5017600000000001,1.792,0.11712000000000002,0.03416,0.122,1.6032000000000002,0.4676,1.67,1.51872,0.44296,1.5819999999999999,0.11712000000000002,0.03416,0.122,1.4016,0.4088,1.46
2020-06-13 18:30:00,1.82592,0.53256,1.9020000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.728,0.504,1.8,1.51872,0.44296,1.5819999999999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4208,0.41440000000000005,1.48
2020-06-13 19:00:00,1.7750400000000002,0.5177200000000001,1.849,0.11424000000000001,0.03332,0.11900000000000001,1.6608,0.4844,1.73,1.53504,0.44772000000000006,1.599,0.11424000000000001,0.03332,0.11900000000000001,1.4208,0.41440000000000005,1.48
2020-06-13 19:30:00,1.7923200000000001,0.52276,1.867,0.15072000000000002,0.043960000000000006,0.157,1.6416,0.4788,1.71,1.52352,0.44436000000000003,1.587,0.15072000000000002,0.043960000000000006,0.157,1.3728,0.40040000000000003,1.43
2020-06-13 20:00:00,1.7683200000000001,0.51576,1.842,0.10752,0.031360000000000006,0.112,1.6608,0.4844,1.73,1.40352,0.40936000000000006,1.462,0.10752,0.031360000000000006,0.112,1.296,0.378,1.35
2020-06-13 20:30:00,1.7088,0.4984,1.78,0.13440000000000002,0.0392,0.14,1.5744,0.4592,1.6400000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.13440000000000002,0.0392,0.14,1.2192,0.3556,1.27
2020-06-13 21:00:00,1.66368,0.48524000000000006,1.733,0.14688,0.04284,0.153,1.5168,0.4424,1.58,1.29888,0.37884,1.353,0.14688,0.04284,0.153,1.152,0.336,1.2
2020-06-13 21:30:00,1.64064,0.47852000000000006,1.709,0.18144000000000002,0.05292,0.189,1.4592,0.42560000000000003,1.52,1.25664,0.36652,1.309,0.18144000000000002,0.05292,0.189,1.0752,0.3136,1.12
2020-06-13 22:00:00,1.6632,0.48510000000000003,1.7325,0.18480000000000002,0.0539,0.1925,1.4784000000000002,0.4312,1.54,1.2408000000000001,0.3619,1.2925,0.18480000000000002,0.0539,0.1925,1.056,0.308,1.1
2020-06-13 22:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.09888000000000001,0.02884,0.10300000000000001,1.584,0.462,1.65,1.25088,0.36484000000000005,1.303,0.09888000000000001,0.02884,0.10300000000000001,1.152,0.336,1.2
2020-06-13 23:00:00,1.6214400000000002,0.47292000000000006,1.689,0.09504000000000001,0.02772,0.099,1.5264,0.44520000000000004,1.5899999999999999,1.19904,0.34972000000000003,1.249,0.09504000000000001,0.02772,0.099,1.104,0.322,1.15
2020-06-13 23:30:00,1.52832,0.44576000000000005,1.592,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.4784000000000002,0.4312,1.54,1.11552,0.32536000000000004,1.162,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.0656,0.3108,1.11
2020-06-14 00:00:00,1.42128,0.41454,1.4805000000000001,0.029280000000000004,0.00854,0.030500000000000003,1.392,0.406,1.45,1.02768,0.29974,1.0705,0.029280000000000004,0.00854,0.030500000000000003,0.9984000000000001,0.2912,1.04
2020-06-14 00:30:00,1.3392,0.3906,1.395,0.024,0.007,0.025,1.3152,0.3836,1.37,0.9552,0.2786,0.995,0.024,0.007,0.025,0.9312,0.2716,0.97
2020-06-14 01:00:00,1.26768,0.36974,1.3205,0.01008,0.0029400000000000003,0.0105,1.2576,0.3668,1.31,0.9028800000000001,0.26334,0.9405,0.01008,0.0029400000000000003,0.0105,0.8928,0.2604,0.93
2020-06-14 01:30:00,1.2350400000000001,0.36022000000000004,1.2865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.2288000000000001,0.3584,1.28,0.8894400000000001,0.25942000000000004,0.9265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.8832000000000001,0.2576,0.92
2020-06-14 02:00:00,1.25376,0.36568,1.306,0.015360000000000002,0.0044800000000000005,0.016,1.2384,0.3612,1.29,0.9081600000000001,0.26488,0.9460000000000001,0.015360000000000002,0.0044800000000000005,0.016,0.8928,0.2604,0.93
2020-06-14 02:30:00,1.2408000000000001,0.3619,1.2925,0.0024000000000000002,0.0007,0.0025,1.2384,0.3612,1.29,0.876,0.2555,0.9125000000000001,0.0024000000000000002,0.0007,0.0025,0.8736,0.2548,0.91
2020-06-14 03:00:00,1.23552,0.36036,1.287,0.00672,0.0019600000000000004,0.007,1.2288000000000001,0.3584,1.28,0.85152,0.24836000000000003,0.887,0.00672,0.0019600000000000004,0.007,0.8448,0.2464,0.88
2020-06-14 03:30:00,1.22112,0.35616000000000003,1.272,0.021120000000000003,0.0061600000000000005,0.022,1.2,0.35000000000000003,1.25,0.84672,0.24696,0.882,0.021120000000000003,0.0061600000000000005,0.022,0.8256,0.24080000000000001,0.86
2020-06-14 04:00:00,1.21536,0.35448,1.266,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1904,0.3472,1.24,0.84096,0.24528000000000003,0.876,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.8160000000000001,0.23800000000000002,0.85
2020-06-14 04:30:00,1.25328,0.36554000000000003,1.3054999999999999,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.2288000000000001,0.3584,1.28,0.8980800000000001,0.26194,0.9355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.8736,0.2548,0.91
2020-06-14 05:00:00,1.21872,0.35546000000000005,1.2695,0.03792,0.01106,0.0395,1.1808,0.34440000000000004,1.23,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.03792,0.01106,0.0395,0.8256,0.24080000000000001,0.86
2020-06-14 05:30:00,1.22544,0.35742,1.2765,0.044640000000000006,0.01302,0.0465,1.1808,0.34440000000000004,1.23,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.044640000000000006,0.01302,0.0465,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-14 06:00:00,1.22448,0.35714,1.2755,0.06288,0.018340000000000002,0.0655,1.1616,0.3388,1.21,0.8308800000000001,0.24234000000000003,0.8655,0.06288,0.018340000000000002,0.0655,0.768,0.224,0.8
2020-06-14 06:30:00,1.24224,0.36232000000000003,1.294,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1424,0.3332,1.19,0.88704,0.25872,0.924,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.7872,0.2296,0.8200000000000001
2020-06-14 07:00:00,1.23888,0.36134000000000005,1.2905,0.05808000000000001,0.01694,0.060500000000000005,1.1808,0.34440000000000004,1.23,0.9124800000000001,0.26614000000000004,0.9505,0.05808000000000001,0.01694,0.060500000000000005,0.8544,0.2492,0.89
2020-06-14 07:30:00,1.28304,0.37422000000000005,1.3365,0.03504,0.010220000000000002,0.036500000000000005,1.248,0.364,1.3,0.9662400000000001,0.28182,1.0065,0.03504,0.010220000000000002,0.036500000000000005,0.9312,0.2716,0.97
2020-06-14 08:00:00,1.34928,0.39354000000000006,1.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3152,0.3836,1.37,1.08048,0.31514000000000003,1.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.0464,0.3052,1.09
2020-06-14 08:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.039360000000000006,0.01148,0.041,1.4496,0.4228,1.51,1.20096,0.35028000000000004,1.251,0.039360000000000006,0.01148,0.041,1.1616,0.3388,1.21
2020-06-14 09:00:00,1.57728,0.46004000000000006,1.643,0.041280000000000004,0.01204,0.043000000000000003,1.536,0.448,1.6,1.27968,0.37324,1.333,0.041280000000000004,0.01204,0.043000000000000003,1.2384,0.3612,1.29
2020-06-14 09:30:00,1.6560000000000001,0.483,1.725,0.062400000000000004,0.0182,0.065,1.5936,0.46480000000000005,1.6600000000000001,1.3584,0.3962,1.415,0.062400000000000004,0.0182,0.065,1.296,0.378,1.35
2020-06-14 10:00:00,1.6569600000000002,0.48328000000000004,1.726,0.06336,0.01848,0.066,1.5936,0.46480000000000005,1.6600000000000001,1.43616,0.41888000000000003,1.496,0.06336,0.01848,0.066,1.3728,0.40040000000000003,1.43
2020-06-14 10:30:00,1.59024,0.46382000000000007,1.6565,0.08304,0.024220000000000002,0.08650000000000001,1.5072,0.43960000000000005,1.57,1.42704,0.41622000000000003,1.4865,0.08304,0.024220000000000002,0.08650000000000001,1.344,0.392,1.4
2020-06-14 11:00:00,1.63536,0.47698,1.7035,0.07056000000000001,0.02058,0.07350000000000001,1.5648,0.45640000000000003,1.63,1.44336,0.42098,1.5035,0.07056000000000001,0.02058,0.07350000000000001,1.3728,0.40040000000000003,1.43
2020-06-14 11:30:00,1.6924800000000002,0.49364,1.763,0.08928000000000001,0.02604,0.093,1.6032000000000002,0.4676,1.67,1.53888,0.44884,1.603,0.08928000000000001,0.02604,0.093,1.4496,0.4228,1.51
2020-06-14 12:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.12912,0.037660000000000006,0.1345,1.4976,0.4368,1.56,1.5499200000000002,0.45206,1.6145,0.12912,0.037660000000000006,0.1345,1.4208,0.41440000000000005,1.48
2020-06-14 12:30:00,1.5792000000000002,0.4606,1.645,0.12,0.035,0.125,1.4592,0.42560000000000003,1.52,1.6368,0.47740000000000005,1.705,0.12,0.035,0.125,1.5168,0.4424,1.58
2020-06-14 13:00:00,1.59936,0.46648000000000006,1.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5744,0.4592,1.6400000000000001,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.584,0.462,1.65
2020-06-14 13:30:00,1.6027200000000001,0.46746000000000004,1.6695,0.03792,0.01106,0.0395,1.5648,0.45640000000000003,1.63,1.54512,0.45066000000000006,1.6095000000000002,0.03792,0.01106,0.0395,1.5072,0.43960000000000005,1.57
2020-06-14 14:00:00,1.5864,0.4627,1.6525,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4688,0.4284,1.53,1.4424000000000001,0.4207,1.5025,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.3248,0.3864,1.38
2020-06-14 14:30:00,1.2288000000000001,0.3584,1.28,0.22080000000000002,0.0644,0.23,1.008,0.294,1.05,1.6224,0.4732,1.69,0.22080000000000002,0.0644,0.23,1.4016,0.4088,1.46
2020-06-14 15:00:00,1.20768,0.35224000000000005,1.258,0.19008000000000003,0.05544,0.198,1.0176,0.2968,1.06,1.50528,0.43904000000000004,1.568,0.19008000000000003,0.05544,0.198,1.3152,0.3836,1.37
2020-06-14 15:30:00,1.2052800000000001,0.35154,1.2555,0.14928000000000002,0.04354,0.1555,1.056,0.308,1.1,1.49328,0.43554000000000004,1.5554999999999999,0.14928000000000002,0.04354,0.1555,1.344,0.392,1.4
2020-06-14 16:00:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.12432000000000001,0.03626,0.1295,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.44912,0.42266000000000004,1.5095,0.12432000000000001,0.03626,0.1295,1.3248,0.3864,1.38
2020-06-14 16:30:00,1.5201600000000002,0.44338000000000005,1.5835,0.11856000000000001,0.03458,0.12350000000000001,1.4016,0.4088,1.46,1.56816,0.45738000000000006,1.6335000000000002,0.11856000000000001,0.03458,0.12350000000000001,1.4496,0.4228,1.51
2020-06-14 17:00:00,1.72368,0.5027400000000001,1.7955,0.12048,0.035140000000000005,0.1255,1.6032000000000002,0.4676,1.67,1.66608,0.48594000000000004,1.7355,0.12048,0.035140000000000005,0.1255,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-14 17:30:00,2.01216,0.5868800000000001,2.096,0.06336,0.01848,0.066,1.9488,0.5684,2.03,1.74336,0.50848,1.816,0.06336,0.01848,0.066,1.6800000000000002,0.49,1.75
2020-06-14 18:00:00,2.1849600000000002,0.6372800000000001,2.276,0.07296000000000001,0.02128,0.076,2.112,0.616,2.2,1.79136,0.52248,1.866,0.07296000000000001,0.02128,0.076,1.7184,0.5012,1.79
2020-06-14 18:30:00,2.38416,0.6953800000000001,2.4835000000000003,0.06096000000000001,0.01778,0.0635,2.3232,0.6776,2.42,1.80816,0.5273800000000001,1.8835000000000002,0.06096000000000001,0.01778,0.0635,1.7472,0.5096,1.82
2020-06-14 19:00:00,2.42352,0.70686,2.5245,0.04272,0.01246,0.044500000000000005,2.3808,0.6944,2.48,1.78992,0.5220600000000001,1.8645,0.04272,0.01246,0.044500000000000005,1.7472,0.5096,1.82
2020-06-14 19:30:00,2.30208,0.67144,2.398,0.007680000000000001,0.0022400000000000002,0.008,2.2944,0.6692,2.39,1.6684800000000002,0.48664,1.738,0.007680000000000001,0.0022400000000000002,0.008,1.6608,0.4844,1.73
2020-06-14 20:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-14 20:30:00,2.13888,0.6238400000000001,2.228,0.02688,0.007840000000000001,0.028,2.112,0.616,2.2,1.56288,0.45584,1.6280000000000001,0.02688,0.007840000000000001,0.028,1.536,0.448,1.6
2020-06-14 21:00:00,2.09424,0.61082,2.1815,0.011040000000000001,0.00322,0.0115,2.0832,0.6076,2.17,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.011040000000000001,0.00322,0.0115,1.5264,0.44520000000000004,1.5899999999999999
2020-06-14 21:30:00,1.9492800000000001,0.56854,2.0305,0.029280000000000004,0.00854,0.030500000000000003,1.92,0.56,2.0,1.42128,0.41454,1.4805000000000001,0.029280000000000004,0.00854,0.030500000000000003,1.392,0.406,1.45
2020-06-14 22:00:00,1.83072,0.53396,1.907,0.04512,0.013160000000000002,0.047,1.7856,0.5208,1.8599999999999999,1.33152,0.38836000000000004,1.387,0.04512,0.013160000000000002,0.047,1.2864,0.37520000000000003,1.34
2020-06-14 22:30:00,1.78512,0.52066,1.8595000000000002,0.009120000000000001,0.00266,0.0095,1.776,0.518,1.85,1.2763200000000001,0.37226000000000004,1.3295,0.009120000000000001,0.00266,0.0095,1.2671999999999999,0.36960000000000004,1.32
2020-06-14 23:00:00,1.60752,0.46886000000000005,1.6745,0.023520000000000003,0.006860000000000001,0.0245,1.584,0.462,1.65,1.15632,0.33726,1.2045,0.023520000000000003,0.006860000000000001,0.0245,1.1328,0.3304,1.18
2020-06-14 23:30:00,1.45248,0.42364,1.513,0.022080000000000002,0.00644,0.023,1.4304000000000001,0.4172,1.49,1.02048,0.29764,1.063,0.022080000000000002,0.00644,0.023,0.9984000000000001,0.2912,1.04
2020-06-15 00:00:00,1.36896,0.39928,1.426,0.015360000000000002,0.0044800000000000005,0.016,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9657600000000001,0.28168000000000004,1.006,0.015360000000000002,0.0044800000000000005,0.016,0.9504,0.2772,0.99
2020-06-15 00:30:00,1.26288,0.36834000000000006,1.3155000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2576,0.3668,1.31,0.8980800000000001,0.26194,0.9355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.8928,0.2604,0.93
2020-06-15 01:00:00,1.24944,0.36442,1.3014999999999999,0.00144,0.00042,0.0015,1.248,0.364,1.3,0.85584,0.24962,0.8915000000000001,0.00144,0.00042,0.0015,0.8544,0.2492,0.89
2020-06-15 01:30:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2020-06-15 02:00:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2020-06-15 02:30:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2020-06-15 03:00:00,1.2585600000000001,0.36708,1.311,0.0009600000000000001,0.00028000000000000003,0.001,1.2576,0.3668,1.31,0.8553600000000001,0.24948,0.891,0.0009600000000000001,0.00028000000000000003,0.001,0.8544,0.2492,0.89
2020-06-15 03:30:00,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2020-06-15 04:00:00,1.21968,0.35574000000000006,1.2705,0.00048000000000000007,0.00014000000000000001,0.0005,1.2192,0.3556,1.27,0.82608,0.24094000000000002,0.8605,0.00048000000000000007,0.00014000000000000001,0.0005,0.8256,0.24080000000000001,0.86
2020-06-15 04:30:00,1.27728,0.37254000000000004,1.3305,0.00048000000000000007,0.00014000000000000001,0.0005,1.2768,0.3724,1.33,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,0.8544,0.2492,0.89
2020-06-15 05:00:00,1.25808,0.36694000000000004,1.3105,0.00048000000000000007,0.00014000000000000001,0.0005,1.2576,0.3668,1.31,0.8740800000000001,0.25494,0.9105000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,0.8736,0.2548,0.91
2020-06-15 05:30:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.8256,0.24080000000000001,0.86,0.0,0.0,0.0,0.8256,0.24080000000000001,0.86
2020-06-15 06:00:00,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-15 06:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2020-06-15 07:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,1.0272000000000001,0.29960000000000003,1.07
2020-06-15 07:30:00,1.56576,0.45668000000000003,1.631,0.0009600000000000001,0.00028000000000000003,0.001,1.5648,0.45640000000000003,1.63,1.10496,0.32228,1.151,0.0009600000000000001,0.00028000000000000003,0.001,1.104,0.322,1.15
2020-06-15 08:00:00,1.79136,0.52248,1.866,0.00576,0.00168,0.006,1.7856,0.5208,1.8599999999999999,1.27296,0.37128000000000005,1.326,0.00576,0.00168,0.006,1.2671999999999999,0.36960000000000004,1.32
2020-06-15 08:30:00,1.9406400000000001,0.5660200000000001,2.0215,0.011040000000000001,0.00322,0.0115,1.9296000000000002,0.5628000000000001,2.01,1.45104,0.42322000000000004,1.5115,0.011040000000000001,0.00322,0.0115,1.44,0.42,1.5
2020-06-15 09:00:00,1.95408,0.56994,2.0355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9296000000000002,0.5628000000000001,2.01,1.51248,0.44114000000000003,1.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.488,0.434,1.55
2020-06-15 09:30:00,1.9296000000000002,0.5628000000000001,2.01,0.028800000000000003,0.008400000000000001,0.03,1.9008,0.5544,1.98,1.5264,0.44520000000000004,1.5899999999999999,0.028800000000000003,0.008400000000000001,0.03,1.4976,0.4368,1.56
2020-06-15 10:00:00,1.93824,0.56532,2.019,0.027840000000000004,0.00812,0.029,1.9104,0.5572,1.99,1.56384,0.45612,1.629,0.027840000000000004,0.00812,0.029,1.536,0.448,1.6
2020-06-15 10:30:00,2.08512,0.60816,2.172,0.030720000000000004,0.008960000000000001,0.032,2.0544000000000002,0.5992000000000001,2.14,1.37472,0.40096000000000004,1.432,0.030720000000000004,0.008960000000000001,0.032,1.344,0.392,1.4
2020-06-15 11:00:00,2.3750400000000003,0.69272,2.474,0.03264,0.00952,0.034,2.3424,0.6832,2.44,0.9542400000000001,0.27832,0.994,0.03264,0.00952,0.034,0.9216000000000001,0.26880000000000004,0.96
2020-06-15 11:30:00,2.37024,0.69132,2.469,0.047040000000000005,0.013720000000000001,0.049,2.3232,0.6776,2.42,1.03584,0.30212,1.079,0.047040000000000005,0.013720000000000001,0.049,0.9888,0.2884,1.03
2020-06-15 12:00:00,2.4048,0.7014,2.505,0.0528,0.0154,0.055,2.352,0.686,2.45,1.1664,0.3402,1.215,0.0528,0.0154,0.055,1.1136,0.32480000000000003,1.16
2020-06-15 12:30:00,2.4696,0.7203,2.5725,0.0504,0.014700000000000001,0.052500000000000005,2.4192,0.7056,2.52,1.2216,0.3563,1.2725,0.0504,0.014700000000000001,0.052500000000000005,1.1712,0.3416,1.22
2020-06-15 13:00:00,2.42928,0.7085400000000001,2.5305,0.038880000000000005,0.011340000000000001,0.0405,2.3904,0.6972,2.49,1.19088,0.34734000000000004,1.2405,0.038880000000000005,0.011340000000000001,0.0405,1.152,0.336,1.2
2020-06-15 13:30:00,2.232,0.651,2.325,0.033600000000000005,0.0098,0.035,2.1984,0.6412,2.29,1.1952,0.3486,1.245,0.033600000000000005,0.0098,0.035,1.1616,0.3388,1.21
2020-06-15 14:00:00,1.9248,0.5614,2.005,0.14880000000000002,0.0434,0.155,1.776,0.518,1.85,1.3104,0.38220000000000004,1.365,0.14880000000000002,0.0434,0.155,1.1616,0.3388,1.21
2020-06-15 14:30:00,1.6968,0.4949,1.7675,0.18960000000000002,0.0553,0.1975,1.5072,0.43960000000000005,1.57,1.3416000000000001,0.39130000000000004,1.3975,0.18960000000000002,0.0553,0.1975,1.152,0.336,1.2
2020-06-15 15:00:00,1.75536,0.51198,1.8285,0.18096,0.05278000000000001,0.1885,1.5744,0.4592,1.6400000000000001,1.35216,0.39438,1.4085,0.18096,0.05278000000000001,0.1885,1.1712,0.3416,1.22
2020-06-15 15:30:00,1.8144,0.5292,1.8900000000000001,0.1728,0.0504,0.18,1.6416,0.4788,1.71,1.3248,0.3864,1.38,0.1728,0.0504,0.18,1.152,0.336,1.2
2020-06-15 16:00:00,1.76064,0.5135200000000001,1.834,0.15744000000000002,0.04592,0.164,1.6032000000000002,0.4676,1.67,1.28064,0.37352,1.334,0.15744000000000002,0.04592,0.164,1.1232,0.3276,1.17
2020-06-15 16:30:00,1.70064,0.49602,1.7715,0.12624000000000002,0.036820000000000006,0.1315,1.5744,0.4592,1.6400000000000001,1.24944,0.36442,1.3014999999999999,0.12624000000000002,0.036820000000000006,0.1315,1.1232,0.3276,1.17
2020-06-15 17:00:00,1.98528,0.57904,2.068,0.12288000000000002,0.035840000000000004,0.128,1.8624,0.5432,1.94,1.31328,0.38304000000000005,1.3679999999999999,0.12288000000000002,0.035840000000000004,0.128,1.1904,0.3472,1.24
2020-06-15 17:30:00,2.13984,0.62412,2.229,0.09504000000000001,0.02772,0.099,2.0448,0.5964,2.13,1.41984,0.41412000000000004,1.479,0.09504000000000001,0.02772,0.099,1.3248,0.3864,1.38
2020-06-15 18:00:00,2.40048,0.7001400000000001,2.5005,0.038880000000000005,0.011340000000000001,0.0405,2.3616,0.6888000000000001,2.46,1.4308800000000002,0.41734000000000004,1.4905,0.038880000000000005,0.011340000000000001,0.0405,1.392,0.406,1.45
2020-06-15 18:30:00,2.5848,0.7539,2.6925,0.012,0.0035,0.0125,2.5728,0.7504000000000001,2.68,1.3368,0.3899,1.3925,0.012,0.0035,0.0125,1.3248,0.3864,1.38
2020-06-15 19:00:00,2.6352,0.7686000000000001,2.745,0.062400000000000004,0.0182,0.065,2.5728,0.7504000000000001,2.68,1.272,0.371,1.325,0.062400000000000004,0.0182,0.065,1.2096,0.3528,1.26
2020-06-15 19:30:00,2.556,0.7455,2.6625,0.06,0.0175,0.0625,2.496,0.728,2.6,1.2408000000000001,0.3619,1.2925,0.06,0.0175,0.0625,1.1808,0.34440000000000004,1.23
2020-06-15 20:00:00,2.44848,0.7141400000000001,2.5505,0.01008,0.0029400000000000003,0.0105,2.4384,0.7112,2.54,1.15248,0.33614000000000005,1.2005,0.01008,0.0029400000000000003,0.0105,1.1424,0.3332,1.19
2020-06-15 20:30:00,2.37984,0.6941200000000001,2.479,0.00864,0.00252,0.009000000000000001,2.3712,0.6916,2.47,1.05504,0.30772000000000005,1.099,0.00864,0.00252,0.009000000000000001,1.0464,0.3052,1.09
2020-06-15 21:00:00,2.29104,0.66822,2.3865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.2848,0.6664,2.38,1.02384,0.29862000000000005,1.0665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.0176,0.2968,1.06
2020-06-15 21:30:00,2.2382400000000002,0.6528200000000001,2.3315,0.011040000000000001,0.00322,0.0115,2.2272,0.6496000000000001,2.32,1.07664,0.31402,1.1215,0.011040000000000001,0.00322,0.0115,1.0656,0.3108,1.11
2020-06-15 22:00:00,2.26608,0.6609400000000001,2.3605,0.07728,0.02254,0.0805,2.1888,0.6384000000000001,2.2800000000000002,1.04688,0.30534,1.0905,0.07728,0.02254,0.0805,0.9696,0.2828,1.01
2020-06-15 22:30:00,2.21232,0.6452600000000001,2.3045,0.06192,0.018060000000000003,0.0645,2.1504,0.6272,2.24,1.00272,0.29246,1.0445,0.06192,0.018060000000000003,0.0645,0.9408000000000001,0.27440000000000003,0.98
2020-06-15 23:00:00,2.064,0.602,2.15,0.028800000000000003,0.008400000000000001,0.03,2.0352,0.5936,2.12,0.912,0.266,0.9500000000000001,0.028800000000000003,0.008400000000000001,0.03,0.8832000000000001,0.2576,0.92
2020-06-15 23:30:00,1.86192,0.5430600000000001,1.9395,0.01872,0.0054600000000000004,0.0195,1.8432,0.5376000000000001,1.92,0.6811200000000001,0.19866,0.7095,0.01872,0.0054600000000000004,0.0195,0.6624,0.1932,0.6900000000000001
2020-06-16 00:00:00,1.70544,0.49742000000000003,1.7765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6992,0.49560000000000004,1.77,0.57264,0.16702,0.5965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.5664,0.1652,0.59
2020-06-16 00:30:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.00432,0.00126,0.0045000000000000005,1.6224,0.4732,1.69,0.5419200000000001,0.15806,0.5645,0.00432,0.00126,0.0045000000000000005,0.5376000000000001,0.1568,0.56
2020-06-16 01:00:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,0.5184,0.1512,0.54,0.0,0.0,0.0,0.5184,0.1512,0.54
2020-06-16 01:30:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,0.48960000000000004,0.1428,0.51,0.0,0.0,0.0,0.48960000000000004,0.1428,0.51
2020-06-16 02:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,0.5184,0.1512,0.54,0.0,0.0,0.0,0.5184,0.1512,0.54
2020-06-16 02:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,0.5184,0.1512,0.54,0.0,0.0,0.0,0.5184,0.1512,0.54
2020-06-16 03:00:00,1.55952,0.45486000000000004,1.6245,0.00432,0.00126,0.0045000000000000005,1.5552000000000001,0.4536,1.62,0.49392,0.14406000000000002,0.5145000000000001,0.00432,0.00126,0.0045000000000000005,0.48960000000000004,0.1428,0.51
2020-06-16 03:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.0019200000000000003,0.0005600000000000001,0.002,1.536,0.448,1.6,0.50112,0.14616,0.522,0.0019200000000000003,0.0005600000000000001,0.002,0.49920000000000003,0.1456,0.52
2020-06-16 04:00:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,0.47040000000000004,0.13720000000000002,0.49,0.0,0.0,0.0,0.47040000000000004,0.13720000000000002,0.49
2020-06-16 04:30:00,1.51728,0.44254000000000004,1.5805,0.00048000000000000007,0.00014000000000000001,0.0005,1.5168,0.4424,1.58,0.44208000000000003,0.12894,0.4605,0.00048000000000000007,0.00014000000000000001,0.0005,0.44160000000000005,0.1288,0.46
2020-06-16 05:00:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,0.432,0.126,0.45,0.0,0.0,0.0,0.432,0.126,0.45
2020-06-16 05:30:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,0.432,0.126,0.45,0.0,0.0,0.0,0.432,0.126,0.45
2020-06-16 06:00:00,1.548,0.4515,1.6125,0.0024000000000000002,0.0007,0.0025,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.444,0.1295,0.4625,0.0024000000000000002,0.0007,0.0025,0.44160000000000005,0.1288,0.46
2020-06-16 06:30:00,1.716,0.5005000000000001,1.7875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.7088,0.4984,1.78,0.5352,0.15610000000000002,0.5575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.528,0.154,0.55
2020-06-16 07:00:00,1.8432,0.5376000000000001,1.92,0.009600000000000001,0.0028,0.01,1.8336000000000001,0.5348,1.9100000000000001,0.5856,0.1708,0.61,0.009600000000000001,0.0028,0.01,0.5760000000000001,0.168,0.6000000000000001
2020-06-16 07:30:00,2.05776,0.60018,2.1435,0.012960000000000001,0.0037800000000000004,0.0135,2.0448,0.5964,2.13,0.68496,0.19978,0.7135,0.012960000000000001,0.0037800000000000004,0.0135,0.672,0.196,0.7000000000000001
2020-06-16 08:00:00,2.21712,0.64666,2.3095,0.01872,0.0054600000000000004,0.0195,2.1984,0.6412,2.29,0.8443200000000001,0.24626,0.8795000000000001,0.01872,0.0054600000000000004,0.0195,0.8256,0.24080000000000001,0.86
2020-06-16 08:30:00,2.41296,0.7037800000000001,2.5135,0.02256,0.006580000000000001,0.0235,2.3904,0.6972,2.49,1.00176,0.29218000000000005,1.0435,0.02256,0.006580000000000001,0.0235,0.9792000000000001,0.2856,1.02
2020-06-16 09:00:00,2.424,0.707,2.525,0.033600000000000005,0.0098,0.035,2.3904,0.6972,2.49,1.0896,0.3178,1.135,0.033600000000000005,0.0098,0.035,1.056,0.308,1.1
2020-06-16 09:30:00,2.41776,0.70518,2.5185,0.03696,0.010780000000000001,0.0385,2.3808,0.6944,2.48,1.13136,0.32998000000000005,1.1785,0.03696,0.010780000000000001,0.0385,1.0944,0.31920000000000004,1.1400000000000001
2020-06-16 10:00:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.055200000000000006,0.0161,0.0575,2.3136,0.6748000000000001,2.41,1.1688,0.34090000000000004,1.2175,0.055200000000000006,0.0161,0.0575,1.1136,0.32480000000000003,1.16
2020-06-16 10:30:00,2.3256,0.6783,2.4225,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.2560000000000002,0.658,2.35,1.2312,0.35910000000000003,1.2825,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.1616,0.3388,1.21
2020-06-16 11:00:00,2.38464,0.69552,2.484,0.03264,0.00952,0.034,2.352,0.686,2.45,1.2230400000000001,0.35672000000000004,1.274,0.03264,0.00952,0.034,1.1904,0.3472,1.24
2020-06-16 11:30:00,2.48976,0.72618,2.5935,0.05136,0.014980000000000002,0.053500000000000006,2.4384,0.7112,2.54,1.16496,0.33978,1.2135,0.05136,0.014980000000000002,0.053500000000000006,1.1136,0.32480000000000003,1.16
2020-06-16 12:00:00,2.448,0.714,2.55,0.06720000000000001,0.0196,0.07,2.3808,0.6944,2.48,1.1424,0.3332,1.19,0.06720000000000001,0.0196,0.07,1.0752,0.3136,1.12
2020-06-16 12:30:00,2.46672,0.7194600000000001,2.5695,0.057120000000000004,0.01666,0.059500000000000004,2.4096,0.7028,2.51,1.18992,0.34706000000000004,1.2395,0.057120000000000004,0.01666,0.059500000000000004,1.1328,0.3304,1.18
2020-06-16 13:00:00,2.4024,0.7007,2.5025,0.06,0.0175,0.0625,2.3424,0.6832,2.44,1.1928,0.34790000000000004,1.2425,0.06,0.0175,0.0625,1.1328,0.3304,1.18
2020-06-16 13:30:00,2.08992,0.6095600000000001,2.177,0.07392,0.021560000000000003,0.077,2.016,0.588,2.1,1.24512,0.36316000000000004,1.297,0.07392,0.021560000000000003,0.077,1.1712,0.3416,1.22
2020-06-16 14:00:00,1.93056,0.56308,2.011,0.13536,0.03948,0.14100000000000001,1.7952,0.5236000000000001,1.87,1.21056,0.35308,1.2610000000000001,0.13536,0.03948,0.14100000000000001,1.0752,0.3136,1.12
2020-06-16 14:30:00,1.77408,0.51744,1.8479999999999999,0.19008000000000003,0.05544,0.198,1.584,0.462,1.65,1.22688,0.35784000000000005,1.278,0.19008000000000003,0.05544,0.198,1.0368,0.3024,1.08
2020-06-16 15:00:00,1.7683200000000001,0.51576,1.842,0.18432,0.05376,0.192,1.584,0.462,1.65,1.20192,0.35056000000000004,1.252,0.18432,0.05376,0.192,1.0176,0.2968,1.06
