Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-16 15:30:00,1.8758400000000002,0.54712,1.9540000000000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.7088,0.4984,1.78,1.12704,0.32872,1.174,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.96,0.28,1.0
2020-06-16 16:00:00,2.00592,0.58506,2.0895,0.14352,0.04186,0.1495,1.8624,0.5432,1.94,1.0747200000000001,0.31346,1.1195,0.14352,0.04186,0.1495,0.9312,0.2716,0.97
2020-06-16 16:30:00,1.94016,0.56588,2.021,0.14496,0.042280000000000005,0.151,1.7952,0.5236000000000001,1.87,1.23936,0.36148,1.291,0.14496,0.042280000000000005,0.151,1.0944,0.31920000000000004,1.1400000000000001
2020-06-16 17:00:00,2.0721600000000002,0.60438,2.1585,0.05616,0.016380000000000002,0.0585,2.016,0.588,2.1,1.45776,0.42518000000000006,1.5185,0.05616,0.016380000000000002,0.0585,1.4016,0.4088,1.46
2020-06-16 17:30:00,2.60304,0.7592200000000001,2.7115,0.03984,0.01162,0.0415,2.5632,0.7476,2.67,1.29744,0.37842000000000003,1.3515000000000001,0.03984,0.01162,0.0415,1.2576,0.3668,1.31
2020-06-16 18:00:00,2.72784,0.7956200000000001,2.8415,0.03984,0.01162,0.0415,2.688,0.784,2.8,1.34544,0.39242000000000005,1.4015,0.03984,0.01162,0.0415,1.3056,0.3808,1.3599999999999999
2020-06-16 18:30:00,2.66208,0.77644,2.773,0.060480000000000006,0.017640000000000003,0.063,2.6016,0.7588,2.71,1.34688,0.39284,1.403,0.060480000000000006,0.017640000000000003,0.063,1.2864,0.37520000000000003,1.34
2020-06-16 19:00:00,2.53344,0.73892,2.6390000000000002,0.09504000000000001,0.02772,0.099,2.4384,0.7112,2.54,1.25664,0.36652,1.309,0.09504000000000001,0.02772,0.099,1.1616,0.3388,1.21
2020-06-16 19:30:00,2.44944,0.71442,2.5515,0.03984,0.01162,0.0415,2.4096,0.7028,2.51,1.19184,0.34762000000000004,1.2415,0.03984,0.01162,0.0415,1.152,0.336,1.2
2020-06-16 20:00:00,2.47824,0.72282,2.5815,0.020640000000000002,0.00602,0.021500000000000002,2.4576000000000002,0.7168,2.56,1.11504,0.32522,1.1615,0.020640000000000002,0.00602,0.021500000000000002,1.0944,0.31920000000000004,1.1400000000000001
2020-06-16 20:30:00,2.38608,0.69594,2.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.352,0.686,2.45,1.04208,0.30394000000000004,1.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.008,0.294,1.05
2020-06-16 21:00:00,2.35824,0.6878200000000001,2.4565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.352,0.686,2.45,1.01424,0.29582,1.0565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.008,0.294,1.05
2020-06-16 21:30:00,2.27088,0.66234,2.3655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2464,0.6552,2.34,1.03248,0.30114,1.0755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.008,0.294,1.05
2020-06-16 22:00:00,2.22864,0.65002,2.3215,0.020640000000000002,0.00602,0.021500000000000002,2.208,0.644,2.3,1.00944,0.29442,1.0515,0.020640000000000002,0.00602,0.021500000000000002,0.9888,0.2884,1.03
2020-06-16 22:30:00,2.2536,0.6573,2.3475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.2464,0.6552,2.34,0.9864,0.2877,1.0275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.9792000000000001,0.2856,1.02
2020-06-16 23:00:00,2.1,0.6125,2.1875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0928,0.6104,2.18,0.9576,0.2793,0.9975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.9504,0.2772,0.99
2020-06-16 23:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2020-06-17 00:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,0.7872,0.2296,0.8200000000000001,0.0,0.0,0.0,0.7872,0.2296,0.8200000000000001
2020-06-17 00:30:00,1.61856,0.47208000000000006,1.686,0.00576,0.00168,0.006,1.6128,0.47040000000000004,1.6800000000000002,0.62016,0.18088,0.646,0.00576,0.00168,0.006,0.6144000000000001,0.1792,0.64
2020-06-17 01:00:00,1.52832,0.44576000000000005,1.592,0.021120000000000003,0.0061600000000000005,0.022,1.5072,0.43960000000000005,1.57,0.5779200000000001,0.16856000000000002,0.602,0.021120000000000003,0.0061600000000000005,0.022,0.5568000000000001,0.16240000000000002,0.58
2020-06-17 01:30:00,1.53888,0.44884,1.603,0.03168,0.00924,0.033,1.5072,0.43960000000000005,1.57,0.58848,0.17164000000000001,0.613,0.03168,0.00924,0.033,0.5568000000000001,0.16240000000000002,0.58
2020-06-17 02:00:00,1.54848,0.45164000000000004,1.613,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.536,0.448,1.6,0.5788800000000001,0.16884000000000002,0.603,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.5664,0.1652,0.59
2020-06-17 02:30:00,1.5259200000000002,0.44506,1.5895000000000001,0.009120000000000001,0.00266,0.0095,1.5168,0.4424,1.58,0.57552,0.16786,0.5995,0.009120000000000001,0.00266,0.0095,0.5664,0.1652,0.59
2020-06-17 03:00:00,1.5192,0.4431,1.5825,0.0024000000000000002,0.0007,0.0025,1.5168,0.4424,1.58,0.5688,0.16590000000000002,0.5925,0.0024000000000000002,0.0007,0.0025,0.5664,0.1652,0.59
2020-06-17 03:30:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,0.5760000000000001,0.168,0.6000000000000001,0.0,0.0,0.0,0.5760000000000001,0.168,0.6000000000000001
2020-06-17 04:00:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,0.5472,0.15960000000000002,0.5700000000000001,0.0,0.0,0.0,0.5472,0.15960000000000002,0.5700000000000001
2020-06-17 04:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,0.5088,0.1484,0.53,0.0,0.0,0.0,0.5088,0.1484,0.53
2020-06-17 05:00:00,1.43184,0.41762000000000005,1.4915,0.00144,0.00042,0.0015,1.4304000000000001,0.4172,1.49,0.51024,0.14882,0.5315,0.00144,0.00042,0.0015,0.5088,0.1484,0.53
2020-06-17 05:30:00,1.42752,0.41636,1.487,0.00672,0.0019600000000000004,0.007,1.4208,0.41440000000000005,1.48,0.52512,0.15316000000000002,0.547,0.00672,0.0019600000000000004,0.007,0.5184,0.1512,0.54
2020-06-17 06:00:00,1.46928,0.42854000000000003,1.5305,0.01008,0.0029400000000000003,0.0105,1.4592,0.42560000000000003,1.52,0.5284800000000001,0.15414,0.5505,0.01008,0.0029400000000000003,0.0105,0.5184,0.1512,0.54
2020-06-17 06:30:00,1.6464,0.4802,1.7149999999999999,0.014400000000000001,0.004200000000000001,0.015,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.5616,0.1638,0.585,0.014400000000000001,0.004200000000000001,0.015,0.5472,0.15960000000000002,0.5700000000000001
2020-06-17 07:00:00,1.78224,0.5198200000000001,1.8565,0.01584,0.00462,0.0165,1.7664,0.5152,1.8399999999999999,0.61104,0.17822000000000002,0.6365000000000001,0.01584,0.00462,0.0165,0.5952000000000001,0.1736,0.62
2020-06-17 07:30:00,2.0184,0.5887,2.1025,0.012,0.0035,0.0125,2.0064,0.5852,2.09,0.7128,0.2079,0.7425,0.012,0.0035,0.0125,0.7008,0.2044,0.73
2020-06-17 08:00:00,2.2056,0.6433,2.2975,0.0264,0.0077,0.0275,2.1792,0.6356,2.27,0.8232,0.2401,0.8575,0.0264,0.0077,0.0275,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-17 08:30:00,2.3572800000000003,0.68754,2.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.3232,0.6776,2.42,0.9940800000000001,0.28994000000000003,1.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.96,0.28,1.0
2020-06-17 09:00:00,2.46816,0.7198800000000001,2.571,0.02976,0.00868,0.031,2.4384,0.7112,2.54,1.12416,0.32788,1.171,0.02976,0.00868,0.031,1.0944,0.31920000000000004,1.1400000000000001
2020-06-17 09:30:00,2.48256,0.7240800000000001,2.586,0.03456,0.01008,0.036000000000000004,2.448,0.714,2.55,1.17696,0.34328000000000003,1.226,0.03456,0.01008,0.036000000000000004,1.1424,0.3332,1.19
2020-06-17 10:00:00,2.53008,0.73794,2.6355,0.043680000000000004,0.012740000000000001,0.0455,2.4864,0.7252000000000001,2.59,1.2052800000000001,0.35154,1.2555,0.043680000000000004,0.012740000000000001,0.0455,1.1616,0.3388,1.21
2020-06-17 10:30:00,2.44272,0.7124600000000001,2.5445,0.04272,0.01246,0.044500000000000005,2.4,0.7000000000000001,2.5,1.12752,0.32886000000000004,1.1745,0.04272,0.01246,0.044500000000000005,1.0848,0.3164,1.13
2020-06-17 11:00:00,2.38176,0.6946800000000001,2.481,0.039360000000000006,0.01148,0.041,2.3424,0.6832,2.44,1.08576,0.31668,1.131,0.039360000000000006,0.01148,0.041,1.0464,0.3052,1.09
2020-06-17 11:30:00,2.31168,0.6742400000000001,2.408,0.05568000000000001,0.01624,0.058,2.2560000000000002,0.658,2.35,1.08288,0.31584,1.1280000000000001,0.05568000000000001,0.01624,0.058,1.0272000000000001,0.29960000000000003,1.07
2020-06-17 12:00:00,2.14368,0.62524,2.233,0.07968,0.02324,0.083,2.064,0.602,2.15,1.27008,0.37044000000000005,1.323,0.07968,0.02324,0.083,1.1904,0.3472,1.24
2020-06-17 12:30:00,2.0352,0.5936,2.12,0.11520000000000001,0.033600000000000005,0.12,1.92,0.56,2.0,1.248,0.364,1.3,0.11520000000000001,0.033600000000000005,0.12,1.1328,0.3304,1.18
2020-06-17 13:00:00,1.97856,0.57708,2.061,0.11616000000000001,0.03388,0.121,1.8624,0.5432,1.94,1.23936,0.36148,1.291,0.11616000000000001,0.03388,0.121,1.1232,0.3276,1.17
2020-06-17 13:30:00,1.8576000000000001,0.5418000000000001,1.935,0.13920000000000002,0.040600000000000004,0.145,1.7184,0.5012,1.79,1.1856,0.3458,1.235,0.13920000000000002,0.040600000000000004,0.145,1.0464,0.3052,1.09
2020-06-17 14:00:00,1.76064,0.5135200000000001,1.834,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.29024,0.37632000000000004,1.344,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.1232,0.3276,1.17
2020-06-17 14:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.1824,0.053200000000000004,0.19,1.6512,0.48160000000000003,1.72,1.4304000000000001,0.4172,1.49,0.1824,0.053200000000000004,0.19,1.248,0.364,1.3
2020-06-17 15:00:00,1.90464,0.55552,1.984,0.15744000000000002,0.04592,0.164,1.7472,0.5096,1.82,1.35744,0.39592000000000005,1.4140000000000001,0.15744000000000002,0.04592,0.164,1.2,0.35000000000000003,1.25
2020-06-17 15:30:00,1.88016,0.5483800000000001,1.9585,0.15216000000000002,0.04438,0.1585,1.728,0.504,1.8,1.38096,0.40278,1.4385,0.15216000000000002,0.04438,0.1585,1.2288000000000001,0.3584,1.28
2020-06-17 16:00:00,1.8633600000000001,0.5434800000000001,1.941,0.14496,0.042280000000000005,0.151,1.7184,0.5012,1.79,1.34496,0.39228,1.401,0.14496,0.042280000000000005,0.151,1.2,0.35000000000000003,1.25
2020-06-17 16:30:00,2.01744,0.58842,2.1015,0.17424,0.050820000000000004,0.18150000000000002,1.8432,0.5376000000000001,1.92,1.2590400000000002,0.36722000000000005,1.3115,0.17424,0.050820000000000004,0.18150000000000002,1.0848,0.3164,1.13
2020-06-17 17:00:00,2.3976,0.6993,2.4975,0.132,0.0385,0.1375,2.2656,0.6608,2.36,1.2744,0.37170000000000003,1.3275000000000001,0.132,0.0385,0.1375,1.1424,0.3332,1.19
2020-06-17 17:30:00,2.5152,0.7336,2.62,0.0864,0.0252,0.09,2.4288,0.7084,2.5300000000000002,1.296,0.378,1.35,0.0864,0.0252,0.09,1.2096,0.3528,1.26
2020-06-17 18:00:00,2.6299200000000003,0.7670600000000001,2.7395,0.25872,0.07546,0.2695,2.3712,0.6916,2.47,1.43952,0.41986,1.4995,0.25872,0.07546,0.2695,1.1808,0.34440000000000004,1.23
2020-06-17 18:30:00,2.50416,0.73038,2.6085000000000003,0.17136,0.049980000000000004,0.17850000000000002,2.3328,0.6804,2.43,1.42896,0.41678000000000004,1.4885000000000002,0.17136,0.049980000000000004,0.17850000000000002,1.2576,0.3668,1.31
2020-06-17 19:00:00,2.34384,0.68362,2.4415,0.049440000000000005,0.01442,0.051500000000000004,2.2944,0.6692,2.39,1.29744,0.37842000000000003,1.3515000000000001,0.049440000000000005,0.01442,0.051500000000000004,1.248,0.364,1.3
2020-06-17 19:30:00,2.31168,0.6742400000000001,2.408,0.01728,0.00504,0.018000000000000002,2.2944,0.6692,2.39,1.0924800000000001,0.31864000000000003,1.138,0.01728,0.00504,0.018000000000000002,1.0752,0.3136,1.12
2020-06-17 20:00:00,2.26944,0.6619200000000001,2.364,0.01344,0.003920000000000001,0.014,2.2560000000000002,0.658,2.35,0.9926400000000001,0.28952,1.034,0.01344,0.003920000000000001,0.014,0.9792000000000001,0.2856,1.02
2020-06-17 20:30:00,2.3184,0.6762,2.415,0.0048000000000000004,0.0014,0.005,2.3136,0.6748000000000001,2.41,0.9552,0.2786,0.995,0.0048000000000000004,0.0014,0.005,0.9504,0.2772,0.99
2020-06-17 21:00:00,2.38368,0.6952400000000001,2.483,0.022080000000000002,0.00644,0.023,2.3616,0.6888000000000001,2.46,1.25088,0.36484000000000005,1.303,0.022080000000000002,0.00644,0.023,1.2288000000000001,0.3584,1.28
2020-06-17 21:30:00,2.43024,0.70882,2.5315,0.020640000000000002,0.00602,0.021500000000000002,2.4096,0.7028,2.51,1.23024,0.35882000000000003,1.2815,0.020640000000000002,0.00602,0.021500000000000002,1.2096,0.3528,1.26
2020-06-17 22:00:00,2.35824,0.6878200000000001,2.4565,0.03504,0.010220000000000002,0.036500000000000005,2.3232,0.6776,2.42,1.22544,0.35742,1.2765,0.03504,0.010220000000000002,0.036500000000000005,1.1904,0.3472,1.24
2020-06-17 22:30:00,2.33376,0.6806800000000001,2.431,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.2848,0.6664,2.38,1.21056,0.35308,1.2610000000000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1616,0.3388,1.21
2020-06-17 23:00:00,2.20512,0.6431600000000001,2.297,0.054720000000000005,0.015960000000000002,0.057,2.1504,0.6272,2.24,1.21632,0.35476,1.267,0.054720000000000005,0.015960000000000002,0.057,1.1616,0.3388,1.21
2020-06-17 23:30:00,2.06496,0.60228,2.151,0.08736000000000001,0.025480000000000003,0.091,1.9776,0.5768,2.06,1.21056,0.35308,1.2610000000000001,0.08736000000000001,0.025480000000000003,0.091,1.1232,0.3276,1.17
2020-06-18 00:00:00,1.8599999999999999,0.5425,1.9375,0.0648,0.0189,0.0675,1.7952,0.5236000000000001,1.87,0.9480000000000001,0.2765,0.9875,0.0648,0.0189,0.0675,0.8832000000000001,0.2576,0.92
2020-06-18 00:30:00,1.75536,0.51198,1.8285,0.03696,0.010780000000000001,0.0385,1.7184,0.5012,1.79,0.9201600000000001,0.26838,0.9585,0.03696,0.010780000000000001,0.0385,0.8832000000000001,0.2576,0.92
2020-06-18 01:00:00,1.69536,0.49448000000000003,1.766,0.03456,0.01008,0.036000000000000004,1.6608,0.4844,1.73,0.9081600000000001,0.26488,0.9460000000000001,0.03456,0.01008,0.036000000000000004,0.8736,0.2548,0.91
2020-06-18 01:30:00,1.69056,0.49308,1.7610000000000001,0.07776000000000001,0.022680000000000002,0.081,1.6128,0.47040000000000004,1.6800000000000002,0.96096,0.28028000000000003,1.001,0.07776000000000001,0.022680000000000002,0.081,0.8832000000000001,0.2576,0.92
2020-06-18 02:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.02976,0.00868,0.031,1.6800000000000002,0.49,1.75,0.92256,0.26908000000000004,0.961,0.02976,0.00868,0.031,0.8928,0.2604,0.93
2020-06-18 02:30:00,1.68864,0.49252,1.759,0.027840000000000004,0.00812,0.029,1.6608,0.4844,1.73,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.027840000000000004,0.00812,0.029,0.8928,0.2604,0.93
2020-06-18 03:00:00,1.6742400000000002,0.48832000000000003,1.744,0.03264,0.00952,0.034,1.6416,0.4788,1.71,0.9158400000000001,0.26712,0.9540000000000001,0.03264,0.00952,0.034,0.8832000000000001,0.2576,0.92
2020-06-18 03:30:00,1.64064,0.47852000000000006,1.709,0.027840000000000004,0.00812,0.029,1.6128,0.47040000000000004,1.6800000000000002,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.027840000000000004,0.00812,0.029,0.8928,0.2604,0.93
2020-06-18 04:00:00,1.6329600000000002,0.47628000000000004,1.701,0.05856000000000001,0.01708,0.061,1.5744,0.4592,1.6400000000000001,0.94176,0.27468000000000004,0.981,0.05856000000000001,0.01708,0.061,0.8832000000000001,0.2576,0.92
2020-06-18 04:30:00,1.59216,0.46438,1.6585,0.09456,0.027580000000000004,0.0985,1.4976,0.4368,1.56,0.94896,0.27678,0.9885,0.09456,0.027580000000000004,0.0985,0.8544,0.2492,0.89
2020-06-18 05:00:00,1.56384,0.45612,1.629,0.06624000000000001,0.01932,0.069,1.4976,0.4368,1.56,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.06624000000000001,0.01932,0.069,0.8544,0.2492,0.89
2020-06-18 05:30:00,1.55424,0.45332000000000006,1.619,0.05664,0.01652,0.059000000000000004,1.4976,0.4368,1.56,0.9494400000000001,0.27692,0.989,0.05664,0.01652,0.059000000000000004,0.8928,0.2604,0.93
2020-06-18 06:00:00,1.61616,0.47138,1.6835,0.09936,0.028980000000000002,0.10350000000000001,1.5168,0.4424,1.58,0.9825600000000001,0.28658,1.0235,0.09936,0.028980000000000002,0.10350000000000001,0.8832000000000001,0.2576,0.92
2020-06-18 06:30:00,1.7784,0.5187,1.8525,0.0792,0.023100000000000002,0.0825,1.6992,0.49560000000000004,1.77,0.9816,0.2863,1.0225,0.0792,0.023100000000000002,0.0825,0.9024000000000001,0.2632,0.9400000000000001
2020-06-18 07:00:00,1.92528,0.56154,2.0055,0.12048,0.035140000000000005,0.1255,1.8048000000000002,0.5264,1.88,1.05168,0.30674,1.0955,0.12048,0.035140000000000005,0.1255,0.9312,0.2716,0.97
2020-06-18 07:30:00,2.13696,0.6232800000000001,2.226,0.12096000000000001,0.035280000000000006,0.126,2.016,0.588,2.1,0.9849600000000001,0.28728000000000004,1.026,0.12096000000000001,0.035280000000000006,0.126,0.864,0.252,0.9
2020-06-18 08:00:00,2.20128,0.64204,2.293,0.13728,0.040040000000000006,0.14300000000000002,2.064,0.602,2.15,1.12608,0.32844,1.173,0.13728,0.040040000000000006,0.14300000000000002,0.9888,0.2884,1.03
2020-06-18 08:30:00,2.38752,0.6963600000000001,2.487,0.11232,0.032760000000000004,0.117,2.2752,0.6636000000000001,2.37,1.12992,0.32956,1.177,0.11232,0.032760000000000004,0.117,1.0176,0.2968,1.06
2020-06-18 09:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.18816000000000002,0.054880000000000005,0.196,2.2560000000000002,0.658,2.35,1.1961600000000001,0.34888,1.246,0.18816000000000002,0.054880000000000005,0.196,1.008,0.294,1.05
2020-06-18 09:30:00,2.48592,0.72506,2.5895,0.13392,0.039060000000000004,0.1395,2.352,0.686,2.45,1.16112,0.33866,1.2095,0.13392,0.039060000000000004,0.1395,1.0272000000000001,0.29960000000000003,1.07
2020-06-18 10:00:00,2.50512,0.7306600000000001,2.6095,0.13392,0.039060000000000004,0.1395,2.3712,0.6916,2.47,1.19952,0.34986,1.2495,0.13392,0.039060000000000004,0.1395,1.0656,0.3108,1.11
2020-06-18 10:30:00,2.4912,0.7266,2.5949999999999998,0.2832,0.0826,0.295,2.208,0.644,2.3,1.272,0.371,1.325,0.2832,0.0826,0.295,0.9888,0.2884,1.03
2020-06-18 11:00:00,2.484,0.7245,2.5875,0.324,0.0945,0.3375,2.16,0.63,2.25,1.284,0.3745,1.3375,0.324,0.0945,0.3375,0.96,0.28,1.0
2020-06-18 11:30:00,2.67312,0.77966,2.7845,0.10992,0.032060000000000005,0.1145,2.5632,0.7476,2.67,1.24272,0.36246,1.2945,0.10992,0.032060000000000005,0.1145,1.1328,0.3304,1.18
2020-06-18 12:00:00,2.71584,0.79212,2.829,0.08544,0.02492,0.089,2.6304,0.7672,2.74,1.25664,0.36652,1.309,0.08544,0.02492,0.089,1.1712,0.3416,1.22
2020-06-18 12:30:00,2.9203200000000002,0.8517600000000001,3.042,0.07872000000000001,0.02296,0.082,2.8416,0.8288000000000001,2.96,1.19232,0.34776,1.242,0.07872000000000001,0.02296,0.082,1.1136,0.32480000000000003,1.16
2020-06-18 13:00:00,2.8963200000000002,0.8447600000000001,3.017,0.054720000000000005,0.015960000000000002,0.057,2.8416,0.8288000000000001,2.96,1.15872,0.33796000000000004,1.207,0.054720000000000005,0.015960000000000002,0.057,1.104,0.322,1.15
2020-06-18 13:30:00,2.72736,0.7954800000000001,2.841,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.6784,0.7812,2.79,1.02816,0.29988000000000004,1.071,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9792000000000001,0.2856,1.02
2020-06-18 14:00:00,2.6664,0.7777000000000001,2.7775,0.07440000000000001,0.0217,0.0775,2.592,0.756,2.7,1.0248,0.2989,1.0675,0.07440000000000001,0.0217,0.0775,0.9504,0.2772,0.99
2020-06-18 14:30:00,2.6121600000000003,0.7618800000000001,2.721,0.08736000000000001,0.025480000000000003,0.091,2.5248,0.7364,2.63,1.06656,0.31108,1.111,0.08736000000000001,0.025480000000000003,0.091,0.9792000000000001,0.2856,1.02
2020-06-18 15:00:00,2.5728,0.7504000000000001,2.68,0.096,0.028,0.1,2.4768,0.7224,2.58,1.0368,0.3024,1.08,0.096,0.028,0.1,0.9408000000000001,0.27440000000000003,0.98
2020-06-18 15:30:00,2.5968,0.7574000000000001,2.705,0.0432,0.0126,0.045,2.5536,0.7448,2.66,1.0416,0.3038,1.085,0.0432,0.0126,0.045,0.9984000000000001,0.2912,1.04
2020-06-18 16:00:00,2.37696,0.69328,2.476,0.00576,0.00168,0.006,2.3712,0.6916,2.47,1.34976,0.39368000000000003,1.4060000000000001,0.00576,0.00168,0.006,1.344,0.392,1.4
2020-06-18 16:30:00,2.10048,0.6126400000000001,2.188,0.01728,0.00504,0.018000000000000002,2.0832,0.6076,2.17,1.64928,0.48104,1.718,0.01728,0.00504,0.018000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-18 17:00:00,2.16096,0.6302800000000001,2.251,0.02016,0.005880000000000001,0.021,2.1408,0.6244000000000001,2.23,1.77696,0.5182800000000001,1.851,0.02016,0.005880000000000001,0.021,1.7568000000000001,0.5124000000000001,1.83
2020-06-18 17:30:00,2.2152,0.6461,2.3075,0.016800000000000002,0.0049,0.0175,2.1984,0.6412,2.29,1.7736,0.5173,1.8475000000000001,0.016800000000000002,0.0049,0.0175,1.7568000000000001,0.5124000000000001,1.83
2020-06-18 18:00:00,2.1744,0.6342,2.265,0.033600000000000005,0.0098,0.035,2.1408,0.6244000000000001,2.23,1.8096,0.5278,1.885,0.033600000000000005,0.0098,0.035,1.776,0.518,1.85
2020-06-18 18:30:00,2.07552,0.60536,2.162,0.030720000000000004,0.008960000000000001,0.032,2.0448,0.5964,2.13,1.70112,0.49616000000000005,1.772,0.030720000000000004,0.008960000000000001,0.032,1.6703999999999999,0.4872,1.74
2020-06-18 19:00:00,1.99728,0.5825400000000001,2.0805,0.029280000000000004,0.00854,0.030500000000000003,1.968,0.5740000000000001,2.05,1.6804800000000002,0.49014,1.7505000000000002,0.029280000000000004,0.00854,0.030500000000000003,1.6512,0.48160000000000003,1.72
2020-06-18 19:30:00,1.9819200000000001,0.57806,2.0645,0.013920000000000002,0.00406,0.0145,1.968,0.5740000000000001,2.05,1.5787200000000001,0.46046000000000004,1.6445,0.013920000000000002,0.00406,0.0145,1.5648,0.45640000000000003,1.63
2020-06-18 20:00:00,1.87872,0.54796,1.957,0.00672,0.0019600000000000004,0.007,1.8719999999999999,0.546,1.9500000000000002,1.48512,0.43316000000000004,1.5470000000000002,0.00672,0.0019600000000000004,0.007,1.4784000000000002,0.4312,1.54
2020-06-18 20:30:00,1.82016,0.53088,1.896,0.015360000000000002,0.0044800000000000005,0.016,1.8048000000000002,0.5264,1.88,1.38816,0.40488,1.446,0.015360000000000002,0.0044800000000000005,0.016,1.3728,0.40040000000000003,1.43
2020-06-18 21:00:00,1.77936,0.51898,1.8535,0.06096000000000001,0.01778,0.0635,1.7184,0.5012,1.79,1.37616,0.40138,1.4335,0.06096000000000001,0.01778,0.0635,1.3152,0.3836,1.37
2020-06-18 21:30:00,1.74624,0.50932,1.819,0.10464000000000001,0.030520000000000002,0.109,1.6416,0.4788,1.71,1.31424,0.38332000000000005,1.369,0.10464000000000001,0.030520000000000002,0.109,1.2096,0.3528,1.26
2020-06-18 22:00:00,1.69584,0.49462000000000006,1.7665000000000002,0.07344,0.02142,0.0765,1.6224,0.4732,1.69,1.25424,0.36582000000000003,1.3065,0.07344,0.02142,0.0765,1.1808,0.34440000000000004,1.23
2020-06-18 22:30:00,1.704,0.497,1.775,0.07200000000000001,0.021,0.075,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2432,0.36260000000000003,1.295,0.07200000000000001,0.021,0.075,1.1712,0.3416,1.22
2020-06-18 23:00:00,1.58064,0.46102000000000004,1.6465,0.054240000000000003,0.01582,0.0565,1.5264,0.44520000000000004,1.5899999999999999,1.12944,0.32942000000000005,1.1765,0.054240000000000003,0.01582,0.0565,1.0752,0.3136,1.12
2020-06-18 23:30:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.03792,0.01106,0.0395,1.44,0.42,1.5,1.02672,0.29946,1.0695000000000001,0.03792,0.01106,0.0395,0.9888,0.2884,1.03
2020-06-19 00:00:00,1.37952,0.40236000000000005,1.437,0.04512,0.013160000000000002,0.047,1.3344,0.38920000000000005,1.3900000000000001,0.94752,0.27636000000000005,0.987,0.04512,0.013160000000000002,0.047,0.9024000000000001,0.2632,0.9400000000000001
2020-06-19 00:30:00,1.27584,0.37212,1.329,0.08544,0.02492,0.089,1.1904,0.3472,1.24,0.86304,0.25172,0.899,0.08544,0.02492,0.089,0.7776000000000001,0.2268,0.81
2020-06-19 01:00:00,1.23072,0.35896000000000006,1.282,0.10752,0.031360000000000006,0.112,1.1232,0.3276,1.17,0.82752,0.24136000000000002,0.862,0.10752,0.031360000000000006,0.112,0.72,0.21,0.75
2020-06-19 01:30:00,1.21584,0.35462000000000005,1.2665,0.08304,0.024220000000000002,0.08650000000000001,1.1328,0.3304,1.18,0.81264,0.23702,0.8465,0.08304,0.024220000000000002,0.08650000000000001,0.7296,0.21280000000000002,0.76
2020-06-19 02:00:00,1.26576,0.36918,1.3185,0.07536000000000001,0.021980000000000003,0.0785,1.1904,0.3472,1.24,0.8337600000000001,0.24318,0.8685,0.07536000000000001,0.021980000000000003,0.0785,0.7584000000000001,0.2212,0.79
2020-06-19 02:30:00,1.22784,0.35812000000000005,1.279,0.07584,0.02212,0.079,1.152,0.336,1.2,0.8150400000000001,0.23772000000000001,0.849,0.07584,0.02212,0.079,0.7392000000000001,0.2156,0.77
2020-06-19 03:00:00,1.224,0.357,1.275,0.07200000000000001,0.021,0.075,1.152,0.336,1.2,0.792,0.231,0.8250000000000001,0.07200000000000001,0.021,0.075,0.72,0.21,0.75
2020-06-19 03:30:00,1.22736,0.35798,1.2785,0.03696,0.010780000000000001,0.0385,1.1904,0.3472,1.24,0.78576,0.22918000000000002,0.8185,0.03696,0.010780000000000001,0.0385,0.7488,0.2184,0.78
2020-06-19 04:00:00,1.2264,0.3577,1.2775,0.036000000000000004,0.0105,0.0375,1.1904,0.3472,1.24,0.7848,0.22890000000000002,0.8175,0.036000000000000004,0.0105,0.0375,0.7488,0.2184,0.78
2020-06-19 04:30:00,1.18032,0.34426,1.2295,0.03792,0.01106,0.0395,1.1424,0.3332,1.19,0.75792,0.22106,0.7895000000000001,0.03792,0.01106,0.0395,0.72,0.21,0.75
2020-06-19 05:00:00,1.16016,0.33838,1.2085,0.06576,0.019180000000000003,0.0685,1.0944,0.31920000000000004,1.1400000000000001,0.74736,0.21798,0.7785000000000001,0.06576,0.019180000000000003,0.0685,0.6816,0.1988,0.71
2020-06-19 05:30:00,1.14912,0.33516,1.197,0.054720000000000005,0.015960000000000002,0.057,1.0944,0.31920000000000004,1.1400000000000001,0.7555200000000001,0.22036000000000003,0.787,0.054720000000000005,0.015960000000000002,0.057,0.7008,0.2044,0.73
2020-06-19 06:00:00,1.18368,0.34524000000000005,1.233,0.041280000000000004,0.01204,0.043000000000000003,1.1424,0.3332,1.19,0.81888,0.23884000000000002,0.853,0.041280000000000004,0.01204,0.043000000000000003,0.7776000000000001,0.2268,0.81
2020-06-19 06:30:00,1.26192,0.36806000000000005,1.3145,0.04272,0.01246,0.044500000000000005,1.2192,0.3556,1.27,0.91632,0.26726,0.9545,0.04272,0.01246,0.044500000000000005,0.8736,0.2548,0.91
2020-06-19 07:00:00,1.3992,0.4081,1.4575,0.0936,0.0273,0.0975,1.3056,0.3808,1.3599999999999999,1.0632,0.31010000000000004,1.1075,0.0936,0.0273,0.0975,0.9696,0.2828,1.01
2020-06-19 07:30:00,1.52976,0.44618,1.5935000000000001,0.08976,0.026180000000000002,0.0935,1.44,0.42,1.5,1.21296,0.35378000000000004,1.2635,0.08976,0.026180000000000002,0.0935,1.1232,0.3276,1.17
2020-06-19 08:00:00,1.68768,0.49224000000000007,1.758,0.09408000000000001,0.027440000000000003,0.098,1.5936,0.46480000000000005,1.6600000000000001,1.38048,0.40264000000000005,1.438,0.09408000000000001,0.027440000000000003,0.098,1.2864,0.37520000000000003,1.34
2020-06-19 08:30:00,1.82448,0.5321400000000001,1.9005,0.08688000000000001,0.02534,0.09050000000000001,1.7376,0.5068,1.81,1.48848,0.43414,1.5505,0.08688000000000001,0.02534,0.09050000000000001,1.4016,0.4088,1.46
2020-06-19 09:00:00,1.896,0.553,1.975,0.13920000000000002,0.040600000000000004,0.145,1.7568000000000001,0.5124000000000001,1.83,1.5504,0.45220000000000005,1.615,0.13920000000000002,0.040600000000000004,0.145,1.4112,0.4116,1.47
2020-06-19 09:30:00,1.98,0.5775,2.0625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.8624,0.5432,1.94,1.596,0.4655,1.6625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4784000000000002,0.4312,1.54
2020-06-19 10:00:00,1.93392,0.56406,2.0145,0.12912,0.037660000000000006,0.1345,1.8048000000000002,0.5264,1.88,1.55952,0.45486000000000004,1.6245,0.12912,0.037660000000000006,0.1345,1.4304000000000001,0.4172,1.49
2020-06-19 10:30:00,1.90848,0.55664,1.988,0.19008000000000003,0.05544,0.198,1.7184,0.5012,1.79,1.70688,0.49784000000000006,1.778,0.19008000000000003,0.05544,0.198,1.5168,0.4424,1.58
2020-06-19 11:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.21744000000000002,0.06342,0.2265,1.7472,0.5096,1.82,1.7150400000000001,0.50022,1.7865000000000002,0.21744000000000002,0.06342,0.2265,1.4976,0.4368,1.56
2020-06-19 11:30:00,1.9656,0.5733,2.0475,0.2376,0.0693,0.24750000000000003,1.728,0.504,1.8,1.7736,0.5173,1.8475000000000001,0.2376,0.0693,0.24750000000000003,1.536,0.448,1.6
2020-06-19 12:00:00,1.9608,0.5719000000000001,2.0425,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.7568000000000001,0.5124000000000001,1.83,1.7784,0.5187,1.8525,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.5744,0.4592,1.6400000000000001
2020-06-19 12:30:00,2.11296,0.61628,2.201,0.19296000000000002,0.056280000000000004,0.201,1.92,0.56,2.0,1.87296,0.5462800000000001,1.951,0.19296000000000002,0.056280000000000004,0.201,1.6800000000000002,0.49,1.75
2020-06-19 13:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.20688,0.060340000000000005,0.2155,1.776,0.518,1.85,1.9060800000000002,0.5559400000000001,1.9855,0.20688,0.060340000000000005,0.2155,1.6992,0.49560000000000004,1.77
2020-06-19 13:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.26448000000000005,0.07714,0.2755,1.7184,0.5012,1.79,1.8484800000000001,0.5391400000000001,1.9255,0.26448000000000005,0.07714,0.2755,1.584,0.462,1.65
2020-06-19 14:00:00,1.9641600000000001,0.5728800000000001,2.046,0.38016000000000005,0.11088,0.396,1.584,0.462,1.65,1.84896,0.5392800000000001,1.9260000000000002,0.38016000000000005,0.11088,0.396,1.4688,0.4284,1.53
2020-06-19 14:30:00,1.78512,0.52066,1.8595000000000002,0.38352,0.11186000000000001,0.3995,1.4016,0.4088,1.46,1.78512,0.52066,1.8595000000000002,0.38352,0.11186000000000001,0.3995,1.4016,0.4088,1.46
2020-06-19 15:00:00,1.75296,0.5112800000000001,1.826,0.32256,0.09408000000000001,0.336,1.4304000000000001,0.4172,1.49,1.77216,0.51688,1.846,0.32256,0.09408000000000001,0.336,1.4496,0.4228,1.51
2020-06-19 15:30:00,1.8048000000000002,0.5264,1.88,0.3264,0.0952,0.34,1.4784000000000002,0.4312,1.54,1.6896,0.4928,1.76,0.3264,0.0952,0.34,1.3632,0.3976,1.42
2020-06-19 16:00:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.3248,0.3864,1.38,1.69296,0.49378000000000005,1.7635,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.296,0.378,1.35
2020-06-19 16:30:00,1.83216,0.5343800000000001,1.9085,0.29616000000000003,0.08638000000000001,0.3085,1.536,0.448,1.6,1.71696,0.50078,1.7885,0.29616000000000003,0.08638000000000001,0.3085,1.4208,0.41440000000000005,1.48
2020-06-19 17:00:00,1.98144,0.5779200000000001,2.064,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7088,0.4984,1.78,1.88544,0.5499200000000001,1.964,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-06-19 17:30:00,2.04672,0.59696,2.132,0.20352,0.05936,0.212,1.8432,0.5376000000000001,1.92,1.88352,0.5493600000000001,1.962,0.20352,0.05936,0.212,1.6800000000000002,0.49,1.75
2020-06-19 18:00:00,2.09856,0.6120800000000001,2.186,0.23616,0.06888000000000001,0.246,1.8624,0.5432,1.94,1.91616,0.55888,1.996,0.23616,0.06888000000000001,0.246,1.6800000000000002,0.49,1.75
2020-06-19 18:30:00,2.01264,0.5870200000000001,2.0965,0.34224000000000004,0.09982,0.35650000000000004,1.6703999999999999,0.4872,1.74,1.84944,0.53942,1.9264999999999999,0.34224000000000004,0.09982,0.35650000000000004,1.5072,0.43960000000000005,1.57
2020-06-19 19:00:00,2.00208,0.58394,2.0855,0.32208000000000003,0.09394000000000001,0.3355,1.6800000000000002,0.49,1.75,1.8100800000000001,0.5279400000000001,1.8855,0.32208000000000003,0.09394000000000001,0.3355,1.488,0.434,1.55
2020-06-19 19:30:00,1.91616,0.55888,1.996,0.23616,0.06888000000000001,0.246,1.6800000000000002,0.49,1.75,1.64736,0.48048,1.716,0.23616,0.06888000000000001,0.246,1.4112,0.4116,1.47
2020-06-19 20:00:00,1.8672,0.5446,1.945,0.12,0.035,0.125,1.7472,0.5096,1.82,1.5792000000000002,0.4606,1.645,0.12,0.035,0.125,1.4592,0.42560000000000003,1.52
2020-06-19 20:30:00,1.8,0.525,1.875,0.11040000000000001,0.0322,0.115,1.6896,0.4928,1.76,1.5216,0.44380000000000003,1.585,0.11040000000000001,0.0322,0.115,1.4112,0.4116,1.47
2020-06-19 21:00:00,1.71648,0.5006400000000001,1.788,0.16128,0.047040000000000005,0.168,1.5552000000000001,0.4536,1.62,1.43808,0.41944000000000004,1.498,0.16128,0.047040000000000005,0.168,1.2768,0.3724,1.33
2020-06-19 21:30:00,1.72656,0.50358,1.7985,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.584,0.462,1.65,1.38096,0.40278,1.4385,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.2384,0.3612,1.29
2020-06-19 22:00:00,1.68864,0.49252,1.759,0.11424000000000001,0.03332,0.11900000000000001,1.5744,0.4592,1.6400000000000001,1.34304,0.39172,1.399,0.11424000000000001,0.03332,0.11900000000000001,1.2288000000000001,0.3584,1.28
2020-06-19 22:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.08928000000000001,0.02604,0.093,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.32768,0.38724000000000003,1.383,0.08928000000000001,0.02604,0.093,1.2384,0.3612,1.29
2020-06-19 23:00:00,1.6569600000000002,0.48328000000000004,1.726,0.09216,0.02688,0.096,1.5648,0.45640000000000003,1.63,1.25376,0.36568,1.306,0.09216,0.02688,0.096,1.1616,0.3388,1.21
2020-06-19 23:30:00,1.54224,0.44982000000000005,1.6065,0.18864,0.055020000000000006,0.1965,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.15824,0.33782,1.2065000000000001,0.18864,0.055020000000000006,0.1965,0.9696,0.2828,1.01
2020-06-20 00:00:00,1.43856,0.41958,1.4985,0.16176000000000001,0.04718000000000001,0.1685,1.2768,0.3724,1.33,1.08336,0.31598000000000004,1.1285,0.16176000000000001,0.04718000000000001,0.1685,0.9216000000000001,0.26880000000000004,0.96
2020-06-20 00:30:00,1.34688,0.39284,1.403,0.15648,0.04564000000000001,0.163,1.1904,0.3472,1.24,1.00128,0.29204,1.043,0.15648,0.04564000000000001,0.163,0.8448,0.2464,0.88
2020-06-20 01:00:00,1.28016,0.37338000000000005,1.3335,0.08976,0.026180000000000002,0.0935,1.1904,0.3472,1.24,0.9441600000000001,0.27538,0.9835,0.08976,0.026180000000000002,0.0935,0.8544,0.2492,0.89
2020-06-20 01:30:00,1.25952,0.36736,1.312,0.06912,0.02016,0.07200000000000001,1.1904,0.3472,1.24,0.9043200000000001,0.26376,0.9420000000000001,0.06912,0.02016,0.07200000000000001,0.8352,0.2436,0.87
2020-06-20 02:00:00,1.24416,0.36288000000000004,1.296,0.09216,0.02688,0.096,1.152,0.336,1.2,0.89856,0.26208000000000004,0.936,0.09216,0.02688,0.096,0.8064,0.23520000000000002,0.84
2020-06-20 02:30:00,1.27152,0.37086,1.3245,0.09072000000000001,0.02646,0.0945,1.1808,0.34440000000000004,1.23,0.9355200000000001,0.27286000000000005,0.9745,0.09072000000000001,0.02646,0.0945,0.8448,0.2464,0.88
2020-06-20 03:00:00,1.24704,0.36372000000000004,1.299,0.18144000000000002,0.05292,0.189,1.0656,0.3108,1.11,0.9494400000000001,0.27692,0.989,0.18144000000000002,0.05292,0.189,0.768,0.224,0.8
2020-06-20 03:30:00,1.24128,0.36204000000000003,1.293,0.14688,0.04284,0.153,1.0944,0.31920000000000004,1.1400000000000001,0.9436800000000001,0.27524000000000004,0.983,0.14688,0.04284,0.153,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-20 04:00:00,1.22016,0.35588000000000003,1.271,0.12576,0.036680000000000004,0.131,1.0944,0.31920000000000004,1.1400000000000001,0.92256,0.26908000000000004,0.961,0.12576,0.036680000000000004,0.131,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-20 04:30:00,1.19376,0.34818000000000005,1.2435,0.12816000000000002,0.037380000000000004,0.1335,1.0656,0.3108,1.11,0.9153600000000001,0.26698,0.9535,0.12816000000000002,0.037380000000000004,0.1335,0.7872,0.2296,0.8200000000000001
2020-06-20 05:00:00,1.1328,0.3304,1.18,0.1824,0.053200000000000004,0.19,0.9504,0.2772,0.99,0.8544,0.2492,0.89,0.1824,0.053200000000000004,0.19,0.672,0.196,0.7000000000000001
2020-06-20 05:30:00,1.13472,0.33096000000000003,1.182,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.9984000000000001,0.2912,1.04,0.86592,0.25256,0.902,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.7296,0.21280000000000002,0.76
2020-06-20 06:00:00,1.14624,0.33432,1.194,0.10944000000000001,0.031920000000000004,0.114,1.0368,0.3024,1.08,0.8678400000000001,0.25312,0.904,0.10944000000000001,0.031920000000000004,0.114,0.7584000000000001,0.2212,0.79
2020-06-20 06:30:00,1.28208,0.37394000000000005,1.3355000000000001,0.11088,0.03234,0.1155,1.1712,0.3416,1.22,0.94608,0.27594,0.9855,0.11088,0.03234,0.1155,0.8352,0.2436,0.87
2020-06-20 07:00:00,1.24368,0.36274,1.2955,0.07248,0.021140000000000003,0.0755,1.1712,0.3416,1.22,0.9940800000000001,0.28994000000000003,1.0355,0.07248,0.021140000000000003,0.0755,0.9216000000000001,0.26880000000000004,0.96
2020-06-20 07:30:00,1.27968,0.37324,1.333,0.07968,0.02324,0.083,1.2,0.35000000000000003,1.25,1.12608,0.32844,1.173,0.07968,0.02324,0.083,1.0464,0.3052,1.09
2020-06-20 08:00:00,1.332,0.3885,1.3875,0.132,0.0385,0.1375,1.2,0.35000000000000003,1.25,1.2936,0.3773,1.3475000000000001,0.132,0.0385,0.1375,1.1616,0.3388,1.21
2020-06-20 08:30:00,1.38768,0.40474000000000004,1.4455,0.13968,0.040740000000000005,0.14550000000000002,1.248,0.364,1.3,1.43568,0.41874000000000006,1.4955,0.13968,0.040740000000000005,0.14550000000000002,1.296,0.378,1.35
2020-06-20 09:00:00,1.39584,0.40712000000000004,1.454,0.15744000000000002,0.04592,0.164,1.2384,0.3612,1.29,1.48224,0.43232000000000004,1.544,0.15744000000000002,0.04592,0.164,1.3248,0.3864,1.38
2020-06-20 09:30:00,1.49664,0.43652,1.5590000000000002,0.15264000000000003,0.044520000000000004,0.159,1.344,0.392,1.4,1.45824,0.42532000000000003,1.5190000000000001,0.15264000000000003,0.044520000000000004,0.159,1.3056,0.3808,1.3599999999999999
2020-06-20 10:00:00,1.41984,0.41412000000000004,1.479,0.13344,0.03892,0.139,1.2864,0.37520000000000003,1.34,1.5734400000000002,0.45892000000000005,1.639,0.13344,0.03892,0.139,1.44,0.42,1.5
2020-06-20 10:30:00,1.39824,0.40782,1.4565000000000001,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.1616,0.3388,1.21,1.47504,0.43022000000000005,1.5365,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.2384,0.3612,1.29
2020-06-20 11:00:00,1.46784,0.42812000000000006,1.529,0.14304,0.04172,0.149,1.3248,0.3864,1.38,1.66944,0.48692,1.7389999999999999,0.14304,0.04172,0.149,1.5264,0.44520000000000004,1.5899999999999999
2020-06-20 11:30:00,1.6972800000000001,0.49504000000000004,1.768,0.10368000000000001,0.030240000000000003,0.108,1.5936,0.46480000000000005,1.6600000000000001,1.56288,0.45584,1.6280000000000001,0.10368000000000001,0.030240000000000003,0.108,1.4592,0.42560000000000003,1.52
2020-06-20 12:00:00,1.7044800000000002,0.49714,1.7755,0.11088,0.03234,0.1155,1.5936,0.46480000000000005,1.6600000000000001,1.5316800000000002,0.44674,1.5955,0.11088,0.03234,0.1155,1.4208,0.41440000000000005,1.48
2020-06-20 12:30:00,1.4784000000000002,0.4312,1.54,0.14400000000000002,0.042,0.15,1.3344,0.38920000000000005,1.3900000000000001,1.5264,0.44520000000000004,1.5899999999999999,0.14400000000000002,0.042,0.15,1.3824,0.4032,1.44
2020-06-20 13:00:00,1.51008,0.44044000000000005,1.573,0.19488000000000003,0.05684,0.203,1.3152,0.3836,1.37,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.19488000000000003,0.05684,0.203,1.248,0.364,1.3
2020-06-20 13:30:00,1.27824,0.37282000000000004,1.3315000000000001,0.22224000000000002,0.06482,0.2315,1.056,0.308,1.1,1.59504,0.46522,1.6615,0.22224000000000002,0.06482,0.2315,1.3728,0.40040000000000003,1.43
2020-06-20 14:00:00,1.3032,0.3801,1.3575,0.18,0.052500000000000005,0.1875,1.1232,0.3276,1.17,1.4952,0.43610000000000004,1.5575,0.18,0.052500000000000005,0.1875,1.3152,0.3836,1.37
2020-06-20 14:30:00,1.3032,0.3801,1.3575,0.2184,0.0637,0.2275,1.0848,0.3164,1.13,1.3896,0.4053,1.4475,0.2184,0.0637,0.2275,1.1712,0.3416,1.22
2020-06-20 15:00:00,1.36416,0.39788,1.421,0.14496,0.042280000000000005,0.151,1.2192,0.3556,1.27,1.42176,0.41468000000000005,1.4809999999999999,0.14496,0.042280000000000005,0.151,1.2768,0.3724,1.33
2020-06-20 15:30:00,1.25232,0.36526000000000003,1.3045,0.32112,0.09366000000000001,0.3345,0.9312,0.2716,0.97,1.31952,0.38486000000000004,1.3745,0.32112,0.09366000000000001,0.3345,0.9984000000000001,0.2912,1.04
2020-06-20 16:00:00,1.13568,0.33124000000000003,1.183,0.34848,0.10164000000000001,0.363,0.7872,0.2296,0.8200000000000001,1.34688,0.39284,1.403,0.34848,0.10164000000000001,0.363,0.9984000000000001,0.2912,1.04
2020-06-20 16:30:00,1.1664,0.3402,1.215,0.2832,0.0826,0.295,0.8832000000000001,0.2576,0.92,1.464,0.427,1.525,0.2832,0.0826,0.295,1.1808,0.34440000000000004,1.23
2020-06-20 17:00:00,1.30944,0.38192000000000004,1.3639999999999999,0.32064000000000004,0.09352,0.334,0.9888,0.2884,1.03,1.35744,0.39592000000000005,1.4140000000000001,0.32064000000000004,0.09352,0.334,1.0368,0.3024,1.08
2020-06-20 17:30:00,1.33776,0.39018,1.3935,0.32976000000000005,0.09618,0.3435,1.008,0.294,1.05,1.5201600000000002,0.44338000000000005,1.5835,0.32976000000000005,0.09618,0.3435,1.1904,0.3472,1.24
2020-06-20 18:00:00,1.67568,0.48874000000000006,1.7455,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.44,0.42,1.5,1.61808,0.47194,1.6855,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.3824,0.4032,1.44
2020-06-20 18:30:00,1.99056,0.5805800000000001,2.0735,0.23376000000000002,0.06818,0.24350000000000002,1.7568000000000001,0.5124000000000001,1.83,1.69296,0.49378000000000005,1.7635,0.23376000000000002,0.06818,0.24350000000000002,1.4592,0.42560000000000003,1.52
2020-06-20 19:00:00,1.93344,0.5639200000000001,2.014,0.11904,0.03472,0.124,1.8144,0.5292,1.8900000000000001,1.63584,0.47712000000000004,1.704,0.11904,0.03472,0.124,1.5168,0.4424,1.58
2020-06-20 19:30:00,1.80384,0.52612,1.879,0.17184000000000002,0.050120000000000005,0.179,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.51584,0.44212,1.579,0.17184000000000002,0.050120000000000005,0.179,1.344,0.392,1.4
2020-06-20 20:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.09312000000000001,0.027160000000000004,0.097,1.6128,0.47040000000000004,1.6800000000000002,1.37952,0.40236000000000005,1.437,0.09312000000000001,0.027160000000000004,0.097,1.2864,0.37520000000000003,1.34
2020-06-20 20:30:00,1.7390400000000001,0.50722,1.8115,0.16464,0.04802000000000001,0.1715,1.5744,0.4592,1.6400000000000001,1.40304,0.40922000000000003,1.4615,0.16464,0.04802000000000001,0.1715,1.2384,0.3612,1.29
2020-06-20 21:00:00,1.62816,0.47488,1.6960000000000002,0.14976,0.043680000000000004,0.156,1.4784000000000002,0.4312,1.54,1.33056,0.38808000000000004,1.3860000000000001,0.14976,0.043680000000000004,0.156,1.1808,0.34440000000000004,1.23
2020-06-20 21:30:00,1.6147200000000002,0.47096000000000005,1.682,0.14592000000000002,0.04256,0.152,1.4688,0.4284,1.53,1.30752,0.38136000000000003,1.362,0.14592000000000002,0.04256,0.152,1.1616,0.3388,1.21
2020-06-20 22:00:00,1.59504,0.46522,1.6615,0.11664000000000001,0.03402,0.12150000000000001,1.4784000000000002,0.4312,1.54,1.27824,0.37282000000000004,1.3315000000000001,0.11664000000000001,0.03402,0.12150000000000001,1.1616,0.3388,1.21
2020-06-20 22:30:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.16656,0.048580000000000005,0.17350000000000002,1.4208,0.41440000000000005,1.48,1.2705600000000001,0.37058,1.3235000000000001,0.16656,0.048580000000000005,0.17350000000000002,1.104,0.322,1.15
2020-06-20 23:00:00,1.5168,0.4424,1.58,0.23040000000000002,0.06720000000000001,0.24,1.2864,0.37520000000000003,1.34,1.1712,0.3416,1.22,0.23040000000000002,0.06720000000000001,0.24,0.9408000000000001,0.27440000000000003,0.98
2020-06-20 23:30:00,1.42224,0.41482,1.4815,0.28944000000000003,0.08442000000000001,0.3015,1.1328,0.3304,1.18,1.08624,0.31682000000000005,1.1315,0.28944000000000003,0.08442000000000001,0.3015,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-21 00:00:00,1.3176,0.38430000000000003,1.3725,0.3672,0.1071,0.3825,0.9504,0.2772,0.99,1.0584,0.30870000000000003,1.1025,0.3672,0.1071,0.3825,0.6912,0.2016,0.72
2020-06-21 00:30:00,1.25088,0.36484000000000005,1.303,0.37728,0.11004000000000001,0.393,0.8736,0.2548,0.91,1.01088,0.29484000000000005,1.053,0.37728,0.11004000000000001,0.393,0.6336,0.18480000000000002,0.66
2020-06-21 01:00:00,1.20432,0.35126,1.2545,0.40752000000000005,0.11886000000000001,0.42450000000000004,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.9835200000000001,0.28686,1.0245,0.40752000000000005,0.11886000000000001,0.42450000000000004,0.5760000000000001,0.168,0.6000000000000001
2020-06-21 01:30:00,1.1808,0.34440000000000004,1.23,0.3264,0.0952,0.34,0.8544,0.2492,0.89,0.96,0.28,1.0,0.3264,0.0952,0.34,0.6336,0.18480000000000002,0.66
2020-06-21 02:00:00,1.18416,0.34538,1.2335,0.32976000000000005,0.09618,0.3435,0.8544,0.2492,0.89,0.9633600000000001,0.28098,1.0035,0.32976000000000005,0.09618,0.3435,0.6336,0.18480000000000002,0.66
2020-06-21 02:30:00,1.17936,0.34398,1.2285,0.23856000000000002,0.06958,0.2485,0.9408000000000001,0.27440000000000003,0.98,0.9585600000000001,0.27958,0.9985,0.23856000000000002,0.06958,0.2485,0.72,0.21,0.75
2020-06-21 03:00:00,1.1592,0.3381,1.2075,0.2184,0.0637,0.2275,0.9408000000000001,0.27440000000000003,0.98,0.9288000000000001,0.27090000000000003,0.9675,0.2184,0.0637,0.2275,0.7104,0.20720000000000002,0.74
2020-06-21 03:30:00,1.15104,0.33572,1.199,0.26784,0.07812000000000001,0.279,0.8832000000000001,0.2576,0.92,0.9398400000000001,0.27412000000000003,0.979,0.26784,0.07812000000000001,0.279,0.672,0.196,0.7000000000000001
2020-06-21 04:00:00,1.1616,0.3388,1.21,0.2016,0.058800000000000005,0.21,0.96,0.28,1.0,0.9216000000000001,0.26880000000000004,0.96,0.2016,0.058800000000000005,0.21,0.72,0.21,0.75
2020-06-21 04:30:00,1.12128,0.32704000000000005,1.168,0.26688,0.07784,0.278,0.8544,0.2492,0.89,0.9292800000000001,0.27104,0.968,0.26688,0.07784,0.278,0.6624,0.1932,0.6900000000000001
2020-06-21 05:00:00,1.09584,0.31962,1.1415,0.17424,0.050820000000000004,0.18150000000000002,0.9216000000000001,0.26880000000000004,0.96,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.17424,0.050820000000000004,0.18150000000000002,0.6912,0.2016,0.72
2020-06-21 05:30:00,1.116,0.3255,1.1625,0.1752,0.0511,0.1825,0.9408000000000001,0.27440000000000003,0.98,0.876,0.2555,0.9125000000000001,0.1752,0.0511,0.1825,0.7008,0.2044,0.73
2020-06-21 06:00:00,1.11312,0.32466,1.1595,0.27792,0.08106000000000001,0.28950000000000004,0.8352,0.2436,0.87,0.90192,0.26306,0.9395,0.27792,0.08106000000000001,0.28950000000000004,0.624,0.182,0.65
2020-06-21 06:30:00,1.11696,0.32578,1.1635,0.26256,0.07658000000000001,0.2735,0.8544,0.2492,0.89,0.9249600000000001,0.26978,0.9635,0.26256,0.07658000000000001,0.2735,0.6624,0.1932,0.6900000000000001
2020-06-21 07:00:00,1.1184,0.3262,1.165,0.3408,0.0994,0.355,0.7776000000000001,0.2268,0.81,1.0128,0.2954,1.055,0.3408,0.0994,0.355,0.672,0.196,0.7000000000000001
2020-06-21 07:30:00,1.1904,0.3472,1.24,0.2592,0.0756,0.27,0.9312,0.2716,0.97,1.056,0.308,1.1,0.2592,0.0756,0.27,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-21 08:00:00,1.26,0.3675,1.3125,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.056,0.308,1.1,1.116,0.3255,1.1625,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.912,0.266,0.9500000000000001
2020-06-21 08:30:00,1.19712,0.34916,1.2469999999999999,0.28512000000000004,0.08316000000000001,0.297,0.912,0.266,0.9500000000000001,1.1875200000000001,0.34636,1.237,0.28512000000000004,0.08316000000000001,0.297,0.9024000000000001,0.2632,0.9400000000000001
2020-06-21 09:00:00,1.3032,0.3801,1.3575,0.276,0.0805,0.28750000000000003,1.0272000000000001,0.29960000000000003,1.07,1.3224,0.38570000000000004,1.3775,0.276,0.0805,0.28750000000000003,1.0464,0.3052,1.09
2020-06-21 09:30:00,1.3848,0.40390000000000004,1.4425,0.2904,0.0847,0.3025,1.0944,0.31920000000000004,1.1400000000000001,1.4328,0.4179,1.4925000000000002,0.2904,0.0847,0.3025,1.1424,0.3332,1.19
2020-06-21 10:00:00,1.26384,0.36862,1.3165,0.42864,0.12502000000000002,0.4465,0.8352,0.2436,0.87,1.57104,0.45822,1.6365,0.42864,0.12502000000000002,0.4465,1.1424,0.3332,1.19
