Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-21 10:30:00,1.2945600000000002,0.37758,1.3485,0.43056000000000005,0.12558,0.4485,0.864,0.252,0.9,1.61136,0.46998000000000006,1.6785,0.43056000000000005,0.12558,0.4485,1.1808,0.34440000000000004,1.23
2020-06-21 11:00:00,1.24992,0.36456000000000005,1.302,0.39552000000000004,0.11536,0.41200000000000003,0.8544,0.2492,0.89,1.7395200000000002,0.50736,1.812,0.39552000000000004,0.11536,0.41200000000000003,1.344,0.392,1.4
2020-06-21 11:30:00,1.4808,0.4319,1.5425,0.31920000000000004,0.0931,0.3325,1.1616,0.3388,1.21,1.6248,0.47390000000000004,1.6925,0.31920000000000004,0.0931,0.3325,1.3056,0.3808,1.3599999999999999
2020-06-21 12:00:00,1.4592,0.42560000000000003,1.52,0.30720000000000003,0.0896,0.32,1.152,0.336,1.2,1.6512,0.48160000000000003,1.72,0.30720000000000003,0.0896,0.32,1.344,0.392,1.4
2020-06-21 12:30:00,1.3833600000000001,0.40348,1.441,0.31776000000000004,0.09268000000000001,0.331,1.0656,0.3108,1.11,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.31776000000000004,0.09268000000000001,0.331,1.344,0.392,1.4
2020-06-21 13:00:00,1.4630400000000001,0.42672000000000004,1.524,0.33984000000000003,0.09912000000000001,0.354,1.1232,0.3276,1.17,1.65504,0.48272000000000004,1.724,0.33984000000000003,0.09912000000000001,0.354,1.3152,0.3836,1.37
2020-06-21 13:30:00,1.52064,0.44352,1.584,0.31104000000000004,0.09072000000000001,0.324,1.2096,0.3528,1.26,1.64544,0.47992,1.714,0.31104000000000004,0.09072000000000001,0.324,1.3344,0.38920000000000005,1.3900000000000001
2020-06-21 14:00:00,1.50144,0.43792000000000003,1.564,0.28224000000000005,0.08232,0.294,1.2192,0.3556,1.27,1.58784,0.46312000000000003,1.654,0.28224000000000005,0.08232,0.294,1.3056,0.3808,1.3599999999999999
2020-06-21 14:30:00,1.33344,0.38892000000000004,1.389,0.31584,0.09212000000000001,0.329,1.0176,0.2968,1.06,1.56384,0.45612,1.629,0.31584,0.09212000000000001,0.329,1.248,0.364,1.3
2020-06-21 15:00:00,1.38768,0.40474000000000004,1.4455,0.35088,0.10234000000000001,0.3655,1.0368,0.3024,1.08,1.50288,0.43834000000000006,1.5655000000000001,0.35088,0.10234000000000001,0.3655,1.152,0.336,1.2
2020-06-21 15:30:00,1.33488,0.38934,1.3905,0.45168,0.13174000000000002,0.47050000000000003,0.8832000000000001,0.2576,0.92,1.64208,0.47894000000000003,1.7105000000000001,0.45168,0.13174000000000002,0.47050000000000003,1.1904,0.3472,1.24
2020-06-21 16:00:00,1.23168,0.35924,1.283,0.29088,0.08484000000000001,0.303,0.9408000000000001,0.27440000000000003,0.98,1.57728,0.46004000000000006,1.643,0.29088,0.08484000000000001,0.303,1.2864,0.37520000000000003,1.34
2020-06-21 16:30:00,1.28064,0.37352,1.334,0.38784,0.11312000000000001,0.404,0.8928,0.2604,0.93,1.71264,0.49952,1.784,0.38784,0.11312000000000001,0.404,1.3248,0.3864,1.38
2020-06-21 17:00:00,1.54224,0.44982000000000005,1.6065,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.3056,0.3808,1.3599999999999999,1.69584,0.49462000000000006,1.7665000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.4592,0.42560000000000003,1.52
2020-06-21 17:30:00,1.87104,0.5457200000000001,1.949,0.24864000000000003,0.07252,0.259,1.6224,0.4732,1.69,1.70784,0.49812000000000006,1.779,0.24864000000000003,0.07252,0.259,1.4592,0.42560000000000003,1.52
2020-06-21 18:00:00,1.74432,0.50876,1.8170000000000002,0.14112000000000002,0.04116,0.147,1.6032000000000002,0.4676,1.67,1.65792,0.48356000000000005,1.7269999999999999,0.14112000000000002,0.04116,0.147,1.5168,0.4424,1.58
2020-06-21 18:30:00,1.72416,0.50288,1.796,0.12096000000000001,0.035280000000000006,0.126,1.6032000000000002,0.4676,1.67,1.69536,0.49448000000000003,1.766,0.12096000000000001,0.035280000000000006,0.126,1.5744,0.4592,1.6400000000000001
2020-06-21 19:00:00,1.72992,0.50456,1.802,0.30912,0.09016,0.322,1.4208,0.41440000000000005,1.48,1.62432,0.47376,1.6920000000000002,0.30912,0.09016,0.322,1.3152,0.3836,1.37
2020-06-21 19:30:00,1.7352,0.5061,1.8075,0.3144,0.0917,0.3275,1.4208,0.41440000000000005,1.48,1.5912000000000002,0.4641,1.6575000000000002,0.3144,0.0917,0.3275,1.2768,0.3724,1.33
2020-06-21 20:00:00,1.71456,0.5000800000000001,1.786,0.24576000000000003,0.07168000000000001,0.256,1.4688,0.4284,1.53,1.47456,0.43008,1.536,0.24576000000000003,0.07168000000000001,0.256,1.2288000000000001,0.3584,1.28
2020-06-21 20:30:00,1.7064,0.49770000000000003,1.7775,0.2088,0.0609,0.2175,1.4976,0.4368,1.56,1.3896,0.4053,1.4475,0.2088,0.0609,0.2175,1.1808,0.34440000000000004,1.23
2020-06-21 21:00:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.19056,0.055580000000000004,0.1985,1.4592,0.42560000000000003,1.52,1.32336,0.38598000000000005,1.3785,0.19056,0.055580000000000004,0.1985,1.1328,0.3304,1.18
2020-06-21 21:30:00,1.63632,0.47726,1.7045,0.21552000000000002,0.06286,0.2245,1.4208,0.41440000000000005,1.48,1.28112,0.37366000000000005,1.3345,0.21552000000000002,0.06286,0.2245,1.0656,0.3108,1.11
2020-06-21 22:00:00,1.6507200000000002,0.48146000000000005,1.7195,0.07632000000000001,0.022260000000000002,0.0795,1.5744,0.4592,1.6400000000000001,1.30512,0.38066000000000005,1.3595000000000002,0.07632000000000001,0.022260000000000002,0.0795,1.2288000000000001,0.3584,1.28
2020-06-21 22:30:00,1.6564800000000002,0.48314,1.7255,0.19728,0.05754000000000001,0.20550000000000002,1.4592,0.42560000000000003,1.52,1.34928,0.39354000000000006,1.4055,0.19728,0.05754000000000001,0.20550000000000002,1.152,0.336,1.2
2020-06-21 23:00:00,1.5196800000000001,0.44324,1.583,0.20448000000000002,0.059640000000000006,0.213,1.3152,0.3836,1.37,1.26048,0.36764,1.313,0.20448000000000002,0.059640000000000006,0.213,1.056,0.308,1.1
2020-06-21 23:30:00,1.3713600000000001,0.39998000000000006,1.4285,0.15216000000000002,0.04438,0.1585,1.2192,0.3556,1.27,1.15056,0.33558000000000004,1.1985000000000001,0.15216000000000002,0.04438,0.1585,0.9984000000000001,0.2912,1.04
2020-06-22 00:00:00,1.29024,0.37632000000000004,1.344,0.18624000000000002,0.05432000000000001,0.194,1.104,0.322,1.15,1.05984,0.30912,1.104,0.18624000000000002,0.05432000000000001,0.194,0.8736,0.2548,0.91
2020-06-22 00:30:00,1.29984,0.37912,1.354,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.1328,0.3304,1.18,1.02144,0.29792,1.064,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.8544,0.2492,0.89
2020-06-22 01:00:00,1.26624,0.36932000000000004,1.319,0.17184000000000002,0.050120000000000005,0.179,1.0944,0.31920000000000004,1.1400000000000001,0.98784,0.28812000000000004,1.029,0.17184000000000002,0.050120000000000005,0.179,0.8160000000000001,0.23800000000000002,0.85
2020-06-22 01:30:00,1.2696,0.3703,1.3225,0.18480000000000002,0.0539,0.1925,1.0848,0.3164,1.13,0.9816,0.2863,1.0225,0.18480000000000002,0.0539,0.1925,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-22 02:00:00,1.284,0.3745,1.3375,0.1704,0.0497,0.17750000000000002,1.1136,0.32480000000000003,1.16,0.996,0.29050000000000004,1.0375,0.1704,0.0497,0.17750000000000002,0.8256,0.24080000000000001,0.86
2020-06-22 02:30:00,1.2883200000000001,0.37576000000000004,1.342,0.08832000000000001,0.02576,0.092,1.2,0.35000000000000003,1.25,0.99072,0.28896000000000005,1.032,0.08832000000000001,0.02576,0.092,0.9024000000000001,0.2632,0.9400000000000001
2020-06-22 03:00:00,1.28784,0.37562,1.3415,0.08784,0.02562,0.0915,1.2,0.35000000000000003,1.25,0.9614400000000001,0.28042,1.0015,0.08784,0.02562,0.0915,0.8736,0.2548,0.91
2020-06-22 03:30:00,1.29264,0.37702,1.3465,0.13104000000000002,0.038220000000000004,0.1365,1.1616,0.3388,1.21,0.93744,0.27342,0.9765,0.13104000000000002,0.038220000000000004,0.1365,0.8064,0.23520000000000002,0.84
2020-06-22 04:00:00,1.29216,0.37688000000000005,1.346,0.16896000000000003,0.049280000000000004,0.176,1.1232,0.3276,1.17,0.9273600000000001,0.27048,0.966,0.16896000000000003,0.049280000000000004,0.176,0.7584000000000001,0.2212,0.79
2020-06-22 04:30:00,1.26672,0.36946,1.3195000000000001,0.19152000000000002,0.05586000000000001,0.1995,1.0752,0.3136,1.12,0.94032,0.27426,0.9795,0.19152000000000002,0.05586000000000001,0.1995,0.7488,0.2184,0.78
2020-06-22 05:00:00,1.23216,0.35938000000000003,1.2835,0.16656,0.048580000000000005,0.17350000000000002,1.0656,0.3108,1.11,0.9153600000000001,0.26698,0.9535,0.16656,0.048580000000000005,0.17350000000000002,0.7488,0.2184,0.78
2020-06-22 05:30:00,1.24416,0.36288000000000004,1.296,0.14016,0.04088000000000001,0.146,1.104,0.322,1.15,0.9465600000000001,0.27608000000000005,0.986,0.14016,0.04088000000000001,0.146,0.8064,0.23520000000000002,0.84
2020-06-22 06:00:00,1.2671999999999999,0.36960000000000004,1.32,0.15360000000000001,0.0448,0.16,1.1136,0.32480000000000003,1.16,0.9504,0.2772,0.99,0.15360000000000001,0.0448,0.16,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-22 06:30:00,1.284,0.3745,1.3375,0.12240000000000001,0.0357,0.1275,1.1616,0.3388,1.21,0.9768,0.2849,1.0175,0.12240000000000001,0.0357,0.1275,0.8544,0.2492,0.89
2020-06-22 07:00:00,1.35408,0.39494,1.4105,0.08688000000000001,0.02534,0.09050000000000001,1.2671999999999999,0.36960000000000004,1.32,1.11408,0.32494,1.1605,0.08688000000000001,0.02534,0.09050000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-06-22 07:30:00,1.4208,0.41440000000000005,1.48,0.1632,0.0476,0.17,1.2576,0.3668,1.31,1.2288000000000001,0.3584,1.28,0.1632,0.0476,0.17,1.0656,0.3108,1.11
2020-06-22 08:00:00,1.4841600000000001,0.43288000000000004,1.546,0.13056,0.03808,0.136,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3977600000000001,0.40768000000000004,1.456,0.13056,0.03808,0.136,1.2671999999999999,0.36960000000000004,1.32
2020-06-22 08:30:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.19872,0.057960000000000005,0.20700000000000002,1.2671999999999999,0.36960000000000004,1.32,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.19872,0.057960000000000005,0.20700000000000002,1.3056,0.3808,1.3599999999999999
2020-06-22 09:00:00,1.47888,0.43134000000000006,1.5405,0.22128,0.06454,0.2305,1.2576,0.3668,1.31,1.6324800000000002,0.47614000000000006,1.7005,0.22128,0.06454,0.2305,1.4112,0.4116,1.47
2020-06-22 09:30:00,1.41936,0.41398,1.4785,0.26736000000000004,0.07798000000000001,0.2785,1.152,0.336,1.2,1.84176,0.53718,1.9185,0.26736000000000004,0.07798000000000001,0.2785,1.5744,0.4592,1.6400000000000001
2020-06-22 10:00:00,1.03296,0.30128000000000005,1.076,0.21696000000000001,0.06328,0.226,0.8160000000000001,0.23800000000000002,0.85,2.05056,0.5980800000000001,2.136,0.21696000000000001,0.06328,0.226,1.8336000000000001,0.5348,1.9100000000000001
2020-06-22 10:30:00,0.9777600000000001,0.28518000000000004,1.0185,0.27696000000000004,0.08078,0.28850000000000003,0.7008,0.2044,0.73,2.08176,0.60718,2.1685,0.27696000000000004,0.08078,0.28850000000000003,1.8048000000000002,0.5264,1.88
2020-06-22 11:00:00,0.90624,0.26432,0.9440000000000001,0.33024000000000003,0.09632,0.34400000000000003,0.5760000000000001,0.168,0.6000000000000001,2.05824,0.6003200000000001,2.144,0.33024000000000003,0.09632,0.34400000000000003,1.728,0.504,1.8
2020-06-22 11:30:00,0.9,0.2625,0.9375,0.3528,0.1029,0.3675,0.5472,0.15960000000000002,0.5700000000000001,2.0808,0.6069,2.1675,0.3528,0.1029,0.3675,1.728,0.504,1.8
2020-06-22 12:00:00,1.01952,0.29736,1.062,0.36672000000000005,0.10696000000000001,0.382,0.6528,0.1904,0.68,2.09472,0.6109600000000001,2.182,0.36672000000000005,0.10696000000000001,0.382,1.728,0.504,1.8
2020-06-22 12:30:00,0.9873600000000001,0.28798,1.0285,0.42096000000000006,0.12278000000000001,0.4385,0.5664,0.1652,0.59,2.14896,0.62678,2.2385,0.42096000000000006,0.12278000000000001,0.4385,1.728,0.504,1.8
2020-06-22 13:00:00,0.9811200000000001,0.28616,1.022,0.42432000000000003,0.12376000000000001,0.442,0.5568000000000001,0.16240000000000002,0.58,2.13312,0.62216,2.222,0.42432000000000003,0.12376000000000001,0.442,1.7088,0.4984,1.78
2020-06-22 13:30:00,0.8544,0.2492,0.89,0.47040000000000004,0.13720000000000002,0.49,0.384,0.112,0.4,2.016,0.588,2.1,0.47040000000000004,0.13720000000000002,0.49,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-22 14:00:00,0.9441600000000001,0.27538,0.9835,0.47376,0.13818000000000003,0.49350000000000005,0.47040000000000004,0.13720000000000002,0.49,1.96176,0.57218,2.0435,0.47376,0.13818000000000003,0.49350000000000005,1.488,0.434,1.55
2020-06-22 14:30:00,0.9792000000000001,0.2856,1.02,0.4224,0.1232,0.44,0.5568000000000001,0.16240000000000002,0.58,1.8912,0.5516,1.97,0.4224,0.1232,0.44,1.4688,0.4284,1.53
2020-06-22 15:00:00,0.8496,0.24780000000000002,0.885,0.4656,0.1358,0.485,0.384,0.112,0.4,1.8864,0.5502,1.9649999999999999,0.4656,0.1358,0.485,1.4208,0.41440000000000005,1.48
2020-06-22 15:30:00,0.81984,0.23912000000000003,0.854,0.47424000000000005,0.13832,0.494,0.3456,0.1008,0.36,1.96224,0.57232,2.044,0.47424000000000005,0.13832,0.494,1.488,0.434,1.55
2020-06-22 16:00:00,0.8788800000000001,0.25634,0.9155000000000001,0.49488000000000004,0.14434000000000002,0.5155000000000001,0.384,0.112,0.4,1.95408,0.56994,2.0355,0.49488000000000004,0.14434000000000002,0.5155000000000001,1.4592,0.42560000000000003,1.52
2020-06-22 16:30:00,0.9681600000000001,0.28238,1.0085,0.47856000000000004,0.13958,0.4985,0.48960000000000004,0.1428,0.51,1.88976,0.55118,1.9685000000000001,0.47856000000000004,0.13958,0.4985,1.4112,0.4116,1.47
2020-06-22 17:00:00,1.1256,0.32830000000000004,1.1725,0.3768,0.10990000000000001,0.3925,0.7488,0.2184,0.78,1.9896,0.5803,2.0725,0.3768,0.10990000000000001,0.3925,1.6128,0.47040000000000004,1.6800000000000002
2020-06-22 17:30:00,1.26672,0.36946,1.3195000000000001,0.39312,0.11466000000000001,0.40950000000000003,0.8736,0.2548,0.91,2.08272,0.60746,2.1695,0.39312,0.11466000000000001,0.40950000000000003,1.6896,0.4928,1.76
2020-06-22 18:00:00,1.40784,0.41062000000000004,1.4665,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.008,0.294,1.05,2.14704,0.62622,2.2365,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.7472,0.5096,1.82
2020-06-22 18:30:00,1.4808,0.4319,1.5425,0.34800000000000003,0.1015,0.36250000000000004,1.1328,0.3304,1.18,2.1048,0.6139,2.1925,0.34800000000000003,0.1015,0.36250000000000004,1.7568000000000001,0.5124000000000001,1.83
2020-06-22 19:00:00,1.51824,0.44282000000000005,1.5815000000000001,0.32784,0.09562000000000001,0.3415,1.1904,0.3472,1.24,2.06544,0.6024200000000001,2.1515,0.32784,0.09562000000000001,0.3415,1.7376,0.5068,1.81
2020-06-22 19:30:00,1.5168,0.4424,1.58,0.23040000000000002,0.06720000000000001,0.24,1.2864,0.37520000000000003,1.34,1.9584000000000001,0.5712,2.04,0.23040000000000002,0.06720000000000001,0.24,1.728,0.504,1.8
2020-06-22 20:00:00,1.41024,0.41132,1.469,0.24864000000000003,0.07252,0.259,1.1616,0.3388,1.21,1.80384,0.52612,1.879,0.24864000000000003,0.07252,0.259,1.5552000000000001,0.4536,1.62
2020-06-22 20:30:00,1.39872,0.40796000000000004,1.457,0.34272,0.09996000000000001,0.357,1.056,0.308,1.1,1.75392,0.51156,1.827,0.34272,0.09996000000000001,0.357,1.4112,0.4116,1.47
2020-06-22 21:00:00,1.35888,0.39634,1.4155,0.19728,0.05754000000000001,0.20550000000000002,1.1616,0.3388,1.21,1.72368,0.5027400000000001,1.7955,0.19728,0.05754000000000001,0.20550000000000002,1.5264,0.44520000000000004,1.5899999999999999
2020-06-22 21:30:00,1.29312,0.37716000000000005,1.347,0.18912,0.05516000000000001,0.197,1.104,0.322,1.15,1.67712,0.48916000000000004,1.7469999999999999,0.18912,0.05516000000000001,0.197,1.488,0.434,1.55
2020-06-22 22:00:00,1.24848,0.36414,1.3005,0.26928,0.07854000000000001,0.2805,0.9792000000000001,0.2856,1.02,1.66128,0.48454,1.7305000000000001,0.26928,0.07854000000000001,0.2805,1.392,0.406,1.45
2020-06-22 22:30:00,1.22736,0.35798,1.2785,0.27696000000000004,0.08078,0.28850000000000003,0.9504,0.2772,0.99,1.64016,0.47838,1.7085,0.27696000000000004,0.08078,0.28850000000000003,1.3632,0.3976,1.42
2020-06-22 23:00:00,1.12656,0.32858000000000004,1.1735,0.34896000000000005,0.10178000000000001,0.3635,0.7776000000000001,0.2268,0.81,1.5489600000000001,0.45178,1.6135000000000002,0.34896000000000005,0.10178000000000001,0.3635,1.2,0.35000000000000003,1.25
2020-06-22 23:30:00,1.06656,0.31108,1.111,0.23136,0.06748000000000001,0.241,0.8352,0.2436,0.87,1.43136,0.41748,1.491,0.23136,0.06748000000000001,0.241,1.2,0.35000000000000003,1.25
2020-06-23 00:00:00,1.0128,0.2954,1.055,0.2064,0.060200000000000004,0.215,0.8064,0.23520000000000002,0.84,1.3488,0.3934,1.405,0.2064,0.060200000000000004,0.215,1.1424,0.3332,1.19
2020-06-23 00:30:00,0.99792,0.29106000000000004,1.0395,0.19152000000000002,0.05586000000000001,0.1995,0.8064,0.23520000000000002,0.84,1.30512,0.38066000000000005,1.3595000000000002,0.19152000000000002,0.05586000000000001,0.1995,1.1136,0.32480000000000003,1.16
2020-06-23 01:00:00,0.9408000000000001,0.27440000000000003,0.98,0.2016,0.058800000000000005,0.21,0.7392000000000001,0.2156,0.77,1.2288000000000001,0.3584,1.28,0.2016,0.058800000000000005,0.21,1.0272000000000001,0.29960000000000003,1.07
2020-06-23 01:30:00,0.9307200000000001,0.27146000000000003,0.9695,0.22992,0.06706000000000001,0.23950000000000002,0.7008,0.2044,0.73,1.22832,0.35826,1.2795,0.22992,0.06706000000000001,0.23950000000000002,0.9984000000000001,0.2912,1.04
2020-06-23 02:00:00,0.9542400000000001,0.27832,0.994,0.28224000000000005,0.08232,0.294,0.672,0.196,0.7000000000000001,1.24224,0.36232000000000003,1.294,0.28224000000000005,0.08232,0.294,0.96,0.28,1.0
2020-06-23 02:30:00,0.96384,0.28112000000000004,1.004,0.27264000000000005,0.07952000000000001,0.28400000000000003,0.6912,0.2016,0.72,1.19424,0.34832,1.244,0.27264000000000005,0.07952000000000001,0.28400000000000003,0.9216000000000001,0.26880000000000004,0.96
2020-06-23 03:00:00,0.9806400000000001,0.28602,1.0215,0.22224000000000002,0.06482,0.2315,0.7584000000000001,0.2212,0.79,1.16304,0.33922,1.2115,0.22224000000000002,0.06482,0.2315,0.9408000000000001,0.27440000000000003,0.98
2020-06-23 03:30:00,1.02576,0.29918,1.0685,0.26736000000000004,0.07798000000000001,0.2785,0.7584000000000001,0.2212,0.79,1.16016,0.33838,1.2085,0.26736000000000004,0.07798000000000001,0.2785,0.8928,0.2604,0.93
2020-06-23 04:00:00,1.00464,0.29302,1.0465,0.24624000000000001,0.07182000000000001,0.2565,0.7584000000000001,0.2212,0.79,1.12944,0.32942000000000005,1.1765,0.24624000000000001,0.07182000000000001,0.2565,0.8832000000000001,0.2576,0.92
2020-06-23 04:30:00,0.996,0.29050000000000004,1.0375,0.2184,0.0637,0.2275,0.7776000000000001,0.2268,0.81,1.092,0.3185,1.1375,0.2184,0.0637,0.2275,0.8736,0.2548,0.91
2020-06-23 05:00:00,0.99792,0.29106000000000004,1.0395,0.26832,0.07826000000000001,0.2795,0.7296,0.21280000000000002,0.76,1.06512,0.31066000000000005,1.1095,0.26832,0.07826000000000001,0.2795,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-23 05:30:00,1.05504,0.30772000000000005,1.099,0.26784,0.07812000000000001,0.279,0.7872,0.2296,0.8200000000000001,1.11264,0.32452000000000003,1.159,0.26784,0.07812000000000001,0.279,0.8448,0.2464,0.88
2020-06-23 06:00:00,1.04736,0.30548000000000003,1.091,0.26016,0.07588,0.271,0.7872,0.2296,0.8200000000000001,1.16256,0.33908000000000005,1.211,0.26016,0.07588,0.271,0.9024000000000001,0.2632,0.9400000000000001
2020-06-23 06:30:00,0.98784,0.28812000000000004,1.029,0.21984,0.06412000000000001,0.229,0.768,0.224,0.8,1.27584,0.37212,1.329,0.21984,0.06412000000000001,0.229,1.056,0.308,1.1
2020-06-23 07:00:00,0.99216,0.28938,1.0335,0.16656,0.048580000000000005,0.17350000000000002,0.8256,0.24080000000000001,0.86,1.37616,0.40138,1.4335,0.16656,0.048580000000000005,0.17350000000000002,1.2096,0.3528,1.26
2020-06-23 07:30:00,0.9868800000000001,0.28784000000000004,1.028,0.17088,0.04984,0.178,0.8160000000000001,0.23800000000000002,0.85,1.45728,0.42504000000000003,1.518,0.17088,0.04984,0.178,1.2864,0.37520000000000003,1.34
2020-06-23 08:00:00,1.08432,0.31626000000000004,1.1295,0.23952,0.06986,0.2495,0.8448,0.2464,0.88,1.66992,0.48706000000000005,1.7395,0.23952,0.06986,0.2495,1.4304000000000001,0.4172,1.49
2020-06-23 08:30:00,1.1592,0.3381,1.2075,0.2184,0.0637,0.2275,0.9408000000000001,0.27440000000000003,0.98,1.8696000000000002,0.5453,1.9475,0.2184,0.0637,0.2275,1.6512,0.48160000000000003,1.72
2020-06-23 09:00:00,1.09488,0.31934,1.1405,0.18288000000000001,0.053340000000000005,0.1905,0.912,0.266,0.9500000000000001,1.9300800000000002,0.56294,2.0105,0.18288000000000001,0.053340000000000005,0.1905,1.7472,0.5096,1.82
2020-06-23 09:30:00,1.03008,0.30044000000000004,1.073,0.26208000000000004,0.07644000000000001,0.273,0.768,0.224,0.8,1.95168,0.5692400000000001,2.033,0.26208000000000004,0.07644000000000001,0.273,1.6896,0.4928,1.76
2020-06-23 10:00:00,0.9724800000000001,0.28364,1.013,0.23328000000000002,0.06804,0.243,0.7392000000000001,0.2156,0.77,1.95168,0.5692400000000001,2.033,0.23328000000000002,0.06804,0.243,1.7184,0.5012,1.79
2020-06-23 10:30:00,0.8952,0.2611,0.9325,0.2424,0.0707,0.2525,0.6528,0.1904,0.68,1.9416,0.5663,2.0225,0.2424,0.0707,0.2525,1.6992,0.49560000000000004,1.77
2020-06-23 11:00:00,0.9115200000000001,0.26586000000000004,0.9495,0.25872,0.07546,0.2695,0.6528,0.1904,0.68,1.94832,0.5682600000000001,2.0295,0.25872,0.07546,0.2695,1.6896,0.4928,1.76
2020-06-23 11:30:00,1.12512,0.32816,1.172,0.33792000000000005,0.09856000000000001,0.352,0.7872,0.2296,0.8200000000000001,1.96032,0.57176,2.042,0.33792000000000005,0.09856000000000001,0.352,1.6224,0.4732,1.69
2020-06-23 12:00:00,1.09728,0.32004000000000005,1.143,0.28128000000000003,0.08204,0.293,0.8160000000000001,0.23800000000000002,0.85,1.98048,0.57764,2.063,0.28128000000000003,0.08204,0.293,1.6992,0.49560000000000004,1.77
2020-06-23 12:30:00,1.12992,0.32956,1.177,0.29472000000000004,0.08596000000000001,0.307,0.8352,0.2436,0.87,1.9939200000000001,0.5815600000000001,2.077,0.29472000000000004,0.08596000000000001,0.307,1.6992,0.49560000000000004,1.77
2020-06-23 13:00:00,0.996,0.29050000000000004,1.0375,0.2664,0.0777,0.2775,0.7296,0.21280000000000002,0.76,1.9272,0.5621,2.0075,0.2664,0.0777,0.2775,1.6608,0.4844,1.73
2020-06-23 13:30:00,0.8241600000000001,0.24038,0.8585,0.28656000000000004,0.08358,0.2985,0.5376000000000001,0.1568,0.56,1.79376,0.5231800000000001,1.8685,0.28656000000000004,0.08358,0.2985,1.5072,0.43960000000000005,1.57
2020-06-23 14:00:00,0.89856,0.26208000000000004,0.936,0.30336,0.08848,0.316,0.5952000000000001,0.1736,0.62,1.84896,0.5392800000000001,1.9260000000000002,0.30336,0.08848,0.316,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-23 14:30:00,1.18464,0.34552000000000005,1.234,0.26304,0.07672000000000001,0.274,0.9216000000000001,0.26880000000000004,0.96,1.90464,0.55552,1.984,0.26304,0.07672000000000001,0.274,1.6416,0.4788,1.71
2020-06-23 15:00:00,1.01568,0.29624,1.058,0.25728,0.07504000000000001,0.268,0.7584000000000001,0.2212,0.79,1.80288,0.5258400000000001,1.8780000000000001,0.25728,0.07504000000000001,0.268,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-23 15:30:00,0.9768,0.2849,1.0175,0.276,0.0805,0.28750000000000003,0.7008,0.2044,0.73,1.8312,0.5341,1.9075000000000002,0.276,0.0805,0.28750000000000003,1.5552000000000001,0.4536,1.62
2020-06-23 16:00:00,1.00272,0.29246,1.0445,0.23472,0.06846000000000001,0.24450000000000002,0.768,0.224,0.8,1.83792,0.5360600000000001,1.9145,0.23472,0.06846000000000001,0.24450000000000002,1.6032000000000002,0.4676,1.67
2020-06-23 16:30:00,1.04304,0.30422000000000005,1.0865,0.24624000000000001,0.07182000000000001,0.2565,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.79184,0.5226200000000001,1.8665,0.24624000000000001,0.07182000000000001,0.2565,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-23 17:00:00,1.15344,0.33642000000000005,1.2015,0.22224000000000002,0.06482,0.2315,0.9312,0.2716,0.97,1.88304,0.54922,1.9615,0.22224000000000002,0.06482,0.2315,1.6608,0.4844,1.73
2020-06-23 17:30:00,1.32912,0.38766,1.3845,0.21552000000000002,0.06286,0.2245,1.1136,0.32480000000000003,1.16,1.99152,0.58086,2.0745,0.21552000000000002,0.06286,0.2245,1.776,0.518,1.85
2020-06-23 18:00:00,1.47408,0.42994000000000004,1.5354999999999999,0.20688,0.060340000000000005,0.2155,1.2671999999999999,0.36960000000000004,1.32,2.05008,0.59794,2.1355,0.20688,0.060340000000000005,0.2155,1.8432,0.5376000000000001,1.92
2020-06-23 18:30:00,1.49232,0.43526000000000004,1.5545,0.15792,0.046060000000000004,0.1645,1.3344,0.38920000000000005,1.3900000000000001,1.97232,0.57526,2.0545,0.15792,0.046060000000000004,0.1645,1.8144,0.5292,1.8900000000000001
2020-06-23 19:00:00,1.50144,0.43792000000000003,1.564,0.14784,0.043120000000000006,0.154,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.88544,0.5499200000000001,1.964,0.14784,0.043120000000000006,0.154,1.7376,0.5068,1.81
2020-06-23 19:30:00,1.5134400000000001,0.44142000000000003,1.5765,0.13104000000000002,0.038220000000000004,0.1365,1.3824,0.4032,1.44,1.83024,0.5338200000000001,1.9065,0.13104000000000002,0.038220000000000004,0.1365,1.6992,0.49560000000000004,1.77
2020-06-23 20:00:00,1.55136,0.45248000000000005,1.616,0.10176,0.02968,0.106,1.4496,0.4228,1.51,1.78176,0.51968,1.8559999999999999,0.10176,0.02968,0.106,1.6800000000000002,0.49,1.75
2020-06-23 20:30:00,1.49232,0.43526000000000004,1.5545,0.10992,0.032060000000000005,0.1145,1.3824,0.4032,1.44,1.71312,0.49966000000000005,1.7845,0.10992,0.032060000000000005,0.1145,1.6032000000000002,0.4676,1.67
2020-06-23 21:00:00,1.44384,0.42112000000000005,1.504,0.09024,0.026320000000000003,0.094,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.64544,0.47992,1.714,0.09024,0.026320000000000003,0.094,1.5552000000000001,0.4536,1.62
2020-06-23 21:30:00,1.42224,0.41482,1.4815,0.07824,0.022820000000000003,0.0815,1.344,0.392,1.4,1.6142400000000001,0.47082,1.6815,0.07824,0.022820000000000003,0.0815,1.536,0.448,1.6
2020-06-23 22:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.07008,0.020440000000000003,0.073,1.392,0.406,1.45,1.6444800000000002,0.47964000000000007,1.713,0.07008,0.020440000000000003,0.073,1.5744,0.4592,1.6400000000000001
2020-06-23 22:30:00,1.52976,0.44618,1.5935000000000001,0.05136,0.014980000000000002,0.053500000000000006,1.4784000000000002,0.4312,1.54,1.66416,0.48538000000000003,1.7335,0.05136,0.014980000000000002,0.053500000000000006,1.6128,0.47040000000000004,1.6800000000000002
2020-06-23 23:00:00,1.45104,0.42322000000000004,1.5115,0.05904,0.017220000000000003,0.061500000000000006,1.392,0.406,1.45,1.56624,0.45682000000000006,1.6315,0.05904,0.017220000000000003,0.061500000000000006,1.5072,0.43960000000000005,1.57
2020-06-23 23:30:00,1.28736,0.37548000000000004,1.341,0.039360000000000006,0.01148,0.041,1.248,0.364,1.3,1.47936,0.43148000000000003,1.541,0.039360000000000006,0.01148,0.041,1.44,0.42,1.5
2020-06-24 00:00:00,1.1952,0.3486,1.245,0.033600000000000005,0.0098,0.035,1.1616,0.3388,1.21,1.4064,0.4102,1.465,0.033600000000000005,0.0098,0.035,1.3728,0.40040000000000003,1.43
2020-06-24 00:30:00,1.16688,0.34034000000000003,1.2155,0.06288,0.018340000000000002,0.0655,1.104,0.322,1.15,1.34928,0.39354000000000006,1.4055,0.06288,0.018340000000000002,0.0655,1.2864,0.37520000000000003,1.34
2020-06-24 01:00:00,1.04832,0.30576000000000003,1.092,0.07872000000000001,0.02296,0.082,0.9696,0.2828,1.01,1.24032,0.36176,1.292,0.07872000000000001,0.02296,0.082,1.1616,0.3388,1.21
2020-06-24 01:30:00,1.05168,0.30674,1.0955,0.05328,0.015540000000000002,0.0555,0.9984000000000001,0.2912,1.04,1.22448,0.35714,1.2755,0.05328,0.015540000000000002,0.0555,1.1712,0.3416,1.22
2020-06-24 02:00:00,1.06416,0.31038000000000004,1.1085,0.03696,0.010780000000000001,0.0385,1.0272000000000001,0.29960000000000003,1.07,1.18896,0.34678000000000003,1.2385,0.03696,0.010780000000000001,0.0385,1.152,0.336,1.2
2020-06-24 02:30:00,1.03008,0.30044000000000004,1.073,0.03168,0.00924,0.033,0.9984000000000001,0.2912,1.04,1.23168,0.35924,1.283,0.03168,0.00924,0.033,1.2,0.35000000000000003,1.25
2020-06-24 03:00:00,1.02528,0.29904000000000003,1.068,0.036480000000000005,0.01064,0.038,0.9888,0.2884,1.03,1.2172800000000001,0.35504,1.268,0.036480000000000005,0.01064,0.038,1.1808,0.34440000000000004,1.23
2020-06-24 03:30:00,1.01808,0.29694000000000004,1.0605,0.029280000000000004,0.00854,0.030500000000000003,0.9888,0.2884,1.03,1.21008,0.35294000000000003,1.2605,0.029280000000000004,0.00854,0.030500000000000003,1.1808,0.34440000000000004,1.23
2020-06-24 04:00:00,0.9854400000000001,0.28742,1.0265,0.03504,0.010220000000000002,0.036500000000000005,0.9504,0.2772,0.99,1.17744,0.34342,1.2265,0.03504,0.010220000000000002,0.036500000000000005,1.1424,0.3332,1.19
2020-06-24 04:30:00,0.9316800000000001,0.27174000000000004,0.9705,0.05808000000000001,0.01694,0.060500000000000005,0.8736,0.2548,0.91,1.14288,0.33334,1.1905000000000001,0.05808000000000001,0.01694,0.060500000000000005,1.0848,0.3164,1.13
2020-06-24 05:00:00,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.8352,0.2436,0.87,1.12992,0.32956,1.177,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.0464,0.3052,1.09
2020-06-24 05:30:00,0.936,0.273,0.975,0.062400000000000004,0.0182,0.065,0.8736,0.2548,0.91,1.1472,0.3346,1.195,0.062400000000000004,0.0182,0.065,1.0848,0.3164,1.13
2020-06-24 06:00:00,0.9441600000000001,0.27538,0.9835,0.03216,0.009380000000000001,0.0335,0.912,0.266,0.9500000000000001,1.1457600000000001,0.33418000000000003,1.1935,0.03216,0.009380000000000001,0.0335,1.1136,0.32480000000000003,1.16
2020-06-24 06:30:00,1.01424,0.29582,1.0565,0.01584,0.00462,0.0165,0.9984000000000001,0.2912,1.04,1.26384,0.36862,1.3165,0.01584,0.00462,0.0165,1.248,0.364,1.3
2020-06-24 07:00:00,1.07088,0.31234,1.1155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.0656,0.3108,1.11,1.39728,0.40754,1.4555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.392,0.406,1.45
2020-06-24 07:30:00,1.11504,0.32522,1.1615,0.020640000000000002,0.00602,0.021500000000000002,1.0944,0.31920000000000004,1.1400000000000001,1.49904,0.43722000000000005,1.5615,0.020640000000000002,0.00602,0.021500000000000002,1.4784000000000002,0.4312,1.54
2020-06-24 08:00:00,1.1616,0.3388,1.21,0.057600000000000005,0.016800000000000002,0.06,1.104,0.322,1.15,1.6416,0.4788,1.71,0.057600000000000005,0.016800000000000002,0.06,1.584,0.462,1.65
2020-06-24 08:30:00,1.16592,0.34006000000000003,1.2145000000000001,0.09072000000000001,0.02646,0.0945,1.0752,0.3136,1.12,1.74192,0.5080600000000001,1.8145,0.09072000000000001,0.02646,0.0945,1.6512,0.48160000000000003,1.72
2020-06-24 09:00:00,1.17456,0.34258000000000005,1.2235,0.09936,0.028980000000000002,0.10350000000000001,1.0752,0.3136,1.12,1.83696,0.53578,1.9135,0.09936,0.028980000000000002,0.10350000000000001,1.7376,0.5068,1.81
2020-06-24 09:30:00,1.11888,0.32634,1.1655,0.12048,0.035140000000000005,0.1255,0.9984000000000001,0.2912,1.04,1.8868800000000001,0.55034,1.9655,0.12048,0.035140000000000005,0.1255,1.7664,0.5152,1.8399999999999999
2020-06-24 10:00:00,1.06704,0.31122000000000005,1.1115,0.12624000000000002,0.036820000000000006,0.1315,0.9408000000000001,0.27440000000000003,0.98,1.89264,0.5520200000000001,1.9715,0.12624000000000002,0.036820000000000006,0.1315,1.7664,0.5152,1.8399999999999999
2020-06-24 10:30:00,1.04448,0.30464,1.088,0.13248000000000001,0.03864,0.138,0.912,0.266,0.9500000000000001,1.83168,0.53424,1.908,0.13248000000000001,0.03864,0.138,1.6992,0.49560000000000004,1.77
2020-06-24 11:00:00,1.01472,0.29596,1.057,0.15072000000000002,0.043960000000000006,0.157,0.864,0.252,0.9,1.84992,0.53956,1.927,0.15072000000000002,0.043960000000000006,0.157,1.6992,0.49560000000000004,1.77
2020-06-24 11:30:00,0.9662400000000001,0.28182,1.0065,0.17904,0.05222,0.1865,0.7872,0.2296,0.8200000000000001,1.94544,0.56742,2.0265,0.17904,0.05222,0.1865,1.7664,0.5152,1.8399999999999999
2020-06-24 12:00:00,0.93408,0.27244,0.973,0.18528000000000003,0.054040000000000005,0.193,0.7488,0.2184,0.78,1.96128,0.57204,2.043,0.18528000000000003,0.054040000000000005,0.193,1.776,0.518,1.85
2020-06-24 12:30:00,0.95952,0.27986,0.9995,0.19152000000000002,0.05586000000000001,0.1995,0.768,0.224,0.8,1.93872,0.5654600000000001,2.0195,0.19152000000000002,0.05586000000000001,0.1995,1.7472,0.5096,1.82
2020-06-24 13:00:00,1.01472,0.29596,1.057,0.20832,0.06076,0.217,0.8064,0.23520000000000002,0.84,1.97472,0.57596,2.057,0.20832,0.06076,0.217,1.7664,0.5152,1.8399999999999999
2020-06-24 13:30:00,0.93744,0.27342,0.9765,0.21744000000000002,0.06342,0.2265,0.72,0.21,0.75,2.00304,0.5842200000000001,2.0865,0.21744000000000002,0.06342,0.2265,1.7856,0.5208,1.8599999999999999
2020-06-24 14:00:00,1.09632,0.31976000000000004,1.142,0.22272000000000003,0.06496,0.232,0.8736,0.2548,0.91,2.01792,0.5885600000000001,2.102,0.22272000000000003,0.06496,0.232,1.7952,0.5236000000000001,1.87
2020-06-24 14:30:00,1.2432,0.36260000000000003,1.295,0.216,0.063,0.225,1.0272000000000001,0.29960000000000003,1.07,1.9727999999999999,0.5754,2.055,0.216,0.063,0.225,1.7568000000000001,0.5124000000000001,1.83
2020-06-24 15:00:00,1.25568,0.36624,1.308,0.20928000000000002,0.061040000000000004,0.218,1.0464,0.3052,1.09,1.96608,0.5734400000000001,2.048,0.20928000000000002,0.061040000000000004,0.218,1.7568000000000001,0.5124000000000001,1.83
2020-06-24 15:30:00,1.3728,0.40040000000000003,1.43,0.1824,0.053200000000000004,0.19,1.1904,0.3472,1.24,1.9584000000000001,0.5712,2.04,0.1824,0.053200000000000004,0.19,1.776,0.518,1.85
2020-06-24 16:00:00,1.33824,0.39032000000000006,1.3940000000000001,0.17664000000000002,0.05152,0.184,1.1616,0.3388,1.21,1.9526400000000002,0.56952,2.034,0.17664000000000002,0.05152,0.184,1.776,0.518,1.85
2020-06-24 16:30:00,1.18224,0.34482,1.2315,0.16464,0.04802000000000001,0.1715,1.0176,0.2968,1.06,1.84464,0.53802,1.9215,0.16464,0.04802000000000001,0.1715,1.6800000000000002,0.49,1.75
2020-06-24 17:00:00,1.27392,0.37156000000000006,1.327,0.15072000000000002,0.043960000000000006,0.157,1.1232,0.3276,1.17,1.89792,0.55356,1.9769999999999999,0.15072000000000002,0.043960000000000006,0.157,1.7472,0.5096,1.82
2020-06-24 17:30:00,1.36944,0.39942000000000005,1.4265,0.14064000000000002,0.04102,0.14650000000000002,1.2288000000000001,0.3584,1.28,1.92624,0.5618200000000001,2.0065,0.14064000000000002,0.04102,0.14650000000000002,1.7856,0.5208,1.8599999999999999
2020-06-24 18:00:00,1.49664,0.43652,1.5590000000000002,0.12384,0.036120000000000006,0.129,1.3728,0.40040000000000003,1.43,1.9766400000000002,0.57652,2.059,0.12384,0.036120000000000006,0.129,1.8528,0.5404,1.9300000000000002
2020-06-24 18:30:00,1.55952,0.45486000000000004,1.6245,0.10032,0.02926,0.10450000000000001,1.4592,0.42560000000000003,1.52,1.99152,0.58086,2.0745,0.10032,0.02926,0.10450000000000001,1.8912,0.5516,1.97
2020-06-24 19:00:00,1.59984,0.46662000000000003,1.6665,0.08304,0.024220000000000002,0.08650000000000001,1.5168,0.4424,1.58,1.92624,0.5618200000000001,2.0065,0.08304,0.024220000000000002,0.08650000000000001,1.8432,0.5376000000000001,1.92
2020-06-24 19:30:00,1.6176,0.4718,1.685,0.1008,0.029400000000000003,0.105,1.5168,0.4424,1.58,1.8576000000000001,0.5418000000000001,1.935,0.1008,0.029400000000000003,0.105,1.7568000000000001,0.5124000000000001,1.83
2020-06-24 20:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.096,0.028,0.1,1.4976,0.4368,1.56,1.7952,0.5236000000000001,1.87,0.096,0.028,0.1,1.6992,0.49560000000000004,1.77
2020-06-24 20:30:00,1.55712,0.45416000000000006,1.6219999999999999,0.10752,0.031360000000000006,0.112,1.4496,0.4228,1.51,1.7875200000000002,0.52136,1.862,0.10752,0.031360000000000006,0.112,1.6800000000000002,0.49,1.75
2020-06-24 21:00:00,1.51776,0.44268,1.581,0.11616000000000001,0.03388,0.121,1.4016,0.4088,1.46,1.71936,0.50148,1.791,0.11616000000000001,0.03388,0.121,1.6032000000000002,0.4676,1.67
2020-06-24 21:30:00,1.5139200000000002,0.44156000000000006,1.577,0.10272,0.029960000000000004,0.107,1.4112,0.4116,1.47,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.10272,0.029960000000000004,0.107,1.584,0.462,1.65
2020-06-24 22:00:00,1.45056,0.42308,1.5110000000000001,0.09696,0.028280000000000003,0.101,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.61376,0.47068000000000004,1.681,0.09696,0.028280000000000003,0.101,1.5168,0.4424,1.58
2020-06-24 22:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.06432,0.018760000000000002,0.067,1.4208,0.41440000000000005,1.48,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.06432,0.018760000000000002,0.067,1.5744,0.4592,1.6400000000000001
2020-06-24 23:00:00,1.3872,0.4046,1.445,0.07200000000000001,0.021,0.075,1.3152,0.3836,1.37,1.5695999999999999,0.45780000000000004,1.635,0.07200000000000001,0.021,0.075,1.4976,0.4368,1.56
2020-06-24 23:30:00,1.21632,0.35476,1.267,0.07392,0.021560000000000003,0.077,1.1424,0.3332,1.19,1.42752,0.41636,1.487,0.07392,0.021560000000000003,0.077,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-25 00:00:00,1.15296,0.33628,1.201,0.08736000000000001,0.025480000000000003,0.091,1.0656,0.3108,1.11,1.33536,0.38948000000000005,1.391,0.08736000000000001,0.025480000000000003,0.091,1.248,0.364,1.3
2020-06-25 00:30:00,1.09488,0.31934,1.1405,0.07728,0.02254,0.0805,1.0176,0.2968,1.06,1.25808,0.36694000000000004,1.3105,0.07728,0.02254,0.0805,1.1808,0.34440000000000004,1.23
2020-06-25 01:00:00,1.08288,0.31584,1.1280000000000001,0.04608,0.01344,0.048,1.0368,0.3024,1.08,1.22688,0.35784000000000005,1.278,0.04608,0.01344,0.048,1.1808,0.34440000000000004,1.23
2020-06-25 01:30:00,1.07184,0.31262,1.1165,0.03504,0.010220000000000002,0.036500000000000005,1.0368,0.3024,1.08,1.21584,0.35462000000000005,1.2665,0.03504,0.010220000000000002,0.036500000000000005,1.1808,0.34440000000000004,1.23
2020-06-25 02:00:00,1.06944,0.31192000000000003,1.114,0.03264,0.00952,0.034,1.0368,0.3024,1.08,1.21344,0.35392,1.264,0.03264,0.00952,0.034,1.1808,0.34440000000000004,1.23
2020-06-25 02:30:00,1.10208,0.32144,1.148,0.02688,0.007840000000000001,0.028,1.0752,0.3136,1.12,1.22688,0.35784000000000005,1.278,0.02688,0.007840000000000001,0.028,1.2,0.35000000000000003,1.25
2020-06-25 03:00:00,1.08576,0.31668,1.131,0.02016,0.005880000000000001,0.021,1.0656,0.3108,1.11,1.22016,0.35588000000000003,1.271,0.02016,0.005880000000000001,0.021,1.2,0.35000000000000003,1.25
2020-06-25 03:30:00,1.0464,0.3052,1.09,0.028800000000000003,0.008400000000000001,0.03,1.0176,0.2968,1.06,1.2096,0.3528,1.26,0.028800000000000003,0.008400000000000001,0.03,1.1808,0.34440000000000004,1.23
2020-06-25 04:00:00,1.02528,0.29904000000000003,1.068,0.02688,0.007840000000000001,0.028,0.9984000000000001,0.2912,1.04,1.17888,0.34384000000000003,1.228,0.02688,0.007840000000000001,0.028,1.152,0.336,1.2
2020-06-25 04:30:00,1.01712,0.29666000000000003,1.0595,0.02832,0.00826,0.029500000000000002,0.9888,0.2884,1.03,1.18032,0.34426,1.2295,0.02832,0.00826,0.029500000000000002,1.152,0.336,1.2
2020-06-25 05:00:00,0.9604800000000001,0.28014,1.0005,0.029280000000000004,0.00854,0.030500000000000003,0.9312,0.2716,0.97,1.15248,0.33614000000000005,1.2005,0.029280000000000004,0.00854,0.030500000000000003,1.1232,0.3276,1.17
2020-06-25 05:30:00,0.9465600000000001,0.27608000000000005,0.986,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9216000000000001,0.26880000000000004,0.96,1.17696,0.34328000000000003,1.226,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.152,0.336,1.2
2020-06-25 06:00:00,0.9470400000000001,0.27622,0.9865,0.01584,0.00462,0.0165,0.9312,0.2716,0.97,1.19664,0.34902000000000005,1.2465,0.01584,0.00462,0.0165,1.1808,0.34440000000000004,1.23
2020-06-25 06:30:00,1.00752,0.29386,1.0495,0.009120000000000001,0.00266,0.0095,0.9984000000000001,0.2912,1.04,1.2763200000000001,0.37226000000000004,1.3295,0.009120000000000001,0.00266,0.0095,1.2671999999999999,0.36960000000000004,1.32
2020-06-25 07:00:00,1.05312,0.30716000000000004,1.097,0.00672,0.0019600000000000004,0.007,1.0464,0.3052,1.09,1.40832,0.41076,1.467,0.00672,0.0019600000000000004,0.007,1.4016,0.4088,1.46
2020-06-25 07:30:00,1.12944,0.32942000000000005,1.1765,0.01584,0.00462,0.0165,1.1136,0.32480000000000003,1.16,1.5614400000000002,0.45542000000000005,1.6265,0.01584,0.00462,0.0165,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-25 08:00:00,1.1952,0.3486,1.245,0.033600000000000005,0.0098,0.035,1.1616,0.3388,1.21,1.7136,0.4998,1.7850000000000001,0.033600000000000005,0.0098,0.035,1.6800000000000002,0.49,1.75
2020-06-25 08:30:00,1.23936,0.36148,1.291,0.05856000000000001,0.01708,0.061,1.1808,0.34440000000000004,1.23,1.85376,0.54068,1.931,0.05856000000000001,0.01708,0.061,1.7952,0.5236000000000001,1.87
2020-06-25 09:00:00,1.22832,0.35826,1.2795,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.1424,0.3332,1.19,1.9291200000000002,0.56266,2.0095,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.8432,0.5376000000000001,1.92
2020-06-25 09:30:00,1.15584,0.33712000000000003,1.204,0.10944000000000001,0.031920000000000004,0.114,1.0464,0.3052,1.09,1.91424,0.55832,1.994,0.10944000000000001,0.031920000000000004,0.114,1.8048000000000002,0.5264,1.88
2020-06-25 10:00:00,1.10784,0.32312,1.154,0.13824,0.04032,0.14400000000000002,0.9696,0.2828,1.01,1.9526400000000002,0.56952,2.034,0.13824,0.04032,0.14400000000000002,1.8144,0.5292,1.8900000000000001
2020-06-25 10:30:00,1.0944,0.31920000000000004,1.1400000000000001,0.15360000000000001,0.0448,0.16,0.9408000000000001,0.27440000000000003,0.98,1.9968,0.5824,2.08,0.15360000000000001,0.0448,0.16,1.8432,0.5376000000000001,1.92
2020-06-25 11:00:00,1.00896,0.29428000000000004,1.051,0.17376000000000003,0.05068,0.181,0.8352,0.2436,0.87,1.94016,0.56588,2.021,0.17376000000000003,0.05068,0.181,1.7664,0.5152,1.8399999999999999
2020-06-25 11:30:00,1.03056,0.30058,1.0735000000000001,0.20496,0.05978000000000001,0.21350000000000002,0.8256,0.24080000000000001,0.86,1.98096,0.5777800000000001,2.0635,0.20496,0.05978000000000001,0.21350000000000002,1.776,0.518,1.85
2020-06-25 12:00:00,1.00656,0.29358,1.0485,0.24816000000000002,0.07238,0.2585,0.7584000000000001,0.2212,0.79,2.01456,0.5875800000000001,2.0985,0.24816000000000002,0.07238,0.2585,1.7664,0.5152,1.8399999999999999
2020-06-25 12:30:00,0.9993600000000001,0.29148,1.041,0.23136,0.06748000000000001,0.241,0.768,0.224,0.8,2.04576,0.5966800000000001,2.1310000000000002,0.23136,0.06748000000000001,0.241,1.8144,0.5292,1.8900000000000001
2020-06-25 13:00:00,0.9883200000000001,0.28826,1.0295,0.28752,0.08386,0.2995,0.7008,0.2044,0.73,2.02512,0.5906600000000001,2.1095,0.28752,0.08386,0.2995,1.7376,0.5068,1.81
2020-06-25 13:30:00,0.9643200000000001,0.28126,1.0045,0.28272,0.08246,0.29450000000000004,0.6816,0.1988,0.71,1.97232,0.57526,2.0545,0.28272,0.08246,0.29450000000000004,1.6896,0.4928,1.76
2020-06-25 14:00:00,0.95664,0.27902000000000005,0.9965,0.27504,0.08022,0.28650000000000003,0.6816,0.1988,0.71,1.98384,0.57862,2.0665,0.27504,0.08022,0.28650000000000003,1.7088,0.4984,1.78
2020-06-25 14:30:00,0.9292800000000001,0.27104,0.968,0.25728,0.07504000000000001,0.268,0.672,0.196,0.7000000000000001,1.9372800000000001,0.5650400000000001,2.018,0.25728,0.07504000000000001,0.268,1.6800000000000002,0.49,1.75
2020-06-25 15:00:00,0.9561600000000001,0.27888,0.996,0.23616,0.06888000000000001,0.246,0.72,0.21,0.75,1.9353600000000002,0.5644800000000001,2.016,0.23616,0.06888000000000001,0.246,1.6992,0.49560000000000004,1.77
2020-06-25 15:30:00,0.9633600000000001,0.28098,1.0035,0.19536,0.05698,0.20350000000000001,0.768,0.224,0.8,1.9233600000000002,0.56098,2.0035,0.19536,0.05698,0.20350000000000001,1.728,0.504,1.8
2020-06-25 16:00:00,1.33056,0.38808000000000004,1.3860000000000001,0.17856000000000002,0.05208,0.186,1.152,0.336,1.2,1.54176,0.44968,1.6059999999999999,0.17856000000000002,0.05208,0.186,1.3632,0.3976,1.42
2020-06-25 16:30:00,1.4256,0.4158,1.4849999999999999,0.14880000000000002,0.0434,0.155,1.2768,0.3724,1.33,1.5695999999999999,0.45780000000000004,1.635,0.14880000000000002,0.0434,0.155,1.4208,0.41440000000000005,1.48
2020-06-25 17:00:00,1.5019200000000001,0.43806000000000006,1.5645,0.13872,0.04046,0.14450000000000002,1.3632,0.3976,1.42,1.5787200000000001,0.46046000000000004,1.6445,0.13872,0.04046,0.14450000000000002,1.44,0.42,1.5
2020-06-25 17:30:00,1.6992,0.49560000000000004,1.77,0.11520000000000001,0.033600000000000005,0.12,1.584,0.462,1.65,1.6896,0.4928,1.76,0.11520000000000001,0.033600000000000005,0.12,1.5744,0.4592,1.6400000000000001
2020-06-25 18:00:00,1.87104,0.5457200000000001,1.949,0.10464000000000001,0.030520000000000002,0.109,1.7664,0.5152,1.8399999999999999,1.73664,0.5065200000000001,1.8090000000000002,0.10464000000000001,0.030520000000000002,0.109,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-25 18:30:00,1.9224,0.5607,2.0025,0.0792,0.023100000000000002,0.0825,1.8432,0.5376000000000001,1.92,1.6152000000000002,0.4711,1.6825,0.0792,0.023100000000000002,0.0825,1.536,0.448,1.6
2020-06-25 19:00:00,1.96032,0.57176,2.042,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9104,0.5572,1.99,1.57632,0.45976000000000006,1.642,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5264,0.44520000000000004,1.5899999999999999
2020-06-25 19:30:00,2.08896,0.60928,2.176,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.064,0.602,2.15,1.58976,0.46368000000000004,1.6560000000000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5648,0.45640000000000003,1.63
2020-06-25 20:00:00,2.02368,0.5902400000000001,2.108,0.04608,0.01344,0.048,1.9776,0.5768,2.06,1.48608,0.43344000000000005,1.548,0.04608,0.01344,0.048,1.44,0.42,1.5
2020-06-25 20:30:00,1.9512,0.5691,2.0325,0.0504,0.014700000000000001,0.052500000000000005,1.9008,0.5544,1.98,1.4328,0.4179,1.4925000000000002,0.0504,0.014700000000000001,0.052500000000000005,1.3824,0.4032,1.44
2020-06-25 21:00:00,1.9003200000000002,0.5542600000000001,1.9795,0.07632000000000001,0.022260000000000002,0.0795,1.824,0.532,1.9,1.45872,0.42546000000000006,1.5195,0.07632000000000001,0.022260000000000002,0.0795,1.3824,0.4032,1.44
2020-06-25 21:30:00,1.90944,0.5569200000000001,1.9889999999999999,0.10464000000000001,0.030520000000000002,0.109,1.8048000000000002,0.5264,1.88,1.40064,0.40852000000000005,1.459,0.10464000000000001,0.030520000000000002,0.109,1.296,0.378,1.35
2020-06-25 22:00:00,1.90992,0.55706,1.9895,0.09552000000000001,0.027860000000000003,0.0995,1.8144,0.5292,1.8900000000000001,1.39152,0.40586000000000005,1.4495,0.09552000000000001,0.027860000000000003,0.0995,1.296,0.378,1.35
2020-06-25 22:30:00,1.896,0.553,1.975,0.07200000000000001,0.021,0.075,1.824,0.532,1.9,1.3679999999999999,0.399,1.425,0.07200000000000001,0.021,0.075,1.296,0.378,1.35
2020-06-25 23:00:00,1.7870400000000002,0.52122,1.8615,0.06864,0.020020000000000003,0.07150000000000001,1.7184,0.5012,1.79,1.26864,0.37002,1.3215,0.06864,0.020020000000000003,0.07150000000000001,1.2,0.35000000000000003,1.25
2020-06-25 23:30:00,1.6684800000000002,0.48664,1.738,0.09408000000000001,0.027440000000000003,0.098,1.5744,0.4592,1.6400000000000001,1.14048,0.33264000000000005,1.188,0.09408000000000001,0.027440000000000003,0.098,1.0464,0.3052,1.09
2020-06-26 00:00:00,1.64928,0.48104,1.718,0.09408000000000001,0.027440000000000003,0.098,1.5552000000000001,0.4536,1.62,1.12128,0.32704000000000005,1.168,0.09408000000000001,0.027440000000000003,0.098,1.0272000000000001,0.29960000000000003,1.07
2020-06-26 00:30:00,1.61184,0.47012000000000004,1.679,0.08544,0.02492,0.089,1.5264,0.44520000000000004,1.5899999999999999,1.09344,0.31892000000000004,1.139,0.08544,0.02492,0.089,1.008,0.294,1.05
2020-06-26 01:00:00,1.5816,0.46130000000000004,1.6475,0.084,0.0245,0.08750000000000001,1.4976,0.4368,1.56,1.0728,0.3129,1.1175,0.084,0.0245,0.08750000000000001,0.9888,0.2884,1.03
2020-06-26 01:30:00,1.5552000000000001,0.4536,1.62,0.048,0.014,0.05,1.5072,0.43960000000000005,1.57,1.0368,0.3024,1.08,0.048,0.014,0.05,0.9888,0.2884,1.03
2020-06-26 02:00:00,1.5168,0.4424,1.58,0.028800000000000003,0.008400000000000001,0.03,1.488,0.434,1.55,1.008,0.294,1.05,0.028800000000000003,0.008400000000000001,0.03,0.9792000000000001,0.2856,1.02
