Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-26 02:30:00,1.4856,0.4333,1.5474999999999999,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4784000000000002,0.4312,1.54,0.9864,0.2877,1.0275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.9792000000000001,0.2856,1.02
2020-06-26 03:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2020-06-26 03:30:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,0.9792000000000001,0.2856,1.02
2020-06-26 04:00:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2020-06-26 04:30:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2020-06-26 05:00:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2020-06-26 05:30:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2020-06-26 06:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2020-06-26 06:30:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,1.0272000000000001,0.29960000000000003,1.07
2020-06-26 07:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2
2020-06-26 07:30:00,1.72896,0.5042800000000001,1.8010000000000002,0.0009600000000000001,0.00028000000000000003,0.001,1.728,0.504,1.8,1.22976,0.35868000000000005,1.2810000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.2288000000000001,0.3584,1.28
2020-06-26 08:00:00,1.82448,0.5321400000000001,1.9005,0.00048000000000000007,0.00014000000000000001,0.0005,1.824,0.532,1.9,1.39248,0.40614000000000006,1.4505,0.00048000000000000007,0.00014000000000000001,0.0005,1.392,0.406,1.45
2020-06-26 08:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-06-26 09:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-06-26 09:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-06-26 10:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-06-26 10:30:00,1.8888,0.5509000000000001,1.9675,0.016800000000000002,0.0049,0.0175,1.8719999999999999,0.546,1.9500000000000002,1.7256,0.5033,1.7974999999999999,0.016800000000000002,0.0049,0.0175,1.7088,0.4984,1.78
2020-06-26 11:00:00,1.9473600000000002,0.56798,2.0285,0.01776,0.005180000000000001,0.018500000000000003,1.9296000000000002,0.5628000000000001,2.01,1.61136,0.46998000000000006,1.6785,0.01776,0.005180000000000001,0.018500000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-06-26 11:30:00,1.8523200000000002,0.5402600000000001,1.9295,0.03792,0.01106,0.0395,1.8144,0.5292,1.8900000000000001,1.69872,0.49546000000000007,1.7695,0.03792,0.01106,0.0395,1.6608,0.4844,1.73
2020-06-26 12:00:00,1.7860800000000001,0.5209400000000001,1.8605,0.05808000000000001,0.01694,0.060500000000000005,1.728,0.504,1.8,1.72848,0.50414,1.8005,0.05808000000000001,0.01694,0.060500000000000005,1.6703999999999999,0.4872,1.74
2020-06-26 12:30:00,1.71168,0.49924,1.783,0.08928000000000001,0.02604,0.093,1.6224,0.4732,1.69,1.73088,0.5048400000000001,1.803,0.08928000000000001,0.02604,0.093,1.6416,0.4788,1.71
2020-06-26 13:00:00,1.69392,0.49406000000000005,1.7645,0.09072000000000001,0.02646,0.0945,1.6032000000000002,0.4676,1.67,1.77072,0.51646,1.8445,0.09072000000000001,0.02646,0.0945,1.6800000000000002,0.49,1.75
2020-06-26 13:30:00,1.4784000000000002,0.4312,1.54,0.096,0.028,0.1,1.3824,0.4032,1.44,1.6896,0.4928,1.76,0.096,0.028,0.1,1.5936,0.46480000000000005,1.6600000000000001
2020-06-26 14:00:00,1.41168,0.41174000000000005,1.4705,0.10608000000000001,0.030940000000000002,0.1105,1.3056,0.3808,1.3599999999999999,1.65168,0.48174000000000006,1.7205,0.10608000000000001,0.030940000000000002,0.1105,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-26 14:30:00,1.45392,0.42406000000000005,1.5145,0.07152,0.02086,0.0745,1.3824,0.4032,1.44,1.64592,0.48006000000000004,1.7145000000000001,0.07152,0.02086,0.0745,1.5744,0.4592,1.6400000000000001
2020-06-26 15:00:00,1.49184,0.43512000000000006,1.554,0.10944000000000001,0.031920000000000004,0.114,1.3824,0.4032,1.44,1.70304,0.49672000000000005,1.774,0.10944000000000001,0.031920000000000004,0.114,1.5936,0.46480000000000005,1.6600000000000001
2020-06-26 15:30:00,1.84224,0.53732,1.919,0.10464000000000001,0.030520000000000002,0.109,1.7376,0.5068,1.81,1.47744,0.43092,1.5390000000000001,0.10464000000000001,0.030520000000000002,0.109,1.3728,0.40040000000000003,1.43
2020-06-26 16:00:00,1.56912,0.45766,1.6345,0.26352000000000003,0.07686000000000001,0.2745,1.3056,0.3808,1.3599999999999999,1.69392,0.49406000000000005,1.7645,0.26352000000000003,0.07686000000000001,0.2745,1.4304000000000001,0.4172,1.49
2020-06-26 16:30:00,1.81776,0.5301800000000001,1.8935,0.08976,0.026180000000000002,0.0935,1.728,0.504,1.8,1.61616,0.47138,1.6835,0.08976,0.026180000000000002,0.0935,1.5264,0.44520000000000004,1.5899999999999999
2020-06-26 17:00:00,1.8168000000000002,0.5299,1.8925,0.1368,0.039900000000000005,0.14250000000000002,1.6800000000000002,0.49,1.75,1.5288,0.4459,1.5925,0.1368,0.039900000000000005,0.14250000000000002,1.392,0.406,1.45
2020-06-26 17:30:00,1.85472,0.54096,1.932,0.23232000000000003,0.06776,0.242,1.6224,0.4732,1.69,1.63392,0.47656000000000004,1.702,0.23232000000000003,0.06776,0.242,1.4016,0.4088,1.46
2020-06-26 18:00:00,1.88064,0.54852,1.959,0.16224000000000002,0.04732,0.169,1.7184,0.5012,1.79,1.81344,0.5289200000000001,1.889,0.16224000000000002,0.04732,0.169,1.6512,0.48160000000000003,1.72
2020-06-26 18:30:00,1.90416,0.5553800000000001,1.9835,0.16656,0.048580000000000005,0.17350000000000002,1.7376,0.5068,1.81,1.70256,0.49658,1.7735,0.16656,0.048580000000000005,0.17350000000000002,1.536,0.448,1.6
2020-06-26 19:00:00,1.92432,0.5612600000000001,2.0045,0.12912,0.037660000000000006,0.1345,1.7952,0.5236000000000001,1.87,1.64592,0.48006000000000004,1.7145000000000001,0.12912,0.037660000000000006,0.1345,1.5168,0.4424,1.58
2020-06-26 19:30:00,1.9473600000000002,0.56798,2.0285,0.10416,0.03038,0.1085,1.8432,0.5376000000000001,1.92,1.61136,0.46998000000000006,1.6785,0.10416,0.03038,0.1085,1.5072,0.43960000000000005,1.57
2020-06-26 20:00:00,1.8624,0.5432,1.94,0.192,0.056,0.2,1.6703999999999999,0.4872,1.74,1.4976,0.4368,1.56,0.192,0.056,0.2,1.3056,0.3808,1.3599999999999999
2020-06-26 20:30:00,1.83936,0.5364800000000001,1.916,0.18816000000000002,0.054880000000000005,0.196,1.6512,0.48160000000000003,1.72,1.45536,0.42448,1.516,0.18816000000000002,0.054880000000000005,0.196,1.2671999999999999,0.36960000000000004,1.32
2020-06-26 21:00:00,1.7755200000000002,0.51786,1.8495,0.15312,0.044660000000000005,0.1595,1.6224,0.4732,1.69,1.39152,0.40586000000000005,1.4495,0.15312,0.044660000000000005,0.1595,1.2384,0.3612,1.29
2020-06-26 21:30:00,1.80624,0.5268200000000001,1.8815,0.06864,0.020020000000000003,0.07150000000000001,1.7376,0.5068,1.81,1.32624,0.38682000000000005,1.3815,0.06864,0.020020000000000003,0.07150000000000001,1.2576,0.3668,1.31
2020-06-26 22:00:00,1.8187200000000001,0.53046,1.8945,0.033120000000000004,0.00966,0.0345,1.7856,0.5208,1.8599999999999999,1.34832,0.39326000000000005,1.4045,0.033120000000000004,0.00966,0.0345,1.3152,0.3836,1.37
2020-06-26 22:30:00,1.82064,0.53102,1.8965,0.054240000000000003,0.01582,0.0565,1.7664,0.5152,1.8399999999999999,1.34064,0.39102000000000003,1.3965,0.054240000000000003,0.01582,0.0565,1.2864,0.37520000000000003,1.34
2020-06-26 23:00:00,1.71264,0.49952,1.784,0.051840000000000004,0.015120000000000001,0.054,1.6608,0.4844,1.73,1.25184,0.36512000000000006,1.304,0.051840000000000004,0.015120000000000001,0.054,1.2,0.35000000000000003,1.25
2020-06-26 23:30:00,1.59984,0.46662000000000003,1.6665,0.054240000000000003,0.01582,0.0565,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.12944,0.32942000000000005,1.1765,0.054240000000000003,0.01582,0.0565,1.0752,0.3136,1.12
2020-06-27 00:00:00,1.4985600000000001,0.43708,1.561,0.05856000000000001,0.01708,0.061,1.44,0.42,1.5,1.05696,0.30828,1.101,0.05856000000000001,0.01708,0.061,0.9984000000000001,0.2912,1.04
2020-06-27 00:30:00,1.4630400000000001,0.42672000000000004,1.524,0.06144000000000001,0.017920000000000002,0.064,1.4016,0.4088,1.46,1.05984,0.30912,1.104,0.06144000000000001,0.017920000000000002,0.064,0.9984000000000001,0.2912,1.04
2020-06-27 01:00:00,1.4601600000000001,0.42588000000000004,1.521,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4112,0.4116,1.47,1.04736,0.30548000000000003,1.091,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9984000000000001,0.2912,1.04
2020-06-27 01:30:00,1.428,0.41650000000000004,1.4875,0.084,0.0245,0.08750000000000001,1.344,0.392,1.4,1.0056,0.2933,1.0475,0.084,0.0245,0.08750000000000001,0.9216000000000001,0.26880000000000004,0.96
2020-06-27 02:00:00,1.40208,0.40894,1.4605000000000001,0.05808000000000001,0.01694,0.060500000000000005,1.344,0.392,1.4,1.00848,0.29414,1.0505,0.05808000000000001,0.01694,0.060500000000000005,0.9504,0.2772,0.99
2020-06-27 02:30:00,1.4112,0.4116,1.47,0.048,0.014,0.05,1.3632,0.3976,1.42,0.9984000000000001,0.2912,1.04,0.048,0.014,0.05,0.9504,0.2772,0.99
2020-06-27 03:00:00,1.36464,0.39802000000000004,1.4215,0.10704000000000001,0.03122,0.1115,1.2576,0.3668,1.31,1.01904,0.29722000000000004,1.0615,0.10704000000000001,0.03122,0.1115,0.912,0.266,0.9500000000000001
2020-06-27 03:30:00,1.3296000000000001,0.38780000000000003,1.385,0.2544,0.0742,0.265,1.0752,0.3136,1.12,1.032,0.301,1.075,0.2544,0.0742,0.265,0.7776000000000001,0.2268,0.81
2020-06-27 04:00:00,1.29792,0.37856,1.3519999999999999,0.15552000000000002,0.045360000000000004,0.162,1.1424,0.3332,1.19,1.00992,0.29456000000000004,1.052,0.15552000000000002,0.045360000000000004,0.162,0.8544,0.2492,0.89
2020-06-27 04:30:00,1.30848,0.38164000000000003,1.363,0.19488000000000003,0.05684,0.203,1.1136,0.32480000000000003,1.16,0.9724800000000001,0.28364,1.013,0.19488000000000003,0.05684,0.203,0.7776000000000001,0.2268,0.81
2020-06-27 05:00:00,1.26192,0.36806000000000005,1.3145,0.15792,0.046060000000000004,0.1645,1.104,0.322,1.15,0.9355200000000001,0.27286000000000005,0.9745,0.15792,0.046060000000000004,0.1645,0.7776000000000001,0.2268,0.81
2020-06-27 05:30:00,1.23456,0.36008,1.286,0.19776000000000002,0.05768,0.20600000000000002,1.0368,0.3024,1.08,0.9369600000000001,0.27328,0.976,0.19776000000000002,0.05768,0.20600000000000002,0.7392000000000001,0.2156,0.77
2020-06-27 06:00:00,1.2816,0.3738,1.335,0.168,0.049,0.17500000000000002,1.1136,0.32480000000000003,1.16,0.9456,0.2758,0.985,0.168,0.049,0.17500000000000002,0.7776000000000001,0.2268,0.81
2020-06-27 06:30:00,1.36944,0.39942000000000005,1.4265,0.054240000000000003,0.01582,0.0565,1.3152,0.3836,1.37,0.9854400000000001,0.28742,1.0265,0.054240000000000003,0.01582,0.0565,0.9312,0.2716,0.97
2020-06-27 07:00:00,1.36464,0.39802000000000004,1.4215,0.03984,0.01162,0.0415,1.3248,0.3864,1.38,1.00944,0.29442,1.0515,0.03984,0.01162,0.0415,0.9696,0.2828,1.01
2020-06-27 07:30:00,1.4688,0.4284,1.53,0.048,0.014,0.05,1.4208,0.41440000000000005,1.48,1.1232,0.3276,1.17,0.048,0.014,0.05,1.0752,0.3136,1.12
2020-06-27 08:00:00,1.62864,0.47502000000000005,1.6965,0.08304,0.024220000000000002,0.08650000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.25424,0.36582000000000003,1.3065,0.08304,0.024220000000000002,0.08650000000000001,1.1712,0.3416,1.22
2020-06-27 08:30:00,1.61184,0.47012000000000004,1.679,0.12384,0.036120000000000006,0.129,1.488,0.434,1.55,1.30464,0.38052,1.359,0.12384,0.036120000000000006,0.129,1.1808,0.34440000000000004,1.23
2020-06-27 09:00:00,1.6440000000000001,0.47950000000000004,1.7125,0.1368,0.039900000000000005,0.14250000000000002,1.5072,0.43960000000000005,1.57,1.3559999999999999,0.3955,1.4125,0.1368,0.039900000000000005,0.14250000000000002,1.2192,0.3556,1.27
2020-06-27 09:30:00,1.71312,0.49966000000000005,1.7845,0.16752,0.04886,0.17450000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.16752,0.04886,0.17450000000000002,1.2576,0.3668,1.31
2020-06-27 10:00:00,1.80576,0.52668,1.881,0.24096,0.07028000000000001,0.251,1.5648,0.45640000000000003,1.63,1.53696,0.44828,1.601,0.24096,0.07028000000000001,0.251,1.296,0.378,1.35
2020-06-27 10:30:00,1.74912,0.5101600000000001,1.822,0.25152,0.07336000000000001,0.262,1.4976,0.4368,1.56,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.25152,0.07336000000000001,0.262,1.3152,0.3836,1.37
2020-06-27 11:00:00,1.6502400000000002,0.48132,1.7189999999999999,0.30624,0.08932000000000001,0.319,1.344,0.392,1.4,1.6502400000000002,0.48132,1.7189999999999999,0.30624,0.08932000000000001,0.319,1.344,0.392,1.4
2020-06-27 11:30:00,1.68864,0.49252,1.759,0.34464,0.10052000000000001,0.359,1.344,0.392,1.4,1.7750400000000002,0.5177200000000001,1.849,0.34464,0.10052000000000001,0.359,1.4304000000000001,0.4172,1.49
2020-06-27 12:00:00,1.6392,0.4781,1.7075,0.3624,0.1057,0.3775,1.2768,0.3724,1.33,1.764,0.5145000000000001,1.8375,0.3624,0.1057,0.3775,1.4016,0.4088,1.46
2020-06-27 12:30:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.42048,0.12264000000000001,0.438,1.1136,0.32480000000000003,1.16,1.81248,0.52864,1.888,0.42048,0.12264000000000001,0.438,1.392,0.406,1.45
2020-06-27 13:00:00,1.58784,0.46312000000000003,1.654,0.33024000000000003,0.09632,0.34400000000000003,1.2576,0.3668,1.31,1.83744,0.5359200000000001,1.9140000000000001,0.33024000000000003,0.09632,0.34400000000000003,1.5072,0.43960000000000005,1.57
2020-06-27 13:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.18528000000000003,0.054040000000000005,0.193,1.5552000000000001,0.4536,1.62,1.62528,0.47404,1.693,0.18528000000000003,0.054040000000000005,0.193,1.44,0.42,1.5
2020-06-27 14:00:00,1.2590400000000002,0.36722000000000005,1.3115,0.27024000000000004,0.07882,0.28150000000000003,0.9888,0.2884,1.03,1.60464,0.46802000000000005,1.6715,0.27024000000000004,0.07882,0.28150000000000003,1.3344,0.38920000000000005,1.3900000000000001
2020-06-27 14:30:00,1.14144,0.33292000000000005,1.189,0.39264000000000004,0.11452000000000001,0.40900000000000003,0.7488,0.2184,0.78,1.5734400000000002,0.45892000000000005,1.639,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1808,0.34440000000000004,1.23
2020-06-27 15:00:00,1.23024,0.35882000000000003,1.2815,0.37584,0.10962000000000001,0.3915,0.8544,0.2492,0.89,1.5854400000000002,0.46242000000000005,1.6515,0.37584,0.10962000000000001,0.3915,1.2096,0.3528,1.26
2020-06-27 15:30:00,1.2816,0.3738,1.335,0.4464,0.1302,0.465,0.8352,0.2436,0.87,1.56,0.455,1.625,0.4464,0.1302,0.465,1.1136,0.32480000000000003,1.16
2020-06-27 16:00:00,1.1544,0.3367,1.2025000000000001,0.492,0.14350000000000002,0.5125000000000001,0.6624,0.1932,0.6900000000000001,1.596,0.4655,1.6625,0.492,0.14350000000000002,0.5125000000000001,1.104,0.322,1.15
2020-06-27 16:30:00,1.3300800000000002,0.38794,1.3855,0.47568000000000005,0.13874,0.4955,0.8544,0.2492,0.89,1.63728,0.47754,1.7055,0.47568000000000005,0.13874,0.4955,1.1616,0.3388,1.21
2020-06-27 17:00:00,1.4976,0.4368,1.56,0.47040000000000004,0.13720000000000002,0.49,1.0272000000000001,0.29960000000000003,1.07,1.7472,0.5096,1.82,0.47040000000000004,0.13720000000000002,0.49,1.2768,0.3724,1.33
2020-06-27 17:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.41568000000000005,0.12124000000000001,0.433,1.3248,0.3864,1.38,1.85568,0.54124,1.933,0.41568000000000005,0.12124000000000001,0.433,1.44,0.42,1.5
2020-06-27 18:00:00,1.93056,0.56308,2.011,0.44256,0.12908,0.461,1.488,0.434,1.55,1.85376,0.54068,1.931,0.44256,0.12908,0.461,1.4112,0.4116,1.47
2020-06-27 18:30:00,1.82928,0.53354,1.9055,0.37968,0.11074,0.3955,1.4496,0.4228,1.51,1.83888,0.53634,1.9155000000000002,0.37968,0.11074,0.3955,1.4592,0.42560000000000003,1.52
2020-06-27 19:00:00,1.85664,0.54152,1.9340000000000002,0.43584000000000006,0.12712,0.454,1.4208,0.41440000000000005,1.48,1.77984,0.51912,1.854,0.43584000000000006,0.12712,0.454,1.344,0.392,1.4
2020-06-27 19:30:00,1.95168,0.5692400000000001,2.033,0.41568000000000005,0.12124000000000001,0.433,1.536,0.448,1.6,1.75008,0.51044,1.823,0.41568000000000005,0.12124000000000001,0.433,1.3344,0.38920000000000005,1.3900000000000001
2020-06-27 20:00:00,1.94496,0.56728,2.026,0.38976000000000005,0.11368,0.406,1.5552000000000001,0.4536,1.62,1.70496,0.49728000000000006,1.776,0.38976000000000005,0.11368,0.406,1.3152,0.3836,1.37
2020-06-27 20:30:00,1.82064,0.53102,1.8965,0.41904,0.12222000000000001,0.4365,1.4016,0.4088,1.46,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.41904,0.12222000000000001,0.4365,1.1904,0.3472,1.24
2020-06-27 21:00:00,1.74336,0.50848,1.816,0.38976000000000005,0.11368,0.406,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.55136,0.45248000000000005,1.616,0.38976000000000005,0.11368,0.406,1.1616,0.3388,1.21
2020-06-27 21:30:00,1.7016,0.4963,1.7725,0.4344,0.1267,0.4525,1.2671999999999999,0.36960000000000004,1.32,1.4808,0.4319,1.5425,0.4344,0.1267,0.4525,1.0464,0.3052,1.09
2020-06-27 22:00:00,1.63632,0.47726,1.7045,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.2384,0.3612,1.29,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.0272000000000001,0.29960000000000003,1.07
2020-06-27 22:30:00,1.61712,0.47166,1.6844999999999999,0.36912,0.10766,0.3845,1.248,0.364,1.3,1.40592,0.41006000000000004,1.4645000000000001,0.36912,0.10766,0.3845,1.0368,0.3024,1.08
2020-06-27 23:00:00,1.5676800000000002,0.45724000000000004,1.633,0.32928,0.09604000000000001,0.343,1.2384,0.3612,1.29,1.33728,0.39004000000000005,1.393,0.32928,0.09604000000000001,0.343,1.008,0.294,1.05
2020-06-27 23:30:00,1.43232,0.41776,1.492,0.28032,0.08176000000000001,0.292,1.152,0.336,1.2,1.20192,0.35056000000000004,1.252,0.28032,0.08176000000000001,0.292,0.9216000000000001,0.26880000000000004,0.96
2020-06-28 00:00:00,1.29216,0.37688000000000005,1.346,0.35136,0.10248,0.366,0.9408000000000001,0.27440000000000003,0.98,1.10976,0.32368,1.156,0.35136,0.10248,0.366,0.7584000000000001,0.2212,0.79
2020-06-28 00:30:00,1.2696,0.3703,1.3225,0.4152,0.1211,0.4325,0.8544,0.2492,0.89,1.116,0.3255,1.1625,0.4152,0.1211,0.4325,0.7008,0.2044,0.73
2020-06-28 01:00:00,1.23456,0.36008,1.286,0.32256,0.09408000000000001,0.336,0.912,0.266,0.9500000000000001,1.08096,0.31528,1.126,0.32256,0.09408000000000001,0.336,0.7584000000000001,0.2212,0.79
2020-06-28 01:30:00,1.20144,0.35042,1.2515,0.32784,0.09562000000000001,0.3415,0.8736,0.2548,0.91,1.04784,0.30562,1.0915,0.32784,0.09562000000000001,0.3415,0.72,0.21,0.75
2020-06-28 02:00:00,1.20288,0.35084000000000004,1.2530000000000001,0.18528000000000003,0.054040000000000005,0.193,1.0176,0.2968,1.06,1.03008,0.30044000000000004,1.073,0.18528000000000003,0.054040000000000005,0.193,0.8448,0.2464,0.88
2020-06-28 02:30:00,1.20288,0.35084000000000004,1.2530000000000001,0.18528000000000003,0.054040000000000005,0.193,1.0176,0.2968,1.06,0.9820800000000001,0.28644000000000003,1.023,0.18528000000000003,0.054040000000000005,0.193,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-06-28 03:00:00,1.21392,0.35406000000000004,1.2645,0.16752,0.04886,0.17450000000000002,1.0464,0.3052,1.09,0.9931200000000001,0.28966000000000003,1.0345,0.16752,0.04886,0.17450000000000002,0.8256,0.24080000000000001,0.86
2020-06-28 03:30:00,1.20624,0.35182,1.2565,0.22704000000000002,0.06622,0.23650000000000002,0.9792000000000001,0.2856,1.02,1.00464,0.29302,1.0465,0.22704000000000002,0.06622,0.23650000000000002,0.7776000000000001,0.2268,0.81
2020-06-28 04:00:00,1.20672,0.35196000000000005,1.2570000000000001,0.30432000000000003,0.08876,0.317,0.9024000000000001,0.2632,0.9400000000000001,1.04352,0.30436,1.087,0.30432000000000003,0.08876,0.317,0.7392000000000001,0.2156,0.77
2020-06-28 04:30:00,1.16352,0.33936000000000005,1.212,0.33792000000000005,0.09856000000000001,0.352,0.8256,0.24080000000000001,0.86,1.00032,0.29176,1.042,0.33792000000000005,0.09856000000000001,0.352,0.6624,0.1932,0.6900000000000001
2020-06-28 05:00:00,1.09968,0.32074,1.1455,0.29328000000000004,0.08554,0.3055,0.8064,0.23520000000000002,0.84,0.9748800000000001,0.28434000000000004,1.0155,0.29328000000000004,0.08554,0.3055,0.6816,0.1988,0.71
2020-06-28 05:30:00,1.09344,0.31892000000000004,1.139,0.37344000000000005,0.10892,0.389,0.72,0.21,0.75,1.00704,0.29372000000000004,1.049,0.37344000000000005,0.10892,0.389,0.6336,0.18480000000000002,0.66
2020-06-28 06:00:00,1.10688,0.32284,1.153,0.37728,0.11004000000000001,0.393,0.7296,0.21280000000000002,0.76,1.02048,0.29764,1.063,0.37728,0.11004000000000001,0.393,0.6432,0.18760000000000002,0.67
2020-06-28 06:30:00,1.14096,0.33278,1.1885,0.37296,0.10878000000000002,0.3885,0.768,0.224,0.8,1.06416,0.31038000000000004,1.1085,0.37296,0.10878000000000002,0.3885,0.6912,0.2016,0.72
2020-06-28 07:00:00,1.1755200000000001,0.34286000000000005,1.2245,0.42672000000000004,0.12446000000000002,0.4445,0.7488,0.2184,0.78,1.11792,0.32606,1.1645,0.42672000000000004,0.12446000000000002,0.4445,0.6912,0.2016,0.72
2020-06-28 07:30:00,1.13568,0.33124000000000003,1.183,0.43488000000000004,0.12684,0.453,0.7008,0.2044,0.73,1.16448,0.33964000000000005,1.213,0.43488000000000004,0.12684,0.453,0.7296,0.21280000000000002,0.76
2020-06-28 08:00:00,1.06944,0.31192000000000003,1.114,0.43584000000000006,0.12712,0.454,0.6336,0.18480000000000002,0.66,1.19424,0.34832,1.244,0.43584000000000006,0.12712,0.454,0.7584000000000001,0.2212,0.79
2020-06-28 08:30:00,1.16304,0.33922,1.2115,0.42384000000000005,0.12362000000000001,0.4415,0.7392000000000001,0.2156,0.77,1.29744,0.37842000000000003,1.3515000000000001,0.42384000000000005,0.12362000000000001,0.4415,0.8736,0.2548,0.91
2020-06-28 09:00:00,1.23072,0.35896000000000006,1.282,0.41472000000000003,0.12096000000000001,0.432,0.8160000000000001,0.23800000000000002,0.85,1.3651200000000001,0.39816,1.422,0.41472000000000003,0.12096000000000001,0.432,0.9504,0.2772,0.99
2020-06-28 09:30:00,1.42416,0.41538,1.4835,0.41616000000000003,0.12138000000000002,0.4335,1.008,0.294,1.05,1.45296,0.42378000000000005,1.5135,0.41616000000000003,0.12138000000000002,0.4335,1.0368,0.3024,1.08
2020-06-28 10:00:00,1.39104,0.40572,1.449,0.45984,0.13412000000000002,0.47900000000000004,0.9312,0.2716,0.97,1.4486400000000001,0.42252000000000006,1.509,0.45984,0.13412000000000002,0.47900000000000004,0.9888,0.2884,1.03
2020-06-28 10:30:00,1.22928,0.35854,1.2805,0.48048,0.14014000000000001,0.5005000000000001,0.7488,0.2184,0.78,1.57488,0.45934,1.6405,0.48048,0.14014000000000001,0.5005000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-06-28 11:00:00,1.2408000000000001,0.3619,1.2925,0.4728,0.1379,0.49250000000000005,0.768,0.224,0.8,1.548,0.4515,1.6125,0.4728,0.1379,0.49250000000000005,1.0752,0.3136,1.12
2020-06-28 11:30:00,1.30416,0.38038000000000005,1.3585,0.42096000000000006,0.12278000000000001,0.4385,0.8832000000000001,0.2576,0.92,1.68816,0.49238000000000004,1.7585000000000002,0.42096000000000006,0.12278000000000001,0.4385,1.2671999999999999,0.36960000000000004,1.32
2020-06-28 12:00:00,1.48368,0.43274,1.5455,0.43728000000000006,0.12754000000000001,0.4555,1.0464,0.3052,1.09,1.57008,0.45794,1.6355,0.43728000000000006,0.12754000000000001,0.4555,1.1328,0.3304,1.18
2020-06-28 12:30:00,1.5676800000000002,0.45724000000000004,1.633,0.33888,0.09884000000000001,0.353,1.2288000000000001,0.3584,1.28,1.70208,0.49644000000000005,1.7730000000000001,0.33888,0.09884000000000001,0.353,1.3632,0.3976,1.42
2020-06-28 13:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.1424,0.3332,1.19,1.75488,0.5118400000000001,1.828,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.3632,0.3976,1.42
2020-06-28 13:30:00,1.49088,0.43484000000000006,1.553,0.39648000000000005,0.11564,0.41300000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.71168,0.49924,1.783,0.39648000000000005,0.11564,0.41300000000000003,1.3152,0.3836,1.37
2020-06-28 14:00:00,1.24368,0.36274,1.2955,0.42768000000000006,0.12474,0.4455,0.8160000000000001,0.23800000000000002,0.85,1.61808,0.47194,1.6855,0.42768000000000006,0.12474,0.4455,1.1904,0.3472,1.24
2020-06-28 14:30:00,1.20288,0.35084000000000004,1.2530000000000001,0.46368000000000004,0.13524,0.483,0.7392000000000001,0.2156,0.77,1.60608,0.46844,1.673,0.46368000000000004,0.13524,0.483,1.1424,0.3332,1.19
2020-06-28 15:00:00,1.4856,0.4333,1.5474999999999999,0.45840000000000003,0.1337,0.47750000000000004,1.0272000000000001,0.29960000000000003,1.07,1.5912000000000002,0.4641,1.6575000000000002,0.45840000000000003,0.1337,0.47750000000000004,1.1328,0.3304,1.18
2020-06-28 15:30:00,1.20096,0.35028000000000004,1.251,0.46176000000000006,0.13468000000000002,0.481,0.7392000000000001,0.2156,0.77,1.56576,0.45668000000000003,1.631,0.46176000000000006,0.13468000000000002,0.481,1.104,0.322,1.15
2020-06-28 16:00:00,1.33968,0.39074000000000003,1.3955,0.47568000000000005,0.13874,0.4955,0.864,0.252,0.9,1.37808,0.40194,1.4355,0.47568000000000005,0.13874,0.4955,0.9024000000000001,0.2632,0.9400000000000001
2020-06-28 16:30:00,1.3056,0.3808,1.3599999999999999,0.49920000000000003,0.1456,0.52,0.8064,0.23520000000000002,0.84,1.4976,0.4368,1.56,0.49920000000000003,0.1456,0.52,0.9984000000000001,0.2912,1.04
2020-06-28 17:00:00,1.60608,0.46844,1.673,0.43488000000000004,0.12684,0.453,1.1712,0.3416,1.22,1.58688,0.46284000000000003,1.653,0.43488000000000004,0.12684,0.453,1.152,0.336,1.2
2020-06-28 17:30:00,1.6915200000000001,0.49336,1.762,0.36672000000000005,0.10696000000000001,0.382,1.3248,0.3864,1.38,1.65312,0.48216000000000003,1.722,0.36672000000000005,0.10696000000000001,0.382,1.2864,0.37520000000000003,1.34
2020-06-28 18:00:00,1.78992,0.5220600000000001,1.8645,0.41712000000000005,0.12166,0.4345,1.3728,0.40040000000000003,1.43,1.7515200000000002,0.5108600000000001,1.8245,0.41712000000000005,0.12166,0.4345,1.3344,0.38920000000000005,1.3900000000000001
2020-06-28 18:30:00,1.82544,0.53242,1.9015,0.33744,0.09842000000000001,0.35150000000000003,1.488,0.434,1.55,1.75824,0.51282,1.8315000000000001,0.33744,0.09842000000000001,0.35150000000000003,1.4208,0.41440000000000005,1.48
2020-06-28 19:00:00,1.9315200000000001,0.5633600000000001,2.012,0.38592000000000004,0.11256000000000001,0.402,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.75872,0.5129600000000001,1.832,0.38592000000000004,0.11256000000000001,0.402,1.3728,0.40040000000000003,1.43
2020-06-28 19:30:00,1.84752,0.53886,1.9245,0.42672000000000004,0.12446000000000002,0.4445,1.4208,0.41440000000000005,1.48,1.66512,0.48566000000000004,1.7345000000000002,0.42672000000000004,0.12446000000000002,0.4445,1.2384,0.3612,1.29
2020-06-28 20:00:00,1.6824,0.4907,1.7525,0.35760000000000003,0.1043,0.3725,1.3248,0.3864,1.38,1.5672000000000001,0.4571,1.6325,0.35760000000000003,0.1043,0.3725,1.2096,0.3528,1.26
2020-06-28 20:30:00,1.66608,0.48594000000000004,1.7355,0.33168000000000003,0.09674,0.34550000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.49328,0.43554000000000004,1.5554999999999999,0.33168000000000003,0.09674,0.34550000000000003,1.1616,0.3388,1.21
2020-06-28 21:00:00,1.6569600000000002,0.48328000000000004,1.726,0.33216,0.09688000000000001,0.34600000000000003,1.3248,0.3864,1.38,1.47456,0.43008,1.536,0.33216,0.09688000000000001,0.34600000000000003,1.1424,0.3332,1.19
2020-06-28 21:30:00,1.63152,0.47586000000000006,1.6995,0.41232,0.12026,0.4295,1.2192,0.3556,1.27,1.42992,0.41706000000000004,1.4895,0.41232,0.12026,0.4295,1.0176,0.2968,1.06
2020-06-28 22:00:00,1.59792,0.46606000000000003,1.6644999999999999,0.38832000000000005,0.11326000000000001,0.4045,1.2096,0.3528,1.26,1.4155200000000001,0.41286000000000006,1.4745,0.38832000000000005,0.11326000000000001,0.4045,1.0272000000000001,0.29960000000000003,1.07
2020-06-28 22:30:00,1.65168,0.48174000000000006,1.7205,0.38448000000000004,0.11214,0.4005,1.2671999999999999,0.36960000000000004,1.32,1.42128,0.41454,1.4805000000000001,0.38448000000000004,0.11214,0.4005,1.0368,0.3024,1.08
2020-06-28 23:00:00,1.49088,0.43484000000000006,1.553,0.40608000000000005,0.11844,0.423,1.0848,0.3164,1.13,1.27008,0.37044000000000005,1.323,0.40608000000000005,0.11844,0.423,0.864,0.252,0.9
2020-06-28 23:30:00,1.32864,0.38752000000000003,1.384,0.37824,0.11032000000000002,0.394,0.9504,0.2772,0.99,1.14624,0.33432,1.194,0.37824,0.11032000000000002,0.394,0.768,0.224,0.8
2020-06-29 00:00:00,1.25136,0.36498,1.3035,0.38736000000000004,0.11298000000000001,0.4035,0.864,0.252,0.9,1.08816,0.31738000000000005,1.1335,0.38736000000000004,0.11298000000000001,0.4035,0.7008,0.2044,0.73
2020-06-29 00:30:00,1.2432,0.36260000000000003,1.295,0.4272,0.1246,0.445,0.8160000000000001,0.23800000000000002,0.85,1.08,0.315,1.125,0.4272,0.1246,0.445,0.6528,0.1904,0.68
2020-06-29 01:00:00,1.2230400000000001,0.35672000000000004,1.274,0.40704,0.11872,0.424,0.8160000000000001,0.23800000000000002,0.85,1.07904,0.31472,1.124,0.40704,0.11872,0.424,0.672,0.196,0.7000000000000001
2020-06-29 01:30:00,1.21056,0.35308,1.2610000000000001,0.33696000000000004,0.09828,0.35100000000000003,0.8736,0.2548,0.91,1.05696,0.30828,1.101,0.33696000000000004,0.09828,0.35100000000000003,0.72,0.21,0.75
2020-06-29 02:00:00,1.2408000000000001,0.3619,1.2925,0.3672,0.1071,0.3825,0.8736,0.2548,0.91,1.0776,0.3143,1.1225,0.3672,0.1071,0.3825,0.7104,0.20720000000000002,0.74
2020-06-29 02:30:00,1.20912,0.35266000000000003,1.2595,0.37392000000000003,0.10906,0.3895,0.8352,0.2436,0.87,1.05552,0.30786,1.0995,0.37392000000000003,0.10906,0.3895,0.6816,0.1988,0.71
2020-06-29 03:00:00,1.20768,0.35224000000000005,1.258,0.41088,0.11984000000000002,0.428,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.05408,0.30744000000000005,1.098,0.41088,0.11984000000000002,0.428,0.6432,0.18760000000000002,0.67
2020-06-29 03:30:00,1.19856,0.34958,1.2485,0.43056000000000005,0.12558,0.4485,0.768,0.224,0.8,1.06416,0.31038000000000004,1.1085,0.43056000000000005,0.12558,0.4485,0.6336,0.18480000000000002,0.66
2020-06-29 04:00:00,1.17888,0.34384000000000003,1.228,0.38208000000000003,0.11144000000000001,0.398,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.04448,0.30464,1.088,0.38208000000000003,0.11144000000000001,0.398,0.6624,0.1932,0.6900000000000001
2020-06-29 04:30:00,1.1875200000000001,0.34636,1.237,0.40032,0.11676,0.417,0.7872,0.2296,0.8200000000000001,1.02432,0.29876,1.067,0.40032,0.11676,0.417,0.624,0.182,0.65
2020-06-29 05:00:00,1.14816,0.33488,1.196,0.38976000000000005,0.11368,0.406,0.7584000000000001,0.2212,0.79,1.00416,0.29288000000000003,1.046,0.38976000000000005,0.11368,0.406,0.6144000000000001,0.1792,0.64
2020-06-29 05:30:00,1.16112,0.33866,1.2095,0.42192,0.12306000000000002,0.4395,0.7392000000000001,0.2156,0.77,1.02672,0.29946,1.0695000000000001,0.42192,0.12306000000000002,0.4395,0.6048,0.1764,0.63
2020-06-29 06:00:00,1.16064,0.33852000000000004,1.209,0.43104000000000003,0.12572,0.449,0.7296,0.21280000000000002,0.76,1.04544,0.30492,1.089,0.43104000000000003,0.12572,0.449,0.6144000000000001,0.1792,0.64
2020-06-29 06:30:00,1.20768,0.35224000000000005,1.258,0.41088,0.11984000000000002,0.428,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.11168,0.32424000000000003,1.158,0.41088,0.11984000000000002,0.428,0.7008,0.2044,0.73
2020-06-29 07:00:00,1.3656000000000001,0.39830000000000004,1.4225,0.4344,0.1267,0.4525,0.9312,0.2716,0.97,1.1736,0.3423,1.2225,0.4344,0.1267,0.4525,0.7392000000000001,0.2156,0.77
2020-06-29 07:30:00,1.50576,0.43918,1.5685,0.39216,0.11438000000000001,0.40850000000000003,1.1136,0.32480000000000003,1.16,1.25616,0.36638000000000004,1.3085,0.39216,0.11438000000000001,0.40850000000000003,0.864,0.252,0.9
2020-06-29 08:00:00,1.68096,0.49028000000000005,1.751,0.40416,0.11788000000000001,0.421,1.2768,0.3724,1.33,1.44096,0.42028000000000004,1.501,0.40416,0.11788000000000001,0.421,1.0368,0.3024,1.08
2020-06-29 08:30:00,1.8792,0.5481,1.9575,0.42,0.12250000000000001,0.4375,1.4592,0.42560000000000003,1.52,1.572,0.4585,1.6375000000000002,0.42,0.12250000000000001,0.4375,1.152,0.336,1.2
2020-06-29 09:00:00,2.04528,0.5965400000000001,2.1305,0.37488000000000005,0.10934,0.3905,1.6703999999999999,0.4872,1.74,1.62288,0.47334000000000004,1.6905000000000001,0.37488000000000005,0.10934,0.3905,1.248,0.364,1.3
2020-06-29 09:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.37056000000000006,0.10808000000000001,0.386,2.0736,0.6048,2.16,1.33056,0.38808000000000004,1.3860000000000001,0.37056000000000006,0.10808000000000001,0.386,0.96,0.28,1.0
2020-06-29 10:00:00,2.66304,0.7767200000000001,2.774,0.40704,0.11872,0.424,2.2560000000000002,0.658,2.35,0.9734400000000001,0.28392,1.014,0.40704,0.11872,0.424,0.5664,0.1652,0.59
2020-06-29 10:30:00,2.60784,0.7606200000000001,2.7165,0.40944,0.11942000000000001,0.42650000000000005,2.1984,0.6412,2.29,1.02384,0.29862000000000005,1.0665,0.40944,0.11942000000000001,0.42650000000000005,0.6144000000000001,0.1792,0.64
2020-06-29 11:00:00,2.67216,0.7793800000000001,2.7835,0.42576,0.12418000000000001,0.4435,2.2464,0.6552,2.34,1.09776,0.32018,1.1435,0.42576,0.12418000000000001,0.4435,0.672,0.196,0.7000000000000001
2020-06-29 11:30:00,2.89008,0.84294,3.0105,0.41328000000000004,0.12054000000000001,0.4305,2.4768,0.7224,2.58,0.9316800000000001,0.27174000000000004,0.9705,0.41328000000000004,0.12054000000000001,0.4305,0.5184,0.1512,0.54
2020-06-29 12:00:00,3.01824,0.8803200000000001,3.144,0.42624,0.12432000000000001,0.444,2.592,0.756,2.7,0.8678400000000001,0.25312,0.904,0.42624,0.12432000000000001,0.444,0.44160000000000005,0.1288,0.46
2020-06-29 12:30:00,3.1248,0.9114000000000001,3.255,0.4272,0.1246,0.445,2.6976,0.7868,2.81,0.8688,0.2534,0.905,0.4272,0.1246,0.445,0.44160000000000005,0.1288,0.46
2020-06-29 13:00:00,3.08784,0.9006200000000001,3.2165,0.42864,0.12502000000000002,0.4465,2.6592000000000002,0.7756000000000001,2.77,1.00464,0.29302,1.0465,0.42864,0.12502000000000002,0.4465,0.5760000000000001,0.168,0.6000000000000001
2020-06-29 13:30:00,3.01008,0.87794,3.1355,0.41808,0.12194,0.4355,2.592,0.756,2.7,1.27248,0.37114,1.3255,0.41808,0.12194,0.4355,0.8544,0.2492,0.89
2020-06-29 14:00:00,3.0072,0.8771,3.1325,0.4248,0.12390000000000001,0.4425,2.5824,0.7532,2.69,0.9816,0.2863,1.0225,0.4248,0.12390000000000001,0.4425,0.5568000000000001,0.16240000000000002,0.58
2020-06-29 14:30:00,3.01776,0.8801800000000001,3.1435,0.43536,0.12698,0.4535,2.5824,0.7532,2.69,0.9633600000000001,0.28098,1.0035,0.43536,0.12698,0.4535,0.528,0.154,0.55
2020-06-29 15:00:00,2.89344,0.8439200000000001,3.014,0.42624,0.12432000000000001,0.444,2.4672,0.7196,2.5700000000000003,1.00224,0.29232,1.044,0.42624,0.12432000000000001,0.444,0.5760000000000001,0.168,0.6000000000000001
2020-06-29 15:30:00,2.8492800000000003,0.8310400000000001,2.968,0.43968,0.12824000000000002,0.458,2.4096,0.7028,2.51,1.05408,0.30744000000000005,1.098,0.43968,0.12824000000000002,0.458,0.6144000000000001,0.1792,0.64
2020-06-29 16:00:00,2.91552,0.8503600000000001,3.037,0.43872000000000005,0.12796000000000002,0.457,2.4768,0.7224,2.58,1.06272,0.30996,1.107,0.43872000000000005,0.12796000000000002,0.457,0.624,0.182,0.65
2020-06-29 16:30:00,2.9035200000000003,0.8468600000000001,3.0245,0.42672000000000004,0.12446000000000002,0.4445,2.4768,0.7224,2.58,1.08912,0.31766000000000005,1.1345,0.42672000000000004,0.12446000000000002,0.4445,0.6624,0.1932,0.6900000000000001
2020-06-29 17:00:00,2.93232,0.85526,3.0545,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.5248,0.7364,2.63,1.05072,0.30646,1.0945,0.40752000000000005,0.11886000000000001,0.42450000000000004,0.6432,0.18760000000000002,0.67
2020-06-29 17:30:00,3.07632,0.8972600000000001,3.2045,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.6688,0.7784000000000001,2.7800000000000002,1.16592,0.34006000000000003,1.2145000000000001,0.40752000000000005,0.11886000000000001,0.42450000000000004,0.7584000000000001,0.2212,0.79
2020-06-29 18:00:00,3.10128,0.9045400000000001,3.2305,0.43248000000000003,0.12614,0.4505,2.6688,0.7784000000000001,2.7800000000000002,1.13328,0.33054,1.1805,0.43248000000000003,0.12614,0.4505,0.7008,0.2044,0.73
2020-06-29 18:30:00,3.07344,0.8964200000000001,3.2015000000000002,0.42384000000000005,0.12362000000000001,0.4415,2.6496,0.7728,2.76,1.17264,0.34202000000000005,1.2215,0.42384000000000005,0.12362000000000001,0.4415,0.7488,0.2184,0.78
2020-06-29 19:00:00,3.02256,0.88158,3.1485,0.44976000000000005,0.13118000000000002,0.4685,2.5728,0.7504000000000001,2.68,1.12176,0.32718,1.1685,0.44976000000000005,0.13118000000000002,0.4685,0.672,0.196,0.7000000000000001
2020-06-29 19:30:00,3.06192,0.8930600000000001,3.1895,0.44112,0.12866000000000002,0.4595,2.6208,0.7644000000000001,2.73,0.95952,0.27986,0.9995,0.44112,0.12866000000000002,0.4595,0.5184,0.1512,0.54
2020-06-29 20:00:00,2.8536,0.8323,2.9725,0.444,0.1295,0.4625,2.4096,0.7028,2.51,0.876,0.2555,0.9125000000000001,0.444,0.1295,0.4625,0.432,0.126,0.45
2020-06-29 20:30:00,2.73072,0.7964600000000001,2.8445,0.37872000000000006,0.11046,0.3945,2.352,0.686,2.45,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.37872000000000006,0.11046,0.3945,0.47040000000000004,0.13720000000000002,0.49
2020-06-29 21:00:00,2.6947200000000002,0.7859600000000001,2.807,0.19872,0.057960000000000005,0.20700000000000002,2.496,0.728,2.6,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.19872,0.057960000000000005,0.20700000000000002,0.72,0.21,0.75
2020-06-29 21:30:00,2.56848,0.74914,2.6755,0.18768,0.054740000000000004,0.1955,2.3808,0.6944,2.48,0.8788800000000001,0.25634,0.9155000000000001,0.18768,0.054740000000000004,0.1955,0.6912,0.2016,0.72
2020-06-29 22:00:00,2.44752,0.71386,2.5495,0.21072000000000002,0.06146000000000001,0.2195,2.2368,0.6524,2.33,0.6811200000000001,0.19866,0.7095,0.21072000000000002,0.06146000000000001,0.2195,0.47040000000000004,0.13720000000000002,0.49
2020-06-29 22:30:00,2.40624,0.7018200000000001,2.5065,0.32304000000000005,0.09422000000000001,0.3365,2.0832,0.6076,2.17,0.8798400000000001,0.25662,0.9165000000000001,0.32304000000000005,0.09422000000000001,0.3365,0.5568000000000001,0.16240000000000002,0.58
2020-06-29 23:00:00,2.32992,0.67956,2.427,0.35232,0.10276,0.367,1.9776,0.5768,2.06,1.15872,0.33796000000000004,1.207,0.35232,0.10276,0.367,0.8064,0.23520000000000002,0.84
2020-06-29 23:30:00,2.16432,0.63126,2.2545,0.35952,0.10486000000000001,0.3745,1.8048000000000002,0.5264,1.88,1.16592,0.34006000000000003,1.2145000000000001,0.35952,0.10486000000000001,0.3745,0.8064,0.23520000000000002,0.84
2020-06-30 00:00:00,2.0366400000000002,0.5940200000000001,2.1215,0.28944000000000003,0.08442000000000001,0.3015,1.7472,0.5096,1.82,1.13424,0.33082,1.1815,0.28944000000000003,0.08442000000000001,0.3015,0.8448,0.2464,0.88
2020-06-30 00:30:00,2.0016,0.5838,2.085,0.2064,0.060200000000000004,0.215,1.7952,0.5236000000000001,1.87,1.0224,0.2982,1.065,0.2064,0.060200000000000004,0.215,0.8160000000000001,0.23800000000000002,0.85
2020-06-30 01:00:00,1.98096,0.5777800000000001,2.0635,0.18576,0.054180000000000006,0.1935,1.7952,0.5236000000000001,1.87,0.9345600000000001,0.27258000000000004,0.9735,0.18576,0.054180000000000006,0.1935,0.7488,0.2184,0.78
2020-06-30 01:30:00,1.8513600000000001,0.53998,1.9285,0.18096,0.05278000000000001,0.1885,1.6703999999999999,0.4872,1.74,0.56496,0.16478,0.5885,0.18096,0.05278000000000001,0.1885,0.384,0.112,0.4
2020-06-30 02:00:00,1.8398400000000001,0.5366200000000001,1.9165,0.25584,0.07462,0.2665,1.584,0.462,1.65,0.52464,0.15302000000000002,0.5465,0.25584,0.07462,0.2665,0.26880000000000004,0.0784,0.28
2020-06-30 02:30:00,1.83312,0.53466,1.9095,0.22032000000000002,0.06426000000000001,0.2295,1.6128,0.47040000000000004,1.6800000000000002,0.59472,0.17346,0.6195,0.22032000000000002,0.06426000000000001,0.2295,0.3744,0.1092,0.39
2020-06-30 03:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6800000000000002,0.49,1.75,0.81408,0.23744,0.848,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6144000000000001,0.1792,0.64
2020-06-30 03:30:00,1.9128,0.5579000000000001,1.9925000000000002,0.2712,0.0791,0.28250000000000003,1.6416,0.4788,1.71,0.9528000000000001,0.27790000000000004,0.9925,0.2712,0.0791,0.28250000000000003,0.6816,0.1988,0.71
2020-06-30 04:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.32880000000000004,0.0959,0.3425,1.5648,0.45640000000000003,1.63,1.0104,0.2947,1.0525,0.32880000000000004,0.0959,0.3425,0.6816,0.1988,0.71
2020-06-30 04:30:00,1.8504,0.5397000000000001,1.9275,0.2856,0.0833,0.2975,1.5648,0.45640000000000003,1.63,0.8136,0.2373,0.8475,0.2856,0.0833,0.2975,0.528,0.154,0.55
2020-06-30 05:00:00,1.7736,0.5173,1.8475000000000001,0.2088,0.0609,0.2175,1.5648,0.45640000000000003,1.63,0.7176,0.2093,0.7475,0.2088,0.0609,0.2175,0.5088,0.1484,0.53
2020-06-30 05:30:00,1.8100800000000001,0.5279400000000001,1.8855,0.13968,0.040740000000000005,0.14550000000000002,1.6703999999999999,0.4872,1.74,0.66768,0.19474000000000002,0.6955,0.13968,0.040740000000000005,0.14550000000000002,0.528,0.154,0.55
2020-06-30 06:00:00,1.89456,0.5525800000000001,1.9735,0.12816000000000002,0.037380000000000004,0.1335,1.7664,0.5152,1.8399999999999999,0.6753600000000001,0.19698000000000002,0.7035,0.12816000000000002,0.037380000000000004,0.1335,0.5472,0.15960000000000002,0.5700000000000001
2020-06-30 06:30:00,2.09088,0.60984,2.178,0.21888000000000002,0.06384000000000001,0.228,1.8719999999999999,0.546,1.9500000000000002,0.81408,0.23744,0.848,0.21888000000000002,0.06384000000000001,0.228,0.5952000000000001,0.1736,0.62
2020-06-30 07:00:00,2.21232,0.6452600000000001,2.3045,0.18672000000000002,0.05446,0.1945,2.0256,0.5908,2.11,0.91632,0.26726,0.9545,0.18672000000000002,0.05446,0.1945,0.7296,0.21280000000000002,0.76
2020-06-30 07:30:00,2.23776,0.65268,2.331,0.21216000000000002,0.061880000000000004,0.221,2.0256,0.5908,2.11,0.6825600000000001,0.19908,0.711,0.21216000000000002,0.061880000000000004,0.221,0.47040000000000004,0.13720000000000002,0.49
2020-06-30 08:00:00,2.46432,0.7187600000000001,2.567,0.15072000000000002,0.043960000000000006,0.157,2.3136,0.6748000000000001,2.41,0.5923200000000001,0.17276000000000002,0.617,0.15072000000000002,0.043960000000000006,0.157,0.44160000000000005,0.1288,0.46
2020-06-30 08:30:00,2.59536,0.7569800000000001,2.7035,0.13776000000000002,0.04018,0.14350000000000002,2.4576000000000002,0.7168,2.56,0.7137600000000001,0.20818,0.7435,0.13776000000000002,0.04018,0.14350000000000002,0.5760000000000001,0.168,0.6000000000000001
2020-06-30 09:00:00,2.75376,0.8031800000000001,2.8685,0.16176000000000001,0.04718000000000001,0.1685,2.592,0.756,2.7,0.7953600000000001,0.23198000000000002,0.8285,0.16176000000000001,0.04718000000000001,0.1685,0.6336,0.18480000000000002,0.66
2020-06-30 09:30:00,2.77728,0.8100400000000001,2.893,0.12768000000000002,0.03724,0.133,2.6496,0.7728,2.76,0.81888,0.23884000000000002,0.853,0.12768000000000002,0.03724,0.133,0.6912,0.2016,0.72
2020-06-30 10:00:00,2.6246400000000003,0.7655200000000001,2.734,0.11904,0.03472,0.124,2.5056000000000003,0.7308,2.61,1.05984,0.30912,1.104,0.11904,0.03472,0.124,0.9408000000000001,0.27440000000000003,0.98
2020-06-30 10:30:00,2.57232,0.75026,2.6795,0.16272,0.04746,0.1695,2.4096,0.7028,2.51,0.97872,0.28546000000000005,1.0195,0.16272,0.04746,0.1695,0.8160000000000001,0.23800000000000002,0.85
2020-06-30 11:00:00,2.58768,0.7547400000000001,2.6955,0.19728,0.05754000000000001,0.20550000000000002,2.3904,0.6972,2.49,0.9556800000000001,0.27874000000000004,0.9955,0.19728,0.05754000000000001,0.20550000000000002,0.7584000000000001,0.2212,0.79
2020-06-30 11:30:00,2.65008,0.7729400000000001,2.7605,0.19248,0.05614,0.2005,2.4576000000000002,0.7168,2.56,0.88368,0.25774,0.9205000000000001,0.19248,0.05614,0.2005,0.6912,0.2016,0.72
2020-06-30 12:00:00,2.5248,0.7364,2.63,0.1056,0.0308,0.11,2.4192,0.7056,2.52,0.9408000000000001,0.27440000000000003,0.98,0.1056,0.0308,0.11,0.8352,0.2436,0.87
2020-06-30 12:30:00,2.42592,0.7075600000000001,2.527,0.11232,0.032760000000000004,0.117,2.3136,0.6748000000000001,2.41,0.9955200000000001,0.29036,1.037,0.11232,0.032760000000000004,0.117,0.8832000000000001,0.2576,0.92
2020-06-30 13:00:00,2.2272,0.6496000000000001,2.32,0.12480000000000001,0.0364,0.13,2.1024,0.6132000000000001,2.19,1.1424,0.3332,1.19,0.12480000000000001,0.0364,0.13,1.0176,0.2968,1.06
2020-06-30 13:30:00,1.99632,0.58226,2.0795,0.13392,0.039060000000000004,0.1395,1.8624,0.5432,1.94,1.09392,0.31906,1.1395,0.13392,0.039060000000000004,0.1395,0.96,0.28,1.0
2020-06-30 14:00:00,1.8312,0.5341,1.9075000000000002,0.1704,0.0497,0.17750000000000002,1.6608,0.4844,1.73,1.1304,0.3297,1.1775,0.1704,0.0497,0.17750000000000002,0.96,0.28,1.0
2020-06-30 14:30:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.19872,0.057960000000000005,0.20700000000000002,1.488,0.434,1.55,1.17792,0.34356000000000003,1.227,0.19872,0.057960000000000005,0.20700000000000002,0.9792000000000001,0.2856,1.02
2020-06-30 15:00:00,1.56,0.455,1.625,0.216,0.063,0.225,1.344,0.392,1.4,1.224,0.357,1.275,0.216,0.063,0.225,1.008,0.294,1.05
2020-06-30 15:30:00,1.78848,0.52164,1.863,0.14688,0.04284,0.153,1.6416,0.4788,1.71,1.13568,0.33124000000000003,1.183,0.14688,0.04284,0.153,0.9888,0.2884,1.03
2020-06-30 16:00:00,1.7923200000000001,0.52276,1.867,0.16992000000000002,0.04956000000000001,0.177,1.6224,0.4732,1.69,1.14912,0.33516,1.197,0.16992000000000002,0.04956000000000001,0.177,0.9792000000000001,0.2856,1.02
2020-06-30 16:30:00,1.8552,0.5411,1.9325,0.108,0.0315,0.1125,1.7472,0.5096,1.82,1.2792,0.37310000000000004,1.3325,0.108,0.0315,0.1125,1.1712,0.3416,1.22
2020-06-30 17:00:00,2.01408,0.5874400000000001,2.098,0.10368000000000001,0.030240000000000003,0.108,1.9104,0.5572,1.99,1.31328,0.38304000000000005,1.3679999999999999,0.10368000000000001,0.030240000000000003,0.108,1.2096,0.3528,1.26
2020-06-30 17:30:00,2.24496,0.65478,2.3385,0.03696,0.010780000000000001,0.0385,2.208,0.644,2.3,1.27536,0.37198000000000003,1.3285,0.03696,0.010780000000000001,0.0385,1.2384,0.3612,1.29
2020-06-30 18:00:00,2.45616,0.71638,2.5585,0.027360000000000002,0.007980000000000001,0.0285,2.4288,0.7084,2.5300000000000002,1.27536,0.37198000000000003,1.3285,0.027360000000000002,0.007980000000000001,0.0285,1.248,0.364,1.3
2020-06-30 18:30:00,2.54928,0.7435400000000001,2.6555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.544,0.742,2.65,1.25328,0.36554000000000003,1.3054999999999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.248,0.364,1.3
2020-06-30 19:00:00,2.63472,0.76846,2.7445,0.033120000000000004,0.00966,0.0345,2.6016,0.7588,2.71,1.21392,0.35406000000000004,1.2645,0.033120000000000004,0.00966,0.0345,1.1808,0.34440000000000004,1.23
2020-06-30 19:30:00,2.64432,0.7712600000000001,2.7545,0.013920000000000002,0.00406,0.0145,2.6304,0.7672,2.74,1.11792,0.32606,1.1645,0.013920000000000002,0.00406,0.0145,1.104,0.322,1.15
2020-06-30 20:00:00,2.42592,0.7075600000000001,2.527,0.01632,0.00476,0.017,2.4096,0.7028,2.51,1.03392,0.30156000000000005,1.077,0.01632,0.00476,0.017,1.0176,0.2968,1.06
2020-06-30 20:30:00,2.22624,0.64932,2.319,0.03744,0.010920000000000001,0.039,2.1888,0.6384000000000001,2.2800000000000002,1.03584,0.30212,1.079,0.03744,0.010920000000000001,0.039,0.9984000000000001,0.2912,1.04
