Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-30 21:00:00,2.19552,0.64036,2.287,0.025920000000000002,0.007560000000000001,0.027,2.1696,0.6328,2.26,1.05312,0.30716000000000004,1.097,0.025920000000000002,0.007560000000000001,0.027,1.0272000000000001,0.29960000000000003,1.07
2020-06-30 21:30:00,2.1912,0.6391,2.2825,0.0024000000000000002,0.0007,0.0025,2.1888,0.6384000000000001,2.2800000000000002,0.9816,0.2863,1.0225,0.0024000000000000002,0.0007,0.0025,0.9792000000000001,0.2856,1.02
2020-06-30 22:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2020-06-30 22:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001
2020-06-30 23:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,0.8160000000000001,0.23800000000000002,0.85
2020-06-30 23:30:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,0.672,0.196,0.7000000000000001,0.0,0.0,0.0,0.672,0.196,0.7000000000000001
2020-07-01 00:00:00,1.7544,0.5117,1.8275000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.7472,0.5096,1.82,0.612,0.17850000000000002,0.6375000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.6048,0.1764,0.63
2020-07-01 00:30:00,1.74912,0.5101600000000001,1.822,0.030720000000000004,0.008960000000000001,0.032,1.7184,0.5012,1.79,0.5107200000000001,0.14896,0.532,0.030720000000000004,0.008960000000000001,0.032,0.48,0.14,0.5
2020-07-01 01:00:00,1.72848,0.50414,1.8005,0.11568,0.033740000000000006,0.12050000000000001,1.6128,0.47040000000000004,1.6800000000000002,0.7492800000000001,0.21854,0.7805000000000001,0.11568,0.033740000000000006,0.12050000000000001,0.6336,0.18480000000000002,0.66
2020-07-01 01:30:00,1.64112,0.47866000000000003,1.7095,0.09552000000000001,0.027860000000000003,0.0995,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.59472,0.17346,0.6195,0.09552000000000001,0.027860000000000003,0.0995,0.49920000000000003,0.1456,0.52
2020-07-01 02:00:00,1.6526399999999999,0.48202000000000006,1.7215,0.05904,0.017220000000000003,0.061500000000000006,1.5936,0.46480000000000005,1.6600000000000001,0.7022400000000001,0.20482000000000003,0.7315,0.05904,0.017220000000000003,0.061500000000000006,0.6432,0.18760000000000002,0.67
2020-07-01 02:30:00,1.6368,0.47740000000000005,1.705,0.024,0.007,0.025,1.6128,0.47040000000000004,1.6800000000000002,0.6384000000000001,0.1862,0.665,0.024,0.007,0.025,0.6144000000000001,0.1792,0.64
2020-07-01 03:00:00,1.6488,0.48090000000000005,1.7175,0.07440000000000001,0.0217,0.0775,1.5744,0.4592,1.6400000000000001,0.6888000000000001,0.20090000000000002,0.7175,0.07440000000000001,0.0217,0.0775,0.6144000000000001,0.1792,0.64
2020-07-01 03:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.0864,0.0252,0.09,1.5072,0.43960000000000005,1.57,0.5760000000000001,0.168,0.6000000000000001,0.0864,0.0252,0.09,0.48960000000000004,0.1428,0.51
2020-07-01 04:00:00,1.57488,0.45934,1.6405,0.06768,0.01974,0.07050000000000001,1.5072,0.43960000000000005,1.57,0.5476800000000001,0.15974000000000002,0.5705,0.06768,0.01974,0.07050000000000001,0.48,0.14,0.5
2020-07-01 04:30:00,1.55232,0.45276000000000005,1.617,0.054720000000000005,0.015960000000000002,0.057,1.4976,0.4368,1.56,0.5347200000000001,0.15596000000000002,0.557,0.054720000000000005,0.015960000000000002,0.057,0.48,0.14,0.5
2020-07-01 05:00:00,1.52736,0.44548000000000004,1.591,0.02976,0.00868,0.031,1.4976,0.4368,1.56,0.50976,0.14868,0.531,0.02976,0.00868,0.031,0.48,0.14,0.5
2020-07-01 05:30:00,1.56048,0.45514000000000004,1.6255000000000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.5264,0.44520000000000004,1.5899999999999999,0.5332800000000001,0.15554,0.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.49920000000000003,0.1456,0.52
2020-07-01 06:00:00,1.5969600000000002,0.46578,1.6635,0.02256,0.006580000000000001,0.0235,1.5744,0.4592,1.6400000000000001,0.54096,0.15778,0.5635,0.02256,0.006580000000000001,0.0235,0.5184,0.1512,0.54
2020-07-01 06:30:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.03792,0.01106,0.0395,1.7664,0.5152,1.8399999999999999,0.73872,0.21546,0.7695000000000001,0.03792,0.01106,0.0395,0.7008,0.2044,0.73
2020-07-01 07:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.05328,0.015540000000000002,0.0555,1.8816000000000002,0.5488000000000001,1.96,0.9172800000000001,0.26754,0.9555,0.05328,0.015540000000000002,0.0555,0.864,0.252,0.9
2020-07-01 07:30:00,2.11728,0.6175400000000001,2.2055,0.043680000000000004,0.012740000000000001,0.0455,2.0736,0.6048,2.16,0.92688,0.27034,0.9655,0.043680000000000004,0.012740000000000001,0.0455,0.8832000000000001,0.2576,0.92
2020-07-01 08:00:00,2.12592,0.6200600000000001,2.2145,0.033120000000000004,0.00966,0.0345,2.0928,0.6104,2.18,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.033120000000000004,0.00966,0.0345,0.8160000000000001,0.23800000000000002,0.85
2020-07-01 08:30:00,2.2272,0.6496000000000001,2.32,0.048,0.014,0.05,2.1792,0.6356,2.27,0.9216000000000001,0.26880000000000004,0.96,0.048,0.014,0.05,0.8736,0.2548,0.91
2020-07-01 09:00:00,2.33904,0.68222,2.4365,0.054240000000000003,0.01582,0.0565,2.2848,0.6664,2.38,1.11984,0.32662,1.1665,0.054240000000000003,0.01582,0.0565,1.0656,0.3108,1.11
2020-07-01 09:30:00,2.31648,0.67564,2.4130000000000003,0.03168,0.00924,0.033,2.2848,0.6664,2.38,1.1932800000000001,0.34804,1.2429999999999999,0.03168,0.00924,0.033,1.1616,0.3388,1.21
2020-07-01 10:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.07872000000000001,0.02296,0.082,2.1024,0.6132000000000001,2.19,1.09632,0.31976000000000004,1.142,0.07872000000000001,0.02296,0.082,1.0176,0.2968,1.06
2020-07-01 10:30:00,2.17536,0.63448,2.266,0.10176,0.02968,0.106,2.0736,0.6048,2.16,0.9849600000000001,0.28728000000000004,1.026,0.10176,0.02968,0.106,0.8832000000000001,0.2576,0.92
2020-07-01 11:00:00,2.49216,0.7268800000000001,2.596,0.10176,0.02968,0.106,2.3904,0.6972,2.49,0.9849600000000001,0.28728000000000004,1.026,0.10176,0.02968,0.106,0.8832000000000001,0.2576,0.92
2020-07-01 11:30:00,2.35536,0.68698,2.4535,0.09936,0.028980000000000002,0.10350000000000001,2.2560000000000002,0.658,2.35,1.11696,0.32578,1.1635,0.09936,0.028980000000000002,0.10350000000000001,1.0176,0.2968,1.06
2020-07-01 12:00:00,2.2584,0.6587000000000001,2.3525,0.0792,0.023100000000000002,0.0825,2.1792,0.6356,2.27,1.2696,0.3703,1.3225,0.0792,0.023100000000000002,0.0825,1.1904,0.3472,1.24
2020-07-01 12:30:00,2.38992,0.69706,2.4895,0.07632000000000001,0.022260000000000002,0.0795,2.3136,0.6748000000000001,2.41,1.28592,0.37506,1.3395000000000001,0.07632000000000001,0.022260000000000002,0.0795,1.2096,0.3528,1.26
2020-07-01 13:00:00,2.42016,0.7058800000000001,2.521,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.352,0.686,2.45,1.23936,0.36148,1.291,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.1712,0.3416,1.22
2020-07-01 13:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.05376,0.015680000000000003,0.056,2.3904,0.6972,2.49,1.09056,0.31808000000000003,1.1360000000000001,0.05376,0.015680000000000003,0.056,1.0368,0.3024,1.08
2020-07-01 14:00:00,2.47104,0.72072,2.574,0.09024,0.026320000000000003,0.094,2.3808,0.6944,2.48,1.01184,0.29512000000000005,1.054,0.09024,0.026320000000000003,0.094,0.9216000000000001,0.26880000000000004,0.96
2020-07-01 14:30:00,2.32752,0.67886,2.4245,0.10992,0.032060000000000005,0.1145,2.2176,0.6468,2.31,1.10832,0.32326000000000005,1.1545,0.10992,0.032060000000000005,0.1145,0.9984000000000001,0.2912,1.04
2020-07-01 15:00:00,2.35776,0.6876800000000001,2.456,0.044160000000000005,0.01288,0.046,2.3136,0.6748000000000001,2.41,1.02336,0.29848,1.066,0.044160000000000005,0.01288,0.046,0.9792000000000001,0.2856,1.02
2020-07-01 15:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.052320000000000005,0.015260000000000001,0.0545,2.5536,0.7448,2.66,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.052320000000000005,0.015260000000000001,0.0545,0.8352,0.2436,0.87
2020-07-01 16:00:00,2.75616,0.80388,2.871,0.02976,0.00868,0.031,2.7264,0.7952,2.84,0.77856,0.22708000000000003,0.811,0.02976,0.00868,0.031,0.7488,0.2184,0.78
2020-07-01 16:30:00,2.42016,0.7058800000000001,2.521,0.07776000000000001,0.022680000000000002,0.081,2.3424,0.6832,2.44,1.01856,0.29708,1.061,0.07776000000000001,0.022680000000000002,0.081,0.9408000000000001,0.27440000000000003,0.98
2020-07-01 17:00:00,2.49168,0.72674,2.5955,0.11088,0.03234,0.1155,2.3808,0.6944,2.48,1.06128,0.30954000000000004,1.1055,0.11088,0.03234,0.1155,0.9504,0.2772,0.99
2020-07-01 17:30:00,2.6136,0.7623000000000001,2.7225,0.0408,0.0119,0.0425,2.5728,0.7504000000000001,2.68,1.1256,0.32830000000000004,1.1725,0.0408,0.0119,0.0425,1.0848,0.3164,1.13
2020-07-01 18:00:00,2.6769600000000002,0.78078,2.7885,0.046560000000000004,0.013580000000000002,0.0485,2.6304,0.7672,2.74,1.12176,0.32718,1.1685,0.046560000000000004,0.013580000000000002,0.0485,1.0752,0.3136,1.12
2020-07-01 18:30:00,2.69088,0.7848400000000001,2.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6784,0.7812,2.79,1.03008,0.30044000000000004,1.073,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0176,0.2968,1.06
2020-07-01 19:00:00,2.7096,0.7903,2.8225,0.012,0.0035,0.0125,2.6976,0.7868,2.81,1.0488,0.3059,1.0925,0.012,0.0035,0.0125,1.0368,0.3024,1.08
2020-07-01 19:30:00,2.66496,0.7772800000000001,2.776,0.00576,0.00168,0.006,2.6592000000000002,0.7756000000000001,2.77,0.9465600000000001,0.27608000000000005,0.986,0.00576,0.00168,0.006,0.9408000000000001,0.27440000000000003,0.98
2020-07-01 20:00:00,2.628,0.7665000000000001,2.7375,0.016800000000000002,0.0049,0.0175,2.6112,0.7616,2.7199999999999998,0.9,0.2625,0.9375,0.016800000000000002,0.0049,0.0175,0.8832000000000001,0.2576,0.92
2020-07-01 20:30:00,2.69616,0.7863800000000001,2.8085,0.027360000000000002,0.007980000000000001,0.0285,2.6688,0.7784000000000001,2.7800000000000002,0.8817600000000001,0.25718,0.9185000000000001,0.027360000000000002,0.007980000000000001,0.0285,0.8544,0.2492,0.89
2020-07-01 21:00:00,2.5848,0.7539,2.6925,0.06,0.0175,0.0625,2.5248,0.7364,2.63,0.876,0.2555,0.9125000000000001,0.06,0.0175,0.0625,0.8160000000000001,0.23800000000000002,0.85
2020-07-01 21:30:00,2.46576,0.71918,2.5685000000000002,0.03696,0.010780000000000001,0.0385,2.4288,0.7084,2.5300000000000002,0.8145600000000001,0.23758,0.8485,0.03696,0.010780000000000001,0.0385,0.7776000000000001,0.2268,0.81
2020-07-01 22:00:00,2.43648,0.71064,2.5380000000000003,0.02688,0.007840000000000001,0.028,2.4096,0.7028,2.51,0.8716800000000001,0.25424,0.908,0.02688,0.007840000000000001,0.028,0.8448,0.2464,0.88
2020-07-01 22:30:00,2.42592,0.7075600000000001,2.527,0.01632,0.00476,0.017,2.4096,0.7028,2.51,0.70752,0.20636000000000002,0.737,0.01632,0.00476,0.017,0.6912,0.2016,0.72
2020-07-01 23:00:00,2.32704,0.6787200000000001,2.424,0.02304,0.00672,0.024,2.304,0.672,2.4,0.5510400000000001,0.16072,0.5740000000000001,0.02304,0.00672,0.024,0.528,0.154,0.55
2020-07-01 23:30:00,2.15088,0.62734,2.2405,0.06768,0.01974,0.07050000000000001,2.0832,0.6076,2.17,0.49968000000000007,0.14574,0.5205000000000001,0.06768,0.01974,0.07050000000000001,0.432,0.126,0.45
2020-07-02 00:00:00,1.99584,0.5821200000000001,2.079,0.047040000000000005,0.013720000000000001,0.049,1.9488,0.5684,2.03,0.5270400000000001,0.15372000000000002,0.549,0.047040000000000005,0.013720000000000001,0.049,0.48,0.14,0.5
2020-07-02 00:30:00,1.89792,0.55356,1.9769999999999999,0.054720000000000005,0.015960000000000002,0.057,1.8432,0.5376000000000001,1.92,0.47712000000000004,0.13916,0.497,0.054720000000000005,0.015960000000000002,0.057,0.4224,0.1232,0.44
2020-07-02 01:00:00,1.87296,0.5462800000000001,1.951,0.05856000000000001,0.01708,0.061,1.8144,0.5292,1.8900000000000001,0.40416,0.11788000000000001,0.421,0.05856000000000001,0.01708,0.061,0.3456,0.1008,0.36
2020-07-02 01:30:00,1.8580800000000002,0.5419400000000001,1.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.824,0.532,1.9,0.37008,0.10794000000000001,0.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.336,0.098,0.35000000000000003
2020-07-02 02:00:00,1.8398400000000001,0.5366200000000001,1.9165,0.06384000000000001,0.01862,0.0665,1.776,0.518,1.85,0.38064000000000003,0.11102000000000001,0.3965,0.06384000000000001,0.01862,0.0665,0.3168,0.09240000000000001,0.33
2020-07-02 02:30:00,1.82496,0.5322800000000001,1.901,0.07776000000000001,0.022680000000000002,0.081,1.7472,0.5096,1.82,0.42336,0.12348,0.441,0.07776000000000001,0.022680000000000002,0.081,0.3456,0.1008,0.36
2020-07-02 03:00:00,1.8384,0.5362,1.915,0.1296,0.0378,0.135,1.7088,0.4984,1.78,0.6192000000000001,0.1806,0.645,0.1296,0.0378,0.135,0.48960000000000004,0.1428,0.51
2020-07-02 03:30:00,1.8359999999999999,0.5355,1.9125,0.1368,0.039900000000000005,0.14250000000000002,1.6992,0.49560000000000004,1.77,0.6456000000000001,0.1883,0.6725,0.1368,0.039900000000000005,0.14250000000000002,0.5088,0.1484,0.53
2020-07-02 04:00:00,1.82016,0.53088,1.896,0.07296000000000001,0.02128,0.076,1.7472,0.5096,1.82,0.60096,0.17528000000000002,0.626,0.07296000000000001,0.02128,0.076,0.528,0.154,0.55
2020-07-02 04:30:00,1.824,0.532,1.9,0.0864,0.0252,0.09,1.7376,0.5068,1.81,0.7488,0.2184,0.78,0.0864,0.0252,0.09,0.6624,0.1932,0.6900000000000001
2020-07-02 05:00:00,1.79568,0.5237400000000001,1.8705,0.12528,0.03654,0.1305,1.6703999999999999,0.4872,1.74,0.78768,0.22974000000000003,0.8205,0.12528,0.03654,0.1305,0.6624,0.1932,0.6900000000000001
2020-07-02 05:30:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.13392,0.039060000000000004,0.1395,1.6703999999999999,0.4872,1.74,0.81552,0.23786000000000002,0.8495,0.13392,0.039060000000000004,0.1395,0.6816,0.1988,0.71
2020-07-02 06:00:00,1.8345600000000002,0.53508,1.911,0.08736000000000001,0.025480000000000003,0.091,1.7472,0.5096,1.82,0.77856,0.22708000000000003,0.811,0.08736000000000001,0.025480000000000003,0.091,0.6912,0.2016,0.72
2020-07-02 06:30:00,2.0328,0.5929,2.1175,0.084,0.0245,0.08750000000000001,1.9488,0.5684,2.03,0.8136,0.2373,0.8475,0.084,0.0245,0.08750000000000001,0.7296,0.21280000000000002,0.76
2020-07-02 07:00:00,2.06832,0.60326,2.1545,0.10992,0.032060000000000005,0.1145,1.9584000000000001,0.5712,2.04,0.53232,0.15526,0.5545,0.10992,0.032060000000000005,0.1145,0.4224,0.1232,0.44
2020-07-02 07:30:00,2.29296,0.66878,2.3885,0.05616,0.016380000000000002,0.0585,2.2368,0.6524,2.33,0.8145600000000001,0.23758,0.8485,0.05616,0.016380000000000002,0.0585,0.7584000000000001,0.2212,0.79
2020-07-02 08:00:00,2.4048,0.7014,2.505,0.033600000000000005,0.0098,0.035,2.3712,0.6916,2.47,0.6192000000000001,0.1806,0.645,0.033600000000000005,0.0098,0.035,0.5856,0.1708,0.61
2020-07-02 08:30:00,2.54064,0.74102,2.6465,0.03504,0.010220000000000002,0.036500000000000005,2.5056000000000003,0.7308,2.61,0.7262400000000001,0.21182,0.7565000000000001,0.03504,0.010220000000000002,0.036500000000000005,0.6912,0.2016,0.72
2020-07-02 09:00:00,2.628,0.7665000000000001,2.7375,0.036000000000000004,0.0105,0.0375,2.592,0.756,2.7,1.0248,0.2989,1.0675,0.036000000000000004,0.0105,0.0375,0.9888,0.2884,1.03
2020-07-02 09:30:00,2.66352,0.7768600000000001,2.7745,0.052320000000000005,0.015260000000000001,0.0545,2.6112,0.7616,2.7199999999999998,1.05072,0.30646,1.0945,0.052320000000000005,0.015260000000000001,0.0545,0.9984000000000001,0.2912,1.04
2020-07-02 10:00:00,2.63712,0.7691600000000001,2.747,0.07392,0.021560000000000003,0.077,2.5632,0.7476,2.67,1.11072,0.32396,1.157,0.07392,0.021560000000000003,0.077,1.0368,0.3024,1.08
2020-07-02 10:30:00,2.628,0.7665000000000001,2.7375,0.0936,0.0273,0.0975,2.5343999999999998,0.7392000000000001,2.64,0.8328,0.2429,0.8675,0.0936,0.0273,0.0975,0.7392000000000001,0.2156,0.77
2020-07-02 11:00:00,2.6736,0.7798,2.785,0.0912,0.026600000000000002,0.095,2.5824,0.7532,2.69,0.7152000000000001,0.2086,0.745,0.0912,0.026600000000000002,0.095,0.624,0.182,0.65
2020-07-02 11:30:00,2.84592,0.83006,2.9645,0.07152,0.02086,0.0745,2.7744,0.8092,2.89,0.7819200000000001,0.22806,0.8145,0.07152,0.02086,0.0745,0.7104,0.20720000000000002,0.74
2020-07-02 12:00:00,2.8896,0.8428,3.01,0.057600000000000005,0.016800000000000002,0.06,2.832,0.8260000000000001,2.95,0.8736,0.2548,0.91,0.057600000000000005,0.016800000000000002,0.06,0.8160000000000001,0.23800000000000002,0.85
2020-07-02 12:30:00,3.1296,0.9128000000000001,3.26,0.06720000000000001,0.0196,0.07,3.0624,0.8932,3.19,0.8160000000000001,0.23800000000000002,0.85,0.06720000000000001,0.0196,0.07,0.7488,0.2184,0.78
2020-07-02 13:00:00,2.98128,0.8695400000000001,3.1055,0.05328,0.015540000000000002,0.0555,2.928,0.854,3.05,0.94608,0.27594,0.9855,0.05328,0.015540000000000002,0.0555,0.8928,0.2604,0.93
2020-07-02 13:30:00,2.75472,0.8034600000000001,2.8695,0.057120000000000004,0.01666,0.059500000000000004,2.6976,0.7868,2.81,0.8923200000000001,0.26026000000000005,0.9295,0.057120000000000004,0.01666,0.059500000000000004,0.8352,0.2436,0.87
2020-07-02 14:00:00,2.7912,0.8141,2.9075,0.0456,0.013300000000000001,0.0475,2.7456,0.8008000000000001,2.86,0.8328,0.2429,0.8675,0.0456,0.013300000000000001,0.0475,0.7872,0.2296,0.8200000000000001
2020-07-02 14:30:00,2.81568,0.8212400000000001,2.933,0.022080000000000002,0.00644,0.023,2.7936,0.8148000000000001,2.91,0.7900800000000001,0.23044,0.8230000000000001,0.022080000000000002,0.00644,0.023,0.768,0.224,0.8
2020-07-02 15:00:00,2.38848,0.69664,2.488,0.01728,0.00504,0.018000000000000002,2.3712,0.6916,2.47,1.14048,0.33264000000000005,1.188,0.01728,0.00504,0.018000000000000002,1.1232,0.3276,1.17
2020-07-02 15:30:00,2.03712,0.59416,2.122,0.021120000000000003,0.0061600000000000005,0.022,2.016,0.588,2.1,1.25952,0.36736,1.312,0.021120000000000003,0.0061600000000000005,0.022,1.2384,0.3612,1.29
2020-07-02 16:00:00,2.05536,0.59948,2.141,0.02016,0.005880000000000001,0.021,2.0352,0.5936,2.12,1.34496,0.39228,1.401,0.02016,0.005880000000000001,0.021,1.3248,0.3864,1.38
2020-07-02 16:30:00,2.06784,0.6031200000000001,2.154,0.03264,0.00952,0.034,2.0352,0.5936,2.12,1.4630400000000001,0.42672000000000004,1.524,0.03264,0.00952,0.034,1.4304000000000001,0.4172,1.49
2020-07-02 17:00:00,2.15808,0.62944,2.248,0.02688,0.007840000000000001,0.028,2.1312,0.6216,2.22,1.5436800000000002,0.45024000000000003,1.608,0.02688,0.007840000000000001,0.028,1.5168,0.4424,1.58
2020-07-02 17:30:00,2.3784,0.6937,2.4775,0.0264,0.0077,0.0275,2.352,0.686,2.45,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.0264,0.0077,0.0275,1.488,0.434,1.55
2020-07-02 18:00:00,2.46768,0.71974,2.5705,0.019680000000000003,0.00574,0.0205,2.448,0.714,2.55,1.64208,0.47894000000000003,1.7105000000000001,0.019680000000000003,0.00574,0.0205,1.6224,0.4732,1.69
2020-07-02 18:30:00,2.43168,0.7092400000000001,2.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.4192,0.7056,2.52,1.65408,0.48244000000000004,1.7229999999999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6416,0.4788,1.71
2020-07-02 19:00:00,2.36112,0.68866,2.4595000000000002,0.009120000000000001,0.00266,0.0095,2.352,0.686,2.45,1.61232,0.47026,1.6795,0.009120000000000001,0.00266,0.0095,1.6032000000000002,0.4676,1.67
2020-07-02 19:30:00,2.28192,0.66556,2.377,0.00672,0.0019600000000000004,0.007,2.2752,0.6636000000000001,2.37,1.5139200000000002,0.44156000000000006,1.577,0.00672,0.0019600000000000004,0.007,1.5072,0.43960000000000005,1.57
2020-07-02 20:00:00,2.19936,0.64148,2.291,0.0009600000000000001,0.00028000000000000003,0.001,2.1984,0.6412,2.29,1.42176,0.41468000000000005,1.4809999999999999,0.0009600000000000001,0.00028000000000000003,0.001,1.4208,0.41440000000000005,1.48
2020-07-02 20:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2020-07-02 21:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999
2020-07-02 21:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32
2020-07-02 22:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25
2020-07-02 22:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19
2020-07-02 23:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.056,0.308,1.1,0.0,0.0,0.0,1.056,0.308,1.1
2020-07-02 23:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2020-07-03 00:00:00,1.61232,0.47026,1.6795,0.009120000000000001,0.00266,0.0095,1.6032000000000002,0.4676,1.67,0.9307200000000001,0.27146000000000003,0.9695,0.009120000000000001,0.00266,0.0095,0.9216000000000001,0.26880000000000004,0.96
2020-07-03 00:30:00,1.66368,0.48524000000000006,1.733,0.041280000000000004,0.01204,0.043000000000000003,1.6224,0.4732,1.69,1.09728,0.32004000000000005,1.143,0.041280000000000004,0.01204,0.043000000000000003,1.056,0.308,1.1
2020-07-03 01:00:00,1.46496,0.42728000000000005,1.526,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.44,0.42,1.5,0.80256,0.23408,0.836,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.7776000000000001,0.2268,0.81
2020-07-03 01:30:00,1.44336,0.42098,1.5035,0.03216,0.009380000000000001,0.0335,1.4112,0.4116,1.47,0.7809600000000001,0.22778,0.8135,0.03216,0.009380000000000001,0.0335,0.7488,0.2184,0.78
2020-07-03 02:00:00,1.45824,0.42532000000000003,1.5190000000000001,0.047040000000000005,0.013720000000000001,0.049,1.4112,0.4116,1.47,0.80544,0.23492000000000002,0.839,0.047040000000000005,0.013720000000000001,0.049,0.7584000000000001,0.2212,0.79
2020-07-03 02:30:00,1.44912,0.42266000000000004,1.5095,0.057120000000000004,0.01666,0.059500000000000004,1.392,0.406,1.45,0.8443200000000001,0.24626,0.8795000000000001,0.057120000000000004,0.01666,0.059500000000000004,0.7872,0.2296,0.8200000000000001
2020-07-03 03:00:00,1.45728,0.42504000000000003,1.518,0.06528,0.01904,0.068,1.392,0.406,1.45,0.8716800000000001,0.25424,0.908,0.06528,0.01904,0.068,0.8064,0.23520000000000002,0.84
2020-07-03 03:30:00,1.4486400000000001,0.42252000000000006,1.509,0.06624000000000001,0.01932,0.069,1.3824,0.4032,1.44,0.8726400000000001,0.25452,0.909,0.06624000000000001,0.01932,0.069,0.8064,0.23520000000000002,0.84
2020-07-03 04:00:00,1.4068800000000001,0.41034000000000004,1.4655,0.09168000000000001,0.026740000000000003,0.0955,1.3152,0.3836,1.37,0.8596800000000001,0.25074,0.8955000000000001,0.09168000000000001,0.026740000000000003,0.0955,0.768,0.224,0.8
2020-07-03 04:30:00,1.39056,0.40558000000000005,1.4485000000000001,0.15216000000000002,0.04438,0.1585,1.2384,0.3612,1.29,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.15216000000000002,0.04438,0.1585,0.6912,0.2016,0.72
2020-07-03 05:00:00,1.3224,0.38570000000000004,1.3775,0.07440000000000001,0.0217,0.0775,1.248,0.364,1.3,0.804,0.23450000000000001,0.8375,0.07440000000000001,0.0217,0.0775,0.7296,0.21280000000000002,0.76
2020-07-03 05:30:00,1.34016,0.39088,1.396,0.12096000000000001,0.035280000000000006,0.126,1.2192,0.3556,1.27,0.8505600000000001,0.24808000000000002,0.886,0.12096000000000001,0.035280000000000006,0.126,0.7296,0.21280000000000002,0.76
2020-07-03 06:00:00,1.3656000000000001,0.39830000000000004,1.4225,0.1752,0.0511,0.1825,1.1904,0.3472,1.24,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.1752,0.0511,0.1825,0.6912,0.2016,0.72
2020-07-03 06:30:00,1.4136,0.4123,1.4725000000000001,0.1656,0.0483,0.17250000000000001,1.248,0.364,1.3,0.8184,0.23870000000000002,0.8525,0.1656,0.0483,0.17250000000000001,0.6528,0.1904,0.68
2020-07-03 07:00:00,1.54752,0.45136000000000004,1.612,0.23232000000000003,0.06776,0.242,1.3152,0.3836,1.37,0.9427200000000001,0.27496000000000004,0.982,0.23232000000000003,0.06776,0.242,0.7104,0.20720000000000002,0.74
2020-07-03 07:30:00,1.6560000000000001,0.483,1.725,0.2928,0.0854,0.305,1.3632,0.3976,1.42,1.1376,0.33180000000000004,1.185,0.2928,0.0854,0.305,0.8448,0.2464,0.88
2020-07-03 08:00:00,1.71216,0.49938000000000005,1.7835,0.32976000000000005,0.09618,0.3435,1.3824,0.4032,1.44,1.44336,0.42098,1.5035,0.32976000000000005,0.09618,0.3435,1.1136,0.32480000000000003,1.16
2020-07-03 08:30:00,1.8398400000000001,0.5366200000000001,1.9165,0.34224000000000004,0.09982,0.35650000000000004,1.4976,0.4368,1.56,1.5614400000000002,0.45542000000000005,1.6265,0.34224000000000004,0.09982,0.35650000000000004,1.2192,0.3556,1.27
2020-07-03 09:00:00,1.98144,0.5779200000000001,2.064,0.38784,0.11312000000000001,0.404,1.5936,0.46480000000000005,1.6600000000000001,1.60704,0.46872,1.674,0.38784,0.11312000000000001,0.404,1.2192,0.3556,1.27
2020-07-03 09:30:00,2.14224,0.62482,2.2315,0.37584,0.10962000000000001,0.3915,1.7664,0.5152,1.8399999999999999,1.5854400000000002,0.46242000000000005,1.6515,0.37584,0.10962000000000001,0.3915,1.2096,0.3528,1.26
2020-07-03 10:00:00,2.12736,0.62048,2.216,0.41856000000000004,0.12208000000000001,0.436,1.7088,0.4984,1.78,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.41856000000000004,0.12208000000000001,0.436,1.1904,0.3472,1.24
2020-07-03 10:30:00,2.1168,0.6174000000000001,2.205,0.3408,0.0994,0.355,1.776,0.518,1.85,1.5984,0.4662,1.665,0.3408,0.0994,0.355,1.2576,0.3668,1.31
2020-07-03 11:00:00,2.0448,0.5964,2.13,0.24,0.07,0.25,1.8048000000000002,0.5264,1.88,1.5648,0.45640000000000003,1.63,0.24,0.07,0.25,1.3248,0.3864,1.38
2020-07-03 11:30:00,2.18208,0.63644,2.273,0.25248000000000004,0.07364000000000001,0.263,1.9296000000000002,0.5628000000000001,2.01,1.66368,0.48524000000000006,1.733,0.25248000000000004,0.07364000000000001,0.263,1.4112,0.4116,1.47
2020-07-03 12:00:00,2.08368,0.6077400000000001,2.1705,0.42288000000000003,0.12334,0.4405,1.6608,0.4844,1.73,1.72848,0.50414,1.8005,0.42288000000000003,0.12334,0.4405,1.3056,0.3808,1.3599999999999999
2020-07-03 12:30:00,1.9478400000000002,0.5681200000000001,2.029,0.44064000000000003,0.12852000000000002,0.459,1.5072,0.43960000000000005,1.57,1.76544,0.51492,1.839,0.44064000000000003,0.12852000000000002,0.459,1.3248,0.3864,1.38
2020-07-03 13:00:00,1.95648,0.57064,2.038,0.23808,0.06944,0.248,1.7184,0.5012,1.79,1.72608,0.50344,1.798,0.23808,0.06944,0.248,1.488,0.434,1.55
2020-07-03 13:30:00,1.8513600000000001,0.53998,1.9285,0.28656000000000004,0.08358,0.2985,1.5648,0.45640000000000003,1.63,1.71696,0.50078,1.7885,0.28656000000000004,0.08358,0.2985,1.4304000000000001,0.4172,1.49
2020-07-03 14:00:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.34896000000000005,0.10178000000000001,0.3635,1.3728,0.40040000000000003,1.43,1.5969600000000002,0.46578,1.6635,0.34896000000000005,0.10178000000000001,0.3635,1.248,0.364,1.3
2020-07-03 14:30:00,1.7356800000000001,0.50624,1.808,0.42048,0.12264000000000001,0.438,1.3152,0.3836,1.37,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.42048,0.12264000000000001,0.438,1.2,0.35000000000000003,1.25
2020-07-03 15:00:00,1.91472,0.5584600000000001,1.9945,0.5035200000000001,0.14686000000000002,0.5245000000000001,1.4112,0.4116,1.47,1.6747200000000002,0.48846000000000006,1.7445,0.5035200000000001,0.14686000000000002,0.5245000000000001,1.1712,0.3416,1.22
2020-07-03 15:30:00,1.9953600000000002,0.58198,2.0785,0.48816000000000004,0.14238,0.5085000000000001,1.5072,0.43960000000000005,1.57,1.70736,0.49798000000000003,1.7785000000000002,0.48816000000000004,0.14238,0.5085000000000001,1.2192,0.3556,1.27
2020-07-03 16:00:00,2.0424,0.5957,2.1275,0.4872,0.1421,0.5075000000000001,1.5552000000000001,0.4536,1.62,1.7832,0.5201,1.8575,0.4872,0.1421,0.5075000000000001,1.296,0.378,1.35
2020-07-03 16:30:00,1.8192,0.5306000000000001,1.895,0.4944,0.1442,0.515,1.3248,0.3864,1.38,1.6560000000000001,0.483,1.725,0.4944,0.1442,0.515,1.1616,0.3388,1.21
2020-07-03 17:00:00,1.99872,0.58296,2.082,0.50112,0.14616,0.522,1.4976,0.4368,1.56,1.7395200000000002,0.50736,1.812,0.50112,0.14616,0.522,1.2384,0.3612,1.29
2020-07-03 17:30:00,2.00304,0.5842200000000001,2.0865,0.50544,0.14742000000000002,0.5265000000000001,1.4976,0.4368,1.56,1.80144,0.52542,1.8765,0.50544,0.14742000000000002,0.5265000000000001,1.296,0.378,1.35
2020-07-03 18:00:00,2.12256,0.6190800000000001,2.211,0.47136000000000006,0.13748000000000002,0.491,1.6512,0.48160000000000003,1.72,1.89216,0.55188,1.971,0.47136000000000006,0.13748000000000002,0.491,1.4208,0.41440000000000005,1.48
2020-07-03 18:30:00,2.14704,0.62622,2.2365,0.44784,0.13062,0.4665,1.6992,0.49560000000000004,1.77,1.8878400000000002,0.55062,1.9665,0.44784,0.13062,0.4665,1.44,0.42,1.5
2020-07-03 19:00:00,2.13696,0.6232800000000001,2.226,0.46656000000000003,0.13608,0.486,1.6703999999999999,0.4872,1.74,1.8585600000000002,0.54208,1.936,0.46656000000000003,0.13608,0.486,1.392,0.406,1.45
2020-07-03 19:30:00,2.12016,0.61838,2.2085,0.46896000000000004,0.13678,0.48850000000000005,1.6512,0.48160000000000003,1.72,1.83216,0.5343800000000001,1.9085,0.46896000000000004,0.13678,0.48850000000000005,1.3632,0.3976,1.42
2020-07-03 20:00:00,1.98672,0.5794600000000001,2.0695,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.5264,0.44520000000000004,1.5899999999999999,1.6795200000000001,0.48986,1.7495,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.2192,0.3556,1.27
2020-07-03 20:30:00,1.8931200000000001,0.5521600000000001,1.972,0.45312,0.13216,0.47200000000000003,1.44,0.42,1.5,1.6147200000000002,0.47096000000000005,1.682,0.45312,0.13216,0.47200000000000003,1.1616,0.3388,1.21
2020-07-03 21:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.432,0.126,0.45,1.4016,0.4088,1.46,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.432,0.126,0.45,1.1136,0.32480000000000003,1.16
2020-07-03 21:30:00,1.8,0.525,1.875,0.4368,0.1274,0.455,1.3632,0.3976,1.42,1.5024000000000002,0.43820000000000003,1.565,0.4368,0.1274,0.455,1.0656,0.3108,1.11
2020-07-03 22:00:00,1.7424,0.5082,1.815,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.344,0.392,1.4,1.4832,0.43260000000000004,1.545,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.0848,0.3164,1.13
2020-07-03 22:30:00,1.74672,0.50946,1.8195000000000001,0.37392000000000003,0.10906,0.3895,1.3728,0.40040000000000003,1.43,1.46832,0.42826000000000003,1.5295,0.37392000000000003,0.10906,0.3895,1.0944,0.31920000000000004,1.1400000000000001
2020-07-03 23:00:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.34416,0.10038000000000001,0.35850000000000004,1.3248,0.3864,1.38,1.39056,0.40558000000000005,1.4485000000000001,0.34416,0.10038000000000001,0.35850000000000004,1.0464,0.3052,1.09
2020-07-03 23:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.2288000000000001,0.3584,1.28,1.25232,0.36526000000000003,1.3045,0.27312000000000003,0.07966000000000001,0.28450000000000003,0.9792000000000001,0.2856,1.02
2020-07-04 00:00:00,1.40832,0.41076,1.467,0.23712000000000003,0.06916,0.247,1.1712,0.3416,1.22,1.16832,0.34076,1.217,0.23712000000000003,0.06916,0.247,0.9312,0.2716,0.97
2020-07-04 00:30:00,1.3358400000000001,0.38962,1.3915,0.25104000000000004,0.07322000000000001,0.2615,1.0848,0.3164,1.13,1.11504,0.32522,1.1615,0.25104000000000004,0.07322000000000001,0.2615,0.864,0.252,0.9
2020-07-04 01:00:00,1.28208,0.37394000000000005,1.3355000000000001,0.41808,0.12194,0.4355,0.864,0.252,0.9,1.09008,0.31794,1.1355,0.41808,0.12194,0.4355,0.672,0.196,0.7000000000000001
2020-07-04 01:30:00,1.25952,0.36736,1.312,0.43392000000000003,0.12656,0.452,0.8256,0.24080000000000001,0.86,1.06752,0.31136,1.112,0.43392000000000003,0.12656,0.452,0.6336,0.18480000000000002,0.66
2020-07-04 02:00:00,1.2624,0.3682,1.315,0.4464,0.1302,0.465,0.8160000000000001,0.23800000000000002,0.85,1.0896,0.3178,1.135,0.4464,0.1302,0.465,0.6432,0.18760000000000002,0.67
2020-07-04 02:30:00,1.25328,0.36554000000000003,1.3054999999999999,0.39888,0.11634000000000001,0.41550000000000004,0.8544,0.2492,0.89,1.09008,0.31794,1.1355,0.39888,0.11634000000000001,0.41550000000000004,0.6912,0.2016,0.72
2020-07-04 03:00:00,1.26432,0.36876000000000003,1.317,0.30432000000000003,0.08876,0.317,0.96,0.28,1.0,1.07232,0.31276000000000004,1.117,0.30432000000000003,0.08876,0.317,0.768,0.224,0.8
2020-07-04 03:30:00,1.23648,0.36064,1.288,0.35328000000000004,0.10304,0.368,0.8832000000000001,0.2576,0.92,1.07328,0.31304000000000004,1.118,0.35328000000000004,0.10304,0.368,0.72,0.21,0.75
2020-07-04 04:00:00,1.2168,0.3549,1.2675,0.3624,0.1057,0.3775,0.8544,0.2492,0.89,1.0632,0.31010000000000004,1.1075,0.3624,0.1057,0.3775,0.7008,0.2044,0.73
2020-07-04 04:30:00,1.18608,0.34594,1.2355,0.35088,0.10234000000000001,0.3655,0.8352,0.2436,0.87,1.04208,0.30394000000000004,1.0855,0.35088,0.10234000000000001,0.3655,0.6912,0.2016,0.72
2020-07-04 05:00:00,1.15728,0.33754,1.2055,0.42768000000000006,0.12474,0.4455,0.7296,0.21280000000000002,0.76,1.09008,0.31794,1.1355,0.42768000000000006,0.12474,0.4455,0.6624,0.1932,0.6900000000000001
2020-07-04 05:30:00,1.2504,0.3647,1.3025,0.4248,0.12390000000000001,0.4425,0.8256,0.24080000000000001,0.86,1.2888,0.3759,1.3425,0.4248,0.12390000000000001,0.4425,0.864,0.252,0.9
2020-07-04 06:00:00,1.25808,0.36694000000000004,1.3105,0.40368000000000004,0.11774000000000001,0.42050000000000004,0.8544,0.2492,0.89,1.31568,0.38374,1.3705,0.40368000000000004,0.11774000000000001,0.42050000000000004,0.912,0.266,0.9500000000000001
2020-07-04 06:30:00,1.29072,0.37646,1.3445,0.31152,0.09086000000000001,0.3245,0.9792000000000001,0.2856,1.02,1.29072,0.37646,1.3445,0.31152,0.09086000000000001,0.3245,0.9792000000000001,0.2856,1.02
2020-07-04 07:00:00,1.3176,0.38430000000000003,1.3725,0.1272,0.0371,0.1325,1.1904,0.3472,1.24,1.1928,0.34790000000000004,1.2425,0.1272,0.0371,0.1325,1.0656,0.3108,1.11
2020-07-04 07:30:00,1.44192,0.42056000000000004,1.502,0.08832000000000001,0.02576,0.092,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.29792,0.37856,1.3519999999999999,0.08832000000000001,0.02576,0.092,1.2096,0.3528,1.26
2020-07-04 08:00:00,1.52976,0.44618,1.5935000000000001,0.10896000000000002,0.03178,0.1135,1.4208,0.41440000000000005,1.48,1.41456,0.41258000000000006,1.4735,0.10896000000000002,0.03178,0.1135,1.3056,0.3808,1.3599999999999999
2020-07-04 08:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.21792000000000003,0.06356,0.227,1.488,0.434,1.55,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.21792000000000003,0.06356,0.227,1.2864,0.37520000000000003,1.34
2020-07-04 09:00:00,1.8672,0.5446,1.945,0.1968,0.0574,0.20500000000000002,1.6703999999999999,0.4872,1.74,1.5888,0.46340000000000003,1.655,0.1968,0.0574,0.20500000000000002,1.392,0.406,1.45
2020-07-04 09:30:00,1.8187200000000001,0.53046,1.8945,0.21552000000000002,0.06286,0.2245,1.6032000000000002,0.4676,1.67,1.55952,0.45486000000000004,1.6245,0.21552000000000002,0.06286,0.2245,1.344,0.392,1.4
2020-07-04 10:00:00,1.7510400000000002,0.5107200000000001,1.824,0.26304,0.07672000000000001,0.274,1.488,0.434,1.55,1.52064,0.44352,1.584,0.26304,0.07672000000000001,0.274,1.2576,0.3668,1.31
2020-07-04 10:30:00,1.71072,0.49896,1.782,0.17472000000000001,0.050960000000000005,0.182,1.536,0.448,1.6,1.5379200000000002,0.44856,1.6019999999999999,0.17472000000000001,0.050960000000000005,0.182,1.3632,0.3976,1.42
2020-07-04 11:00:00,1.82688,0.5328400000000001,1.903,0.19488000000000003,0.05684,0.203,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6348799999999999,0.47684000000000004,1.703,0.19488000000000003,0.05684,0.203,1.44,0.42,1.5
2020-07-04 11:30:00,1.8638400000000002,0.54362,1.9415,0.16464,0.04802000000000001,0.1715,1.6992,0.49560000000000004,1.77,1.6526399999999999,0.48202000000000006,1.7215,0.16464,0.04802000000000001,0.1715,1.488,0.434,1.55
2020-07-04 12:00:00,1.896,0.553,1.975,0.22560000000000002,0.0658,0.23500000000000001,1.6703999999999999,0.4872,1.74,1.6656,0.4858,1.7349999999999999,0.22560000000000002,0.0658,0.23500000000000001,1.44,0.42,1.5
2020-07-04 12:30:00,1.8,0.525,1.875,0.2064,0.060200000000000004,0.215,1.5936,0.46480000000000005,1.6600000000000001,1.6368,0.47740000000000005,1.705,0.2064,0.060200000000000004,0.215,1.4304000000000001,0.4172,1.49
2020-07-04 13:00:00,1.78464,0.5205200000000001,1.859,0.19104000000000002,0.055720000000000006,0.199,1.5936,0.46480000000000005,1.6600000000000001,1.6214400000000002,0.47292000000000006,1.689,0.19104000000000002,0.055720000000000006,0.199,1.4304000000000001,0.4172,1.49
2020-07-04 13:30:00,1.68816,0.49238000000000004,1.7585000000000002,0.20016,0.05838,0.20850000000000002,1.488,0.434,1.55,1.59216,0.46438,1.6585,0.20016,0.05838,0.20850000000000002,1.392,0.406,1.45
2020-07-04 14:00:00,1.6583999999999999,0.4837,1.7275,0.1608,0.046900000000000004,0.1675,1.4976,0.4368,1.56,1.5432000000000001,0.4501,1.6075,0.1608,0.046900000000000004,0.1675,1.3824,0.4032,1.44
2020-07-04 14:30:00,1.64736,0.48048,1.716,0.22656,0.06608,0.23600000000000002,1.4208,0.41440000000000005,1.48,1.46496,0.42728000000000005,1.526,0.22656,0.06608,0.23600000000000002,1.2384,0.3612,1.29
2020-07-04 15:00:00,1.64112,0.47866000000000003,1.7095,0.27792,0.08106000000000001,0.28950000000000004,1.3632,0.3976,1.42,1.42032,0.41426,1.4795,0.27792,0.08106000000000001,0.28950000000000004,1.1424,0.3332,1.19
2020-07-04 15:30:00,1.52688,0.44534,1.5905,0.20208,0.058940000000000006,0.21050000000000002,1.3248,0.3864,1.38,1.4308800000000002,0.41734000000000004,1.4905,0.20208,0.058940000000000006,0.21050000000000002,1.2288000000000001,0.3584,1.28
2020-07-04 16:00:00,1.7064,0.49770000000000003,1.7775,0.084,0.0245,0.08750000000000001,1.6224,0.4732,1.69,1.4088,0.41090000000000004,1.4675,0.084,0.0245,0.08750000000000001,1.3248,0.3864,1.38
2020-07-04 16:30:00,1.84368,0.53774,1.9205,0.06768,0.01974,0.07050000000000001,1.776,0.518,1.85,1.45968,0.42574,1.5205000000000002,0.06768,0.01974,0.07050000000000001,1.392,0.406,1.45
2020-07-04 17:00:00,1.80192,0.52556,1.877,0.09312000000000001,0.027160000000000004,0.097,1.7088,0.4984,1.78,1.57152,0.45836000000000005,1.637,0.09312000000000001,0.027160000000000004,0.097,1.4784000000000002,0.4312,1.54
2020-07-04 17:30:00,1.9176000000000002,0.5593,1.9975,0.18,0.052500000000000005,0.1875,1.7376,0.5068,1.81,1.716,0.5005000000000001,1.7875,0.18,0.052500000000000005,0.1875,1.536,0.448,1.6
2020-07-04 18:00:00,1.9824000000000002,0.5782,2.065,0.2832,0.0826,0.295,1.6992,0.49560000000000004,1.77,1.8384,0.5362,1.915,0.2832,0.0826,0.295,1.5552000000000001,0.4536,1.62
2020-07-04 18:30:00,2.01936,0.5889800000000001,2.1035,0.20496,0.05978000000000001,0.21350000000000002,1.8144,0.5292,1.8900000000000001,1.7985600000000002,0.52458,1.8735,0.20496,0.05978000000000001,0.21350000000000002,1.5936,0.46480000000000005,1.6600000000000001
2020-07-04 19:00:00,2.0856,0.6083000000000001,2.1725,0.1368,0.039900000000000005,0.14250000000000002,1.9488,0.5684,2.03,1.7784,0.5187,1.8525,0.1368,0.039900000000000005,0.14250000000000002,1.6416,0.4788,1.71
2020-07-04 19:30:00,1.956,0.5705,2.0375,0.0936,0.0273,0.0975,1.8624,0.5432,1.94,1.6872,0.49210000000000004,1.7575,0.0936,0.0273,0.0975,1.5936,0.46480000000000005,1.6600000000000001
2020-07-04 20:00:00,1.85952,0.5423600000000001,1.937,0.16992000000000002,0.04956000000000001,0.177,1.6896,0.4928,1.76,1.60992,0.46956000000000003,1.677,0.16992000000000002,0.04956000000000001,0.177,1.44,0.42,1.5
2020-07-04 20:30:00,1.8599999999999999,0.5425,1.9375,0.07440000000000001,0.0217,0.0775,1.7856,0.5208,1.8599999999999999,1.5528,0.4529,1.6175000000000002,0.07440000000000001,0.0217,0.0775,1.4784000000000002,0.4312,1.54
2020-07-04 21:00:00,1.8662400000000001,0.54432,1.944,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.7664,0.5152,1.8399999999999999,1.52064,0.44352,1.584,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4208,0.41440000000000005,1.48
2020-07-04 21:30:00,1.7875200000000002,0.52136,1.862,0.19392,0.056560000000000006,0.202,1.5936,0.46480000000000005,1.6600000000000001,1.44192,0.42056000000000004,1.502,0.19392,0.056560000000000006,0.202,1.248,0.364,1.3
2020-07-04 22:00:00,1.79184,0.5226200000000001,1.8665,0.31344000000000005,0.09142,0.3265,1.4784000000000002,0.4312,1.54,1.45584,0.42462000000000005,1.5165000000000002,0.31344000000000005,0.09142,0.3265,1.1424,0.3332,1.19
2020-07-04 22:30:00,1.72512,0.50316,1.7970000000000002,0.40032,0.11676,0.417,1.3248,0.3864,1.38,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.40032,0.11676,0.417,1.0656,0.3108,1.11
2020-07-04 23:00:00,1.6344,0.4767,1.7025000000000001,0.3768,0.10990000000000001,0.3925,1.2576,0.3668,1.31,1.404,0.40950000000000003,1.4625,0.3768,0.10990000000000001,0.3925,1.0272000000000001,0.29960000000000003,1.07
2020-07-04 23:30:00,1.47024,0.42882000000000003,1.5314999999999999,0.39504000000000006,0.11522,0.41150000000000003,1.0752,0.3136,1.12,1.27824,0.37282000000000004,1.3315000000000001,0.39504000000000006,0.11522,0.41150000000000003,0.8832000000000001,0.2576,0.92
2020-07-05 00:00:00,1.4131200000000002,0.41216,1.472,0.43392000000000003,0.12656,0.452,0.9792000000000001,0.2856,1.02,1.20192,0.35056000000000004,1.252,0.43392000000000003,0.12656,0.452,0.768,0.224,0.8
2020-07-05 00:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.44736000000000004,0.13048,0.466,0.9024000000000001,0.2632,0.9400000000000001,1.1577600000000001,0.33768000000000004,1.206,0.44736000000000004,0.13048,0.466,0.7104,0.20720000000000002,0.74
2020-07-05 01:00:00,1.28064,0.37352,1.334,0.46464000000000005,0.13552,0.484,0.8160000000000001,0.23800000000000002,0.85,1.11744,0.32592000000000004,1.164,0.46464000000000005,0.13552,0.484,0.6528,0.1904,0.68
2020-07-05 01:30:00,1.2768,0.3724,1.33,0.46080000000000004,0.13440000000000002,0.48,0.8160000000000001,0.23800000000000002,0.85,1.1232,0.3276,1.17,0.46080000000000004,0.13440000000000002,0.48,0.6624,0.1932,0.6900000000000001
2020-07-05 02:00:00,1.26384,0.36862,1.3165,0.46704,0.13622,0.48650000000000004,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.12944,0.32942000000000005,1.1765,0.46704,0.13622,0.48650000000000004,0.6624,0.1932,0.6900000000000001
2020-07-05 02:30:00,1.25664,0.36652,1.309,0.46944,0.13692000000000001,0.489,0.7872,0.2296,0.8200000000000001,1.13184,0.33012,1.179,0.46944,0.13692000000000001,0.489,0.6624,0.1932,0.6900000000000001
2020-07-05 03:00:00,1.21872,0.35546000000000005,1.2695,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.7488,0.2184,0.78,1.11312,0.32466,1.1595,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.6432,0.18760000000000002,0.67
2020-07-05 03:30:00,1.1952,0.3486,1.245,0.4656,0.1358,0.485,0.7296,0.21280000000000002,0.76,1.1088,0.3234,1.155,0.4656,0.1358,0.485,0.6432,0.18760000000000002,0.67
2020-07-05 04:00:00,1.17936,0.34398,1.2285,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.72,0.21,0.75,1.08336,0.31598000000000004,1.1285,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.624,0.182,0.65
2020-07-05 04:30:00,1.17264,0.34202000000000005,1.2215,0.44304000000000004,0.12922,0.4615,0.7296,0.21280000000000002,0.76,1.07664,0.31402,1.1215,0.44304000000000004,0.12922,0.4615,0.6336,0.18480000000000002,0.66
2020-07-05 05:00:00,1.1400000000000001,0.3325,1.1875,0.44880000000000003,0.13090000000000002,0.4675,0.6912,0.2016,0.72,1.0632,0.31010000000000004,1.1075,0.44880000000000003,0.13090000000000002,0.4675,0.6144000000000001,0.1792,0.64
2020-07-05 05:30:00,1.17072,0.34146000000000004,1.2195,0.44112,0.12866000000000002,0.4595,0.7296,0.21280000000000002,0.76,1.06512,0.31066000000000005,1.1095,0.44112,0.12866000000000002,0.4595,0.624,0.182,0.65
2020-07-05 06:00:00,1.0848,0.3164,1.13,0.3936,0.1148,0.41000000000000003,0.6912,0.2016,0.72,1.0464,0.3052,1.09,0.3936,0.1148,0.41000000000000003,0.6528,0.1904,0.68
2020-07-05 06:30:00,1.05936,0.30898000000000003,1.1035,0.33936000000000005,0.09898000000000001,0.35350000000000004,0.72,0.21,0.75,1.03056,0.30058,1.0735000000000001,0.33936000000000005,0.09898000000000001,0.35350000000000004,0.6912,0.2016,0.72
2020-07-05 07:00:00,1.06128,0.30954000000000004,1.1055,0.31248000000000004,0.09114000000000001,0.3255,0.7488,0.2184,0.78,1.07088,0.31234,1.1155,0.31248000000000004,0.09114000000000001,0.3255,0.7584000000000001,0.2212,0.79
2020-07-05 07:30:00,1.12368,0.32774000000000003,1.1705,0.33648,0.09814,0.35050000000000003,0.7872,0.2296,0.8200000000000001,1.16208,0.33894,1.2105000000000001,0.33648,0.09814,0.35050000000000003,0.8256,0.24080000000000001,0.86
2020-07-05 08:00:00,1.2052800000000001,0.35154,1.2555,0.41808,0.12194,0.4355,0.7872,0.2296,0.8200000000000001,1.22448,0.35714,1.2755,0.41808,0.12194,0.4355,0.8064,0.23520000000000002,0.84
2020-07-05 08:30:00,1.344,0.392,1.4,0.45120000000000005,0.1316,0.47000000000000003,0.8928,0.2604,0.93,1.344,0.392,1.4,0.45120000000000005,0.1316,0.47000000000000003,0.8928,0.2604,0.93
2020-07-05 09:00:00,1.28688,0.37534,1.3405,0.5092800000000001,0.14854,0.5305,0.7776000000000001,0.2268,0.81,1.42128,0.41454,1.4805000000000001,0.5092800000000001,0.14854,0.5305,0.912,0.266,0.9500000000000001
2020-07-05 09:30:00,1.3238400000000001,0.38612,1.379,0.51744,0.15092,0.539,0.8064,0.23520000000000002,0.84,1.61184,0.47012000000000004,1.679,0.51744,0.15092,0.539,1.0944,0.31920000000000004,1.1400000000000001
2020-07-05 10:00:00,1.35408,0.39494,1.4105,0.53808,0.15694000000000002,0.5605,0.8160000000000001,0.23800000000000002,0.85,1.66128,0.48454,1.7305000000000001,0.53808,0.15694000000000002,0.5605,1.1232,0.3276,1.17
2020-07-05 10:30:00,1.50336,0.43848000000000004,1.566,0.5241600000000001,0.15288000000000002,0.546,0.9792000000000001,0.2856,1.02,1.69536,0.49448000000000003,1.766,0.5241600000000001,0.15288000000000002,0.546,1.1712,0.3416,1.22
2020-07-05 11:00:00,1.43136,0.41748,1.491,0.6057600000000001,0.17668,0.631,0.8256,0.24080000000000001,0.86,1.68096,0.49028000000000005,1.751,0.6057600000000001,0.17668,0.631,1.0752,0.3136,1.12
2020-07-05 11:30:00,1.32288,0.38584,1.3780000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.7776000000000001,0.2268,0.81,1.71648,0.5006400000000001,1.788,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.1712,0.3416,1.22
2020-07-05 12:00:00,1.48368,0.43274,1.5455,0.47568000000000005,0.13874,0.4955,1.008,0.294,1.05,1.66608,0.48594000000000004,1.7355,0.47568000000000005,0.13874,0.4955,1.1904,0.3472,1.24
2020-07-05 12:30:00,1.55712,0.45416000000000006,1.6219999999999999,0.47232,0.13776000000000002,0.492,1.0848,0.3164,1.13,1.70112,0.49616000000000005,1.772,0.47232,0.13776000000000002,0.492,1.2288000000000001,0.3584,1.28
2020-07-05 13:00:00,1.5614400000000002,0.45542000000000005,1.6265,0.50544,0.14742000000000002,0.5265000000000001,1.056,0.308,1.1,1.6862400000000002,0.49182000000000003,1.7565,0.50544,0.14742000000000002,0.5265000000000001,1.1808,0.34440000000000004,1.23
2020-07-05 13:30:00,1.3948800000000001,0.40684000000000003,1.453,0.51168,0.14924,0.533,0.8832000000000001,0.2576,0.92,1.6348799999999999,0.47684000000000004,1.703,0.51168,0.14924,0.533,1.1232,0.3276,1.17
2020-07-05 14:00:00,1.30224,0.37982000000000005,1.3565,0.54384,0.15862,0.5665,0.7584000000000001,0.2212,0.79,1.64784,0.48062000000000005,1.7165,0.54384,0.15862,0.5665,1.104,0.322,1.15
2020-07-05 14:30:00,1.33536,0.38948000000000005,1.391,0.47136000000000006,0.13748000000000002,0.491,0.864,0.252,0.9,1.65216,0.48188000000000003,1.721,0.47136000000000006,0.13748000000000002,0.491,1.1808,0.34440000000000004,1.23
2020-07-05 15:00:00,1.2408000000000001,0.3619,1.2925,0.492,0.14350000000000002,0.5125000000000001,0.7488,0.2184,0.78,1.6056,0.46830000000000005,1.6724999999999999,0.492,0.14350000000000002,0.5125000000000001,1.1136,0.32480000000000003,1.16
