Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-05 15:30:00,1.1904,0.3472,1.24,0.5760000000000001,0.168,0.6000000000000001,0.6144000000000001,0.1792,0.64,1.5264,0.44520000000000004,1.5899999999999999,0.5760000000000001,0.168,0.6000000000000001,0.9504,0.2772,0.99
2020-07-05 16:00:00,1.20096,0.35028000000000004,1.251,0.5865600000000001,0.17108,0.611,0.6144000000000001,0.1792,0.64,1.61376,0.47068000000000004,1.681,0.5865600000000001,0.17108,0.611,1.0272000000000001,0.29960000000000003,1.07
2020-07-05 16:30:00,1.3584,0.3962,1.415,0.5616,0.1638,0.585,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.6272,0.4746,1.695,0.5616,0.1638,0.585,1.0656,0.3108,1.11
2020-07-05 17:00:00,1.5504,0.45220000000000005,1.615,0.5136000000000001,0.14980000000000002,0.535,1.0368,0.3024,1.08,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.5136000000000001,0.14980000000000002,0.535,1.2192,0.3556,1.27
2020-07-05 17:30:00,1.71312,0.49966000000000005,1.7845,0.47472000000000003,0.13846,0.49450000000000005,1.2384,0.3612,1.29,1.83792,0.5360600000000001,1.9145,0.47472000000000003,0.13846,0.49450000000000005,1.3632,0.3976,1.42
2020-07-05 18:00:00,1.8278400000000001,0.53312,1.904,0.45504000000000006,0.13272,0.47400000000000003,1.3728,0.40040000000000003,1.43,1.81824,0.53032,1.8940000000000001,0.45504000000000006,0.13272,0.47400000000000003,1.3632,0.3976,1.42
2020-07-05 18:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.46128,0.13454000000000002,0.48050000000000004,1.3248,0.3864,1.38,1.7860800000000001,0.5209400000000001,1.8605,0.46128,0.13454000000000002,0.48050000000000004,1.3248,0.3864,1.38
2020-07-05 19:00:00,1.85712,0.54166,1.9344999999999999,0.34992,0.10206000000000001,0.3645,1.5072,0.43960000000000005,1.57,1.74192,0.5080600000000001,1.8145,0.34992,0.10206000000000001,0.3645,1.392,0.406,1.45
2020-07-05 19:30:00,1.94304,0.56672,2.024,0.33024000000000003,0.09632,0.34400000000000003,1.6128,0.47040000000000004,1.6800000000000002,1.71264,0.49952,1.784,0.33024000000000003,0.09632,0.34400000000000003,1.3824,0.4032,1.44
2020-07-05 20:00:00,1.9891200000000002,0.58016,2.072,0.43392000000000003,0.12656,0.452,1.5552000000000001,0.4536,1.62,1.6915200000000001,0.49336,1.762,0.43392000000000003,0.12656,0.452,1.2576,0.3668,1.31
2020-07-05 20:30:00,1.7750400000000002,0.5177200000000001,1.849,0.41184000000000004,0.12012,0.429,1.3632,0.3976,1.42,1.48704,0.43372000000000005,1.549,0.41184000000000004,0.12012,0.429,1.0752,0.3136,1.12
2020-07-05 21:00:00,1.72368,0.5027400000000001,1.7955,0.43728000000000006,0.12754000000000001,0.4555,1.2864,0.37520000000000003,1.34,1.39728,0.40754,1.4555,0.43728000000000006,0.12754000000000001,0.4555,0.96,0.28,1.0
2020-07-05 21:30:00,1.73088,0.5048400000000001,1.803,0.43488000000000004,0.12684,0.453,1.296,0.378,1.35,1.36608,0.39844,1.423,0.43488000000000004,0.12684,0.453,0.9312,0.2716,0.97
2020-07-05 22:00:00,1.70784,0.49812000000000006,1.779,0.40224000000000004,0.11732000000000001,0.419,1.3056,0.3808,1.3599999999999999,1.33344,0.38892000000000004,1.389,0.40224000000000004,0.11732000000000001,0.419,0.9312,0.2716,0.97
2020-07-05 22:30:00,1.6262400000000001,0.47432,1.694,0.34944000000000003,0.10192000000000001,0.364,1.2768,0.3724,1.33,1.28064,0.37352,1.334,0.34944000000000003,0.10192000000000001,0.364,0.9312,0.2716,0.97
2020-07-05 23:00:00,1.48944,0.43442000000000003,1.5514999999999999,0.38544,0.11242,0.4015,1.104,0.322,1.15,1.20144,0.35042,1.2515,0.38544,0.11242,0.4015,0.8160000000000001,0.23800000000000002,0.85
2020-07-05 23:30:00,1.3953600000000002,0.40698,1.4535,0.40656000000000003,0.11858,0.42350000000000004,0.9888,0.2884,1.03,1.18416,0.34538,1.2335,0.40656000000000003,0.11858,0.42350000000000004,0.7776000000000001,0.2268,0.81
2020-07-06 00:00:00,1.34016,0.39088,1.396,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.9408000000000001,0.27440000000000003,0.98,1.12896,0.32928,1.176,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.7296,0.21280000000000002,0.76
2020-07-06 00:30:00,1.2528000000000001,0.3654,1.305,0.312,0.091,0.325,0.9408000000000001,0.27440000000000003,0.98,1.0416,0.3038,1.085,0.312,0.091,0.325,0.7296,0.21280000000000002,0.76
2020-07-06 01:00:00,1.21344,0.35392,1.264,0.18624000000000002,0.05432000000000001,0.194,1.0272000000000001,0.29960000000000003,1.07,0.9542400000000001,0.27832,0.994,0.18624000000000002,0.05432000000000001,0.194,0.768,0.224,0.8
2020-07-06 01:30:00,1.2168,0.3549,1.2675,0.11280000000000001,0.0329,0.11750000000000001,1.104,0.322,1.15,0.9096000000000001,0.26530000000000004,0.9475,0.11280000000000001,0.0329,0.11750000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-06 02:00:00,1.23072,0.35896000000000006,1.282,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1328,0.3304,1.18,0.9139200000000001,0.26656,0.9520000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.8160000000000001,0.23800000000000002,0.85
2020-07-06 02:30:00,1.20384,0.35112000000000004,1.254,0.09024,0.026320000000000003,0.094,1.1136,0.32480000000000003,1.16,0.92544,0.26992000000000005,0.964,0.09024,0.026320000000000003,0.094,0.8352,0.2436,0.87
2020-07-06 03:00:00,1.1875200000000001,0.34636,1.237,0.25632000000000005,0.07476000000000001,0.267,0.9312,0.2716,0.97,0.9763200000000001,0.28476,1.017,0.25632000000000005,0.07476000000000001,0.267,0.72,0.21,0.75
2020-07-06 03:30:00,1.2144,0.3542,1.2650000000000001,0.3408,0.0994,0.355,0.8736,0.2548,0.91,1.0512,0.30660000000000004,1.095,0.3408,0.0994,0.355,0.7104,0.20720000000000002,0.74
2020-07-06 04:00:00,1.24848,0.36414,1.3005,0.34608000000000005,0.10094,0.36050000000000004,0.9024000000000001,0.2632,0.9400000000000001,1.21968,0.35574000000000006,1.2705,0.34608000000000005,0.10094,0.36050000000000004,0.8736,0.2548,0.91
2020-07-06 04:30:00,1.28352,0.37436,1.337,0.38112,0.11116000000000001,0.397,0.9024000000000001,0.2632,0.9400000000000001,1.25472,0.36596,1.307,0.38112,0.11116000000000001,0.397,0.8736,0.2548,0.91
2020-07-06 05:00:00,1.24992,0.36456000000000005,1.302,0.36672000000000005,0.10696000000000001,0.382,0.8832000000000001,0.2576,0.92,1.23072,0.35896000000000006,1.282,0.36672000000000005,0.10696000000000001,0.382,0.864,0.252,0.9
2020-07-06 05:30:00,1.27776,0.37268,1.331,0.33696000000000004,0.09828,0.35100000000000003,0.9408000000000001,0.27440000000000003,0.98,1.30656,0.38108000000000003,1.361,0.33696000000000004,0.09828,0.35100000000000003,0.9696,0.2828,1.01
2020-07-06 06:00:00,1.29264,0.37702,1.3465,0.27504,0.08022,0.28650000000000003,1.0176,0.2968,1.06,1.25424,0.36582000000000003,1.3065,0.27504,0.08022,0.28650000000000003,0.9792000000000001,0.2856,1.02
2020-07-06 06:30:00,1.32576,0.38668,1.381,0.30816000000000004,0.08988,0.321,1.0176,0.2968,1.06,1.13376,0.33068000000000003,1.181,0.30816000000000004,0.08988,0.321,0.8256,0.24080000000000001,0.86
2020-07-06 07:00:00,1.40064,0.40852000000000005,1.459,0.37344000000000005,0.10892,0.389,1.0272000000000001,0.29960000000000003,1.07,1.26624,0.36932000000000004,1.319,0.37344000000000005,0.10892,0.389,0.8928,0.2604,0.93
2020-07-06 07:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.20544,0.05992000000000001,0.214,1.3248,0.3864,1.38,1.35744,0.39592000000000005,1.4140000000000001,0.20544,0.05992000000000001,0.214,1.152,0.336,1.2
2020-07-06 08:00:00,1.75488,0.5118400000000001,1.828,0.15168,0.04424,0.158,1.6032000000000002,0.4676,1.67,1.42848,0.41664,1.488,0.15168,0.04424,0.158,1.2768,0.3724,1.33
2020-07-06 08:30:00,1.90224,0.5548200000000001,1.9815,0.34704,0.10122,0.36150000000000004,1.5552000000000001,0.4536,1.62,1.43184,0.41762000000000005,1.4915,0.34704,0.10122,0.36150000000000004,1.0848,0.3164,1.13
2020-07-06 09:00:00,1.944,0.5670000000000001,2.025,0.312,0.091,0.325,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.56,0.455,1.625,0.312,0.091,0.325,1.248,0.364,1.3
2020-07-06 09:30:00,1.94208,0.56644,2.023,0.17568,0.05124,0.183,1.7664,0.5152,1.8399999999999999,1.68288,0.49084000000000005,1.7530000000000001,0.17568,0.05124,0.183,1.5072,0.43960000000000005,1.57
2020-07-06 10:00:00,1.9233600000000002,0.56098,2.0035,0.32016,0.09338,0.3335,1.6032000000000002,0.4676,1.67,1.82736,0.53298,1.9035000000000002,0.32016,0.09338,0.3335,1.5072,0.43960000000000005,1.57
2020-07-06 10:30:00,1.86672,0.54446,1.9445000000000001,0.38832000000000005,0.11326000000000001,0.4045,1.4784000000000002,0.4312,1.54,1.83792,0.5360600000000001,1.9145,0.38832000000000005,0.11326000000000001,0.4045,1.4496,0.4228,1.51
2020-07-06 11:00:00,1.84992,0.53956,1.927,0.40992,0.11956000000000001,0.427,1.44,0.42,1.5,1.8691200000000001,0.5451600000000001,1.947,0.40992,0.11956000000000001,0.427,1.4592,0.42560000000000003,1.52
2020-07-06 11:30:00,1.7995200000000002,0.52486,1.8745,0.46512000000000003,0.13566,0.48450000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.88592,0.55006,1.9645000000000001,0.46512000000000003,0.13566,0.48450000000000004,1.4208,0.41440000000000005,1.48
2020-07-06 12:00:00,1.7136,0.4998,1.7850000000000001,0.504,0.147,0.525,1.2096,0.3528,1.26,1.8479999999999999,0.539,1.925,0.504,0.147,0.525,1.344,0.392,1.4
2020-07-06 12:30:00,1.71744,0.50092,1.7890000000000001,0.49824,0.14532,0.519,1.2192,0.3556,1.27,1.81344,0.5289200000000001,1.889,0.49824,0.14532,0.519,1.3152,0.3836,1.37
2020-07-06 13:00:00,1.70016,0.49588000000000004,1.771,0.45216000000000006,0.13188,0.47100000000000003,1.248,0.364,1.3,1.7865600000000001,0.52108,1.861,0.45216000000000006,0.13188,0.47100000000000003,1.3344,0.38920000000000005,1.3900000000000001
2020-07-06 13:30:00,1.71744,0.50092,1.7890000000000001,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.3248,0.3864,1.38,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.3056,0.3808,1.3599999999999999
2020-07-06 14:00:00,1.67904,0.48972000000000004,1.749,0.35424000000000005,0.10332000000000001,0.369,1.3248,0.3864,1.38,1.63104,0.47572000000000003,1.699,0.35424000000000005,0.10332000000000001,0.369,1.2768,0.3724,1.33
2020-07-06 14:30:00,1.63392,0.47656000000000004,1.702,0.43392000000000003,0.12656,0.452,1.2,0.35000000000000003,1.25,1.64352,0.47936000000000006,1.712,0.43392000000000003,0.12656,0.452,1.2096,0.3528,1.26
2020-07-06 15:00:00,1.42224,0.41482,1.4815,0.33744,0.09842000000000001,0.35150000000000003,1.0848,0.3164,1.13,1.7870400000000002,0.52122,1.8615,0.33744,0.09842000000000001,0.35150000000000003,1.4496,0.4228,1.51
2020-07-06 15:30:00,1.3968,0.40740000000000004,1.455,0.36960000000000004,0.1078,0.385,1.0272000000000001,0.29960000000000003,1.07,1.6560000000000001,0.483,1.725,0.36960000000000004,0.1078,0.385,1.2864,0.37520000000000003,1.34
2020-07-06 16:00:00,1.54464,0.45052000000000003,1.609,0.40224000000000004,0.11732000000000001,0.419,1.1424,0.3332,1.19,1.6214400000000002,0.47292000000000006,1.689,0.40224000000000004,0.11732000000000001,0.419,1.2192,0.3556,1.27
2020-07-06 16:30:00,1.42944,0.41692,1.4889999999999999,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.0368,0.3024,1.08,1.61184,0.47012000000000004,1.679,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.2192,0.3556,1.27
2020-07-06 17:00:00,1.48224,0.43232000000000004,1.544,0.42624,0.12432000000000001,0.444,1.056,0.308,1.1,1.6742400000000002,0.48832000000000003,1.744,0.42624,0.12432000000000001,0.444,1.248,0.364,1.3
2020-07-06 17:30:00,1.66128,0.48454,1.7305000000000001,0.44208000000000003,0.12894,0.4605,1.2192,0.3556,1.27,1.82448,0.5321400000000001,1.9005,0.44208000000000003,0.12894,0.4605,1.3824,0.4032,1.44
2020-07-06 18:00:00,1.95552,0.5703600000000001,2.037,0.40032,0.11676,0.417,1.5552000000000001,0.4536,1.62,1.9651200000000002,0.57316,2.047,0.40032,0.11676,0.417,1.5648,0.45640000000000003,1.63
2020-07-06 18:30:00,2.01216,0.5868800000000001,2.096,0.33216,0.09688000000000001,0.34600000000000003,1.6800000000000002,0.49,1.75,1.8585600000000002,0.54208,1.936,0.33216,0.09688000000000001,0.34600000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-07-06 19:00:00,2.03424,0.5933200000000001,2.119,0.26784,0.07812000000000001,0.279,1.7664,0.5152,1.8399999999999999,1.78464,0.5205200000000001,1.859,0.26784,0.07812000000000001,0.279,1.5168,0.4424,1.58
2020-07-06 19:30:00,1.90224,0.5548200000000001,1.9815,0.22224000000000002,0.06482,0.2315,1.6800000000000002,0.49,1.75,1.60464,0.46802000000000005,1.6715,0.22224000000000002,0.06482,0.2315,1.3824,0.4032,1.44
2020-07-06 20:00:00,1.9176000000000002,0.5593,1.9975,0.3432,0.10010000000000001,0.35750000000000004,1.5744,0.4592,1.6400000000000001,1.5336,0.44730000000000003,1.5975000000000001,0.3432,0.10010000000000001,0.35750000000000004,1.1904,0.3472,1.24
2020-07-06 20:30:00,1.8576000000000001,0.5418000000000001,1.935,0.264,0.077,0.275,1.5936,0.46480000000000005,1.6600000000000001,1.4544000000000001,0.4242,1.5150000000000001,0.264,0.077,0.275,1.1904,0.3472,1.24
2020-07-06 21:00:00,1.78512,0.52066,1.8595000000000002,0.23952,0.06986,0.2495,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.36272,0.39746000000000004,1.4195,0.23952,0.06986,0.2495,1.1232,0.3276,1.17
2020-07-06 21:30:00,1.77648,0.51814,1.8505,0.15408000000000002,0.04494,0.1605,1.6224,0.4732,1.69,1.28688,0.37534,1.3405,0.15408000000000002,0.04494,0.1605,1.1328,0.3304,1.18
2020-07-06 22:00:00,1.78416,0.5203800000000001,1.8585,0.16176000000000001,0.04718000000000001,0.1685,1.6224,0.4732,1.69,1.2945600000000002,0.37758,1.3485,0.16176000000000001,0.04718000000000001,0.1685,1.1328,0.3304,1.18
2020-07-06 22:30:00,1.82544,0.53242,1.9015,0.14544,0.042420000000000006,0.1515,1.6800000000000002,0.49,1.75,1.26864,0.37002,1.3215,0.14544,0.042420000000000006,0.1515,1.1232,0.3276,1.17
2020-07-06 23:00:00,1.67568,0.48874000000000006,1.7455,0.06288,0.018340000000000002,0.0655,1.6128,0.47040000000000004,1.6800000000000002,1.13808,0.33194,1.1855,0.06288,0.018340000000000002,0.0655,1.0752,0.3136,1.12
2020-07-06 23:30:00,1.51056,0.44058,1.5735000000000001,0.02256,0.006580000000000001,0.0235,1.488,0.434,1.55,1.06896,0.31178,1.1135,0.02256,0.006580000000000001,0.0235,1.0464,0.3052,1.09
2020-07-07 00:00:00,1.40832,0.41076,1.467,0.054720000000000005,0.015960000000000002,0.057,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9571200000000001,0.27916,0.997,0.054720000000000005,0.015960000000000002,0.057,0.9024000000000001,0.2632,0.9400000000000001
2020-07-07 00:30:00,1.3771200000000001,0.40166,1.4344999999999999,0.07152,0.02086,0.0745,1.3056,0.3808,1.3599999999999999,0.9451200000000001,0.27566,0.9845,0.07152,0.02086,0.0745,0.8736,0.2548,0.91
2020-07-07 01:00:00,1.33776,0.39018,1.3935,0.09936,0.028980000000000002,0.10350000000000001,1.2384,0.3612,1.29,0.9153600000000001,0.26698,0.9535,0.09936,0.028980000000000002,0.10350000000000001,0.8160000000000001,0.23800000000000002,0.85
2020-07-07 01:30:00,1.31616,0.38388000000000005,1.371,0.11616000000000001,0.03388,0.121,1.2,0.35000000000000003,1.25,0.90336,0.26348000000000005,0.9410000000000001,0.11616000000000001,0.03388,0.121,0.7872,0.2296,0.8200000000000001
2020-07-07 02:00:00,1.30704,0.38122000000000006,1.3615,0.03984,0.01162,0.0415,1.2671999999999999,0.36960000000000004,1.32,0.89424,0.26082,0.9315,0.03984,0.01162,0.0415,0.8544,0.2492,0.89
2020-07-07 02:30:00,1.2945600000000002,0.37758,1.3485,0.05616,0.016380000000000002,0.0585,1.2384,0.3612,1.29,0.9009600000000001,0.26278,0.9385,0.05616,0.016380000000000002,0.0585,0.8448,0.2464,0.88
2020-07-07 03:00:00,1.2768,0.3724,1.33,0.1056,0.0308,0.11,1.1712,0.3416,1.22,0.912,0.266,0.9500000000000001,0.1056,0.0308,0.11,0.8064,0.23520000000000002,0.84
2020-07-07 03:30:00,1.27824,0.37282000000000004,1.3315000000000001,0.05904,0.017220000000000003,0.061500000000000006,1.2192,0.3556,1.27,0.89424,0.26082,0.9315,0.05904,0.017220000000000003,0.061500000000000006,0.8352,0.2436,0.87
2020-07-07 04:00:00,1.2816,0.3738,1.335,0.062400000000000004,0.0182,0.065,1.2192,0.3556,1.27,0.888,0.259,0.925,0.062400000000000004,0.0182,0.065,0.8256,0.24080000000000001,0.86
2020-07-07 04:30:00,1.28544,0.37492000000000003,1.339,0.047040000000000005,0.013720000000000001,0.049,1.2384,0.3612,1.29,0.8726400000000001,0.25452,0.909,0.047040000000000005,0.013720000000000001,0.049,0.8256,0.24080000000000001,0.86
2020-07-07 05:00:00,1.21968,0.35574000000000006,1.2705,0.04848,0.014140000000000002,0.0505,1.1712,0.3416,1.22,0.84528,0.24654,0.8805000000000001,0.04848,0.014140000000000002,0.0505,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-07 05:30:00,1.20288,0.35084000000000004,1.2530000000000001,0.07008,0.020440000000000003,0.073,1.1328,0.3304,1.18,0.8668800000000001,0.25284,0.903,0.07008,0.020440000000000003,0.073,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-07 06:00:00,1.22496,0.35728000000000004,1.276,0.05376,0.015680000000000003,0.056,1.1712,0.3416,1.22,0.9081600000000001,0.26488,0.9460000000000001,0.05376,0.015680000000000003,0.056,0.8544,0.2492,0.89
2020-07-07 06:30:00,1.37088,0.39984000000000003,1.428,0.05568000000000001,0.01624,0.058,1.3152,0.3836,1.37,1.03488,0.30184,1.078,0.05568000000000001,0.01624,0.058,0.9792000000000001,0.2856,1.02
2020-07-07 07:00:00,1.42128,0.41454,1.4805000000000001,0.06768,0.01974,0.07050000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.07568,0.31374,1.1205,0.06768,0.01974,0.07050000000000001,1.008,0.294,1.05
2020-07-07 07:30:00,1.4832,0.43260000000000004,1.545,0.0528,0.0154,0.055,1.4304000000000001,0.4172,1.49,1.1856,0.3458,1.235,0.0528,0.0154,0.055,1.1328,0.3304,1.18
2020-07-07 08:00:00,1.66944,0.48692,1.7389999999999999,0.06624000000000001,0.01932,0.069,1.6032000000000002,0.4676,1.67,1.33344,0.38892000000000004,1.389,0.06624000000000001,0.01932,0.069,1.2671999999999999,0.36960000000000004,1.32
2020-07-07 08:30:00,1.63728,0.47754,1.7055,0.09168000000000001,0.026740000000000003,0.0955,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.32048,0.38514000000000004,1.3755,0.09168000000000001,0.026740000000000003,0.0955,1.2288000000000001,0.3584,1.28
2020-07-07 09:00:00,1.56384,0.45612,1.629,0.09504000000000001,0.02772,0.099,1.4688,0.4284,1.53,1.39104,0.40572,1.449,0.09504000000000001,0.02772,0.099,1.296,0.378,1.35
2020-07-07 09:30:00,1.776,0.518,1.85,0.12480000000000001,0.0364,0.13,1.6512,0.48160000000000003,1.72,1.4496,0.4228,1.51,0.12480000000000001,0.0364,0.13,1.3248,0.3864,1.38
2020-07-07 10:00:00,1.716,0.5005000000000001,1.7875,0.11280000000000001,0.0329,0.11750000000000001,1.6032000000000002,0.4676,1.67,1.3896,0.4053,1.4475,0.11280000000000001,0.0329,0.11750000000000001,1.2768,0.3724,1.33
2020-07-07 10:30:00,1.65744,0.48342,1.7265000000000001,0.08304,0.024220000000000002,0.08650000000000001,1.5744,0.4592,1.6400000000000001,1.28304,0.37422000000000005,1.3365,0.08304,0.024220000000000002,0.08650000000000001,1.2,0.35000000000000003,1.25
2020-07-07 11:00:00,1.64688,0.48034000000000004,1.7155,0.07248,0.021140000000000003,0.0755,1.5744,0.4592,1.6400000000000001,1.27248,0.37114,1.3255,0.07248,0.021140000000000003,0.0755,1.2,0.35000000000000003,1.25
2020-07-07 11:30:00,1.63968,0.47824000000000005,1.708,0.13248000000000001,0.03864,0.138,1.5072,0.43960000000000005,1.57,1.2940800000000001,0.37744000000000005,1.348,0.13248000000000001,0.03864,0.138,1.1616,0.3388,1.21
2020-07-07 12:00:00,1.76016,0.5133800000000001,1.8335,0.07056000000000001,0.02058,0.07350000000000001,1.6896,0.4928,1.76,1.35696,0.39578,1.4135,0.07056000000000001,0.02058,0.07350000000000001,1.2864,0.37520000000000003,1.34
2020-07-07 12:30:00,1.82112,0.5311600000000001,1.897,0.07392,0.021560000000000003,0.077,1.7472,0.5096,1.82,1.36992,0.39956,1.427,0.07392,0.021560000000000003,0.077,1.296,0.378,1.35
2020-07-07 13:00:00,1.90704,0.55622,1.9865,0.09264000000000001,0.027020000000000002,0.0965,1.8144,0.5292,1.8900000000000001,1.35024,0.39382000000000006,1.4065,0.09264000000000001,0.027020000000000002,0.0965,1.2576,0.3668,1.31
2020-07-07 13:30:00,1.8192,0.5306000000000001,1.895,0.07200000000000001,0.021,0.075,1.7472,0.5096,1.82,1.272,0.371,1.325,0.07200000000000001,0.021,0.075,1.2,0.35000000000000003,1.25
2020-07-07 14:00:00,1.90848,0.55664,1.988,0.08448000000000001,0.024640000000000002,0.088,1.824,0.532,1.9,1.28448,0.37464000000000003,1.338,0.08448000000000001,0.024640000000000002,0.088,1.2,0.35000000000000003,1.25
2020-07-07 14:30:00,2.02704,0.5912200000000001,2.1115,0.049440000000000005,0.01442,0.051500000000000004,1.9776,0.5768,2.06,1.39344,0.40642000000000006,1.4515,0.049440000000000005,0.01442,0.051500000000000004,1.344,0.392,1.4
2020-07-07 15:00:00,2.06736,0.6029800000000001,2.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.0256,0.5908,2.11,1.38576,0.40418000000000004,1.4435,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.344,0.392,1.4
2020-07-07 15:30:00,2.08848,0.60914,2.1755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.064,0.602,2.15,1.50288,0.43834000000000006,1.5655000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4784000000000002,0.4312,1.54
2020-07-07 16:00:00,2.15856,0.62958,2.2485,0.027360000000000002,0.007980000000000001,0.0285,2.1312,0.6216,2.22,1.58256,0.46158000000000005,1.6485,0.027360000000000002,0.007980000000000001,0.0285,1.5552000000000001,0.4536,1.62
2020-07-07 16:30:00,2.22288,0.64834,2.3155,0.01488,0.00434,0.0155,2.208,0.644,2.3,1.67568,0.48874000000000006,1.7455,0.01488,0.00434,0.0155,1.6608,0.4844,1.73
2020-07-07 17:00:00,2.36448,0.68964,2.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.352,0.686,2.45,1.77888,0.5188400000000001,1.853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7664,0.5152,1.8399999999999999
2020-07-07 17:30:00,2.3664,0.6902,2.465,0.014400000000000001,0.004200000000000001,0.015,2.352,0.686,2.45,1.8288000000000002,0.5334,1.905,0.014400000000000001,0.004200000000000001,0.015,1.8144,0.5292,1.8900000000000001
2020-07-07 18:00:00,2.40768,0.7022400000000001,2.508,0.007680000000000001,0.0022400000000000002,0.008,2.4,0.7000000000000001,2.5,1.87968,0.5482400000000001,1.9580000000000002,0.007680000000000001,0.0022400000000000002,0.008,1.8719999999999999,0.546,1.9500000000000002
2020-07-07 18:30:00,2.33472,0.68096,2.432,0.01152,0.00336,0.012,2.3232,0.6776,2.42,1.7395200000000002,0.50736,1.812,0.01152,0.00336,0.012,1.728,0.504,1.8
2020-07-07 19:00:00,2.2776,0.6643,2.3725,0.0024000000000000002,0.0007,0.0025,2.2752,0.6636000000000001,2.37,1.6632,0.48510000000000003,1.7325,0.0024000000000000002,0.0007,0.0025,1.6608,0.4844,1.73
2020-07-07 19:30:00,2.21184,0.64512,2.304,0.0038400000000000005,0.0011200000000000001,0.004,2.208,0.644,2.3,1.58784,0.46312000000000003,1.654,0.0038400000000000005,0.0011200000000000001,0.004,1.584,0.462,1.65
2020-07-07 20:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2020-07-07 20:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2020-07-07 21:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2020-07-07 21:30:00,1.93824,0.56532,2.019,0.00864,0.00252,0.009000000000000001,1.9296000000000002,0.5628000000000001,2.01,1.34304,0.39172,1.399,0.00864,0.00252,0.009000000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-07-07 22:00:00,1.95024,0.56882,2.0315,0.03984,0.01162,0.0415,1.9104,0.5572,1.99,1.3358400000000001,0.38962,1.3915,0.03984,0.01162,0.0415,1.296,0.378,1.35
2020-07-07 22:30:00,1.85664,0.54152,1.9340000000000002,0.01344,0.003920000000000001,0.014,1.8432,0.5376000000000001,1.92,1.27104,0.37072000000000005,1.324,0.01344,0.003920000000000001,0.014,1.2576,0.3668,1.31
2020-07-07 23:00:00,1.79376,0.5231800000000001,1.8685,0.00816,0.00238,0.0085,1.7856,0.5208,1.8599999999999999,1.27536,0.37198000000000003,1.3285,0.00816,0.00238,0.0085,1.2671999999999999,0.36960000000000004,1.32
2020-07-07 23:30:00,1.68768,0.49224000000000007,1.758,0.01728,0.00504,0.018000000000000002,1.6703999999999999,0.4872,1.74,1.23648,0.36064,1.288,0.01728,0.00504,0.018000000000000002,1.2192,0.3556,1.27
2020-07-08 00:00:00,1.6084800000000001,0.46914000000000006,1.6755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.584,0.462,1.65,1.19568,0.34874000000000005,1.2455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.1712,0.3416,1.22
2020-07-08 00:30:00,1.54032,0.44926000000000005,1.6045,0.023520000000000003,0.006860000000000001,0.0245,1.5168,0.4424,1.58,1.18512,0.34566,1.2345,0.023520000000000003,0.006860000000000001,0.0245,1.1616,0.3388,1.21
2020-07-08 01:00:00,1.50912,0.44016000000000005,1.572,0.01152,0.00336,0.012,1.4976,0.4368,1.56,1.16352,0.33936000000000005,1.212,0.01152,0.00336,0.012,1.152,0.336,1.2
2020-07-08 01:30:00,1.49136,0.43498000000000003,1.5535,0.00336,0.0009800000000000002,0.0035,1.488,0.434,1.55,1.15536,0.33698,1.2035,0.00336,0.0009800000000000002,0.0035,1.152,0.336,1.2
2020-07-08 02:00:00,1.48944,0.43442000000000003,1.5514999999999999,0.00144,0.00042,0.0015,1.488,0.434,1.55,1.16304,0.33922,1.2115,0.00144,0.00042,0.0015,1.1616,0.3388,1.21
2020-07-08 02:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22
2020-07-08 03:00:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18
2020-07-08 03:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2020-07-08 04:00:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2020-07-08 04:30:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2020-07-08 05:00:00,1.29168,0.37674,1.3455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2864,0.37520000000000003,1.34,0.88848,0.25914000000000004,0.9255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.8832000000000001,0.2576,0.92
2020-07-08 05:30:00,1.30128,0.37954000000000004,1.3555000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.296,0.378,1.35,0.8980800000000001,0.26194,0.9355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.8928,0.2604,0.93
2020-07-08 06:00:00,1.39296,0.40628000000000003,1.451,0.010560000000000002,0.0030800000000000003,0.011,1.3824,0.4032,1.44,0.98016,0.28588,1.021,0.010560000000000002,0.0030800000000000003,0.011,0.9696,0.2828,1.01
2020-07-08 06:30:00,1.5196800000000001,0.44324,1.583,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5072,0.43960000000000005,1.57,1.04928,0.30604000000000003,1.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0368,0.3024,1.08
2020-07-08 07:00:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.027840000000000004,0.00812,0.029,1.6703999999999999,0.4872,1.74,1.23744,0.36092,1.289,0.027840000000000004,0.00812,0.029,1.2096,0.3528,1.26
2020-07-08 07:30:00,1.8072,0.5271,1.8825,0.0408,0.0119,0.0425,1.7664,0.5152,1.8399999999999999,1.308,0.3815,1.3625,0.0408,0.0119,0.0425,1.2671999999999999,0.36960000000000004,1.32
2020-07-08 08:00:00,1.9473600000000002,0.56798,2.0285,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.8624,0.5432,1.94,1.45776,0.42518000000000006,1.5185,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.3728,0.40040000000000003,1.43
2020-07-08 08:30:00,2.01792,0.5885600000000001,2.102,0.07872000000000001,0.02296,0.082,1.9392,0.5656,2.02,1.52832,0.44576000000000005,1.592,0.07872000000000001,0.02296,0.082,1.4496,0.4228,1.51
2020-07-08 09:00:00,2.0952,0.6111,2.1825,0.06,0.0175,0.0625,2.0352,0.5936,2.12,1.596,0.4655,1.6625,0.06,0.0175,0.0625,1.536,0.448,1.6
2020-07-08 09:30:00,1.992,0.581,2.075,0.14880000000000002,0.0434,0.155,1.8432,0.5376000000000001,1.92,1.5312000000000001,0.4466,1.595,0.14880000000000002,0.0434,0.155,1.3824,0.4032,1.44
2020-07-08 10:00:00,1.96896,0.57428,2.051,0.15456,0.04508,0.161,1.8144,0.5292,1.8900000000000001,1.54656,0.45108000000000004,1.611,0.15456,0.04508,0.161,1.392,0.406,1.45
2020-07-08 10:30:00,1.99872,0.58296,2.082,0.12672,0.03696,0.132,1.8719999999999999,0.546,1.9500000000000002,1.57632,0.45976000000000006,1.642,0.12672,0.03696,0.132,1.4496,0.4228,1.51
2020-07-08 11:00:00,1.97184,0.5751200000000001,2.054,0.10944000000000001,0.031920000000000004,0.114,1.8624,0.5432,1.94,1.53984,0.44912,1.604,0.10944000000000001,0.031920000000000004,0.114,1.4304000000000001,0.4172,1.49
2020-07-08 11:30:00,2.00352,0.5843600000000001,2.087,0.10272,0.029960000000000004,0.107,1.9008,0.5544,1.98,1.60032,0.46676000000000006,1.667,0.10272,0.029960000000000004,0.107,1.4976,0.4368,1.56
2020-07-08 12:00:00,2.04384,0.5961200000000001,2.129,0.06624000000000001,0.01932,0.069,1.9776,0.5768,2.06,1.6214400000000002,0.47292000000000006,1.689,0.06624000000000001,0.01932,0.069,1.5552000000000001,0.4536,1.62
2020-07-08 12:30:00,2.09376,0.61068,2.181,0.09696,0.028280000000000003,0.101,1.9968,0.5824,2.08,1.67136,0.48748,1.741,0.09696,0.028280000000000003,0.101,1.5744,0.4592,1.6400000000000001
2020-07-08 13:00:00,2.1672000000000002,0.6321,2.2575,0.036000000000000004,0.0105,0.0375,2.1312,0.6216,2.22,1.6488,0.48090000000000005,1.7175,0.036000000000000004,0.0105,0.0375,1.6128,0.47040000000000004,1.6800000000000002
2020-07-08 13:30:00,2.08512,0.60816,2.172,0.030720000000000004,0.008960000000000001,0.032,2.0544000000000002,0.5992000000000001,2.14,1.54752,0.45136000000000004,1.612,0.030720000000000004,0.008960000000000001,0.032,1.5168,0.4424,1.58
2020-07-08 14:00:00,2.0232,0.5901000000000001,2.1075,0.0456,0.013300000000000001,0.0475,1.9776,0.5768,2.06,1.524,0.4445,1.5875,0.0456,0.013300000000000001,0.0475,1.4784000000000002,0.4312,1.54
2020-07-08 14:30:00,2.01216,0.5868800000000001,2.096,0.03456,0.01008,0.036000000000000004,1.9776,0.5768,2.06,1.50336,0.43848000000000004,1.566,0.03456,0.01008,0.036000000000000004,1.4688,0.4284,1.53
2020-07-08 15:00:00,2.08608,0.6084400000000001,2.173,0.022080000000000002,0.00644,0.023,2.064,0.602,2.15,1.5676800000000002,0.45724000000000004,1.633,0.022080000000000002,0.00644,0.023,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-08 15:30:00,2.14512,0.6256600000000001,2.2345,0.023520000000000003,0.006860000000000001,0.0245,2.1216,0.6188,2.21,1.58832,0.46326000000000006,1.6545,0.023520000000000003,0.006860000000000001,0.0245,1.5648,0.45640000000000003,1.63
2020-07-08 16:00:00,2.11872,0.6179600000000001,2.207,0.03552,0.010360000000000001,0.037,2.0832,0.6076,2.17,1.58112,0.46116,1.647,0.03552,0.010360000000000001,0.037,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-08 16:30:00,2.10768,0.6147400000000001,2.1955,0.01488,0.00434,0.0155,2.0928,0.6104,2.18,1.55088,0.45234,1.6155,0.01488,0.00434,0.0155,1.536,0.448,1.6
2020-07-08 17:00:00,2.21328,0.64554,2.3055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.208,0.644,2.3,1.61808,0.47194,1.6855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6128,0.47040000000000004,1.6800000000000002
2020-07-08 17:30:00,2.3184,0.6762,2.415,0.033600000000000005,0.0098,0.035,2.2848,0.6664,2.38,1.7616,0.5138,1.835,0.033600000000000005,0.0098,0.035,1.728,0.504,1.8
2020-07-08 18:00:00,2.33568,0.6812400000000001,2.433,0.022080000000000002,0.00644,0.023,2.3136,0.6748000000000001,2.41,1.7980800000000001,0.52444,1.873,0.022080000000000002,0.00644,0.023,1.776,0.518,1.85
2020-07-08 18:30:00,2.24496,0.65478,2.3385,0.01776,0.005180000000000001,0.018500000000000003,2.2272,0.6496000000000001,2.32,1.71696,0.50078,1.7885,0.01776,0.005180000000000001,0.018500000000000003,1.6992,0.49560000000000004,1.77
2020-07-08 19:00:00,2.24592,0.6550600000000001,2.3395,0.01872,0.0054600000000000004,0.0195,2.2272,0.6496000000000001,2.32,1.66992,0.48706000000000005,1.7395,0.01872,0.0054600000000000004,0.0195,1.6512,0.48160000000000003,1.72
2020-07-08 19:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.019680000000000003,0.00574,0.0205,2.2368,0.6524,2.33,1.6804800000000002,0.49014,1.7505000000000002,0.019680000000000003,0.00574,0.0205,1.6608,0.4844,1.73
2020-07-08 20:00:00,2.09808,0.61194,2.1855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.0736,0.6048,2.16,1.55088,0.45234,1.6155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.5264,0.44520000000000004,1.5899999999999999
2020-07-08 20:30:00,1.95744,0.5709200000000001,2.039,0.08544,0.02492,0.089,1.8719999999999999,0.546,1.9500000000000002,1.4486400000000001,0.42252000000000006,1.509,0.08544,0.02492,0.089,1.3632,0.3976,1.42
2020-07-08 21:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.776,0.518,1.85,1.404,0.40950000000000003,1.4625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.2864,0.37520000000000003,1.34
2020-07-08 21:30:00,1.8993600000000002,0.55398,1.9785,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.8144,0.5292,1.8900000000000001,1.40016,0.40838,1.4585,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.3152,0.3836,1.37
2020-07-08 22:00:00,1.84752,0.53886,1.9245,0.04272,0.01246,0.044500000000000005,1.8048000000000002,0.5264,1.88,1.33872,0.39046000000000003,1.3945,0.04272,0.01246,0.044500000000000005,1.296,0.378,1.35
2020-07-08 22:30:00,1.72032,0.5017600000000001,1.792,0.05952,0.01736,0.062,1.6608,0.4844,1.73,1.24992,0.36456000000000005,1.302,0.05952,0.01736,0.062,1.1904,0.3472,1.24
2020-07-08 23:00:00,1.61232,0.47026,1.6795,0.04752000000000001,0.01386,0.0495,1.5648,0.45640000000000003,1.63,1.15152,0.33586000000000005,1.1995,0.04752000000000001,0.01386,0.0495,1.104,0.322,1.15
2020-07-08 23:30:00,1.4496,0.4228,1.51,0.048,0.014,0.05,1.4016,0.4088,1.46,0.9888,0.2884,1.03,0.048,0.014,0.05,0.9408000000000001,0.27440000000000003,0.98
2020-07-09 00:00:00,1.34544,0.39242000000000005,1.4015,0.06864,0.020020000000000003,0.07150000000000001,1.2768,0.3724,1.33,0.9230400000000001,0.26922,0.9615,0.06864,0.020020000000000003,0.07150000000000001,0.8544,0.2492,0.89
2020-07-09 00:30:00,1.34352,0.39186000000000004,1.3995,0.06672,0.01946,0.0695,1.2768,0.3724,1.33,0.94032,0.27426,0.9795,0.06672,0.01946,0.0695,0.8736,0.2548,0.91
2020-07-09 01:00:00,1.30704,0.38122000000000006,1.3615,0.07824,0.022820000000000003,0.0815,1.2288000000000001,0.3584,1.28,0.9038400000000001,0.26362,0.9415,0.07824,0.022820000000000003,0.0815,0.8256,0.24080000000000001,0.86
2020-07-09 01:30:00,1.3704,0.3997,1.4275,0.036000000000000004,0.0105,0.0375,1.3344,0.38920000000000005,1.3900000000000001,0.9672000000000001,0.2821,1.0075,0.036000000000000004,0.0105,0.0375,0.9312,0.2716,0.97
2020-07-09 02:00:00,1.42368,0.41524000000000005,1.483,0.022080000000000002,0.00644,0.023,1.4016,0.4088,1.46,1.05888,0.30884,1.103,0.022080000000000002,0.00644,0.023,1.0368,0.3024,1.08
2020-07-09 02:30:00,1.3833600000000001,0.40348,1.441,0.010560000000000002,0.0030800000000000003,0.011,1.3728,0.40040000000000003,1.43,1.06656,0.31108,1.111,0.010560000000000002,0.0030800000000000003,0.011,1.056,0.308,1.1
2020-07-09 03:00:00,1.40352,0.40936000000000006,1.462,0.0019200000000000003,0.0005600000000000001,0.002,1.4016,0.4088,1.46,1.08672,0.31696,1.1320000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.0848,0.3164,1.13
2020-07-09 03:30:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,1.0848,0.3164,1.13,0.0,0.0,0.0,1.0848,0.3164,1.13
2020-07-09 04:00:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,1.0656,0.3108,1.11,0.0,0.0,0.0,1.0656,0.3108,1.11
2020-07-09 04:30:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,1.056,0.308,1.1,0.0,0.0,0.0,1.056,0.308,1.1
2020-07-09 05:00:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,1.0368,0.3024,1.08,0.0,0.0,0.0,1.0368,0.3024,1.08
2020-07-09 05:30:00,1.37664,0.40152000000000004,1.434,0.0038400000000000005,0.0011200000000000001,0.004,1.3728,0.40040000000000003,1.43,1.05984,0.30912,1.104,0.0038400000000000005,0.0011200000000000001,0.004,1.056,0.308,1.1
2020-07-09 06:00:00,1.3651200000000001,0.39816,1.422,0.021120000000000003,0.0061600000000000005,0.022,1.344,0.392,1.4,1.02912,0.30016000000000004,1.072,0.021120000000000003,0.0061600000000000005,0.022,1.008,0.294,1.05
2020-07-09 06:30:00,1.4664000000000001,0.4277,1.5275,0.0264,0.0077,0.0275,1.44,0.42,1.5,1.0536,0.3073,1.0975,0.0264,0.0077,0.0275,1.0272000000000001,0.29960000000000003,1.07
2020-07-09 07:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.03552,0.010360000000000001,0.037,1.6512,0.48160000000000003,1.72,1.23552,0.36036,1.287,0.03552,0.010360000000000001,0.037,1.2,0.35000000000000003,1.25
2020-07-09 07:30:00,1.7630400000000002,0.51422,1.8365,0.06384000000000001,0.01862,0.0665,1.6992,0.49560000000000004,1.77,1.26384,0.36862,1.3165,0.06384000000000001,0.01862,0.0665,1.2,0.35000000000000003,1.25
2020-07-09 08:00:00,1.98528,0.57904,2.068,0.08448000000000001,0.024640000000000002,0.088,1.9008,0.5544,1.98,1.46688,0.42784000000000005,1.528,0.08448000000000001,0.024640000000000002,0.088,1.3824,0.4032,1.44
2020-07-09 08:30:00,2.07168,0.60424,2.158,0.10368000000000001,0.030240000000000003,0.108,1.968,0.5740000000000001,2.05,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.10368000000000001,0.030240000000000003,0.108,1.4304000000000001,0.4172,1.49
2020-07-09 09:00:00,2.0928,0.6104,2.18,0.096,0.028,0.1,1.9968,0.5824,2.08,1.6032000000000002,0.4676,1.67,0.096,0.028,0.1,1.5072,0.43960000000000005,1.57
2020-07-09 09:30:00,2.1144,0.6167,2.2025,0.0984,0.0287,0.10250000000000001,2.016,0.588,2.1,1.6536,0.4823,1.7225000000000001,0.0984,0.0287,0.10250000000000001,1.5552000000000001,0.4536,1.62
2020-07-09 10:00:00,2.18352,0.6368600000000001,2.2745,0.14832,0.04326000000000001,0.1545,2.0352,0.5936,2.12,1.6747200000000002,0.48846000000000006,1.7445,0.14832,0.04326000000000001,0.1545,1.5264,0.44520000000000004,1.5899999999999999
2020-07-09 10:30:00,2.24688,0.65534,2.3405,0.10608000000000001,0.030940000000000002,0.1105,2.1408,0.6244000000000001,2.23,1.64208,0.47894000000000003,1.7105000000000001,0.10608000000000001,0.030940000000000002,0.1105,1.536,0.448,1.6
2020-07-09 11:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.09408000000000001,0.027440000000000003,0.098,2.1024,0.6132000000000001,2.19,1.63968,0.47824000000000005,1.708,0.09408000000000001,0.027440000000000003,0.098,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-09 11:30:00,2.1792,0.6356,2.27,0.096,0.028,0.1,2.0832,0.6076,2.17,1.7472,0.5096,1.82,0.096,0.028,0.1,1.6512,0.48160000000000003,1.72
2020-07-09 12:00:00,2.32224,0.67732,2.419,0.10464000000000001,0.030520000000000002,0.109,2.2176,0.6468,2.31,1.81344,0.5289200000000001,1.889,0.10464000000000001,0.030520000000000002,0.109,1.7088,0.4984,1.78
2020-07-09 12:30:00,2.35488,0.68684,2.453,0.08928000000000001,0.02604,0.093,2.2656,0.6608,2.36,1.82688,0.5328400000000001,1.903,0.08928000000000001,0.02604,0.093,1.7376,0.5068,1.81
2020-07-09 13:00:00,2.3808,0.6944,2.48,0.0864,0.0252,0.09,2.2944,0.6692,2.39,1.8432,0.5376000000000001,1.92,0.0864,0.0252,0.09,1.7568000000000001,0.5124000000000001,1.83
2020-07-09 13:30:00,2.27712,0.6641600000000001,2.372,0.07872000000000001,0.02296,0.082,2.1984,0.6412,2.29,1.74912,0.5101600000000001,1.822,0.07872000000000001,0.02296,0.082,1.6703999999999999,0.4872,1.74
2020-07-09 14:00:00,2.1528,0.6279,2.2425,0.0792,0.023100000000000002,0.0825,2.0736,0.6048,2.16,1.6632,0.48510000000000003,1.7325,0.0792,0.023100000000000002,0.0825,1.584,0.462,1.65
2020-07-09 14:30:00,2.16768,0.63224,2.258,0.14208,0.041440000000000005,0.148,2.0256,0.5908,2.11,1.6684800000000002,0.48664,1.738,0.14208,0.041440000000000005,0.148,1.5264,0.44520000000000004,1.5899999999999999
2020-07-09 15:00:00,2.21568,0.64624,2.308,0.11328,0.03304,0.11800000000000001,2.1024,0.6132000000000001,2.19,1.64928,0.48104,1.718,0.11328,0.03304,0.11800000000000001,1.536,0.448,1.6
2020-07-09 15:30:00,2.20176,0.6421800000000001,2.2935,0.07056000000000001,0.02058,0.07350000000000001,2.1312,0.6216,2.22,1.6737600000000001,0.48818000000000006,1.7435,0.07056000000000001,0.02058,0.07350000000000001,1.6032000000000002,0.4676,1.67
2020-07-09 16:00:00,2.24256,0.6540800000000001,2.336,0.08256000000000001,0.02408,0.08600000000000001,2.16,0.63,2.25,1.71456,0.5000800000000001,1.786,0.08256000000000001,0.02408,0.08600000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-09 16:30:00,2.27136,0.6624800000000001,2.366,0.10176,0.02968,0.106,2.1696,0.6328,2.26,1.78176,0.51968,1.8559999999999999,0.10176,0.02968,0.106,1.6800000000000002,0.49,1.75
2020-07-09 17:00:00,2.352,0.686,2.45,0.07680000000000001,0.0224,0.08,2.2752,0.6636000000000001,2.37,1.7952,0.5236000000000001,1.87,0.07680000000000001,0.0224,0.08,1.7184,0.5012,1.79
2020-07-09 17:30:00,2.61408,0.7624400000000001,2.723,0.07008,0.020440000000000003,0.073,2.544,0.742,2.65,1.91328,0.5580400000000001,1.9929999999999999,0.07008,0.020440000000000003,0.073,1.8432,0.5376000000000001,1.92
2020-07-09 18:00:00,2.7187200000000002,0.7929600000000001,2.832,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.6688,0.7784000000000001,2.7800000000000002,1.97952,0.5773600000000001,2.062,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9296000000000002,0.5628000000000001,2.01
2020-07-09 18:30:00,2.66592,0.77756,2.777,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.5824,0.7532,2.69,1.98432,0.57876,2.067,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.9008,0.5544,1.98
2020-07-09 19:00:00,2.53152,0.73836,2.637,0.06432,0.018760000000000002,0.067,2.4672,0.7196,2.5700000000000003,1.90752,0.5563600000000001,1.987,0.06432,0.018760000000000002,0.067,1.8432,0.5376000000000001,1.92
2020-07-09 19:30:00,2.42736,0.70798,2.5285,0.07536000000000001,0.021980000000000003,0.0785,2.352,0.686,2.45,1.81296,0.52878,1.8885,0.07536000000000001,0.021980000000000003,0.0785,1.7376,0.5068,1.81
2020-07-09 20:00:00,2.2944,0.6692,2.39,0.06720000000000001,0.0196,0.07,2.2272,0.6496000000000001,2.32,1.6992,0.49560000000000004,1.77,0.06720000000000001,0.0196,0.07,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-09 20:30:00,2.1096,0.6153000000000001,2.1975,0.0456,0.013300000000000001,0.0475,2.064,0.602,2.15,1.5624,0.45570000000000005,1.6275,0.0456,0.013300000000000001,0.0475,1.5168,0.4424,1.58
2020-07-09 21:00:00,2.08608,0.6084400000000001,2.173,0.060480000000000006,0.017640000000000003,0.063,2.0256,0.5908,2.11,1.52928,0.44604000000000005,1.593,0.060480000000000006,0.017640000000000003,0.063,1.4688,0.4284,1.53
2020-07-09 21:30:00,2.03712,0.59416,2.122,0.05952,0.01736,0.062,1.9776,0.5768,2.06,1.4899200000000001,0.43456000000000006,1.552,0.05952,0.01736,0.062,1.4304000000000001,0.4172,1.49
2020-07-09 22:00:00,2.03136,0.59248,2.116,0.044160000000000005,0.01288,0.046,1.9872,0.5796,2.07,1.47456,0.43008,1.536,0.044160000000000005,0.01288,0.046,1.4304000000000001,0.4172,1.49
2020-07-09 22:30:00,1.9708800000000002,0.57484,2.053,0.041280000000000004,0.01204,0.043000000000000003,1.9296000000000002,0.5628000000000001,2.01,1.41408,0.41244000000000003,1.473,0.041280000000000004,0.01204,0.043000000000000003,1.3728,0.40040000000000003,1.43
2020-07-09 23:00:00,1.79184,0.5226200000000001,1.8665,0.044640000000000006,0.01302,0.0465,1.7472,0.5096,1.82,1.27344,0.37142000000000003,1.3265,0.044640000000000006,0.01302,0.0465,1.2288000000000001,0.3584,1.28
2020-07-09 23:30:00,1.6224,0.4732,1.69,0.019200000000000002,0.0056,0.02,1.6032000000000002,0.4676,1.67,1.1328,0.3304,1.18,0.019200000000000002,0.0056,0.02,1.1136,0.32480000000000003,1.16
2020-07-10 00:00:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.02832,0.00826,0.029500000000000002,1.4496,0.4228,1.51,1.02672,0.29946,1.0695000000000001,0.02832,0.00826,0.029500000000000002,0.9984000000000001,0.2912,1.04
2020-07-10 00:30:00,1.45584,0.42462000000000005,1.5165000000000002,0.01584,0.00462,0.0165,1.44,0.42,1.5,0.99504,0.29022000000000003,1.0365,0.01584,0.00462,0.0165,0.9792000000000001,0.2856,1.02
2020-07-10 01:00:00,1.4592,0.42560000000000003,1.52,0.019200000000000002,0.0056,0.02,1.44,0.42,1.5,0.9888,0.2884,1.03,0.019200000000000002,0.0056,0.02,0.9696,0.2828,1.01
2020-07-10 01:30:00,1.4328,0.4179,1.4925000000000002,0.012,0.0035,0.0125,1.4208,0.41440000000000005,1.48,0.9528000000000001,0.27790000000000004,0.9925,0.012,0.0035,0.0125,0.9408000000000001,0.27440000000000003,0.98
2020-07-10 02:00:00,1.452,0.42350000000000004,1.5125000000000002,0.0024000000000000002,0.0007,0.0025,1.4496,0.4228,1.51,0.972,0.28350000000000003,1.0125,0.0024000000000000002,0.0007,0.0025,0.9696,0.2828,1.01
2020-07-10 02:30:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,0.9792000000000001,0.2856,1.02
2020-07-10 03:00:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2020-07-10 03:30:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2020-07-10 04:00:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2020-07-10 04:30:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2020-07-10 05:00:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2020-07-10 05:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2020-07-10 06:00:00,1.42608,0.41594000000000003,1.4855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4016,0.4088,1.46,0.9844800000000001,0.28714,1.0255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.96,0.28,1.0
2020-07-10 06:30:00,1.54032,0.44926000000000005,1.6045,0.10032,0.02926,0.10450000000000001,1.44,0.42,1.5,1.07952,0.31486000000000003,1.1245,0.10032,0.02926,0.10450000000000001,0.9792000000000001,0.2856,1.02
2020-07-10 07:00:00,1.60464,0.46802000000000005,1.6715,0.10704000000000001,0.03122,0.1115,1.4976,0.4368,1.56,1.2110400000000001,0.35322000000000003,1.2615,0.10704000000000001,0.03122,0.1115,1.104,0.322,1.15
2020-07-10 07:30:00,1.69008,0.49294000000000004,1.7605,0.08688000000000001,0.02534,0.09050000000000001,1.6032000000000002,0.4676,1.67,1.28688,0.37534,1.3405,0.08688000000000001,0.02534,0.09050000000000001,1.2,0.35000000000000003,1.25
2020-07-10 08:00:00,1.7616,0.5138,1.835,0.1008,0.029400000000000003,0.105,1.6608,0.4844,1.73,1.3872,0.4046,1.445,0.1008,0.029400000000000003,0.105,1.2864,0.37520000000000003,1.34
2020-07-10 08:30:00,1.7016,0.4963,1.7725,0.1464,0.0427,0.1525,1.5552000000000001,0.4536,1.62,1.5384,0.44870000000000004,1.6025,0.1464,0.0427,0.1525,1.392,0.406,1.45
2020-07-10 09:00:00,1.69968,0.49574,1.7705000000000002,0.22128,0.06454,0.2305,1.4784000000000002,0.4312,1.54,1.56528,0.45654000000000006,1.6305,0.22128,0.06454,0.2305,1.344,0.392,1.4
2020-07-10 09:30:00,1.66704,0.48622000000000004,1.7365,0.29424,0.08582000000000001,0.3065,1.3728,0.40040000000000003,1.43,1.59024,0.46382000000000007,1.6565,0.29424,0.08582000000000001,0.3065,1.296,0.378,1.35
2020-07-10 10:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.1632,0.0476,0.17,1.4688,0.4284,1.53,1.5552000000000001,0.4536,1.62,0.1632,0.0476,0.17,1.392,0.406,1.45
2020-07-10 10:30:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.29904000000000003,0.08722,0.3115,1.2384,0.3612,1.29,1.6622400000000002,0.48482000000000003,1.7315,0.29904000000000003,0.08722,0.3115,1.3632,0.3976,1.42
