Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-10 11:00:00,1.52976,0.44618,1.5935000000000001,0.26256,0.07658000000000001,0.2735,1.2671999999999999,0.36960000000000004,1.32,1.61616,0.47138,1.6835,0.26256,0.07658000000000001,0.2735,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-10 11:30:00,1.70208,0.49644000000000005,1.7730000000000001,0.28128000000000003,0.08204,0.293,1.4208,0.41440000000000005,1.48,1.66368,0.48524000000000006,1.733,0.28128000000000003,0.08204,0.293,1.3824,0.4032,1.44
2020-07-10 12:00:00,1.7184,0.5012,1.79,0.27840000000000004,0.08120000000000001,0.29,1.44,0.42,1.5,1.6128,0.47040000000000004,1.6800000000000002,0.27840000000000004,0.08120000000000001,0.29,1.3344,0.38920000000000005,1.3900000000000001
2020-07-10 12:30:00,1.64208,0.47894000000000003,1.7105000000000001,0.36528000000000005,0.10654000000000001,0.3805,1.2768,0.3724,1.33,1.76688,0.51534,1.8405,0.36528000000000005,0.10654000000000001,0.3805,1.4016,0.4088,1.46
2020-07-10 13:00:00,1.73472,0.5059600000000001,1.807,0.17952,0.052360000000000004,0.187,1.5552000000000001,0.4536,1.62,1.8883200000000002,0.55076,1.967,0.17952,0.052360000000000004,0.187,1.7088,0.4984,1.78
2020-07-10 13:30:00,1.60128,0.46704,1.6680000000000001,0.16128,0.047040000000000005,0.168,1.44,0.42,1.5,1.6972800000000001,0.49504000000000004,1.768,0.16128,0.047040000000000005,0.168,1.536,0.448,1.6
2020-07-10 14:00:00,1.57776,0.46018000000000003,1.6435,0.21456000000000003,0.06258000000000001,0.2235,1.3632,0.3976,1.42,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.21456000000000003,0.06258000000000001,0.2235,1.3728,0.40040000000000003,1.43
2020-07-10 14:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4016,0.4088,1.46,1.67568,0.48874000000000006,1.7455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.392,0.406,1.45
2020-07-10 15:00:00,1.7572800000000002,0.51254,1.8305,0.22128,0.06454,0.2305,1.536,0.448,1.6,1.61328,0.47054,1.6804999999999999,0.22128,0.06454,0.2305,1.392,0.406,1.45
2020-07-10 15:30:00,1.88976,0.55118,1.9685000000000001,0.10416,0.03038,0.1085,1.7856,0.5208,1.8599999999999999,1.68816,0.49238000000000004,1.7585000000000002,0.10416,0.03038,0.1085,1.584,0.462,1.65
2020-07-10 16:00:00,1.42272,0.41496000000000005,1.482,0.12672,0.03696,0.132,1.296,0.378,1.35,1.58592,0.46256,1.6520000000000001,0.12672,0.03696,0.132,1.4592,0.42560000000000003,1.52
2020-07-10 16:30:00,1.8580800000000002,0.5419400000000001,1.9355,0.19728,0.05754000000000001,0.20550000000000002,1.6608,0.4844,1.73,1.64688,0.48034000000000004,1.7155,0.19728,0.05754000000000001,0.20550000000000002,1.4496,0.4228,1.51
2020-07-10 17:00:00,2.0721600000000002,0.60438,2.1585,0.13296000000000002,0.03878,0.1385,1.9392,0.5656,2.02,1.71696,0.50078,1.7885,0.13296000000000002,0.03878,0.1385,1.584,0.462,1.65
2020-07-10 17:30:00,2.2512,0.6566000000000001,2.345,0.0432,0.0126,0.045,2.208,0.644,2.3,1.7711999999999999,0.5166000000000001,1.845,0.0432,0.0126,0.045,1.728,0.504,1.8
2020-07-10 18:00:00,2.24784,0.6556200000000001,2.3415,0.05904,0.017220000000000003,0.061500000000000006,2.1888,0.6384000000000001,2.2800000000000002,1.7102400000000002,0.49882000000000004,1.7815,0.05904,0.017220000000000003,0.061500000000000006,1.6512,0.48160000000000003,1.72
2020-07-10 18:30:00,2.16048,0.63014,2.2505,0.029280000000000004,0.00854,0.030500000000000003,2.1312,0.6216,2.22,1.7092800000000001,0.49854000000000004,1.7805,0.029280000000000004,0.00854,0.030500000000000003,1.6800000000000002,0.49,1.75
2020-07-10 19:00:00,2.08416,0.6078800000000001,2.171,0.02976,0.00868,0.031,2.0544000000000002,0.5992000000000001,2.14,1.5849600000000001,0.46228,1.651,0.02976,0.00868,0.031,1.5552000000000001,0.4536,1.62
2020-07-10 19:30:00,2.0544000000000002,0.5992000000000001,2.14,0.028800000000000003,0.008400000000000001,0.03,2.0256,0.5908,2.11,1.5648,0.45640000000000003,1.63,0.028800000000000003,0.008400000000000001,0.03,1.536,0.448,1.6
2020-07-10 20:00:00,1.9406400000000001,0.5660200000000001,2.0215,0.011040000000000001,0.00322,0.0115,1.9296000000000002,0.5628000000000001,2.01,1.43184,0.41762000000000005,1.4915,0.011040000000000001,0.00322,0.0115,1.4208,0.41440000000000005,1.48
2020-07-10 20:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2020-07-10 21:00:00,1.95408,0.56994,2.0355,0.043680000000000004,0.012740000000000001,0.0455,1.9104,0.5572,1.99,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.043680000000000004,0.012740000000000001,0.0455,1.4784000000000002,0.4312,1.54
2020-07-10 21:30:00,1.94304,0.56672,2.024,0.11904,0.03472,0.124,1.824,0.532,1.9,1.52064,0.44352,1.584,0.11904,0.03472,0.124,1.4016,0.4088,1.46
2020-07-10 22:00:00,1.90704,0.55622,1.9865,0.11184000000000001,0.03262,0.1165,1.7952,0.5236000000000001,1.87,1.49424,0.43582000000000004,1.5565,0.11184000000000001,0.03262,0.1165,1.3824,0.4032,1.44
2020-07-10 22:30:00,1.74144,0.50792,1.814,0.11904,0.03472,0.124,1.6224,0.4732,1.69,1.28064,0.37352,1.334,0.11904,0.03472,0.124,1.1616,0.3388,1.21
2020-07-10 23:00:00,1.63968,0.47824000000000005,1.708,0.06528,0.01904,0.068,1.5744,0.4592,1.6400000000000001,1.2172800000000001,0.35504,1.268,0.06528,0.01904,0.068,1.152,0.336,1.2
2020-07-10 23:30:00,1.5076800000000001,0.43974,1.5705,0.06768,0.01974,0.07050000000000001,1.44,0.42,1.5,1.08528,0.31654000000000004,1.1305,0.06768,0.01974,0.07050000000000001,1.0176,0.2968,1.06
2020-07-11 00:00:00,1.39872,0.40796000000000004,1.457,0.14112000000000002,0.04116,0.147,1.2576,0.3668,1.31,1.00512,0.29316000000000003,1.047,0.14112000000000002,0.04116,0.147,0.864,0.252,0.9
2020-07-11 00:30:00,1.34928,0.39354000000000006,1.4055,0.19728,0.05754000000000001,0.20550000000000002,1.152,0.336,1.2,0.9556800000000001,0.27874000000000004,0.9955,0.19728,0.05754000000000001,0.20550000000000002,0.7584000000000001,0.2212,0.79
2020-07-11 01:00:00,1.296,0.378,1.35,0.24,0.07,0.25,1.056,0.308,1.1,0.9984000000000001,0.2912,1.04,0.24,0.07,0.25,0.7584000000000001,0.2212,0.79
2020-07-11 01:30:00,1.32336,0.38598000000000005,1.3785,0.34416,0.10038000000000001,0.35850000000000004,0.9792000000000001,0.2856,1.02,1.12176,0.32718,1.1685,0.34416,0.10038000000000001,0.35850000000000004,0.7776000000000001,0.2268,0.81
2020-07-11 02:00:00,1.28544,0.37492000000000003,1.339,0.30624,0.08932000000000001,0.319,0.9792000000000001,0.2856,1.02,1.00704,0.29372000000000004,1.049,0.30624,0.08932000000000001,0.319,0.7008,0.2044,0.73
2020-07-11 02:30:00,1.2945600000000002,0.37758,1.3485,0.32496,0.09478,0.3385,0.9696,0.2828,1.01,1.04496,0.30478000000000005,1.0885,0.32496,0.09478,0.3385,0.72,0.21,0.75
2020-07-11 03:00:00,1.2825600000000001,0.37408,1.336,0.35136,0.10248,0.366,0.9312,0.2716,0.97,1.07136,0.31248000000000004,1.116,0.35136,0.10248,0.366,0.72,0.21,0.75
2020-07-11 03:30:00,1.23648,0.36064,1.288,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0368,0.3024,1.08,0.9868800000000001,0.28784000000000004,1.028,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.7872,0.2296,0.8200000000000001
2020-07-11 04:00:00,1.20816,0.35238,1.2585,0.06576,0.019180000000000003,0.0685,1.1424,0.3332,1.19,0.9201600000000001,0.26838,0.9585,0.06576,0.019180000000000003,0.0685,0.8544,0.2492,0.89
2020-07-11 04:30:00,1.16688,0.34034000000000003,1.2155,0.08208,0.023940000000000003,0.0855,1.0848,0.3164,1.13,0.8980800000000001,0.26194,0.9355,0.08208,0.023940000000000003,0.0855,0.8160000000000001,0.23800000000000002,0.85
2020-07-11 05:00:00,1.1352,0.3311,1.1825,0.2328,0.0679,0.24250000000000002,0.9024000000000001,0.2632,0.9400000000000001,0.9528000000000001,0.27790000000000004,0.9925,0.2328,0.0679,0.24250000000000002,0.72,0.21,0.75
2020-07-11 05:30:00,1.15296,0.33628,1.201,0.23136,0.06748000000000001,0.241,0.9216000000000001,0.26880000000000004,0.96,0.96096,0.28028000000000003,1.001,0.23136,0.06748000000000001,0.241,0.7296,0.21280000000000002,0.76
2020-07-11 06:00:00,1.1755200000000001,0.34286000000000005,1.2245,0.13872,0.04046,0.14450000000000002,1.0368,0.3024,1.08,0.9067200000000001,0.26446000000000003,0.9445,0.13872,0.04046,0.14450000000000002,0.768,0.224,0.8
2020-07-11 06:30:00,1.22064,0.35602,1.2715,0.12624000000000002,0.036820000000000006,0.1315,1.0944,0.31920000000000004,1.1400000000000001,0.91344,0.26642000000000005,0.9515,0.12624000000000002,0.036820000000000006,0.1315,0.7872,0.2296,0.8200000000000001
2020-07-11 07:00:00,1.29984,0.37912,1.354,0.12864,0.037520000000000005,0.134,1.1712,0.3416,1.22,1.12704,0.32872,1.174,0.12864,0.037520000000000005,0.134,0.9984000000000001,0.2912,1.04
2020-07-11 07:30:00,1.28592,0.37506,1.3395000000000001,0.10512,0.030660000000000003,0.1095,1.1808,0.34440000000000004,1.23,1.03632,0.30226000000000003,1.0795,0.10512,0.030660000000000003,0.1095,0.9312,0.2716,0.97
2020-07-11 08:00:00,1.3713600000000001,0.39998000000000006,1.4285,0.13296000000000002,0.03878,0.1385,1.2384,0.3612,1.29,1.13136,0.32998000000000005,1.1785,0.13296000000000002,0.03878,0.1385,0.9984000000000001,0.2912,1.04
2020-07-11 08:30:00,1.40496,0.40978000000000003,1.4635,0.10896000000000002,0.03178,0.1135,1.296,0.378,1.35,1.25136,0.36498,1.3035,0.10896000000000002,0.03178,0.1135,1.1424,0.3332,1.19
2020-07-11 09:00:00,1.36992,0.39956,1.427,0.15072000000000002,0.043960000000000006,0.157,1.2192,0.3556,1.27,1.35072,0.39396000000000003,1.407,0.15072000000000002,0.043960000000000006,0.157,1.2,0.35000000000000003,1.25
2020-07-11 09:30:00,1.36752,0.39886000000000005,1.4245,0.17712000000000003,0.051660000000000005,0.1845,1.1904,0.3472,1.24,1.46352,0.42686,1.5245000000000002,0.17712000000000003,0.051660000000000005,0.1845,1.2864,0.37520000000000003,1.34
2020-07-11 10:00:00,1.48176,0.43218,1.5434999999999999,0.20496,0.05978000000000001,0.21350000000000002,1.2768,0.3724,1.33,1.41456,0.41258000000000006,1.4735,0.20496,0.05978000000000001,0.21350000000000002,1.2096,0.3528,1.26
2020-07-11 10:30:00,1.58976,0.46368000000000004,1.6560000000000001,0.19776000000000002,0.05768,0.20600000000000002,1.392,0.406,1.45,1.51296,0.44128000000000006,1.576,0.19776000000000002,0.05768,0.20600000000000002,1.3152,0.3836,1.37
2020-07-11 11:00:00,1.57632,0.45976000000000006,1.642,0.28992,0.08456000000000001,0.302,1.2864,0.37520000000000003,1.34,1.42272,0.41496000000000005,1.482,0.28992,0.08456000000000001,0.302,1.1328,0.3304,1.18
2020-07-11 11:30:00,1.608,0.46900000000000003,1.675,0.2064,0.060200000000000004,0.215,1.4016,0.4088,1.46,1.4736,0.4298,1.5350000000000001,0.2064,0.060200000000000004,0.215,1.2671999999999999,0.36960000000000004,1.32
2020-07-11 12:00:00,1.45824,0.42532000000000003,1.5190000000000001,0.18144000000000002,0.05292,0.189,1.2768,0.3724,1.33,1.53504,0.44772000000000006,1.599,0.18144000000000002,0.05292,0.189,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-11 12:30:00,1.4721600000000001,0.42938000000000004,1.5335,0.16656,0.048580000000000005,0.17350000000000002,1.3056,0.3808,1.3599999999999999,1.6449600000000002,0.47978000000000004,1.7135,0.16656,0.048580000000000005,0.17350000000000002,1.4784000000000002,0.4312,1.54
2020-07-11 13:00:00,1.53024,0.44632000000000005,1.5939999999999999,0.20544,0.05992000000000001,0.214,1.3248,0.3864,1.38,1.48224,0.43232000000000004,1.544,0.20544,0.05992000000000001,0.214,1.2768,0.3724,1.33
2020-07-11 13:30:00,1.65984,0.48412000000000005,1.729,0.05664,0.01652,0.059000000000000004,1.6032000000000002,0.4676,1.67,1.45824,0.42532000000000003,1.5190000000000001,0.05664,0.01652,0.059000000000000004,1.4016,0.4088,1.46
2020-07-11 14:00:00,1.7270400000000001,0.5037200000000001,1.799,0.06624000000000001,0.01932,0.069,1.6608,0.4844,1.73,1.5254400000000001,0.44492000000000004,1.589,0.06624000000000001,0.01932,0.069,1.4592,0.42560000000000003,1.52
2020-07-11 14:30:00,1.6214400000000002,0.47292000000000006,1.689,0.13344,0.03892,0.139,1.488,0.434,1.55,1.47744,0.43092,1.5390000000000001,0.13344,0.03892,0.139,1.344,0.392,1.4
2020-07-11 15:00:00,1.4841600000000001,0.43288000000000004,1.546,0.19776000000000002,0.05768,0.20600000000000002,1.2864,0.37520000000000003,1.34,1.49376,0.43568,1.556,0.19776000000000002,0.05768,0.20600000000000002,1.296,0.378,1.35
2020-07-11 15:30:00,1.3272,0.3871,1.3825,0.2424,0.0707,0.2525,1.0848,0.3164,1.13,1.5192,0.4431,1.5825,0.2424,0.0707,0.2525,1.2768,0.3724,1.33
2020-07-11 16:00:00,1.21344,0.35392,1.264,0.25344,0.07392,0.264,0.96,0.28,1.0,1.41504,0.41272000000000003,1.474,0.25344,0.07392,0.264,1.1616,0.3388,1.21
2020-07-11 16:30:00,1.24992,0.36456000000000005,1.302,0.25152,0.07336000000000001,0.262,0.9984000000000001,0.2912,1.04,1.47072,0.42896,1.532,0.25152,0.07336000000000001,0.262,1.2192,0.3556,1.27
2020-07-11 17:00:00,1.39248,0.40614000000000006,1.4505,0.24048000000000003,0.07014000000000001,0.2505,1.152,0.336,1.2,1.5076800000000001,0.43974,1.5705,0.24048000000000003,0.07014000000000001,0.2505,1.2671999999999999,0.36960000000000004,1.32
2020-07-11 17:30:00,1.60656,0.46858000000000005,1.6735,0.20496,0.05978000000000001,0.21350000000000002,1.4016,0.4088,1.46,1.55856,0.45458000000000004,1.6235,0.20496,0.05978000000000001,0.21350000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-11 18:00:00,1.7995200000000002,0.52486,1.8745,0.17712000000000003,0.051660000000000005,0.1845,1.6224,0.4732,1.69,1.65552,0.48286000000000007,1.7245,0.17712000000000003,0.051660000000000005,0.1845,1.4784000000000002,0.4312,1.54
2020-07-11 18:30:00,1.8816000000000002,0.5488000000000001,1.96,0.15360000000000001,0.0448,0.16,1.728,0.504,1.8,1.6800000000000002,0.49,1.75,0.15360000000000001,0.0448,0.16,1.5264,0.44520000000000004,1.5899999999999999
2020-07-11 19:00:00,1.83744,0.5359200000000001,1.9140000000000001,0.09024,0.026320000000000003,0.094,1.7472,0.5096,1.82,1.58784,0.46312000000000003,1.654,0.09024,0.026320000000000003,0.094,1.4976,0.4368,1.56
2020-07-11 19:30:00,1.8599999999999999,0.5425,1.9375,0.0456,0.013300000000000001,0.0475,1.8144,0.5292,1.8900000000000001,1.476,0.4305,1.5375,0.0456,0.013300000000000001,0.0475,1.4304000000000001,0.4172,1.49
2020-07-11 20:00:00,1.8163200000000002,0.52976,1.892,0.05952,0.01736,0.062,1.7568000000000001,0.5124000000000001,1.83,1.42272,0.41496000000000005,1.482,0.05952,0.01736,0.062,1.3632,0.3976,1.42
2020-07-11 20:30:00,1.78944,0.52192,1.8639999999999999,0.09024,0.026320000000000003,0.094,1.6992,0.49560000000000004,1.77,1.37664,0.40152000000000004,1.434,0.09024,0.026320000000000003,0.094,1.2864,0.37520000000000003,1.34
2020-07-11 21:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.041280000000000004,0.01204,0.043000000000000003,1.6992,0.49560000000000004,1.77,1.28928,0.37604000000000004,1.343,0.041280000000000004,0.01204,0.043000000000000003,1.248,0.364,1.3
2020-07-11 21:30:00,1.716,0.5005000000000001,1.7875,0.036000000000000004,0.0105,0.0375,1.6800000000000002,0.49,1.75,1.2456,0.3633,1.2974999999999999,0.036000000000000004,0.0105,0.0375,1.2096,0.3528,1.26
2020-07-11 22:00:00,1.81296,0.52878,1.8885,0.05616,0.016380000000000002,0.0585,1.7568000000000001,0.5124000000000001,1.83,1.32336,0.38598000000000005,1.3785,0.05616,0.016380000000000002,0.0585,1.2671999999999999,0.36960000000000004,1.32
2020-07-11 22:30:00,1.8168000000000002,0.5299,1.8925,0.0408,0.0119,0.0425,1.776,0.518,1.85,1.3272,0.3871,1.3825,0.0408,0.0119,0.0425,1.2864,0.37520000000000003,1.34
2020-07-11 23:00:00,1.7184,0.5012,1.79,0.028800000000000003,0.008400000000000001,0.03,1.6896,0.4928,1.76,1.296,0.378,1.35,0.028800000000000003,0.008400000000000001,0.03,1.2671999999999999,0.36960000000000004,1.32
2020-07-11 23:30:00,1.6272,0.4746,1.695,0.024,0.007,0.025,1.6032000000000002,0.4676,1.67,1.2336,0.3598,1.2850000000000001,0.024,0.007,0.025,1.2096,0.3528,1.26
2020-07-12 00:00:00,1.52928,0.44604000000000005,1.593,0.03168,0.00924,0.033,1.4976,0.4368,1.56,1.18368,0.34524000000000005,1.233,0.03168,0.00924,0.033,1.152,0.336,1.2
2020-07-12 00:30:00,1.3632,0.3976,1.42,0.038400000000000004,0.0112,0.04,1.3248,0.3864,1.38,0.9792000000000001,0.2856,1.02,0.038400000000000004,0.0112,0.04,0.9408000000000001,0.27440000000000003,0.98
2020-07-12 01:00:00,1.29792,0.37856,1.3519999999999999,0.04032,0.011760000000000001,0.042,1.2576,0.3668,1.31,0.9139200000000001,0.26656,0.9520000000000001,0.04032,0.011760000000000001,0.042,0.8736,0.2548,0.91
2020-07-12 01:30:00,1.26384,0.36862,1.3165,0.044640000000000006,0.01302,0.0465,1.2192,0.3556,1.27,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.044640000000000006,0.01302,0.0465,0.8256,0.24080000000000001,0.86
2020-07-12 02:00:00,1.3056,0.3808,1.3599999999999999,0.057600000000000005,0.016800000000000002,0.06,1.248,0.364,1.3,0.9696,0.2828,1.01,0.057600000000000005,0.016800000000000002,0.06,0.912,0.266,0.9500000000000001
2020-07-12 02:30:00,1.284,0.3745,1.3375,0.055200000000000006,0.0161,0.0575,1.2288000000000001,0.3584,1.28,0.9288000000000001,0.27090000000000003,0.9675,0.055200000000000006,0.0161,0.0575,0.8736,0.2548,0.91
2020-07-12 03:00:00,1.2825600000000001,0.37408,1.336,0.05376,0.015680000000000003,0.056,1.2288000000000001,0.3584,1.28,0.9273600000000001,0.27048,0.966,0.05376,0.015680000000000003,0.056,0.8736,0.2548,0.91
2020-07-12 03:30:00,1.27248,0.37114,1.3255,0.043680000000000004,0.012740000000000001,0.0455,1.2288000000000001,0.3584,1.28,0.9172800000000001,0.26754,0.9555,0.043680000000000004,0.012740000000000001,0.0455,0.8736,0.2548,0.91
2020-07-12 04:00:00,1.24944,0.36442,1.3014999999999999,0.049440000000000005,0.01442,0.051500000000000004,1.2,0.35000000000000003,1.25,0.9038400000000001,0.26362,0.9415,0.049440000000000005,0.01442,0.051500000000000004,0.8544,0.2492,0.89
2020-07-12 04:30:00,1.2744,0.37170000000000003,1.3275000000000001,0.036000000000000004,0.0105,0.0375,1.2384,0.3612,1.29,1.0344,0.3017,1.0775,0.036000000000000004,0.0105,0.0375,0.9984000000000001,0.2912,1.04
2020-07-12 05:00:00,1.28112,0.37366000000000005,1.3345,0.023520000000000003,0.006860000000000001,0.0245,1.2576,0.3668,1.31,1.18512,0.34566,1.2345,0.023520000000000003,0.006860000000000001,0.0245,1.1616,0.3388,1.21
2020-07-12 05:30:00,1.23792,0.36106000000000005,1.2895,0.01872,0.0054600000000000004,0.0195,1.2192,0.3556,1.27,1.20912,0.35266000000000003,1.2595,0.01872,0.0054600000000000004,0.0195,1.1904,0.3472,1.24
2020-07-12 06:00:00,1.25184,0.36512000000000006,1.304,0.01344,0.003920000000000001,0.014,1.2384,0.3612,1.29,1.20384,0.35112000000000004,1.254,0.01344,0.003920000000000001,0.014,1.1904,0.3472,1.24
2020-07-12 06:30:00,1.29792,0.37856,1.3519999999999999,0.021120000000000003,0.0061600000000000005,0.022,1.2768,0.3724,1.33,1.21152,0.35336,1.262,0.021120000000000003,0.0061600000000000005,0.022,1.1904,0.3472,1.24
2020-07-12 07:00:00,1.2864,0.37520000000000003,1.34,0.009600000000000001,0.0028,0.01,1.2768,0.3724,1.33,1.2288000000000001,0.3584,1.28,0.009600000000000001,0.0028,0.01,1.2192,0.3556,1.27
2020-07-12 07:30:00,1.29984,0.37912,1.354,0.02304,0.00672,0.024,1.2768,0.3724,1.33,1.29024,0.37632000000000004,1.344,0.02304,0.00672,0.024,1.2671999999999999,0.36960000000000004,1.32
2020-07-12 08:00:00,1.17168,0.34174000000000004,1.2205,0.038880000000000005,0.011340000000000001,0.0405,1.1328,0.3304,1.18,1.05648,0.30814,1.1005,0.038880000000000005,0.011340000000000001,0.0405,1.0176,0.2968,1.06
2020-07-12 08:30:00,1.21152,0.35336,1.262,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1616,0.3388,1.21,1.15392,0.33656,1.202,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.104,0.322,1.15
2020-07-12 09:00:00,1.28928,0.37604000000000004,1.343,0.07008,0.020440000000000003,0.073,1.2192,0.3556,1.27,1.28928,0.37604000000000004,1.343,0.07008,0.020440000000000003,0.073,1.2192,0.3556,1.27
2020-07-12 09:30:00,1.3608,0.39690000000000003,1.4175,0.0456,0.013300000000000001,0.0475,1.3152,0.3836,1.37,1.3992,0.4081,1.4575,0.0456,0.013300000000000001,0.0475,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-12 10:00:00,1.52976,0.44618,1.5935000000000001,0.05136,0.014980000000000002,0.053500000000000006,1.4784000000000002,0.4312,1.54,1.38576,0.40418000000000004,1.4435,0.05136,0.014980000000000002,0.053500000000000006,1.3344,0.38920000000000005,1.3900000000000001
2020-07-12 10:30:00,1.35072,0.39396000000000003,1.407,0.12192000000000001,0.03556,0.127,1.2288000000000001,0.3584,1.28,1.45632,0.42476,1.517,0.12192000000000001,0.03556,0.127,1.3344,0.38920000000000005,1.3900000000000001
2020-07-12 11:00:00,1.3344,0.38920000000000005,1.3900000000000001,0.14400000000000002,0.042,0.15,1.1904,0.3472,1.24,1.4304000000000001,0.4172,1.49,0.14400000000000002,0.042,0.15,1.2864,0.37520000000000003,1.34
2020-07-12 11:30:00,1.25088,0.36484000000000005,1.303,0.13728,0.040040000000000006,0.14300000000000002,1.1136,0.32480000000000003,1.16,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.13728,0.040040000000000006,0.14300000000000002,1.3056,0.3808,1.3599999999999999
2020-07-12 12:00:00,1.34496,0.39228,1.401,0.14496,0.042280000000000005,0.151,1.2,0.35000000000000003,1.25,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.14496,0.042280000000000005,0.151,1.3632,0.3976,1.42
2020-07-12 12:30:00,1.21296,0.35378000000000004,1.2635,0.15696000000000002,0.04578,0.1635,1.056,0.308,1.1,1.61616,0.47138,1.6835,0.15696000000000002,0.04578,0.1635,1.4592,0.42560000000000003,1.52
2020-07-12 13:00:00,1.32864,0.38752000000000003,1.384,0.11904,0.03472,0.124,1.2096,0.3528,1.26,1.50144,0.43792000000000003,1.564,0.11904,0.03472,0.124,1.3824,0.4032,1.44
2020-07-12 13:30:00,1.18032,0.34426,1.2295,0.11472,0.033460000000000004,0.11950000000000001,1.0656,0.3108,1.11,1.51632,0.44226000000000004,1.5795,0.11472,0.033460000000000004,0.11950000000000001,1.4016,0.4088,1.46
2020-07-12 14:00:00,1.1448,0.33390000000000003,1.1925,0.18480000000000002,0.0539,0.1925,0.96,0.28,1.0,1.4808,0.4319,1.5425,0.18480000000000002,0.0539,0.1925,1.296,0.378,1.35
2020-07-12 14:30:00,1.08912,0.31766000000000005,1.1345,0.18672000000000002,0.05446,0.1945,0.9024000000000001,0.2632,0.9400000000000001,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.18672000000000002,0.05446,0.1945,1.2384,0.3612,1.29
2020-07-12 15:00:00,1.09584,0.31962,1.1415,0.18384,0.05362,0.1915,0.912,0.266,0.9500000000000001,1.45104,0.42322000000000004,1.5115,0.18384,0.05362,0.1915,1.2671999999999999,0.36960000000000004,1.32
2020-07-12 15:30:00,1.10016,0.32088,1.146,0.16896000000000003,0.049280000000000004,0.176,0.9312,0.2716,0.97,1.38816,0.40488,1.446,0.16896000000000003,0.049280000000000004,0.176,1.2192,0.3556,1.27
2020-07-12 16:00:00,1.17744,0.34342,1.2265,0.15984,0.04662,0.1665,1.0176,0.2968,1.06,1.34064,0.39102000000000003,1.3965,0.15984,0.04662,0.1665,1.1808,0.34440000000000004,1.23
2020-07-12 16:30:00,1.22784,0.35812000000000005,1.279,0.15264000000000003,0.044520000000000004,0.159,1.0752,0.3136,1.12,1.41984,0.41412000000000004,1.479,0.15264000000000003,0.044520000000000004,0.159,1.2671999999999999,0.36960000000000004,1.32
2020-07-12 17:00:00,1.3953600000000002,0.40698,1.4535,0.12816000000000002,0.037380000000000004,0.1335,1.2671999999999999,0.36960000000000004,1.32,1.51056,0.44058,1.5735000000000001,0.12816000000000002,0.037380000000000004,0.1335,1.3824,0.4032,1.44
2020-07-12 17:30:00,1.5384,0.44870000000000004,1.6025,0.1272,0.0371,0.1325,1.4112,0.4116,1.47,1.5288,0.4459,1.5925,0.1272,0.0371,0.1325,1.4016,0.4088,1.46
2020-07-12 18:00:00,1.65888,0.48384000000000005,1.728,0.11328,0.03304,0.11800000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.57248,0.45864000000000005,1.638,0.11328,0.03304,0.11800000000000001,1.4592,0.42560000000000003,1.52
2020-07-12 18:30:00,1.74912,0.5101600000000001,1.822,0.06912,0.02016,0.07200000000000001,1.6800000000000002,0.49,1.75,1.47072,0.42896,1.532,0.06912,0.02016,0.07200000000000001,1.4016,0.4088,1.46
2020-07-12 19:00:00,1.80672,0.5269600000000001,1.8820000000000001,0.04032,0.011760000000000001,0.042,1.7664,0.5152,1.8399999999999999,1.4899200000000001,0.43456000000000006,1.552,0.04032,0.011760000000000001,0.042,1.4496,0.4228,1.51
2020-07-12 19:30:00,1.8648,0.5439,1.9425,0.0216,0.0063,0.022500000000000003,1.8432,0.5376000000000001,1.92,1.4232,0.4151,1.4825,0.0216,0.0063,0.022500000000000003,1.4016,0.4088,1.46
2020-07-12 20:00:00,1.87488,0.54684,1.953,0.00288,0.00084,0.003,1.8719999999999999,0.546,1.9500000000000002,1.40448,0.40964000000000006,1.463,0.00288,0.00084,0.003,1.4016,0.4088,1.46
2020-07-12 20:30:00,1.85568,0.54124,1.933,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.8432,0.5376000000000001,1.92,1.40448,0.40964000000000006,1.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.392,0.406,1.45
2020-07-12 21:00:00,1.8168000000000002,0.5299,1.8925,0.012,0.0035,0.0125,1.8048000000000002,0.5264,1.88,1.3464,0.3927,1.4025,0.012,0.0035,0.0125,1.3344,0.38920000000000005,1.3900000000000001
2020-07-12 21:30:00,1.8398400000000001,0.5366200000000001,1.9165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8336000000000001,0.5348,1.9100000000000001,1.3118400000000001,0.38262,1.3665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3056,0.3808,1.3599999999999999
2020-07-12 22:00:00,1.73712,0.50666,1.8094999999999999,0.01872,0.0054600000000000004,0.0195,1.7184,0.5012,1.79,1.18992,0.34706000000000004,1.2395,0.01872,0.0054600000000000004,0.0195,1.1712,0.3416,1.22
2020-07-12 22:30:00,1.70256,0.49658,1.7735,0.03216,0.009380000000000001,0.0335,1.6703999999999999,0.4872,1.74,1.19376,0.34818000000000005,1.2435,0.03216,0.009380000000000001,0.0335,1.1616,0.3388,1.21
2020-07-12 23:00:00,1.5964800000000001,0.46564000000000005,1.663,0.07008,0.020440000000000003,0.073,1.5264,0.44520000000000004,1.5899999999999999,1.11648,0.32564000000000004,1.163,0.07008,0.020440000000000003,0.073,1.0464,0.3052,1.09
2020-07-12 23:30:00,1.4784000000000002,0.4312,1.54,0.07680000000000001,0.0224,0.08,1.4016,0.4088,1.46,0.9984000000000001,0.2912,1.04,0.07680000000000001,0.0224,0.08,0.9216000000000001,0.26880000000000004,0.96
2020-07-13 00:00:00,1.36128,0.39704000000000006,1.418,0.08448000000000001,0.024640000000000002,0.088,1.2768,0.3724,1.33,0.9100800000000001,0.26544,0.9480000000000001,0.08448000000000001,0.024640000000000002,0.088,0.8256,0.24080000000000001,0.86
2020-07-13 00:30:00,1.28592,0.37506,1.3395000000000001,0.06672,0.01946,0.0695,1.2192,0.3556,1.27,0.8827200000000001,0.25746,0.9195000000000001,0.06672,0.01946,0.0695,0.8160000000000001,0.23800000000000002,0.85
2020-07-13 01:00:00,1.21776,0.35518000000000005,1.2685,0.03696,0.010780000000000001,0.0385,1.1808,0.34440000000000004,1.23,0.8337600000000001,0.24318,0.8685,0.03696,0.010780000000000001,0.0385,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-13 01:30:00,1.19856,0.34958,1.2485,0.046560000000000004,0.013580000000000002,0.0485,1.152,0.336,1.2,0.8145600000000001,0.23758,0.8485,0.046560000000000004,0.013580000000000002,0.0485,0.768,0.224,0.8
2020-07-13 02:00:00,1.22112,0.35616000000000003,1.272,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1712,0.3416,1.22,0.84672,0.24696,0.882,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-13 02:30:00,1.21488,0.35434000000000004,1.2655,0.06288,0.018340000000000002,0.0655,1.152,0.336,1.2,0.8212800000000001,0.23954000000000003,0.8555,0.06288,0.018340000000000002,0.0655,0.7584000000000001,0.2212,0.79
2020-07-13 03:00:00,1.23024,0.35882000000000003,1.2815,0.03984,0.01162,0.0415,1.1904,0.3472,1.24,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.03984,0.01162,0.0415,0.8256,0.24080000000000001,0.86
2020-07-13 03:30:00,1.22928,0.35854,1.2805,0.05808000000000001,0.01694,0.060500000000000005,1.1712,0.3416,1.22,0.88368,0.25774,0.9205000000000001,0.05808000000000001,0.01694,0.060500000000000005,0.8256,0.24080000000000001,0.86
2020-07-13 04:00:00,1.20912,0.35266000000000003,1.2595,0.04752000000000001,0.01386,0.0495,1.1616,0.3388,1.21,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.04752000000000001,0.01386,0.0495,0.8160000000000001,0.23800000000000002,0.85
2020-07-13 04:30:00,1.22112,0.35616000000000003,1.272,0.06912,0.02016,0.07200000000000001,1.152,0.336,1.2,0.8563200000000001,0.24976,0.892,0.06912,0.02016,0.07200000000000001,0.7872,0.2296,0.8200000000000001
2020-07-13 05:00:00,1.17504,0.34272,1.224,0.07104,0.020720000000000002,0.074,1.104,0.322,1.15,0.8294400000000001,0.24192000000000002,0.864,0.07104,0.020720000000000002,0.074,0.7584000000000001,0.2212,0.79
2020-07-13 05:30:00,1.2,0.35000000000000003,1.25,0.096,0.028,0.1,1.104,0.322,1.15,0.8544,0.2492,0.89,0.096,0.028,0.1,0.7584000000000001,0.2212,0.79
2020-07-13 06:00:00,1.21392,0.35406000000000004,1.2645,0.10992,0.032060000000000005,0.1145,1.104,0.322,1.15,0.9067200000000001,0.26446000000000003,0.9445,0.10992,0.032060000000000005,0.1145,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-13 06:30:00,1.2936,0.3773,1.3475000000000001,0.1704,0.0497,0.17750000000000002,1.1232,0.3276,1.17,1.0056,0.2933,1.0475,0.1704,0.0497,0.17750000000000002,0.8352,0.2436,0.87
2020-07-13 07:00:00,1.4016,0.4088,1.46,0.14400000000000002,0.042,0.15,1.2576,0.3668,1.31,1.0752,0.3136,1.12,0.14400000000000002,0.042,0.15,0.9312,0.2716,0.97
2020-07-13 07:30:00,1.46784,0.42812000000000006,1.529,0.20064,0.05852,0.209,1.2671999999999999,0.36960000000000004,1.32,1.17984,0.34412000000000004,1.229,0.20064,0.05852,0.209,0.9792000000000001,0.2856,1.02
2020-07-13 08:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.13440000000000002,0.0392,0.14,1.4784000000000002,0.4312,1.54,1.536,0.448,1.6,0.13440000000000002,0.0392,0.14,1.4016,0.4088,1.46
2020-07-13 08:30:00,3.09024,0.9013200000000001,3.219,0.12384,0.036120000000000006,0.129,2.9664,0.8652000000000001,3.09,3.08064,0.8985200000000001,3.209,0.12384,0.036120000000000006,0.129,2.9568000000000003,0.8624,3.08
2020-07-13 09:00:00,3.15792,0.9210600000000001,3.2895,0.15312,0.044660000000000005,0.1595,3.0048,0.8764000000000001,3.13,0.15312,0.044660000000000005,0.1595,0.15312,0.044660000000000005,0.1595,0.0,0.0,0.0
2020-07-13 09:30:00,3.20928,0.9360400000000001,3.343,0.14688,0.04284,0.153,3.0624,0.8932,3.19,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0.0,0.0,0.0
2020-07-13 10:00:00,3.2995200000000002,0.9623600000000001,3.437,0.18912,0.05516000000000001,0.197,3.1104,0.9072,3.24,0.18912,0.05516000000000001,0.197,0.18912,0.05516000000000001,0.197,0.0,0.0,0.0
2020-07-13 10:30:00,3.38496,0.98728,3.526,0.21696000000000001,0.06328,0.226,3.168,0.924,3.3,0.21696000000000001,0.06328,0.226,0.21696000000000001,0.06328,0.226,0.0,0.0,0.0
2020-07-13 11:00:00,3.4300800000000002,1.00044,3.573,0.18528000000000003,0.054040000000000005,0.193,3.2448,0.9464,3.38,0.18528000000000003,0.054040000000000005,0.193,0.18528000000000003,0.054040000000000005,0.193,0.0,0.0,0.0
2020-07-13 11:30:00,3.072,0.896,3.2,0.3168,0.09240000000000001,0.33,2.7552,0.8036000000000001,2.87,0.3168,0.09240000000000001,0.33,0.3168,0.09240000000000001,0.33,0.0,0.0,0.0
2020-07-13 12:00:00,2.99328,0.87304,3.118,0.30528000000000005,0.08904000000000001,0.318,2.688,0.784,2.8,0.30528000000000005,0.08904000000000001,0.318,0.30528000000000005,0.08904000000000001,0.318,0.0,0.0,0.0
2020-07-13 12:30:00,2.77392,0.8090600000000001,2.8895,0.52752,0.15386000000000002,0.5495,2.2464,0.6552,2.34,0.52752,0.15386000000000002,0.5495,0.52752,0.15386000000000002,0.5495,0.0,0.0,0.0
2020-07-13 13:00:00,3.13296,0.91378,3.2635,0.44496,0.12978,0.4635,2.688,0.784,2.8,0.44496,0.12978,0.4635,0.44496,0.12978,0.4635,0.0,0.0,0.0
2020-07-13 13:30:00,3.096,0.903,3.225,0.37920000000000004,0.1106,0.395,2.7168,0.7924,2.83,0.37920000000000004,0.1106,0.395,0.37920000000000004,0.1106,0.395,0.0,0.0,0.0
2020-07-13 14:00:00,3.15456,0.9200800000000001,3.286,0.31296,0.09128000000000001,0.326,2.8416,0.8288000000000001,2.96,0.31296,0.09128000000000001,0.326,0.31296,0.09128000000000001,0.326,0.0,0.0,0.0
2020-07-13 14:30:00,3.11376,0.9081800000000001,3.2435,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.7744,0.8092,2.89,0.33936000000000005,0.09898000000000001,0.35350000000000004,0.33936000000000005,0.09898000000000001,0.35350000000000004,0.0,0.0,0.0
2020-07-13 15:00:00,3.1574400000000002,0.9209200000000001,3.289,0.23904000000000003,0.06972,0.249,2.9184,0.8512000000000001,3.04,0.23904000000000003,0.06972,0.249,0.23904000000000003,0.06972,0.249,0.0,0.0,0.0
2020-07-13 15:30:00,3.1656,0.9233,3.2975,0.18960000000000002,0.0553,0.1975,2.976,0.868,3.1,0.18960000000000002,0.0553,0.1975,0.18960000000000002,0.0553,0.1975,0.0,0.0,0.0
2020-07-13 16:00:00,3.26928,0.95354,3.4055,0.13008,0.03794,0.1355,3.1392,0.9156000000000001,3.27,0.13008,0.03794,0.1355,0.13008,0.03794,0.1355,0.0,0.0,0.0
2020-07-13 16:30:00,3.43728,1.00254,3.5805,0.11568,0.033740000000000006,0.12050000000000001,3.3216,0.9688,3.46,0.11568,0.033740000000000006,0.12050000000000001,0.11568,0.033740000000000006,0.12050000000000001,0.0,0.0,0.0
2020-07-13 17:00:00,3.5688,1.0409,3.7175000000000002,0.18,0.052500000000000005,0.1875,3.3888,0.9884000000000001,3.5300000000000002,0.18,0.052500000000000005,0.1875,0.18,0.052500000000000005,0.1875,0.0,0.0,0.0
2020-07-13 17:30:00,3.59328,1.04804,3.743,0.23328000000000002,0.06804,0.243,3.36,0.98,3.5,0.23328000000000002,0.06804,0.243,0.23328000000000002,0.06804,0.243,0.0,0.0,0.0
2020-07-13 18:00:00,3.57888,1.04384,3.7279999999999998,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3792,0.9856,3.52,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.0,0.0,0.0
2020-07-13 18:30:00,3.57456,1.04258,3.7235,0.19536,0.05698,0.20350000000000001,3.3792,0.9856,3.52,0.19536,0.05698,0.20350000000000001,0.19536,0.05698,0.20350000000000001,0.0,0.0,0.0
2020-07-13 19:00:00,3.46608,1.01094,3.6105,0.19248,0.05614,0.2005,3.2736,0.9548000000000001,3.41,0.19248,0.05614,0.2005,0.19248,0.05614,0.2005,0.0,0.0,0.0
2020-07-13 19:30:00,3.3336,0.9723,3.4725,0.0984,0.0287,0.10250000000000001,3.2352,0.9436,3.37,0.0984,0.0287,0.10250000000000001,0.0984,0.0287,0.10250000000000001,0.0,0.0,0.0
2020-07-13 20:00:00,3.2976,0.9618000000000001,3.435,0.033600000000000005,0.0098,0.035,3.2640000000000002,0.9520000000000001,3.4,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0
2020-07-13 20:30:00,3.13536,0.9144800000000001,3.266,0.03456,0.01008,0.036000000000000004,3.1008,0.9044000000000001,3.23,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-07-13 21:00:00,3.03312,0.8846600000000001,3.1595,0.01872,0.0054600000000000004,0.0195,3.0144,0.8792000000000001,3.14,0.01872,0.0054600000000000004,0.0195,0.01872,0.0054600000000000004,0.0195,0.0,0.0,0.0
2020-07-13 21:30:00,3.00624,0.87682,3.1315,0.030240000000000003,0.008820000000000001,0.0315,2.976,0.868,3.1,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0
2020-07-13 22:00:00,2.93136,0.8549800000000001,3.0535,0.012960000000000001,0.0037800000000000004,0.0135,2.9184,0.8512000000000001,3.04,0.012960000000000001,0.0037800000000000004,0.0135,0.012960000000000001,0.0037800000000000004,0.0135,0.0,0.0,0.0
2020-07-13 22:30:00,2.8104,0.8197,2.9275,0.016800000000000002,0.0049,0.0175,2.7936,0.8148000000000001,2.91,0.016800000000000002,0.0049,0.0175,0.016800000000000002,0.0049,0.0175,0.0,0.0,0.0
2020-07-13 23:00:00,2.60208,0.7589400000000001,2.7105,0.019680000000000003,0.00574,0.0205,2.5824,0.7532,2.69,0.019680000000000003,0.00574,0.0205,0.019680000000000003,0.00574,0.0205,0.0,0.0,0.0
2020-07-13 23:30:00,2.33808,0.6819400000000001,2.4355,0.01488,0.00434,0.0155,2.3232,0.6776,2.42,0.01488,0.00434,0.0155,0.01488,0.00434,0.0155,0.0,0.0,0.0
2020-07-14 00:00:00,2.15232,0.6277600000000001,2.242,0.021120000000000003,0.0061600000000000005,0.022,2.1312,0.6216,2.22,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0
2020-07-14 00:30:00,2.07072,0.60396,2.157,0.01632,0.00476,0.017,2.0544000000000002,0.5992000000000001,2.14,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0
2020-07-14 01:00:00,1.9881600000000001,0.5798800000000001,2.071,0.02016,0.005880000000000001,0.021,1.968,0.5740000000000001,2.05,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0
2020-07-14 01:30:00,1.95408,0.56994,2.0355,0.01488,0.00434,0.0155,1.9392,0.5656,2.02,0.01488,0.00434,0.0155,0.01488,0.00434,0.0155,0.0,0.0,0.0
2020-07-14 02:00:00,1.97808,0.57694,2.0605,0.01008,0.0029400000000000003,0.0105,1.968,0.5740000000000001,2.05,0.01008,0.0029400000000000003,0.0105,0.01008,0.0029400000000000003,0.0105,0.0,0.0,0.0
2020-07-14 02:30:00,1.98144,0.5779200000000001,2.064,0.01344,0.003920000000000001,0.014,1.968,0.5740000000000001,2.05,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0
2020-07-14 03:00:00,1.96224,0.57232,2.044,0.01344,0.003920000000000001,0.014,1.9488,0.5684,2.03,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0
2020-07-14 03:30:00,1.92768,0.5622400000000001,2.008,0.02688,0.007840000000000001,0.028,1.9008,0.5544,1.98,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0
2020-07-14 04:00:00,1.92144,0.56042,2.0015,0.049440000000000005,0.01442,0.051500000000000004,1.8719999999999999,0.546,1.9500000000000002,0.049440000000000005,0.01442,0.051500000000000004,0.049440000000000005,0.01442,0.051500000000000004,0.0,0.0,0.0
2020-07-14 04:30:00,1.89216,0.55188,1.971,0.02976,0.00868,0.031,1.8624,0.5432,1.94,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0
2020-07-14 05:00:00,1.824,0.532,1.9,0.038400000000000004,0.0112,0.04,1.7856,0.5208,1.8599999999999999,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0
2020-07-14 05:30:00,1.8633600000000001,0.5434800000000001,1.941,0.02976,0.00868,0.031,1.8336000000000001,0.5348,1.9100000000000001,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0
2020-07-14 06:00:00,1.9406400000000001,0.5660200000000001,2.0215,0.030240000000000003,0.008820000000000001,0.0315,1.9104,0.5572,1.99,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0
2020-07-14 06:30:00,2.09952,0.61236,2.187,0.06432,0.018760000000000002,0.067,2.0352,0.5936,2.12,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0
2020-07-14 07:00:00,2.21328,0.64554,2.3055,0.11088,0.03234,0.1155,2.1024,0.6132000000000001,2.19,0.11088,0.03234,0.1155,0.11088,0.03234,0.1155,0.0,0.0,0.0
2020-07-14 07:30:00,2.55216,0.74438,2.6585,0.11376000000000001,0.03318,0.11850000000000001,2.4384,0.7112,2.54,0.11376000000000001,0.03318,0.11850000000000001,0.11376000000000001,0.03318,0.11850000000000001,0.0,0.0,0.0
2020-07-14 08:00:00,2.65104,0.77322,2.7615,0.17424,0.050820000000000004,0.18150000000000002,2.4768,0.7224,2.58,0.17424,0.050820000000000004,0.18150000000000002,0.17424,0.050820000000000004,0.18150000000000002,0.0,0.0,0.0
2020-07-14 08:30:00,2.86368,0.8352400000000001,2.983,0.07968,0.02324,0.083,2.784,0.812,2.9,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0
2020-07-14 09:00:00,2.85168,0.83174,2.9705,0.14448000000000003,0.042140000000000004,0.1505,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.14448000000000003,0.042140000000000004,0.1505,0.14448000000000003,0.042140000000000004,0.1505,0.0,0.0,0.0
2020-07-14 09:30:00,2.95872,0.8629600000000001,3.082,0.11712000000000002,0.03416,0.122,2.8416,0.8288000000000001,2.96,0.11712000000000002,0.03416,0.122,0.11712000000000002,0.03416,0.122,0.0,0.0,0.0
2020-07-14 10:00:00,2.86368,0.8352400000000001,2.983,0.18528000000000003,0.054040000000000005,0.193,2.6784,0.7812,2.79,0.18528000000000003,0.054040000000000005,0.193,0.18528000000000003,0.054040000000000005,0.193,0.0,0.0,0.0
2020-07-14 10:30:00,2.91552,0.8503600000000001,3.037,0.16992000000000002,0.04956000000000001,0.177,2.7456,0.8008000000000001,2.86,0.16992000000000002,0.04956000000000001,0.177,0.16992000000000002,0.04956000000000001,0.177,0.0,0.0,0.0
2020-07-14 11:00:00,2.86032,0.8342600000000001,2.9795,0.21072000000000002,0.06146000000000001,0.2195,2.6496,0.7728,2.76,0.21072000000000002,0.06146000000000001,0.2195,0.21072000000000002,0.06146000000000001,0.2195,0.0,0.0,0.0
2020-07-14 11:30:00,2.8584,0.8337,2.9775,0.25680000000000003,0.07490000000000001,0.2675,2.6016,0.7588,2.71,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2020-07-14 12:00:00,2.6952,0.7861,2.8075,0.3048,0.0889,0.3175,2.3904,0.6972,2.49,0.3048,0.0889,0.3175,0.3048,0.0889,0.3175,0.0,0.0,0.0
2020-07-14 12:30:00,2.988,0.8715,3.1125,0.2136,0.0623,0.2225,2.7744,0.8092,2.89,0.2136,0.0623,0.2225,0.2136,0.0623,0.2225,0.0,0.0,0.0
2020-07-14 13:00:00,2.8670400000000003,0.8362200000000001,2.9865,0.20784000000000002,0.06062000000000001,0.2165,2.6592000000000002,0.7756000000000001,2.77,0.20784000000000002,0.06062000000000001,0.2165,0.20784000000000002,0.06062000000000001,0.2165,0.0,0.0,0.0
2020-07-14 13:30:00,2.73456,0.7975800000000001,2.8485,0.20976000000000003,0.061180000000000005,0.2185,2.5248,0.7364,2.63,0.20976000000000003,0.061180000000000005,0.2185,0.20976000000000003,0.061180000000000005,0.2185,0.0,0.0,0.0
2020-07-14 14:00:00,2.62272,0.7649600000000001,2.732,0.23232000000000003,0.06776,0.242,2.3904,0.6972,2.49,0.23232000000000003,0.06776,0.242,0.23232000000000003,0.06776,0.242,0.0,0.0,0.0
2020-07-14 14:30:00,2.47056,0.7205800000000001,2.5735,0.29136,0.08498000000000001,0.3035,2.1792,0.6356,2.27,0.29136,0.08498000000000001,0.3035,0.29136,0.08498000000000001,0.3035,0.0,0.0,0.0
2020-07-14 15:00:00,2.68608,0.78344,2.798,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.4864,0.7252000000000001,2.59,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.0,0.0,0.0
2020-07-14 15:30:00,2.676,0.7805000000000001,2.7875,0.25680000000000003,0.07490000000000001,0.2675,2.4192,0.7056,2.52,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0
2020-07-14 16:00:00,2.75568,0.8037400000000001,2.8705,0.27888,0.08134000000000001,0.29050000000000004,2.4768,0.7224,2.58,0.27888,0.08134000000000001,0.29050000000000004,0.27888,0.08134000000000001,0.29050000000000004,0.0,0.0,0.0
2020-07-14 16:30:00,2.79936,0.8164800000000001,2.916,0.27456,0.08008000000000001,0.28600000000000003,2.5248,0.7364,2.63,0.27456,0.08008000000000001,0.28600000000000003,0.27456,0.08008000000000001,0.28600000000000003,0.0,0.0,0.0
2020-07-14 17:00:00,3.05328,0.8905400000000001,3.1805,0.25008,0.07294,0.2605,2.8032,0.8176,2.92,0.25008,0.07294,0.2605,0.25008,0.07294,0.2605,0.0,0.0,0.0
2020-07-14 17:30:00,3.23856,0.9445800000000001,3.3735,0.28176,0.08218,0.29350000000000004,2.9568000000000003,0.8624,3.08,0.28176,0.08218,0.29350000000000004,0.28176,0.08218,0.29350000000000004,0.0,0.0,0.0
2020-07-14 18:00:00,3.50544,1.02242,3.6515,0.26064000000000004,0.07602,0.2715,3.2448,0.9464,3.38,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0
2020-07-14 18:30:00,3.51792,1.02606,3.6645,0.15792,0.046060000000000004,0.1645,3.36,0.98,3.5,0.15792,0.046060000000000004,0.1645,0.15792,0.046060000000000004,0.1645,0.0,0.0,0.0
2020-07-14 19:00:00,3.35952,0.9798600000000001,3.4995,0.13392,0.039060000000000004,0.1395,3.2256,0.9408000000000001,3.36,0.13392,0.039060000000000004,0.1395,0.13392,0.039060000000000004,0.1395,0.0,0.0,0.0
2020-07-14 19:30:00,3.1728,0.9254,3.305,0.1584,0.046200000000000005,0.165,3.0144,0.8792000000000001,3.14,0.1584,0.046200000000000005,0.165,0.1584,0.046200000000000005,0.165,0.0,0.0,0.0
2020-07-14 20:00:00,3.00864,0.8775200000000001,3.134,0.12864,0.037520000000000005,0.134,2.88,0.84,3.0,0.12864,0.037520000000000005,0.134,0.12864,0.037520000000000005,0.134,0.0,0.0,0.0
2020-07-14 20:30:00,2.9832,0.8701000000000001,3.1075,0.1032,0.030100000000000002,0.1075,2.88,0.84,3.0,0.1032,0.030100000000000002,0.1075,0.1032,0.030100000000000002,0.1075,0.0,0.0,0.0
2020-07-14 21:00:00,2.9443200000000003,0.8587600000000001,3.067,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.8608000000000002,0.8344,2.98,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.0,0.0,0.0
2020-07-14 21:30:00,2.9472,0.8596,3.07,0.048,0.014,0.05,2.8992,0.8456,3.02,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0
2020-07-14 22:00:00,2.91264,0.84952,3.034,0.04224000000000001,0.012320000000000001,0.044,2.8704,0.8372,2.99,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0
2020-07-14 22:30:00,2.82144,0.8229200000000001,2.939,0.05664,0.01652,0.059000000000000004,2.7648,0.8064,2.88,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0
2020-07-14 23:00:00,2.58336,0.75348,2.691,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.5152,0.7336,2.62,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.0,0.0
2020-07-14 23:30:00,2.40624,0.7018200000000001,2.5065,0.03504,0.010220000000000002,0.036500000000000005,2.3712,0.6916,2.47,0.03504,0.010220000000000002,0.036500000000000005,0.03504,0.010220000000000002,0.036500000000000005,0.0,0.0,0.0
2020-07-15 00:00:00,2.1936,0.6398,2.285,0.0528,0.0154,0.055,2.1408,0.6244000000000001,2.23,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0
2020-07-15 00:30:00,2.06352,0.6018600000000001,2.1495,0.07632000000000001,0.022260000000000002,0.0795,1.9872,0.5796,2.07,0.07632000000000001,0.022260000000000002,0.0795,0.07632000000000001,0.022260000000000002,0.0795,0.0,0.0,0.0
2020-07-15 01:00:00,1.9608,0.5719000000000001,2.0425,0.0792,0.023100000000000002,0.0825,1.8816000000000002,0.5488000000000001,1.96,0.0792,0.023100000000000002,0.0825,0.0792,0.023100000000000002,0.0825,0.0,0.0,0.0
2020-07-15 01:30:00,1.98,0.5775,2.0625,0.0216,0.0063,0.022500000000000003,1.9584000000000001,0.5712,2.04,0.0216,0.0063,0.022500000000000003,0.0216,0.0063,0.022500000000000003,0.0,0.0,0.0
2020-07-15 02:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.07248,0.021140000000000003,0.0755,1.9104,0.5572,1.99,0.07248,0.021140000000000003,0.0755,0.07248,0.021140000000000003,0.0755,0.0,0.0,0.0
2020-07-15 02:30:00,1.99872,0.58296,2.082,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9488,0.5684,2.03,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0
2020-07-15 03:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.054240000000000003,0.01582,0.0565,1.9104,0.5572,1.99,0.054240000000000003,0.01582,0.0565,0.054240000000000003,0.01582,0.0565,0.0,0.0,0.0
2020-07-15 03:30:00,1.9891200000000002,0.58016,2.072,0.030720000000000004,0.008960000000000001,0.032,1.9584000000000001,0.5712,2.04,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2020-07-15 04:00:00,1.96032,0.57176,2.042,0.021120000000000003,0.0061600000000000005,0.022,1.9392,0.5656,2.02,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0
2020-07-15 04:30:00,1.94208,0.56644,2.023,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9296000000000002,0.5628000000000001,2.01,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0
2020-07-15 05:00:00,1.932,0.5635,2.0125,0.012,0.0035,0.0125,1.92,0.56,2.0,0.012,0.0035,0.0125,0.012,0.0035,0.0125,0.0,0.0,0.0
2020-07-15 05:30:00,1.968,0.5740000000000001,2.05,0.009600000000000001,0.0028,0.01,1.9584000000000001,0.5712,2.04,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0
