Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-15 06:00:00,1.9948800000000002,0.58184,2.078,0.007680000000000001,0.0022400000000000002,0.008,1.9872,0.5796,2.07,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0
2020-07-15 06:30:00,2.1672000000000002,0.6321,2.2575,0.016800000000000002,0.0049,0.0175,2.1504,0.6272,2.24,0.016800000000000002,0.0049,0.0175,0.016800000000000002,0.0049,0.0175,0.0,0.0,0.0
2020-07-15 07:00:00,2.37552,0.69286,2.4745,0.023520000000000003,0.006860000000000001,0.0245,2.352,0.686,2.45,0.023520000000000003,0.006860000000000001,0.0245,0.023520000000000003,0.006860000000000001,0.0245,0.0,0.0,0.0
2020-07-15 07:30:00,2.7614400000000003,0.80542,2.8765,0.02544,0.00742,0.026500000000000003,2.7359999999999998,0.798,2.85,0.02544,0.00742,0.026500000000000003,0.02544,0.00742,0.026500000000000003,0.0,0.0,0.0
2020-07-15 08:00:00,3.0576,0.8918,3.185,0.0432,0.0126,0.045,3.0144,0.8792000000000001,3.14,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0
2020-07-15 08:30:00,3.4833600000000002,1.01598,3.6285,0.03696,0.010780000000000001,0.0385,3.4464,1.0052,3.59,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0
2020-07-15 09:00:00,3.56736,1.04048,3.716,0.044160000000000005,0.01288,0.046,3.5232,1.0276,3.67,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0
2020-07-15 09:30:00,3.64176,1.06218,3.7935,0.05136,0.014980000000000002,0.053500000000000006,3.5904,1.0472,3.74,0.05136,0.014980000000000002,0.053500000000000006,0.05136,0.014980000000000002,0.053500000000000006,0.0,0.0,0.0
2020-07-15 10:00:00,3.62208,1.05644,3.773,0.07008,0.020440000000000003,0.073,3.552,1.036,3.7,0.07008,0.020440000000000003,0.073,0.07008,0.020440000000000003,0.073,0.0,0.0,0.0
2020-07-15 10:30:00,3.53184,1.03012,3.6790000000000003,0.09504000000000001,0.02772,0.099,3.4368,1.0024,3.58,0.09504000000000001,0.02772,0.099,0.09504000000000001,0.02772,0.099,0.0,0.0,0.0
2020-07-15 11:00:00,3.52032,1.02676,3.667,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.4368,1.0024,3.58,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.0,0.0,0.0
2020-07-15 11:30:00,3.66288,1.06834,3.8155,0.05328,0.015540000000000002,0.0555,3.6096,1.0528,3.76,0.05328,0.015540000000000002,0.0555,0.05328,0.015540000000000002,0.0555,0.0,0.0,0.0
2020-07-15 12:00:00,3.51312,1.02466,3.6595,0.18192000000000003,0.05306,0.1895,3.3312,0.9716,3.47,0.18192000000000003,0.05306,0.1895,0.18192000000000003,0.05306,0.1895,0.0,0.0,0.0
2020-07-15 12:30:00,3.3648,0.9814,3.505,0.2064,0.060200000000000004,0.215,3.1584,0.9212,3.29,0.2064,0.060200000000000004,0.215,0.2064,0.060200000000000004,0.215,0.0,0.0,0.0
2020-07-15 13:00:00,3.48864,1.01752,3.634,0.11904,0.03472,0.124,3.3696,0.9828,3.51,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0.0,0.0,0.0
2020-07-15 13:30:00,3.35184,0.97762,3.4915000000000003,0.11664000000000001,0.03402,0.12150000000000001,3.2352,0.9436,3.37,0.11664000000000001,0.03402,0.12150000000000001,0.11664000000000001,0.03402,0.12150000000000001,0.0,0.0,0.0
2020-07-15 14:00:00,3.23616,0.94388,3.371,0.15456,0.04508,0.161,3.0816,0.8988,3.21,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0.0,0.0,0.0
2020-07-15 14:30:00,3.3552,0.9786,3.495,0.0912,0.026600000000000002,0.095,3.2640000000000002,0.9520000000000001,3.4,0.0912,0.026600000000000002,0.095,0.0912,0.026600000000000002,0.095,0.0,0.0,0.0
2020-07-15 15:00:00,3.31152,0.96586,3.4495,0.11472,0.033460000000000004,0.11950000000000001,3.1968,0.9324,3.33,0.11472,0.033460000000000004,0.11950000000000001,0.11472,0.033460000000000004,0.11950000000000001,0.0,0.0,0.0
2020-07-15 15:30:00,3.37152,0.9833600000000001,3.512,0.12672,0.03696,0.132,3.2448,0.9464,3.38,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0.0,0.0,0.0
2020-07-15 16:00:00,3.37488,0.9843400000000001,3.5155000000000003,0.11088,0.03234,0.1155,3.2640000000000002,0.9520000000000001,3.4,0.11088,0.03234,0.1155,0.11088,0.03234,0.1155,0.0,0.0,0.0
2020-07-15 16:30:00,3.4656000000000002,1.0108,3.61,0.096,0.028,0.1,3.3696,0.9828,3.51,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0
2020-07-15 17:00:00,3.69648,1.07814,3.8505000000000003,0.08688000000000001,0.02534,0.09050000000000001,3.6096,1.0528,3.76,0.08688000000000001,0.02534,0.09050000000000001,0.08688000000000001,0.02534,0.09050000000000001,0.0,0.0,0.0
2020-07-15 17:30:00,3.79344,1.10642,3.9515000000000002,0.13584000000000002,0.03962,0.14150000000000001,3.6576,1.0668,3.81,0.13584000000000002,0.03962,0.14150000000000001,0.13584000000000002,0.03962,0.14150000000000001,0.0,0.0,0.0
2020-07-15 18:00:00,3.78288,1.10334,3.9405,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.552,1.036,3.7,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.0,0.0,0.0
2020-07-15 18:30:00,3.65088,1.06484,3.803,0.24288,0.07084,0.253,3.408,0.994,3.55,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2020-07-15 19:00:00,3.75936,1.0964800000000001,3.916,0.10176,0.02968,0.106,3.6576,1.0668,3.81,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0.0,0.0,0.0
2020-07-15 19:30:00,3.64896,1.0642800000000001,3.801,0.07776000000000001,0.022680000000000002,0.081,3.5712,1.0416,3.7199999999999998,0.07776000000000001,0.022680000000000002,0.081,0.07776000000000001,0.022680000000000002,0.081,0.0,0.0,0.0
2020-07-15 20:00:00,3.47664,1.01402,3.6215,0.05904,0.017220000000000003,0.061500000000000006,3.4176,0.9968,3.56,0.05904,0.017220000000000003,0.061500000000000006,0.05904,0.017220000000000003,0.061500000000000006,0.0,0.0,0.0
2020-07-15 20:30:00,3.3312,0.9716,3.47,0.096,0.028,0.1,3.2352,0.9436,3.37,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0
2020-07-15 21:00:00,3.15648,0.9206400000000001,3.2880000000000003,0.10368000000000001,0.030240000000000003,0.108,3.0528,0.8904000000000001,3.18,0.10368000000000001,0.030240000000000003,0.108,0.10368000000000001,0.030240000000000003,0.108,0.0,0.0,0.0
2020-07-15 21:30:00,3.14928,0.91854,3.2805,0.08688000000000001,0.02534,0.09050000000000001,3.0624,0.8932,3.19,0.08688000000000001,0.02534,0.09050000000000001,0.08688000000000001,0.02534,0.09050000000000001,0.0,0.0,0.0
2020-07-15 22:00:00,3.03696,0.8857800000000001,3.1635,0.13776000000000002,0.04018,0.14350000000000002,2.8992,0.8456,3.02,0.13776000000000002,0.04018,0.14350000000000002,0.13776000000000002,0.04018,0.14350000000000002,0.0,0.0,0.0
2020-07-15 22:30:00,2.8022400000000003,0.81732,2.919,0.19104000000000002,0.055720000000000006,0.199,2.6112,0.7616,2.7199999999999998,0.19104000000000002,0.055720000000000006,0.199,0.19104000000000002,0.055720000000000006,0.199,0.0,0.0,0.0
2020-07-15 23:00:00,2.544,0.742,2.65,0.23040000000000002,0.06720000000000001,0.24,2.3136,0.6748000000000001,2.41,0.23040000000000002,0.06720000000000001,0.24,0.23040000000000002,0.06720000000000001,0.24,0.0,0.0,0.0
2020-07-15 23:30:00,2.36208,0.6889400000000001,2.4605,0.14448000000000003,0.042140000000000004,0.1505,2.2176,0.6468,2.31,0.14448000000000003,0.042140000000000004,0.1505,0.14448000000000003,0.042140000000000004,0.1505,0.0,0.0,0.0
2020-07-16 00:00:00,2.21328,0.64554,2.3055,0.13968,0.040740000000000005,0.14550000000000002,2.0736,0.6048,2.16,0.13968,0.040740000000000005,0.14550000000000002,0.13968,0.040740000000000005,0.14550000000000002,0.0,0.0,0.0
2020-07-16 00:30:00,2.10768,0.6147400000000001,2.1955,0.11088,0.03234,0.1155,1.9968,0.5824,2.08,0.11088,0.03234,0.1155,0.11088,0.03234,0.1155,0.0,0.0,0.0
2020-07-16 01:00:00,1.9876800000000001,0.57974,2.0705,0.16368000000000002,0.047740000000000005,0.1705,1.824,0.532,1.9,0.16368000000000002,0.047740000000000005,0.1705,0.16368000000000002,0.047740000000000005,0.1705,0.0,0.0,0.0
2020-07-16 01:30:00,1.96752,0.57386,2.0495,0.07632000000000001,0.022260000000000002,0.0795,1.8912,0.5516,1.97,0.07632000000000001,0.022260000000000002,0.0795,0.07632000000000001,0.022260000000000002,0.0795,0.0,0.0,0.0
2020-07-16 02:00:00,2.02272,0.58996,2.107,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.9392,0.5656,2.02,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.0,0.0,0.0
2020-07-16 02:30:00,2.0712,0.6041000000000001,2.1575,0.0456,0.013300000000000001,0.0475,2.0256,0.5908,2.11,0.0456,0.013300000000000001,0.0475,0.0456,0.013300000000000001,0.0475,0.0,0.0,0.0
2020-07-16 03:00:00,2.08704,0.60872,2.174,0.01344,0.003920000000000001,0.014,2.0736,0.6048,2.16,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0
2020-07-16 03:30:00,1.944,0.5670000000000001,2.025,0.1296,0.0378,0.135,1.8144,0.5292,1.8900000000000001,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0.0,0.0,0.0
2020-07-16 04:00:00,1.89072,0.5514600000000001,1.9695,0.17232,0.050260000000000006,0.17950000000000002,1.7184,0.5012,1.79,0.17232,0.050260000000000006,0.17950000000000002,0.17232,0.050260000000000006,0.17950000000000002,0.0,0.0,0.0
2020-07-16 04:30:00,1.93776,0.56518,2.0185,0.09456,0.027580000000000004,0.0985,1.8432,0.5376000000000001,1.92,0.09456,0.027580000000000004,0.0985,0.09456,0.027580000000000004,0.0985,0.0,0.0,0.0
2020-07-16 05:00:00,1.9224,0.5607,2.0025,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.8528,0.5404,1.9300000000000002,0.06960000000000001,0.020300000000000002,0.07250000000000001,0.06960000000000001,0.020300000000000002,0.07250000000000001,0.0,0.0,0.0
2020-07-16 05:30:00,1.9291200000000002,0.56266,2.0095,0.07632000000000001,0.022260000000000002,0.0795,1.8528,0.5404,1.9300000000000002,0.07632000000000001,0.022260000000000002,0.0795,0.07632000000000001,0.022260000000000002,0.0795,0.0,0.0,0.0
2020-07-16 06:00:00,1.96128,0.57204,2.043,0.08928000000000001,0.02604,0.093,1.8719999999999999,0.546,1.9500000000000002,0.08928000000000001,0.02604,0.093,0.08928000000000001,0.02604,0.093,0.0,0.0,0.0
2020-07-16 06:30:00,2.20752,0.6438600000000001,2.2995,0.057120000000000004,0.01666,0.059500000000000004,2.1504,0.6272,2.24,0.057120000000000004,0.01666,0.059500000000000004,0.057120000000000004,0.01666,0.059500000000000004,0.0,0.0,0.0
2020-07-16 07:00:00,2.352,0.686,2.45,0.057600000000000005,0.016800000000000002,0.06,2.2944,0.6692,2.39,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0
2020-07-16 07:30:00,2.59248,0.75614,2.7005,0.04848,0.014140000000000002,0.0505,2.544,0.742,2.65,0.04848,0.014140000000000002,0.0505,0.04848,0.014140000000000002,0.0505,0.0,0.0,0.0
2020-07-16 08:00:00,2.8972800000000003,0.8450400000000001,3.018,0.06528,0.01904,0.068,2.832,0.8260000000000001,2.95,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0
2020-07-16 08:30:00,3.13152,0.9133600000000001,3.262,0.15552000000000002,0.045360000000000004,0.162,2.976,0.868,3.1,0.15552000000000002,0.045360000000000004,0.162,0.15552000000000002,0.045360000000000004,0.162,0.0,0.0,0.0
2020-07-16 09:00:00,3.1608,0.9219,3.2925,0.1368,0.039900000000000005,0.14250000000000002,3.024,0.882,3.15,0.1368,0.039900000000000005,0.14250000000000002,0.1368,0.039900000000000005,0.14250000000000002,0.0,0.0,0.0
2020-07-16 09:30:00,3.18288,0.92834,3.3155,0.17808000000000002,0.05194000000000001,0.1855,3.0048,0.8764000000000001,3.13,0.17808000000000002,0.05194000000000001,0.1855,0.17808000000000002,0.05194000000000001,0.1855,0.0,0.0,0.0
2020-07-16 10:00:00,3.20304,0.93422,3.3365,0.17904,0.05222,0.1865,3.024,0.882,3.15,0.17904,0.05222,0.1865,0.17904,0.05222,0.1865,0.0,0.0,0.0
2020-07-16 10:30:00,3.10032,0.9042600000000001,3.2295,0.21072000000000002,0.06146000000000001,0.2195,2.8896,0.8428,3.01,0.21072000000000002,0.06146000000000001,0.2195,0.21072000000000002,0.06146000000000001,0.2195,0.0,0.0,0.0
2020-07-16 11:00:00,3.0624,0.8932,3.19,0.192,0.056,0.2,2.8704,0.8372,2.99,0.192,0.056,0.2,0.192,0.056,0.2,0.0,0.0,0.0
2020-07-16 11:30:00,3.09168,0.9017400000000001,3.2205,0.20208,0.058940000000000006,0.21050000000000002,2.8896,0.8428,3.01,0.20208,0.058940000000000006,0.21050000000000002,0.20208,0.058940000000000006,0.21050000000000002,0.0,0.0,0.0
2020-07-16 12:00:00,3.22464,0.94052,3.359,0.15264000000000003,0.044520000000000004,0.159,3.072,0.896,3.2,0.15264000000000003,0.044520000000000004,0.159,0.15264000000000003,0.044520000000000004,0.159,0.0,0.0,0.0
2020-07-16 12:30:00,3.21984,0.9391200000000001,3.354,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.024,0.882,3.15,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.0,0.0,0.0
2020-07-16 13:00:00,3.10944,0.9069200000000001,3.239,0.23904000000000003,0.06972,0.249,2.8704,0.8372,2.99,0.23904000000000003,0.06972,0.249,0.23904000000000003,0.06972,0.249,0.0,0.0,0.0
2020-07-16 13:30:00,3.09072,0.90146,3.2195,0.22992,0.06706000000000001,0.23950000000000002,2.8608000000000002,0.8344,2.98,0.22992,0.06706000000000001,0.23950000000000002,0.22992,0.06706000000000001,0.23950000000000002,0.0,0.0,0.0
2020-07-16 14:00:00,2.9793600000000002,0.8689800000000001,3.1035,0.20496,0.05978000000000001,0.21350000000000002,2.7744,0.8092,2.89,0.20496,0.05978000000000001,0.21350000000000002,0.20496,0.05978000000000001,0.21350000000000002,0.0,0.0,0.0
2020-07-16 14:30:00,2.84976,0.83118,2.9685,0.26736000000000004,0.07798000000000001,0.2785,2.5824,0.7532,2.69,0.26736000000000004,0.07798000000000001,0.2785,0.26736000000000004,0.07798000000000001,0.2785,0.0,0.0,0.0
2020-07-16 15:00:00,2.95008,0.8604400000000001,3.073,0.24288,0.07084,0.253,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2020-07-16 15:30:00,3.09072,0.90146,3.2195,0.23952,0.06986,0.2495,2.8512,0.8316,2.9699999999999998,0.23952,0.06986,0.2495,0.23952,0.06986,0.2495,0.0,0.0,0.0
2020-07-16 16:00:00,3.05232,0.89026,3.1795,0.25872,0.07546,0.2695,2.7936,0.8148000000000001,2.91,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0
2020-07-16 16:30:00,3.19152,0.93086,3.3245,0.18672000000000002,0.05446,0.1945,3.0048,0.8764000000000001,3.13,0.18672000000000002,0.05446,0.1945,0.18672000000000002,0.05446,0.1945,0.0,0.0,0.0
2020-07-16 17:00:00,3.40704,0.99372,3.549,0.14304,0.04172,0.149,3.2640000000000002,0.9520000000000001,3.4,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0.0,0.0,0.0
2020-07-16 17:30:00,3.38592,0.9875600000000001,3.527,0.11232,0.032760000000000004,0.117,3.2736,0.9548000000000001,3.41,0.11232,0.032760000000000004,0.117,0.11232,0.032760000000000004,0.117,0.0,0.0,0.0
2020-07-16 18:00:00,2.04144,0.5954200000000001,2.1265,0.11184000000000001,0.03262,0.1165,1.9296000000000002,0.5628000000000001,2.01,2.69424,0.7858200000000001,2.8064999999999998,0.11184000000000001,0.03262,0.1165,2.5824,0.7532,2.69
2020-07-16 18:30:00,1.8518400000000002,0.54012,1.929,0.12384,0.036120000000000006,0.129,1.728,0.504,1.8,1.68864,0.49252,1.759,0.12384,0.036120000000000006,0.129,1.5648,0.45640000000000003,1.63
2020-07-16 19:00:00,1.82688,0.5328400000000001,1.903,0.13728,0.040040000000000006,0.14300000000000002,1.6896,0.4928,1.76,1.71168,0.49924,1.783,0.13728,0.040040000000000006,0.14300000000000002,1.5744,0.4592,1.6400000000000001
2020-07-16 19:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.11616000000000001,0.03388,0.121,1.7664,0.5152,1.8399999999999999,1.67136,0.48748,1.741,0.11616000000000001,0.03388,0.121,1.5552000000000001,0.4536,1.62
2020-07-16 20:00:00,1.87776,0.5476800000000001,1.956,0.05376,0.015680000000000003,0.056,1.824,0.532,1.9,1.52256,0.44408000000000003,1.5859999999999999,0.05376,0.015680000000000003,0.056,1.4688,0.4284,1.53
2020-07-16 20:30:00,1.82976,0.53368,1.9060000000000001,0.05376,0.015680000000000003,0.056,1.776,0.518,1.85,1.43616,0.41888000000000003,1.496,0.05376,0.015680000000000003,0.056,1.3824,0.4032,1.44
2020-07-16 21:00:00,1.77696,0.5182800000000001,1.851,0.02976,0.00868,0.031,1.7472,0.5096,1.82,1.37376,0.40068000000000004,1.431,0.02976,0.00868,0.031,1.344,0.392,1.4
2020-07-16 21:30:00,1.77936,0.51898,1.8535,0.012960000000000001,0.0037800000000000004,0.0135,1.7664,0.5152,1.8399999999999999,1.3473600000000001,0.39298000000000005,1.4035,0.012960000000000001,0.0037800000000000004,0.0135,1.3344,0.38920000000000005,1.3900000000000001
2020-07-16 22:00:00,1.8110400000000002,0.52822,1.8865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8048000000000002,0.5264,1.88,1.3118400000000001,0.38262,1.3665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3056,0.3808,1.3599999999999999
2020-07-16 22:30:00,1.77936,0.51898,1.8535,0.03216,0.009380000000000001,0.0335,1.7472,0.5096,1.82,1.23216,0.35938000000000003,1.2835,0.03216,0.009380000000000001,0.0335,1.2,0.35000000000000003,1.25
2020-07-16 23:00:00,1.60992,0.46956000000000003,1.677,0.025920000000000002,0.007560000000000001,0.027,1.584,0.462,1.65,1.12032,0.32676000000000005,1.167,0.025920000000000002,0.007560000000000001,0.027,1.0944,0.31920000000000004,1.1400000000000001
2020-07-16 23:30:00,1.40352,0.40936000000000006,1.462,0.04032,0.011760000000000001,0.042,1.3632,0.3976,1.42,1.09632,0.31976000000000004,1.142,0.04032,0.011760000000000001,0.042,1.056,0.308,1.1
2020-07-17 00:00:00,1.34112,0.39116,1.397,0.07392,0.021560000000000003,0.077,1.2671999999999999,0.36960000000000004,1.32,1.06272,0.30996,1.107,0.07392,0.021560000000000003,0.077,0.9888,0.2884,1.03
2020-07-17 00:30:00,1.28448,0.37464000000000003,1.338,0.07488,0.021840000000000002,0.078,1.2096,0.3528,1.26,1.01568,0.29624,1.058,0.07488,0.021840000000000002,0.078,0.9408000000000001,0.27440000000000003,0.98
2020-07-17 01:00:00,1.25712,0.36666000000000004,1.3094999999999999,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.1712,0.3416,1.22,0.9883200000000001,0.28826,1.0295,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-07-17 01:30:00,1.18704,0.34622,1.2365,0.08304,0.024220000000000002,0.08650000000000001,1.104,0.322,1.15,0.9470400000000001,0.27622,0.9865,0.08304,0.024220000000000002,0.08650000000000001,0.864,0.252,0.9
2020-07-17 02:00:00,1.21536,0.35448,1.266,0.13056,0.03808,0.136,1.0848,0.3164,1.13,0.9753600000000001,0.28448,1.016,0.13056,0.03808,0.136,0.8448,0.2464,0.88
2020-07-17 02:30:00,1.22496,0.35728000000000004,1.276,0.09216,0.02688,0.096,1.1328,0.3304,1.18,0.9753600000000001,0.28448,1.016,0.09216,0.02688,0.096,0.8832000000000001,0.2576,0.92
2020-07-17 03:00:00,1.22592,0.35756000000000004,1.2770000000000001,0.07392,0.021560000000000003,0.077,1.152,0.336,1.2,0.96672,0.28196000000000004,1.007,0.07392,0.021560000000000003,0.077,0.8928,0.2604,0.93
2020-07-17 03:30:00,1.22112,0.35616000000000003,1.272,0.04032,0.011760000000000001,0.042,1.1808,0.34440000000000004,1.23,0.95232,0.27776,0.992,0.04032,0.011760000000000001,0.042,0.912,0.266,0.9500000000000001
2020-07-17 04:00:00,1.19376,0.34818000000000005,1.2435,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.152,0.336,1.2,0.9441600000000001,0.27538,0.9835,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.9024000000000001,0.2632,0.9400000000000001
2020-07-17 04:30:00,1.20096,0.35028000000000004,1.251,0.039360000000000006,0.01148,0.041,1.1616,0.3388,1.21,0.9705600000000001,0.28308,1.011,0.039360000000000006,0.01148,0.041,0.9312,0.2716,0.97
2020-07-17 05:00:00,1.17264,0.34202000000000005,1.2215,0.03984,0.01162,0.0415,1.1328,0.3304,1.18,0.9422400000000001,0.27482,0.9815,0.03984,0.01162,0.0415,0.9024000000000001,0.2632,0.9400000000000001
2020-07-17 05:30:00,1.16688,0.34034000000000003,1.2155,0.043680000000000004,0.012740000000000001,0.0455,1.1232,0.3276,1.17,0.94608,0.27594,0.9855,0.043680000000000004,0.012740000000000001,0.0455,0.9024000000000001,0.2632,0.9400000000000001
2020-07-17 06:00:00,1.17984,0.34412000000000004,1.229,0.09504000000000001,0.02772,0.099,1.0848,0.3164,1.13,0.9974400000000001,0.29092,1.039,0.09504000000000001,0.02772,0.099,0.9024000000000001,0.2632,0.9400000000000001
2020-07-17 06:30:00,1.2648000000000001,0.3689,1.3175,0.07440000000000001,0.0217,0.0775,1.1904,0.3472,1.24,1.0728,0.3129,1.1175,0.07440000000000001,0.0217,0.0775,0.9984000000000001,0.2912,1.04
2020-07-17 07:00:00,1.42128,0.41454,1.4805000000000001,0.04848,0.014140000000000002,0.0505,1.3728,0.40040000000000003,1.43,1.21008,0.35294000000000003,1.2605,0.04848,0.014140000000000002,0.0505,1.1616,0.3388,1.21
2020-07-17 07:30:00,1.54512,0.45066000000000006,1.6095000000000002,0.057120000000000004,0.01666,0.059500000000000004,1.488,0.434,1.55,1.34352,0.39186000000000004,1.3995,0.057120000000000004,0.01666,0.059500000000000004,1.2864,0.37520000000000003,1.34
2020-07-17 08:00:00,1.6032000000000002,0.4676,1.67,0.048,0.014,0.05,1.5552000000000001,0.4536,1.62,1.4112,0.4116,1.47,0.048,0.014,0.05,1.3632,0.3976,1.42
2020-07-17 08:30:00,1.68432,0.49126000000000003,1.7545000000000002,0.04272,0.01246,0.044500000000000005,1.6416,0.4788,1.71,1.5499200000000002,0.45206,1.6145,0.04272,0.01246,0.044500000000000005,1.5072,0.43960000000000005,1.57
2020-07-17 09:00:00,1.61232,0.47026,1.6795,0.10512,0.030660000000000003,0.1095,1.5072,0.43960000000000005,1.57,1.59312,0.46466,1.6595,0.10512,0.030660000000000003,0.1095,1.488,0.434,1.55
2020-07-17 09:30:00,1.55808,0.45444,1.623,0.18528000000000003,0.054040000000000005,0.193,1.3728,0.40040000000000003,1.43,1.6444800000000002,0.47964000000000007,1.713,0.18528000000000003,0.054040000000000005,0.193,1.4592,0.42560000000000003,1.52
2020-07-17 10:00:00,1.52064,0.44352,1.584,0.20544,0.05992000000000001,0.214,1.3152,0.3836,1.37,1.65504,0.48272000000000004,1.724,0.20544,0.05992000000000001,0.214,1.4496,0.4228,1.51
2020-07-17 10:30:00,1.44096,0.42028000000000004,1.501,0.20256000000000002,0.05908000000000001,0.211,1.2384,0.3612,1.29,1.62336,0.47348,1.691,0.20256000000000002,0.05908000000000001,0.211,1.4208,0.41440000000000005,1.48
2020-07-17 11:00:00,1.49904,0.43722000000000005,1.5615,0.24144000000000002,0.07042000000000001,0.2515,1.2576,0.3668,1.31,1.60464,0.46802000000000005,1.6715,0.24144000000000002,0.07042000000000001,0.2515,1.3632,0.3976,1.42
2020-07-17 11:30:00,1.46544,0.42742,1.5265,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.2288000000000001,0.3584,1.28,1.61904,0.47222000000000003,1.6865,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.3824,0.4032,1.44
2020-07-17 12:00:00,1.54752,0.45136000000000004,1.612,0.19392,0.056560000000000006,0.202,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5379200000000002,0.44856,1.6019999999999999,0.19392,0.056560000000000006,0.202,1.344,0.392,1.4
2020-07-17 12:30:00,1.72848,0.50414,1.8005,0.22128,0.06454,0.2305,1.5072,0.43960000000000005,1.57,1.53648,0.44814000000000004,1.6005,0.22128,0.06454,0.2305,1.3152,0.3836,1.37
2020-07-17 13:00:00,1.7452800000000002,0.50904,1.818,0.15168,0.04424,0.158,1.5936,0.46480000000000005,1.6600000000000001,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.15168,0.04424,0.158,1.3824,0.4032,1.44
2020-07-17 13:30:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.13152,0.038360000000000005,0.137,1.5552000000000001,0.4536,1.62,1.42752,0.41636,1.487,0.13152,0.038360000000000005,0.137,1.296,0.378,1.35
2020-07-17 14:00:00,1.66992,0.48706000000000005,1.7395,0.15312,0.044660000000000005,0.1595,1.5168,0.4424,1.58,1.4011200000000001,0.40866,1.4595,0.15312,0.044660000000000005,0.1595,1.248,0.364,1.3
2020-07-17 14:30:00,1.68144,0.49042,1.7515,0.18384,0.05362,0.1915,1.4976,0.4368,1.56,1.3358400000000001,0.38962,1.3915,0.18384,0.05362,0.1915,1.152,0.336,1.2
2020-07-17 15:00:00,1.6737600000000001,0.48818000000000006,1.7435,0.21456000000000003,0.06258000000000001,0.2235,1.4592,0.42560000000000003,1.52,1.3953600000000002,0.40698,1.4535,0.21456000000000003,0.06258000000000001,0.2235,1.1808,0.34440000000000004,1.23
2020-07-17 15:30:00,1.6296,0.4753,1.6975,0.1704,0.0497,0.17750000000000002,1.4592,0.42560000000000003,1.52,1.4184,0.4137,1.4775,0.1704,0.0497,0.17750000000000002,1.248,0.364,1.3
2020-07-17 16:00:00,1.5489600000000001,0.45178,1.6135000000000002,0.22416000000000003,0.06538000000000001,0.2335,1.3248,0.3864,1.38,1.40496,0.40978000000000003,1.4635,0.22416000000000003,0.06538000000000001,0.2335,1.1808,0.34440000000000004,1.23
2020-07-17 16:30:00,1.49136,0.43498000000000003,1.5535,0.20496,0.05978000000000001,0.21350000000000002,1.2864,0.37520000000000003,1.34,1.41456,0.41258000000000006,1.4735,0.20496,0.05978000000000001,0.21350000000000002,1.2096,0.3528,1.26
2020-07-17 17:00:00,1.6008,0.46690000000000004,1.6675,0.18,0.052500000000000005,0.1875,1.4208,0.41440000000000005,1.48,1.476,0.4305,1.5375,0.18,0.052500000000000005,0.1875,1.296,0.378,1.35
2020-07-17 17:30:00,1.72368,0.5027400000000001,1.7955,0.17808000000000002,0.05194000000000001,0.1855,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.17808000000000002,0.05194000000000001,0.1855,1.344,0.392,1.4
2020-07-17 18:00:00,1.8187200000000001,0.53046,1.8945,0.18672000000000002,0.05446,0.1945,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.60752,0.46886000000000005,1.6745,0.18672000000000002,0.05446,0.1945,1.4208,0.41440000000000005,1.48
2020-07-17 18:30:00,1.92,0.56,2.0,0.13440000000000002,0.0392,0.14,1.7856,0.5208,1.8599999999999999,1.4976,0.4368,1.56,0.13440000000000002,0.0392,0.14,1.3632,0.3976,1.42
2020-07-17 19:00:00,1.96032,0.57176,2.042,0.10752,0.031360000000000006,0.112,1.8528,0.5404,1.9300000000000002,1.48032,0.43176000000000003,1.542,0.10752,0.031360000000000006,0.112,1.3728,0.40040000000000003,1.43
2020-07-17 19:30:00,2.00064,0.58352,2.084,0.13824,0.04032,0.14400000000000002,1.8624,0.5432,1.94,1.48224,0.43232000000000004,1.544,0.13824,0.04032,0.14400000000000002,1.344,0.392,1.4
2020-07-17 20:00:00,1.98144,0.5779200000000001,2.064,0.12864,0.037520000000000005,0.134,1.8528,0.5404,1.9300000000000002,1.38624,0.40432,1.444,0.12864,0.037520000000000005,0.134,1.2576,0.3668,1.31
2020-07-17 20:30:00,2.0016,0.5838,2.085,0.11040000000000001,0.0322,0.115,1.8912,0.5516,1.97,1.3584,0.3962,1.415,0.11040000000000001,0.0322,0.115,1.248,0.364,1.3
2020-07-17 21:00:00,1.9296000000000002,0.5628000000000001,2.01,0.048,0.014,0.05,1.8816000000000002,0.5488000000000001,1.96,1.2768,0.3724,1.33,0.048,0.014,0.05,1.2288000000000001,0.3584,1.28
2020-07-17 21:30:00,1.88016,0.5483800000000001,1.9585,0.05616,0.016380000000000002,0.0585,1.824,0.532,1.9,1.20816,0.35238,1.2585,0.05616,0.016380000000000002,0.0585,1.152,0.336,1.2
2020-07-17 22:00:00,1.89552,0.55286,1.9745,0.06192,0.018060000000000003,0.0645,1.8336000000000001,0.5348,1.9100000000000001,1.19472,0.34846000000000005,1.2445,0.06192,0.018060000000000003,0.0645,1.1328,0.3304,1.18
2020-07-17 22:30:00,1.8873600000000001,0.5504800000000001,1.966,0.10176,0.02968,0.106,1.7856,0.5208,1.8599999999999999,1.18656,0.34608000000000005,1.236,0.10176,0.02968,0.106,1.0848,0.3164,1.13
2020-07-17 23:00:00,1.8225600000000002,0.53158,1.8985,0.16176000000000001,0.04718000000000001,0.1685,1.6608,0.4844,1.73,1.1697600000000001,0.34118000000000004,1.2185,0.16176000000000001,0.04718000000000001,0.1685,1.008,0.294,1.05
2020-07-17 23:30:00,1.6248,0.47390000000000004,1.6925,0.1656,0.0483,0.17250000000000001,1.4592,0.42560000000000003,1.52,1.0008,0.2919,1.0425,0.1656,0.0483,0.17250000000000001,0.8352,0.2436,0.87
2020-07-18 00:00:00,1.52496,0.44478,1.5885,0.17136,0.049980000000000004,0.17850000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9393600000000001,0.27398,0.9785,0.17136,0.049980000000000004,0.17850000000000002,0.768,0.224,0.8
2020-07-18 00:30:00,1.488,0.434,1.55,0.13440000000000002,0.0392,0.14,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.13440000000000002,0.0392,0.14,0.768,0.224,0.8
2020-07-18 01:00:00,1.43856,0.41958,1.4985,0.10416,0.03038,0.1085,1.3344,0.38920000000000005,1.3900000000000001,0.9009600000000001,0.26278,0.9385,0.10416,0.03038,0.1085,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-18 01:30:00,1.4073600000000002,0.41048,1.466,0.11136000000000001,0.03248,0.116,1.296,0.378,1.35,0.86016,0.25088000000000005,0.896,0.11136000000000001,0.03248,0.116,0.7488,0.2184,0.78
2020-07-18 02:00:00,1.4068800000000001,0.41034000000000004,1.4655,0.13968,0.040740000000000005,0.14550000000000002,1.2671999999999999,0.36960000000000004,1.32,0.86928,0.25354000000000004,0.9055000000000001,0.13968,0.040740000000000005,0.14550000000000002,0.7296,0.21280000000000002,0.76
2020-07-18 02:30:00,1.4136,0.4123,1.4725000000000001,0.1656,0.0483,0.17250000000000001,1.248,0.364,1.3,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.1656,0.0483,0.17250000000000001,0.6816,0.1988,0.71
2020-07-18 03:00:00,1.4155200000000001,0.41286000000000006,1.4745,0.16752,0.04886,0.17450000000000002,1.248,0.364,1.3,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.16752,0.04886,0.17450000000000002,0.7008,0.2044,0.73
2020-07-18 03:30:00,1.36464,0.39802000000000004,1.4215,0.09744000000000001,0.02842,0.1015,1.2671999999999999,0.36960000000000004,1.32,0.85584,0.24962,0.8915000000000001,0.09744000000000001,0.02842,0.1015,0.7584000000000001,0.2212,0.79
2020-07-18 04:00:00,1.36368,0.39774000000000004,1.4205,0.05808000000000001,0.01694,0.060500000000000005,1.3056,0.3808,1.3599999999999999,0.80688,0.23534000000000002,0.8405,0.05808000000000001,0.01694,0.060500000000000005,0.7488,0.2184,0.78
2020-07-18 04:30:00,1.3392,0.3906,1.395,0.0816,0.0238,0.085,1.2576,0.3668,1.31,0.8112,0.2366,0.845,0.0816,0.0238,0.085,0.7296,0.21280000000000002,0.76
2020-07-18 05:00:00,1.32768,0.38724000000000003,1.383,0.13728,0.040040000000000006,0.14300000000000002,1.1904,0.3472,1.24,0.81888,0.23884000000000002,0.853,0.13728,0.040040000000000006,0.14300000000000002,0.6816,0.1988,0.71
2020-07-18 05:30:00,1.3008,0.3794,1.355,0.12,0.035,0.125,1.1808,0.34440000000000004,1.23,0.8016000000000001,0.2338,0.835,0.12,0.035,0.125,0.6816,0.1988,0.71
2020-07-18 06:00:00,1.28688,0.37534,1.3405,0.12528,0.03654,0.1305,1.1616,0.3388,1.21,0.82608,0.24094000000000002,0.8605,0.12528,0.03654,0.1305,0.7008,0.2044,0.73
2020-07-18 06:30:00,1.3243200000000002,0.38626000000000005,1.3795,0.12432000000000001,0.03626,0.1295,1.2,0.35000000000000003,1.25,0.8443200000000001,0.24626,0.8795000000000001,0.12432000000000001,0.03626,0.1295,0.72,0.21,0.75
2020-07-18 07:00:00,1.35024,0.39382000000000006,1.4065,0.13104000000000002,0.038220000000000004,0.1365,1.2192,0.3556,1.27,0.8798400000000001,0.25662,0.9165000000000001,0.13104000000000002,0.038220000000000004,0.1365,0.7488,0.2184,0.78
2020-07-18 07:30:00,1.36176,0.39718000000000003,1.4185,0.15216000000000002,0.04438,0.1585,1.2096,0.3528,1.26,0.9873600000000001,0.28798,1.0285,0.15216000000000002,0.04438,0.1585,0.8352,0.2436,0.87
2020-07-18 08:00:00,1.44144,0.42042,1.5015,0.12624000000000002,0.036820000000000006,0.1315,1.3152,0.3836,1.37,1.05744,0.30842,1.1015,0.12624000000000002,0.036820000000000006,0.1315,0.9312,0.2716,0.97
2020-07-18 08:30:00,1.62912,0.47516,1.697,0.14112000000000002,0.04116,0.147,1.488,0.434,1.55,1.17792,0.34356000000000003,1.227,0.14112000000000002,0.04116,0.147,1.0368,0.3024,1.08
2020-07-18 09:00:00,1.6848,0.4914,1.755,0.1296,0.0378,0.135,1.5552000000000001,0.4536,1.62,1.2624,0.3682,1.315,0.1296,0.0378,0.135,1.1328,0.3304,1.18
2020-07-18 09:30:00,1.74864,0.51002,1.8215,0.16464,0.04802000000000001,0.1715,1.584,0.462,1.65,1.31664,0.38402000000000003,1.3715,0.16464,0.04802000000000001,0.1715,1.152,0.336,1.2
2020-07-18 10:00:00,1.7755200000000002,0.51786,1.8495,0.19152000000000002,0.05586000000000001,0.1995,1.584,0.462,1.65,1.36272,0.39746000000000004,1.4195,0.19152000000000002,0.05586000000000001,0.1995,1.1712,0.3416,1.22
2020-07-18 10:30:00,1.8408,0.5369,1.9175,0.12240000000000001,0.0357,0.1275,1.7184,0.5012,1.79,1.3896,0.4053,1.4475,0.12240000000000001,0.0357,0.1275,1.2671999999999999,0.36960000000000004,1.32
2020-07-18 11:00:00,1.84464,0.53802,1.9215,0.13584000000000002,0.03962,0.14150000000000001,1.7088,0.4984,1.78,1.36464,0.39802000000000004,1.4215,0.13584000000000002,0.03962,0.14150000000000001,1.2288000000000001,0.3584,1.28
2020-07-18 11:30:00,1.8100800000000001,0.5279400000000001,1.8855,0.12048,0.035140000000000005,0.1255,1.6896,0.4928,1.76,1.39728,0.40754,1.4555,0.12048,0.035140000000000005,0.1255,1.2768,0.3724,1.33
2020-07-18 12:00:00,1.74,0.5075000000000001,1.8125,0.1368,0.039900000000000005,0.14250000000000002,1.6032000000000002,0.4676,1.67,1.3752,0.4011,1.4325,0.1368,0.039900000000000005,0.14250000000000002,1.2384,0.3612,1.29
2020-07-18 12:30:00,1.85712,0.54166,1.9344999999999999,0.14832,0.04326000000000001,0.1545,1.7088,0.4984,1.78,1.43472,0.41846000000000005,1.4945,0.14832,0.04326000000000001,0.1545,1.2864,0.37520000000000003,1.34
2020-07-18 13:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.6608,0.4844,1.73,1.44192,0.42056000000000004,1.502,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.3056,0.3808,1.3599999999999999
2020-07-18 13:30:00,1.78272,0.5199600000000001,1.857,0.16992000000000002,0.04956000000000001,0.177,1.6128,0.47040000000000004,1.6800000000000002,1.40832,0.41076,1.467,0.16992000000000002,0.04956000000000001,0.177,1.2384,0.3612,1.29
2020-07-18 14:00:00,1.74624,0.50932,1.819,0.15264000000000003,0.044520000000000004,0.159,1.5936,0.46480000000000005,1.6600000000000001,1.34304,0.39172,1.399,0.15264000000000003,0.044520000000000004,0.159,1.1904,0.3472,1.24
2020-07-18 14:30:00,1.75248,0.51114,1.8255,0.16848000000000002,0.04914,0.17550000000000002,1.584,0.462,1.65,1.30128,0.37954000000000004,1.3555000000000001,0.16848000000000002,0.04914,0.17550000000000002,1.1328,0.3304,1.18
2020-07-18 15:00:00,1.74672,0.50946,1.8195000000000001,0.14352,0.04186,0.1495,1.6032000000000002,0.4676,1.67,1.3147199999999999,0.38346,1.3695,0.14352,0.04186,0.1495,1.1712,0.3416,1.22
2020-07-18 15:30:00,1.84416,0.53788,1.921,0.11616000000000001,0.03388,0.121,1.728,0.504,1.8,1.28736,0.37548000000000004,1.341,0.11616000000000001,0.03388,0.121,1.1712,0.3416,1.22
2020-07-18 16:00:00,1.77312,0.5171600000000001,1.847,0.14112000000000002,0.04116,0.147,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.26432,0.36876000000000003,1.317,0.14112000000000002,0.04116,0.147,1.1232,0.3276,1.17
2020-07-18 16:30:00,1.80144,0.52542,1.8765,0.19824000000000003,0.05782,0.20650000000000002,1.6032000000000002,0.4676,1.67,1.35024,0.39382000000000006,1.4065,0.19824000000000003,0.05782,0.20650000000000002,1.152,0.336,1.2
2020-07-18 17:00:00,1.8172800000000002,0.5300400000000001,1.893,0.15648,0.04564000000000001,0.163,1.6608,0.4844,1.73,1.40448,0.40964000000000006,1.463,0.15648,0.04564000000000001,0.163,1.248,0.364,1.3
2020-07-18 17:30:00,2.03136,0.59248,2.116,0.12096000000000001,0.035280000000000006,0.126,1.9104,0.5572,1.99,1.49376,0.43568,1.556,0.12096000000000001,0.035280000000000006,0.126,1.3728,0.40040000000000003,1.43
2020-07-18 18:00:00,2.09616,0.61138,2.1835,0.14736000000000002,0.042980000000000004,0.1535,1.9488,0.5684,2.03,1.57776,0.46018000000000003,1.6435,0.14736000000000002,0.042980000000000004,0.1535,1.4304000000000001,0.4172,1.49
2020-07-18 18:30:00,2.11248,0.61614,2.2005,0.10608000000000001,0.030940000000000002,0.1105,2.0064,0.5852,2.09,1.67088,0.48734000000000005,1.7405,0.10608000000000001,0.030940000000000002,0.1105,1.5648,0.45640000000000003,1.63
2020-07-18 19:00:00,2.06736,0.6029800000000001,2.1535,0.09936,0.028980000000000002,0.10350000000000001,1.968,0.5740000000000001,2.05,1.56816,0.45738000000000006,1.6335000000000002,0.09936,0.028980000000000002,0.10350000000000001,1.4688,0.4284,1.53
2020-07-18 19:30:00,1.98,0.5775,2.0625,0.1272,0.0371,0.1325,1.8528,0.5404,1.9300000000000002,1.5,0.4375,1.5625,0.1272,0.0371,0.1325,1.3728,0.40040000000000003,1.43
2020-07-18 20:00:00,1.9536,0.5698,2.035,0.0816,0.0238,0.085,1.8719999999999999,0.546,1.9500000000000002,1.3776,0.40180000000000005,1.435,0.0816,0.0238,0.085,1.296,0.378,1.35
2020-07-18 20:30:00,1.9286400000000001,0.56252,2.009,0.07584,0.02212,0.079,1.8528,0.5404,1.9300000000000002,1.35264,0.39452000000000004,1.409,0.07584,0.02212,0.079,1.2768,0.3724,1.33
2020-07-18 21:00:00,1.88976,0.55118,1.9685000000000001,0.03696,0.010780000000000001,0.0385,1.8528,0.5404,1.9300000000000002,1.33296,0.38878,1.3885,0.03696,0.010780000000000001,0.0385,1.296,0.378,1.35
2020-07-18 21:30:00,1.89264,0.5520200000000001,1.9715,0.00144,0.00042,0.0015,1.8912,0.5516,1.97,1.29744,0.37842000000000003,1.3515000000000001,0.00144,0.00042,0.0015,1.296,0.378,1.35
2020-07-18 22:00:00,1.89648,0.5531400000000001,1.9755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8719999999999999,0.546,1.9500000000000002,1.26288,0.36834000000000006,1.3155000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.2384,0.3612,1.29
2020-07-18 22:30:00,1.7995200000000002,0.52486,1.8745,0.013920000000000002,0.00406,0.0145,1.7856,0.5208,1.8599999999999999,1.20432,0.35126,1.2545,0.013920000000000002,0.00406,0.0145,1.1904,0.3472,1.24
2020-07-18 23:00:00,1.6857600000000001,0.49168000000000006,1.756,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6608,0.4844,1.73,1.09056,0.31808000000000003,1.1360000000000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0656,0.3108,1.11
2020-07-18 23:30:00,1.5321600000000002,0.44688000000000005,1.596,0.05376,0.015680000000000003,0.056,1.4784000000000002,0.4312,1.54,0.9465600000000001,0.27608000000000005,0.986,0.05376,0.015680000000000003,0.056,0.8928,0.2604,0.93
2020-07-19 00:00:00,1.4472,0.42210000000000003,1.5075,0.0648,0.0189,0.0675,1.3824,0.4032,1.44,0.9,0.2625,0.9375,0.0648,0.0189,0.0675,0.8352,0.2436,0.87
2020-07-19 00:30:00,1.44768,0.42224000000000006,1.508,0.036480000000000005,0.01064,0.038,1.4112,0.4116,1.47,0.9100800000000001,0.26544,0.9480000000000001,0.036480000000000005,0.01064,0.038,0.8736,0.2548,0.91
2020-07-19 01:00:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.025920000000000002,0.007560000000000001,0.027,1.4784000000000002,0.4312,1.54,0.9571200000000001,0.27916,0.997,0.025920000000000002,0.007560000000000001,0.027,0.9312,0.2716,0.97
2020-07-19 01:30:00,1.5336,0.44730000000000003,1.5975000000000001,0.016800000000000002,0.0049,0.0175,1.5168,0.4424,1.58,1.0152,0.29610000000000003,1.0575,0.016800000000000002,0.0049,0.0175,0.9984000000000001,0.2912,1.04
2020-07-19 02:00:00,1.51824,0.44282000000000005,1.5815000000000001,0.00144,0.00042,0.0015,1.5168,0.4424,1.58,0.9710400000000001,0.28322,1.0115,0.00144,0.00042,0.0015,0.9696,0.2828,1.01
2020-07-19 02:30:00,1.43136,0.41748,1.491,0.0009600000000000001,0.00028000000000000003,0.001,1.4304000000000001,0.4172,1.49,0.83616,0.24388,0.871,0.0009600000000000001,0.00028000000000000003,0.001,0.8352,0.2436,0.87
2020-07-19 03:00:00,1.43424,0.41832,1.494,0.0038400000000000005,0.0011200000000000001,0.004,1.4304000000000001,0.4172,1.49,0.8294400000000001,0.24192000000000002,0.864,0.0038400000000000005,0.0011200000000000001,0.004,0.8256,0.24080000000000001,0.86
2020-07-19 03:30:00,1.39392,0.40656000000000003,1.452,0.0019200000000000003,0.0005600000000000001,0.002,1.392,0.406,1.45,0.8371200000000001,0.24416000000000002,0.872,0.0019200000000000003,0.0005600000000000001,0.002,0.8352,0.2436,0.87
2020-07-19 04:00:00,1.3632,0.3976,1.42,0.009600000000000001,0.0028,0.01,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.8160000000000001,0.23800000000000002,0.85,0.009600000000000001,0.0028,0.01,0.8064,0.23520000000000002,0.84
2020-07-19 04:30:00,1.3512,0.3941,1.4075,0.0264,0.0077,0.0275,1.3248,0.3864,1.38,0.8232,0.2401,0.8575,0.0264,0.0077,0.0275,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-19 05:00:00,1.31424,0.38332000000000005,1.369,0.047040000000000005,0.013720000000000001,0.049,1.2671999999999999,0.36960000000000004,1.32,0.8150400000000001,0.23772000000000001,0.849,0.047040000000000005,0.013720000000000001,0.049,0.768,0.224,0.8
2020-07-19 05:30:00,1.28352,0.37436,1.337,0.025920000000000002,0.007560000000000001,0.027,1.2576,0.3668,1.31,0.7555200000000001,0.22036000000000003,0.787,0.025920000000000002,0.007560000000000001,0.027,0.7296,0.21280000000000002,0.76
2020-07-19 06:00:00,1.24032,0.36176,1.292,0.021120000000000003,0.0061600000000000005,0.022,1.2192,0.3556,1.27,0.76992,0.22456,0.802,0.021120000000000003,0.0061600000000000005,0.022,0.7488,0.2184,0.78
2020-07-19 06:30:00,1.2763200000000001,0.37226000000000004,1.3295,0.06672,0.01946,0.0695,1.2096,0.3528,1.26,0.81552,0.23786000000000002,0.8495,0.06672,0.01946,0.0695,0.7488,0.2184,0.78
2020-07-19 07:00:00,1.3032,0.3801,1.3575,0.0456,0.013300000000000001,0.0475,1.2576,0.3668,1.31,0.8232,0.2401,0.8575,0.0456,0.013300000000000001,0.0475,0.7776000000000001,0.2268,0.81
2020-07-19 07:30:00,1.30368,0.38024,1.358,0.06528,0.01904,0.068,1.2384,0.3612,1.29,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.06528,0.01904,0.068,0.8352,0.2436,0.87
2020-07-19 08:00:00,1.28496,0.37478000000000006,1.3385,0.05616,0.016380000000000002,0.0585,1.2288000000000001,0.3584,1.28,1.00656,0.29358,1.0485,0.05616,0.016380000000000002,0.0585,0.9504,0.2772,0.99
2020-07-19 08:30:00,1.27968,0.37324,1.333,0.08928000000000001,0.02604,0.093,1.1904,0.3472,1.24,1.08768,0.31724,1.133,0.08928000000000001,0.02604,0.093,0.9984000000000001,0.2912,1.04
2020-07-19 09:00:00,1.32,0.385,1.375,0.07200000000000001,0.021,0.075,1.248,0.364,1.3,1.2336,0.3598,1.2850000000000001,0.07200000000000001,0.021,0.075,1.1616,0.3388,1.21
2020-07-19 09:30:00,1.34304,0.39172,1.399,0.09504000000000001,0.02772,0.099,1.248,0.364,1.3,1.3238400000000001,0.38612,1.379,0.09504000000000001,0.02772,0.099,1.2288000000000001,0.3584,1.28
2020-07-19 10:00:00,1.28544,0.37492000000000003,1.339,0.09504000000000001,0.02772,0.099,1.1904,0.3472,1.24,1.37184,0.40012000000000003,1.429,0.09504000000000001,0.02772,0.099,1.2768,0.3724,1.33
2020-07-19 10:30:00,1.26768,0.36974,1.3205,0.08688000000000001,0.02534,0.09050000000000001,1.1808,0.34440000000000004,1.23,1.36368,0.39774000000000004,1.4205,0.08688000000000001,0.02534,0.09050000000000001,1.2768,0.3724,1.33
2020-07-19 11:00:00,1.19232,0.34776,1.242,0.11712000000000002,0.03416,0.122,1.0752,0.3136,1.12,1.37472,0.40096000000000004,1.432,0.11712000000000002,0.03416,0.122,1.2576,0.3668,1.31
2020-07-19 11:30:00,1.2504,0.3647,1.3025,0.1368,0.039900000000000005,0.14250000000000002,1.1136,0.32480000000000003,1.16,1.4424000000000001,0.4207,1.5025,0.1368,0.039900000000000005,0.14250000000000002,1.3056,0.3808,1.3599999999999999
2020-07-19 12:00:00,1.33536,0.38948000000000005,1.391,0.10656,0.031080000000000003,0.111,1.2288000000000001,0.3584,1.28,1.41216,0.41188,1.471,0.10656,0.031080000000000003,0.111,1.3056,0.3808,1.3599999999999999
2020-07-19 12:30:00,1.42224,0.41482,1.4815,0.09744000000000001,0.02842,0.1015,1.3248,0.3864,1.38,1.5086400000000002,0.44002,1.5715,0.09744000000000001,0.02842,0.1015,1.4112,0.4116,1.47
2020-07-19 13:00:00,1.3300800000000002,0.38794,1.3855,0.16848000000000002,0.04914,0.17550000000000002,1.1616,0.3388,1.21,1.54128,0.44954000000000005,1.6055000000000001,0.16848000000000002,0.04914,0.17550000000000002,1.3728,0.40040000000000003,1.43
2020-07-19 13:30:00,1.29504,0.37772000000000006,1.349,0.13344,0.03892,0.139,1.1616,0.3388,1.21,1.45824,0.42532000000000003,1.5190000000000001,0.13344,0.03892,0.139,1.3248,0.3864,1.38
2020-07-19 14:00:00,1.2216,0.3563,1.2725,0.1656,0.0483,0.17250000000000001,1.056,0.308,1.1,1.404,0.40950000000000003,1.4625,0.1656,0.0483,0.17250000000000001,1.2384,0.3612,1.29
2020-07-19 14:30:00,1.29024,0.37632000000000004,1.344,0.11904,0.03472,0.124,1.1712,0.3416,1.22,1.37664,0.40152000000000004,1.434,0.11904,0.03472,0.124,1.2576,0.3668,1.31
2020-07-19 15:00:00,1.44192,0.42056000000000004,1.502,0.14592000000000002,0.04256,0.152,1.296,0.378,1.35,1.35552,0.39536000000000004,1.412,0.14592000000000002,0.04256,0.152,1.2096,0.3528,1.26
2020-07-19 15:30:00,1.56528,0.45654000000000006,1.6305,0.16368000000000002,0.047740000000000005,0.1705,1.4016,0.4088,1.46,1.3060800000000001,0.38094000000000006,1.3605,0.16368000000000002,0.047740000000000005,0.1705,1.1424,0.3332,1.19
2020-07-19 16:00:00,1.55472,0.45346000000000003,1.6195,0.14352,0.04186,0.1495,1.4112,0.4116,1.47,1.28592,0.37506,1.3395000000000001,0.14352,0.04186,0.1495,1.1424,0.3332,1.19
2020-07-19 16:30:00,1.50096,0.43778000000000006,1.5635,0.08976,0.026180000000000002,0.0935,1.4112,0.4116,1.47,1.44336,0.42098,1.5035,0.08976,0.026180000000000002,0.0935,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-19 17:00:00,1.5575999999999999,0.45430000000000004,1.6225,0.0888,0.025900000000000003,0.0925,1.4688,0.4284,1.53,1.5768,0.45990000000000003,1.6425,0.0888,0.025900000000000003,0.0925,1.488,0.434,1.55
2020-07-19 17:30:00,1.81488,0.52934,1.8905,0.09648000000000001,0.028140000000000002,0.1005,1.7184,0.5012,1.79,1.56528,0.45654000000000006,1.6305,0.09648000000000001,0.028140000000000002,0.1005,1.4688,0.4284,1.53
2020-07-19 18:00:00,1.86288,0.54334,1.9405000000000001,0.21168,0.06174,0.2205,1.6512,0.48160000000000003,1.72,1.57488,0.45934,1.6405,0.21168,0.06174,0.2205,1.3632,0.3976,1.42
2020-07-19 18:30:00,1.8753600000000001,0.54698,1.9535,0.15696000000000002,0.04578,0.1635,1.7184,0.5012,1.79,1.5201600000000002,0.44338000000000005,1.5835,0.15696000000000002,0.04578,0.1635,1.3632,0.3976,1.42
2020-07-19 19:00:00,1.96608,0.5734400000000001,2.048,0.21888000000000002,0.06384000000000001,0.228,1.7472,0.5096,1.82,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.21888000000000002,0.06384000000000001,0.228,1.3152,0.3836,1.37
2020-07-19 19:30:00,2.0976,0.6118,2.185,0.216,0.063,0.225,1.8816000000000002,0.5488000000000001,1.96,1.5312000000000001,0.4466,1.595,0.216,0.063,0.225,1.3152,0.3836,1.37
2020-07-19 20:00:00,1.9588800000000002,0.5713400000000001,2.0405,0.25968,0.07574,0.2705,1.6992,0.49560000000000004,1.77,1.44048,0.42014,1.5005000000000002,0.25968,0.07574,0.2705,1.1808,0.34440000000000004,1.23
2020-07-19 20:30:00,1.8633600000000001,0.5434800000000001,1.941,0.16416,0.047880000000000006,0.171,1.6992,0.49560000000000004,1.77,1.34496,0.39228,1.401,0.16416,0.047880000000000006,0.171,1.1808,0.34440000000000004,1.23
2020-07-19 21:00:00,1.84944,0.53942,1.9264999999999999,0.14064000000000002,0.04102,0.14650000000000002,1.7088,0.4984,1.78,1.28304,0.37422000000000005,1.3365,0.14064000000000002,0.04102,0.14650000000000002,1.1424,0.3332,1.19
2020-07-19 21:30:00,1.87488,0.54684,1.953,0.10848000000000001,0.03164,0.113,1.7664,0.5152,1.8399999999999999,1.29888,0.37884,1.353,0.10848000000000001,0.03164,0.113,1.1904,0.3472,1.24
2020-07-19 22:00:00,1.87248,0.5461400000000001,1.9505,0.10608000000000001,0.030940000000000002,0.1105,1.7664,0.5152,1.8399999999999999,1.27728,0.37254000000000004,1.3305,0.10608000000000001,0.030940000000000002,0.1105,1.1712,0.3416,1.22
2020-07-19 22:30:00,1.77984,0.51912,1.854,0.11904,0.03472,0.124,1.6608,0.4844,1.73,1.20384,0.35112000000000004,1.254,0.11904,0.03472,0.124,1.0848,0.3164,1.13
2020-07-19 23:00:00,1.6147200000000002,0.47096000000000005,1.682,0.10752,0.031360000000000006,0.112,1.5072,0.43960000000000005,1.57,1.07712,0.31416000000000005,1.1219999999999999,0.10752,0.031360000000000006,0.112,0.9696,0.2828,1.01
2020-07-19 23:30:00,1.52112,0.44366000000000005,1.5845,0.10992,0.032060000000000005,0.1145,1.4112,0.4116,1.47,1.00272,0.29246,1.0445,0.10992,0.032060000000000005,0.1145,0.8928,0.2604,0.93
2020-07-20 00:00:00,1.48464,0.43302,1.5465,0.12144,0.03542,0.1265,1.3632,0.3976,1.42,0.9662400000000001,0.28182,1.0065,0.12144,0.03542,0.1265,0.8448,0.2464,0.88
2020-07-20 00:30:00,1.41168,0.41174000000000005,1.4705,0.09648000000000001,0.028140000000000002,0.1005,1.3152,0.3836,1.37,0.9028800000000001,0.26334,0.9405,0.09648000000000001,0.028140000000000002,0.1005,0.8064,0.23520000000000002,0.84
