Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-20 01:00:00,1.38672,0.40446000000000004,1.4445000000000001,0.07152,0.02086,0.0745,1.3152,0.3836,1.37,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.07152,0.02086,0.0745,0.8160000000000001,0.23800000000000002,0.85
2020-07-20 01:30:00,1.38096,0.40278,1.4385,0.06576,0.019180000000000003,0.0685,1.3152,0.3836,1.37,0.85296,0.24878000000000003,0.8885000000000001,0.06576,0.019180000000000003,0.0685,0.7872,0.2296,0.8200000000000001
2020-07-20 02:00:00,1.464,0.427,1.525,0.07200000000000001,0.021,0.075,1.392,0.406,1.45,1.032,0.301,1.075,0.07200000000000001,0.021,0.075,0.96,0.28,1.0
2020-07-20 02:30:00,1.41168,0.41174000000000005,1.4705,0.08688000000000001,0.02534,0.09050000000000001,1.3248,0.3864,1.38,0.9220800000000001,0.26894,0.9605,0.08688000000000001,0.02534,0.09050000000000001,0.8352,0.2436,0.87
2020-07-20 03:00:00,1.4232,0.4151,1.4825,0.108,0.0315,0.1125,1.3152,0.3836,1.37,0.924,0.2695,0.9625,0.108,0.0315,0.1125,0.8160000000000001,0.23800000000000002,0.85
2020-07-20 03:30:00,1.4188800000000001,0.41384000000000004,1.478,0.14208,0.041440000000000005,0.148,1.2768,0.3724,1.33,0.93888,0.27384000000000003,0.978,0.14208,0.041440000000000005,0.148,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-20 04:00:00,1.35408,0.39494,1.4105,0.12528,0.03654,0.1305,1.2288000000000001,0.3584,1.28,0.88368,0.25774,0.9205000000000001,0.12528,0.03654,0.1305,0.7584000000000001,0.2212,0.79
2020-07-20 04:30:00,1.36464,0.39802000000000004,1.4215,0.14544,0.042420000000000006,0.1515,1.2192,0.3556,1.27,0.9038400000000001,0.26362,0.9415,0.14544,0.042420000000000006,0.1515,0.7584000000000001,0.2212,0.79
2020-07-20 05:00:00,1.33152,0.38836000000000004,1.387,0.23712000000000003,0.06916,0.247,1.0944,0.31920000000000004,1.1400000000000001,0.88992,0.25956,0.927,0.23712000000000003,0.06916,0.247,0.6528,0.1904,0.68
2020-07-20 05:30:00,1.3584,0.3962,1.415,0.1776,0.051800000000000006,0.185,1.1808,0.34440000000000004,1.23,0.8976000000000001,0.26180000000000003,0.935,0.1776,0.051800000000000006,0.185,0.72,0.21,0.75
2020-07-20 06:00:00,1.41408,0.41244000000000003,1.473,0.15648,0.04564000000000001,0.163,1.2576,0.3668,1.31,0.9052800000000001,0.26404,0.9430000000000001,0.15648,0.04564000000000001,0.163,0.7488,0.2184,0.78
2020-07-20 06:30:00,1.52832,0.44576000000000005,1.592,0.24192000000000002,0.07056000000000001,0.252,1.2864,0.37520000000000003,1.34,0.9427200000000001,0.27496000000000004,0.982,0.24192000000000002,0.07056000000000001,0.252,0.7008,0.2044,0.73
2020-07-20 07:00:00,1.61808,0.47194,1.6855,0.14928000000000002,0.04354,0.1555,1.4688,0.4284,1.53,1.02288,0.29834000000000005,1.0655000000000001,0.14928000000000002,0.04354,0.1555,0.8736,0.2548,0.91
2020-07-20 07:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.06768,0.01974,0.07050000000000001,1.6416,0.4788,1.71,1.19088,0.34734000000000004,1.2405,0.06768,0.01974,0.07050000000000001,1.1232,0.3276,1.17
2020-07-20 08:00:00,1.75632,0.51226,1.8295,0.11472,0.033460000000000004,0.11950000000000001,1.6416,0.4788,1.71,1.29552,0.37786000000000003,1.3495,0.11472,0.033460000000000004,0.11950000000000001,1.1808,0.34440000000000004,1.23
2020-07-20 08:30:00,1.78416,0.5203800000000001,1.8585,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.6992,0.49560000000000004,1.77,1.40016,0.40838,1.4585,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.3152,0.3836,1.37
2020-07-20 09:00:00,1.87488,0.54684,1.953,0.05088,0.01484,0.053,1.824,0.532,1.9,1.34688,0.39284,1.403,0.05088,0.01484,0.053,1.296,0.378,1.35
2020-07-20 09:30:00,1.95408,0.56994,2.0355,0.09168000000000001,0.026740000000000003,0.0955,1.8624,0.5432,1.94,1.17648,0.34314,1.2255,0.09168000000000001,0.026740000000000003,0.0955,1.0848,0.3164,1.13
2020-07-20 10:00:00,2.10432,0.6137600000000001,2.192,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.0064,0.5852,2.09,1.2883200000000001,0.37576000000000004,1.342,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1904,0.3472,1.24
2020-07-20 10:30:00,2.3208,0.6769000000000001,2.4175,0.1416,0.0413,0.14750000000000002,2.1792,0.6356,2.27,1.2648000000000001,0.3689,1.3175,0.1416,0.0413,0.14750000000000002,1.1232,0.3276,1.17
2020-07-20 11:00:00,2.10048,0.6126400000000001,2.188,0.12288000000000002,0.035840000000000004,0.128,1.9776,0.5768,2.06,1.24608,0.36344000000000004,1.298,0.12288000000000002,0.035840000000000004,0.128,1.1232,0.3276,1.17
2020-07-20 11:30:00,2.15856,0.62958,2.2485,0.12336000000000001,0.035980000000000005,0.1285,2.0352,0.5936,2.12,1.35216,0.39438,1.4085,0.12336000000000001,0.035980000000000005,0.1285,1.2288000000000001,0.3584,1.28
2020-07-20 12:00:00,2.30688,0.6728400000000001,2.403,0.11808,0.034440000000000005,0.123,2.1888,0.6384000000000001,2.2800000000000002,1.33728,0.39004000000000005,1.393,0.11808,0.034440000000000005,0.123,1.2192,0.3556,1.27
2020-07-20 12:30:00,2.3376,0.6818000000000001,2.435,0.1584,0.046200000000000005,0.165,2.1792,0.6356,2.27,1.3392,0.3906,1.395,0.1584,0.046200000000000005,0.165,1.1808,0.34440000000000004,1.23
2020-07-20 13:00:00,2.20128,0.64204,2.293,0.16608,0.048440000000000004,0.17300000000000001,2.0352,0.5936,2.12,1.27008,0.37044000000000005,1.323,0.16608,0.048440000000000004,0.17300000000000001,1.104,0.322,1.15
2020-07-20 13:30:00,2.04768,0.5972400000000001,2.133,0.20448000000000002,0.059640000000000006,0.213,1.8432,0.5376000000000001,1.92,1.14528,0.33404,1.193,0.20448000000000002,0.059640000000000006,0.213,0.9408000000000001,0.27440000000000003,0.98
2020-07-20 14:00:00,1.93776,0.56518,2.0185,0.19056,0.055580000000000004,0.1985,1.7472,0.5096,1.82,1.1697600000000001,0.34118000000000004,1.2185,0.19056,0.055580000000000004,0.1985,0.9792000000000001,0.2856,1.02
2020-07-20 14:30:00,2.10096,0.6127800000000001,2.1885,0.15216000000000002,0.04438,0.1585,1.9488,0.5684,2.03,1.23696,0.36078000000000005,1.2885,0.15216000000000002,0.04438,0.1585,1.0848,0.3164,1.13
2020-07-20 15:00:00,1.93104,0.56322,2.0115,0.20304000000000003,0.05922,0.21150000000000002,1.728,0.504,1.8,1.19184,0.34762000000000004,1.2415,0.20304000000000003,0.05922,0.21150000000000002,0.9888,0.2884,1.03
2020-07-20 15:30:00,2.05536,0.59948,2.141,0.10656,0.031080000000000003,0.111,1.9488,0.5684,2.03,1.18176,0.34468000000000004,1.231,0.10656,0.031080000000000003,0.111,1.0752,0.3136,1.12
2020-07-20 16:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.11904,0.03472,0.124,2.0352,0.5936,2.12,1.23264,0.35952,1.284,0.11904,0.03472,0.124,1.1136,0.32480000000000003,1.16
2020-07-20 16:30:00,1.8719999999999999,0.546,1.9500000000000002,0.15360000000000001,0.0448,0.16,1.7184,0.5012,1.79,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.15360000000000001,0.0448,0.16,1.2,0.35000000000000003,1.25
2020-07-20 17:00:00,2.01648,0.58814,2.1005,0.15408000000000002,0.04494,0.1605,1.8624,0.5432,1.94,1.39248,0.40614000000000006,1.4505,0.15408000000000002,0.04494,0.1605,1.2384,0.3612,1.29
2020-07-20 17:30:00,2.25408,0.65744,2.348,0.20928000000000002,0.061040000000000004,0.218,2.0448,0.5964,2.13,1.46688,0.42784000000000005,1.528,0.20928000000000002,0.061040000000000004,0.218,1.2576,0.3668,1.31
2020-07-20 18:00:00,2.38896,0.6967800000000001,2.4885,0.23856000000000002,0.06958,0.2485,2.1504,0.6272,2.24,1.55376,0.45318,1.6185,0.23856000000000002,0.06958,0.2485,1.3152,0.3836,1.37
2020-07-20 18:30:00,2.36352,0.6893600000000001,2.462,0.21312,0.06216000000000001,0.222,2.1504,0.6272,2.24,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.21312,0.06216000000000001,0.222,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-20 19:00:00,2.3750400000000003,0.69272,2.474,0.10944000000000001,0.031920000000000004,0.114,2.2656,0.6608,2.36,1.55904,0.45472,1.624,0.10944000000000001,0.031920000000000004,0.114,1.4496,0.4228,1.51
2020-07-20 19:30:00,2.4024,0.7007,2.5025,0.0984,0.0287,0.10250000000000001,2.304,0.672,2.4,1.4424000000000001,0.4207,1.5025,0.0984,0.0287,0.10250000000000001,1.344,0.392,1.4
2020-07-20 20:00:00,2.3376,0.6818000000000001,2.435,0.0816,0.0238,0.085,2.2560000000000002,0.658,2.35,1.3488,0.3934,1.405,0.0816,0.0238,0.085,1.2671999999999999,0.36960000000000004,1.32
2020-07-20 20:30:00,2.27616,0.66388,2.371,0.08736000000000001,0.025480000000000003,0.091,2.1888,0.6384000000000001,2.2800000000000002,1.27776,0.37268,1.331,0.08736000000000001,0.025480000000000003,0.091,1.1904,0.3472,1.24
2020-07-20 21:00:00,2.23248,0.65114,2.3255,0.09168000000000001,0.026740000000000003,0.0955,2.1408,0.6244000000000001,2.23,1.21488,0.35434000000000004,1.2655,0.09168000000000001,0.026740000000000003,0.0955,1.1232,0.3276,1.17
2020-07-20 21:30:00,2.21952,0.64736,2.312,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.1216,0.6188,2.21,1.19232,0.34776,1.242,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-07-20 22:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.06576,0.019180000000000003,0.0685,2.208,0.644,2.3,1.17936,0.34398,1.2285,0.06576,0.019180000000000003,0.0685,1.1136,0.32480000000000003,1.16
2020-07-20 22:30:00,2.18928,0.6385400000000001,2.2805,0.04848,0.014140000000000002,0.0505,2.1408,0.6244000000000001,2.23,1.09488,0.31934,1.1405,0.04848,0.014140000000000002,0.0505,1.0464,0.3052,1.09
2020-07-20 23:00:00,2.0664,0.6027,2.1525,0.0792,0.023100000000000002,0.0825,1.9872,0.5796,2.07,1.0296,0.3003,1.0725,0.0792,0.023100000000000002,0.0825,0.9504,0.2772,0.99
2020-07-20 23:30:00,2.02848,0.59164,2.113,0.07968,0.02324,0.083,1.9488,0.5684,2.03,0.8476800000000001,0.24724000000000002,0.883,0.07968,0.02324,0.083,0.768,0.224,0.8
2020-07-21 00:00:00,1.88928,0.5510400000000001,1.968,0.06528,0.01904,0.068,1.824,0.532,1.9,0.7468800000000001,0.21784,0.778,0.06528,0.01904,0.068,0.6816,0.1988,0.71
2020-07-21 00:30:00,1.8172800000000002,0.5300400000000001,1.893,0.041280000000000004,0.01204,0.043000000000000003,1.776,0.518,1.85,0.71328,0.20804000000000003,0.743,0.041280000000000004,0.01204,0.043000000000000003,0.672,0.196,0.7000000000000001
2020-07-21 01:00:00,1.80192,0.52556,1.877,0.06432,0.018760000000000002,0.067,1.7376,0.5068,1.81,0.70752,0.20636000000000002,0.737,0.06432,0.018760000000000002,0.067,0.6432,0.18760000000000002,0.67
2020-07-21 01:30:00,1.7635200000000002,0.51436,1.837,0.09312000000000001,0.027160000000000004,0.097,1.6703999999999999,0.4872,1.74,0.6595200000000001,0.19236,0.687,0.09312000000000001,0.027160000000000004,0.097,0.5664,0.1652,0.59
2020-07-21 02:00:00,1.71888,0.50134,1.7905000000000002,0.12528,0.03654,0.1305,1.5936,0.46480000000000005,1.6600000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.12528,0.03654,0.1305,0.5952000000000001,0.1736,0.62
2020-07-21 02:30:00,1.7088,0.4984,1.78,0.11520000000000001,0.033600000000000005,0.12,1.5936,0.46480000000000005,1.6600000000000001,0.7296,0.21280000000000002,0.76,0.11520000000000001,0.033600000000000005,0.12,0.6144000000000001,0.1792,0.64
2020-07-21 03:00:00,1.7044800000000002,0.49714,1.7755,0.11088,0.03234,0.1155,1.5936,0.46480000000000005,1.6600000000000001,0.72528,0.21154,0.7555000000000001,0.11088,0.03234,0.1155,0.6144000000000001,0.1792,0.64
2020-07-21 03:30:00,1.74192,0.5080600000000001,1.8145,0.12912,0.037660000000000006,0.1345,1.6128,0.47040000000000004,1.6800000000000002,0.7051200000000001,0.20566,0.7345,0.12912,0.037660000000000006,0.1345,0.5760000000000001,0.168,0.6000000000000001
2020-07-21 04:00:00,1.66368,0.48524000000000006,1.733,0.13728,0.040040000000000006,0.14300000000000002,1.5264,0.44520000000000004,1.5899999999999999,0.67488,0.19684000000000001,0.7030000000000001,0.13728,0.040040000000000006,0.14300000000000002,0.5376000000000001,0.1568,0.56
2020-07-21 04:30:00,1.62432,0.47376,1.6920000000000002,0.16512000000000002,0.04816,0.17200000000000001,1.4592,0.42560000000000003,1.52,0.68352,0.19936,0.712,0.16512000000000002,0.04816,0.17200000000000001,0.5184,0.1512,0.54
2020-07-21 05:00:00,1.61376,0.47068000000000004,1.681,0.17376000000000003,0.05068,0.181,1.44,0.42,1.5,0.65376,0.19068000000000002,0.681,0.17376000000000003,0.05068,0.181,0.48,0.14,0.5
2020-07-21 05:30:00,1.65888,0.48384000000000005,1.728,0.14208,0.041440000000000005,0.148,1.5168,0.4424,1.58,0.65088,0.18984,0.678,0.14208,0.041440000000000005,0.148,0.5088,0.1484,0.53
2020-07-21 06:00:00,1.6804800000000002,0.49014,1.7505000000000002,0.15408000000000002,0.04494,0.1605,1.5264,0.44520000000000004,1.5899999999999999,0.70128,0.20454000000000003,0.7305,0.15408000000000002,0.04494,0.1605,0.5472,0.15960000000000002,0.5700000000000001
2020-07-21 06:30:00,1.84752,0.53886,1.9245,0.11952000000000002,0.03486,0.1245,1.728,0.504,1.8,0.9067200000000001,0.26446000000000003,0.9445,0.11952000000000002,0.03486,0.1245,0.7872,0.2296,0.8200000000000001
2020-07-21 07:00:00,1.8868800000000001,0.55034,1.9655,0.07248,0.021140000000000003,0.0755,1.8144,0.5292,1.8900000000000001,0.78288,0.22834000000000002,0.8155,0.07248,0.021140000000000003,0.0755,0.7104,0.20720000000000002,0.74
2020-07-21 07:30:00,1.9608,0.5719000000000001,2.0425,0.0504,0.014700000000000001,0.052500000000000005,1.9104,0.5572,1.99,0.9144,0.2667,0.9525,0.0504,0.014700000000000001,0.052500000000000005,0.864,0.252,0.9
2020-07-21 08:00:00,1.94496,0.56728,2.026,0.044160000000000005,0.01288,0.046,1.9008,0.5544,1.98,1.09056,0.31808000000000003,1.1360000000000001,0.044160000000000005,0.01288,0.046,1.0464,0.3052,1.09
2020-07-21 08:30:00,1.93296,0.5637800000000001,2.0135,0.06096000000000001,0.01778,0.0635,1.8719999999999999,0.546,1.9500000000000002,1.15536,0.33698,1.2035,0.06096000000000001,0.01778,0.0635,1.0944,0.31920000000000004,1.1400000000000001
2020-07-21 09:00:00,1.95456,0.57008,2.036,0.09216,0.02688,0.096,1.8624,0.5432,1.94,1.33056,0.38808000000000004,1.3860000000000001,0.09216,0.02688,0.096,1.2384,0.3612,1.29
2020-07-21 09:30:00,1.9248,0.5614,2.005,0.1584,0.046200000000000005,0.165,1.7664,0.5152,1.8399999999999999,1.3392,0.3906,1.395,0.1584,0.046200000000000005,0.165,1.1808,0.34440000000000004,1.23
2020-07-21 10:00:00,2.03904,0.59472,2.124,0.15744000000000002,0.04592,0.164,1.8816000000000002,0.5488000000000001,1.96,1.29024,0.37632000000000004,1.344,0.15744000000000002,0.04592,0.164,1.1328,0.3304,1.18
2020-07-21 10:30:00,2.00304,0.5842200000000001,2.0865,0.16944,0.049420000000000006,0.17650000000000002,1.8336000000000001,0.5348,1.9100000000000001,1.47504,0.43022000000000005,1.5365,0.16944,0.049420000000000006,0.17650000000000002,1.3056,0.3808,1.3599999999999999
2020-07-21 11:00:00,1.99872,0.58296,2.082,0.26112,0.07616,0.272,1.7376,0.5068,1.81,1.24032,0.36176,1.292,0.26112,0.07616,0.272,0.9792000000000001,0.2856,1.02
2020-07-21 11:30:00,2.08032,0.6067600000000001,2.167,0.16992000000000002,0.04956000000000001,0.177,1.9104,0.5572,1.99,1.19712,0.34916,1.2469999999999999,0.16992000000000002,0.04956000000000001,0.177,1.0272000000000001,0.29960000000000003,1.07
2020-07-21 12:00:00,1.9588800000000002,0.5713400000000001,2.0405,0.17328000000000002,0.05054,0.18050000000000002,1.7856,0.5208,1.8599999999999999,1.25808,0.36694000000000004,1.3105,0.17328000000000002,0.05054,0.18050000000000002,1.0848,0.3164,1.13
2020-07-21 12:30:00,1.9473600000000002,0.56798,2.0285,0.19056,0.055580000000000004,0.1985,1.7568000000000001,0.5124000000000001,1.83,1.34256,0.39158000000000004,1.3985,0.19056,0.055580000000000004,0.1985,1.152,0.336,1.2
2020-07-21 13:00:00,1.9968,0.5824,2.08,0.14400000000000002,0.042,0.15,1.8528,0.5404,1.9300000000000002,1.2768,0.3724,1.33,0.14400000000000002,0.042,0.15,1.1328,0.3304,1.18
2020-07-21 13:30:00,2.17008,0.6329400000000001,2.2605,0.09648000000000001,0.028140000000000002,0.1005,2.0736,0.6048,2.16,1.15248,0.33614000000000005,1.2005,0.09648000000000001,0.028140000000000002,0.1005,1.056,0.308,1.1
2020-07-21 14:00:00,2.10096,0.6127800000000001,2.1885,0.06576,0.019180000000000003,0.0685,2.0352,0.5936,2.12,1.17936,0.34398,1.2285,0.06576,0.019180000000000003,0.0685,1.1136,0.32480000000000003,1.16
2020-07-21 14:30:00,2.25168,0.6567400000000001,2.3455,0.043680000000000004,0.012740000000000001,0.0455,2.208,0.644,2.3,1.15728,0.33754,1.2055,0.043680000000000004,0.012740000000000001,0.0455,1.1136,0.32480000000000003,1.16
2020-07-21 15:00:00,2.13936,0.6239800000000001,2.2285,0.05616,0.016380000000000002,0.0585,2.0832,0.6076,2.17,1.14096,0.33278,1.1885,0.05616,0.016380000000000002,0.0585,1.0848,0.3164,1.13
2020-07-21 15:30:00,2.1849600000000002,0.6372800000000001,2.276,0.03456,0.01008,0.036000000000000004,2.1504,0.6272,2.24,1.18656,0.34608000000000005,1.236,0.03456,0.01008,0.036000000000000004,1.152,0.336,1.2
2020-07-21 16:00:00,2.1816,0.6363,2.2725,0.031200000000000002,0.0091,0.0325,2.1504,0.6272,2.24,1.2984,0.37870000000000004,1.3525,0.031200000000000002,0.0091,0.0325,1.2671999999999999,0.36960000000000004,1.32
2020-07-21 16:30:00,2.1528,0.6279,2.2425,0.012,0.0035,0.0125,2.1408,0.6244000000000001,2.23,1.2504,0.3647,1.3025,0.012,0.0035,0.0125,1.2384,0.3612,1.29
2020-07-21 17:00:00,2.25264,0.65702,2.3465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.2464,0.6552,2.34,1.35024,0.39382000000000006,1.4065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.344,0.392,1.4
2020-07-21 17:30:00,2.34768,0.68474,2.4455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.3424,0.6832,2.44,1.43568,0.41874000000000006,1.4955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4304000000000001,0.4172,1.49
2020-07-21 18:00:00,2.45424,0.71582,2.5564999999999998,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.448,0.714,2.55,1.48464,0.43302,1.5465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4784000000000002,0.4312,1.54
2020-07-21 18:30:00,2.4283200000000003,0.7082600000000001,2.5295,0.009120000000000001,0.00266,0.0095,2.4192,0.7056,2.52,1.42032,0.41426,1.4795,0.009120000000000001,0.00266,0.0095,1.4112,0.4116,1.47
2020-07-21 19:00:00,2.54784,0.7431200000000001,2.654,0.0038400000000000005,0.0011200000000000001,0.004,2.544,0.742,2.65,1.44384,0.42112000000000005,1.504,0.0038400000000000005,0.0011200000000000001,0.004,1.44,0.42,1.5
2020-07-21 19:30:00,2.5118400000000003,0.73262,2.6165000000000003,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.5056000000000003,0.7308,2.61,1.3598400000000002,0.39662000000000003,1.4165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-21 20:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2020-07-21 20:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2
2020-07-21 21:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,1.1136,0.32480000000000003,1.16
2020-07-21 21:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,1.1136,0.32480000000000003,1.16
2020-07-21 22:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15
2020-07-21 22:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.0464,0.3052,1.09,0.0,0.0,0.0,1.0464,0.3052,1.09
2020-07-21 23:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2020-07-21 23:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,0.7488,0.2184,0.78,0.0,0.0,0.0,0.7488,0.2184,0.78
2020-07-22 00:00:00,1.86576,0.54418,1.9435,0.00336,0.0009800000000000002,0.0035,1.8624,0.5432,1.94,0.68496,0.19978,0.7135,0.00336,0.0009800000000000002,0.0035,0.6816,0.1988,0.71
2020-07-22 00:30:00,1.79088,0.52234,1.8655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.7856,0.5208,1.8599999999999999,0.6772800000000001,0.19754000000000002,0.7055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.672,0.196,0.7000000000000001
2020-07-22 01:00:00,1.76544,0.51492,1.839,0.00864,0.00252,0.009000000000000001,1.7568000000000001,0.5124000000000001,1.83,0.6518400000000001,0.19012,0.679,0.00864,0.00252,0.009000000000000001,0.6432,0.18760000000000002,0.67
2020-07-22 01:30:00,1.74288,0.50834,1.8155000000000001,0.01488,0.00434,0.0155,1.728,0.504,1.8,0.6484800000000001,0.18914,0.6755,0.01488,0.00434,0.0155,0.6336,0.18480000000000002,0.66
2020-07-22 02:00:00,1.76592,0.5150600000000001,1.8395000000000001,0.01872,0.0054600000000000004,0.0195,1.7472,0.5096,1.82,0.67152,0.19586,0.6995,0.01872,0.0054600000000000004,0.0195,0.6528,0.1904,0.68
2020-07-22 02:30:00,1.75488,0.5118400000000001,1.828,0.02688,0.007840000000000001,0.028,1.728,0.504,1.8,0.67008,0.19544,0.6980000000000001,0.02688,0.007840000000000001,0.028,0.6432,0.18760000000000002,0.67
2020-07-22 03:00:00,1.75008,0.51044,1.823,0.03168,0.00924,0.033,1.7184,0.5012,1.79,0.67488,0.19684000000000001,0.7030000000000001,0.03168,0.00924,0.033,0.6432,0.18760000000000002,0.67
2020-07-22 03:30:00,1.72848,0.50414,1.8005,0.04848,0.014140000000000002,0.0505,1.6800000000000002,0.49,1.75,0.6724800000000001,0.19614,0.7005,0.04848,0.014140000000000002,0.0505,0.624,0.182,0.65
2020-07-22 04:00:00,1.70688,0.49784000000000006,1.778,0.07488,0.021840000000000002,0.078,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.6796800000000001,0.19824000000000003,0.708,0.07488,0.021840000000000002,0.078,0.6048,0.1764,0.63
2020-07-22 04:30:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.6224,0.4732,1.69,0.6552,0.19110000000000002,0.6825,0.06960000000000001,0.020300000000000002,0.07250000000000001,0.5856,0.1708,0.61
2020-07-22 05:00:00,1.66368,0.48524000000000006,1.733,0.060480000000000006,0.017640000000000003,0.063,1.6032000000000002,0.4676,1.67,0.6460800000000001,0.18844000000000002,0.673,0.060480000000000006,0.017640000000000003,0.063,0.5856,0.1708,0.61
2020-07-22 05:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.07392,0.021560000000000003,0.077,1.6032000000000002,0.4676,1.67,0.6595200000000001,0.19236,0.687,0.07392,0.021560000000000003,0.077,0.5856,0.1708,0.61
2020-07-22 06:00:00,1.7184,0.5012,1.79,0.06720000000000001,0.0196,0.07,1.6512,0.48160000000000003,1.72,0.6912,0.2016,0.72,0.06720000000000001,0.0196,0.07,0.624,0.182,0.65
2020-07-22 06:30:00,1.8110400000000002,0.52822,1.8865,0.01584,0.00462,0.0165,1.7952,0.5236000000000001,1.87,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.01584,0.00462,0.0165,0.7296,0.21280000000000002,0.76
2020-07-22 07:00:00,1.94304,0.56672,2.024,0.01344,0.003920000000000001,0.014,1.9296000000000002,0.5628000000000001,2.01,0.8102400000000001,0.23632000000000003,0.844,0.01344,0.003920000000000001,0.014,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-22 07:30:00,2.076,0.6055,2.1625,0.0216,0.0063,0.022500000000000003,2.0544000000000002,0.5992000000000001,2.14,0.972,0.28350000000000003,1.0125,0.0216,0.0063,0.022500000000000003,0.9504,0.2772,0.99
2020-07-22 08:00:00,2.14368,0.62524,2.233,0.022080000000000002,0.00644,0.023,2.1216,0.6188,2.21,1.14528,0.33404,1.193,0.022080000000000002,0.00644,0.023,1.1232,0.3276,1.17
2020-07-22 08:30:00,2.22912,0.6501600000000001,2.322,0.030720000000000004,0.008960000000000001,0.032,2.1984,0.6412,2.29,1.19232,0.34776,1.242,0.030720000000000004,0.008960000000000001,0.032,1.1616,0.3388,1.21
2020-07-22 09:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.01488,0.00434,0.0155,2.3616,0.6888000000000001,2.46,1.18608,0.34594,1.2355,0.01488,0.00434,0.0155,1.1712,0.3416,1.22
2020-07-22 09:30:00,2.4528,0.7154,2.555,0.024,0.007,0.025,2.4288,0.7084,2.5300000000000002,1.2624,0.3682,1.315,0.024,0.007,0.025,1.2384,0.3612,1.29
2020-07-22 10:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.05376,0.015680000000000003,0.056,2.3904,0.6972,2.49,1.27296,0.37128000000000005,1.326,0.05376,0.015680000000000003,0.056,1.2192,0.3556,1.27
2020-07-22 10:30:00,2.30352,0.67186,2.3995,0.09552000000000001,0.027860000000000003,0.0995,2.208,0.644,2.3,1.29552,0.37786000000000003,1.3495,0.09552000000000001,0.027860000000000003,0.0995,1.2,0.35000000000000003,1.25
2020-07-22 11:00:00,2.3232,0.6776,2.42,0.0864,0.0252,0.09,2.2368,0.6524,2.33,1.2768,0.3724,1.33,0.0864,0.0252,0.09,1.1904,0.3472,1.24
2020-07-22 11:30:00,2.28048,0.6651400000000001,2.3755,0.09168000000000001,0.026740000000000003,0.0955,2.1888,0.6384000000000001,2.2800000000000002,1.30128,0.37954000000000004,1.3555000000000001,0.09168000000000001,0.026740000000000003,0.0955,1.2096,0.3528,1.26
2020-07-22 12:00:00,2.31792,0.6760600000000001,2.4145,0.12912,0.037660000000000006,0.1345,2.1888,0.6384000000000001,2.2800000000000002,1.32912,0.38766,1.3845,0.12912,0.037660000000000006,0.1345,1.2,0.35000000000000003,1.25
2020-07-22 12:30:00,2.3217600000000003,0.67718,2.4185,0.11376000000000001,0.03318,0.11850000000000001,2.208,0.644,2.3,1.35216,0.39438,1.4085,0.11376000000000001,0.03318,0.11850000000000001,1.2384,0.3612,1.29
2020-07-22 13:00:00,2.26704,0.66122,2.3615,0.14544,0.042420000000000006,0.1515,2.1216,0.6188,2.21,1.47024,0.42882000000000003,1.5314999999999999,0.14544,0.042420000000000006,0.1515,1.3248,0.3864,1.38
2020-07-22 13:30:00,1.89504,0.5527200000000001,1.974,0.15744000000000002,0.04592,0.164,1.7376,0.5068,1.81,1.50144,0.43792000000000003,1.564,0.15744000000000002,0.04592,0.164,1.344,0.392,1.4
2020-07-22 14:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.24960000000000002,0.0728,0.26,1.344,0.392,1.4,1.6224,0.4732,1.69,0.24960000000000002,0.0728,0.26,1.3728,0.40040000000000003,1.43
2020-07-22 14:30:00,1.54608,0.45094000000000006,1.6105,0.28848,0.08414,0.3005,1.2576,0.3668,1.31,1.60368,0.46774000000000004,1.6705,0.28848,0.08414,0.3005,1.3152,0.3836,1.37
2020-07-22 15:00:00,1.5912000000000002,0.4641,1.6575000000000002,0.2472,0.0721,0.2575,1.344,0.392,1.4,1.6680000000000001,0.48650000000000004,1.7375,0.2472,0.0721,0.2575,1.4208,0.41440000000000005,1.48
2020-07-22 15:30:00,1.79424,0.52332,1.869,0.15264000000000003,0.044520000000000004,0.159,1.6416,0.4788,1.71,1.59264,0.46452000000000004,1.659,0.15264000000000003,0.044520000000000004,0.159,1.44,0.42,1.5
2020-07-22 16:00:00,1.87872,0.54796,1.957,0.18912,0.05516000000000001,0.197,1.6896,0.4928,1.76,1.57152,0.45836000000000005,1.637,0.18912,0.05516000000000001,0.197,1.3824,0.4032,1.44
2020-07-22 16:30:00,1.87104,0.5457200000000001,1.949,0.15264000000000003,0.044520000000000004,0.159,1.7184,0.5012,1.79,1.56384,0.45612,1.629,0.15264000000000003,0.044520000000000004,0.159,1.4112,0.4116,1.47
2020-07-22 17:00:00,2.10816,0.6148800000000001,2.196,0.06336,0.01848,0.066,2.0448,0.5964,2.13,1.62816,0.47488,1.6960000000000002,0.06336,0.01848,0.066,1.5648,0.45640000000000003,1.63
2020-07-22 17:30:00,2.26896,0.66178,2.3635,0.10896000000000002,0.03178,0.1135,2.16,0.63,2.25,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.10896000000000002,0.03178,0.1135,1.7376,0.5068,1.81
2020-07-22 18:00:00,2.3184,0.6762,2.415,0.2064,0.060200000000000004,0.215,2.112,0.616,2.2,1.8384,0.5362,1.915,0.2064,0.060200000000000004,0.215,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-22 18:30:00,2.34,0.6825,2.4375,0.1608,0.046900000000000004,0.1675,2.1792,0.6356,2.27,1.8696000000000002,0.5453,1.9475,0.1608,0.046900000000000004,0.1675,1.7088,0.4984,1.78
2020-07-22 19:00:00,2.2488,0.6559,2.3425000000000002,0.19440000000000002,0.0567,0.2025,2.0544000000000002,0.5992000000000001,2.14,1.8456000000000001,0.5383,1.9225,0.19440000000000002,0.0567,0.2025,1.6512,0.48160000000000003,1.72
2020-07-22 19:30:00,2.2248,0.6489,2.3175,0.1608,0.046900000000000004,0.1675,2.064,0.602,2.15,1.7928000000000002,0.5229,1.8675000000000002,0.1608,0.046900000000000004,0.1675,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-22 20:00:00,2.20368,0.6427400000000001,2.2955,0.14928000000000002,0.04354,0.1555,2.0544000000000002,0.5992000000000001,2.14,1.66608,0.48594000000000004,1.7355,0.14928000000000002,0.04354,0.1555,1.5168,0.4424,1.58
2020-07-22 20:30:00,2.14416,0.62538,2.2335,0.24336000000000002,0.07098,0.2535,1.9008,0.5544,1.98,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.24336000000000002,0.07098,0.2535,1.344,0.392,1.4
2020-07-22 21:00:00,2.09472,0.6109600000000001,2.182,0.17472000000000001,0.050960000000000005,0.182,1.92,0.56,2.0,1.54752,0.45136000000000004,1.612,0.17472000000000001,0.050960000000000005,0.182,1.3728,0.40040000000000003,1.43
2020-07-22 21:30:00,2.0688,0.6034,2.155,0.0816,0.0238,0.085,1.9872,0.5796,2.07,1.4928,0.4354,1.5550000000000002,0.0816,0.0238,0.085,1.4112,0.4116,1.47
2020-07-22 22:00:00,2.08464,0.60802,2.1715,0.11664000000000001,0.03402,0.12150000000000001,1.968,0.5740000000000001,2.05,1.51824,0.44282000000000005,1.5815000000000001,0.11664000000000001,0.03402,0.12150000000000001,1.4016,0.4088,1.46
2020-07-22 22:30:00,2.01552,0.58786,2.0995,0.16272,0.04746,0.1695,1.8528,0.5404,1.9300000000000002,1.49712,0.43666000000000005,1.5594999999999999,0.16272,0.04746,0.1695,1.3344,0.38920000000000005,1.3900000000000001
2020-07-22 23:00:00,1.8811200000000001,0.54866,1.9595,0.32592000000000004,0.09506,0.3395,1.5552000000000001,0.4536,1.62,1.37232,0.40026000000000006,1.4295,0.32592000000000004,0.09506,0.3395,1.0464,0.3052,1.09
2020-07-22 23:30:00,1.76064,0.5135200000000001,1.834,0.29184000000000004,0.08512,0.304,1.4688,0.4284,1.53,1.29024,0.37632000000000004,1.344,0.29184000000000004,0.08512,0.304,0.9984000000000001,0.2912,1.04
2020-07-23 00:00:00,1.56288,0.45584,1.6280000000000001,0.18048,0.052640000000000006,0.188,1.3824,0.4032,1.44,1.15968,0.33824000000000004,1.208,0.18048,0.052640000000000006,0.188,0.9792000000000001,0.2856,1.02
2020-07-23 00:30:00,1.51008,0.44044000000000005,1.573,0.20448000000000002,0.059640000000000006,0.213,1.3056,0.3808,1.3599999999999999,1.11648,0.32564000000000004,1.163,0.20448000000000002,0.059640000000000006,0.213,0.912,0.266,0.9500000000000001
2020-07-23 01:00:00,1.45296,0.42378000000000005,1.5135,0.22416000000000003,0.06538000000000001,0.2335,1.2288000000000001,0.3584,1.28,1.06896,0.31178,1.1135,0.22416000000000003,0.06538000000000001,0.2335,0.8448,0.2464,0.88
2020-07-23 01:30:00,1.43472,0.41846000000000005,1.4945,0.17712000000000003,0.051660000000000005,0.1845,1.2576,0.3668,1.31,1.05072,0.30646,1.0945,0.17712000000000003,0.051660000000000005,0.1845,0.8736,0.2548,0.91
2020-07-23 02:00:00,1.44384,0.42112000000000005,1.504,0.17664000000000002,0.05152,0.184,1.2671999999999999,0.36960000000000004,1.32,1.06944,0.31192000000000003,1.114,0.17664000000000002,0.05152,0.184,0.8928,0.2604,0.93
2020-07-23 02:30:00,1.5216,0.44380000000000003,1.585,0.2736,0.07980000000000001,0.28500000000000003,1.248,0.364,1.3,1.2048,0.3514,1.255,0.2736,0.07980000000000001,0.28500000000000003,0.9312,0.2716,0.97
2020-07-23 03:00:00,1.524,0.4445,1.5875,0.2856,0.0833,0.2975,1.2384,0.3612,1.29,1.2168,0.3549,1.2675,0.2856,0.0833,0.2975,0.9312,0.2716,0.97
2020-07-23 03:30:00,1.49232,0.43526000000000004,1.5545,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.2671999999999999,0.36960000000000004,1.32,1.20432,0.35126,1.2545,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.9792000000000001,0.2856,1.02
2020-07-23 04:00:00,1.49952,0.43736,1.562,0.27072,0.07896,0.28200000000000003,1.2288000000000001,0.3584,1.28,1.21152,0.35336,1.262,0.27072,0.07896,0.28200000000000003,0.9408000000000001,0.27440000000000003,0.98
2020-07-23 04:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.09696,0.028280000000000003,0.101,1.392,0.406,1.45,1.14336,0.33348000000000005,1.191,0.09696,0.028280000000000003,0.101,1.0464,0.3052,1.09
2020-07-23 05:00:00,1.48032,0.43176000000000003,1.542,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.344,0.392,1.4,1.14432,0.33376,1.192,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.008,0.294,1.05
2020-07-23 05:30:00,1.4568,0.4249,1.5175,0.132,0.0385,0.1375,1.3248,0.3864,1.38,1.1592,0.3381,1.2075,0.132,0.0385,0.1375,1.0272000000000001,0.29960000000000003,1.07
2020-07-23 06:00:00,1.45152,0.42336,1.512,0.12672,0.03696,0.132,1.3248,0.3864,1.38,1.17312,0.34216,1.222,0.12672,0.03696,0.132,1.0464,0.3052,1.09
2020-07-23 06:30:00,1.61136,0.46998000000000006,1.6785,0.20016,0.05838,0.20850000000000002,1.4112,0.4116,1.47,1.31376,0.38318,1.3685,0.20016,0.05838,0.20850000000000002,1.1136,0.32480000000000003,1.16
2020-07-23 07:00:00,1.66704,0.48622000000000004,1.7365,0.20784000000000002,0.06062000000000001,0.2165,1.4592,0.42560000000000003,1.52,1.37904,0.40222,1.4365,0.20784000000000002,0.06062000000000001,0.2165,1.1712,0.3416,1.22
2020-07-23 07:30:00,1.60752,0.46886000000000005,1.6745,0.20592000000000002,0.06006,0.21450000000000002,1.4016,0.4088,1.46,1.4155200000000001,0.41286000000000006,1.4745,0.20592000000000002,0.06006,0.21450000000000002,1.2096,0.3528,1.26
2020-07-23 08:00:00,1.8,0.525,1.875,0.2736,0.07980000000000001,0.28500000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.56,0.455,1.625,0.2736,0.07980000000000001,0.28500000000000003,1.2864,0.37520000000000003,1.34
2020-07-23 08:30:00,2.05824,0.6003200000000001,2.144,0.28224000000000005,0.08232,0.294,1.776,0.518,1.85,1.69344,0.49392,1.764,0.28224000000000005,0.08232,0.294,1.4112,0.4116,1.47
2020-07-23 09:00:00,1.9766400000000002,0.57652,2.059,0.25824,0.07532000000000001,0.269,1.7184,0.5012,1.79,1.67904,0.48972000000000004,1.749,0.25824,0.07532000000000001,0.269,1.4208,0.41440000000000005,1.48
2020-07-23 09:30:00,1.8792,0.5481,1.9575,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6800000000000002,0.49,1.75,1.5336,0.44730000000000003,1.5975000000000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3344,0.38920000000000005,1.3900000000000001
2020-07-23 10:00:00,1.8484800000000001,0.5391400000000001,1.9255,0.17808000000000002,0.05194000000000001,0.1855,1.6703999999999999,0.4872,1.74,1.6852800000000001,0.49154000000000003,1.7555,0.17808000000000002,0.05194000000000001,0.1855,1.5072,0.43960000000000005,1.57
2020-07-23 10:30:00,1.76208,0.5139400000000001,1.8355000000000001,0.12048,0.035140000000000005,0.1255,1.6416,0.4788,1.71,1.7812800000000002,0.51954,1.8555000000000001,0.12048,0.035140000000000005,0.1255,1.6608,0.4844,1.73
2020-07-23 11:00:00,1.74864,0.51002,1.8215,0.11664000000000001,0.03402,0.12150000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.7102400000000002,0.49882000000000004,1.7815,0.11664000000000001,0.03402,0.12150000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-07-23 11:30:00,1.63392,0.47656000000000004,1.702,0.17472000000000001,0.050960000000000005,0.182,1.4592,0.42560000000000003,1.52,1.64352,0.47936000000000006,1.712,0.17472000000000001,0.050960000000000005,0.182,1.4688,0.4284,1.53
2020-07-23 12:00:00,1.66944,0.48692,1.7389999999999999,0.21024,0.061320000000000006,0.219,1.4592,0.42560000000000003,1.52,1.67904,0.48972000000000004,1.749,0.21024,0.061320000000000006,0.219,1.4688,0.4284,1.53
2020-07-23 12:30:00,1.74672,0.50946,1.8195000000000001,0.17232,0.050260000000000006,0.17950000000000002,1.5744,0.4592,1.6400000000000001,1.75632,0.51226,1.8295,0.17232,0.050260000000000006,0.17950000000000002,1.584,0.462,1.65
2020-07-23 13:00:00,1.8672,0.5446,1.945,0.2064,0.060200000000000004,0.215,1.6608,0.4844,1.73,1.8,0.525,1.875,0.2064,0.060200000000000004,0.215,1.5936,0.46480000000000005,1.6600000000000001
2020-07-23 13:30:00,1.7112,0.49910000000000004,1.7825000000000002,0.2136,0.0623,0.2225,1.4976,0.4368,1.56,1.7688000000000001,0.5159,1.8425,0.2136,0.0623,0.2225,1.5552000000000001,0.4536,1.62
2020-07-23 14:00:00,1.6176,0.4718,1.685,0.312,0.091,0.325,1.3056,0.3808,1.3599999999999999,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.312,0.091,0.325,1.4208,0.41440000000000005,1.48
2020-07-23 14:30:00,1.69968,0.49574,1.7705000000000002,0.30768,0.08974000000000001,0.3205,1.392,0.406,1.45,1.69008,0.49294000000000004,1.7605,0.30768,0.08974000000000001,0.3205,1.3824,0.4032,1.44
2020-07-23 15:00:00,1.77264,0.51702,1.8465,0.29424,0.08582000000000001,0.3065,1.4784000000000002,0.4312,1.54,1.78224,0.5198200000000001,1.8565,0.29424,0.08582000000000001,0.3065,1.488,0.434,1.55
2020-07-23 15:30:00,1.89744,0.55342,1.9765000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.6128,0.47040000000000004,1.6800000000000002,1.77264,0.51702,1.8465,0.28464,0.08302000000000001,0.29650000000000004,1.488,0.434,1.55
2020-07-23 16:00:00,1.81152,0.52836,1.887,0.17952,0.052360000000000004,0.187,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.62912,0.47516,1.697,0.17952,0.052360000000000004,0.187,1.4496,0.4228,1.51
2020-07-23 16:30:00,1.63968,0.47824000000000005,1.708,0.20928000000000002,0.061040000000000004,0.218,1.4304000000000001,0.4172,1.49,1.6684800000000002,0.48664,1.738,0.20928000000000002,0.061040000000000004,0.218,1.4592,0.42560000000000003,1.52
2020-07-23 17:00:00,1.77888,0.5188400000000001,1.853,0.16608,0.048440000000000004,0.17300000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.73088,0.5048400000000001,1.803,0.16608,0.048440000000000004,0.17300000000000001,1.5648,0.45640000000000003,1.63
2020-07-23 17:30:00,1.94448,0.5671400000000001,2.0255,0.18768,0.054740000000000004,0.1955,1.7568000000000001,0.5124000000000001,1.83,1.83888,0.53634,1.9155000000000002,0.18768,0.054740000000000004,0.1955,1.6512,0.48160000000000003,1.72
2020-07-23 18:00:00,2.14608,0.62594,2.2355,0.14928000000000002,0.04354,0.1555,1.9968,0.5824,2.08,1.83888,0.53634,1.9155000000000002,0.14928000000000002,0.04354,0.1555,1.6896,0.4928,1.76
2020-07-23 18:30:00,2.21088,0.6448400000000001,2.303,0.14688,0.04284,0.153,2.064,0.602,2.15,1.75008,0.51044,1.823,0.14688,0.04284,0.153,1.6032000000000002,0.4676,1.67
2020-07-23 19:00:00,2.0928,0.6104,2.18,0.14400000000000002,0.042,0.15,1.9488,0.5684,2.03,1.6608,0.4844,1.73,0.14400000000000002,0.042,0.15,1.5168,0.4424,1.58
2020-07-23 19:30:00,2.14368,0.62524,2.233,0.10848000000000001,0.03164,0.113,2.0352,0.5936,2.12,1.62528,0.47404,1.693,0.10848000000000001,0.03164,0.113,1.5168,0.4424,1.58
2020-07-23 20:00:00,2.11584,0.61712,2.204,0.10944000000000001,0.031920000000000004,0.114,2.0064,0.5852,2.09,1.60704,0.46872,1.674,0.10944000000000001,0.031920000000000004,0.114,1.4976,0.4368,1.56
2020-07-23 20:30:00,2.04624,0.59682,2.1315,0.07824,0.022820000000000003,0.0815,1.968,0.5740000000000001,2.05,1.55664,0.45402000000000003,1.6215000000000002,0.07824,0.022820000000000003,0.0815,1.4784000000000002,0.4312,1.54
2020-07-23 21:00:00,1.968,0.5740000000000001,2.05,0.1056,0.0308,0.11,1.8624,0.5432,1.94,1.44,0.42,1.5,0.1056,0.0308,0.11,1.3344,0.38920000000000005,1.3900000000000001
2020-07-23 21:30:00,1.9392,0.5656,2.02,0.1056,0.0308,0.11,1.8336000000000001,0.5348,1.9100000000000001,1.4304000000000001,0.4172,1.49,0.1056,0.0308,0.11,1.3248,0.3864,1.38
2020-07-23 22:00:00,1.93392,0.56406,2.0145,0.07152,0.02086,0.0745,1.8624,0.5432,1.94,1.39632,0.40726,1.4545,0.07152,0.02086,0.0745,1.3248,0.3864,1.38
2020-07-23 22:30:00,1.84752,0.53886,1.9245,0.07152,0.02086,0.0745,1.776,0.518,1.85,1.33872,0.39046000000000003,1.3945,0.07152,0.02086,0.0745,1.2671999999999999,0.36960000000000004,1.32
2020-07-23 23:00:00,1.75968,0.51324,1.833,0.12768000000000002,0.03724,0.133,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.27968,0.37324,1.333,0.12768000000000002,0.03724,0.133,1.152,0.336,1.2
2020-07-23 23:30:00,1.61376,0.47068000000000004,1.681,0.05856000000000001,0.01708,0.061,1.5552000000000001,0.4536,1.62,1.16256,0.33908000000000005,1.211,0.05856000000000001,0.01708,0.061,1.104,0.322,1.15
2020-07-24 00:00:00,1.50096,0.43778000000000006,1.5635,0.03216,0.009380000000000001,0.0335,1.4688,0.4284,1.53,1.04976,0.30618,1.0935,0.03216,0.009380000000000001,0.0335,1.0176,0.2968,1.06
2020-07-24 00:30:00,1.4328,0.4179,1.4925000000000002,0.0216,0.0063,0.022500000000000003,1.4112,0.4116,1.47,0.9912000000000001,0.2891,1.0325,0.0216,0.0063,0.022500000000000003,0.9696,0.2828,1.01
2020-07-24 01:00:00,1.38048,0.40264000000000005,1.438,0.02688,0.007840000000000001,0.028,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9292800000000001,0.27104,0.968,0.02688,0.007840000000000001,0.028,0.9024000000000001,0.2632,0.9400000000000001
2020-07-24 01:30:00,1.3598400000000002,0.39662000000000003,1.4165,0.054240000000000003,0.01582,0.0565,1.3056,0.3808,1.3599999999999999,0.9278400000000001,0.27062,0.9665,0.054240000000000003,0.01582,0.0565,0.8736,0.2548,0.91
2020-07-24 02:00:00,1.37328,0.40054,1.4304999999999999,0.04848,0.014140000000000002,0.0505,1.3248,0.3864,1.38,0.9316800000000001,0.27174000000000004,0.9705,0.04848,0.014140000000000002,0.0505,0.8832000000000001,0.2576,0.92
2020-07-24 02:30:00,1.38,0.4025,1.4375,0.055200000000000006,0.0161,0.0575,1.3248,0.3864,1.38,0.9384,0.2737,0.9775,0.055200000000000006,0.0161,0.0575,0.8832000000000001,0.2576,0.92
2020-07-24 03:00:00,1.3584,0.3962,1.415,0.014400000000000001,0.004200000000000001,0.015,1.344,0.392,1.4,0.9168000000000001,0.2674,0.9550000000000001,0.014400000000000001,0.004200000000000001,0.015,0.9024000000000001,0.2632,0.9400000000000001
2020-07-24 03:30:00,1.3728,0.40040000000000003,1.43,0.038400000000000004,0.0112,0.04,1.3344,0.38920000000000005,1.3900000000000001,0.9408000000000001,0.27440000000000003,0.98,0.038400000000000004,0.0112,0.04,0.9024000000000001,0.2632,0.9400000000000001
2020-07-24 04:00:00,1.3848,0.40390000000000004,1.4425,0.0792,0.023100000000000002,0.0825,1.3056,0.3808,1.3599999999999999,1.0104,0.2947,1.0525,0.0792,0.023100000000000002,0.0825,0.9312,0.2716,0.97
2020-07-24 04:30:00,1.43424,0.41832,1.494,0.06144000000000001,0.017920000000000002,0.064,1.3728,0.40040000000000003,1.43,1.08864,0.31752,1.134,0.06144000000000001,0.017920000000000002,0.064,1.0272000000000001,0.29960000000000003,1.07
2020-07-24 05:00:00,1.4068800000000001,0.41034000000000004,1.4655,0.07248,0.021140000000000003,0.0755,1.3344,0.38920000000000005,1.3900000000000001,1.02288,0.29834000000000005,1.0655000000000001,0.07248,0.021140000000000003,0.0755,0.9504,0.2772,0.99
2020-07-24 05:30:00,1.33344,0.38892000000000004,1.389,0.047040000000000005,0.013720000000000001,0.049,1.2864,0.37520000000000003,1.34,0.9398400000000001,0.27412000000000003,0.979,0.047040000000000005,0.013720000000000001,0.049,0.8928,0.2604,0.93
2020-07-24 06:00:00,1.34448,0.39214000000000004,1.4005,0.08688000000000001,0.02534,0.09050000000000001,1.2576,0.3668,1.31,0.9604800000000001,0.28014,1.0005,0.08688000000000001,0.02534,0.09050000000000001,0.8736,0.2548,0.91
2020-07-24 06:30:00,1.47504,0.43022000000000005,1.5365,0.01584,0.00462,0.0165,1.4592,0.42560000000000003,1.52,1.06224,0.30982000000000004,1.1065,0.01584,0.00462,0.0165,1.0464,0.3052,1.09
2020-07-24 07:00:00,1.56912,0.45766,1.6345,0.013920000000000002,0.00406,0.0145,1.5552000000000001,0.4536,1.62,1.18512,0.34566,1.2345,0.013920000000000002,0.00406,0.0145,1.1712,0.3416,1.22
2020-07-24 07:30:00,1.66608,0.48594000000000004,1.7355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6608,0.4844,1.73,1.27248,0.37114,1.3255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2671999999999999,0.36960000000000004,1.32
2020-07-24 08:00:00,1.78224,0.5198200000000001,1.8565,0.02544,0.00742,0.026500000000000003,1.7568000000000001,0.5124000000000001,1.83,1.47504,0.43022000000000005,1.5365,0.02544,0.00742,0.026500000000000003,1.4496,0.4228,1.51
2020-07-24 08:30:00,1.8364800000000001,0.53564,1.913,0.03168,0.00924,0.033,1.8048000000000002,0.5264,1.88,1.48128,0.43204000000000004,1.5430000000000001,0.03168,0.00924,0.033,1.4496,0.4228,1.51
2020-07-24 09:00:00,1.7472,0.5096,1.82,0.057600000000000005,0.016800000000000002,0.06,1.6896,0.4928,1.76,1.5072,0.43960000000000005,1.57,0.057600000000000005,0.016800000000000002,0.06,1.4496,0.4228,1.51
2020-07-24 09:30:00,1.83264,0.53452,1.909,0.06624000000000001,0.01932,0.069,1.7664,0.5152,1.8399999999999999,1.6214400000000002,0.47292000000000006,1.689,0.06624000000000001,0.01932,0.069,1.5552000000000001,0.4536,1.62
2020-07-24 10:00:00,1.8811200000000001,0.54866,1.9595,0.06672,0.01946,0.0695,1.8144,0.5292,1.8900000000000001,1.53552,0.44786000000000004,1.5995,0.06672,0.01946,0.0695,1.4688,0.4284,1.53
2020-07-24 10:30:00,1.73184,0.50512,1.804,0.03264,0.00952,0.034,1.6992,0.49560000000000004,1.77,1.60704,0.46872,1.674,0.03264,0.00952,0.034,1.5744,0.4592,1.6400000000000001
2020-07-24 11:00:00,1.69104,0.49322000000000005,1.7615,0.030240000000000003,0.008820000000000001,0.0315,1.6608,0.4844,1.73,1.59504,0.46522,1.6615,0.030240000000000003,0.008820000000000001,0.0315,1.5648,0.45640000000000003,1.63
2020-07-24 11:30:00,1.6752,0.48860000000000003,1.745,0.062400000000000004,0.0182,0.065,1.6128,0.47040000000000004,1.6800000000000002,1.5408,0.4494,1.605,0.062400000000000004,0.0182,0.065,1.4784000000000002,0.4312,1.54
2020-07-24 12:00:00,1.68096,0.49028000000000005,1.751,0.039360000000000006,0.01148,0.041,1.6416,0.4788,1.71,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.039360000000000006,0.01148,0.041,1.6224,0.4732,1.69
2020-07-24 12:30:00,1.66032,0.48426,1.7295,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.5744,0.4592,1.6400000000000001,1.6507200000000002,0.48146000000000005,1.7195,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.5648,0.45640000000000003,1.63
2020-07-24 13:00:00,1.70832,0.49826000000000004,1.7795,0.057120000000000004,0.01666,0.059500000000000004,1.6512,0.48160000000000003,1.72,1.70832,0.49826000000000004,1.7795,0.057120000000000004,0.01666,0.059500000000000004,1.6512,0.48160000000000003,1.72
2020-07-24 13:30:00,1.50144,0.43792000000000003,1.564,0.09024,0.026320000000000003,0.094,1.4112,0.4116,1.47,1.53024,0.44632000000000005,1.5939999999999999,0.09024,0.026320000000000003,0.094,1.44,0.42,1.5
2020-07-24 14:00:00,1.56432,0.45626000000000005,1.6295000000000002,0.07632000000000001,0.022260000000000002,0.0795,1.488,0.434,1.55,1.46832,0.42826000000000003,1.5295,0.07632000000000001,0.022260000000000002,0.0795,1.392,0.406,1.45
2020-07-24 14:30:00,1.5096,0.4403,1.5725,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.392,0.406,1.45,1.4424000000000001,0.4207,1.5025,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.3248,0.3864,1.38
2020-07-24 15:00:00,1.3128,0.3829,1.3675,0.132,0.0385,0.1375,1.1808,0.34440000000000004,1.23,1.4472,0.42210000000000003,1.5075,0.132,0.0385,0.1375,1.3152,0.3836,1.37
2020-07-24 15:30:00,1.2945600000000002,0.37758,1.3485,0.09456,0.027580000000000004,0.0985,1.2,0.35000000000000003,1.25,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.09456,0.027580000000000004,0.0985,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-24 16:00:00,1.42128,0.41454,1.4805000000000001,0.06768,0.01974,0.07050000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.45008,0.42294000000000004,1.5105,0.06768,0.01974,0.07050000000000001,1.3824,0.4032,1.44
2020-07-24 16:30:00,1.51584,0.44212,1.579,0.07584,0.02212,0.079,1.44,0.42,1.5,1.49664,0.43652,1.5590000000000002,0.07584,0.02212,0.079,1.4208,0.41440000000000005,1.48
2020-07-24 17:00:00,1.77888,0.5188400000000001,1.853,0.041280000000000004,0.01204,0.043000000000000003,1.7376,0.5068,1.81,1.53888,0.44884,1.603,0.041280000000000004,0.01204,0.043000000000000003,1.4976,0.4368,1.56
2020-07-24 17:30:00,1.9233600000000002,0.56098,2.0035,0.05136,0.014980000000000002,0.053500000000000006,1.8719999999999999,0.546,1.9500000000000002,1.63536,0.47698,1.7035,0.05136,0.014980000000000002,0.053500000000000006,1.584,0.462,1.65
2020-07-24 18:00:00,1.8504,0.5397000000000001,1.9275,0.036000000000000004,0.0105,0.0375,1.8144,0.5292,1.8900000000000001,1.6392,0.4781,1.7075,0.036000000000000004,0.0105,0.0375,1.6032000000000002,0.4676,1.67
2020-07-24 18:30:00,1.90704,0.55622,1.9865,0.054240000000000003,0.01582,0.0565,1.8528,0.5404,1.9300000000000002,1.61904,0.47222000000000003,1.6865,0.054240000000000003,0.01582,0.0565,1.5648,0.45640000000000003,1.63
