Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-24 19:00:00,1.9641600000000001,0.5728800000000001,2.046,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9392,0.5656,2.02,1.62816,0.47488,1.6960000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6032000000000002,0.4676,1.67
2020-07-24 19:30:00,2.08272,0.60746,2.1695,0.02832,0.00826,0.029500000000000002,2.0544000000000002,0.5992000000000001,2.14,1.58352,0.46186000000000005,1.6495000000000002,0.02832,0.00826,0.029500000000000002,1.5552000000000001,0.4536,1.62
2020-07-24 20:00:00,2.0568,0.5999,2.1425,0.0216,0.0063,0.022500000000000003,2.0352,0.5936,2.12,1.5288,0.4459,1.5925,0.0216,0.0063,0.022500000000000003,1.5072,0.43960000000000005,1.57
2020-07-24 20:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.043680000000000004,0.012740000000000001,0.0455,1.9392,0.5656,2.02,1.46448,0.42714,1.5255,0.043680000000000004,0.012740000000000001,0.0455,1.4208,0.41440000000000005,1.48
2020-07-24 21:00:00,1.93872,0.5654600000000001,2.0195,0.04752000000000001,0.01386,0.0495,1.8912,0.5516,1.97,1.42032,0.41426,1.4795,0.04752000000000001,0.01386,0.0495,1.3728,0.40040000000000003,1.43
2020-07-24 21:30:00,1.91424,0.55832,1.994,0.02304,0.00672,0.024,1.8912,0.5516,1.97,1.38624,0.40432,1.444,0.02304,0.00672,0.024,1.3632,0.3976,1.42
2020-07-24 22:00:00,1.8888,0.5509000000000001,1.9675,0.0264,0.0077,0.0275,1.8624,0.5432,1.94,1.3704,0.3997,1.4275,0.0264,0.0077,0.0275,1.344,0.392,1.4
2020-07-24 22:30:00,1.78176,0.51968,1.8559999999999999,0.044160000000000005,0.01288,0.046,1.7376,0.5068,1.81,1.30176,0.37968,1.3559999999999999,0.044160000000000005,0.01288,0.046,1.2576,0.3668,1.31
2020-07-24 23:00:00,1.66608,0.48594000000000004,1.7355,0.13008,0.03794,0.1355,1.536,0.448,1.6,1.23408,0.35994000000000004,1.2855,0.13008,0.03794,0.1355,1.104,0.322,1.15
2020-07-24 23:30:00,1.56816,0.45738000000000006,1.6335000000000002,0.13776000000000002,0.04018,0.14350000000000002,1.4304000000000001,0.4172,1.49,1.17456,0.34258000000000005,1.2235,0.13776000000000002,0.04018,0.14350000000000002,1.0368,0.3024,1.08
2020-07-25 00:00:00,1.4606400000000002,0.42602,1.5215,0.26064000000000004,0.07602,0.2715,1.2,0.35000000000000003,1.25,1.15344,0.33642000000000005,1.2015,0.26064000000000004,0.07602,0.2715,0.8928,0.2604,0.93
2020-07-25 00:30:00,1.44432,0.42126,1.5045000000000002,0.18672000000000002,0.05446,0.1945,1.2576,0.3668,1.31,1.07952,0.31486000000000003,1.1245,0.18672000000000002,0.05446,0.1945,0.8928,0.2604,0.93
2020-07-25 01:00:00,1.45392,0.42406000000000005,1.5145,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.2576,0.3668,1.31,1.11792,0.32606,1.1645,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9216000000000001,0.26880000000000004,0.96
2020-07-25 01:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.22944,0.06692000000000001,0.23900000000000002,1.2288000000000001,0.3584,1.28,1.15104,0.33572,1.199,0.22944,0.06692000000000001,0.23900000000000002,0.9216000000000001,0.26880000000000004,0.96
2020-07-25 02:00:00,1.40304,0.40922000000000003,1.4615,0.22224000000000002,0.06482,0.2315,1.1808,0.34440000000000004,1.23,1.10544,0.32242000000000004,1.1515,0.22224000000000002,0.06482,0.2315,0.8832000000000001,0.2576,0.92
2020-07-25 02:30:00,1.44576,0.42168000000000005,1.506,0.28416,0.08288000000000001,0.296,1.1616,0.3388,1.21,1.23456,0.36008,1.286,0.28416,0.08288000000000001,0.296,0.9504,0.2772,0.99
2020-07-25 03:00:00,1.4664000000000001,0.4277,1.5275,0.372,0.1085,0.3875,1.0944,0.31920000000000004,1.1400000000000001,1.3032,0.3801,1.3575,0.372,0.1085,0.3875,0.9312,0.2716,0.97
2020-07-25 03:30:00,1.42992,0.41706000000000004,1.4895,0.32592000000000004,0.09506,0.3395,1.104,0.322,1.15,1.3243200000000002,0.38626000000000005,1.3795,0.32592000000000004,0.09506,0.3395,0.9984000000000001,0.2912,1.04
2020-07-25 04:00:00,1.38192,0.40306000000000003,1.4395,0.31632000000000005,0.09226000000000001,0.3295,1.0656,0.3108,1.11,1.3243200000000002,0.38626000000000005,1.3795,0.31632000000000005,0.09226000000000001,0.3295,1.008,0.294,1.05
2020-07-25 04:30:00,1.39296,0.40628000000000003,1.451,0.28896000000000005,0.08428000000000001,0.301,1.104,0.322,1.15,1.31616,0.38388000000000005,1.371,0.28896000000000005,0.08428000000000001,0.301,1.0272000000000001,0.29960000000000003,1.07
2020-07-25 05:00:00,1.39296,0.40628000000000003,1.451,0.29856000000000005,0.08708,0.311,1.0944,0.31920000000000004,1.1400000000000001,1.31616,0.38388000000000005,1.371,0.29856000000000005,0.08708,0.311,1.0176,0.2968,1.06
2020-07-25 05:30:00,1.30752,0.38136000000000003,1.362,0.29952,0.08736000000000001,0.312,1.008,0.294,1.05,1.26912,0.37016000000000004,1.322,0.29952,0.08736000000000001,0.312,0.9696,0.2828,1.01
2020-07-25 06:00:00,1.15152,0.33586000000000005,1.1995,0.24912,0.07266,0.2595,0.9024000000000001,0.2632,0.9400000000000001,0.99792,0.29106000000000004,1.0395,0.24912,0.07266,0.2595,0.7488,0.2184,0.78
2020-07-25 06:30:00,1.1932800000000001,0.34804,1.2429999999999999,0.24288,0.07084,0.253,0.9504,0.2772,0.99,1.02048,0.29764,1.063,0.24288,0.07084,0.253,0.7776000000000001,0.2268,0.81
2020-07-25 07:00:00,1.24272,0.36246,1.2945,0.21552000000000002,0.06286,0.2245,1.0272000000000001,0.29960000000000003,1.07,1.06992,0.31206,1.1145,0.21552000000000002,0.06286,0.2245,0.8544,0.2492,0.89
2020-07-25 07:30:00,1.30368,0.38024,1.358,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.104,0.322,1.15,1.13088,0.32984,1.178,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9312,0.2716,0.97
2020-07-25 08:00:00,1.32576,0.38668,1.381,0.26976,0.07868,0.281,1.056,0.308,1.1,1.22976,0.35868000000000005,1.2810000000000001,0.26976,0.07868,0.281,0.96,0.28,1.0
2020-07-25 08:30:00,1.38384,0.40362000000000003,1.4415,0.28944000000000003,0.08442000000000001,0.3015,1.0944,0.31920000000000004,1.1400000000000001,1.36464,0.39802000000000004,1.4215,0.28944000000000003,0.08442000000000001,0.3015,1.0752,0.3136,1.12
2020-07-25 09:00:00,1.48224,0.43232000000000004,1.544,0.25344,0.07392,0.264,1.2288000000000001,0.3584,1.28,1.4246400000000001,0.41552000000000006,1.484,0.25344,0.07392,0.264,1.1712,0.3416,1.22
2020-07-25 09:30:00,1.5912000000000002,0.4641,1.6575000000000002,0.25680000000000003,0.07490000000000001,0.2675,1.3344,0.38920000000000005,1.3900000000000001,1.5432000000000001,0.4501,1.6075,0.25680000000000003,0.07490000000000001,0.2675,1.2864,0.37520000000000003,1.34
2020-07-25 10:00:00,1.50096,0.43778000000000006,1.5635,0.24336000000000002,0.07098,0.2535,1.2576,0.3668,1.31,1.56816,0.45738000000000006,1.6335000000000002,0.24336000000000002,0.07098,0.2535,1.3248,0.3864,1.38
2020-07-25 10:30:00,1.6209600000000002,0.47278000000000003,1.6885,0.22896000000000002,0.06678,0.23850000000000002,1.392,0.406,1.45,1.60176,0.46718000000000004,1.6684999999999999,0.22896000000000002,0.06678,0.23850000000000002,1.3728,0.40040000000000003,1.43
2020-07-25 11:00:00,1.42752,0.41636,1.487,0.23712000000000003,0.06916,0.247,1.1904,0.3472,1.24,1.67712,0.48916000000000004,1.7469999999999999,0.23712000000000003,0.06916,0.247,1.44,0.42,1.5
2020-07-25 11:30:00,1.5739200000000002,0.45906,1.6395,0.18192000000000003,0.05306,0.1895,1.392,0.406,1.45,1.76592,0.5150600000000001,1.8395000000000001,0.18192000000000003,0.05306,0.1895,1.584,0.462,1.65
2020-07-25 12:00:00,1.76544,0.51492,1.839,0.22944,0.06692000000000001,0.23900000000000002,1.536,0.448,1.6,1.68864,0.49252,1.759,0.22944,0.06692000000000001,0.23900000000000002,1.4592,0.42560000000000003,1.52
2020-07-25 12:30:00,1.5096,0.4403,1.5725,0.156,0.0455,0.1625,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7208,0.5019,1.7925,0.156,0.0455,0.1625,1.5648,0.45640000000000003,1.63
2020-07-25 13:00:00,1.72272,0.50246,1.7945,0.12912,0.037660000000000006,0.1345,1.5936,0.46480000000000005,1.6600000000000001,1.68432,0.49126000000000003,1.7545000000000002,0.12912,0.037660000000000006,0.1345,1.5552000000000001,0.4536,1.62
2020-07-25 13:30:00,1.63776,0.47768000000000005,1.706,0.12096000000000001,0.035280000000000006,0.126,1.5168,0.4424,1.58,1.61856,0.47208000000000006,1.686,0.12096000000000001,0.035280000000000006,0.126,1.4976,0.4368,1.56
2020-07-25 14:00:00,1.5739200000000002,0.45906,1.6395,0.16272,0.04746,0.1695,1.4112,0.4116,1.47,1.51632,0.44226000000000004,1.5795,0.16272,0.04746,0.1695,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-25 14:30:00,1.54224,0.44982000000000005,1.6065,0.16944,0.049420000000000006,0.17650000000000002,1.3728,0.40040000000000003,1.43,1.48464,0.43302,1.5465,0.16944,0.049420000000000006,0.17650000000000002,1.3152,0.3836,1.37
2020-07-25 15:00:00,1.5556800000000002,0.45374000000000003,1.6205,0.25008,0.07294,0.2605,1.3056,0.3808,1.3599999999999999,1.46928,0.42854000000000003,1.5305,0.25008,0.07294,0.2605,1.2192,0.3556,1.27
2020-07-25 15:30:00,1.61136,0.46998000000000006,1.6785,0.22896000000000002,0.06678,0.23850000000000002,1.3824,0.4032,1.44,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.22896000000000002,0.06678,0.23850000000000002,1.2192,0.3556,1.27
2020-07-25 16:00:00,1.67136,0.48748,1.741,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6224,0.4732,1.69,1.37376,0.40068000000000004,1.431,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.3248,0.3864,1.38
2020-07-25 16:30:00,1.7784,0.5187,1.8525,0.031200000000000002,0.0091,0.0325,1.7472,0.5096,1.82,1.404,0.40950000000000003,1.4625,0.031200000000000002,0.0091,0.0325,1.3728,0.40040000000000003,1.43
2020-07-25 17:00:00,1.87776,0.5476800000000001,1.956,0.03456,0.01008,0.036000000000000004,1.8432,0.5376000000000001,1.92,1.47456,0.43008,1.536,0.03456,0.01008,0.036000000000000004,1.44,0.42,1.5
2020-07-25 17:30:00,2.0688,0.6034,2.155,0.014400000000000001,0.004200000000000001,0.015,2.0544000000000002,0.5992000000000001,2.14,1.6464,0.4802,1.7149999999999999,0.014400000000000001,0.004200000000000001,0.015,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-25 18:00:00,2.15136,0.62748,2.241,0.21216000000000002,0.061880000000000004,0.221,1.9392,0.5656,2.02,1.76736,0.51548,1.841,0.21216000000000002,0.061880000000000004,0.221,1.5552000000000001,0.4536,1.62
2020-07-25 18:30:00,2.11824,0.61782,2.2065,0.03504,0.010220000000000002,0.036500000000000005,2.0832,0.6076,2.17,1.6862400000000002,0.49182000000000003,1.7565,0.03504,0.010220000000000002,0.036500000000000005,1.6512,0.48160000000000003,1.72
2020-07-25 19:00:00,2.08896,0.60928,2.176,0.00576,0.00168,0.006,2.0832,0.6076,2.17,1.61856,0.47208000000000006,1.686,0.00576,0.00168,0.006,1.6128,0.47040000000000004,1.6800000000000002
2020-07-25 19:30:00,2.02416,0.59038,2.1085,0.01776,0.005180000000000001,0.018500000000000003,2.0064,0.5852,2.09,1.56336,0.45598000000000005,1.6285,0.01776,0.005180000000000001,0.018500000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-25 20:00:00,1.9670400000000001,0.57372,2.049,0.07584,0.02212,0.079,1.8912,0.5516,1.97,1.5254400000000001,0.44492000000000004,1.589,0.07584,0.02212,0.079,1.4496,0.4228,1.51
2020-07-25 20:30:00,1.8888,0.5509000000000001,1.9675,0.18960000000000002,0.0553,0.1975,1.6992,0.49560000000000004,1.77,1.4856,0.4333,1.5474999999999999,0.18960000000000002,0.0553,0.1975,1.296,0.378,1.35
2020-07-25 21:00:00,1.83696,0.53578,1.9135,0.16656,0.048580000000000005,0.17350000000000002,1.6703999999999999,0.4872,1.74,1.43376,0.41818000000000005,1.4935,0.16656,0.048580000000000005,0.17350000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-07-25 21:30:00,1.81536,0.5294800000000001,1.891,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.7472,0.5096,1.82,1.40256,0.40908000000000005,1.461,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-07-25 22:00:00,1.79568,0.5237400000000001,1.8705,0.04848,0.014140000000000002,0.0505,1.7472,0.5096,1.82,1.39248,0.40614000000000006,1.4505,0.04848,0.014140000000000002,0.0505,1.344,0.392,1.4
2020-07-25 22:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.024,0.007,0.025,1.7088,0.4984,1.78,1.3392,0.3906,1.395,0.024,0.007,0.025,1.3152,0.3836,1.37
2020-07-25 23:00:00,1.64016,0.47838,1.7085,0.01776,0.005180000000000001,0.018500000000000003,1.6224,0.4732,1.69,1.2465600000000001,0.36358,1.2985,0.01776,0.005180000000000001,0.018500000000000003,1.2288000000000001,0.3584,1.28
2020-07-25 23:30:00,1.5408,0.4494,1.605,0.0048000000000000004,0.0014,0.005,1.536,0.448,1.6,1.1568,0.33740000000000003,1.205,0.0048000000000000004,0.0014,0.005,1.152,0.336,1.2
2020-07-26 00:00:00,1.47888,0.43134000000000006,1.5405,0.019680000000000003,0.00574,0.0205,1.4592,0.42560000000000003,1.52,1.11408,0.32494,1.1605,0.019680000000000003,0.00574,0.0205,1.0944,0.31920000000000004,1.1400000000000001
2020-07-26 00:30:00,1.43424,0.41832,1.494,0.11904,0.03472,0.124,1.3152,0.3836,1.37,1.14624,0.33432,1.194,0.11904,0.03472,0.124,1.0272000000000001,0.29960000000000003,1.07
2020-07-26 01:00:00,1.3704,0.3997,1.4275,0.1032,0.030100000000000002,0.1075,1.2671999999999999,0.36960000000000004,1.32,1.0824,0.31570000000000004,1.1275,0.1032,0.030100000000000002,0.1075,0.9792000000000001,0.2856,1.02
2020-07-26 01:30:00,1.3771200000000001,0.40166,1.4344999999999999,0.15792,0.046060000000000004,0.1645,1.2192,0.3556,1.27,1.06992,0.31206,1.1145,0.15792,0.046060000000000004,0.1645,0.912,0.266,0.9500000000000001
2020-07-26 02:00:00,1.36752,0.39886000000000005,1.4245,0.20592000000000002,0.06006,0.21450000000000002,1.1616,0.3388,1.21,1.08912,0.31766000000000005,1.1345,0.20592000000000002,0.06006,0.21450000000000002,0.8832000000000001,0.2576,0.92
2020-07-26 02:30:00,1.35792,0.39606,1.4145,0.13872,0.04046,0.14450000000000002,1.2192,0.3556,1.27,1.09872,0.32046,1.1445,0.13872,0.04046,0.14450000000000002,0.96,0.28,1.0
2020-07-26 03:00:00,1.32048,0.38514000000000004,1.3755,0.19728,0.05754000000000001,0.20550000000000002,1.1232,0.3276,1.17,1.04208,0.30394000000000004,1.0855,0.19728,0.05754000000000001,0.20550000000000002,0.8448,0.2464,0.88
2020-07-26 03:30:00,1.31664,0.38402000000000003,1.3715,0.19344000000000003,0.056420000000000005,0.2015,1.1232,0.3276,1.17,1.04784,0.30562,1.0915,0.19344000000000003,0.056420000000000005,0.2015,0.8544,0.2492,0.89
2020-07-26 04:00:00,1.29504,0.37772000000000006,1.349,0.13344,0.03892,0.139,1.1616,0.3388,1.21,1.01664,0.29652,1.059,0.13344,0.03892,0.139,0.8832000000000001,0.2576,0.92
2020-07-26 04:30:00,1.25328,0.36554000000000003,1.3054999999999999,0.09168000000000001,0.026740000000000003,0.0955,1.1616,0.3388,1.21,1.01328,0.29554,1.0555,0.09168000000000001,0.026740000000000003,0.0955,0.9216000000000001,0.26880000000000004,0.96
2020-07-26 05:00:00,1.2528000000000001,0.3654,1.305,0.12,0.035,0.125,1.1328,0.3304,1.18,1.0032,0.2926,1.045,0.12,0.035,0.125,0.8832000000000001,0.2576,0.92
2020-07-26 05:30:00,1.20144,0.35042,1.2515,0.21264000000000002,0.062020000000000006,0.2215,0.9888,0.2884,1.03,0.9902400000000001,0.28882,1.0315,0.21264000000000002,0.062020000000000006,0.2215,0.7776000000000001,0.2268,0.81
2020-07-26 06:00:00,1.164,0.3395,1.2125,0.19440000000000002,0.0567,0.2025,0.9696,0.2828,1.01,0.972,0.28350000000000003,1.0125,0.19440000000000002,0.0567,0.2025,0.7776000000000001,0.2268,0.81
2020-07-26 06:30:00,1.21488,0.35434000000000004,1.2655,0.11088,0.03234,0.1155,1.104,0.322,1.15,0.9940800000000001,0.28994000000000003,1.0355,0.11088,0.03234,0.1155,0.8832000000000001,0.2576,0.92
2020-07-26 07:00:00,1.24848,0.36414,1.3005,0.07728,0.02254,0.0805,1.1712,0.3416,1.22,1.02768,0.29974,1.0705,0.07728,0.02254,0.0805,0.9504,0.2772,0.99
2020-07-26 07:30:00,1.2456,0.3633,1.2974999999999999,0.055200000000000006,0.0161,0.0575,1.1904,0.3472,1.24,1.1016,0.32130000000000003,1.1475,0.055200000000000006,0.0161,0.0575,1.0464,0.3052,1.09
2020-07-26 08:00:00,1.27488,0.37184,1.328,0.06528,0.01904,0.068,1.2096,0.3528,1.26,1.17888,0.34384000000000003,1.228,0.06528,0.01904,0.068,1.1136,0.32480000000000003,1.16
2020-07-26 08:30:00,1.26864,0.37002,1.3215,0.03984,0.01162,0.0415,1.2288000000000001,0.3584,1.28,1.29744,0.37842000000000003,1.3515000000000001,0.03984,0.01162,0.0415,1.2576,0.3668,1.31
2020-07-26 09:00:00,1.36176,0.39718000000000003,1.4185,0.05616,0.016380000000000002,0.0585,1.3056,0.3808,1.3599999999999999,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.05616,0.016380000000000002,0.0585,1.392,0.406,1.45
2020-07-26 09:30:00,1.43184,0.41762000000000005,1.4915,0.21264000000000002,0.062020000000000006,0.2215,1.2192,0.3556,1.27,1.39344,0.40642000000000006,1.4515,0.21264000000000002,0.062020000000000006,0.2215,1.1808,0.34440000000000004,1.23
2020-07-26 10:00:00,1.46784,0.42812000000000006,1.529,0.22944,0.06692000000000001,0.23900000000000002,1.2384,0.3612,1.29,1.49664,0.43652,1.5590000000000002,0.22944,0.06692000000000001,0.23900000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-07-26 10:30:00,1.404,0.40950000000000003,1.4625,0.30960000000000004,0.0903,0.3225,1.0944,0.31920000000000004,1.1400000000000001,1.5288,0.4459,1.5925,0.30960000000000004,0.0903,0.3225,1.2192,0.3556,1.27
2020-07-26 11:00:00,1.4928,0.4354,1.5550000000000002,0.23520000000000002,0.06860000000000001,0.245,1.2576,0.3668,1.31,1.6368,0.47740000000000005,1.705,0.23520000000000002,0.06860000000000001,0.245,1.4016,0.4088,1.46
2020-07-26 11:30:00,1.69392,0.49406000000000005,1.7645,0.23472,0.06846000000000001,0.24450000000000002,1.4592,0.42560000000000003,1.52,1.68432,0.49126000000000003,1.7545000000000002,0.23472,0.06846000000000001,0.24450000000000002,1.4496,0.4228,1.51
2020-07-26 12:00:00,1.64928,0.48104,1.718,0.29568,0.08624000000000001,0.308,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.64928,0.48104,1.718,0.29568,0.08624000000000001,0.308,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-26 12:30:00,1.7572800000000002,0.51254,1.8305,0.17328000000000002,0.05054,0.18050000000000002,1.584,0.462,1.65,1.67088,0.48734000000000005,1.7405,0.17328000000000002,0.05054,0.18050000000000002,1.4976,0.4368,1.56
2020-07-26 13:00:00,1.7510400000000002,0.5107200000000001,1.824,0.18624000000000002,0.05432000000000001,0.194,1.5648,0.45640000000000003,1.63,1.63584,0.47712000000000004,1.704,0.18624000000000002,0.05432000000000001,0.194,1.4496,0.4228,1.51
2020-07-26 13:30:00,1.68096,0.49028000000000005,1.751,0.19296000000000002,0.056280000000000004,0.201,1.488,0.434,1.55,1.60416,0.46788,1.671,0.19296000000000002,0.056280000000000004,0.201,1.4112,0.4116,1.47
2020-07-26 14:00:00,1.42992,0.41706000000000004,1.4895,0.23952,0.06986,0.2495,1.1904,0.3472,1.24,1.50672,0.43946,1.5695000000000001,0.23952,0.06986,0.2495,1.2671999999999999,0.36960000000000004,1.32
2020-07-26 14:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.18816000000000002,0.054880000000000005,0.196,1.4208,0.41440000000000005,1.48,1.50336,0.43848000000000004,1.566,0.18816000000000002,0.054880000000000005,0.196,1.3152,0.3836,1.37
2020-07-26 15:00:00,1.32336,0.38598000000000005,1.3785,0.17136,0.049980000000000004,0.17850000000000002,1.152,0.336,1.2,1.52496,0.44478,1.5885,0.17136,0.049980000000000004,0.17850000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-26 15:30:00,1.35552,0.39536000000000004,1.412,0.20352,0.05936,0.212,1.152,0.336,1.2,1.40352,0.40936000000000006,1.462,0.20352,0.05936,0.212,1.2,0.35000000000000003,1.25
2020-07-26 16:00:00,1.36416,0.39788,1.421,0.23136,0.06748000000000001,0.241,1.1328,0.3304,1.18,1.48896,0.43428000000000005,1.5510000000000002,0.23136,0.06748000000000001,0.241,1.2576,0.3668,1.31
2020-07-26 16:30:00,1.47936,0.43148000000000003,1.541,0.23136,0.06748000000000001,0.241,1.248,0.364,1.3,1.43136,0.41748,1.491,0.23136,0.06748000000000001,0.241,1.2,0.35000000000000003,1.25
2020-07-26 17:00:00,1.58112,0.46116,1.647,0.25632000000000005,0.07476000000000001,0.267,1.3248,0.3864,1.38,1.49472,0.43596,1.557,0.25632000000000005,0.07476000000000001,0.267,1.2384,0.3612,1.29
2020-07-26 17:30:00,1.8768,0.5474,1.955,0.216,0.063,0.225,1.6608,0.4844,1.73,1.6464,0.4802,1.7149999999999999,0.216,0.063,0.225,1.4304000000000001,0.4172,1.49
2020-07-26 18:00:00,1.9790400000000001,0.5772200000000001,2.0615,0.14544,0.042420000000000006,0.1515,1.8336000000000001,0.5348,1.9100000000000001,1.67184,0.48762000000000005,1.7415,0.14544,0.042420000000000006,0.1515,1.5264,0.44520000000000004,1.5899999999999999
2020-07-26 18:30:00,1.9238400000000002,0.5611200000000001,2.004,0.22464,0.06552000000000001,0.234,1.6992,0.49560000000000004,1.77,1.73184,0.50512,1.804,0.22464,0.06552000000000001,0.234,1.5072,0.43960000000000005,1.57
2020-07-26 19:00:00,1.79664,0.52402,1.8715000000000002,0.27024000000000004,0.07882,0.28150000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.6622400000000002,0.48482000000000003,1.7315,0.27024000000000004,0.07882,0.28150000000000003,1.392,0.406,1.45
2020-07-26 19:30:00,1.8662400000000001,0.54432,1.944,0.14784,0.043120000000000006,0.154,1.7184,0.5012,1.79,1.60704,0.46872,1.674,0.14784,0.043120000000000006,0.154,1.4592,0.42560000000000003,1.52
2020-07-26 20:00:00,1.8576000000000001,0.5418000000000001,1.935,0.0912,0.026600000000000002,0.095,1.7664,0.5152,1.8399999999999999,1.512,0.441,1.5750000000000002,0.0912,0.026600000000000002,0.095,1.4208,0.41440000000000005,1.48
2020-07-26 20:30:00,1.84944,0.53942,1.9264999999999999,0.13104000000000002,0.038220000000000004,0.1365,1.7184,0.5012,1.79,1.44624,0.42182000000000003,1.5065,0.13104000000000002,0.038220000000000004,0.1365,1.3152,0.3836,1.37
2020-07-26 21:00:00,1.83552,0.5353600000000001,1.912,0.08832000000000001,0.02576,0.092,1.7472,0.5096,1.82,1.43232,0.41776,1.492,0.08832000000000001,0.02576,0.092,1.344,0.392,1.4
2020-07-26 21:30:00,1.84368,0.53774,1.9205,0.04848,0.014140000000000002,0.0505,1.7952,0.5236000000000001,1.87,1.42128,0.41454,1.4805000000000001,0.04848,0.014140000000000002,0.0505,1.3728,0.40040000000000003,1.43
2020-07-26 22:00:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.13392,0.039060000000000004,0.1395,1.6703999999999999,0.4872,1.74,1.42032,0.41426,1.4795,0.13392,0.039060000000000004,0.1395,1.2864,0.37520000000000003,1.34
2020-07-26 22:30:00,1.7544,0.5117,1.8275000000000001,0.1416,0.0413,0.14750000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.3896,0.4053,1.4475,0.1416,0.0413,0.14750000000000002,1.248,0.364,1.3
2020-07-26 23:00:00,1.60752,0.46886000000000005,1.6745,0.11952000000000002,0.03486,0.1245,1.488,0.434,1.55,1.28112,0.37366000000000005,1.3345,0.11952000000000002,0.03486,0.1245,1.1616,0.3388,1.21
2020-07-26 23:30:00,1.48752,0.43386,1.5495,0.13392,0.039060000000000004,0.1395,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.17072,0.34146000000000004,1.2195,0.13392,0.039060000000000004,0.1395,1.0368,0.3024,1.08
2020-07-27 00:00:00,1.39632,0.40726,1.4545,0.13872,0.04046,0.14450000000000002,1.2576,0.3668,1.31,1.10832,0.32326000000000005,1.1545,0.13872,0.04046,0.14450000000000002,0.9696,0.2828,1.01
2020-07-27 00:30:00,1.32096,0.38528,1.376,0.12096000000000001,0.035280000000000006,0.126,1.2,0.35000000000000003,1.25,1.05216,0.30688000000000004,1.096,0.12096000000000001,0.035280000000000006,0.126,0.9312,0.2716,0.97
2020-07-27 01:00:00,1.27968,0.37324,1.333,0.12768000000000002,0.03724,0.133,1.152,0.336,1.2,1.00128,0.29204,1.043,0.12768000000000002,0.03724,0.133,0.8736,0.2548,0.91
2020-07-27 01:30:00,1.29072,0.37646,1.3445,0.10032,0.02926,0.10450000000000001,1.1904,0.3472,1.24,0.9739200000000001,0.28406000000000003,1.0145,0.10032,0.02926,0.10450000000000001,0.8736,0.2548,0.91
2020-07-27 02:00:00,1.34064,0.39102000000000003,1.3965,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2384,0.3612,1.29,0.9854400000000001,0.28742,1.0265,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8832000000000001,0.2576,0.92
2020-07-27 02:30:00,1.32768,0.38724000000000003,1.383,0.11808,0.034440000000000005,0.123,1.2096,0.3528,1.26,0.9820800000000001,0.28644000000000003,1.023,0.11808,0.034440000000000005,0.123,0.864,0.252,0.9
2020-07-27 03:00:00,1.30848,0.38164000000000003,1.363,0.15648,0.04564000000000001,0.163,1.152,0.336,1.2,0.9916800000000001,0.28924,1.033,0.15648,0.04564000000000001,0.163,0.8352,0.2436,0.87
2020-07-27 03:30:00,1.30416,0.38038000000000005,1.3585,0.17136,0.049980000000000004,0.17850000000000002,1.1328,0.3304,1.18,1.00656,0.29358,1.0485,0.17136,0.049980000000000004,0.17850000000000002,0.8352,0.2436,0.87
2020-07-27 04:00:00,1.26144,0.36792,1.314,0.12864,0.037520000000000005,0.134,1.1328,0.3304,1.18,0.96384,0.28112000000000004,1.004,0.12864,0.037520000000000005,0.134,0.8352,0.2436,0.87
2020-07-27 04:30:00,1.24848,0.36414,1.3005,0.13488,0.03934,0.1405,1.1136,0.32480000000000003,1.16,0.9604800000000001,0.28014,1.0005,0.13488,0.03934,0.1405,0.8256,0.24080000000000001,0.86
2020-07-27 05:00:00,1.2456,0.3633,1.2974999999999999,0.1032,0.030100000000000002,0.1075,1.1424,0.3332,1.19,0.9480000000000001,0.2765,0.9875,0.1032,0.030100000000000002,0.1075,0.8448,0.2464,0.88
2020-07-27 05:30:00,1.248,0.364,1.3,0.1632,0.0476,0.17,1.0848,0.3164,1.13,0.9696,0.2828,1.01,0.1632,0.0476,0.17,0.8064,0.23520000000000002,0.84
2020-07-27 06:00:00,1.2864,0.37520000000000003,1.34,0.24,0.07,0.25,1.0464,0.3052,1.09,1.0368,0.3024,1.08,0.24,0.07,0.25,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-27 06:30:00,1.3608,0.39690000000000003,1.4175,0.2952,0.08610000000000001,0.3075,1.0656,0.3108,1.11,1.1016,0.32130000000000003,1.1475,0.2952,0.08610000000000001,0.3075,0.8064,0.23520000000000002,0.84
2020-07-27 07:00:00,1.41408,0.41244000000000003,1.473,0.24288,0.07084,0.253,1.1712,0.3416,1.22,1.10688,0.32284,1.153,0.24288,0.07084,0.253,0.864,0.252,0.9
2020-07-27 07:30:00,1.60512,0.46816,1.6720000000000002,0.36672000000000005,0.10696000000000001,0.382,1.2384,0.3612,1.29,1.2883200000000001,0.37576000000000004,1.342,0.36672000000000005,0.10696000000000001,0.382,0.9216000000000001,0.26880000000000004,0.96
2020-07-27 08:00:00,1.72992,0.50456,1.802,0.43392000000000003,0.12656,0.452,1.296,0.378,1.35,1.44192,0.42056000000000004,1.502,0.43392000000000003,0.12656,0.452,1.008,0.294,1.05
2020-07-27 08:30:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.37776000000000004,0.11018000000000001,0.3935,1.4688,0.4284,1.53,1.48176,0.43218,1.5434999999999999,0.37776000000000004,0.11018000000000001,0.3935,1.104,0.322,1.15
2020-07-27 09:00:00,1.71456,0.5000800000000001,1.786,0.41856000000000004,0.12208000000000001,0.436,1.296,0.378,1.35,1.41696,0.41328000000000004,1.476,0.41856000000000004,0.12208000000000001,0.436,0.9984000000000001,0.2912,1.04
2020-07-27 09:30:00,1.7304,0.5047,1.8025,0.444,0.1295,0.4625,1.2864,0.37520000000000003,1.34,1.3559999999999999,0.3955,1.4125,0.444,0.1295,0.4625,0.912,0.266,0.9500000000000001
2020-07-27 10:00:00,1.76208,0.5139400000000001,1.8355000000000001,0.44688000000000005,0.13034,0.4655,1.3152,0.3836,1.37,1.36848,0.39914000000000005,1.4255,0.44688000000000005,0.13034,0.4655,0.9216000000000001,0.26880000000000004,0.96
2020-07-27 10:30:00,1.81488,0.52934,1.8905,0.41328000000000004,0.12054000000000001,0.4305,1.4016,0.4088,1.46,1.4308800000000002,0.41734000000000004,1.4905,0.41328000000000004,0.12054000000000001,0.4305,1.0176,0.2968,1.06
2020-07-27 11:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.43776000000000004,0.12768000000000002,0.456,1.4112,0.4116,1.47,1.42656,0.41608000000000006,1.486,0.43776000000000004,0.12768000000000002,0.456,0.9888,0.2884,1.03
2020-07-27 11:30:00,1.84992,0.53956,1.927,0.36192,0.10556000000000001,0.377,1.488,0.434,1.55,1.45632,0.42476,1.517,0.36192,0.10556000000000001,0.377,1.0944,0.31920000000000004,1.1400000000000001
2020-07-27 12:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.37968,0.11074,0.3955,1.5552000000000001,0.4536,1.62,1.47408,0.42994000000000004,1.5354999999999999,0.37968,0.11074,0.3955,1.0944,0.31920000000000004,1.1400000000000001
2020-07-27 12:30:00,1.896,0.553,1.975,0.4656,0.1358,0.485,1.4304000000000001,0.4172,1.49,1.5024000000000002,0.43820000000000003,1.565,0.4656,0.1358,0.485,1.0368,0.3024,1.08
2020-07-27 13:00:00,1.8432,0.5376000000000001,1.92,0.47040000000000004,0.13720000000000002,0.49,1.3728,0.40040000000000003,1.43,1.5072,0.43960000000000005,1.57,0.47040000000000004,0.13720000000000002,0.49,1.0368,0.3024,1.08
2020-07-27 13:30:00,1.7390400000000001,0.50722,1.8115,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.2768,0.3724,1.33,1.43184,0.41762000000000005,1.4915,0.46224000000000004,0.13482000000000002,0.48150000000000004,0.9696,0.2828,1.01
2020-07-27 14:00:00,1.70208,0.49644000000000005,1.7730000000000001,0.47328000000000003,0.13804000000000002,0.493,1.2288000000000001,0.3584,1.28,1.3948800000000001,0.40684000000000003,1.453,0.47328000000000003,0.13804000000000002,0.493,0.9216000000000001,0.26880000000000004,0.96
2020-07-27 14:30:00,1.70064,0.49602,1.7715,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.2288000000000001,0.3584,1.28,1.39344,0.40642000000000006,1.4515,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.9216000000000001,0.26880000000000004,0.96
2020-07-27 15:00:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.46704,0.13622,0.48650000000000004,1.1424,0.3332,1.19,1.35024,0.39382000000000006,1.4065,0.46704,0.13622,0.48650000000000004,0.8832000000000001,0.2576,0.92
2020-07-27 15:30:00,1.61616,0.47138,1.6835,0.44496,0.12978,0.4635,1.1712,0.3416,1.22,1.31856,0.38458000000000003,1.3735,0.44496,0.12978,0.4635,0.8736,0.2548,0.91
2020-07-27 16:00:00,1.72608,0.50344,1.798,0.41088,0.11984000000000002,0.428,1.3152,0.3836,1.37,1.39008,0.40544,1.448,0.41088,0.11984000000000002,0.428,0.9792000000000001,0.2856,1.02
2020-07-27 16:30:00,1.55856,0.45458000000000004,1.6235,0.40656000000000003,0.11858,0.42350000000000004,1.152,0.336,1.2,1.33776,0.39018,1.3935,0.40656000000000003,0.11858,0.42350000000000004,0.9312,0.2716,0.97
2020-07-27 17:00:00,1.75008,0.51044,1.823,0.39648000000000005,0.11564,0.41300000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.50048,0.43764000000000003,1.5630000000000002,0.39648000000000005,0.11564,0.41300000000000003,1.104,0.322,1.15
2020-07-27 17:30:00,1.9051200000000001,0.55566,1.9845000000000002,0.38832000000000005,0.11326000000000001,0.4045,1.5168,0.4424,1.58,1.61712,0.47166,1.6844999999999999,0.38832000000000005,0.11326000000000001,0.4045,1.2288000000000001,0.3584,1.28
2020-07-27 18:00:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.29808,0.08694,0.3105,1.584,0.462,1.65,1.57488,0.45934,1.6405,0.29808,0.08694,0.3105,1.2768,0.3724,1.33
2020-07-27 18:30:00,1.98,0.5775,2.0625,0.3672,0.1071,0.3825,1.6128,0.47040000000000004,1.6800000000000002,1.6824,0.4907,1.7525,0.3672,0.1071,0.3825,1.3152,0.3836,1.37
2020-07-27 19:00:00,1.8359999999999999,0.5355,1.9125,0.31920000000000004,0.0931,0.3325,1.5168,0.4424,1.58,1.5768,0.45990000000000003,1.6425,0.31920000000000004,0.0931,0.3325,1.2576,0.3668,1.31
2020-07-27 19:30:00,1.77744,0.51842,1.8515000000000001,0.28944000000000003,0.08442000000000001,0.3015,1.488,0.434,1.55,1.49904,0.43722000000000005,1.5615,0.28944000000000003,0.08442000000000001,0.3015,1.2096,0.3528,1.26
2020-07-27 20:00:00,1.7270400000000001,0.5037200000000001,1.799,0.32544,0.09492,0.339,1.4016,0.4088,1.46,1.40064,0.40852000000000005,1.459,0.32544,0.09492,0.339,1.0752,0.3136,1.12
2020-07-27 20:30:00,1.70304,0.49672000000000005,1.774,0.14784,0.043120000000000006,0.154,1.5552000000000001,0.4536,1.62,1.33824,0.39032000000000006,1.3940000000000001,0.14784,0.043120000000000006,0.154,1.1904,0.3472,1.24
2020-07-27 21:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.18384,0.05362,0.1915,1.4784000000000002,0.4312,1.54,1.3358400000000001,0.38962,1.3915,0.18384,0.05362,0.1915,1.152,0.336,1.2
2020-07-27 21:30:00,1.6795200000000001,0.48986,1.7495,0.25872,0.07546,0.2695,1.4208,0.41440000000000005,1.48,1.34352,0.39186000000000004,1.3995,0.25872,0.07546,0.2695,1.0848,0.3164,1.13
2020-07-27 22:00:00,1.8052800000000002,0.52654,1.8805,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.5744,0.4592,1.6400000000000001,1.41168,0.41174000000000005,1.4705,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.1808,0.34440000000000004,1.23
2020-07-27 22:30:00,1.73472,0.5059600000000001,1.807,0.10272,0.029960000000000004,0.107,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.35072,0.39396000000000003,1.407,0.10272,0.029960000000000004,0.107,1.248,0.364,1.3
2020-07-27 23:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.06672,0.01946,0.0695,1.5168,0.4424,1.58,1.25712,0.36666000000000004,1.3094999999999999,0.06672,0.01946,0.0695,1.1904,0.3472,1.24
2020-07-27 23:30:00,1.45872,0.42546000000000006,1.5195,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.3728,0.40040000000000003,1.43,1.15152,0.33586000000000005,1.1995,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.0656,0.3108,1.11
2020-07-28 00:00:00,1.30128,0.37954000000000004,1.3555000000000001,0.18768,0.054740000000000004,0.1955,1.1136,0.32480000000000003,1.16,0.96528,0.28154,1.0055,0.18768,0.054740000000000004,0.1955,0.7776000000000001,0.2268,0.81
2020-07-28 00:30:00,1.21536,0.35448,1.266,0.15936,0.04648,0.166,1.056,0.308,1.1,0.9273600000000001,0.27048,0.966,0.15936,0.04648,0.166,0.768,0.224,0.8
2020-07-28 01:00:00,1.16352,0.33936000000000005,1.212,0.21312,0.06216000000000001,0.222,0.9504,0.2772,0.99,0.9235200000000001,0.26936000000000004,0.962,0.21312,0.06216000000000001,0.222,0.7104,0.20720000000000002,0.74
2020-07-28 01:30:00,1.1376,0.33180000000000004,1.185,0.14880000000000002,0.0434,0.155,0.9888,0.2884,1.03,0.8784000000000001,0.25620000000000004,0.915,0.14880000000000002,0.0434,0.155,0.7296,0.21280000000000002,0.76
2020-07-28 02:00:00,1.1400000000000001,0.3325,1.1875,0.1608,0.046900000000000004,0.1675,0.9792000000000001,0.2856,1.02,0.8904000000000001,0.2597,0.9275,0.1608,0.046900000000000004,0.1675,0.7296,0.21280000000000002,0.76
2020-07-28 02:30:00,1.12656,0.32858000000000004,1.1735,0.14736000000000002,0.042980000000000004,0.1535,0.9792000000000001,0.2856,1.02,0.86736,0.25298000000000004,0.9035000000000001,0.14736000000000002,0.042980000000000004,0.1535,0.72,0.21,0.75
2020-07-28 03:00:00,1.12896,0.32928,1.176,0.06336,0.01848,0.066,1.0656,0.3108,1.11,0.87936,0.25648000000000004,0.916,0.06336,0.01848,0.066,0.8160000000000001,0.23800000000000002,0.85
2020-07-28 03:30:00,1.13472,0.33096000000000003,1.182,0.24192000000000002,0.07056000000000001,0.252,0.8928,0.2604,0.93,0.8947200000000001,0.26096,0.932,0.24192000000000002,0.07056000000000001,0.252,0.6528,0.1904,0.68
2020-07-28 04:00:00,1.16208,0.33894,1.2105000000000001,0.19248,0.05614,0.2005,0.9696,0.2828,1.01,0.88368,0.25774,0.9205000000000001,0.19248,0.05614,0.2005,0.6912,0.2016,0.72
2020-07-28 04:30:00,1.13952,0.33236000000000004,1.187,0.09312000000000001,0.027160000000000004,0.097,1.0464,0.3052,1.09,0.8419200000000001,0.24556000000000003,0.877,0.09312000000000001,0.027160000000000004,0.097,0.7488,0.2184,0.78
2020-07-28 05:00:00,1.0953600000000001,0.31948000000000004,1.141,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.0272000000000001,0.29960000000000003,1.07,0.79776,0.23268000000000003,0.8310000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.7296,0.21280000000000002,0.76
2020-07-28 05:30:00,1.10688,0.32284,1.153,0.14688,0.04284,0.153,0.96,0.28,1.0,0.8476800000000001,0.24724000000000002,0.883,0.14688,0.04284,0.153,0.7008,0.2044,0.73
2020-07-28 06:00:00,1.14336,0.33348000000000005,1.191,0.24096,0.07028000000000001,0.251,0.9024000000000001,0.2632,0.9400000000000001,0.8937600000000001,0.26068,0.931,0.24096,0.07028000000000001,0.251,0.6528,0.1904,0.68
2020-07-28 06:30:00,1.20672,0.35196000000000005,1.2570000000000001,0.15072000000000002,0.043960000000000006,0.157,1.056,0.308,1.1,0.8803200000000001,0.25676000000000004,0.917,0.15072000000000002,0.043960000000000006,0.157,0.7296,0.21280000000000002,0.76
2020-07-28 07:00:00,1.27776,0.37268,1.331,0.15456,0.04508,0.161,1.1232,0.3276,1.17,0.96096,0.28028000000000003,1.001,0.15456,0.04508,0.161,0.8064,0.23520000000000002,0.84
2020-07-28 07:30:00,1.4068800000000001,0.41034000000000004,1.4655,0.17808000000000002,0.05194000000000001,0.1855,1.2288000000000001,0.3584,1.28,1.12848,0.32914000000000004,1.1755,0.17808000000000002,0.05194000000000001,0.1855,0.9504,0.2772,0.99
2020-07-28 08:00:00,1.51488,0.44184,1.5779999999999998,0.10368000000000001,0.030240000000000003,0.108,1.4112,0.4116,1.47,1.20768,0.35224000000000005,1.258,0.10368000000000001,0.030240000000000003,0.108,1.104,0.322,1.15
2020-07-28 08:30:00,1.55232,0.45276000000000005,1.617,0.22752000000000003,0.06636,0.23700000000000002,1.3248,0.3864,1.38,1.26432,0.36876000000000003,1.317,0.22752000000000003,0.06636,0.23700000000000002,1.0368,0.3024,1.08
2020-07-28 09:00:00,1.524,0.4445,1.5875,0.3528,0.1029,0.3675,1.1712,0.3416,1.22,1.2552,0.36610000000000004,1.3075,0.3528,0.1029,0.3675,0.9024000000000001,0.2632,0.9400000000000001
2020-07-28 09:30:00,1.4952,0.43610000000000004,1.5575,0.3816,0.11130000000000001,0.3975,1.1136,0.32480000000000003,1.16,1.2456,0.3633,1.2974999999999999,0.3816,0.11130000000000001,0.3975,0.864,0.252,0.9
2020-07-28 10:00:00,1.4808,0.4319,1.5425,0.4152,0.1211,0.4325,1.0656,0.3108,1.11,1.3176,0.38430000000000003,1.3725,0.4152,0.1211,0.4325,0.9024000000000001,0.2632,0.9400000000000001
2020-07-28 10:30:00,1.3300800000000002,0.38794,1.3855,0.43728000000000006,0.12754000000000001,0.4555,0.8928,0.2604,0.93,1.21488,0.35434000000000004,1.2655,0.43728000000000006,0.12754000000000001,0.4555,0.7776000000000001,0.2268,0.81
2020-07-28 11:00:00,1.2816,0.3738,1.335,0.4368,0.1274,0.455,0.8448,0.2464,0.88,1.1856,0.3458,1.235,0.4368,0.1274,0.455,0.7488,0.2184,0.78
2020-07-28 11:30:00,1.33536,0.38948000000000005,1.391,0.49056000000000005,0.14308,0.511,0.8448,0.2464,0.88,1.18176,0.34468000000000004,1.231,0.49056000000000005,0.14308,0.511,0.6912,0.2016,0.72
2020-07-28 12:00:00,1.3248,0.3864,1.38,0.48,0.14,0.5,0.8448,0.2464,0.88,1.1808,0.34440000000000004,1.23,0.48,0.14,0.5,0.7008,0.2044,0.73
2020-07-28 12:30:00,1.29072,0.37646,1.3445,0.5419200000000001,0.15806,0.5645,0.7488,0.2184,0.78,1.18512,0.34566,1.2345,0.5419200000000001,0.15806,0.5645,0.6432,0.18760000000000002,0.67
2020-07-28 13:00:00,1.32624,0.38682000000000005,1.3815,0.5390400000000001,0.15722000000000003,0.5615,0.7872,0.2296,0.8200000000000001,1.22064,0.35602,1.2715,0.5390400000000001,0.15722000000000003,0.5615,0.6816,0.1988,0.71
2020-07-28 13:30:00,1.24224,0.36232000000000003,1.294,0.54144,0.15792,0.5640000000000001,0.7008,0.2044,0.73,1.14624,0.33432,1.194,0.54144,0.15792,0.5640000000000001,0.6048,0.1764,0.63
2020-07-28 14:00:00,1.31424,0.38332000000000005,1.369,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.768,0.224,0.8,1.19904,0.34972000000000003,1.249,0.5462400000000001,0.15932000000000002,0.5690000000000001,0.6528,0.1904,0.68
2020-07-28 14:30:00,1.33728,0.39004000000000005,1.393,0.55008,0.16044,0.5730000000000001,0.7872,0.2296,0.8200000000000001,1.23168,0.35924,1.283,0.55008,0.16044,0.5730000000000001,0.6816,0.1988,0.71
2020-07-28 15:00:00,1.36752,0.39886000000000005,1.4245,0.51312,0.14966000000000002,0.5345,0.8544,0.2492,0.89,1.25232,0.36526000000000003,1.3045,0.51312,0.14966000000000002,0.5345,0.7392000000000001,0.2156,0.77
2020-07-28 15:30:00,1.30368,0.38024,1.358,0.48768000000000006,0.14224,0.508,0.8160000000000001,0.23800000000000002,0.85,1.13088,0.32984,1.178,0.48768000000000006,0.14224,0.508,0.6432,0.18760000000000002,0.67
2020-07-28 16:00:00,1.28064,0.37352,1.334,0.49344000000000005,0.14392000000000002,0.514,0.7872,0.2296,0.8200000000000001,1.16544,0.33992000000000006,1.214,0.49344000000000005,0.14392000000000002,0.514,0.672,0.196,0.7000000000000001
2020-07-28 16:30:00,1.2945600000000002,0.37758,1.3485,0.52656,0.15358000000000002,0.5485,0.768,0.224,0.8,1.1697600000000001,0.34118000000000004,1.2185,0.52656,0.15358000000000002,0.5485,0.6432,0.18760000000000002,0.67
2020-07-28 17:00:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.42816000000000004,0.12488,0.446,1.1808,0.34440000000000004,1.23,1.3593600000000001,0.39648000000000005,1.416,0.42816000000000004,0.12488,0.446,0.9312,0.2716,0.97
2020-07-28 17:30:00,1.71984,0.5016200000000001,1.7915,0.41424000000000005,0.12082000000000001,0.4315,1.3056,0.3808,1.3599999999999999,1.39344,0.40642000000000006,1.4515,0.41424000000000005,0.12082000000000001,0.4315,0.9792000000000001,0.2856,1.02
2020-07-28 18:00:00,1.90752,0.5563600000000001,1.987,0.40032,0.11676,0.417,1.5072,0.43960000000000005,1.57,1.58112,0.46116,1.647,0.40032,0.11676,0.417,1.1808,0.34440000000000004,1.23
2020-07-28 18:30:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.39312,0.11466000000000001,0.40950000000000003,1.4112,0.4116,1.47,1.50672,0.43946,1.5695000000000001,0.39312,0.11466000000000001,0.40950000000000003,1.1136,0.32480000000000003,1.16
2020-07-28 19:00:00,1.70064,0.49602,1.7715,0.22224000000000002,0.06482,0.2315,1.4784000000000002,0.4312,1.54,1.42224,0.41482,1.4815,0.22224000000000002,0.06482,0.2315,1.2,0.35000000000000003,1.25
2020-07-28 19:30:00,1.68336,0.49098,1.7535,0.10896000000000002,0.03178,0.1135,1.5744,0.4592,1.6400000000000001,1.32816,0.38738000000000006,1.3835,0.10896000000000002,0.03178,0.1135,1.2192,0.3556,1.27
2020-07-28 20:00:00,1.67856,0.48958,1.7485,0.20976000000000003,0.061180000000000005,0.2185,1.4688,0.4284,1.53,1.31376,0.38318,1.3685,0.20976000000000003,0.061180000000000005,0.2185,1.104,0.322,1.15
2020-07-28 20:30:00,1.58976,0.46368000000000004,1.6560000000000001,0.18816000000000002,0.054880000000000005,0.196,1.4016,0.4088,1.46,1.21536,0.35448,1.266,0.18816000000000002,0.054880000000000005,0.196,1.0272000000000001,0.29960000000000003,1.07
2020-07-28 21:00:00,1.59504,0.46522,1.6615,0.12624000000000002,0.036820000000000006,0.1315,1.4688,0.4284,1.53,1.20144,0.35042,1.2515,0.12624000000000002,0.036820000000000006,0.1315,1.0752,0.3136,1.12
2020-07-28 21:30:00,1.63728,0.47754,1.7055,0.13008,0.03794,0.1355,1.5072,0.43960000000000005,1.57,1.21488,0.35434000000000004,1.2655,0.13008,0.03794,0.1355,1.0848,0.3164,1.13
2020-07-28 22:00:00,1.6502400000000002,0.48132,1.7189999999999999,0.11424000000000001,0.03332,0.11900000000000001,1.536,0.448,1.6,1.19904,0.34972000000000003,1.249,0.11424000000000001,0.03332,0.11900000000000001,1.0848,0.3164,1.13
2020-07-28 22:30:00,1.56336,0.45598000000000005,1.6285,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.4208,0.41440000000000005,1.48,1.11216,0.32438,1.1585,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.9696,0.2828,1.01
2020-07-28 23:00:00,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.11376000000000001,0.03318,0.11850000000000001,1.3344,0.38920000000000005,1.3900000000000001,1.02576,0.29918,1.0685,0.11376000000000001,0.03318,0.11850000000000001,0.912,0.266,0.9500000000000001
2020-07-28 23:30:00,1.37952,0.40236000000000005,1.437,0.07392,0.021560000000000003,0.077,1.3056,0.3808,1.3599999999999999,0.94752,0.27636000000000005,0.987,0.07392,0.021560000000000003,0.077,0.8736,0.2548,0.91
2020-07-29 00:00:00,1.26144,0.36792,1.314,0.051840000000000004,0.015120000000000001,0.054,1.2096,0.3528,1.26,0.8486400000000001,0.24752000000000002,0.884,0.051840000000000004,0.015120000000000001,0.054,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-29 00:30:00,1.18128,0.34454,1.2305,0.06768,0.01974,0.07050000000000001,1.1136,0.32480000000000003,1.16,0.80688,0.23534000000000002,0.8405,0.06768,0.01974,0.07050000000000001,0.7392000000000001,0.2156,0.77
2020-07-29 01:00:00,1.10496,0.32228,1.151,0.09696,0.028280000000000003,0.101,1.008,0.294,1.05,0.77856,0.22708000000000003,0.811,0.09696,0.028280000000000003,0.101,0.6816,0.1988,0.71
2020-07-29 01:30:00,1.10208,0.32144,1.148,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9024000000000001,0.2632,0.9400000000000001,0.8044800000000001,0.23464000000000002,0.838,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6048,0.1764,0.63
2020-07-29 02:00:00,1.12512,0.32816,1.172,0.24192000000000002,0.07056000000000001,0.252,0.8832000000000001,0.2576,0.92,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.24192000000000002,0.07056000000000001,0.252,0.5568000000000001,0.16240000000000002,0.58
2020-07-29 02:30:00,1.11792,0.32606,1.1645,0.25392000000000003,0.07406,0.2645,0.864,0.252,0.9,0.8107200000000001,0.23646000000000003,0.8445,0.25392000000000003,0.07406,0.2645,0.5568000000000001,0.16240000000000002,0.58
2020-07-29 03:00:00,1.1102400000000001,0.32382000000000005,1.1565,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.8736,0.2548,0.91,0.81264,0.23702,0.8465,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.5760000000000001,0.168,0.6000000000000001
2020-07-29 03:30:00,1.12656,0.32858000000000004,1.1735,0.24336000000000002,0.07098,0.2535,0.8832000000000001,0.2576,0.92,0.82896,0.24178000000000002,0.8635,0.24336000000000002,0.07098,0.2535,0.5856,0.1708,0.61
2020-07-29 04:00:00,1.10592,0.32256,1.152,0.08832000000000001,0.02576,0.092,1.0176,0.2968,1.06,0.7795200000000001,0.22736,0.812,0.08832000000000001,0.02576,0.092,0.6912,0.2016,0.72
2020-07-29 04:30:00,1.10976,0.32368,1.156,0.06336,0.01848,0.066,1.0464,0.3052,1.09,0.7737600000000001,0.22568000000000002,0.806,0.06336,0.01848,0.066,0.7104,0.20720000000000002,0.74
2020-07-29 05:00:00,1.0968,0.3199,1.1425,0.031200000000000002,0.0091,0.0325,1.0656,0.3108,1.11,0.7416,0.21630000000000002,0.7725000000000001,0.031200000000000002,0.0091,0.0325,0.7104,0.20720000000000002,0.74
2020-07-29 05:30:00,1.0968,0.3199,1.1425,0.031200000000000002,0.0091,0.0325,1.0656,0.3108,1.11,0.6936,0.2023,0.7225,0.031200000000000002,0.0091,0.0325,0.6624,0.1932,0.6900000000000001
2020-07-29 06:00:00,1.152,0.336,1.2,0.019200000000000002,0.0056,0.02,1.1328,0.3304,1.18,0.72,0.21,0.75,0.019200000000000002,0.0056,0.02,0.7008,0.2044,0.73
2020-07-29 06:30:00,1.36752,0.39886000000000005,1.4245,0.052320000000000005,0.015260000000000001,0.0545,1.3152,0.3836,1.37,1.05072,0.30646,1.0945,0.052320000000000005,0.015260000000000001,0.0545,0.9984000000000001,0.2912,1.04
2020-07-29 07:00:00,1.46352,0.42686,1.5245000000000002,0.04272,0.01246,0.044500000000000005,1.4208,0.41440000000000005,1.48,1.06992,0.31206,1.1145,0.04272,0.01246,0.044500000000000005,1.0272000000000001,0.29960000000000003,1.07
2020-07-29 07:30:00,1.5086400000000002,0.44002,1.5715,0.011040000000000001,0.00322,0.0115,1.4976,0.4368,1.56,1.03824,0.30282000000000003,1.0815,0.011040000000000001,0.00322,0.0115,1.0272000000000001,0.29960000000000003,1.07
2020-07-29 08:00:00,1.58832,0.46326000000000006,1.6545,0.013920000000000002,0.00406,0.0145,1.5744,0.4592,1.6400000000000001,1.06992,0.31206,1.1145,0.013920000000000002,0.00406,0.0145,1.056,0.308,1.1
2020-07-29 08:30:00,1.7256,0.5033,1.7974999999999999,0.016800000000000002,0.0049,0.0175,1.7088,0.4984,1.78,1.1688,0.34090000000000004,1.2175,0.016800000000000002,0.0049,0.0175,1.152,0.336,1.2
2020-07-29 09:00:00,1.86768,0.54474,1.9455,0.09168000000000001,0.026740000000000003,0.0955,1.776,0.518,1.85,1.3300800000000002,0.38794,1.3855,0.09168000000000001,0.026740000000000003,0.0955,1.2384,0.3612,1.29
2020-07-29 09:30:00,1.80768,0.52724,1.883,0.18528000000000003,0.054040000000000005,0.193,1.6224,0.4732,1.69,1.3180800000000001,0.38444,1.373,0.18528000000000003,0.054040000000000005,0.193,1.1328,0.3304,1.18
2020-07-29 10:00:00,1.79472,0.52346,1.8695,0.15312,0.044660000000000005,0.1595,1.6416,0.4788,1.71,1.3147199999999999,0.38346,1.3695,0.15312,0.044660000000000005,0.1595,1.1616,0.3388,1.21
2020-07-29 10:30:00,1.79616,0.52388,1.871,0.14496,0.042280000000000005,0.151,1.6512,0.48160000000000003,1.72,1.24896,0.36428000000000005,1.301,0.14496,0.042280000000000005,0.151,1.104,0.322,1.15
2020-07-29 11:00:00,1.71072,0.49896,1.782,0.16512000000000002,0.04816,0.17200000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.27872,0.37296,1.332,0.16512000000000002,0.04816,0.17200000000000001,1.1136,0.32480000000000003,1.16
