Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-29 11:30:00,1.6703999999999999,0.4872,1.74,0.23040000000000002,0.06720000000000001,0.24,1.44,0.42,1.5,1.2671999999999999,0.36960000000000004,1.32,0.23040000000000002,0.06720000000000001,0.24,1.0368,0.3024,1.08
2020-07-29 12:00:00,1.6560000000000001,0.483,1.725,0.216,0.063,0.225,1.44,0.42,1.5,1.2816,0.3738,1.335,0.216,0.063,0.225,1.0656,0.3108,1.11
2020-07-29 12:30:00,1.47984,0.43162000000000006,1.5415,0.18384,0.05362,0.1915,1.296,0.378,1.35,1.10544,0.32242000000000004,1.1515,0.18384,0.05362,0.1915,0.9216000000000001,0.26880000000000004,0.96
2020-07-29 13:00:00,1.49232,0.43526000000000004,1.5545,0.21552000000000002,0.06286,0.2245,1.2768,0.3724,1.33,1.10832,0.32326000000000005,1.1545,0.21552000000000002,0.06286,0.2245,0.8928,0.2604,0.93
2020-07-29 13:30:00,1.36176,0.39718000000000003,1.4185,0.22896000000000002,0.06678,0.23850000000000002,1.1328,0.3304,1.18,1.05456,0.30758,1.0985,0.22896000000000002,0.06678,0.23850000000000002,0.8256,0.24080000000000001,0.86
2020-07-29 14:00:00,1.33056,0.38808000000000004,1.3860000000000001,0.19776000000000002,0.05768,0.20600000000000002,1.1328,0.3304,1.18,1.02336,0.29848,1.066,0.19776000000000002,0.05768,0.20600000000000002,0.8256,0.24080000000000001,0.86
2020-07-29 14:30:00,1.37184,0.40012000000000003,1.429,0.24864000000000003,0.07252,0.259,1.1232,0.3276,1.17,1.00704,0.29372000000000004,1.049,0.24864000000000003,0.07252,0.259,0.7584000000000001,0.2212,0.79
2020-07-29 15:00:00,1.3896,0.4053,1.4475,0.2184,0.0637,0.2275,1.1712,0.3416,1.22,1.0536,0.3073,1.0975,0.2184,0.0637,0.2275,0.8352,0.2436,0.87
2020-07-29 15:30:00,1.7424,0.5082,1.815,0.1872,0.0546,0.195,1.5552000000000001,0.4536,1.62,1.3584,0.3962,1.415,0.1872,0.0546,0.195,1.1712,0.3416,1.22
2020-07-29 16:00:00,1.8048000000000002,0.5264,1.88,0.14400000000000002,0.042,0.15,1.6608,0.4844,1.73,1.3728,0.40040000000000003,1.43,0.14400000000000002,0.042,0.15,1.2288000000000001,0.3584,1.28
2020-07-29 16:30:00,1.8384,0.5362,1.915,0.1296,0.0378,0.135,1.7088,0.4984,1.78,1.4064,0.4102,1.465,0.1296,0.0378,0.135,1.2768,0.3724,1.33
2020-07-29 17:00:00,1.9531200000000002,0.56966,2.0345,0.06192,0.018060000000000003,0.0645,1.8912,0.5516,1.97,1.44432,0.42126,1.5045000000000002,0.06192,0.018060000000000003,0.0645,1.3824,0.4032,1.44
2020-07-29 17:30:00,1.9300800000000002,0.56294,2.0105,0.05808000000000001,0.01694,0.060500000000000005,1.8719999999999999,0.546,1.9500000000000002,1.44048,0.42014,1.5005000000000002,0.05808000000000001,0.01694,0.060500000000000005,1.3824,0.4032,1.44
2020-07-29 18:00:00,2.05296,0.5987800000000001,2.1385,0.05616,0.016380000000000002,0.0585,1.9968,0.5824,2.08,1.52496,0.44478,1.5885,0.05616,0.016380000000000002,0.0585,1.4688,0.4284,1.53
2020-07-29 18:30:00,2.01264,0.5870200000000001,2.0965,0.044640000000000006,0.01302,0.0465,1.968,0.5740000000000001,2.05,1.48464,0.43302,1.5465,0.044640000000000006,0.01302,0.0465,1.44,0.42,1.5
2020-07-29 19:00:00,2.02944,0.59192,2.114,0.04224000000000001,0.012320000000000001,0.044,1.9872,0.5796,2.07,1.50144,0.43792000000000003,1.564,0.04224000000000001,0.012320000000000001,0.044,1.4592,0.42560000000000003,1.52
2020-07-29 19:30:00,2.03616,0.5938800000000001,2.121,0.02976,0.00868,0.031,2.0064,0.5852,2.09,1.44096,0.42028000000000004,1.501,0.02976,0.00868,0.031,1.4112,0.4116,1.47
2020-07-29 20:00:00,1.96224,0.57232,2.044,0.03264,0.00952,0.034,1.9296000000000002,0.5628000000000001,2.01,1.4246400000000001,0.41552000000000006,1.484,0.03264,0.00952,0.034,1.392,0.406,1.45
2020-07-29 20:30:00,1.9593600000000002,0.5714800000000001,2.041,0.02016,0.005880000000000001,0.021,1.9392,0.5656,2.02,1.41216,0.41188,1.471,0.02016,0.005880000000000001,0.021,1.392,0.406,1.45
2020-07-29 21:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.01488,0.00434,0.0155,1.92,0.56,2.0,1.4068800000000001,0.41034000000000004,1.4655,0.01488,0.00434,0.0155,1.392,0.406,1.45
2020-07-29 21:30:00,1.9353600000000002,0.5644800000000001,2.016,0.015360000000000002,0.0044800000000000005,0.016,1.92,0.56,2.0,1.4073600000000002,0.41048,1.466,0.015360000000000002,0.0044800000000000005,0.016,1.392,0.406,1.45
2020-07-29 22:00:00,1.9526400000000002,0.56952,2.034,0.0038400000000000005,0.0011200000000000001,0.004,1.9488,0.5684,2.03,1.4246400000000001,0.41552000000000006,1.484,0.0038400000000000005,0.0011200000000000001,0.004,1.4208,0.41440000000000005,1.48
2020-07-29 22:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999
2020-07-29 23:00:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2020-07-29 23:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2020-07-30 00:00:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2020-07-30 00:30:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2020-07-30 01:00:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,0.9984000000000001,0.2912,1.04
2020-07-30 01:30:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,1.0368,0.3024,1.08,0.0,0.0,0.0,1.0368,0.3024,1.08
2020-07-30 02:00:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,1.0368,0.3024,1.08,0.0,0.0,0.0,1.0368,0.3024,1.08
2020-07-30 02:30:00,1.4112,0.4116,1.47,0.009600000000000001,0.0028,0.01,1.4016,0.4088,1.46,1.0368,0.3024,1.08,0.009600000000000001,0.0028,0.01,1.0272000000000001,0.29960000000000003,1.07
2020-07-30 03:00:00,1.39248,0.40614000000000006,1.4505,0.019680000000000003,0.00574,0.0205,1.3728,0.40040000000000003,1.43,1.01808,0.29694000000000004,1.0605,0.019680000000000003,0.00574,0.0205,0.9984000000000001,0.2912,1.04
2020-07-30 03:30:00,1.31568,0.38374,1.3705,0.019680000000000003,0.00574,0.0205,1.296,0.378,1.35,0.9412800000000001,0.27454,0.9805,0.019680000000000003,0.00574,0.0205,0.9216000000000001,0.26880000000000004,0.96
2020-07-30 04:00:00,1.3104,0.38220000000000004,1.365,0.014400000000000001,0.004200000000000001,0.015,1.296,0.378,1.35,0.936,0.273,0.975,0.014400000000000001,0.004200000000000001,0.015,0.9216000000000001,0.26880000000000004,0.96
2020-07-30 04:30:00,1.3032,0.3801,1.3575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.296,0.378,1.35,0.9096000000000001,0.26530000000000004,0.9475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-07-30 05:00:00,1.3118400000000001,0.38262,1.3665,0.01584,0.00462,0.0165,1.296,0.378,1.35,0.9182400000000001,0.26782,0.9565,0.01584,0.00462,0.0165,0.9024000000000001,0.2632,0.9400000000000001
2020-07-30 05:30:00,1.42944,0.41692,1.4889999999999999,0.018240000000000003,0.00532,0.019,1.4112,0.4116,1.47,1.11264,0.32452000000000003,1.159,0.018240000000000003,0.00532,0.019,1.0944,0.31920000000000004,1.1400000000000001
2020-07-30 06:00:00,1.4376,0.4193,1.4975,0.0264,0.0077,0.0275,1.4112,0.4116,1.47,1.1592,0.3381,1.2075,0.0264,0.0077,0.0275,1.1328,0.3304,1.18
2020-07-30 06:30:00,1.4068800000000001,0.41034000000000004,1.4655,0.01488,0.00434,0.0155,1.392,0.406,1.45,0.9940800000000001,0.28994000000000003,1.0355,0.01488,0.00434,0.0155,0.9792000000000001,0.2856,1.02
2020-07-30 07:00:00,1.53552,0.44786000000000004,1.5995,0.009120000000000001,0.00266,0.0095,1.5264,0.44520000000000004,1.5899999999999999,1.09392,0.31906,1.1395,0.009120000000000001,0.00266,0.0095,1.0848,0.3164,1.13
2020-07-30 07:30:00,1.61856,0.47208000000000006,1.686,0.00576,0.00168,0.006,1.6128,0.47040000000000004,1.6800000000000002,1.1577600000000001,0.33768000000000004,1.206,0.00576,0.00168,0.006,1.152,0.336,1.2
2020-07-30 08:00:00,1.7755200000000002,0.51786,1.8495,0.009120000000000001,0.00266,0.0095,1.7664,0.5152,1.8399999999999999,1.28592,0.37506,1.3395000000000001,0.009120000000000001,0.00266,0.0095,1.2768,0.3724,1.33
2020-07-30 08:30:00,1.84896,0.5392800000000001,1.9260000000000002,0.00576,0.00168,0.006,1.8432,0.5376000000000001,1.92,1.34016,0.39088,1.396,0.00576,0.00168,0.006,1.3344,0.38920000000000005,1.3900000000000001
2020-07-30 09:00:00,1.88064,0.54852,1.959,0.00864,0.00252,0.009000000000000001,1.8719999999999999,0.546,1.9500000000000002,1.37184,0.40012000000000003,1.429,0.00864,0.00252,0.009000000000000001,1.3632,0.3976,1.42
2020-07-30 09:30:00,1.90992,0.55706,1.9895,0.057120000000000004,0.01666,0.059500000000000004,1.8528,0.5404,1.9300000000000002,1.38192,0.40306000000000003,1.4395,0.057120000000000004,0.01666,0.059500000000000004,1.3248,0.3864,1.38
2020-07-30 10:00:00,1.83744,0.5359200000000001,1.9140000000000001,0.06144000000000001,0.017920000000000002,0.064,1.776,0.518,1.85,1.37664,0.40152000000000004,1.434,0.06144000000000001,0.017920000000000002,0.064,1.3152,0.3836,1.37
2020-07-30 10:30:00,1.7064,0.49770000000000003,1.7775,0.11280000000000001,0.0329,0.11750000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.3416000000000001,0.39130000000000004,1.3975,0.11280000000000001,0.0329,0.11750000000000001,1.2288000000000001,0.3584,1.28
2020-07-30 11:00:00,1.6512,0.48160000000000003,1.72,0.24,0.07,0.25,1.4112,0.4116,1.47,1.296,0.378,1.35,0.24,0.07,0.25,1.056,0.308,1.1
2020-07-30 11:30:00,1.7155200000000002,0.50036,1.787,0.20832,0.06076,0.217,1.5072,0.43960000000000005,1.57,1.34112,0.39116,1.397,0.20832,0.06076,0.217,1.1328,0.3304,1.18
2020-07-30 12:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.16944,0.049420000000000006,0.17650000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.39824,0.40782,1.4565000000000001,0.16944,0.049420000000000006,0.17650000000000002,1.2288000000000001,0.3584,1.28
2020-07-30 12:30:00,1.55904,0.45472,1.624,0.23424000000000003,0.06832,0.244,1.3248,0.3864,1.38,1.4630400000000001,0.42672000000000004,1.524,0.23424000000000003,0.06832,0.244,1.2288000000000001,0.3584,1.28
2020-07-30 13:00:00,1.4256,0.4158,1.4849999999999999,0.264,0.077,0.275,1.1616,0.3388,1.21,1.5024000000000002,0.43820000000000003,1.565,0.264,0.077,0.275,1.2384,0.3612,1.29
2020-07-30 13:30:00,1.4548800000000002,0.42434000000000005,1.5155,0.24528000000000003,0.07154,0.2555,1.2096,0.3528,1.26,1.49328,0.43554000000000004,1.5554999999999999,0.24528000000000003,0.07154,0.2555,1.248,0.364,1.3
2020-07-30 14:00:00,1.44144,0.42042,1.5015,0.25104000000000004,0.07322000000000001,0.2615,1.1904,0.3472,1.24,1.45104,0.42322000000000004,1.5115,0.25104000000000004,0.07322000000000001,0.2615,1.2,0.35000000000000003,1.25
2020-07-30 14:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.1728,0.0504,0.18,1.3728,0.40040000000000003,1.43,1.4112,0.4116,1.47,0.1728,0.0504,0.18,1.2384,0.3612,1.29
2020-07-30 15:00:00,1.48704,0.43372000000000005,1.549,0.21984,0.06412000000000001,0.229,1.2671999999999999,0.36960000000000004,1.32,1.31424,0.38332000000000005,1.369,0.21984,0.06412000000000001,0.229,1.0944,0.31920000000000004,1.1400000000000001
2020-07-30 15:30:00,1.4664000000000001,0.4277,1.5275,0.2184,0.0637,0.2275,1.248,0.364,1.3,1.284,0.3745,1.3375,0.2184,0.0637,0.2275,1.0656,0.3108,1.11
2020-07-30 16:00:00,1.46496,0.42728000000000005,1.526,0.21696000000000001,0.06328,0.226,1.248,0.364,1.3,1.29216,0.37688000000000005,1.346,0.21696000000000001,0.06328,0.226,1.0752,0.3136,1.12
2020-07-30 16:30:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.35744,0.39592000000000005,1.4140000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.1616,0.3388,1.21
2020-07-30 17:00:00,1.63728,0.47754,1.7055,0.16848000000000002,0.04914,0.17550000000000002,1.4688,0.4284,1.53,1.5316800000000002,0.44674,1.5955,0.16848000000000002,0.04914,0.17550000000000002,1.3632,0.3976,1.42
2020-07-30 17:30:00,1.7812800000000002,0.51954,1.8555000000000001,0.13968,0.040740000000000005,0.14550000000000002,1.6416,0.4788,1.71,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.13968,0.040740000000000005,0.14550000000000002,1.3824,0.4032,1.44
2020-07-30 18:00:00,1.89168,0.55174,1.9705,0.10608000000000001,0.030940000000000002,0.1105,1.7856,0.5208,1.8599999999999999,1.56528,0.45654000000000006,1.6305,0.10608000000000001,0.030940000000000002,0.1105,1.4592,0.42560000000000003,1.52
2020-07-30 18:30:00,1.9272,0.5621,2.0075,0.055200000000000006,0.0161,0.0575,1.8719999999999999,0.546,1.9500000000000002,1.6008,0.46690000000000004,1.6675,0.055200000000000006,0.0161,0.0575,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-30 19:00:00,2.01264,0.5870200000000001,2.0965,0.02544,0.00742,0.026500000000000003,1.9872,0.5796,2.07,1.59984,0.46662000000000003,1.6665,0.02544,0.00742,0.026500000000000003,1.5744,0.4592,1.6400000000000001
2020-07-30 19:30:00,1.9896,0.5803,2.0725,0.031200000000000002,0.0091,0.0325,1.9584000000000001,0.5712,2.04,1.4904,0.43470000000000003,1.5525,0.031200000000000002,0.0091,0.0325,1.4592,0.42560000000000003,1.52
2020-07-30 20:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.06288,0.018340000000000002,0.0655,1.92,0.56,2.0,1.47408,0.42994000000000004,1.5354999999999999,0.06288,0.018340000000000002,0.0655,1.4112,0.4116,1.47
2020-07-30 20:30:00,1.93344,0.5639200000000001,2.014,0.06144000000000001,0.017920000000000002,0.064,1.8719999999999999,0.546,1.9500000000000002,1.39584,0.40712000000000004,1.454,0.06144000000000001,0.017920000000000002,0.064,1.3344,0.38920000000000005,1.3900000000000001
2020-07-30 21:00:00,1.90752,0.5563600000000001,1.987,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.824,0.532,1.9,1.40832,0.41076,1.467,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.3248,0.3864,1.38
2020-07-30 21:30:00,1.9248,0.5614,2.005,0.0912,0.026600000000000002,0.095,1.8336000000000001,0.5348,1.9100000000000001,1.416,0.41300000000000003,1.475,0.0912,0.026600000000000002,0.095,1.3248,0.3864,1.38
2020-07-30 22:00:00,1.91424,0.55832,1.994,0.08064,0.023520000000000003,0.084,1.8336000000000001,0.5348,1.9100000000000001,1.38624,0.40432,1.444,0.08064,0.023520000000000003,0.084,1.3056,0.3808,1.3599999999999999
2020-07-30 22:30:00,1.83168,0.53424,1.908,0.08448000000000001,0.024640000000000002,0.088,1.7472,0.5096,1.82,1.26528,0.36904000000000003,1.318,0.08448000000000001,0.024640000000000002,0.088,1.1808,0.34440000000000004,1.23
2020-07-30 23:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.07344,0.02142,0.0765,1.6416,0.4788,1.71,1.17744,0.34342,1.2265,0.07344,0.02142,0.0765,1.104,0.322,1.15
2020-07-30 23:30:00,1.56816,0.45738000000000006,1.6335000000000002,0.05136,0.014980000000000002,0.053500000000000006,1.5168,0.4424,1.58,1.07856,0.31458,1.1235,0.05136,0.014980000000000002,0.053500000000000006,1.0272000000000001,0.29960000000000003,1.07
2020-07-31 00:00:00,1.4961600000000002,0.43638000000000005,1.5585,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.01616,0.29638000000000003,1.0585,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.8736,0.2548,0.91
2020-07-31 00:30:00,1.46784,0.42812000000000006,1.529,0.16224000000000002,0.04732,0.169,1.3056,0.3808,1.3599999999999999,1.01664,0.29652,1.059,0.16224000000000002,0.04732,0.169,0.8544,0.2492,0.89
2020-07-31 01:00:00,1.3713600000000001,0.39998000000000006,1.4285,0.11376000000000001,0.03318,0.11850000000000001,1.2576,0.3668,1.31,0.94896,0.27678,0.9885,0.11376000000000001,0.03318,0.11850000000000001,0.8352,0.2436,0.87
2020-07-31 01:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.0864,0.0252,0.09,1.248,0.364,1.3,0.9312,0.2716,0.97,0.0864,0.0252,0.09,0.8448,0.2464,0.88
2020-07-31 02:00:00,1.32816,0.38738000000000006,1.3835,0.08016000000000001,0.02338,0.0835,1.248,0.364,1.3,0.9153600000000001,0.26698,0.9535,0.08016000000000001,0.02338,0.0835,0.8352,0.2436,0.87
2020-07-31 02:30:00,1.32144,0.38542000000000004,1.3765,0.054240000000000003,0.01582,0.0565,1.2671999999999999,0.36960000000000004,1.32,0.9278400000000001,0.27062,0.9665,0.054240000000000003,0.01582,0.0565,0.8736,0.2548,0.91
2020-07-31 03:00:00,1.24848,0.36414,1.3005,0.06768,0.01974,0.07050000000000001,1.1808,0.34440000000000004,1.23,0.9604800000000001,0.28014,1.0005,0.06768,0.01974,0.07050000000000001,0.8928,0.2604,0.93
2020-07-31 03:30:00,1.24704,0.36372000000000004,1.299,0.03744,0.010920000000000001,0.039,1.2096,0.3528,1.26,0.9398400000000001,0.27412000000000003,0.979,0.03744,0.010920000000000001,0.039,0.9024000000000001,0.2632,0.9400000000000001
2020-07-31 04:00:00,1.24416,0.36288000000000004,1.296,0.06336,0.01848,0.066,1.1808,0.34440000000000004,1.23,0.9369600000000001,0.27328,0.976,0.06336,0.01848,0.066,0.8736,0.2548,0.91
2020-07-31 04:30:00,1.24128,0.36204000000000003,1.293,0.10848000000000001,0.03164,0.113,1.1328,0.3304,1.18,0.93408,0.27244,0.973,0.10848000000000001,0.03164,0.113,0.8256,0.24080000000000001,0.86
2020-07-31 05:00:00,1.23312,0.35966000000000004,1.2845,0.13872,0.04046,0.14450000000000002,1.0944,0.31920000000000004,1.1400000000000001,0.9259200000000001,0.27006,0.9645,0.13872,0.04046,0.14450000000000002,0.7872,0.2296,0.8200000000000001
2020-07-31 05:30:00,1.21344,0.35392,1.264,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1136,0.32480000000000003,1.16,0.90624,0.26432,0.9440000000000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.8064,0.23520000000000002,0.84
2020-07-31 06:00:00,1.28112,0.37366000000000005,1.3345,0.06192,0.018060000000000003,0.0645,1.2192,0.3556,1.27,0.87792,0.25606,0.9145000000000001,0.06192,0.018060000000000003,0.0645,0.8160000000000001,0.23800000000000002,0.85
2020-07-31 06:30:00,1.36752,0.39886000000000005,1.4245,0.06192,0.018060000000000003,0.0645,1.3056,0.3808,1.3599999999999999,0.9547200000000001,0.27846000000000004,0.9945,0.06192,0.018060000000000003,0.0645,0.8928,0.2604,0.93
2020-07-31 07:00:00,1.49088,0.43484000000000006,1.553,0.060480000000000006,0.017640000000000003,0.063,1.4304000000000001,0.4172,1.49,1.04928,0.30604000000000003,1.093,0.060480000000000006,0.017640000000000003,0.063,0.9888,0.2884,1.03
2020-07-31 07:30:00,1.58112,0.46116,1.647,0.06432,0.018760000000000002,0.067,1.5168,0.4424,1.58,1.16832,0.34076,1.217,0.06432,0.018760000000000002,0.067,1.104,0.322,1.15
2020-07-31 08:00:00,1.70256,0.49658,1.7735,0.06096000000000001,0.01778,0.0635,1.6416,0.4788,1.71,1.3473600000000001,0.39298000000000005,1.4035,0.06096000000000001,0.01778,0.0635,1.2864,0.37520000000000003,1.34
2020-07-31 08:30:00,1.78512,0.52066,1.8595000000000002,0.057120000000000004,0.01666,0.059500000000000004,1.728,0.504,1.8,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.057120000000000004,0.01666,0.059500000000000004,1.4208,0.41440000000000005,1.48
2020-07-31 09:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.08256000000000001,0.02408,0.08600000000000001,1.7664,0.5152,1.8399999999999999,1.58016,0.46088,1.646,0.08256000000000001,0.02408,0.08600000000000001,1.4976,0.4368,1.56
2020-07-31 09:30:00,1.8744,0.5467000000000001,1.9525000000000001,0.108,0.0315,0.1125,1.7664,0.5152,1.8399999999999999,1.596,0.4655,1.6625,0.108,0.0315,0.1125,1.488,0.434,1.55
2020-07-31 10:00:00,1.85952,0.5423600000000001,1.937,0.14112000000000002,0.04116,0.147,1.7184,0.5012,1.79,1.64832,0.48076,1.717,0.14112000000000002,0.04116,0.147,1.5072,0.43960000000000005,1.57
2020-07-31 10:30:00,1.7832,0.5201,1.8575,0.18,0.052500000000000005,0.1875,1.6032000000000002,0.4676,1.67,1.6296,0.4753,1.6975,0.18,0.052500000000000005,0.1875,1.4496,0.4228,1.51
2020-07-31 11:00:00,1.716,0.5005000000000001,1.7875,0.2088,0.0609,0.2175,1.5072,0.43960000000000005,1.57,1.6296,0.4753,1.6975,0.2088,0.0609,0.2175,1.4208,0.41440000000000005,1.48
2020-07-31 11:30:00,1.72464,0.50302,1.7965,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.488,0.434,1.55,1.64784,0.48062000000000005,1.7165,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.4112,0.4116,1.47
2020-07-31 12:00:00,1.72368,0.5027400000000001,1.7955,0.29328000000000004,0.08554,0.3055,1.4304000000000001,0.4172,1.49,1.64688,0.48034000000000004,1.7155,0.29328000000000004,0.08554,0.3055,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-31 12:30:00,1.7016,0.4963,1.7725,0.4536,0.1323,0.47250000000000003,1.248,0.364,1.3,1.7016,0.4963,1.7725,0.4536,0.1323,0.47250000000000003,1.248,0.364,1.3
2020-07-31 13:00:00,1.60704,0.46872,1.674,0.45504000000000006,0.13272,0.47400000000000003,1.152,0.336,1.2,1.78944,0.52192,1.8639999999999999,0.45504000000000006,0.13272,0.47400000000000003,1.3344,0.38920000000000005,1.3900000000000001
2020-07-31 13:30:00,1.53504,0.44772000000000006,1.599,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.0848,0.3164,1.13,1.76544,0.51492,1.839,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.3152,0.3836,1.37
2020-07-31 14:00:00,1.53024,0.44632000000000005,1.5939999999999999,0.45504000000000006,0.13272,0.47400000000000003,1.0752,0.3136,1.12,1.74144,0.50792,1.814,0.45504000000000006,0.13272,0.47400000000000003,1.2864,0.37520000000000003,1.34
2020-07-31 14:30:00,1.44912,0.42266000000000004,1.5095,0.45072,0.13146000000000002,0.46950000000000003,0.9984000000000001,0.2912,1.04,1.62192,0.47306000000000004,1.6895,0.45072,0.13146000000000002,0.46950000000000003,1.1712,0.3416,1.22
2020-07-31 15:00:00,1.47408,0.42994000000000004,1.5354999999999999,0.43728000000000006,0.12754000000000001,0.4555,1.0368,0.3024,1.08,1.6084800000000001,0.46914000000000006,1.6755,0.43728000000000006,0.12754000000000001,0.4555,1.1712,0.3416,1.22
2020-07-31 15:30:00,1.49712,0.43666000000000005,1.5594999999999999,0.38352,0.11186000000000001,0.3995,1.1136,0.32480000000000003,1.16,1.6027200000000001,0.46746000000000004,1.6695,0.38352,0.11186000000000001,0.3995,1.2192,0.3556,1.27
2020-07-31 16:00:00,1.50144,0.43792000000000003,1.564,0.37824,0.11032000000000002,0.394,1.1232,0.3276,1.17,1.52064,0.44352,1.584,0.37824,0.11032000000000002,0.394,1.1424,0.3332,1.19
2020-07-31 16:30:00,1.51296,0.44128000000000006,1.576,0.35136,0.10248,0.366,1.1616,0.3388,1.21,1.4073600000000002,0.41048,1.466,0.35136,0.10248,0.366,1.056,0.308,1.1
2020-07-31 17:00:00,1.596,0.4655,1.6625,0.32880000000000004,0.0959,0.3425,1.2671999999999999,0.36960000000000004,1.32,1.4808,0.4319,1.5425,0.32880000000000004,0.0959,0.3425,1.152,0.336,1.2
2020-07-31 17:30:00,1.73184,0.50512,1.804,0.25344,0.07392,0.264,1.4784000000000002,0.4312,1.54,1.49184,0.43512000000000006,1.554,0.25344,0.07392,0.264,1.2384,0.3612,1.29
2020-07-31 18:00:00,1.89072,0.5514600000000001,1.9695,0.22992,0.06706000000000001,0.23950000000000002,1.6608,0.4844,1.73,1.55472,0.45346000000000003,1.6195,0.22992,0.06706000000000001,0.23950000000000002,1.3248,0.3864,1.38
2020-07-31 18:30:00,1.97424,0.57582,2.0565,0.12144,0.03542,0.1265,1.8528,0.5404,1.9300000000000002,1.50384,0.43862,1.5665,0.12144,0.03542,0.1265,1.3824,0.4032,1.44
2020-07-31 19:00:00,2.03712,0.59416,2.122,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.9392,0.5656,2.02,1.59552,0.46536000000000005,1.662,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4976,0.4368,1.56
2020-07-31 19:30:00,2.01552,0.58786,2.0995,0.31632000000000005,0.09226000000000001,0.3295,1.6992,0.49560000000000004,1.77,1.70832,0.49826000000000004,1.7795,0.31632000000000005,0.09226000000000001,0.3295,1.392,0.406,1.45
2020-07-31 20:00:00,1.98048,0.57764,2.063,0.22368000000000002,0.06524,0.233,1.7568000000000001,0.5124000000000001,1.83,1.60608,0.46844,1.673,0.22368000000000002,0.06524,0.233,1.3824,0.4032,1.44
2020-07-31 20:30:00,1.9392,0.5656,2.02,0.22080000000000002,0.0644,0.23,1.7184,0.5012,1.79,1.5552000000000001,0.4536,1.62,0.22080000000000002,0.0644,0.23,1.3344,0.38920000000000005,1.3900000000000001
2020-07-31 21:00:00,1.89072,0.5514600000000001,1.9695,0.10512,0.030660000000000003,0.1095,1.7856,0.5208,1.8599999999999999,1.43952,0.41986,1.4995,0.10512,0.030660000000000003,0.1095,1.3344,0.38920000000000005,1.3900000000000001
2020-07-31 21:30:00,1.89072,0.5514600000000001,1.9695,0.14352,0.04186,0.1495,1.7472,0.5096,1.82,1.46832,0.42826000000000003,1.5295,0.14352,0.04186,0.1495,1.3248,0.3864,1.38
2020-07-31 22:00:00,1.90896,0.55678,1.9885000000000002,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.824,0.532,1.9,1.39056,0.40558000000000005,1.4485000000000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.3056,0.3808,1.3599999999999999
2020-07-31 22:30:00,1.86288,0.54334,1.9405000000000001,0.12528,0.03654,0.1305,1.7376,0.5068,1.81,1.3060800000000001,0.38094000000000006,1.3605,0.12528,0.03654,0.1305,1.1808,0.34440000000000004,1.23
2020-07-31 23:00:00,1.70496,0.49728000000000006,1.776,0.07296000000000001,0.02128,0.076,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.18656,0.34608000000000005,1.236,0.07296000000000001,0.02128,0.076,1.1136,0.32480000000000003,1.16
2020-07-31 23:30:00,1.61232,0.47026,1.6795,0.04752000000000001,0.01386,0.0495,1.5648,0.45640000000000003,1.63,1.06512,0.31066000000000005,1.1095,0.04752000000000001,0.01386,0.0495,1.0176,0.2968,1.06
2020-08-01 00:00:00,1.5312000000000001,0.4466,1.595,0.07200000000000001,0.021,0.075,1.4592,0.42560000000000003,1.52,0.9936,0.2898,1.035,0.07200000000000001,0.021,0.075,0.9216000000000001,0.26880000000000004,0.96
2020-08-01 00:30:00,1.4736,0.4298,1.5350000000000001,0.0912,0.026600000000000002,0.095,1.3824,0.4032,1.44,0.9648,0.28140000000000004,1.005,0.0912,0.026600000000000002,0.095,0.8736,0.2548,0.91
2020-08-01 01:00:00,1.4308800000000002,0.41734000000000004,1.4905,0.09648000000000001,0.028140000000000002,0.1005,1.3344,0.38920000000000005,1.3900000000000001,0.9220800000000001,0.26894,0.9605,0.09648000000000001,0.028140000000000002,0.1005,0.8256,0.24080000000000001,0.86
2020-08-01 01:30:00,1.37856,0.40208000000000005,1.436,0.10176,0.02968,0.106,1.2768,0.3724,1.33,0.9081600000000001,0.26488,0.9460000000000001,0.10176,0.02968,0.106,0.8064,0.23520000000000002,0.84
2020-08-01 02:00:00,1.35168,0.39424000000000003,1.408,0.07488,0.021840000000000002,0.078,1.2768,0.3724,1.33,0.91968,0.26824000000000003,0.9580000000000001,0.07488,0.021840000000000002,0.078,0.8448,0.2464,0.88
2020-08-01 02:30:00,1.33392,0.38906,1.3895,0.09552000000000001,0.027860000000000003,0.0995,1.2384,0.3612,1.29,0.9307200000000001,0.27146000000000003,0.9695,0.09552000000000001,0.027860000000000003,0.0995,0.8352,0.2436,0.87
2020-08-01 03:00:00,1.3104,0.38220000000000004,1.365,0.0912,0.026600000000000002,0.095,1.2192,0.3556,1.27,0.936,0.273,0.975,0.0912,0.026600000000000002,0.095,0.8448,0.2464,0.88
2020-08-01 03:30:00,1.3224,0.38570000000000004,1.3775,0.0456,0.013300000000000001,0.0475,1.2768,0.3724,1.33,0.9288000000000001,0.27090000000000003,0.9675,0.0456,0.013300000000000001,0.0475,0.8832000000000001,0.2576,0.92
2020-08-01 04:00:00,1.28928,0.37604000000000004,1.343,0.041280000000000004,0.01204,0.043000000000000003,1.248,0.364,1.3,0.89568,0.26124,0.933,0.041280000000000004,0.01204,0.043000000000000003,0.8544,0.2492,0.89
2020-08-01 04:30:00,1.27536,0.37198000000000003,1.3285,0.11376000000000001,0.03318,0.11850000000000001,1.1616,0.3388,1.21,0.8817600000000001,0.25718,0.9185000000000001,0.11376000000000001,0.03318,0.11850000000000001,0.768,0.224,0.8
2020-08-01 05:00:00,1.26672,0.36946,1.3195000000000001,0.17232,0.050260000000000006,0.17950000000000002,1.0944,0.31920000000000004,1.1400000000000001,0.9115200000000001,0.26586000000000004,0.9495,0.17232,0.050260000000000006,0.17950000000000002,0.7392000000000001,0.2156,0.77
2020-08-01 05:30:00,1.212,0.35350000000000004,1.2625,0.1656,0.0483,0.17250000000000001,1.0464,0.3052,1.09,0.8856,0.25830000000000003,0.9225000000000001,0.1656,0.0483,0.17250000000000001,0.72,0.21,0.75
2020-08-01 06:00:00,1.22064,0.35602,1.2715,0.18384,0.05362,0.1915,1.0368,0.3024,1.08,0.9038400000000001,0.26362,0.9415,0.18384,0.05362,0.1915,0.72,0.21,0.75
2020-08-01 06:30:00,1.25712,0.36666000000000004,1.3094999999999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.056,0.308,1.1,0.95952,0.27986,0.9995,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.7584000000000001,0.2212,0.79
2020-08-01 07:00:00,1.25616,0.36638000000000004,1.3085,0.18096,0.05278000000000001,0.1885,1.0752,0.3136,1.12,0.9777600000000001,0.28518000000000004,1.0185,0.18096,0.05278000000000001,0.1885,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-01 07:30:00,1.35648,0.39564000000000005,1.413,0.16608,0.048440000000000004,0.17300000000000001,1.1904,0.3472,1.24,1.10688,0.32284,1.153,0.16608,0.048440000000000004,0.17300000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-08-01 08:00:00,1.40784,0.41062000000000004,1.4665,0.14064000000000002,0.04102,0.14650000000000002,1.2671999999999999,0.36960000000000004,1.32,1.19664,0.34902000000000005,1.2465,0.14064000000000002,0.04102,0.14650000000000002,1.056,0.308,1.1
2020-08-01 08:30:00,1.47888,0.43134000000000006,1.5405,0.17328000000000002,0.05054,0.18050000000000002,1.3056,0.3808,1.3599999999999999,1.3060800000000001,0.38094000000000006,1.3605,0.17328000000000002,0.05054,0.18050000000000002,1.1328,0.3304,1.18
2020-08-01 09:00:00,1.5321600000000002,0.44688000000000005,1.596,0.18816000000000002,0.054880000000000005,0.196,1.344,0.392,1.4,1.37856,0.40208000000000005,1.436,0.18816000000000002,0.054880000000000005,0.196,1.1904,0.3472,1.24
2020-08-01 09:30:00,1.6147200000000002,0.47096000000000005,1.682,0.18432,0.05376,0.192,1.4304000000000001,0.4172,1.49,1.44192,0.42056000000000004,1.502,0.18432,0.05376,0.192,1.2576,0.3668,1.31
2020-08-01 10:00:00,1.6675200000000001,0.48636,1.737,0.16992000000000002,0.04956000000000001,0.177,1.4976,0.4368,1.56,1.5619200000000002,0.45556,1.627,0.16992000000000002,0.04956000000000001,0.177,1.392,0.406,1.45
2020-08-01 10:30:00,1.67232,0.48776,1.742,0.23232000000000003,0.06776,0.242,1.44,0.42,1.5,1.55712,0.45416000000000006,1.6219999999999999,0.23232000000000003,0.06776,0.242,1.3248,0.3864,1.38
2020-08-01 11:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.15936,0.04648,0.166,1.4112,0.4116,1.47,1.55136,0.45248000000000005,1.616,0.15936,0.04648,0.166,1.392,0.406,1.45
2020-08-01 11:30:00,1.51728,0.44254000000000004,1.5805,0.18288000000000001,0.053340000000000005,0.1905,1.3344,0.38920000000000005,1.3900000000000001,1.51728,0.44254000000000004,1.5805,0.18288000000000001,0.053340000000000005,0.1905,1.3344,0.38920000000000005,1.3900000000000001
2020-08-01 12:00:00,1.4472,0.42210000000000003,1.5075,0.18960000000000002,0.0553,0.1975,1.2576,0.3668,1.31,1.4856,0.4333,1.5474999999999999,0.18960000000000002,0.0553,0.1975,1.296,0.378,1.35
2020-08-01 12:30:00,1.55952,0.45486000000000004,1.6245,0.18672000000000002,0.05446,0.1945,1.3728,0.40040000000000003,1.43,1.43472,0.41846000000000005,1.4945,0.18672000000000002,0.05446,0.1945,1.248,0.364,1.3
2020-08-01 13:00:00,1.572,0.4585,1.6375000000000002,0.1608,0.046900000000000004,0.1675,1.4112,0.4116,1.47,1.4088,0.41090000000000004,1.4675,0.1608,0.046900000000000004,0.1675,1.248,0.364,1.3
2020-08-01 13:30:00,1.49664,0.43652,1.5590000000000002,0.16224000000000002,0.04732,0.169,1.3344,0.38920000000000005,1.3900000000000001,1.43904,0.41972000000000004,1.499,0.16224000000000002,0.04732,0.169,1.2768,0.3724,1.33
2020-08-01 14:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.15072000000000002,0.043960000000000006,0.157,1.3344,0.38920000000000005,1.3900000000000001,1.39872,0.40796000000000004,1.457,0.15072000000000002,0.043960000000000006,0.157,1.248,0.364,1.3
2020-08-01 14:30:00,1.33536,0.38948000000000005,1.391,0.30816000000000004,0.08988,0.321,1.0272000000000001,0.29960000000000003,1.07,1.37376,0.40068000000000004,1.431,0.30816000000000004,0.08988,0.321,1.0656,0.3108,1.11
2020-08-01 15:00:00,1.39104,0.40572,1.449,0.33504,0.09772,0.34900000000000003,1.056,0.308,1.1,1.28544,0.37492000000000003,1.339,0.33504,0.09772,0.34900000000000003,0.9504,0.2772,0.99
2020-08-01 15:30:00,1.38768,0.40474000000000004,1.4455,0.38928,0.11354000000000002,0.4055,0.9984000000000001,0.2912,1.04,1.39728,0.40754,1.4555,0.38928,0.11354000000000002,0.4055,1.008,0.294,1.05
2020-08-01 16:00:00,1.54272,0.44996,1.607,0.27552000000000004,0.08036,0.28700000000000003,1.2671999999999999,0.36960000000000004,1.32,1.36032,0.39676000000000006,1.417,0.27552000000000004,0.08036,0.28700000000000003,1.0848,0.3164,1.13
2020-08-01 16:30:00,1.63008,0.47544000000000003,1.698,0.20928000000000002,0.061040000000000004,0.218,1.4208,0.41440000000000005,1.48,1.40928,0.41104,1.468,0.20928000000000002,0.061040000000000004,0.218,1.2,0.35000000000000003,1.25
2020-08-01 17:00:00,1.7510400000000002,0.5107200000000001,1.824,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.584,0.462,1.65,1.39584,0.40712000000000004,1.454,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.2288000000000001,0.3584,1.28
2020-08-01 17:30:00,1.79184,0.5226200000000001,1.8665,0.21744000000000002,0.06342,0.2265,1.5744,0.4592,1.6400000000000001,1.47504,0.43022000000000005,1.5365,0.21744000000000002,0.06342,0.2265,1.2576,0.3668,1.31
2020-08-01 18:00:00,1.75584,0.51212,1.8290000000000002,0.25824,0.07532000000000001,0.269,1.4976,0.4368,1.56,1.5254400000000001,0.44492000000000004,1.589,0.25824,0.07532000000000001,0.269,1.2671999999999999,0.36960000000000004,1.32
2020-08-01 18:30:00,1.85712,0.54166,1.9344999999999999,0.16752,0.04886,0.17450000000000002,1.6896,0.4928,1.76,1.55952,0.45486000000000004,1.6245,0.16752,0.04886,0.17450000000000002,1.392,0.406,1.45
2020-08-01 19:00:00,1.9872,0.5796,2.07,0.1056,0.0308,0.11,1.8816000000000002,0.5488000000000001,1.96,1.536,0.448,1.6,0.1056,0.0308,0.11,1.4304000000000001,0.4172,1.49
2020-08-01 19:30:00,1.908,0.5565,1.9875,0.084,0.0245,0.08750000000000001,1.824,0.532,1.9,1.4376,0.4193,1.4975,0.084,0.0245,0.08750000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-01 20:00:00,1.8984,0.5537000000000001,1.9775,0.11280000000000001,0.0329,0.11750000000000001,1.7856,0.5208,1.8599999999999999,1.4088,0.41090000000000004,1.4675,0.11280000000000001,0.0329,0.11750000000000001,1.296,0.378,1.35
2020-08-01 20:30:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.7856,0.5208,1.8599999999999999,1.35216,0.39438,1.4085,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-08-01 21:00:00,1.8384,0.5362,1.915,0.0432,0.0126,0.045,1.7952,0.5236000000000001,1.87,1.3104,0.38220000000000004,1.365,0.0432,0.0126,0.045,1.2671999999999999,0.36960000000000004,1.32
2020-08-01 21:30:00,1.8187200000000001,0.53046,1.8945,0.04272,0.01246,0.044500000000000005,1.776,0.518,1.85,1.29072,0.37646,1.3445,0.04272,0.01246,0.044500000000000005,1.248,0.364,1.3
2020-08-01 22:00:00,1.77792,0.51856,1.8519999999999999,0.04032,0.011760000000000001,0.042,1.7376,0.5068,1.81,1.27872,0.37296,1.332,0.04032,0.011760000000000001,0.042,1.2384,0.3612,1.29
2020-08-01 22:30:00,1.6972800000000001,0.49504000000000004,1.768,0.02688,0.007840000000000001,0.028,1.6703999999999999,0.4872,1.74,1.22688,0.35784000000000005,1.278,0.02688,0.007840000000000001,0.028,1.2,0.35000000000000003,1.25
2020-08-01 23:00:00,1.62,0.47250000000000003,1.6875,0.016800000000000002,0.0049,0.0175,1.6032000000000002,0.4676,1.67,1.1496,0.33530000000000004,1.1975,0.016800000000000002,0.0049,0.0175,1.1328,0.3304,1.18
2020-08-01 23:30:00,1.54128,0.44954000000000005,1.6055000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.5168,0.4424,1.58,1.07088,0.31234,1.1155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.0464,0.3052,1.09
2020-08-02 00:00:00,1.42416,0.41538,1.4835,0.02256,0.006580000000000001,0.0235,1.4016,0.4088,1.46,0.95376,0.27818000000000004,0.9935,0.02256,0.006580000000000001,0.0235,0.9312,0.2716,0.97
2020-08-02 00:30:00,1.36464,0.39802000000000004,1.4215,0.030240000000000003,0.008820000000000001,0.0315,1.3344,0.38920000000000005,1.3900000000000001,0.93264,0.27202000000000004,0.9715,0.030240000000000003,0.008820000000000001,0.0315,0.9024000000000001,0.2632,0.9400000000000001
2020-08-02 01:00:00,1.33392,0.38906,1.3895,0.057120000000000004,0.01666,0.059500000000000004,1.2768,0.3724,1.33,1.00752,0.29386,1.0495,0.057120000000000004,0.01666,0.059500000000000004,0.9504,0.2772,0.99
2020-08-02 01:30:00,1.26288,0.36834000000000006,1.3155000000000001,0.07248,0.021140000000000003,0.0755,1.1904,0.3472,1.24,0.90768,0.26474000000000003,0.9455,0.07248,0.021140000000000003,0.0755,0.8352,0.2436,0.87
2020-08-02 02:00:00,1.24848,0.36414,1.3005,0.09648000000000001,0.028140000000000002,0.1005,1.152,0.336,1.2,0.9124800000000001,0.26614000000000004,0.9505,0.09648000000000001,0.028140000000000002,0.1005,0.8160000000000001,0.23800000000000002,0.85
2020-08-02 02:30:00,1.23168,0.35924,1.283,0.08928000000000001,0.02604,0.093,1.1424,0.3332,1.19,0.8860800000000001,0.25844,0.923,0.08928000000000001,0.02604,0.093,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-02 03:00:00,1.22448,0.35714,1.2755,0.07248,0.021140000000000003,0.0755,1.152,0.336,1.2,0.8788800000000001,0.25634,0.9155000000000001,0.07248,0.021140000000000003,0.0755,0.8064,0.23520000000000002,0.84
2020-08-02 03:30:00,1.19136,0.34748,1.241,0.08736000000000001,0.025480000000000003,0.091,1.104,0.322,1.15,0.8649600000000001,0.25228,0.901,0.08736000000000001,0.025480000000000003,0.091,0.7776000000000001,0.2268,0.81
2020-08-02 04:00:00,1.16544,0.33992000000000006,1.214,0.12864,0.037520000000000005,0.134,1.0368,0.3024,1.08,0.8582400000000001,0.25032000000000004,0.894,0.12864,0.037520000000000005,0.134,0.7296,0.21280000000000002,0.76
2020-08-02 04:30:00,1.1544,0.3367,1.2025000000000001,0.0888,0.025900000000000003,0.0925,1.0656,0.3108,1.11,0.8568,0.2499,0.8925000000000001,0.0888,0.025900000000000003,0.0925,0.768,0.224,0.8
2020-08-02 05:00:00,1.15968,0.33824000000000004,1.208,0.07488,0.021840000000000002,0.078,1.0848,0.3164,1.13,0.8620800000000001,0.25144,0.898,0.07488,0.021840000000000002,0.078,0.7872,0.2296,0.8200000000000001
2020-08-02 05:30:00,1.1472,0.3346,1.195,0.13920000000000002,0.040600000000000004,0.145,1.008,0.294,1.05,0.8688,0.2534,0.905,0.13920000000000002,0.040600000000000004,0.145,0.7296,0.21280000000000002,0.76
2020-08-02 06:00:00,1.13088,0.32984,1.178,0.14208,0.041440000000000005,0.148,0.9888,0.2884,1.03,0.85248,0.24864000000000003,0.888,0.14208,0.041440000000000005,0.148,0.7104,0.20720000000000002,0.74
2020-08-02 06:30:00,1.15968,0.33824000000000004,1.208,0.09408000000000001,0.027440000000000003,0.098,1.0656,0.3108,1.11,0.8716800000000001,0.25424,0.908,0.09408000000000001,0.027440000000000003,0.098,0.7776000000000001,0.2268,0.81
2020-08-02 07:00:00,1.2096,0.3528,1.26,0.057600000000000005,0.016800000000000002,0.06,1.152,0.336,1.2,0.912,0.266,0.9500000000000001,0.057600000000000005,0.016800000000000002,0.06,0.8544,0.2492,0.89
2020-08-02 07:30:00,1.23648,0.36064,1.288,0.036480000000000005,0.01064,0.038,1.2,0.35000000000000003,1.25,0.97728,0.28504,1.018,0.036480000000000005,0.01064,0.038,0.9408000000000001,0.27440000000000003,0.98
2020-08-02 08:00:00,1.23216,0.35938000000000003,1.2835,0.05136,0.014980000000000002,0.053500000000000006,1.1808,0.34440000000000004,1.23,1.02096,0.29778000000000004,1.0635,0.05136,0.014980000000000002,0.053500000000000006,0.9696,0.2828,1.01
2020-08-02 08:30:00,1.27008,0.37044000000000005,1.323,0.09888000000000001,0.02884,0.10300000000000001,1.1712,0.3416,1.22,1.11648,0.32564000000000004,1.163,0.09888000000000001,0.02884,0.10300000000000001,1.0176,0.2968,1.06
2020-08-02 09:00:00,1.34112,0.39116,1.397,0.10272,0.029960000000000004,0.107,1.2384,0.3612,1.29,1.20672,0.35196000000000005,1.2570000000000001,0.10272,0.029960000000000004,0.107,1.104,0.322,1.15
2020-08-02 09:30:00,1.3488,0.3934,1.405,0.1296,0.0378,0.135,1.2192,0.3556,1.27,1.272,0.371,1.325,0.1296,0.0378,0.135,1.1424,0.3332,1.19
2020-08-02 10:00:00,1.5672000000000001,0.4571,1.6325,0.156,0.0455,0.1625,1.4112,0.4116,1.47,1.4424000000000001,0.4207,1.5025,0.156,0.0455,0.1625,1.2864,0.37520000000000003,1.34
2020-08-02 10:30:00,1.56816,0.45738000000000006,1.6335000000000002,0.22416000000000003,0.06538000000000001,0.2335,1.344,0.392,1.4,1.3473600000000001,0.39298000000000005,1.4035,0.22416000000000003,0.06538000000000001,0.2335,1.1232,0.3276,1.17
2020-08-02 11:00:00,1.51488,0.44184,1.5779999999999998,0.31488000000000005,0.09184,0.328,1.2,0.35000000000000003,1.25,1.27488,0.37184,1.328,0.31488000000000005,0.09184,0.328,0.96,0.28,1.0
2020-08-02 11:30:00,1.52304,0.44422000000000006,1.5865,0.28464,0.08302000000000001,0.29650000000000004,1.2384,0.3612,1.29,1.39824,0.40782,1.4565000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.1136,0.32480000000000003,1.16
2020-08-02 12:00:00,1.59312,0.46466,1.6595,0.38352,0.11186000000000001,0.3995,1.2096,0.3528,1.26,1.48752,0.43386,1.5495,0.38352,0.11186000000000001,0.3995,1.104,0.322,1.15
2020-08-02 12:30:00,1.6800000000000002,0.49,1.75,0.28800000000000003,0.084,0.30000000000000004,1.392,0.406,1.45,1.488,0.434,1.55,0.28800000000000003,0.084,0.30000000000000004,1.2,0.35000000000000003,1.25
2020-08-02 13:00:00,1.66128,0.48454,1.7305000000000001,0.25968,0.07574,0.2705,1.4016,0.4088,1.46,1.47888,0.43134000000000006,1.5405,0.25968,0.07574,0.2705,1.2192,0.3556,1.27
2020-08-02 13:30:00,1.5916800000000002,0.46424000000000004,1.658,0.29568,0.08624000000000001,0.308,1.296,0.378,1.35,1.42848,0.41664,1.488,0.29568,0.08624000000000001,0.308,1.1328,0.3304,1.18
2020-08-02 14:00:00,1.51776,0.44268,1.581,0.24096,0.07028000000000001,0.251,1.2768,0.3724,1.33,1.39296,0.40628000000000003,1.451,0.24096,0.07028000000000001,0.251,1.152,0.336,1.2
2020-08-02 14:30:00,1.52352,0.44436000000000003,1.587,0.19872,0.057960000000000005,0.20700000000000002,1.3248,0.3864,1.38,1.36032,0.39676000000000006,1.417,0.19872,0.057960000000000005,0.20700000000000002,1.1616,0.3388,1.21
2020-08-02 15:00:00,1.5259200000000002,0.44506,1.5895000000000001,0.24912,0.07266,0.2595,1.2768,0.3724,1.33,1.2763200000000001,0.37226000000000004,1.3295,0.24912,0.07266,0.2595,1.0272000000000001,0.29960000000000003,1.07
2020-08-02 15:30:00,1.5024000000000002,0.43820000000000003,1.565,0.3312,0.0966,0.34500000000000003,1.1712,0.3416,1.22,1.2432,0.36260000000000003,1.295,0.3312,0.0966,0.34500000000000003,0.912,0.266,0.9500000000000001
2020-08-02 16:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.20352,0.05936,0.212,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.38432,0.40376,1.442,0.20352,0.05936,0.212,1.1808,0.34440000000000004,1.23
2020-08-02 16:30:00,1.5499200000000002,0.45206,1.6145,0.25392000000000003,0.07406,0.2645,1.296,0.378,1.35,1.38672,0.40446000000000004,1.4445000000000001,0.25392000000000003,0.07406,0.2645,1.1328,0.3304,1.18
2020-08-02 17:00:00,1.6368,0.47740000000000005,1.705,0.2064,0.060200000000000004,0.215,1.4304000000000001,0.4172,1.49,1.4352,0.4186,1.495,0.2064,0.060200000000000004,0.215,1.2288000000000001,0.3584,1.28
2020-08-02 17:30:00,1.7736,0.5173,1.8475000000000001,0.2472,0.0721,0.2575,1.5264,0.44520000000000004,1.5899999999999999,1.5336,0.44730000000000003,1.5975000000000001,0.2472,0.0721,0.2575,1.2864,0.37520000000000003,1.34
2020-08-02 18:00:00,1.8359999999999999,0.5355,1.9125,0.2232,0.0651,0.2325,1.6128,0.47040000000000004,1.6800000000000002,1.5768,0.45990000000000003,1.6425,0.2232,0.0651,0.2325,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-02 18:30:00,1.89264,0.5520200000000001,1.9715,0.18384,0.05362,0.1915,1.7088,0.4984,1.78,1.57584,0.45962000000000003,1.6415000000000002,0.18384,0.05362,0.1915,1.392,0.406,1.45
2020-08-02 19:00:00,1.8868800000000001,0.55034,1.9655,0.13968,0.040740000000000005,0.14550000000000002,1.7472,0.5096,1.82,1.49328,0.43554000000000004,1.5554999999999999,0.13968,0.040740000000000005,0.14550000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-02 19:30:00,1.84416,0.53788,1.921,0.12576,0.036680000000000004,0.131,1.7184,0.5012,1.79,1.39296,0.40628000000000003,1.451,0.12576,0.036680000000000004,0.131,1.2671999999999999,0.36960000000000004,1.32
2020-08-02 20:00:00,1.8278400000000001,0.53312,1.904,0.07104,0.020720000000000002,0.074,1.7568000000000001,0.5124000000000001,1.83,1.36704,0.39872,1.424,0.07104,0.020720000000000002,0.074,1.296,0.378,1.35
2020-08-02 20:30:00,1.83264,0.53452,1.909,0.07584,0.02212,0.079,1.7568000000000001,0.5124000000000001,1.83,1.34304,0.39172,1.399,0.07584,0.02212,0.079,1.2671999999999999,0.36960000000000004,1.32
2020-08-02 21:00:00,1.7985600000000002,0.52458,1.8735,0.08976,0.026180000000000002,0.0935,1.7088,0.4984,1.78,1.31856,0.38458000000000003,1.3735,0.08976,0.026180000000000002,0.0935,1.2288000000000001,0.3584,1.28
2020-08-02 21:30:00,1.83888,0.53634,1.9155000000000002,0.09168000000000001,0.026740000000000003,0.0955,1.7472,0.5096,1.82,1.34928,0.39354000000000006,1.4055,0.09168000000000001,0.026740000000000003,0.0955,1.2576,0.3668,1.31
2020-08-02 22:00:00,1.7976,0.5243,1.8725,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.728,0.504,1.8,1.3176,0.38430000000000003,1.3725,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.248,0.364,1.3
2020-08-02 22:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.03504,0.010220000000000002,0.036500000000000005,1.6608,0.4844,1.73,1.2350400000000001,0.36022000000000004,1.2865,0.03504,0.010220000000000002,0.036500000000000005,1.2,0.35000000000000003,1.25
2020-08-02 23:00:00,1.56624,0.45682000000000006,1.6315,0.020640000000000002,0.00602,0.021500000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.11504,0.32522,1.1615,0.020640000000000002,0.00602,0.021500000000000002,1.0944,0.31920000000000004,1.1400000000000001
2020-08-02 23:30:00,1.45008,0.42294000000000004,1.5105,0.038880000000000005,0.011340000000000001,0.0405,1.4112,0.4116,1.47,1.03728,0.30254000000000003,1.0805,0.038880000000000005,0.011340000000000001,0.0405,0.9984000000000001,0.2912,1.04
2020-08-03 00:00:00,1.33872,0.39046000000000003,1.3945,0.07152,0.02086,0.0745,1.2671999999999999,0.36960000000000004,1.32,0.9451200000000001,0.27566,0.9845,0.07152,0.02086,0.0745,0.8736,0.2548,0.91
2020-08-03 00:30:00,1.28592,0.37506,1.3395000000000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.2,0.35000000000000003,1.25,0.8923200000000001,0.26026000000000005,0.9295,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.8064,0.23520000000000002,0.84
2020-08-03 01:00:00,1.23888,0.36134000000000005,1.2905,0.07728,0.02254,0.0805,1.1616,0.3388,1.21,0.86448,0.25214000000000003,0.9005000000000001,0.07728,0.02254,0.0805,0.7872,0.2296,0.8200000000000001
2020-08-03 01:30:00,1.224,0.357,1.275,0.024,0.007,0.025,1.2,0.35000000000000003,1.25,0.8304,0.2422,0.865,0.024,0.007,0.025,0.8064,0.23520000000000002,0.84
2020-08-03 02:00:00,1.2072,0.3521,1.2575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.2,0.35000000000000003,1.25,0.804,0.23450000000000001,0.8375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-03 02:30:00,1.19184,0.34762000000000004,1.2415,0.00144,0.00042,0.0015,1.1904,0.3472,1.24,0.8078400000000001,0.23562000000000002,0.8415,0.00144,0.00042,0.0015,0.8064,0.23520000000000002,0.84
2020-08-03 03:00:00,1.18416,0.34538,1.2335,0.012960000000000001,0.0037800000000000004,0.0135,1.1712,0.3416,1.22,0.80976,0.23618000000000003,0.8435,0.012960000000000001,0.0037800000000000004,0.0135,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-03 03:30:00,1.20336,0.35098,1.2535,0.00336,0.0009800000000000002,0.0035,1.2,0.35000000000000003,1.25,0.8001600000000001,0.23338000000000003,0.8335,0.00336,0.0009800000000000002,0.0035,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-03 04:00:00,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23,0.7776000000000001,0.2268,0.81,0.0,0.0,0.0,0.7776000000000001,0.2268,0.81
