Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-03 04:30:00,1.15824,0.33782,1.2065000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.152,0.336,1.2,0.7646400000000001,0.22302000000000002,0.7965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.7584000000000001,0.2212,0.79
2020-08-03 05:00:00,1.17216,0.34188,1.221,0.0009600000000000001,0.00028000000000000003,0.001,1.1712,0.3416,1.22,0.77856,0.22708000000000003,0.811,0.0009600000000000001,0.00028000000000000003,0.001,0.7776000000000001,0.2268,0.81
2020-08-03 05:30:00,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,0.7584000000000001,0.2212,0.79
2020-08-03 06:00:00,1.1976,0.3493,1.2475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.1904,0.3472,1.24,0.852,0.2485,0.8875000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.8448,0.2464,0.88
2020-08-03 06:30:00,1.3656000000000001,0.39830000000000004,1.4225,0.0216,0.0063,0.022500000000000003,1.344,0.392,1.4,1.0872,0.3171,1.1325,0.0216,0.0063,0.022500000000000003,1.0656,0.3108,1.11
2020-08-03 07:00:00,1.49664,0.43652,1.5590000000000002,0.018240000000000003,0.00532,0.019,1.4784000000000002,0.4312,1.54,1.11264,0.32452000000000003,1.159,0.018240000000000003,0.00532,0.019,1.0944,0.31920000000000004,1.1400000000000001
2020-08-03 07:30:00,1.5816,0.46130000000000004,1.6475,0.0264,0.0077,0.0275,1.5552000000000001,0.4536,1.62,1.0536,0.3073,1.0975,0.0264,0.0077,0.0275,1.0272000000000001,0.29960000000000003,1.07
2020-08-03 08:00:00,1.7985600000000002,0.52458,1.8735,0.03216,0.009380000000000001,0.0335,1.7664,0.5152,1.8399999999999999,1.25136,0.36498,1.3035,0.03216,0.009380000000000001,0.0335,1.2192,0.3556,1.27
2020-08-03 08:30:00,1.9171200000000002,0.55916,1.9969999999999999,0.054720000000000005,0.015960000000000002,0.057,1.8624,0.5432,1.94,1.32192,0.38556,1.377,0.054720000000000005,0.015960000000000002,0.057,1.2671999999999999,0.36960000000000004,1.32
2020-08-03 09:00:00,1.9392,0.5656,2.02,0.057600000000000005,0.016800000000000002,0.06,1.8816000000000002,0.5488000000000001,1.96,1.344,0.392,1.4,0.057600000000000005,0.016800000000000002,0.06,1.2864,0.37520000000000003,1.34
2020-08-03 09:30:00,1.92816,0.56238,2.0085,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.8432,0.5376000000000001,1.92,1.35216,0.39438,1.4085,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-08-03 10:00:00,1.8696000000000002,0.5453,1.9475,0.12240000000000001,0.0357,0.1275,1.7472,0.5096,1.82,1.3512,0.3941,1.4075,0.12240000000000001,0.0357,0.1275,1.2288000000000001,0.3584,1.28
2020-08-03 10:30:00,1.9411200000000002,0.56616,2.022,0.11712000000000002,0.03416,0.122,1.824,0.532,1.9,1.3651200000000001,0.39816,1.422,0.11712000000000002,0.03416,0.122,1.248,0.364,1.3
2020-08-03 11:00:00,1.944,0.5670000000000001,2.025,0.0912,0.026600000000000002,0.095,1.8528,0.5404,1.9300000000000002,1.3679999999999999,0.399,1.425,0.0912,0.026600000000000002,0.095,1.2768,0.3724,1.33
2020-08-03 11:30:00,2.10768,0.6147400000000001,2.1955,0.043680000000000004,0.012740000000000001,0.0455,2.064,0.602,2.15,1.42608,0.41594000000000003,1.4855,0.043680000000000004,0.012740000000000001,0.0455,1.3824,0.4032,1.44
2020-08-03 12:00:00,2.19744,0.64092,2.289,0.047040000000000005,0.013720000000000001,0.049,2.1504,0.6272,2.24,1.49664,0.43652,1.5590000000000002,0.047040000000000005,0.013720000000000001,0.049,1.4496,0.4228,1.51
2020-08-03 12:30:00,2.09712,0.6116600000000001,2.1845,0.10032,0.02926,0.10450000000000001,1.9968,0.5824,2.08,1.43472,0.41846000000000005,1.4945,0.10032,0.02926,0.10450000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-08-03 13:00:00,2.08464,0.60802,2.1715,0.07824,0.022820000000000003,0.0815,2.0064,0.5852,2.09,1.4126400000000001,0.41202000000000005,1.4715,0.07824,0.022820000000000003,0.0815,1.3344,0.38920000000000005,1.3900000000000001
2020-08-03 13:30:00,2.08416,0.6078800000000001,2.171,0.24096,0.07028000000000001,0.251,1.8432,0.5376000000000001,1.92,1.43136,0.41748,1.491,0.24096,0.07028000000000001,0.251,1.1904,0.3472,1.24
2020-08-03 14:00:00,2.04864,0.59752,2.134,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.9488,0.5684,2.03,1.39584,0.40712000000000004,1.454,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.296,0.378,1.35
2020-08-03 14:30:00,1.9118400000000002,0.55762,1.9915,0.12624000000000002,0.036820000000000006,0.1315,1.7856,0.5208,1.8599999999999999,1.31664,0.38402000000000003,1.3715,0.12624000000000002,0.036820000000000006,0.1315,1.1904,0.3472,1.24
2020-08-03 15:00:00,1.9180800000000002,0.55944,1.998,0.11328,0.03304,0.11800000000000001,1.8048000000000002,0.5264,1.88,1.31328,0.38304000000000005,1.3679999999999999,0.11328,0.03304,0.11800000000000001,1.2,0.35000000000000003,1.25
2020-08-03 15:30:00,1.91424,0.55832,1.994,0.21504,0.06272000000000001,0.224,1.6992,0.49560000000000004,1.77,1.32864,0.38752000000000003,1.384,0.21504,0.06272000000000001,0.224,1.1136,0.32480000000000003,1.16
2020-08-03 16:00:00,1.87872,0.54796,1.957,0.17952,0.052360000000000004,0.187,1.6992,0.49560000000000004,1.77,1.34112,0.39116,1.397,0.17952,0.052360000000000004,0.187,1.1616,0.3388,1.21
2020-08-03 16:30:00,1.9296000000000002,0.5628000000000001,2.01,0.13440000000000002,0.0392,0.14,1.7952,0.5236000000000001,1.87,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.13440000000000002,0.0392,0.14,1.2192,0.3556,1.27
2020-08-03 17:00:00,2.03904,0.59472,2.124,0.08064,0.023520000000000003,0.084,1.9584000000000001,0.5712,2.04,1.49184,0.43512000000000006,1.554,0.08064,0.023520000000000003,0.084,1.4112,0.4116,1.47
2020-08-03 17:30:00,2.15904,0.6297200000000001,2.249,0.09504000000000001,0.02772,0.099,2.064,0.602,2.15,1.59264,0.46452000000000004,1.659,0.09504000000000001,0.02772,0.099,1.4976,0.4368,1.56
2020-08-03 18:00:00,2.13552,0.6228600000000001,2.2245,0.13872,0.04046,0.14450000000000002,1.9968,0.5824,2.08,1.6747200000000002,0.48846000000000006,1.7445,0.13872,0.04046,0.14450000000000002,1.536,0.448,1.6
2020-08-03 18:30:00,2.11344,0.6164200000000001,2.2015000000000002,0.12624000000000002,0.036820000000000006,0.1315,1.9872,0.5796,2.07,1.64304,0.47922000000000003,1.7115,0.12624000000000002,0.036820000000000006,0.1315,1.5168,0.4424,1.58
2020-08-03 19:00:00,2.0928,0.6104,2.18,0.1056,0.0308,0.11,1.9872,0.5796,2.07,1.5936,0.46480000000000005,1.6600000000000001,0.1056,0.0308,0.11,1.488,0.434,1.55
2020-08-03 19:30:00,2.06976,0.60368,2.156,0.06336,0.01848,0.066,2.0064,0.5852,2.09,1.49376,0.43568,1.556,0.06336,0.01848,0.066,1.4304000000000001,0.4172,1.49
2020-08-03 20:00:00,2.00736,0.58548,2.091,0.07776000000000001,0.022680000000000002,0.081,1.9296000000000002,0.5628000000000001,2.01,1.42176,0.41468000000000005,1.4809999999999999,0.07776000000000001,0.022680000000000002,0.081,1.344,0.392,1.4
2020-08-03 20:30:00,2.02896,0.5917800000000001,2.1135,0.08016000000000001,0.02338,0.0835,1.9488,0.5684,2.03,1.41456,0.41258000000000006,1.4735,0.08016000000000001,0.02338,0.0835,1.3344,0.38920000000000005,1.3900000000000001
2020-08-03 21:00:00,2.06256,0.60158,2.1485,0.05616,0.016380000000000002,0.0585,2.0064,0.5852,2.09,1.42896,0.41678000000000004,1.4885000000000002,0.05616,0.016380000000000002,0.0585,1.3728,0.40040000000000003,1.43
2020-08-03 21:30:00,1.94496,0.56728,2.026,0.07296000000000001,0.02128,0.076,1.8719999999999999,0.546,1.9500000000000002,1.34016,0.39088,1.396,0.07296000000000001,0.02128,0.076,1.2671999999999999,0.36960000000000004,1.32
2020-08-03 22:00:00,1.9473600000000002,0.56798,2.0285,0.06576,0.019180000000000003,0.0685,1.8816000000000002,0.5488000000000001,1.96,1.36176,0.39718000000000003,1.4185,0.06576,0.019180000000000003,0.0685,1.296,0.378,1.35
2020-08-03 22:30:00,1.8192,0.5306000000000001,1.895,0.0816,0.0238,0.085,1.7376,0.5068,1.81,1.2624,0.3682,1.315,0.0816,0.0238,0.085,1.1808,0.34440000000000004,1.23
2020-08-03 23:00:00,1.69968,0.49574,1.7705000000000002,0.07728,0.02254,0.0805,1.6224,0.4732,1.69,1.15248,0.33614000000000005,1.2005,0.07728,0.02254,0.0805,1.0752,0.3136,1.12
2020-08-03 23:30:00,1.53552,0.44786000000000004,1.5995,0.057120000000000004,0.01666,0.059500000000000004,1.4784000000000002,0.4312,1.54,1.01712,0.29666000000000003,1.0595,0.057120000000000004,0.01666,0.059500000000000004,0.96,0.28,1.0
2020-08-04 00:00:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.03168,0.00924,0.033,1.4112,0.4116,1.47,0.9820800000000001,0.28644000000000003,1.023,0.03168,0.00924,0.033,0.9504,0.2772,0.99
2020-08-04 00:30:00,1.38,0.4025,1.4375,0.016800000000000002,0.0049,0.0175,1.3632,0.3976,1.42,0.9576,0.2793,0.9975,0.016800000000000002,0.0049,0.0175,0.9408000000000001,0.27440000000000003,0.98
2020-08-04 01:00:00,1.35072,0.39396000000000003,1.407,0.03552,0.010360000000000001,0.037,1.3152,0.3836,1.37,0.92832,0.27076,0.967,0.03552,0.010360000000000001,0.037,0.8928,0.2604,0.93
2020-08-04 01:30:00,1.35408,0.39494,1.4105,0.07728,0.02254,0.0805,1.2768,0.3724,1.33,0.9220800000000001,0.26894,0.9605,0.07728,0.02254,0.0805,0.8448,0.2464,0.88
2020-08-04 02:00:00,1.35216,0.39438,1.4085,0.06576,0.019180000000000003,0.0685,1.2864,0.37520000000000003,1.34,0.9393600000000001,0.27398,0.9785,0.06576,0.019180000000000003,0.0685,0.8736,0.2548,0.91
2020-08-04 02:30:00,1.32528,0.38654000000000005,1.3805,0.05808000000000001,0.01694,0.060500000000000005,1.2671999999999999,0.36960000000000004,1.32,0.9220800000000001,0.26894,0.9605,0.05808000000000001,0.01694,0.060500000000000005,0.864,0.252,0.9
2020-08-04 03:00:00,1.34544,0.39242000000000005,1.4015,0.049440000000000005,0.01442,0.051500000000000004,1.296,0.378,1.35,0.93264,0.27202000000000004,0.9715,0.049440000000000005,0.01442,0.051500000000000004,0.8832000000000001,0.2576,0.92
2020-08-04 03:30:00,1.34544,0.39242000000000005,1.4015,0.03984,0.01162,0.0415,1.3056,0.3808,1.3599999999999999,0.93264,0.27202000000000004,0.9715,0.03984,0.01162,0.0415,0.8928,0.2604,0.93
2020-08-04 04:00:00,1.32576,0.38668,1.381,0.02016,0.005880000000000001,0.021,1.3056,0.3808,1.3599999999999999,0.92256,0.26908000000000004,0.961,0.02016,0.005880000000000001,0.021,0.9024000000000001,0.2632,0.9400000000000001
2020-08-04 04:30:00,1.32768,0.38724000000000003,1.383,0.060480000000000006,0.017640000000000003,0.063,1.2671999999999999,0.36960000000000004,1.32,0.89568,0.26124,0.933,0.060480000000000006,0.017640000000000003,0.063,0.8352,0.2436,0.87
2020-08-04 05:00:00,1.3296000000000001,0.38780000000000003,1.385,0.1008,0.029400000000000003,0.105,1.2288000000000001,0.3584,1.28,0.9072,0.2646,0.9450000000000001,0.1008,0.029400000000000003,0.105,0.8064,0.23520000000000002,0.84
2020-08-04 05:30:00,1.36128,0.39704000000000006,1.418,0.09408000000000001,0.027440000000000003,0.098,1.2671999999999999,0.36960000000000004,1.32,0.9484800000000001,0.27664,0.988,0.09408000000000001,0.027440000000000003,0.098,0.8544,0.2492,0.89
2020-08-04 06:00:00,1.38864,0.40502000000000005,1.4465,0.07344,0.02142,0.0765,1.3152,0.3836,1.37,0.97584,0.28462000000000004,1.0165,0.07344,0.02142,0.0765,0.9024000000000001,0.2632,0.9400000000000001
2020-08-04 06:30:00,1.39632,0.40726,1.4545,0.09072000000000001,0.02646,0.0945,1.3056,0.3808,1.3599999999999999,0.9547200000000001,0.27846000000000004,0.9945,0.09072000000000001,0.02646,0.0945,0.864,0.252,0.9
2020-08-04 07:00:00,1.55472,0.45346000000000003,1.6195,0.09552000000000001,0.027860000000000003,0.0995,1.4592,0.42560000000000003,1.52,1.16112,0.33866,1.2095,0.09552000000000001,0.027860000000000003,0.0995,1.0656,0.3108,1.11
2020-08-04 07:30:00,1.7376,0.5068,1.81,0.057600000000000005,0.016800000000000002,0.06,1.6800000000000002,0.49,1.75,1.296,0.378,1.35,0.057600000000000005,0.016800000000000002,0.06,1.2384,0.3612,1.29
2020-08-04 08:00:00,1.8105600000000002,0.52808,1.8860000000000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.7856,0.5208,1.8599999999999999,1.33056,0.38808000000000004,1.3860000000000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3056,0.3808,1.3599999999999999
2020-08-04 08:30:00,1.93056,0.56308,2.011,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.8816000000000002,0.5488000000000001,1.96,1.42176,0.41468000000000005,1.4809999999999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.3728,0.40040000000000003,1.43
2020-08-04 09:00:00,1.96272,0.5724600000000001,2.0445,0.07152,0.02086,0.0745,1.8912,0.5516,1.97,1.48272,0.43246,1.5445,0.07152,0.02086,0.0745,1.4112,0.4116,1.47
2020-08-04 09:30:00,1.9699200000000001,0.5745600000000001,2.052,0.10752,0.031360000000000006,0.112,1.8624,0.5432,1.94,1.4899200000000001,0.43456000000000006,1.552,0.10752,0.031360000000000006,0.112,1.3824,0.4032,1.44
2020-08-04 10:00:00,1.95648,0.57064,2.038,0.14208,0.041440000000000005,0.148,1.8144,0.5292,1.8900000000000001,1.52448,0.44464000000000004,1.588,0.14208,0.041440000000000005,0.148,1.3824,0.4032,1.44
2020-08-04 10:30:00,1.9632,0.5726,2.045,0.1008,0.029400000000000003,0.105,1.8624,0.5432,1.94,1.4832,0.43260000000000004,1.545,0.1008,0.029400000000000003,0.105,1.3824,0.4032,1.44
2020-08-04 11:00:00,1.9968,0.5824,2.08,0.12480000000000001,0.0364,0.13,1.8719999999999999,0.546,1.9500000000000002,1.4784000000000002,0.4312,1.54,0.12480000000000001,0.0364,0.13,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-04 11:30:00,2.04096,0.59528,2.126,0.13056,0.03808,0.136,1.9104,0.5572,1.99,1.52256,0.44408000000000003,1.5859999999999999,0.13056,0.03808,0.136,1.392,0.406,1.45
2020-08-04 12:00:00,2.08656,0.60858,2.1735,0.13776000000000002,0.04018,0.14350000000000002,1.9488,0.5684,2.03,1.57776,0.46018000000000003,1.6435,0.13776000000000002,0.04018,0.14350000000000002,1.44,0.42,1.5
2020-08-04 12:30:00,2.0376,0.5943,2.1225,0.156,0.0455,0.1625,1.8816000000000002,0.5488000000000001,1.96,1.5575999999999999,0.45430000000000004,1.6225,0.156,0.0455,0.1625,1.4016,0.4088,1.46
2020-08-04 13:00:00,1.9411200000000002,0.56616,2.022,0.37632000000000004,0.10976000000000001,0.392,1.5648,0.45640000000000003,1.63,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.37632000000000004,0.10976000000000001,0.392,1.1904,0.3472,1.24
2020-08-04 13:30:00,2.0064,0.5852,2.09,0.44160000000000005,0.1288,0.46,1.5648,0.45640000000000003,1.63,1.6128,0.47040000000000004,1.6800000000000002,0.44160000000000005,0.1288,0.46,1.1712,0.3416,1.22
2020-08-04 14:00:00,2.09856,0.6120800000000001,2.186,0.43776000000000004,0.12768000000000002,0.456,1.6608,0.4844,1.73,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.43776000000000004,0.12768000000000002,0.456,1.1712,0.3416,1.22
2020-08-04 14:30:00,1.81152,0.52836,1.887,0.49632000000000004,0.14476,0.517,1.3152,0.3836,1.37,1.54272,0.44996,1.607,0.49632000000000004,0.14476,0.517,1.0464,0.3052,1.09
2020-08-04 15:00:00,1.74336,0.50848,1.816,0.47616,0.13888,0.496,1.2671999999999999,0.36960000000000004,1.32,1.5609600000000001,0.45528,1.626,0.47616,0.13888,0.496,1.0848,0.3164,1.13
2020-08-04 15:30:00,1.8768,0.5474,1.955,0.4944,0.1442,0.515,1.3824,0.4032,1.44,1.5984,0.4662,1.665,0.4944,0.1442,0.515,1.104,0.322,1.15
2020-08-04 16:00:00,1.80768,0.52724,1.883,0.5020800000000001,0.14644000000000001,0.523,1.3056,0.3808,1.3599999999999999,1.58688,0.46284000000000003,1.653,0.5020800000000001,0.14644000000000001,0.523,1.0848,0.3164,1.13
2020-08-04 16:30:00,1.61952,0.47236000000000006,1.687,0.49632000000000004,0.14476,0.517,1.1232,0.3276,1.17,1.61952,0.47236000000000006,1.687,0.49632000000000004,0.14476,0.517,1.1232,0.3276,1.17
2020-08-04 17:00:00,1.776,0.518,1.85,0.5376000000000001,0.1568,0.56,1.2384,0.3612,1.29,1.7184,0.5012,1.79,0.5376000000000001,0.1568,0.56,1.1808,0.34440000000000004,1.23
2020-08-04 17:30:00,1.9113600000000002,0.5574800000000001,1.991,0.50016,0.14588,0.521,1.4112,0.4116,1.47,1.72896,0.5042800000000001,1.8010000000000002,0.50016,0.14588,0.521,1.2288000000000001,0.3584,1.28
2020-08-04 18:00:00,2.06976,0.60368,2.156,0.41856000000000004,0.12208000000000001,0.436,1.6512,0.48160000000000003,1.72,1.78176,0.51968,1.8559999999999999,0.41856000000000004,0.12208000000000001,0.436,1.3632,0.3976,1.42
2020-08-04 18:30:00,2.08608,0.6084400000000001,2.173,0.35808,0.10444,0.373,1.728,0.504,1.8,1.78848,0.52164,1.863,0.35808,0.10444,0.373,1.4304000000000001,0.4172,1.49
2020-08-04 19:00:00,2.01792,0.5885600000000001,2.102,0.34752000000000005,0.10136,0.362,1.6703999999999999,0.4872,1.74,1.72032,0.5017600000000001,1.792,0.34752000000000005,0.10136,0.362,1.3728,0.40040000000000003,1.43
2020-08-04 19:30:00,1.9392,0.5656,2.02,0.26880000000000004,0.0784,0.28,1.6703999999999999,0.4872,1.74,1.6416,0.4788,1.71,0.26880000000000004,0.0784,0.28,1.3728,0.40040000000000003,1.43
2020-08-04 20:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.35184000000000004,0.10262,0.3665,1.6128,0.47040000000000004,1.6800000000000002,1.67664,0.48902000000000007,1.7465000000000002,0.35184000000000004,0.10262,0.3665,1.3248,0.3864,1.38
2020-08-04 20:30:00,1.9713600000000002,0.57498,2.0535,0.31056,0.09058000000000001,0.3235,1.6608,0.4844,1.73,1.62576,0.47418000000000005,1.6935,0.31056,0.09058000000000001,0.3235,1.3152,0.3836,1.37
2020-08-04 21:00:00,1.96128,0.57204,2.043,0.36768,0.10724,0.383,1.5936,0.46480000000000005,1.6600000000000001,1.61568,0.47124000000000005,1.683,0.36768,0.10724,0.383,1.248,0.364,1.3
2020-08-04 21:30:00,1.908,0.5565,1.9875,0.3816,0.11130000000000001,0.3975,1.5264,0.44520000000000004,1.5899999999999999,1.572,0.4585,1.6375000000000002,0.3816,0.11130000000000001,0.3975,1.1904,0.3472,1.24
2020-08-04 22:00:00,1.79664,0.52402,1.8715000000000002,0.41424000000000005,0.12082000000000001,0.4315,1.3824,0.4032,1.44,1.47984,0.43162000000000006,1.5415,0.41424000000000005,0.12082000000000001,0.4315,1.0656,0.3108,1.11
2020-08-04 22:30:00,1.69872,0.49546000000000007,1.7695,0.44112,0.12866000000000002,0.4595,1.2576,0.3668,1.31,1.33392,0.38906,1.3895,0.44112,0.12866000000000002,0.4595,0.8928,0.2604,0.93
2020-08-04 23:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.43392000000000003,0.12656,0.452,1.1328,0.3304,1.18,1.21152,0.35336,1.262,0.43392000000000003,0.12656,0.452,0.7776000000000001,0.2268,0.81
2020-08-04 23:30:00,1.45104,0.42322000000000004,1.5115,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.0464,0.3052,1.09,1.17264,0.34202000000000005,1.2215,0.40464000000000006,0.11802000000000001,0.42150000000000004,0.768,0.224,0.8
2020-08-05 00:00:00,1.3584,0.3962,1.415,0.38880000000000003,0.1134,0.405,0.9696,0.2828,1.01,1.0608,0.3094,1.105,0.38880000000000003,0.1134,0.405,0.672,0.196,0.7000000000000001
2020-08-05 00:30:00,1.36128,0.39704000000000006,1.418,0.30528000000000005,0.08904000000000001,0.318,1.056,0.308,1.1,1.11168,0.32424000000000003,1.158,0.30528000000000005,0.08904000000000001,0.318,0.8064,0.23520000000000002,0.84
2020-08-05 01:00:00,1.30848,0.38164000000000003,1.363,0.40608000000000005,0.11844,0.423,0.9024000000000001,0.2632,0.9400000000000001,1.21248,0.35364,1.263,0.40608000000000005,0.11844,0.423,0.8064,0.23520000000000002,0.84
2020-08-05 01:30:00,1.30896,0.38178,1.3635,0.35856000000000005,0.10458,0.3735,0.9504,0.2772,0.99,1.17456,0.34258000000000005,1.2235,0.35856000000000005,0.10458,0.3735,0.8160000000000001,0.23800000000000002,0.85
2020-08-05 02:00:00,1.2912,0.3766,1.345,0.36,0.105,0.375,0.9312,0.2716,0.97,1.1856,0.3458,1.235,0.36,0.105,0.375,0.8256,0.24080000000000001,0.86
2020-08-05 02:30:00,1.24848,0.36414,1.3005,0.34608000000000005,0.10094,0.36050000000000004,0.9024000000000001,0.2632,0.9400000000000001,1.10448,0.32214000000000004,1.1505,0.34608000000000005,0.10094,0.36050000000000004,0.7584000000000001,0.2212,0.79
2020-08-05 03:00:00,1.23408,0.35994000000000004,1.2855,0.38928,0.11354000000000002,0.4055,0.8448,0.2464,0.88,1.09008,0.31794,1.1355,0.38928,0.11354000000000002,0.4055,0.7008,0.2044,0.73
2020-08-05 03:30:00,1.22208,0.35644000000000003,1.2730000000000001,0.40608000000000005,0.11844,0.423,0.8160000000000001,0.23800000000000002,0.85,1.09728,0.32004000000000005,1.143,0.40608000000000005,0.11844,0.423,0.6912,0.2016,0.72
2020-08-05 04:00:00,1.19808,0.34944000000000003,1.248,0.45888,0.13384000000000001,0.47800000000000004,0.7392000000000001,0.2156,0.77,1.12128,0.32704000000000005,1.168,0.45888,0.13384000000000001,0.47800000000000004,0.6624,0.1932,0.6900000000000001
2020-08-05 04:30:00,1.1904,0.3472,1.24,0.47040000000000004,0.13720000000000002,0.49,0.72,0.21,0.75,1.1232,0.3276,1.17,0.47040000000000004,0.13720000000000002,0.49,0.6528,0.1904,0.68
2020-08-05 05:00:00,1.18896,0.34678000000000003,1.2385,0.46896000000000004,0.13678,0.48850000000000005,0.72,0.21,0.75,1.11216,0.32438,1.1585,0.46896000000000004,0.13678,0.48850000000000005,0.6432,0.18760000000000002,0.67
2020-08-05 05:30:00,1.19952,0.34986,1.2495,0.45072,0.13146000000000002,0.46950000000000003,0.7488,0.2184,0.78,1.11312,0.32466,1.1595,0.45072,0.13146000000000002,0.46950000000000003,0.6624,0.1932,0.6900000000000001
2020-08-05 06:00:00,1.2264,0.3577,1.2775,0.468,0.1365,0.48750000000000004,0.7584000000000001,0.2212,0.79,1.1112,0.3241,1.1575,0.468,0.1365,0.48750000000000004,0.6432,0.18760000000000002,0.67
2020-08-05 06:30:00,1.30656,0.38108000000000003,1.361,0.45216000000000006,0.13188,0.47100000000000003,0.8544,0.2492,0.89,1.15296,0.33628,1.201,0.45216000000000006,0.13188,0.47100000000000003,0.7008,0.2044,0.73
2020-08-05 07:00:00,1.4208,0.41440000000000005,1.48,0.45120000000000005,0.1316,0.47000000000000003,0.9696,0.2828,1.01,1.1232,0.3276,1.17,0.45120000000000005,0.1316,0.47000000000000003,0.672,0.196,0.7000000000000001
2020-08-05 07:30:00,1.6084800000000001,0.46914000000000006,1.6755,0.41808,0.12194,0.4355,1.1904,0.3472,1.24,1.24368,0.36274,1.2955,0.41808,0.12194,0.4355,0.8256,0.24080000000000001,0.86
2020-08-05 08:00:00,1.7452800000000002,0.50904,1.818,0.34368000000000004,0.10024000000000001,0.358,1.4016,0.4088,1.46,1.39968,0.40824000000000005,1.458,0.34368000000000004,0.10024000000000001,0.358,1.056,0.308,1.1
2020-08-05 08:30:00,1.84224,0.53732,1.919,0.27744,0.08092,0.289,1.5648,0.45640000000000003,1.63,1.53504,0.44772000000000006,1.599,0.27744,0.08092,0.289,1.2576,0.3668,1.31
2020-08-05 09:00:00,1.84368,0.53774,1.9205,0.27888,0.08134000000000001,0.29050000000000004,1.5648,0.45640000000000003,1.63,1.59408,0.46494,1.6605,0.27888,0.08134000000000001,0.29050000000000004,1.3152,0.3836,1.37
2020-08-05 09:30:00,1.8398400000000001,0.5366200000000001,1.9165,0.39024000000000003,0.11382,0.40650000000000003,1.4496,0.4228,1.51,1.7150400000000001,0.50022,1.7865000000000002,0.39024000000000003,0.11382,0.40650000000000003,1.3248,0.3864,1.38
2020-08-05 10:00:00,1.78848,0.52164,1.863,0.42528000000000005,0.12404000000000001,0.443,1.3632,0.3976,1.42,1.78848,0.52164,1.863,0.42528000000000005,0.12404000000000001,0.443,1.3632,0.3976,1.42
2020-08-05 10:30:00,1.73712,0.50666,1.8094999999999999,0.47952000000000006,0.13986,0.4995,1.2576,0.3668,1.31,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.47952000000000006,0.13986,0.4995,1.3248,0.3864,1.38
2020-08-05 11:00:00,1.6502400000000002,0.48132,1.7189999999999999,0.53664,0.15652000000000002,0.559,1.1136,0.32480000000000003,1.16,1.81344,0.5289200000000001,1.889,0.53664,0.15652000000000002,0.559,1.2768,0.3724,1.33
2020-08-05 11:30:00,1.5912000000000002,0.4641,1.6575000000000002,0.516,0.1505,0.5375,1.0752,0.3136,1.12,1.7448000000000001,0.5089,1.8175,0.516,0.1505,0.5375,1.2288000000000001,0.3584,1.28
2020-08-05 12:00:00,1.61328,0.47054,1.6804999999999999,0.55728,0.16254000000000002,0.5805,1.056,0.308,1.1,1.72848,0.50414,1.8005,0.55728,0.16254000000000002,0.5805,1.1712,0.3416,1.22
2020-08-05 12:30:00,1.8912,0.5516,1.97,0.47040000000000004,0.13720000000000002,0.49,1.4208,0.41440000000000005,1.48,1.728,0.504,1.8,0.47040000000000004,0.13720000000000002,0.49,1.2576,0.3668,1.31
2020-08-05 13:00:00,1.84752,0.53886,1.9245,0.37872000000000006,0.11046,0.3945,1.4688,0.4284,1.53,1.5787200000000001,0.46046000000000004,1.6445,0.37872000000000006,0.11046,0.3945,1.2,0.35000000000000003,1.25
2020-08-05 13:30:00,1.8009600000000001,0.5252800000000001,1.876,0.42816000000000004,0.12488,0.446,1.3728,0.40040000000000003,1.43,1.51296,0.44128000000000006,1.576,0.42816000000000004,0.12488,0.446,1.0848,0.3164,1.13
2020-08-05 14:00:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.43056000000000005,0.12558,0.4485,1.44,0.42,1.5,1.52496,0.44478,1.5885,0.43056000000000005,0.12558,0.4485,1.0944,0.31920000000000004,1.1400000000000001
2020-08-05 14:30:00,1.67616,0.48888000000000004,1.746,0.53376,0.15568,0.556,1.1424,0.3332,1.19,1.51296,0.44128000000000006,1.576,0.53376,0.15568,0.556,0.9792000000000001,0.2856,1.02
2020-08-05 15:00:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.5716800000000001,0.16674000000000003,0.5955,1.008,0.294,1.05,1.66608,0.48594000000000004,1.7355,0.5716800000000001,0.16674000000000003,0.5955,1.0944,0.31920000000000004,1.1400000000000001
2020-08-05 15:30:00,1.65744,0.48342,1.7265000000000001,0.50544,0.14742000000000002,0.5265000000000001,1.152,0.336,1.2,1.59984,0.46662000000000003,1.6665,0.50544,0.14742000000000002,0.5265000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-08-05 16:00:00,1.90656,0.55608,1.986,0.45696000000000003,0.13328,0.47600000000000003,1.4496,0.4228,1.51,1.57056,0.45808000000000004,1.6360000000000001,0.45696000000000003,0.13328,0.47600000000000003,1.1136,0.32480000000000003,1.16
2020-08-05 16:30:00,2.02752,0.59136,2.112,0.40512000000000004,0.11816000000000002,0.422,1.6224,0.4732,1.69,1.65312,0.48216000000000003,1.722,0.40512000000000004,0.11816000000000002,0.422,1.248,0.364,1.3
2020-08-05 17:00:00,1.9588800000000002,0.5713400000000001,2.0405,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.5648,0.45640000000000003,1.63,1.65168,0.48174000000000006,1.7205,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.2576,0.3668,1.31
2020-08-05 17:30:00,1.9286400000000001,0.56252,2.009,0.36384000000000005,0.10612,0.379,1.5648,0.45640000000000003,1.63,1.66944,0.48692,1.7389999999999999,0.36384000000000005,0.10612,0.379,1.3056,0.3808,1.3599999999999999
2020-08-05 18:00:00,1.97472,0.57596,2.057,0.39072,0.11396,0.40700000000000003,1.584,0.462,1.65,1.74432,0.50876,1.8170000000000002,0.39072,0.11396,0.40700000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-05 18:30:00,2.0808,0.6069,2.1675,0.2376,0.0693,0.24750000000000003,1.8432,0.5376000000000001,1.92,1.764,0.5145000000000001,1.8375,0.2376,0.0693,0.24750000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-08-05 19:00:00,2.0232,0.5901000000000001,2.1075,0.3048,0.0889,0.3175,1.7184,0.5012,1.79,1.6872,0.49210000000000004,1.7575,0.3048,0.0889,0.3175,1.3824,0.4032,1.44
2020-08-05 19:30:00,1.9776,0.5768,2.06,0.3552,0.10360000000000001,0.37,1.6224,0.4732,1.69,1.6128,0.47040000000000004,1.6800000000000002,0.3552,0.10360000000000001,0.37,1.2576,0.3668,1.31
2020-08-05 20:00:00,1.9656,0.5733,2.0475,0.3912,0.11410000000000001,0.40750000000000003,1.5744,0.4592,1.6400000000000001,1.6104,0.4697,1.6775,0.3912,0.11410000000000001,0.40750000000000003,1.2192,0.3556,1.27
2020-08-05 20:30:00,1.8878400000000002,0.55062,1.9665,0.41904,0.12222000000000001,0.4365,1.4688,0.4284,1.53,1.50384,0.43862,1.5665,0.41904,0.12222000000000001,0.4365,1.0848,0.3164,1.13
2020-08-05 21:00:00,1.85472,0.54096,1.932,0.31872,0.09296,0.332,1.536,0.448,1.6,1.4131200000000002,0.41216,1.472,0.31872,0.09296,0.332,1.0944,0.31920000000000004,1.1400000000000001
2020-08-05 21:30:00,1.8624,0.5432,1.94,0.24960000000000002,0.0728,0.26,1.6128,0.47040000000000004,1.6800000000000002,1.4208,0.41440000000000005,1.48,0.24960000000000002,0.0728,0.26,1.1712,0.3416,1.22
2020-08-05 22:00:00,1.80288,0.5258400000000001,1.8780000000000001,0.23808,0.06944,0.248,1.5648,0.45640000000000003,1.63,1.37088,0.39984000000000003,1.428,0.23808,0.06944,0.248,1.1328,0.3304,1.18
2020-08-05 22:30:00,1.7342400000000002,0.50582,1.8065,0.19824000000000003,0.05782,0.20650000000000002,1.536,0.448,1.6,1.29264,0.37702,1.3465,0.19824000000000003,0.05782,0.20650000000000002,1.0944,0.31920000000000004,1.1400000000000001
2020-08-05 23:00:00,1.6526399999999999,0.48202000000000006,1.7215,0.20304000000000003,0.05922,0.21150000000000002,1.4496,0.4228,1.51,1.2110400000000001,0.35322000000000003,1.2615,0.20304000000000003,0.05922,0.21150000000000002,1.008,0.294,1.05
2020-08-05 23:30:00,1.52256,0.44408000000000003,1.5859999999999999,0.19776000000000002,0.05768,0.20600000000000002,1.3248,0.3864,1.38,1.11936,0.32648000000000005,1.166,0.19776000000000002,0.05768,0.20600000000000002,0.9216000000000001,0.26880000000000004,0.96
2020-08-06 00:00:00,1.47552,0.43036,1.537,0.21792000000000003,0.06356,0.227,1.2576,0.3668,1.31,1.09152,0.31836000000000003,1.137,0.21792000000000003,0.06356,0.227,0.8736,0.2548,0.91
2020-08-06 00:30:00,1.33392,0.38906,1.3895,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.248,0.364,1.3,0.9499200000000001,0.27706000000000003,0.9895,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.864,0.252,0.9
2020-08-06 01:00:00,1.30368,0.38024,1.358,0.07488,0.021840000000000002,0.078,1.2288000000000001,0.3584,1.28,0.8908800000000001,0.25984,0.928,0.07488,0.021840000000000002,0.078,0.8160000000000001,0.23800000000000002,0.85
2020-08-06 01:30:00,1.29984,0.37912,1.354,0.08064,0.023520000000000003,0.084,1.2192,0.3556,1.27,0.8774400000000001,0.25592000000000004,0.914,0.08064,0.023520000000000003,0.084,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-06 02:00:00,1.2768,0.3724,1.33,0.07680000000000001,0.0224,0.08,1.2,0.35000000000000003,1.25,0.8832000000000001,0.2576,0.92,0.07680000000000001,0.0224,0.08,0.8064,0.23520000000000002,0.84
2020-08-06 02:30:00,1.27824,0.37282000000000004,1.3315000000000001,0.08784,0.02562,0.0915,1.1904,0.3472,1.24,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.08784,0.02562,0.0915,0.7776000000000001,0.2268,0.81
2020-08-06 03:00:00,1.29552,0.37786000000000003,1.3495,0.057120000000000004,0.01666,0.059500000000000004,1.2384,0.3612,1.29,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.057120000000000004,0.01666,0.059500000000000004,0.8064,0.23520000000000002,0.84
2020-08-06 03:30:00,1.27248,0.37114,1.3255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.248,0.364,1.3,0.8308800000000001,0.24234000000000003,0.8655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.8064,0.23520000000000002,0.84
2020-08-06 04:00:00,1.27776,0.37268,1.331,0.02976,0.00868,0.031,1.248,0.364,1.3,0.8073600000000001,0.23548000000000002,0.841,0.02976,0.00868,0.031,0.7776000000000001,0.2268,0.81
2020-08-06 04:30:00,1.2816,0.3738,1.335,0.014400000000000001,0.004200000000000001,0.015,1.2671999999999999,0.36960000000000004,1.32,0.8112,0.2366,0.845,0.014400000000000001,0.004200000000000001,0.015,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-06 05:00:00,1.26288,0.36834000000000006,1.3155000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2576,0.3668,1.31,0.8116800000000001,0.23674,0.8455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.8064,0.23520000000000002,0.84
2020-08-06 05:30:00,1.29648,0.37814000000000003,1.3505,0.00048000000000000007,0.00014000000000000001,0.0005,1.296,0.378,1.35,0.82608,0.24094000000000002,0.8605,0.00048000000000000007,0.00014000000000000001,0.0005,0.8256,0.24080000000000001,0.86
2020-08-06 06:00:00,1.2984,0.37870000000000004,1.3525,0.0024000000000000002,0.0007,0.0025,1.296,0.378,1.35,0.8376,0.24430000000000002,0.8725,0.0024000000000000002,0.0007,0.0025,0.8352,0.2436,0.87
2020-08-06 06:30:00,1.3977600000000001,0.40768000000000004,1.456,0.015360000000000002,0.0044800000000000005,0.016,1.3824,0.4032,1.44,0.91776,0.26768000000000003,0.9560000000000001,0.015360000000000002,0.0044800000000000005,0.016,0.9024000000000001,0.2632,0.9400000000000001
2020-08-06 07:00:00,1.51104,0.44072000000000006,1.574,0.0038400000000000005,0.0011200000000000001,0.004,1.5072,0.43960000000000005,1.57,1.01184,0.29512000000000005,1.054,0.0038400000000000005,0.0011200000000000001,0.004,1.008,0.294,1.05
2020-08-06 07:30:00,1.72848,0.50414,1.8005,0.00048000000000000007,0.00014000000000000001,0.0005,1.728,0.504,1.8,1.21968,0.35574000000000006,1.2705,0.00048000000000000007,0.00014000000000000001,0.0005,1.2192,0.3556,1.27
2020-08-06 08:00:00,1.8580800000000002,0.5419400000000001,1.9355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.8528,0.5404,1.9300000000000002,1.32048,0.38514000000000004,1.3755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.3152,0.3836,1.37
2020-08-06 08:30:00,2.00256,0.58408,2.086,0.00576,0.00168,0.006,1.9968,0.5824,2.08,1.41696,0.41328000000000004,1.476,0.00576,0.00168,0.006,1.4112,0.4116,1.47
2020-08-06 09:00:00,1.8984,0.5537000000000001,1.9775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8912,0.5516,1.97,1.3608,0.39690000000000003,1.4175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-06 09:30:00,1.9344000000000001,0.5642,2.015,0.0048000000000000004,0.0014,0.005,1.9296000000000002,0.5628000000000001,2.01,1.3872,0.4046,1.445,0.0048000000000000004,0.0014,0.005,1.3824,0.4032,1.44
2020-08-06 10:00:00,1.9315200000000001,0.5633600000000001,2.012,0.021120000000000003,0.0061600000000000005,0.022,1.9104,0.5572,1.99,1.37472,0.40096000000000004,1.432,0.021120000000000003,0.0061600000000000005,0.022,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-06 10:30:00,1.89696,0.55328,1.976,0.044160000000000005,0.01288,0.046,1.8528,0.5404,1.9300000000000002,1.42656,0.41608000000000006,1.486,0.044160000000000005,0.01288,0.046,1.3824,0.4032,1.44
2020-08-06 11:00:00,1.90848,0.55664,1.988,0.036480000000000005,0.01064,0.038,1.8719999999999999,0.546,1.9500000000000002,1.46688,0.42784000000000005,1.528,0.036480000000000005,0.01064,0.038,1.4304000000000001,0.4172,1.49
2020-08-06 11:30:00,1.8096,0.5278,1.885,0.12,0.035,0.125,1.6896,0.4928,1.76,1.4352,0.4186,1.495,0.12,0.035,0.125,1.3152,0.3836,1.37
2020-08-06 12:00:00,1.69872,0.49546000000000007,1.7695,0.19152000000000002,0.05586000000000001,0.1995,1.5072,0.43960000000000005,1.57,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.19152000000000002,0.05586000000000001,0.1995,1.2864,0.37520000000000003,1.34
2020-08-06 12:30:00,1.68144,0.49042,1.7515,0.19344000000000003,0.056420000000000005,0.2015,1.488,0.434,1.55,1.51824,0.44282000000000005,1.5815000000000001,0.19344000000000003,0.056420000000000005,0.2015,1.3248,0.3864,1.38
2020-08-06 13:00:00,1.67328,0.48804000000000003,1.7429999999999999,0.21408000000000002,0.06244,0.223,1.4592,0.42560000000000003,1.52,1.49088,0.43484000000000006,1.553,0.21408000000000002,0.06244,0.223,1.2768,0.3724,1.33
2020-08-06 13:30:00,1.67616,0.48888000000000004,1.746,0.19776000000000002,0.05768,0.20600000000000002,1.4784000000000002,0.4312,1.54,1.43616,0.41888000000000003,1.496,0.19776000000000002,0.05768,0.20600000000000002,1.2384,0.3612,1.29
2020-08-06 14:00:00,1.8312,0.5341,1.9075000000000002,0.132,0.0385,0.1375,1.6992,0.49560000000000004,1.77,1.428,0.41650000000000004,1.4875,0.132,0.0385,0.1375,1.296,0.378,1.35
2020-08-06 14:30:00,1.76112,0.51366,1.8345,0.09072000000000001,0.02646,0.0945,1.6703999999999999,0.4872,1.74,1.43472,0.41846000000000005,1.4945,0.09072000000000001,0.02646,0.0945,1.344,0.392,1.4
2020-08-06 15:00:00,1.83024,0.5338200000000001,1.9065,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.728,0.504,1.8,1.37904,0.40222,1.4365,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2768,0.3724,1.33
2020-08-06 15:30:00,1.67856,0.48958,1.7485,0.17136,0.049980000000000004,0.17850000000000002,1.5072,0.43960000000000005,1.57,1.40976,0.41118000000000005,1.4685000000000001,0.17136,0.049980000000000004,0.17850000000000002,1.2384,0.3612,1.29
2020-08-06 16:00:00,1.78176,0.51968,1.8559999999999999,0.22656,0.06608,0.23600000000000002,1.5552000000000001,0.4536,1.62,1.37856,0.40208000000000005,1.436,0.22656,0.06608,0.23600000000000002,1.152,0.336,1.2
2020-08-06 16:30:00,1.94256,0.5665800000000001,2.0235,0.15696000000000002,0.04578,0.1635,1.7856,0.5208,1.8599999999999999,1.45296,0.42378000000000005,1.5135,0.15696000000000002,0.04578,0.1635,1.296,0.378,1.35
2020-08-06 17:00:00,2.028,0.5915,2.1125,0.1368,0.039900000000000005,0.14250000000000002,1.8912,0.5516,1.97,1.5864,0.4627,1.6525,0.1368,0.039900000000000005,0.14250000000000002,1.4496,0.4228,1.51
2020-08-06 17:30:00,2.0832,0.6076,2.17,0.11520000000000001,0.033600000000000005,0.12,1.968,0.5740000000000001,2.05,1.6800000000000002,0.49,1.75,0.11520000000000001,0.033600000000000005,0.12,1.5648,0.45640000000000003,1.63
2020-08-06 18:00:00,2.0832,0.6076,2.17,0.14400000000000002,0.042,0.15,1.9392,0.5656,2.02,1.728,0.504,1.8,0.14400000000000002,0.042,0.15,1.584,0.462,1.65
2020-08-06 18:30:00,2.07168,0.60424,2.158,0.16128,0.047040000000000005,0.168,1.9104,0.5572,1.99,1.6684800000000002,0.48664,1.738,0.16128,0.047040000000000005,0.168,1.5072,0.43960000000000005,1.57
2020-08-06 19:00:00,2.08416,0.6078800000000001,2.171,0.12576,0.036680000000000004,0.131,1.9584000000000001,0.5712,2.04,1.60416,0.46788,1.671,0.12576,0.036680000000000004,0.131,1.4784000000000002,0.4312,1.54
2020-08-06 19:30:00,2.07696,0.6057800000000001,2.1635,0.15696000000000002,0.04578,0.1635,1.92,0.56,2.0,1.57776,0.46018000000000003,1.6435,0.15696000000000002,0.04578,0.1635,1.4208,0.41440000000000005,1.48
2020-08-06 20:00:00,2.0592,0.6006,2.145,0.0816,0.0238,0.085,1.9776,0.5768,2.06,1.4832,0.43260000000000004,1.545,0.0816,0.0238,0.085,1.4016,0.4088,1.46
2020-08-06 20:30:00,2.01072,0.5864600000000001,2.0945,0.052320000000000005,0.015260000000000001,0.0545,1.9584000000000001,0.5712,2.04,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.052320000000000005,0.015260000000000001,0.0545,1.3728,0.40040000000000003,1.43
2020-08-06 21:00:00,1.96272,0.5724600000000001,2.0445,0.04272,0.01246,0.044500000000000005,1.92,0.56,2.0,1.3771200000000001,0.40166,1.4344999999999999,0.04272,0.01246,0.044500000000000005,1.3344,0.38920000000000005,1.3900000000000001
2020-08-06 21:30:00,1.99872,0.58296,2.082,0.05952,0.01736,0.062,1.9392,0.5656,2.02,1.4131200000000002,0.41216,1.472,0.05952,0.01736,0.062,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-06 22:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.08208,0.023940000000000003,0.0855,1.8528,0.5404,1.9300000000000002,1.37808,0.40194,1.4355,0.08208,0.023940000000000003,0.0855,1.296,0.378,1.35
2020-08-06 22:30:00,1.8456000000000001,0.5383,1.9225,0.0984,0.0287,0.10250000000000001,1.7472,0.5096,1.82,1.2984,0.37870000000000004,1.3525,0.0984,0.0287,0.10250000000000001,1.2,0.35000000000000003,1.25
2020-08-06 23:00:00,1.7088,0.4984,1.78,0.0864,0.0252,0.09,1.6224,0.4732,1.69,1.1616,0.3388,1.21,0.0864,0.0252,0.09,1.0752,0.3136,1.12
2020-08-06 23:30:00,1.58928,0.46354000000000006,1.6555,0.07248,0.021140000000000003,0.0755,1.5168,0.4424,1.58,1.07088,0.31234,1.1155,0.07248,0.021140000000000003,0.0755,0.9984000000000001,0.2912,1.04
2020-08-07 00:00:00,1.48224,0.43232000000000004,1.544,0.03264,0.00952,0.034,1.4496,0.4228,1.51,0.9350400000000001,0.27272,0.974,0.03264,0.00952,0.034,0.9024000000000001,0.2632,0.9400000000000001
2020-08-07 00:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.05856000000000001,0.01708,0.061,1.4112,0.4116,1.47,0.9705600000000001,0.28308,1.011,0.05856000000000001,0.01708,0.061,0.912,0.266,0.9500000000000001
2020-08-07 01:00:00,1.45104,0.42322000000000004,1.5115,0.03984,0.01162,0.0415,1.4112,0.4116,1.47,0.9710400000000001,0.28322,1.0115,0.03984,0.01162,0.0415,0.9312,0.2716,0.97
2020-08-07 01:30:00,1.40832,0.41076,1.467,0.01632,0.00476,0.017,1.392,0.406,1.45,0.9571200000000001,0.27916,0.997,0.01632,0.00476,0.017,0.9408000000000001,0.27440000000000003,0.98
2020-08-07 02:00:00,1.43808,0.41944000000000004,1.498,0.01728,0.00504,0.018000000000000002,1.4208,0.41440000000000005,1.48,1.02528,0.29904000000000003,1.068,0.01728,0.00504,0.018000000000000002,1.008,0.294,1.05
2020-08-07 02:30:00,1.43136,0.41748,1.491,0.02016,0.005880000000000001,0.021,1.4112,0.4116,1.47,1.02816,0.29988000000000004,1.071,0.02016,0.005880000000000001,0.021,1.008,0.294,1.05
2020-08-07 03:00:00,1.39632,0.40726,1.4545,0.023520000000000003,0.006860000000000001,0.0245,1.3728,0.40040000000000003,1.43,1.04112,0.30366000000000004,1.0845,0.023520000000000003,0.006860000000000001,0.0245,1.0176,0.2968,1.06
2020-08-07 03:30:00,1.3833600000000001,0.40348,1.441,0.02976,0.00868,0.031,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.04736,0.30548000000000003,1.091,0.02976,0.00868,0.031,1.0176,0.2968,1.06
2020-08-07 04:00:00,1.272,0.371,1.325,0.033600000000000005,0.0098,0.035,1.2384,0.3612,1.29,0.8112,0.2366,0.845,0.033600000000000005,0.0098,0.035,0.7776000000000001,0.2268,0.81
2020-08-07 04:30:00,1.25232,0.36526000000000003,1.3045,0.04272,0.01246,0.044500000000000005,1.2096,0.3528,1.26,0.7915200000000001,0.23086,0.8245,0.04272,0.01246,0.044500000000000005,0.7488,0.2184,0.78
2020-08-07 05:00:00,1.24704,0.36372000000000004,1.299,0.047040000000000005,0.013720000000000001,0.049,1.2,0.35000000000000003,1.25,0.7766400000000001,0.22652000000000003,0.809,0.047040000000000005,0.013720000000000001,0.049,0.7296,0.21280000000000002,0.76
2020-08-07 05:30:00,1.26384,0.36862,1.3165,0.03504,0.010220000000000002,0.036500000000000005,1.2288000000000001,0.3584,1.28,0.7838400000000001,0.22862000000000002,0.8165,0.03504,0.010220000000000002,0.036500000000000005,0.7488,0.2184,0.78
2020-08-07 06:00:00,1.22784,0.35812000000000005,1.279,0.027840000000000004,0.00812,0.029,1.2,0.35000000000000003,1.25,0.73824,0.21532,0.769,0.027840000000000004,0.00812,0.029,0.7104,0.20720000000000002,0.74
2020-08-07 06:30:00,1.32144,0.38542000000000004,1.3765,0.02544,0.00742,0.026500000000000003,1.296,0.378,1.35,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.02544,0.00742,0.026500000000000003,0.8160000000000001,0.23800000000000002,0.85
2020-08-07 07:00:00,1.44768,0.42224000000000006,1.508,0.01728,0.00504,0.018000000000000002,1.4304000000000001,0.4172,1.49,0.97728,0.28504,1.018,0.01728,0.00504,0.018000000000000002,0.96,0.28,1.0
2020-08-07 07:30:00,1.61088,0.46984000000000004,1.678,0.02688,0.007840000000000001,0.028,1.584,0.462,1.65,1.13088,0.32984,1.178,0.02688,0.007840000000000001,0.028,1.104,0.322,1.15
2020-08-07 08:00:00,1.66416,0.48538000000000003,1.7335,0.03216,0.009380000000000001,0.0335,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.24176,0.36218,1.2935,0.03216,0.009380000000000001,0.0335,1.2096,0.3528,1.26
2020-08-07 08:30:00,1.7232,0.5026,1.795,0.024,0.007,0.025,1.6992,0.49560000000000004,1.77,1.3776,0.40180000000000005,1.435,0.024,0.007,0.025,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-07 09:00:00,1.7572800000000002,0.51254,1.8305,0.038880000000000005,0.011340000000000001,0.0405,1.7184,0.5012,1.79,1.4308800000000002,0.41734000000000004,1.4905,0.038880000000000005,0.011340000000000001,0.0405,1.392,0.406,1.45
2020-08-07 09:30:00,1.74672,0.50946,1.8195000000000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.6608,0.4844,1.73,1.46832,0.42826000000000003,1.5295,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.3824,0.4032,1.44
2020-08-07 10:00:00,1.7510400000000002,0.5107200000000001,1.824,0.11904,0.03472,0.124,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.50144,0.43792000000000003,1.564,0.11904,0.03472,0.124,1.3824,0.4032,1.44
2020-08-07 10:30:00,1.68096,0.49028000000000005,1.751,0.12576,0.036680000000000004,0.131,1.5552000000000001,0.4536,1.62,1.45056,0.42308,1.5110000000000001,0.12576,0.036680000000000004,0.131,1.3248,0.3864,1.38
2020-08-07 11:00:00,1.5201600000000002,0.44338000000000005,1.5835,0.13776000000000002,0.04018,0.14350000000000002,1.3824,0.4032,1.44,1.37616,0.40138,1.4335,0.13776000000000002,0.04018,0.14350000000000002,1.2384,0.3612,1.29
2020-08-07 11:30:00,1.56384,0.45612,1.629,0.18144000000000002,0.05292,0.189,1.3824,0.4032,1.44,1.4486400000000001,0.42252000000000006,1.509,0.18144000000000002,0.05292,0.189,1.2671999999999999,0.36960000000000004,1.32
2020-08-07 12:00:00,1.56432,0.45626000000000005,1.6295000000000002,0.24912,0.07266,0.2595,1.3152,0.3836,1.37,1.46832,0.42826000000000003,1.5295,0.24912,0.07266,0.2595,1.2192,0.3556,1.27
2020-08-07 12:30:00,1.6296,0.4753,1.6975,0.2184,0.0637,0.2275,1.4112,0.4116,1.47,1.524,0.4445,1.5875,0.2184,0.0637,0.2275,1.3056,0.3808,1.3599999999999999
2020-08-07 13:00:00,1.72368,0.5027400000000001,1.7955,0.16848000000000002,0.04914,0.17550000000000002,1.5552000000000001,0.4536,1.62,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.16848000000000002,0.04914,0.17550000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-07 13:30:00,1.8633600000000001,0.5434800000000001,1.941,0.07776000000000001,0.022680000000000002,0.081,1.7856,0.5208,1.8599999999999999,1.3833600000000001,0.40348,1.441,0.07776000000000001,0.022680000000000002,0.081,1.3056,0.3808,1.3599999999999999
2020-08-07 14:00:00,1.8988800000000001,0.55384,1.978,0.06528,0.01904,0.068,1.8336000000000001,0.5348,1.9100000000000001,1.47648,0.43064,1.538,0.06528,0.01904,0.068,1.4112,0.4116,1.47
2020-08-07 14:30:00,1.8648,0.5439,1.9425,0.0888,0.025900000000000003,0.0925,1.776,0.518,1.85,1.4136,0.4123,1.4725000000000001,0.0888,0.025900000000000003,0.0925,1.3248,0.3864,1.38
2020-08-07 15:00:00,1.6564800000000002,0.48314,1.7255,0.15888000000000002,0.046340000000000006,0.1655,1.4976,0.4368,1.56,1.48368,0.43274,1.5455,0.15888000000000002,0.046340000000000006,0.1655,1.3248,0.3864,1.38
2020-08-07 15:30:00,1.62192,0.47306000000000004,1.6895,0.22992,0.06706000000000001,0.23950000000000002,1.392,0.406,1.45,1.4011200000000001,0.40866,1.4595,0.22992,0.06706000000000001,0.23950000000000002,1.1712,0.3416,1.22
2020-08-07 16:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.22992,0.06706000000000001,0.23950000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.48752,0.43386,1.5495,0.22992,0.06706000000000001,0.23950000000000002,1.2576,0.3668,1.31
2020-08-07 16:30:00,1.67184,0.48762000000000005,1.7415,0.16464,0.04802000000000001,0.1715,1.5072,0.43960000000000005,1.57,1.42224,0.41482,1.4815,0.16464,0.04802000000000001,0.1715,1.2576,0.3668,1.31
2020-08-07 17:00:00,1.74768,0.5097400000000001,1.8205,0.25968,0.07574,0.2705,1.488,0.434,1.55,1.5076800000000001,0.43974,1.5705,0.25968,0.07574,0.2705,1.248,0.364,1.3
2020-08-07 17:30:00,1.8484800000000001,0.5391400000000001,1.9255,0.25488,0.07434,0.2655,1.5936,0.46480000000000005,1.6600000000000001,1.51248,0.44114000000000003,1.5755,0.25488,0.07434,0.2655,1.2576,0.3668,1.31
2020-08-07 18:00:00,1.896,0.553,1.975,0.13920000000000002,0.040600000000000004,0.145,1.7568000000000001,0.5124000000000001,1.83,1.5504,0.45220000000000005,1.615,0.13920000000000002,0.040600000000000004,0.145,1.4112,0.4116,1.47
2020-08-07 18:30:00,1.8408,0.5369,1.9175,0.084,0.0245,0.08750000000000001,1.7568000000000001,0.5124000000000001,1.83,1.4952,0.43610000000000004,1.5575,0.084,0.0245,0.08750000000000001,1.4112,0.4116,1.47
2020-08-07 19:00:00,2.0592,0.6006,2.145,0.0528,0.0154,0.055,2.0064,0.5852,2.09,1.4928,0.4354,1.5550000000000002,0.0528,0.0154,0.055,1.44,0.42,1.5
2020-08-07 19:30:00,2.07456,0.6050800000000001,2.161,0.010560000000000002,0.0030800000000000003,0.011,2.064,0.602,2.15,1.47936,0.43148000000000003,1.541,0.010560000000000002,0.0030800000000000003,0.011,1.4688,0.4284,1.53
2020-08-07 20:00:00,2.02752,0.59136,2.112,0.0019200000000000003,0.0005600000000000001,0.002,2.0256,0.5908,2.11,1.40352,0.40936000000000006,1.462,0.0019200000000000003,0.0005600000000000001,0.002,1.4016,0.4088,1.46
2020-08-07 20:30:00,2.00832,0.5857600000000001,2.092,0.0019200000000000003,0.0005600000000000001,0.002,2.0064,0.5852,2.09,1.40352,0.40936000000000006,1.462,0.0019200000000000003,0.0005600000000000001,0.002,1.4016,0.4088,1.46
