Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-07 21:00:00,2.00352,0.5843600000000001,2.087,0.00672,0.0019600000000000004,0.007,1.9968,0.5824,2.08,1.40832,0.41076,1.467,0.00672,0.0019600000000000004,0.007,1.4016,0.4088,1.46
2020-08-07 21:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2020-08-07 22:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2020-08-07 22:30:00,1.932,0.5635,2.0125,0.0216,0.0063,0.022500000000000003,1.9104,0.5572,1.99,1.308,0.3815,1.3625,0.0216,0.0063,0.022500000000000003,1.2864,0.37520000000000003,1.34
2020-08-07 23:00:00,1.81344,0.5289200000000001,1.889,0.03744,0.010920000000000001,0.039,1.776,0.518,1.85,1.26624,0.36932000000000004,1.319,0.03744,0.010920000000000001,0.039,1.2288000000000001,0.3584,1.28
2020-08-07 23:30:00,1.6526399999999999,0.48202000000000006,1.7215,0.05904,0.017220000000000003,0.061500000000000006,1.5936,0.46480000000000005,1.6600000000000001,1.15344,0.33642000000000005,1.2015,0.05904,0.017220000000000003,0.061500000000000006,1.0944,0.31920000000000004,1.1400000000000001
2020-08-08 00:00:00,1.55856,0.45458000000000004,1.6235,0.07056000000000001,0.02058,0.07350000000000001,1.488,0.434,1.55,1.08816,0.31738000000000005,1.1335,0.07056000000000001,0.02058,0.07350000000000001,1.0176,0.2968,1.06
2020-08-08 00:30:00,1.41792,0.41356000000000004,1.477,0.06432,0.018760000000000002,0.067,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9379200000000001,0.27356,0.977,0.06432,0.018760000000000002,0.067,0.8736,0.2548,0.91
2020-08-08 01:00:00,1.38384,0.40362000000000003,1.4415,0.07824,0.022820000000000003,0.0815,1.3056,0.3808,1.3599999999999999,0.9038400000000001,0.26362,0.9415,0.07824,0.022820000000000003,0.0815,0.8256,0.24080000000000001,0.86
2020-08-08 01:30:00,1.3584,0.3962,1.415,0.1296,0.0378,0.135,1.2288000000000001,0.3584,1.28,0.9072,0.2646,0.9450000000000001,0.1296,0.0378,0.135,0.7776000000000001,0.2268,0.81
2020-08-08 02:00:00,1.34544,0.39242000000000005,1.4015,0.16464,0.04802000000000001,0.1715,1.1808,0.34440000000000004,1.23,0.9038400000000001,0.26362,0.9415,0.16464,0.04802000000000001,0.1715,0.7392000000000001,0.2156,0.77
2020-08-08 02:30:00,1.32048,0.38514000000000004,1.3755,0.12048,0.035140000000000005,0.1255,1.2,0.35000000000000003,1.25,0.8980800000000001,0.26194,0.9355,0.12048,0.035140000000000005,0.1255,0.7776000000000001,0.2268,0.81
2020-08-08 03:00:00,1.308,0.3815,1.3625,0.1272,0.0371,0.1325,1.1808,0.34440000000000004,1.23,0.9048,0.2639,0.9425,0.1272,0.0371,0.1325,0.7776000000000001,0.2268,0.81
2020-08-08 03:30:00,1.29168,0.37674,1.3455,0.09168000000000001,0.026740000000000003,0.0955,1.2,0.35000000000000003,1.25,0.88848,0.25914000000000004,0.9255,0.09168000000000001,0.026740000000000003,0.0955,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-08 04:00:00,1.27344,0.37142000000000003,1.3265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.1712,0.3416,1.22,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.768,0.224,0.8
2020-08-08 04:30:00,1.31328,0.38304000000000005,1.3679999999999999,0.09408000000000001,0.027440000000000003,0.098,1.2192,0.3556,1.27,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.09408000000000001,0.027440000000000003,0.098,0.8064,0.23520000000000002,0.84
2020-08-08 05:00:00,1.308,0.3815,1.3625,0.108,0.0315,0.1125,1.2,0.35000000000000003,1.25,0.9048,0.2639,0.9425,0.108,0.0315,0.1125,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-08 05:30:00,1.2940800000000001,0.37744000000000005,1.348,0.12288000000000002,0.035840000000000004,0.128,1.1712,0.3416,1.22,0.8716800000000001,0.25424,0.908,0.12288000000000002,0.035840000000000004,0.128,0.7488,0.2184,0.78
2020-08-08 06:00:00,1.26912,0.37016000000000004,1.322,0.12672,0.03696,0.132,1.1424,0.3332,1.19,0.8371200000000001,0.24416000000000002,0.872,0.12672,0.03696,0.132,0.7104,0.20720000000000002,0.74
2020-08-08 06:30:00,1.3243200000000002,0.38626000000000005,1.3795,0.13392,0.039060000000000004,0.1395,1.1904,0.3472,1.24,0.90192,0.26306,0.9395,0.13392,0.039060000000000004,0.1395,0.768,0.224,0.8
2020-08-08 07:00:00,1.37856,0.40208000000000005,1.436,0.09216,0.02688,0.096,1.2864,0.37520000000000003,1.34,0.9465600000000001,0.27608000000000005,0.986,0.09216,0.02688,0.096,0.8544,0.2492,0.89
2020-08-08 07:30:00,1.44768,0.42224000000000006,1.508,0.10368000000000001,0.030240000000000003,0.108,1.344,0.392,1.4,1.06368,0.31024,1.108,0.10368000000000001,0.030240000000000003,0.108,0.96,0.28,1.0
2020-08-08 08:00:00,1.52688,0.44534,1.5905,0.13488,0.03934,0.1405,1.392,0.406,1.45,1.20048,0.35014,1.2505,0.13488,0.03934,0.1405,1.0656,0.3108,1.11
2020-08-08 08:30:00,1.57536,0.45948000000000006,1.641,0.13536,0.03948,0.14100000000000001,1.44,0.42,1.5,1.30656,0.38108000000000003,1.361,0.13536,0.03948,0.14100000000000001,1.1712,0.3416,1.22
2020-08-08 09:00:00,1.56576,0.45668000000000003,1.631,0.16416,0.047880000000000006,0.171,1.4016,0.4088,1.46,1.37376,0.40068000000000004,1.431,0.16416,0.047880000000000006,0.171,1.2096,0.3528,1.26
2020-08-08 09:30:00,1.55424,0.45332000000000006,1.619,0.19104000000000002,0.055720000000000006,0.199,1.3632,0.3976,1.42,1.4486400000000001,0.42252000000000006,1.509,0.19104000000000002,0.055720000000000006,0.199,1.2576,0.3668,1.31
2020-08-08 10:00:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.2376,0.0693,0.24750000000000003,1.2768,0.3724,1.33,1.4568,0.4249,1.5175,0.2376,0.0693,0.24750000000000003,1.2192,0.3556,1.27
2020-08-08 10:30:00,1.44624,0.42182000000000003,1.5065,0.20784000000000002,0.06062000000000001,0.2165,1.2384,0.3612,1.29,1.42704,0.41622000000000003,1.4865,0.20784000000000002,0.06062000000000001,0.2165,1.2192,0.3556,1.27
2020-08-08 11:00:00,1.43376,0.41818000000000005,1.4935,0.23376000000000002,0.06818,0.24350000000000002,1.2,0.35000000000000003,1.25,1.43376,0.41818000000000005,1.4935,0.23376000000000002,0.06818,0.24350000000000002,1.2,0.35000000000000003,1.25
2020-08-08 11:30:00,1.48272,0.43246,1.5445,0.26352000000000003,0.07686000000000001,0.2745,1.2192,0.3556,1.27,1.48272,0.43246,1.5445,0.26352000000000003,0.07686000000000001,0.2745,1.2192,0.3556,1.27
2020-08-08 12:00:00,1.42848,0.41664,1.488,0.20928000000000002,0.061040000000000004,0.218,1.2192,0.3556,1.27,1.47648,0.43064,1.538,0.20928000000000002,0.061040000000000004,0.218,1.2671999999999999,0.36960000000000004,1.32
2020-08-08 12:30:00,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.26736000000000004,0.07798000000000001,0.2785,1.1808,0.34440000000000004,1.23,1.41936,0.41398,1.4785,0.26736000000000004,0.07798000000000001,0.2785,1.152,0.336,1.2
2020-08-08 13:00:00,1.36992,0.39956,1.427,0.21792000000000003,0.06356,0.227,1.152,0.336,1.2,1.44672,0.42196000000000006,1.5070000000000001,0.21792000000000003,0.06356,0.227,1.2288000000000001,0.3584,1.28
2020-08-08 13:30:00,1.39056,0.40558000000000005,1.4485000000000001,0.23856000000000002,0.06958,0.2485,1.152,0.336,1.2,1.40976,0.41118000000000005,1.4685000000000001,0.23856000000000002,0.06958,0.2485,1.1712,0.3416,1.22
2020-08-08 14:00:00,1.38816,0.40488,1.446,0.25536000000000003,0.07448,0.266,1.1328,0.3304,1.18,1.3593600000000001,0.39648000000000005,1.416,0.25536000000000003,0.07448,0.266,1.104,0.322,1.15
2020-08-08 14:30:00,1.32672,0.38696,1.3820000000000001,0.29952,0.08736000000000001,0.312,1.0272000000000001,0.29960000000000003,1.07,1.38432,0.40376,1.442,0.29952,0.08736000000000001,0.312,1.0848,0.3164,1.13
2020-08-08 15:00:00,1.32864,0.38752000000000003,1.384,0.30144000000000004,0.08792000000000001,0.314,1.0272000000000001,0.29960000000000003,1.07,1.3478400000000001,0.39312,1.404,0.30144000000000004,0.08792000000000001,0.314,1.0464,0.3052,1.09
2020-08-08 15:30:00,1.35024,0.39382000000000006,1.4065,0.32304000000000005,0.09422000000000001,0.3365,1.0272000000000001,0.29960000000000003,1.07,1.36944,0.39942000000000005,1.4265,0.32304000000000005,0.09422000000000001,0.3365,1.0464,0.3052,1.09
2020-08-08 16:00:00,1.344,0.392,1.4,0.3264,0.0952,0.34,1.0176,0.2968,1.06,1.392,0.406,1.45,0.3264,0.0952,0.34,1.0656,0.3108,1.11
2020-08-08 16:30:00,1.4376,0.4193,1.4975,0.276,0.0805,0.28750000000000003,1.1616,0.3388,1.21,1.428,0.41650000000000004,1.4875,0.276,0.0805,0.28750000000000003,1.152,0.336,1.2
2020-08-08 17:00:00,1.51488,0.44184,1.5779999999999998,0.26688,0.07784,0.278,1.248,0.364,1.3,1.46688,0.42784000000000005,1.528,0.26688,0.07784,0.278,1.2,0.35000000000000003,1.25
2020-08-08 17:30:00,1.64736,0.48048,1.716,0.31296,0.09128000000000001,0.326,1.3344,0.38920000000000005,1.3900000000000001,1.5321600000000002,0.44688000000000005,1.596,0.31296,0.09128000000000001,0.326,1.2192,0.3556,1.27
2020-08-08 18:00:00,1.72656,0.50358,1.7985,0.31536000000000003,0.09198,0.3285,1.4112,0.4116,1.47,1.56336,0.45598000000000005,1.6285,0.31536000000000003,0.09198,0.3285,1.248,0.364,1.3
2020-08-08 18:30:00,1.7745600000000001,0.51758,1.8485,0.30576000000000003,0.08918000000000001,0.3185,1.4688,0.4284,1.53,1.53456,0.44758000000000003,1.5985,0.30576000000000003,0.08918000000000001,0.3185,1.2288000000000001,0.3584,1.28
2020-08-08 19:00:00,1.8763200000000002,0.5472600000000001,1.9545,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.6800000000000002,0.49,1.75,1.55952,0.45486000000000004,1.6245,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.3632,0.3976,1.42
2020-08-08 19:30:00,1.92528,0.56154,2.0055,0.24528000000000003,0.07154,0.2555,1.6800000000000002,0.49,1.75,1.5316800000000002,0.44674,1.5955,0.24528000000000003,0.07154,0.2555,1.2864,0.37520000000000003,1.34
2020-08-08 20:00:00,1.90896,0.55678,1.9885000000000002,0.20016,0.05838,0.20850000000000002,1.7088,0.4984,1.78,1.48656,0.43358,1.5485,0.20016,0.05838,0.20850000000000002,1.2864,0.37520000000000003,1.34
2020-08-08 20:30:00,1.86672,0.54446,1.9445000000000001,0.13872,0.04046,0.14450000000000002,1.728,0.504,1.8,1.40592,0.41006000000000004,1.4645000000000001,0.13872,0.04046,0.14450000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-08-08 21:00:00,1.89072,0.5514600000000001,1.9695,0.18192000000000003,0.05306,0.1895,1.7088,0.4984,1.78,1.41072,0.41146000000000005,1.4695,0.18192000000000003,0.05306,0.1895,1.2288000000000001,0.3584,1.28
2020-08-08 21:30:00,1.9228800000000001,0.56084,2.003,0.13728,0.040040000000000006,0.14300000000000002,1.7856,0.5208,1.8599999999999999,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.13728,0.040040000000000006,0.14300000000000002,1.3056,0.3808,1.3599999999999999
2020-08-08 22:00:00,1.9224,0.5607,2.0025,0.1464,0.0427,0.1525,1.776,0.518,1.85,1.4136,0.4123,1.4725000000000001,0.1464,0.0427,0.1525,1.2671999999999999,0.36960000000000004,1.32
2020-08-08 22:30:00,1.85424,0.5408200000000001,1.9315,0.15504,0.04522,0.1615,1.6992,0.49560000000000004,1.77,1.37424,0.40082,1.4315,0.15504,0.04522,0.1615,1.2192,0.3556,1.27
2020-08-08 23:00:00,1.74864,0.51002,1.8215,0.17424,0.050820000000000004,0.18150000000000002,1.5744,0.4592,1.6400000000000001,1.30704,0.38122000000000006,1.3615,0.17424,0.050820000000000004,0.18150000000000002,1.1328,0.3304,1.18
2020-08-08 23:30:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.21552000000000002,0.06286,0.2245,1.4112,0.4116,1.47,1.21392,0.35406000000000004,1.2645,0.21552000000000002,0.06286,0.2245,0.9984000000000001,0.2912,1.04
2020-08-09 00:00:00,1.53456,0.44758000000000003,1.5985,0.19056,0.055580000000000004,0.1985,1.344,0.392,1.4,1.18896,0.34678000000000003,1.2385,0.19056,0.055580000000000004,0.1985,0.9984000000000001,0.2912,1.04
2020-08-09 00:30:00,1.48224,0.43232000000000004,1.544,0.23424000000000003,0.06832,0.244,1.248,0.364,1.3,1.14624,0.33432,1.194,0.23424000000000003,0.06832,0.244,0.912,0.266,0.9500000000000001
2020-08-09 01:00:00,1.44192,0.42056000000000004,1.502,0.21312,0.06216000000000001,0.222,1.2288000000000001,0.3584,1.28,1.08672,0.31696,1.1320000000000001,0.21312,0.06216000000000001,0.222,0.8736,0.2548,0.91
2020-08-09 01:30:00,1.38048,0.40264000000000005,1.438,0.18048,0.052640000000000006,0.188,1.2,0.35000000000000003,1.25,1.03488,0.30184,1.078,0.18048,0.052640000000000006,0.188,0.8544,0.2492,0.89
2020-08-09 02:00:00,1.3344,0.38920000000000005,1.3900000000000001,0.1824,0.053200000000000004,0.19,1.152,0.336,1.2,0.9888,0.2884,1.03,0.1824,0.053200000000000004,0.19,0.8064,0.23520000000000002,0.84
2020-08-09 02:30:00,1.2936,0.3773,1.3475000000000001,0.1608,0.046900000000000004,0.1675,1.1328,0.3304,1.18,0.996,0.29050000000000004,1.0375,0.1608,0.046900000000000004,0.1675,0.8352,0.2436,0.87
2020-08-09 03:00:00,1.31088,0.38234,1.3655,0.14928000000000002,0.04354,0.1555,1.1616,0.3388,1.21,0.9940800000000001,0.28994000000000003,1.0355,0.14928000000000002,0.04354,0.1555,0.8448,0.2464,0.88
2020-08-09 03:30:00,1.2864,0.37520000000000003,1.34,0.11520000000000001,0.033600000000000005,0.12,1.1712,0.3416,1.22,0.9696,0.2828,1.01,0.11520000000000001,0.033600000000000005,0.12,0.8544,0.2492,0.89
2020-08-09 04:00:00,1.28496,0.37478000000000006,1.3385,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.1424,0.3332,1.19,0.9681600000000001,0.28238,1.0085,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.8256,0.24080000000000001,0.86
2020-08-09 04:30:00,1.25136,0.36498,1.3035,0.17616,0.05138,0.1835,1.0752,0.3136,1.12,0.9441600000000001,0.27538,0.9835,0.17616,0.05138,0.1835,0.768,0.224,0.8
2020-08-09 05:00:00,1.21632,0.35476,1.267,0.16032000000000002,0.04676,0.167,1.056,0.308,1.1,0.9379200000000001,0.27356,0.977,0.16032000000000002,0.04676,0.167,0.7776000000000001,0.2268,0.81
2020-08-09 05:30:00,1.25136,0.36498,1.3035,0.16656,0.048580000000000005,0.17350000000000002,1.0848,0.3164,1.13,0.97296,0.28378000000000003,1.0135,0.16656,0.048580000000000005,0.17350000000000002,0.8064,0.23520000000000002,0.84
2020-08-09 06:00:00,1.2552,0.36610000000000004,1.3075,0.1416,0.0413,0.14750000000000002,1.1136,0.32480000000000003,1.16,0.9768,0.2849,1.0175,0.1416,0.0413,0.14750000000000002,0.8352,0.2436,0.87
2020-08-09 06:30:00,1.26768,0.36974,1.3205,0.13488,0.03934,0.1405,1.1328,0.3304,1.18,0.98928,0.28854,1.0305,0.13488,0.03934,0.1405,0.8544,0.2492,0.89
2020-08-09 07:00:00,1.33104,0.38822,1.3865,0.17904,0.05222,0.1865,1.152,0.336,1.2,1.03344,0.30142,1.0765,0.17904,0.05222,0.1865,0.8544,0.2492,0.89
2020-08-09 07:30:00,1.38096,0.40278,1.4385,0.24816000000000002,0.07238,0.2585,1.1328,0.3304,1.18,1.06416,0.31038000000000004,1.1085,0.24816000000000002,0.07238,0.2585,0.8160000000000001,0.23800000000000002,0.85
2020-08-09 08:00:00,1.43568,0.41874000000000006,1.4955,0.20688,0.060340000000000005,0.2155,1.2288000000000001,0.3584,1.28,1.09968,0.32074,1.1455,0.20688,0.060340000000000005,0.2155,0.8928,0.2604,0.93
2020-08-09 08:30:00,1.54848,0.45164000000000004,1.613,0.14688,0.04284,0.153,1.4016,0.4088,1.46,1.20288,0.35084000000000004,1.2530000000000001,0.14688,0.04284,0.153,1.056,0.308,1.1
2020-08-09 09:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.16464,0.04802000000000001,0.1715,1.4976,0.4368,1.56,1.31664,0.38402000000000003,1.3715,0.16464,0.04802000000000001,0.1715,1.152,0.336,1.2
2020-08-09 09:30:00,1.76592,0.5150600000000001,1.8395000000000001,0.12432000000000001,0.03626,0.1295,1.6416,0.4788,1.71,1.4011200000000001,0.40866,1.4595,0.12432000000000001,0.03626,0.1295,1.2768,0.3724,1.33
2020-08-09 10:00:00,1.86048,0.54264,1.9380000000000002,0.16128,0.047040000000000005,0.168,1.6992,0.49560000000000004,1.77,1.45728,0.42504000000000003,1.518,0.16128,0.047040000000000005,0.168,1.296,0.378,1.35
2020-08-09 10:30:00,1.82928,0.53354,1.9055,0.14928000000000002,0.04354,0.1555,1.6800000000000002,0.49,1.75,1.42608,0.41594000000000003,1.4855,0.14928000000000002,0.04354,0.1555,1.2768,0.3724,1.33
2020-08-09 11:00:00,1.7990400000000002,0.5247200000000001,1.874,0.18624000000000002,0.05432000000000001,0.194,1.6128,0.47040000000000004,1.6800000000000002,1.4630400000000001,0.42672000000000004,1.524,0.18624000000000002,0.05432000000000001,0.194,1.2768,0.3724,1.33
2020-08-09 11:30:00,1.83264,0.53452,1.909,0.18144000000000002,0.05292,0.189,1.6512,0.48160000000000003,1.72,1.47744,0.43092,1.5390000000000001,0.18144000000000002,0.05292,0.189,1.296,0.378,1.35
2020-08-09 12:00:00,1.79088,0.52234,1.8655,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.5552000000000001,0.4536,1.62,1.47408,0.42994000000000004,1.5354999999999999,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.2384,0.3612,1.29
2020-08-09 12:30:00,1.8638400000000002,0.54362,1.9415,0.17424,0.050820000000000004,0.18150000000000002,1.6896,0.4928,1.76,1.51824,0.44282000000000005,1.5815000000000001,0.17424,0.050820000000000004,0.18150000000000002,1.344,0.392,1.4
2020-08-09 13:00:00,1.80048,0.52514,1.8755000000000002,0.14928000000000002,0.04354,0.1555,1.6512,0.48160000000000003,1.72,1.49328,0.43554000000000004,1.5554999999999999,0.14928000000000002,0.04354,0.1555,1.344,0.392,1.4
2020-08-09 13:30:00,1.69968,0.49574,1.7705000000000002,0.15408000000000002,0.04494,0.1605,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.45968,0.42574,1.5205000000000002,0.15408000000000002,0.04494,0.1605,1.3056,0.3808,1.3599999999999999
2020-08-09 14:00:00,1.5201600000000002,0.44338000000000005,1.5835,0.21456000000000003,0.06258000000000001,0.2235,1.3056,0.3808,1.3599999999999999,1.42416,0.41538,1.4835,0.21456000000000003,0.06258000000000001,0.2235,1.2096,0.3528,1.26
2020-08-09 14:30:00,1.3824,0.4032,1.44,0.24,0.07,0.25,1.1424,0.3332,1.19,1.3632,0.3976,1.42,0.24,0.07,0.25,1.1232,0.3276,1.17
2020-08-09 15:00:00,1.3651200000000001,0.39816,1.422,0.28992,0.08456000000000001,0.302,1.0752,0.3136,1.12,1.31712,0.38416000000000006,1.3719999999999999,0.28992,0.08456000000000001,0.302,1.0272000000000001,0.29960000000000003,1.07
2020-08-09 15:30:00,1.41936,0.41398,1.4785,0.18096,0.05278000000000001,0.1885,1.2384,0.3612,1.29,1.34256,0.39158000000000004,1.3985,0.18096,0.05278000000000001,0.1885,1.1616,0.3388,1.21
2020-08-09 16:00:00,1.3833600000000001,0.40348,1.441,0.16416,0.047880000000000006,0.171,1.2192,0.3556,1.27,1.33536,0.38948000000000005,1.391,0.16416,0.047880000000000006,0.171,1.1712,0.3416,1.22
2020-08-09 16:30:00,1.46688,0.42784000000000005,1.528,0.13248000000000001,0.03864,0.138,1.3344,0.38920000000000005,1.3900000000000001,1.33248,0.38864000000000004,1.388,0.13248000000000001,0.03864,0.138,1.2,0.35000000000000003,1.25
2020-08-09 17:00:00,1.5849600000000001,0.46228,1.651,0.11616000000000001,0.03388,0.121,1.4688,0.4284,1.53,1.39296,0.40628000000000003,1.451,0.11616000000000001,0.03388,0.121,1.2768,0.3724,1.33
2020-08-09 17:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.11712000000000002,0.03416,0.122,1.6800000000000002,0.49,1.75,1.5379200000000002,0.44856,1.6019999999999999,0.11712000000000002,0.03416,0.122,1.4208,0.41440000000000005,1.48
2020-08-09 18:00:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.12336000000000001,0.035980000000000005,0.1285,1.7472,0.5096,1.82,1.59216,0.46438,1.6585,0.12336000000000001,0.035980000000000005,0.1285,1.4688,0.4284,1.53
2020-08-09 18:30:00,1.90752,0.5563600000000001,1.987,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.824,0.532,1.9,1.55232,0.45276000000000005,1.617,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.4688,0.4284,1.53
2020-08-09 19:00:00,1.9468800000000002,0.56784,2.028,0.09408000000000001,0.027440000000000003,0.098,1.8528,0.5404,1.9300000000000002,1.57248,0.45864000000000005,1.638,0.09408000000000001,0.027440000000000003,0.098,1.4784000000000002,0.4312,1.54
2020-08-09 19:30:00,1.93104,0.56322,2.0115,0.09744000000000001,0.02842,0.1015,1.8336000000000001,0.5348,1.9100000000000001,1.47984,0.43162000000000006,1.5415,0.09744000000000001,0.02842,0.1015,1.3824,0.4032,1.44
2020-08-09 20:00:00,1.8988800000000001,0.55384,1.978,0.12288000000000002,0.035840000000000004,0.128,1.776,0.518,1.85,1.42848,0.41664,1.488,0.12288000000000002,0.035840000000000004,0.128,1.3056,0.3808,1.3599999999999999
2020-08-09 20:30:00,1.8662400000000001,0.54432,1.944,0.13824,0.04032,0.14400000000000002,1.728,0.504,1.8,1.40544,0.40992,1.464,0.13824,0.04032,0.14400000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-08-09 21:00:00,1.8719999999999999,0.546,1.9500000000000002,0.13440000000000002,0.0392,0.14,1.7376,0.5068,1.81,1.4112,0.4116,1.47,0.13440000000000002,0.0392,0.14,1.2768,0.3724,1.33
2020-08-09 21:30:00,1.8758400000000002,0.54712,1.9540000000000002,0.13824,0.04032,0.14400000000000002,1.7376,0.5068,1.81,1.4246400000000001,0.41552000000000006,1.484,0.13824,0.04032,0.14400000000000002,1.2864,0.37520000000000003,1.34
2020-08-09 22:00:00,1.81392,0.5290600000000001,1.8895,0.09552000000000001,0.027860000000000003,0.0995,1.7184,0.5012,1.79,1.36272,0.39746000000000004,1.4195,0.09552000000000001,0.027860000000000003,0.0995,1.2671999999999999,0.36960000000000004,1.32
2020-08-09 22:30:00,1.77648,0.51814,1.8505,0.09648000000000001,0.028140000000000002,0.1005,1.6800000000000002,0.49,1.75,1.33488,0.38934,1.3905,0.09648000000000001,0.028140000000000002,0.1005,1.2384,0.3612,1.29
2020-08-09 23:00:00,1.67712,0.48916000000000004,1.7469999999999999,0.09312000000000001,0.027160000000000004,0.097,1.584,0.462,1.65,1.24512,0.36316000000000004,1.297,0.09312000000000001,0.027160000000000004,0.097,1.152,0.336,1.2
2020-08-09 23:30:00,1.536,0.448,1.6,0.07680000000000001,0.0224,0.08,1.4592,0.42560000000000003,1.52,1.104,0.322,1.15,0.07680000000000001,0.0224,0.08,1.0272000000000001,0.29960000000000003,1.07
2020-08-10 00:00:00,1.416,0.41300000000000003,1.475,0.0816,0.0238,0.085,1.3344,0.38920000000000005,1.3900000000000001,1.0032,0.2926,1.045,0.0816,0.0238,0.085,0.9216000000000001,0.26880000000000004,0.96
2020-08-10 00:30:00,1.36608,0.39844,1.423,0.05088,0.01484,0.053,1.3152,0.3836,1.37,0.9436800000000001,0.27524000000000004,0.983,0.05088,0.01484,0.053,0.8928,0.2604,0.93
2020-08-10 01:00:00,1.296,0.378,1.35,0.057600000000000005,0.016800000000000002,0.06,1.2384,0.3612,1.29,0.8832000000000001,0.2576,0.92,0.057600000000000005,0.016800000000000002,0.06,0.8256,0.24080000000000001,0.86
2020-08-10 01:30:00,1.27152,0.37086,1.3245,0.08112000000000001,0.02366,0.0845,1.1904,0.3472,1.24,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.08112000000000001,0.02366,0.0845,0.7872,0.2296,0.8200000000000001
2020-08-10 02:00:00,1.2624,0.3682,1.315,0.0816,0.0238,0.085,1.1808,0.34440000000000004,1.23,0.8688,0.2534,0.905,0.0816,0.0238,0.085,0.7872,0.2296,0.8200000000000001
2020-08-10 02:30:00,1.25712,0.36666000000000004,1.3094999999999999,0.07632000000000001,0.022260000000000002,0.0795,1.1808,0.34440000000000004,1.23,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.07632000000000001,0.022260000000000002,0.0795,0.7872,0.2296,0.8200000000000001
2020-08-10 03:00:00,1.25232,0.36526000000000003,1.3045,0.08112000000000001,0.02366,0.0845,1.1712,0.3416,1.22,0.87792,0.25606,0.9145000000000001,0.08112000000000001,0.02366,0.0845,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-10 03:30:00,1.27008,0.37044000000000005,1.323,0.07968,0.02324,0.083,1.1904,0.3472,1.24,0.93408,0.27244,0.973,0.07968,0.02324,0.083,0.8544,0.2492,0.89
2020-08-10 04:00:00,1.24032,0.36176,1.292,0.10752,0.031360000000000006,0.112,1.1328,0.3304,1.18,0.9139200000000001,0.26656,0.9520000000000001,0.10752,0.031360000000000006,0.112,0.8064,0.23520000000000002,0.84
2020-08-10 04:30:00,1.224,0.357,1.275,0.12,0.035,0.125,1.104,0.322,1.15,0.9072,0.2646,0.9450000000000001,0.12,0.035,0.125,0.7872,0.2296,0.8200000000000001
2020-08-10 05:00:00,1.22544,0.35742,1.2765,0.15024,0.043820000000000005,0.1565,1.0752,0.3136,1.12,0.9182400000000001,0.26782,0.9565,0.15024,0.043820000000000005,0.1565,0.768,0.224,0.8
2020-08-10 05:30:00,1.25328,0.36554000000000003,1.3054999999999999,0.13968,0.040740000000000005,0.14550000000000002,1.1136,0.32480000000000003,1.16,0.94608,0.27594,0.9855,0.13968,0.040740000000000005,0.14550000000000002,0.8064,0.23520000000000002,0.84
2020-08-10 06:00:00,1.26432,0.36876000000000003,1.317,0.15072000000000002,0.043960000000000006,0.157,1.1136,0.32480000000000003,1.16,0.94752,0.27636000000000005,0.987,0.15072000000000002,0.043960000000000006,0.157,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-10 06:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.14976,0.043680000000000004,0.156,1.2,0.35000000000000003,1.25,1.02336,0.29848,1.066,0.14976,0.043680000000000004,0.156,0.8736,0.2548,0.91
2020-08-10 07:00:00,1.48272,0.43246,1.5445,0.14832,0.04326000000000001,0.1545,1.3344,0.38920000000000005,1.3900000000000001,1.11792,0.32606,1.1645,0.14832,0.04326000000000001,0.1545,0.9696,0.2828,1.01
2020-08-10 07:30:00,1.61856,0.47208000000000006,1.686,0.15936,0.04648,0.166,1.4592,0.42560000000000003,1.52,1.25376,0.36568,1.306,0.15936,0.04648,0.166,1.0944,0.31920000000000004,1.1400000000000001
2020-08-10 08:00:00,1.6507200000000002,0.48146000000000005,1.7195,0.09552000000000001,0.027860000000000003,0.0995,1.5552000000000001,0.4536,1.62,1.28592,0.37506,1.3395000000000001,0.09552000000000001,0.027860000000000003,0.0995,1.1904,0.3472,1.24
2020-08-10 08:30:00,1.69632,0.49476000000000003,1.767,0.13152,0.038360000000000005,0.137,1.5648,0.45640000000000003,1.63,1.39872,0.40796000000000004,1.457,0.13152,0.038360000000000005,0.137,1.2671999999999999,0.36960000000000004,1.32
2020-08-10 09:00:00,1.67616,0.48888000000000004,1.746,0.12096000000000001,0.035280000000000006,0.126,1.5552000000000001,0.4536,1.62,1.43616,0.41888000000000003,1.496,0.12096000000000001,0.035280000000000006,0.126,1.3152,0.3836,1.37
2020-08-10 09:30:00,1.7016,0.4963,1.7725,0.0888,0.025900000000000003,0.0925,1.6128,0.47040000000000004,1.6800000000000002,1.4424000000000001,0.4207,1.5025,0.0888,0.025900000000000003,0.0925,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-10 10:00:00,1.65888,0.48384000000000005,1.728,0.12288000000000002,0.035840000000000004,0.128,1.536,0.448,1.6,1.4188800000000001,0.41384000000000004,1.478,0.12288000000000002,0.035840000000000004,0.128,1.296,0.378,1.35
2020-08-10 10:30:00,2.028,0.5915,2.1125,0.156,0.0455,0.1625,1.8719999999999999,0.546,1.9500000000000002,1.1256,0.32830000000000004,1.1725,0.156,0.0455,0.1625,0.9696,0.2828,1.01
2020-08-10 11:00:00,1.9608,0.5719000000000001,2.0425,0.1464,0.0427,0.1525,1.8144,0.5292,1.8900000000000001,1.116,0.3255,1.1625,0.1464,0.0427,0.1525,0.9696,0.2828,1.01
2020-08-10 11:30:00,1.97424,0.57582,2.0565,0.15984,0.04662,0.1665,1.8144,0.5292,1.8900000000000001,1.19664,0.34902000000000005,1.2465,0.15984,0.04662,0.1665,1.0368,0.3024,1.08
2020-08-10 12:00:00,2.0976,0.6118,2.185,0.14880000000000002,0.0434,0.155,1.9488,0.5684,2.03,1.2144,0.3542,1.2650000000000001,0.14880000000000002,0.0434,0.155,1.0656,0.3108,1.11
2020-08-10 12:30:00,2.17008,0.6329400000000001,2.2605,0.27888,0.08134000000000001,0.29050000000000004,1.8912,0.5516,1.97,1.20048,0.35014,1.2505,0.27888,0.08134000000000001,0.29050000000000004,0.9216000000000001,0.26880000000000004,0.96
2020-08-10 13:00:00,2.13936,0.6239800000000001,2.2285,0.25776000000000004,0.07518000000000001,0.2685,1.8816000000000002,0.5488000000000001,1.96,1.06416,0.31038000000000004,1.1085,0.25776000000000004,0.07518000000000001,0.2685,0.8064,0.23520000000000002,0.84
2020-08-10 13:30:00,1.9372800000000001,0.5650400000000001,2.018,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.7376,0.5068,1.81,1.11168,0.32424000000000003,1.158,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.912,0.266,0.9500000000000001
2020-08-10 14:00:00,1.96272,0.5724600000000001,2.0445,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.7376,0.5068,1.81,1.12752,0.32886000000000004,1.1745,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-08-10 14:30:00,1.98576,0.57918,2.0685000000000002,0.21936000000000003,0.06398000000000001,0.2285,1.7664,0.5152,1.8399999999999999,1.05456,0.30758,1.0985,0.21936000000000003,0.06398000000000001,0.2285,0.8352,0.2436,0.87
2020-08-10 15:00:00,1.91424,0.55832,1.994,0.22464,0.06552000000000001,0.234,1.6896,0.4928,1.76,1.05984,0.30912,1.104,0.22464,0.06552000000000001,0.234,0.8352,0.2436,0.87
2020-08-10 15:30:00,2.0088,0.5859,2.0925,0.2136,0.0623,0.2225,1.7952,0.5236000000000001,1.87,0.9912000000000001,0.2891,1.0325,0.2136,0.0623,0.2225,0.7776000000000001,0.2268,0.81
2020-08-10 16:00:00,2.06784,0.6031200000000001,2.154,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.8719999999999999,0.546,1.9500000000000002,1.04064,0.30352,1.084,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8448,0.2464,0.88
2020-08-10 16:30:00,2.20944,0.6444200000000001,2.3015,0.16464,0.04802000000000001,0.1715,2.0448,0.5964,2.13,1.02864,0.30002,1.0715,0.16464,0.04802000000000001,0.1715,0.864,0.252,0.9
2020-08-10 17:00:00,2.3568,0.6874,2.455,0.0816,0.0238,0.085,2.2752,0.6636000000000001,2.37,1.1376,0.33180000000000004,1.185,0.0816,0.0238,0.085,1.056,0.308,1.1
2020-08-10 17:30:00,2.4398400000000002,0.71162,2.5415,0.10704000000000001,0.03122,0.1115,2.3328,0.6804,2.43,1.11504,0.32522,1.1615,0.10704000000000001,0.03122,0.1115,1.008,0.294,1.05
2020-08-10 18:00:00,2.51472,0.7334600000000001,2.6195,0.10512,0.030660000000000003,0.1095,2.4096,0.7028,2.51,1.17072,0.34146000000000004,1.2195,0.10512,0.030660000000000003,0.1095,1.0656,0.3108,1.11
2020-08-10 18:30:00,2.56608,0.7484400000000001,2.673,0.07968,0.02324,0.083,2.4864,0.7252000000000001,2.59,1.18368,0.34524000000000005,1.233,0.07968,0.02324,0.083,1.104,0.322,1.15
2020-08-10 19:00:00,2.56272,0.74746,2.6695,0.12432000000000001,0.03626,0.1295,2.4384,0.7112,2.54,1.17072,0.34146000000000004,1.2195,0.12432000000000001,0.03626,0.1295,1.0464,0.3052,1.09
2020-08-10 19:30:00,2.50896,0.7317800000000001,2.6135,0.09936,0.028980000000000002,0.10350000000000001,2.4096,0.7028,2.51,1.13616,0.33138,1.1835,0.09936,0.028980000000000002,0.10350000000000001,1.0368,0.3024,1.08
2020-08-10 20:00:00,2.43936,0.7114800000000001,2.541,0.07776000000000001,0.022680000000000002,0.081,2.3616,0.6888000000000001,2.46,1.05696,0.30828,1.101,0.07776000000000001,0.022680000000000002,0.081,0.9792000000000001,0.2856,1.02
2020-08-10 20:30:00,2.40528,0.70154,2.5055,0.07248,0.021140000000000003,0.0755,2.3328,0.6804,2.43,0.9748800000000001,0.28434000000000004,1.0155,0.07248,0.021140000000000003,0.0755,0.9024000000000001,0.2632,0.9400000000000001
2020-08-10 21:00:00,2.36832,0.69076,2.467,0.06432,0.018760000000000002,0.067,2.304,0.672,2.4,0.9763200000000001,0.28476,1.017,0.06432,0.018760000000000002,0.067,0.912,0.266,0.9500000000000001
2020-08-10 21:30:00,2.38128,0.69454,2.4805,0.10608000000000001,0.030940000000000002,0.1105,2.2752,0.6636000000000001,2.37,0.9988800000000001,0.29134000000000004,1.0405,0.10608000000000001,0.030940000000000002,0.1105,0.8928,0.2604,0.93
2020-08-10 22:00:00,2.30064,0.6710200000000001,2.3965,0.11184000000000001,0.03262,0.1165,2.1888,0.6384000000000001,2.2800000000000002,0.9182400000000001,0.26782,0.9565,0.11184000000000001,0.03262,0.1165,0.8064,0.23520000000000002,0.84
2020-08-10 22:30:00,2.22,0.6475000000000001,2.3125,0.108,0.0315,0.1125,2.112,0.616,2.2,0.9144,0.2667,0.9525,0.108,0.0315,0.1125,0.8064,0.23520000000000002,0.84
2020-08-10 23:00:00,2.09136,0.6099800000000001,2.1785,0.10416,0.03038,0.1085,1.9872,0.5796,2.07,0.8337600000000001,0.24318,0.8685,0.10416,0.03038,0.1085,0.7296,0.21280000000000002,0.76
2020-08-10 23:30:00,2.00304,0.5842200000000001,2.0865,0.09264000000000001,0.027020000000000002,0.0965,1.9104,0.5572,1.99,0.7070400000000001,0.20622000000000001,0.7365,0.09264000000000001,0.027020000000000002,0.0965,0.6144000000000001,0.1792,0.64
2020-08-11 00:00:00,1.87296,0.5462800000000001,1.951,0.08736000000000001,0.025480000000000003,0.091,1.7856,0.5208,1.8599999999999999,0.65376,0.19068000000000002,0.681,0.08736000000000001,0.025480000000000003,0.091,0.5664,0.1652,0.59
2020-08-11 00:30:00,1.77696,0.5182800000000001,1.851,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.7088,0.4984,1.78,0.59616,0.17388,0.621,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.528,0.154,0.55
2020-08-11 01:00:00,1.788,0.5215000000000001,1.8625,0.06,0.0175,0.0625,1.728,0.504,1.8,0.6936,0.2023,0.7225,0.06,0.0175,0.0625,0.6336,0.18480000000000002,0.66
2020-08-11 01:30:00,1.75824,0.51282,1.8315000000000001,0.049440000000000005,0.01442,0.051500000000000004,1.7088,0.4984,1.78,0.67344,0.19642,0.7015,0.049440000000000005,0.01442,0.051500000000000004,0.624,0.182,0.65
2020-08-11 02:00:00,1.73136,0.5049800000000001,1.8035,0.05136,0.014980000000000002,0.053500000000000006,1.6800000000000002,0.49,1.75,0.6753600000000001,0.19698000000000002,0.7035,0.05136,0.014980000000000002,0.053500000000000006,0.624,0.182,0.65
2020-08-11 02:30:00,1.65408,0.48244000000000004,1.7229999999999999,0.05088,0.01484,0.053,1.6032000000000002,0.4676,1.67,0.5980800000000001,0.17444,0.623,0.05088,0.01484,0.053,0.5472,0.15960000000000002,0.5700000000000001
2020-08-11 03:00:00,1.63104,0.47572000000000003,1.699,0.047040000000000005,0.013720000000000001,0.049,1.584,0.462,1.65,0.51744,0.15092,0.539,0.047040000000000005,0.013720000000000001,0.049,0.47040000000000004,0.13720000000000002,0.49
2020-08-11 03:30:00,1.6224,0.4732,1.69,0.07680000000000001,0.0224,0.08,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.49920000000000003,0.1456,0.52,0.07680000000000001,0.0224,0.08,0.4224,0.1232,0.44
2020-08-11 04:00:00,1.58208,0.46144,1.6480000000000001,0.07488,0.021840000000000002,0.078,1.5072,0.43960000000000005,1.57,0.48768000000000006,0.14224,0.508,0.07488,0.021840000000000002,0.078,0.4128,0.12040000000000001,0.43
2020-08-11 04:30:00,1.56864,0.45752000000000004,1.634,0.10944000000000001,0.031920000000000004,0.114,1.4592,0.42560000000000003,1.52,0.5126400000000001,0.14952000000000001,0.534,0.10944000000000001,0.031920000000000004,0.114,0.4032,0.11760000000000001,0.42
2020-08-11 05:00:00,1.5609600000000001,0.45528,1.626,0.15936,0.04648,0.166,1.4016,0.4088,1.46,0.5433600000000001,0.15848,0.5660000000000001,0.15936,0.04648,0.166,0.384,0.112,0.4
2020-08-11 05:30:00,1.59504,0.46522,1.6615,0.21264000000000002,0.062020000000000006,0.2215,1.3824,0.4032,1.44,0.5966400000000001,0.17402,0.6215,0.21264000000000002,0.062020000000000006,0.2215,0.384,0.112,0.4
2020-08-11 06:00:00,1.61328,0.47054,1.6804999999999999,0.22128,0.06454,0.2305,1.392,0.406,1.45,0.58608,0.17094,0.6105,0.22128,0.06454,0.2305,0.3648,0.10640000000000001,0.38
2020-08-11 06:30:00,1.74864,0.51002,1.8215,0.17424,0.050820000000000004,0.18150000000000002,1.5744,0.4592,1.6400000000000001,0.63504,0.18522000000000002,0.6615,0.17424,0.050820000000000004,0.18150000000000002,0.46080000000000004,0.13440000000000002,0.48
2020-08-11 07:00:00,1.9137600000000001,0.55818,1.9935,0.14736000000000002,0.042980000000000004,0.1535,1.7664,0.5152,1.8399999999999999,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.14736000000000002,0.042980000000000004,0.1535,0.5952000000000001,0.1736,0.62
2020-08-11 07:30:00,2.09232,0.61026,2.1795,0.07632000000000001,0.022260000000000002,0.0795,2.016,0.588,2.1,0.75792,0.22106,0.7895000000000001,0.07632000000000001,0.022260000000000002,0.0795,0.6816,0.1988,0.71
2020-08-11 08:00:00,2.25456,0.65758,2.3485,0.06576,0.019180000000000003,0.0685,2.1888,0.6384000000000001,2.2800000000000002,0.9777600000000001,0.28518000000000004,1.0185,0.06576,0.019180000000000003,0.0685,0.912,0.266,0.9500000000000001
2020-08-11 08:30:00,2.41632,0.70476,2.517,0.054720000000000005,0.015960000000000002,0.057,2.3616,0.6888000000000001,2.46,0.94752,0.27636000000000005,0.987,0.054720000000000005,0.015960000000000002,0.057,0.8928,0.2604,0.93
2020-08-11 09:00:00,2.41536,0.7044800000000001,2.516,0.05376,0.015680000000000003,0.056,2.3616,0.6888000000000001,2.46,0.86016,0.25088000000000005,0.896,0.05376,0.015680000000000003,0.056,0.8064,0.23520000000000002,0.84
2020-08-11 09:30:00,2.44992,0.7145600000000001,2.552,0.05952,0.01736,0.062,2.3904,0.6972,2.49,0.8755200000000001,0.25536000000000003,0.912,0.05952,0.01736,0.062,0.8160000000000001,0.23800000000000002,0.85
2020-08-11 10:00:00,2.40096,0.70028,2.501,0.05856000000000001,0.01708,0.061,2.3424,0.6832,2.44,0.8841600000000001,0.25788,0.921,0.05856000000000001,0.01708,0.061,0.8256,0.24080000000000001,0.86
2020-08-11 10:30:00,2.32656,0.6785800000000001,2.4235,0.05136,0.014980000000000002,0.053500000000000006,2.2752,0.6636000000000001,2.37,0.8961600000000001,0.26138,0.9335,0.05136,0.014980000000000002,0.053500000000000006,0.8448,0.2464,0.88
2020-08-11 11:00:00,2.0856,0.6083000000000001,2.1725,0.108,0.0315,0.1125,1.9776,0.5768,2.06,0.924,0.2695,0.9625,0.108,0.0315,0.1125,0.8160000000000001,0.23800000000000002,0.85
2020-08-11 11:30:00,1.99584,0.5821200000000001,2.079,0.08544,0.02492,0.089,1.9104,0.5572,1.99,0.9974400000000001,0.29092,1.039,0.08544,0.02492,0.089,0.912,0.266,0.9500000000000001
2020-08-11 12:00:00,1.98144,0.5779200000000001,2.064,0.09024,0.026320000000000003,0.094,1.8912,0.5516,1.97,0.9350400000000001,0.27272,0.974,0.09024,0.026320000000000003,0.094,0.8448,0.2464,0.88
2020-08-11 12:30:00,1.96128,0.57204,2.043,0.10848000000000001,0.03164,0.113,1.8528,0.5404,1.9300000000000002,1.01088,0.29484000000000005,1.053,0.10848000000000001,0.03164,0.113,0.9024000000000001,0.2632,0.9400000000000001
2020-08-11 13:00:00,1.9939200000000001,0.5815600000000001,2.077,0.11232,0.032760000000000004,0.117,1.8816000000000002,0.5488000000000001,1.96,0.9763200000000001,0.28476,1.017,0.11232,0.032760000000000004,0.117,0.864,0.252,0.9
2020-08-11 13:30:00,1.93776,0.56518,2.0185,0.15216000000000002,0.04438,0.1585,1.7856,0.5208,1.8599999999999999,0.9585600000000001,0.27958,0.9985,0.15216000000000002,0.04438,0.1585,0.8064,0.23520000000000002,0.84
2020-08-11 14:00:00,1.9699200000000001,0.5745600000000001,2.052,0.16512000000000002,0.04816,0.17200000000000001,1.8048000000000002,0.5264,1.88,1.00992,0.29456000000000004,1.052,0.16512000000000002,0.04816,0.17200000000000001,0.8448,0.2464,0.88
2020-08-11 14:30:00,1.9948800000000002,0.58184,2.078,0.14208,0.041440000000000005,0.148,1.8528,0.5404,1.9300000000000002,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.14208,0.041440000000000005,0.148,0.7584000000000001,0.2212,0.79
2020-08-11 15:00:00,1.91856,0.5595800000000001,1.9985,0.17136,0.049980000000000004,0.17850000000000002,1.7472,0.5096,1.82,0.9393600000000001,0.27398,0.9785,0.17136,0.049980000000000004,0.17850000000000002,0.768,0.224,0.8
2020-08-11 15:30:00,2.00496,0.5847800000000001,2.0885,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.8624,0.5432,1.94,0.92976,0.27118000000000003,0.9685,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.7872,0.2296,0.8200000000000001
2020-08-11 16:00:00,2.05968,0.60074,2.1455,0.13008,0.03794,0.1355,1.9296000000000002,0.5628000000000001,2.01,0.92688,0.27034,0.9655,0.13008,0.03794,0.1355,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-11 16:30:00,2.08416,0.6078800000000001,2.171,0.11616000000000001,0.03388,0.121,1.968,0.5740000000000001,2.05,0.9705600000000001,0.28308,1.011,0.11616000000000001,0.03388,0.121,0.8544,0.2492,0.89
2020-08-11 17:00:00,2.208,0.644,2.3,0.06720000000000001,0.0196,0.07,2.1408,0.6244000000000001,2.23,0.9504,0.2772,0.99,0.06720000000000001,0.0196,0.07,0.8832000000000001,0.2576,0.92
2020-08-11 17:30:00,2.38128,0.69454,2.4805,0.04848,0.014140000000000002,0.0505,2.3328,0.6804,2.43,0.9508800000000001,0.27734000000000003,0.9905,0.04848,0.014140000000000002,0.0505,0.9024000000000001,0.2632,0.9400000000000001
2020-08-11 18:00:00,2.45136,0.7149800000000001,2.5535,0.012960000000000001,0.0037800000000000004,0.0135,2.4384,0.7112,2.54,0.99216,0.28938,1.0335,0.012960000000000001,0.0037800000000000004,0.0135,0.9792000000000001,0.2856,1.02
2020-08-11 18:30:00,2.46144,0.7179200000000001,2.564,0.0038400000000000005,0.0011200000000000001,0.004,2.4576000000000002,0.7168,2.56,1.03104,0.30072000000000004,1.074,0.0038400000000000005,0.0011200000000000001,0.004,1.0272000000000001,0.29960000000000003,1.07
2020-08-11 19:00:00,2.5343999999999998,0.7392000000000001,2.64,0.048,0.014,0.05,2.4864,0.7252000000000001,2.59,1.0848,0.3164,1.13,0.048,0.014,0.05,1.0368,0.3024,1.08
2020-08-11 19:30:00,2.48688,0.7253400000000001,2.5905,0.05808000000000001,0.01694,0.060500000000000005,2.4288,0.7084,2.5300000000000002,0.9988800000000001,0.29134000000000004,1.0405,0.05808000000000001,0.01694,0.060500000000000005,0.9408000000000001,0.27440000000000003,0.98
2020-08-11 20:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.08112000000000001,0.02366,0.0845,2.4,0.7000000000000001,2.5,0.9835200000000001,0.28686,1.0245,0.08112000000000001,0.02366,0.0845,0.9024000000000001,0.2632,0.9400000000000001
2020-08-11 20:30:00,2.40192,0.7005600000000001,2.502,0.05952,0.01736,0.062,2.3424,0.6832,2.44,0.9427200000000001,0.27496000000000004,0.982,0.05952,0.01736,0.062,0.8832000000000001,0.2576,0.92
2020-08-11 21:00:00,2.4100800000000002,0.70294,2.5105,0.06768,0.01974,0.07050000000000001,2.3424,0.6832,2.44,0.9796800000000001,0.28574000000000005,1.0205,0.06768,0.01974,0.07050000000000001,0.912,0.266,0.9500000000000001
2020-08-11 21:30:00,2.4432,0.7126,2.545,0.0432,0.0126,0.045,2.4,0.7000000000000001,2.5,0.984,0.28700000000000003,1.025,0.0432,0.0126,0.045,0.9408000000000001,0.27440000000000003,0.98
2020-08-11 22:00:00,2.3572800000000003,0.68754,2.4555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.3328,0.6804,2.43,0.9172800000000001,0.26754,0.9555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.8928,0.2604,0.93
2020-08-11 22:30:00,2.2862400000000003,0.6668200000000001,2.3815,0.011040000000000001,0.00322,0.0115,2.2752,0.6636000000000001,2.37,0.87504,0.25522,0.9115000000000001,0.011040000000000001,0.00322,0.0115,0.864,0.252,0.9
2020-08-11 23:00:00,2.13312,0.62216,2.222,0.021120000000000003,0.0061600000000000005,0.022,2.112,0.616,2.2,0.7603200000000001,0.22176,0.792,0.021120000000000003,0.0061600000000000005,0.022,0.7392000000000001,0.2156,0.77
2020-08-11 23:30:00,2.0304,0.5922000000000001,2.115,0.014400000000000001,0.004200000000000001,0.015,2.016,0.588,2.1,0.6096,0.1778,0.635,0.014400000000000001,0.004200000000000001,0.015,0.5952000000000001,0.1736,0.62
2020-08-12 00:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9104,0.5572,1.99,0.5716800000000001,0.16674000000000003,0.5955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.5472,0.15960000000000002,0.5700000000000001
2020-08-12 00:30:00,1.81776,0.5301800000000001,1.8935,0.02256,0.006580000000000001,0.0235,1.7952,0.5236000000000001,1.87,0.53136,0.15498,0.5535,0.02256,0.006580000000000001,0.0235,0.5088,0.1484,0.53
2020-08-12 01:00:00,1.776,0.518,1.85,0.009600000000000001,0.0028,0.01,1.7664,0.5152,1.8399999999999999,0.48960000000000004,0.1428,0.51,0.009600000000000001,0.0028,0.01,0.48,0.14,0.5
2020-08-12 01:30:00,1.74144,0.50792,1.814,0.051840000000000004,0.015120000000000001,0.054,1.6896,0.4928,1.76,0.48384000000000005,0.14112000000000002,0.504,0.051840000000000004,0.015120000000000001,0.054,0.432,0.126,0.45
2020-08-12 02:00:00,1.68768,0.49224000000000007,1.758,0.11328,0.03304,0.11800000000000001,1.5744,0.4592,1.6400000000000001,0.57408,0.16744,0.598,0.11328,0.03304,0.11800000000000001,0.46080000000000004,0.13440000000000002,0.48
2020-08-12 02:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.10848000000000001,0.03164,0.113,1.5744,0.4592,1.6400000000000001,0.69408,0.20244,0.723,0.10848000000000001,0.03164,0.113,0.5856,0.1708,0.61
2020-08-12 03:00:00,1.70832,0.49826000000000004,1.7795,0.04752000000000001,0.01386,0.0495,1.6608,0.4844,1.73,0.67152,0.19586,0.6995,0.04752000000000001,0.01386,0.0495,0.624,0.182,0.65
2020-08-12 03:30:00,1.65408,0.48244000000000004,1.7229999999999999,0.041280000000000004,0.01204,0.043000000000000003,1.6128,0.47040000000000004,1.6800000000000002,0.5020800000000001,0.14644000000000001,0.523,0.041280000000000004,0.01204,0.043000000000000003,0.46080000000000004,0.13440000000000002,0.48
2020-08-12 04:00:00,1.62864,0.47502000000000005,1.6965,0.03504,0.010220000000000002,0.036500000000000005,1.5936,0.46480000000000005,1.6600000000000001,0.47664000000000006,0.13902,0.4965,0.03504,0.010220000000000002,0.036500000000000005,0.44160000000000005,0.1288,0.46
2020-08-12 04:30:00,1.6262400000000001,0.47432,1.694,0.0038400000000000005,0.0011200000000000001,0.004,1.6224,0.4732,1.69,0.46464000000000005,0.13552,0.484,0.0038400000000000005,0.0011200000000000001,0.004,0.46080000000000004,0.13440000000000002,0.48
2020-08-12 05:00:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.01776,0.005180000000000001,0.018500000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.47856000000000004,0.13958,0.4985,0.01776,0.005180000000000001,0.018500000000000003,0.46080000000000004,0.13440000000000002,0.48
2020-08-12 05:30:00,1.65984,0.48412000000000005,1.729,0.027840000000000004,0.00812,0.029,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.48864,0.14252,0.509,0.027840000000000004,0.00812,0.029,0.46080000000000004,0.13440000000000002,0.48
2020-08-12 06:00:00,1.65984,0.48412000000000005,1.729,0.047040000000000005,0.013720000000000001,0.049,1.6128,0.47040000000000004,1.6800000000000002,0.47904,0.13972,0.499,0.047040000000000005,0.013720000000000001,0.049,0.432,0.126,0.45
2020-08-12 06:30:00,1.82352,0.53186,1.8995000000000002,0.03792,0.01106,0.0395,1.7856,0.5208,1.8599999999999999,0.55632,0.16226000000000002,0.5795,0.03792,0.01106,0.0395,0.5184,0.1512,0.54
2020-08-12 07:00:00,1.96368,0.57274,2.0455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9584000000000001,0.5712,2.04,0.61968,0.18074,0.6455000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.6144000000000001,0.1792,0.64
2020-08-12 07:30:00,2.0928,0.6104,2.18,0.009600000000000001,0.0028,0.01,2.0832,0.6076,2.17,0.6816,0.1988,0.71,0.009600000000000001,0.0028,0.01,0.672,0.196,0.7000000000000001
2020-08-12 08:00:00,2.18976,0.63868,2.281,0.0009600000000000001,0.00028000000000000003,0.001,2.1888,0.6384000000000001,2.2800000000000002,0.75936,0.22148,0.791,0.0009600000000000001,0.00028000000000000003,0.001,0.7584000000000001,0.2212,0.79
2020-08-12 08:30:00,2.2622400000000003,0.6598200000000001,2.3565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.2560000000000002,0.658,2.35,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.7392000000000001,0.2156,0.77
2020-08-12 09:00:00,2.31504,0.67522,2.4115,0.011040000000000001,0.00322,0.0115,2.304,0.672,2.4,0.7886400000000001,0.23002000000000003,0.8215,0.011040000000000001,0.00322,0.0115,0.7776000000000001,0.2268,0.81
2020-08-12 09:30:00,2.31648,0.67564,2.4130000000000003,0.00288,0.00084,0.003,2.3136,0.6748000000000001,2.41,0.85728,0.25004000000000004,0.893,0.00288,0.00084,0.003,0.8544,0.2492,0.89
2020-08-12 10:00:00,2.27088,0.66234,2.3655,0.01488,0.00434,0.0155,2.2560000000000002,0.658,2.35,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.01488,0.00434,0.0155,0.8352,0.2436,0.87
2020-08-12 10:30:00,2.17296,0.63378,2.2635,0.06096000000000001,0.01778,0.0635,2.112,0.616,2.2,0.8385600000000001,0.24458000000000002,0.8735,0.06096000000000001,0.01778,0.0635,0.7776000000000001,0.2268,0.81
2020-08-12 11:00:00,1.93824,0.56532,2.019,0.14304,0.04172,0.149,1.7952,0.5236000000000001,1.87,0.9974400000000001,0.29092,1.039,0.14304,0.04172,0.149,0.8544,0.2492,0.89
2020-08-12 11:30:00,2.15184,0.6276200000000001,2.2415,0.18384,0.05362,0.1915,1.968,0.5740000000000001,2.05,0.83664,0.24402000000000001,0.8715,0.18384,0.05362,0.1915,0.6528,0.1904,0.68
2020-08-12 12:00:00,2.19552,0.64036,2.287,0.18912,0.05516000000000001,0.197,2.0064,0.5852,2.09,0.76512,0.22316000000000003,0.797,0.18912,0.05516000000000001,0.197,0.5760000000000001,0.168,0.6000000000000001
