Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-12 12:30:00,2.19312,0.63966,2.2845,0.18672000000000002,0.05446,0.1945,2.0064,0.5852,2.09,0.7915200000000001,0.23086,0.8245,0.18672000000000002,0.05446,0.1945,0.6048,0.1764,0.63
2020-08-12 13:00:00,2.1696,0.6328,2.26,0.1824,0.053200000000000004,0.19,1.9872,0.5796,2.07,0.8928,0.2604,0.93,0.1824,0.053200000000000004,0.19,0.7104,0.20720000000000002,0.74
2020-08-12 13:30:00,2.13888,0.6238400000000001,2.228,0.18048,0.052640000000000006,0.188,1.9584000000000001,0.5712,2.04,0.83328,0.24304,0.868,0.18048,0.052640000000000006,0.188,0.6528,0.1904,0.68
2020-08-12 14:00:00,2.1,0.6125,2.1875,0.18,0.052500000000000005,0.1875,1.92,0.56,2.0,0.7752,0.22610000000000002,0.8075,0.18,0.052500000000000005,0.1875,0.5952000000000001,0.1736,0.62
2020-08-12 14:30:00,2.13552,0.6228600000000001,2.2245,0.16752,0.04886,0.17450000000000002,1.968,0.5740000000000001,2.05,0.7915200000000001,0.23086,0.8245,0.16752,0.04886,0.17450000000000002,0.624,0.182,0.65
2020-08-12 15:00:00,2.18688,0.6378400000000001,2.278,0.19008000000000003,0.05544,0.198,1.9968,0.5824,2.08,0.8428800000000001,0.24584000000000003,0.878,0.19008000000000003,0.05544,0.198,0.6528,0.1904,0.68
2020-08-12 15:30:00,2.17968,0.6357400000000001,2.2705,0.18288000000000001,0.053340000000000005,0.1905,1.9968,0.5824,2.08,0.9124800000000001,0.26614000000000004,0.9505,0.18288000000000001,0.053340000000000005,0.1905,0.7296,0.21280000000000002,0.76
2020-08-12 16:00:00,2.15328,0.62804,2.243,0.19488000000000003,0.05684,0.203,1.9584000000000001,0.5712,2.04,0.87648,0.25564000000000003,0.913,0.19488000000000003,0.05684,0.203,0.6816,0.1988,0.71
2020-08-12 16:30:00,2.30352,0.67186,2.3995,0.17232,0.050260000000000006,0.17950000000000002,2.1312,0.6216,2.22,0.8923200000000001,0.26026000000000005,0.9295,0.17232,0.050260000000000006,0.17950000000000002,0.72,0.21,0.75
2020-08-12 17:00:00,2.47392,0.7215600000000001,2.577,0.16032000000000002,0.04676,0.167,2.3136,0.6748000000000001,2.41,0.8995200000000001,0.26236000000000004,0.937,0.16032000000000002,0.04676,0.167,0.7392000000000001,0.2156,0.77
2020-08-12 17:30:00,2.50176,0.7296800000000001,2.606,0.16896000000000003,0.049280000000000004,0.176,2.3328,0.6804,2.43,1.00416,0.29288000000000003,1.046,0.16896000000000003,0.049280000000000004,0.176,0.8352,0.2436,0.87
2020-08-12 18:00:00,2.5651200000000003,0.74816,2.672,0.12672,0.03696,0.132,2.4384,0.7112,2.54,1.03872,0.30296,1.082,0.12672,0.03696,0.132,0.912,0.266,0.9500000000000001
2020-08-12 18:30:00,2.60544,0.75992,2.714,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.5056000000000003,0.7308,2.61,1.06944,0.31192000000000003,1.114,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.9696,0.2828,1.01
2020-08-12 19:00:00,2.60544,0.75992,2.714,0.09024,0.026320000000000003,0.094,2.5152,0.7336,2.62,1.06944,0.31192000000000003,1.114,0.09024,0.026320000000000003,0.094,0.9792000000000001,0.2856,1.02
2020-08-12 19:30:00,2.63184,0.7676200000000001,2.7415000000000003,0.13584000000000002,0.03962,0.14150000000000001,2.496,0.728,2.6,1.12464,0.32802000000000003,1.1715,0.13584000000000002,0.03962,0.14150000000000001,0.9888,0.2884,1.03
2020-08-12 20:00:00,2.5108800000000002,0.7323400000000001,2.6155,0.11088,0.03234,0.1155,2.4,0.7000000000000001,2.5,1.07088,0.31234,1.1155,0.11088,0.03234,0.1155,0.96,0.28,1.0
2020-08-12 20:30:00,2.4504,0.7147,2.5525,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.3808,0.6944,2.48,0.9528000000000001,0.27790000000000004,0.9925,0.06960000000000001,0.020300000000000002,0.07250000000000001,0.8832000000000001,0.2576,0.92
2020-08-12 21:00:00,2.48736,0.72548,2.591,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.4192,0.7056,2.52,0.96096,0.28028000000000003,1.001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8928,0.2604,0.93
2020-08-12 21:30:00,2.49648,0.72814,2.6005000000000003,0.06768,0.01974,0.07050000000000001,2.4288,0.7084,2.5300000000000002,0.97008,0.28294,1.0105,0.06768,0.01974,0.07050000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-08-12 22:00:00,2.3923200000000002,0.69776,2.492,0.05952,0.01736,0.062,2.3328,0.6804,2.43,0.9619200000000001,0.28056000000000003,1.002,0.05952,0.01736,0.062,0.9024000000000001,0.2632,0.9400000000000001
2020-08-12 22:30:00,2.33472,0.68096,2.432,0.021120000000000003,0.0061600000000000005,0.022,2.3136,0.6748000000000001,2.41,0.84672,0.24696,0.882,0.021120000000000003,0.0061600000000000005,0.022,0.8256,0.24080000000000001,0.86
2020-08-12 23:00:00,2.26992,0.6620600000000001,2.3645,0.00432,0.00126,0.0045000000000000005,2.2656,0.6608,2.36,0.71472,0.20846,0.7445,0.00432,0.00126,0.0045000000000000005,0.7104,0.20720000000000002,0.74
2020-08-12 23:30:00,2.09376,0.61068,2.181,0.0009600000000000001,0.00028000000000000003,0.001,2.0928,0.6104,2.18,0.63456,0.18508000000000002,0.661,0.0009600000000000001,0.00028000000000000003,0.001,0.6336,0.18480000000000002,0.66
2020-08-13 00:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.043680000000000004,0.012740000000000001,0.0455,1.9392,0.5656,2.02,0.63888,0.18634,0.6655,0.043680000000000004,0.012740000000000001,0.0455,0.5952000000000001,0.1736,0.62
2020-08-13 00:30:00,1.9392,0.5656,2.02,0.07680000000000001,0.0224,0.08,1.8624,0.5432,1.94,0.72,0.21,0.75,0.07680000000000001,0.0224,0.08,0.6432,0.18760000000000002,0.67
2020-08-13 01:00:00,1.83168,0.53424,1.908,0.05568000000000001,0.01624,0.058,1.776,0.518,1.85,0.55488,0.16184,0.578,0.05568000000000001,0.01624,0.058,0.49920000000000003,0.1456,0.52
2020-08-13 01:30:00,1.78176,0.51968,1.8559999999999999,0.05376,0.015680000000000003,0.056,1.728,0.504,1.8,0.5433600000000001,0.15848,0.5660000000000001,0.05376,0.015680000000000003,0.056,0.48960000000000004,0.1428,0.51
2020-08-13 02:00:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.0912,0.026600000000000002,0.095,1.6416,0.4788,1.71,0.5616,0.1638,0.585,0.0912,0.026600000000000002,0.095,0.47040000000000004,0.13720000000000002,0.49
2020-08-13 02:30:00,1.6857600000000001,0.49168000000000006,1.756,0.14016,0.04088000000000001,0.146,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.60096,0.17528000000000002,0.626,0.14016,0.04088000000000001,0.146,0.46080000000000004,0.13440000000000002,0.48
2020-08-13 03:00:00,1.68096,0.49028000000000005,1.751,0.12576,0.036680000000000004,0.131,1.5552000000000001,0.4536,1.62,0.5865600000000001,0.17108,0.611,0.12576,0.036680000000000004,0.131,0.46080000000000004,0.13440000000000002,0.48
2020-08-13 03:30:00,1.66704,0.48622000000000004,1.7365,0.06384000000000001,0.01862,0.0665,1.6032000000000002,0.4676,1.67,0.55344,0.16142,0.5765,0.06384000000000001,0.01862,0.0665,0.48960000000000004,0.1428,0.51
2020-08-13 04:00:00,1.6348799999999999,0.47684000000000004,1.703,0.05088,0.01484,0.053,1.584,0.462,1.65,0.5212800000000001,0.15204,0.543,0.05088,0.01484,0.053,0.47040000000000004,0.13720000000000002,0.49
2020-08-13 04:30:00,1.62816,0.47488,1.6960000000000002,0.07296000000000001,0.02128,0.076,1.5552000000000001,0.4536,1.62,0.5241600000000001,0.15288000000000002,0.546,0.07296000000000001,0.02128,0.076,0.45120000000000005,0.1316,0.47000000000000003
2020-08-13 05:00:00,1.62384,0.47362000000000004,1.6915,0.09744000000000001,0.02842,0.1015,1.5264,0.44520000000000004,1.5899999999999999,0.52944,0.15442,0.5515,0.09744000000000001,0.02842,0.1015,0.432,0.126,0.45
2020-08-13 05:30:00,1.64064,0.47852000000000006,1.709,0.13344,0.03892,0.139,1.5072,0.43960000000000005,1.57,0.55584,0.16212000000000001,0.579,0.13344,0.03892,0.139,0.4224,0.1232,0.44
2020-08-13 06:00:00,1.7356800000000001,0.50624,1.808,0.13248000000000001,0.03864,0.138,1.6032000000000002,0.4676,1.67,0.75648,0.22064000000000003,0.788,0.13248000000000001,0.03864,0.138,0.624,0.182,0.65
2020-08-13 06:30:00,1.84992,0.53956,1.927,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.7664,0.5152,1.8399999999999999,0.6787200000000001,0.19796000000000002,0.707,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.5952000000000001,0.1736,0.62
2020-08-13 07:00:00,1.9492800000000001,0.56854,2.0305,0.10608000000000001,0.030940000000000002,0.1105,1.8432,0.5376000000000001,1.92,0.6148800000000001,0.17934000000000003,0.6405000000000001,0.10608000000000001,0.030940000000000002,0.1105,0.5088,0.1484,0.53
2020-08-13 07:30:00,2.11536,0.6169800000000001,2.2035,0.09936,0.028980000000000002,0.10350000000000001,2.016,0.588,2.1,0.77136,0.22498,0.8035,0.09936,0.028980000000000002,0.10350000000000001,0.672,0.196,0.7000000000000001
2020-08-13 08:00:00,2.2382400000000002,0.6528200000000001,2.3315,0.09744000000000001,0.02842,0.1015,2.1408,0.6244000000000001,2.23,0.87504,0.25522,0.9115000000000001,0.09744000000000001,0.02842,0.1015,0.7776000000000001,0.2268,0.81
2020-08-13 08:30:00,2.4024,0.7007,2.5025,0.1272,0.0371,0.1325,2.2752,0.6636000000000001,2.37,0.9624,0.2807,1.0025,0.1272,0.0371,0.1325,0.8352,0.2436,0.87
2020-08-13 09:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.12864,0.037520000000000005,0.134,2.3232,0.6776,2.42,1.00224,0.29232,1.044,0.12864,0.037520000000000005,0.134,0.8736,0.2548,0.91
2020-08-13 09:30:00,2.4912,0.7266,2.5949999999999998,0.216,0.063,0.225,2.2752,0.6636000000000001,2.37,0.9744,0.2842,1.015,0.216,0.063,0.225,0.7584000000000001,0.2212,0.79
2020-08-13 10:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.23136,0.06748000000000001,0.241,2.2944,0.6692,2.39,0.9705600000000001,0.28308,1.011,0.23136,0.06748000000000001,0.241,0.7392000000000001,0.2156,0.77
2020-08-13 10:30:00,2.58336,0.75348,2.691,0.20256000000000002,0.05908000000000001,0.211,2.3808,0.6944,2.48,0.9897600000000001,0.28868000000000005,1.031,0.20256000000000002,0.05908000000000001,0.211,0.7872,0.2296,0.8200000000000001
2020-08-13 11:00:00,2.58048,0.7526400000000001,2.688,0.17088,0.04984,0.178,2.4096,0.7028,2.51,0.8716800000000001,0.25424,0.908,0.17088,0.04984,0.178,0.7008,0.2044,0.73
2020-08-13 11:30:00,2.50608,0.73094,2.6105,0.19248,0.05614,0.2005,2.3136,0.6748000000000001,2.41,0.9796800000000001,0.28574000000000005,1.0205,0.19248,0.05614,0.2005,0.7872,0.2296,0.8200000000000001
2020-08-13 12:00:00,2.53104,0.7382200000000001,2.6365,0.15984,0.04662,0.1665,2.3712,0.6916,2.47,0.97584,0.28462000000000004,1.0165,0.15984,0.04662,0.1665,0.8160000000000001,0.23800000000000002,0.85
2020-08-13 12:30:00,2.592,0.756,2.7,0.1056,0.0308,0.11,2.4864,0.7252000000000001,2.59,0.9888,0.2884,1.03,0.1056,0.0308,0.11,0.8832000000000001,0.2576,0.92
2020-08-13 13:00:00,2.63088,0.76734,2.7405,0.04848,0.014140000000000002,0.0505,2.5824,0.7532,2.69,0.9796800000000001,0.28574000000000005,1.0205,0.04848,0.014140000000000002,0.0505,0.9312,0.2716,0.97
2020-08-13 13:30:00,2.4672,0.7196,2.5700000000000003,0.038400000000000004,0.0112,0.04,2.4288,0.7084,2.5300000000000002,0.9312,0.2716,0.97,0.038400000000000004,0.0112,0.04,0.8928,0.2604,0.93
2020-08-13 14:00:00,2.51328,0.73304,2.618,0.04608,0.01344,0.048,2.4672,0.7196,2.5700000000000003,0.9484800000000001,0.27664,0.988,0.04608,0.01344,0.048,0.9024000000000001,0.2632,0.9400000000000001
2020-08-13 14:30:00,2.4192,0.7056,2.52,0.1632,0.0476,0.17,2.2560000000000002,0.658,2.35,0.96,0.28,1.0,0.1632,0.0476,0.17,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-13 15:00:00,2.33424,0.6808200000000001,2.4314999999999998,0.32784,0.09562000000000001,0.3415,2.0064,0.5852,2.09,1.08624,0.31682000000000005,1.1315,0.32784,0.09562000000000001,0.3415,0.7584000000000001,0.2212,0.79
2020-08-13 15:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.30336,0.08848,0.316,2.0832,0.6076,2.17,1.31136,0.38248000000000004,1.366,0.30336,0.08848,0.316,1.008,0.294,1.05
2020-08-13 16:00:00,2.48688,0.7253400000000001,2.5905,0.06768,0.01974,0.07050000000000001,2.4192,0.7056,2.52,1.17168,0.34174000000000004,1.2205,0.06768,0.01974,0.07050000000000001,1.104,0.322,1.15
2020-08-13 16:30:00,2.34864,0.6850200000000001,2.4465,0.16944,0.049420000000000006,0.17650000000000002,2.1792,0.6356,2.27,1.03344,0.30142,1.0765,0.16944,0.049420000000000006,0.17650000000000002,0.864,0.252,0.9
2020-08-13 17:00:00,1.9632,0.5726,2.045,0.22560000000000002,0.0658,0.23500000000000001,1.7376,0.5068,1.81,1.512,0.441,1.5750000000000002,0.22560000000000002,0.0658,0.23500000000000001,1.2864,0.37520000000000003,1.34
2020-08-13 17:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.15456,0.04508,0.161,1.8912,0.5516,1.97,1.59456,0.46508000000000005,1.661,0.15456,0.04508,0.161,1.44,0.42,1.5
2020-08-13 18:00:00,2.09568,0.61124,2.183,0.10848000000000001,0.03164,0.113,1.9872,0.5796,2.07,1.66368,0.48524000000000006,1.733,0.10848000000000001,0.03164,0.113,1.5552000000000001,0.4536,1.62
2020-08-13 18:30:00,2.1288,0.6209,2.2175,0.1608,0.046900000000000004,0.1675,1.968,0.5740000000000001,2.05,1.7064,0.49770000000000003,1.7775,0.1608,0.046900000000000004,0.1675,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-13 19:00:00,2.16144,0.6304200000000001,2.2515,0.14544,0.042420000000000006,0.1515,2.016,0.588,2.1,1.69104,0.49322000000000005,1.7615,0.14544,0.042420000000000006,0.1515,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-13 19:30:00,2.08704,0.60872,2.174,0.22464,0.06552000000000001,0.234,1.8624,0.5432,1.94,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.22464,0.06552000000000001,0.234,1.3728,0.40040000000000003,1.43
2020-08-13 20:00:00,2.03232,0.5927600000000001,2.117,0.23712000000000003,0.06916,0.247,1.7952,0.5236000000000001,1.87,1.54272,0.44996,1.607,0.23712000000000003,0.06916,0.247,1.3056,0.3808,1.3599999999999999
2020-08-13 20:30:00,2.00448,0.58464,2.088,0.24768,0.07224000000000001,0.258,1.7568000000000001,0.5124000000000001,1.83,1.52448,0.44464000000000004,1.588,0.24768,0.07224000000000001,0.258,1.2768,0.3724,1.33
2020-08-13 21:00:00,2.07408,0.60494,2.1605,0.22128,0.06454,0.2305,1.8528,0.5404,1.9300000000000002,1.54608,0.45094000000000006,1.6105,0.22128,0.06454,0.2305,1.3248,0.3864,1.38
2020-08-13 21:30:00,2.09664,0.6115200000000001,2.184,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.9008,0.5544,1.98,1.53024,0.44632000000000005,1.5939999999999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-08-13 22:00:00,1.9468800000000002,0.56784,2.028,0.22848000000000002,0.06664,0.23800000000000002,1.7184,0.5012,1.79,1.44768,0.42224000000000006,1.508,0.22848000000000002,0.06664,0.23800000000000002,1.2192,0.3556,1.27
2020-08-13 22:30:00,1.80768,0.52724,1.883,0.19488000000000003,0.05684,0.203,1.6128,0.47040000000000004,1.6800000000000002,1.35648,0.39564000000000005,1.413,0.19488000000000003,0.05684,0.203,1.1616,0.3388,1.21
2020-08-13 23:00:00,1.6804800000000002,0.49014,1.7505000000000002,0.29808,0.08694,0.3105,1.3824,0.4032,1.44,1.25808,0.36694000000000004,1.3105,0.29808,0.08694,0.3105,0.96,0.28,1.0
2020-08-13 23:30:00,1.5134400000000001,0.44142000000000003,1.5765,0.30384,0.08862,0.3165,1.2096,0.3528,1.26,1.11984,0.32662,1.1665,0.30384,0.08862,0.3165,0.8160000000000001,0.23800000000000002,0.85
2020-08-14 00:00:00,1.38528,0.40404,1.443,0.17568,0.05124,0.183,1.2096,0.3528,1.26,1.03968,0.30324,1.083,0.17568,0.05124,0.183,0.864,0.252,0.9
2020-08-14 00:30:00,1.36896,0.39928,1.426,0.16896000000000003,0.049280000000000004,0.176,1.2,0.35000000000000003,1.25,1.03296,0.30128000000000005,1.076,0.16896000000000003,0.049280000000000004,0.176,0.864,0.252,0.9
2020-08-14 01:00:00,1.36272,0.39746000000000004,1.4195,0.15312,0.044660000000000005,0.1595,1.2096,0.3528,1.26,1.02672,0.29946,1.0695000000000001,0.15312,0.044660000000000005,0.1595,0.8736,0.2548,0.91
2020-08-14 01:30:00,1.30992,0.38206,1.3645,0.08112000000000001,0.02366,0.0845,1.2288000000000001,0.3584,1.28,0.9259200000000001,0.27006,0.9645,0.08112000000000001,0.02366,0.0845,0.8448,0.2464,0.88
2020-08-14 02:00:00,1.27536,0.37198000000000003,1.3285,0.11376000000000001,0.03318,0.11850000000000001,1.1616,0.3388,1.21,0.9201600000000001,0.26838,0.9585,0.11376000000000001,0.03318,0.11850000000000001,0.8064,0.23520000000000002,0.84
2020-08-14 02:30:00,1.26912,0.37016000000000004,1.322,0.16512000000000002,0.04816,0.17200000000000001,1.104,0.322,1.15,0.9043200000000001,0.26376,0.9420000000000001,0.16512000000000002,0.04816,0.17200000000000001,0.7392000000000001,0.2156,0.77
2020-08-14 03:00:00,1.23984,0.36162000000000005,1.2915,0.14544,0.042420000000000006,0.1515,1.0944,0.31920000000000004,1.1400000000000001,0.9038400000000001,0.26362,0.9415,0.14544,0.042420000000000006,0.1515,0.7584000000000001,0.2212,0.79
2020-08-14 03:30:00,1.23216,0.35938000000000003,1.2835,0.14736000000000002,0.042980000000000004,0.1535,1.0848,0.3164,1.13,0.9345600000000001,0.27258000000000004,0.9735,0.14736000000000002,0.042980000000000004,0.1535,0.7872,0.2296,0.8200000000000001
2020-08-14 04:00:00,1.17936,0.34398,1.2285,0.20016,0.05838,0.20850000000000002,0.9792000000000001,0.2856,1.02,0.87216,0.25438,0.9085000000000001,0.20016,0.05838,0.20850000000000002,0.672,0.196,0.7000000000000001
2020-08-14 04:30:00,1.19136,0.34748,1.241,0.16416,0.047880000000000006,0.171,1.0272000000000001,0.29960000000000003,1.07,0.8553600000000001,0.24948,0.891,0.16416,0.047880000000000006,0.171,0.6912,0.2016,0.72
2020-08-14 05:00:00,1.188,0.34650000000000003,1.2375,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9888,0.2884,1.03,0.8328,0.2429,0.8675,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.6336,0.18480000000000002,0.66
2020-08-14 05:30:00,1.2096,0.3528,1.26,0.26880000000000004,0.0784,0.28,0.9408000000000001,0.27440000000000003,0.98,0.864,0.252,0.9,0.26880000000000004,0.0784,0.28,0.5952000000000001,0.1736,0.62
2020-08-14 06:00:00,1.22592,0.35756000000000004,1.2770000000000001,0.23712000000000003,0.06916,0.247,0.9888,0.2884,1.03,0.8611200000000001,0.25116,0.897,0.23712000000000003,0.06916,0.247,0.624,0.182,0.65
2020-08-14 06:30:00,1.31616,0.38388000000000005,1.371,0.20256000000000002,0.05908000000000001,0.211,1.1136,0.32480000000000003,1.16,0.94176,0.27468000000000004,0.981,0.20256000000000002,0.05908000000000001,0.211,0.7392000000000001,0.2156,0.77
2020-08-14 07:00:00,1.3968,0.40740000000000004,1.455,0.168,0.049,0.17500000000000002,1.2288000000000001,0.3584,1.28,1.032,0.301,1.075,0.168,0.049,0.17500000000000002,0.864,0.252,0.9
2020-08-14 07:30:00,1.5912000000000002,0.4641,1.6575000000000002,0.2472,0.0721,0.2575,1.344,0.392,1.4,1.2072,0.3521,1.2575,0.2472,0.0721,0.2575,0.96,0.28,1.0
2020-08-14 08:00:00,1.75584,0.51212,1.8290000000000002,0.24864000000000003,0.07252,0.259,1.5072,0.43960000000000005,1.57,1.35264,0.39452000000000004,1.409,0.24864000000000003,0.07252,0.259,1.104,0.322,1.15
2020-08-14 08:30:00,1.83552,0.5353600000000001,1.912,0.20352,0.05936,0.212,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.37472,0.40096000000000004,1.432,0.20352,0.05936,0.212,1.1712,0.3416,1.22
2020-08-14 09:00:00,1.84128,0.5370400000000001,1.9180000000000001,0.23808,0.06944,0.248,1.6032000000000002,0.4676,1.67,1.42848,0.41664,1.488,0.23808,0.06944,0.248,1.1904,0.3472,1.24
2020-08-14 09:30:00,1.84128,0.5370400000000001,1.9180000000000001,0.24768,0.07224000000000001,0.258,1.5936,0.46480000000000005,1.6600000000000001,1.45728,0.42504000000000003,1.518,0.24768,0.07224000000000001,0.258,1.2096,0.3528,1.26
2020-08-14 10:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.25152,0.07336000000000001,0.262,1.5936,0.46480000000000005,1.6600000000000001,1.49952,0.43736,1.562,0.25152,0.07336000000000001,0.262,1.248,0.364,1.3
2020-08-14 10:30:00,1.79376,0.5231800000000001,1.8685,0.31536000000000003,0.09198,0.3285,1.4784000000000002,0.4312,1.54,1.48656,0.43358,1.5485,0.31536000000000003,0.09198,0.3285,1.1712,0.3416,1.22
2020-08-14 11:00:00,1.6382400000000001,0.47782,1.7065000000000001,0.32304000000000005,0.09422000000000001,0.3365,1.3152,0.3836,1.37,1.42704,0.41622000000000003,1.4865,0.32304000000000005,0.09422000000000001,0.3365,1.104,0.322,1.15
2020-08-14 11:30:00,1.61952,0.47236000000000006,1.687,0.33312,0.09716000000000001,0.34700000000000003,1.2864,0.37520000000000003,1.34,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.33312,0.09716000000000001,0.34700000000000003,1.1712,0.3416,1.22
2020-08-14 12:00:00,1.6703999999999999,0.4872,1.74,0.30720000000000003,0.0896,0.32,1.3632,0.3976,1.42,1.5552000000000001,0.4536,1.62,0.30720000000000003,0.0896,0.32,1.248,0.364,1.3
2020-08-14 12:30:00,1.73808,0.5069400000000001,1.8105,0.29808,0.08694,0.3105,1.44,0.42,1.5,1.46928,0.42854000000000003,1.5305,0.29808,0.08694,0.3105,1.1712,0.3416,1.22
2020-08-14 13:00:00,1.63728,0.47754,1.7055,0.26448000000000005,0.07714,0.2755,1.3728,0.40040000000000003,1.43,1.49328,0.43554000000000004,1.5554999999999999,0.26448000000000005,0.07714,0.2755,1.2288000000000001,0.3584,1.28
2020-08-14 13:30:00,1.57632,0.45976000000000006,1.642,0.28992,0.08456000000000001,0.302,1.2864,0.37520000000000003,1.34,1.46112,0.42616000000000004,1.522,0.28992,0.08456000000000001,0.302,1.1712,0.3416,1.22
2020-08-14 14:00:00,1.59312,0.46466,1.6595,0.28752,0.08386,0.2995,1.3056,0.3808,1.3599999999999999,1.37232,0.40026000000000006,1.4295,0.28752,0.08386,0.2995,1.0848,0.3164,1.13
2020-08-14 14:30:00,1.68144,0.49042,1.7515,0.17424,0.050820000000000004,0.18150000000000002,1.5072,0.43960000000000005,1.57,1.4126400000000001,0.41202000000000005,1.4715,0.17424,0.050820000000000004,0.18150000000000002,1.2384,0.3612,1.29
2020-08-14 15:00:00,1.68432,0.49126000000000003,1.7545000000000002,0.18672000000000002,0.05446,0.1945,1.4976,0.4368,1.56,1.48272,0.43246,1.5445,0.18672000000000002,0.05446,0.1945,1.296,0.378,1.35
2020-08-14 15:30:00,1.57008,0.45794,1.6355,0.16848000000000002,0.04914,0.17550000000000002,1.4016,0.4088,1.46,1.54128,0.44954000000000005,1.6055000000000001,0.16848000000000002,0.04914,0.17550000000000002,1.3728,0.40040000000000003,1.43
2020-08-14 16:00:00,1.61088,0.46984000000000004,1.678,0.18048,0.052640000000000006,0.188,1.4304000000000001,0.4172,1.49,1.4956800000000001,0.43624,1.558,0.18048,0.052640000000000006,0.188,1.3152,0.3836,1.37
2020-08-14 16:30:00,1.65408,0.48244000000000004,1.7229999999999999,0.14688,0.04284,0.153,1.5072,0.43960000000000005,1.57,1.40448,0.40964000000000006,1.463,0.14688,0.04284,0.153,1.2576,0.3668,1.31
2020-08-14 17:00:00,1.73472,0.5059600000000001,1.807,0.18912,0.05516000000000001,0.197,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.41792,0.41356000000000004,1.477,0.18912,0.05516000000000001,0.197,1.2288000000000001,0.3584,1.28
2020-08-14 17:30:00,1.96656,0.5735800000000001,2.0485,0.18096,0.05278000000000001,0.1885,1.7856,0.5208,1.8599999999999999,1.51536,0.44198000000000004,1.5785,0.18096,0.05278000000000001,0.1885,1.3344,0.38920000000000005,1.3900000000000001
2020-08-14 18:00:00,2.0472,0.5971000000000001,2.1325,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.9296000000000002,0.5628000000000001,2.01,1.6152000000000002,0.4711,1.6825,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4976,0.4368,1.56
2020-08-14 18:30:00,2.0721600000000002,0.60438,2.1585,0.11376000000000001,0.03318,0.11850000000000001,1.9584000000000001,0.5712,2.04,1.59216,0.46438,1.6585,0.11376000000000001,0.03318,0.11850000000000001,1.4784000000000002,0.4312,1.54
2020-08-14 19:00:00,2.0496,0.5978,2.135,0.12,0.035,0.125,1.9296000000000002,0.5628000000000001,2.01,1.56,0.455,1.625,0.12,0.035,0.125,1.44,0.42,1.5
2020-08-14 19:30:00,2.06928,0.6035400000000001,2.1555,0.08208,0.023940000000000003,0.0855,1.9872,0.5796,2.07,1.5316800000000002,0.44674,1.5955,0.08208,0.023940000000000003,0.0855,1.4496,0.4228,1.51
2020-08-14 20:00:00,1.9713600000000002,0.57498,2.0535,0.07056000000000001,0.02058,0.07350000000000001,1.9008,0.5544,1.98,1.45296,0.42378000000000005,1.5135,0.07056000000000001,0.02058,0.07350000000000001,1.3824,0.4032,1.44
2020-08-14 20:30:00,1.9948800000000002,0.58184,2.078,0.07488,0.021840000000000002,0.078,1.92,0.56,2.0,1.46688,0.42784000000000005,1.528,0.07488,0.021840000000000002,0.078,1.392,0.406,1.45
2020-08-14 21:00:00,2.01936,0.5889800000000001,2.1035,0.16656,0.048580000000000005,0.17350000000000002,1.8528,0.5404,1.9300000000000002,1.48176,0.43218,1.5434999999999999,0.16656,0.048580000000000005,0.17350000000000002,1.3152,0.3836,1.37
2020-08-14 21:30:00,1.95408,0.56994,2.0355,0.13968,0.040740000000000005,0.14550000000000002,1.8144,0.5292,1.8900000000000001,1.44528,0.42154,1.5055,0.13968,0.040740000000000005,0.14550000000000002,1.3056,0.3808,1.3599999999999999
2020-08-14 22:00:00,1.87488,0.54684,1.953,0.14688,0.04284,0.153,1.728,0.504,1.8,1.40448,0.40964000000000006,1.463,0.14688,0.04284,0.153,1.2576,0.3668,1.31
2020-08-14 22:30:00,1.80576,0.52668,1.881,0.15456,0.04508,0.161,1.6512,0.48160000000000003,1.72,1.31616,0.38388000000000005,1.371,0.15456,0.04508,0.161,1.1616,0.3388,1.21
2020-08-14 23:00:00,1.6977600000000002,0.49518000000000006,1.7685,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.20816,0.35238,1.2585,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.1232,0.3276,1.17
2020-08-14 23:30:00,1.61088,0.46984000000000004,1.678,0.06528,0.01904,0.068,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.13088,0.32984,1.178,0.06528,0.01904,0.068,1.0656,0.3108,1.11
2020-08-15 00:00:00,1.52304,0.44422000000000006,1.5865,0.06384000000000001,0.01862,0.0665,1.4592,0.42560000000000003,1.52,1.07184,0.31262,1.1165,0.06384000000000001,0.01862,0.0665,1.008,0.294,1.05
2020-08-15 00:30:00,1.42896,0.41678000000000004,1.4885000000000002,0.06576,0.019180000000000003,0.0685,1.3632,0.3976,1.42,0.9969600000000001,0.29078000000000004,1.0385,0.06576,0.019180000000000003,0.0685,0.9312,0.2716,0.97
2020-08-15 01:00:00,1.36848,0.39914000000000005,1.4255,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2671999999999999,0.36960000000000004,1.32,0.9556800000000001,0.27874000000000004,0.9955,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.8544,0.2492,0.89
2020-08-15 01:30:00,1.31424,0.38332000000000005,1.369,0.08544,0.02492,0.089,1.2288000000000001,0.3584,1.28,0.8918400000000001,0.26012,0.929,0.08544,0.02492,0.089,0.8064,0.23520000000000002,0.84
2020-08-15 02:00:00,1.29792,0.37856,1.3519999999999999,0.05952,0.01736,0.062,1.2384,0.3612,1.29,0.9043200000000001,0.26376,0.9420000000000001,0.05952,0.01736,0.062,0.8448,0.2464,0.88
2020-08-15 02:30:00,1.28688,0.37534,1.3405,0.05808000000000001,0.01694,0.060500000000000005,1.2288000000000001,0.3584,1.28,0.8932800000000001,0.26054,0.9305,0.05808000000000001,0.01694,0.060500000000000005,0.8352,0.2436,0.87
2020-08-15 03:00:00,1.3123200000000002,0.38276000000000004,1.367,0.06432,0.018760000000000002,0.067,1.248,0.364,1.3,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.06432,0.018760000000000002,0.067,0.8544,0.2492,0.89
2020-08-15 03:30:00,1.2984,0.37870000000000004,1.3525,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.2288000000000001,0.3584,1.28,0.9144,0.2667,0.9525,0.06960000000000001,0.020300000000000002,0.07250000000000001,0.8448,0.2464,0.88
2020-08-15 04:00:00,1.28496,0.37478000000000006,1.3385,0.07536000000000001,0.021980000000000003,0.0785,1.2096,0.3528,1.26,0.91056,0.26558000000000004,0.9485,0.07536000000000001,0.021980000000000003,0.0785,0.8352,0.2436,0.87
2020-08-15 04:30:00,1.2816,0.3738,1.335,0.0816,0.0238,0.085,1.2,0.35000000000000003,1.25,0.9072,0.2646,0.9450000000000001,0.0816,0.0238,0.085,0.8256,0.24080000000000001,0.86
2020-08-15 05:00:00,1.26528,0.36904000000000003,1.318,0.12288000000000002,0.035840000000000004,0.128,1.1424,0.3332,1.19,0.9100800000000001,0.26544,0.9480000000000001,0.12288000000000002,0.035840000000000004,0.128,0.7872,0.2296,0.8200000000000001
2020-08-15 05:30:00,1.25088,0.36484000000000005,1.303,0.11808,0.034440000000000005,0.123,1.1328,0.3304,1.18,0.9244800000000001,0.26964000000000005,0.963,0.11808,0.034440000000000005,0.123,0.8064,0.23520000000000002,0.84
2020-08-15 06:00:00,1.26192,0.36806000000000005,1.3145,0.14832,0.04326000000000001,0.1545,1.1136,0.32480000000000003,1.16,0.9259200000000001,0.27006,0.9645,0.14832,0.04326000000000001,0.1545,0.7776000000000001,0.2268,0.81
2020-08-15 06:30:00,1.3060800000000001,0.38094000000000006,1.3605,0.10608000000000001,0.030940000000000002,0.1105,1.2,0.35000000000000003,1.25,0.97008,0.28294,1.0105,0.10608000000000001,0.030940000000000002,0.1105,0.864,0.252,0.9
2020-08-15 07:00:00,1.36896,0.39928,1.426,0.08256000000000001,0.02408,0.08600000000000001,1.2864,0.37520000000000003,1.34,1.01376,0.29568,1.056,0.08256000000000001,0.02408,0.08600000000000001,0.9312,0.2716,0.97
2020-08-15 07:30:00,1.4904,0.43470000000000003,1.5525,0.0984,0.0287,0.10250000000000001,1.392,0.406,1.45,1.116,0.3255,1.1625,0.0984,0.0287,0.10250000000000001,1.0176,0.2968,1.06
2020-08-15 08:00:00,1.41936,0.41398,1.4785,0.10416,0.03038,0.1085,1.3152,0.3836,1.37,1.05456,0.30758,1.0985,0.10416,0.03038,0.1085,0.9504,0.2772,0.99
2020-08-15 08:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.08736000000000001,0.025480000000000003,0.091,1.4016,0.4088,1.46,1.0953600000000001,0.31948000000000004,1.141,0.08736000000000001,0.025480000000000003,0.091,1.008,0.294,1.05
2020-08-15 09:00:00,1.54032,0.44926000000000005,1.6045,0.12912,0.037660000000000006,0.1345,1.4112,0.4116,1.47,1.13712,0.33166,1.1844999999999999,0.12912,0.037660000000000006,0.1345,1.008,0.294,1.05
2020-08-15 09:30:00,1.5854400000000002,0.46242000000000005,1.6515,0.13584000000000002,0.03962,0.14150000000000001,1.4496,0.4228,1.51,1.18224,0.34482,1.2315,0.13584000000000002,0.03962,0.14150000000000001,1.0464,0.3052,1.09
2020-08-15 10:00:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.09408000000000001,0.027440000000000003,0.098,1.5264,0.44520000000000004,1.5899999999999999,1.24608,0.36344000000000004,1.298,0.09408000000000001,0.027440000000000003,0.098,1.152,0.336,1.2
2020-08-15 10:30:00,1.5408,0.4494,1.605,0.1296,0.0378,0.135,1.4112,0.4116,1.47,1.2336,0.3598,1.2850000000000001,0.1296,0.0378,0.135,1.104,0.322,1.15
2020-08-15 11:00:00,1.55424,0.45332000000000006,1.619,0.10464000000000001,0.030520000000000002,0.109,1.4496,0.4228,1.51,1.20864,0.35252000000000006,1.259,0.10464000000000001,0.030520000000000002,0.109,1.104,0.322,1.15
2020-08-15 11:30:00,1.6027200000000001,0.46746000000000004,1.6695,0.13392,0.039060000000000004,0.1395,1.4688,0.4284,1.53,1.23792,0.36106000000000005,1.2895,0.13392,0.039060000000000004,0.1395,1.104,0.322,1.15
2020-08-15 12:00:00,1.62336,0.47348,1.691,0.15456,0.04508,0.161,1.4688,0.4284,1.53,1.2585600000000001,0.36708,1.311,0.15456,0.04508,0.161,1.104,0.322,1.15
2020-08-15 12:30:00,1.50096,0.43778000000000006,1.5635,0.18576,0.054180000000000006,0.1935,1.3152,0.3836,1.37,1.15536,0.33698,1.2035,0.18576,0.054180000000000006,0.1935,0.9696,0.2828,1.01
2020-08-15 13:00:00,1.54704,0.45122,1.6115,0.14544,0.042420000000000006,0.1515,1.4016,0.4088,1.46,1.17264,0.34202000000000005,1.2215,0.14544,0.042420000000000006,0.1515,1.0272000000000001,0.29960000000000003,1.07
2020-08-15 13:30:00,1.52304,0.44422000000000006,1.5865,0.13104000000000002,0.038220000000000004,0.1365,1.392,0.406,1.45,1.14864,0.33502000000000004,1.1965,0.13104000000000002,0.038220000000000004,0.1365,1.0176,0.2968,1.06
2020-08-15 14:00:00,1.45632,0.42476,1.517,0.16032000000000002,0.04676,0.167,1.296,0.378,1.35,1.12032,0.32676000000000005,1.167,0.16032000000000002,0.04676,0.167,0.96,0.28,1.0
2020-08-15 14:30:00,1.48944,0.43442000000000003,1.5514999999999999,0.19344000000000003,0.056420000000000005,0.2015,1.296,0.378,1.35,1.15344,0.33642000000000005,1.2015,0.19344000000000003,0.056420000000000005,0.2015,0.96,0.28,1.0
2020-08-15 15:00:00,1.50144,0.43792000000000003,1.564,0.18624000000000002,0.05432000000000001,0.194,1.3152,0.3836,1.37,1.26144,0.36792,1.314,0.18624000000000002,0.05432000000000001,0.194,1.0752,0.3136,1.12
2020-08-15 15:30:00,1.56816,0.45738000000000006,1.6335000000000002,0.18576,0.054180000000000006,0.1935,1.3824,0.4032,1.44,1.1457600000000001,0.33418000000000003,1.1935,0.18576,0.054180000000000006,0.1935,0.96,0.28,1.0
2020-08-15 16:00:00,1.61184,0.47012000000000004,1.679,0.13344,0.03892,0.139,1.4784000000000002,0.4312,1.54,1.23744,0.36092,1.289,0.13344,0.03892,0.139,1.104,0.322,1.15
2020-08-15 16:30:00,1.75584,0.51212,1.8290000000000002,0.07584,0.02212,0.079,1.6800000000000002,0.49,1.75,1.31424,0.38332000000000005,1.369,0.07584,0.02212,0.079,1.2384,0.3612,1.29
2020-08-15 17:00:00,1.8460800000000002,0.53844,1.923,0.05088,0.01484,0.053,1.7952,0.5236000000000001,1.87,1.35648,0.39564000000000005,1.413,0.05088,0.01484,0.053,1.3056,0.3808,1.3599999999999999
2020-08-15 17:30:00,1.93296,0.5637800000000001,2.0135,0.09936,0.028980000000000002,0.10350000000000001,1.8336000000000001,0.5348,1.9100000000000001,1.45296,0.42378000000000005,1.5135,0.09936,0.028980000000000002,0.10350000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-15 18:00:00,2.02032,0.58926,2.1045,0.12912,0.037660000000000006,0.1345,1.8912,0.5516,1.97,1.51152,0.44086000000000003,1.5745,0.12912,0.037660000000000006,0.1345,1.3824,0.4032,1.44
2020-08-15 18:30:00,2.07792,0.60606,2.1645,0.10032,0.02926,0.10450000000000001,1.9776,0.5768,2.06,1.5499200000000002,0.45206,1.6145,0.10032,0.02926,0.10450000000000001,1.4496,0.4228,1.51
2020-08-15 19:00:00,2.10528,0.61404,2.193,0.11808,0.034440000000000005,0.123,1.9872,0.5796,2.07,1.52928,0.44604000000000005,1.593,0.11808,0.034440000000000005,0.123,1.4112,0.4116,1.47
2020-08-15 19:30:00,2.1912,0.6391,2.2825,0.1272,0.0371,0.1325,2.064,0.602,2.15,1.5864,0.4627,1.6525,0.1272,0.0371,0.1325,1.4592,0.42560000000000003,1.52
2020-08-15 20:00:00,2.02128,0.5895400000000001,2.1055,0.08208,0.023940000000000003,0.0855,1.9392,0.5656,2.02,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.08208,0.023940000000000003,0.0855,1.44,0.42,1.5
2020-08-15 20:30:00,1.9526400000000002,0.56952,2.034,0.09024,0.026320000000000003,0.094,1.8624,0.5432,1.94,1.4630400000000001,0.42672000000000004,1.524,0.09024,0.026320000000000003,0.094,1.3728,0.40040000000000003,1.43
2020-08-15 21:00:00,1.9752,0.5761000000000001,2.0575,0.1032,0.030100000000000002,0.1075,1.8719999999999999,0.546,1.9500000000000002,1.476,0.4305,1.5375,0.1032,0.030100000000000002,0.1075,1.3728,0.40040000000000003,1.43
2020-08-15 21:30:00,2.00016,0.58338,2.0835,0.10896000000000002,0.03178,0.1135,1.8912,0.5516,1.97,1.45296,0.42378000000000005,1.5135,0.10896000000000002,0.03178,0.1135,1.344,0.392,1.4
2020-08-15 22:00:00,1.9248,0.5614,2.005,0.07200000000000001,0.021,0.075,1.8528,0.5404,1.9300000000000002,1.3872,0.4046,1.445,0.07200000000000001,0.021,0.075,1.3152,0.3836,1.37
2020-08-15 22:30:00,1.7923200000000001,0.52276,1.867,0.07392,0.021560000000000003,0.077,1.7184,0.5012,1.79,1.26432,0.36876000000000003,1.317,0.07392,0.021560000000000003,0.077,1.1904,0.3472,1.24
2020-08-15 23:00:00,1.6800000000000002,0.49,1.75,0.057600000000000005,0.016800000000000002,0.06,1.6224,0.4732,1.69,1.1904,0.3472,1.24,0.057600000000000005,0.016800000000000002,0.06,1.1328,0.3304,1.18
2020-08-15 23:30:00,1.62432,0.47376,1.6920000000000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.18272,0.34496000000000004,1.232,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0848,0.3164,1.13
2020-08-16 00:00:00,1.45008,0.42294000000000004,1.5105,0.08688000000000001,0.02534,0.09050000000000001,1.3632,0.3976,1.42,1.07568,0.31374,1.1205,0.08688000000000001,0.02534,0.09050000000000001,0.9888,0.2884,1.03
2020-08-16 00:30:00,1.3272,0.3871,1.3825,0.0888,0.025900000000000003,0.0925,1.2384,0.3612,1.29,1.0104,0.2947,1.0525,0.0888,0.025900000000000003,0.0925,0.9216000000000001,0.26880000000000004,0.96
2020-08-16 01:00:00,1.2792,0.37310000000000004,1.3325,0.108,0.0315,0.1125,1.1712,0.3416,1.22,0.9624,0.2807,1.0025,0.108,0.0315,0.1125,0.8544,0.2492,0.89
2020-08-16 01:30:00,1.21872,0.35546000000000005,1.2695,0.11472,0.033460000000000004,0.11950000000000001,1.104,0.322,1.15,0.92112,0.26866,0.9595,0.11472,0.033460000000000004,0.11950000000000001,0.8064,0.23520000000000002,0.84
2020-08-16 02:00:00,1.19904,0.34972000000000003,1.249,0.08544,0.02492,0.089,1.1136,0.32480000000000003,1.16,0.8726400000000001,0.25452,0.909,0.08544,0.02492,0.089,0.7872,0.2296,0.8200000000000001
2020-08-16 02:30:00,1.21584,0.35462000000000005,1.2665,0.08304,0.024220000000000002,0.08650000000000001,1.1328,0.3304,1.18,0.9086400000000001,0.26502000000000003,0.9465,0.08304,0.024220000000000002,0.08650000000000001,0.8256,0.24080000000000001,0.86
2020-08-16 03:00:00,1.20912,0.35266000000000003,1.2595,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.1232,0.3276,1.17,0.9115200000000001,0.26586000000000004,0.9495,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.8256,0.24080000000000001,0.86
2020-08-16 03:30:00,1.21056,0.35308,1.2610000000000001,0.09696,0.028280000000000003,0.101,1.1136,0.32480000000000003,1.16,0.9129600000000001,0.26628,0.9510000000000001,0.09696,0.028280000000000003,0.101,0.8160000000000001,0.23800000000000002,0.85
2020-08-16 04:00:00,1.19856,0.34958,1.2485,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.1136,0.32480000000000003,1.16,0.9009600000000001,0.26278,0.9385,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.8160000000000001,0.23800000000000002,0.85
2020-08-16 04:30:00,1.1664,0.3402,1.215,0.07200000000000001,0.021,0.075,1.0944,0.31920000000000004,1.1400000000000001,0.8592000000000001,0.2506,0.895,0.07200000000000001,0.021,0.075,0.7872,0.2296,0.8200000000000001
2020-08-16 05:00:00,1.11312,0.32466,1.1595,0.06672,0.01946,0.0695,1.0464,0.3052,1.09,0.83472,0.24346,0.8695,0.06672,0.01946,0.0695,0.768,0.224,0.8
2020-08-16 05:30:00,1.1280000000000001,0.329,1.175,0.0432,0.0126,0.045,1.0848,0.3164,1.13,0.8592000000000001,0.2506,0.895,0.0432,0.0126,0.045,0.8160000000000001,0.23800000000000002,0.85
2020-08-16 06:00:00,1.12176,0.32718,1.1685,0.03696,0.010780000000000001,0.0385,1.0848,0.3164,1.13,0.85296,0.24878000000000003,0.8885000000000001,0.03696,0.010780000000000001,0.0385,0.8160000000000001,0.23800000000000002,0.85
2020-08-16 06:30:00,1.14288,0.33334,1.1905000000000001,0.04848,0.014140000000000002,0.0505,1.0944,0.31920000000000004,1.1400000000000001,0.86448,0.25214000000000003,0.9005000000000001,0.04848,0.014140000000000002,0.0505,0.8160000000000001,0.23800000000000002,0.85
2020-08-16 07:00:00,1.17072,0.34146000000000004,1.2195,0.03792,0.01106,0.0395,1.1328,0.3304,1.18,0.8731200000000001,0.25466,0.9095000000000001,0.03792,0.01106,0.0395,0.8352,0.2436,0.87
2020-08-16 07:30:00,1.27728,0.37254000000000004,1.3305,0.04848,0.014140000000000002,0.0505,1.2288000000000001,0.3584,1.28,0.9604800000000001,0.28014,1.0005,0.04848,0.014140000000000002,0.0505,0.912,0.266,0.9500000000000001
2020-08-16 08:00:00,1.32528,0.38654000000000005,1.3805,0.038880000000000005,0.011340000000000001,0.0405,1.2864,0.37520000000000003,1.34,1.00848,0.29414,1.0505,0.038880000000000005,0.011340000000000001,0.0405,0.9696,0.2828,1.01
2020-08-16 08:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.041280000000000004,0.01204,0.043000000000000003,1.4016,0.4088,1.46,1.08768,0.31724,1.133,0.041280000000000004,0.01204,0.043000000000000003,1.0464,0.3052,1.09
2020-08-16 09:00:00,1.55904,0.45472,1.624,0.04224000000000001,0.012320000000000001,0.044,1.5168,0.4424,1.58,1.17504,0.34272,1.224,0.04224000000000001,0.012320000000000001,0.044,1.1328,0.3304,1.18
2020-08-16 09:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.03168,0.00924,0.033,1.6512,0.48160000000000003,1.72,1.28928,0.37604000000000004,1.343,0.03168,0.00924,0.033,1.2576,0.3668,1.31
2020-08-16 10:00:00,1.80048,0.52514,1.8755000000000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.776,0.518,1.85,1.36848,0.39914000000000005,1.4255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.344,0.392,1.4
2020-08-16 10:30:00,1.82016,0.53088,1.896,0.03456,0.01008,0.036000000000000004,1.7856,0.5208,1.8599999999999999,1.37856,0.40208000000000005,1.436,0.03456,0.01008,0.036000000000000004,1.344,0.392,1.4
2020-08-16 11:00:00,1.8883200000000002,0.55076,1.967,0.04512,0.013160000000000002,0.047,1.8432,0.5376000000000001,1.92,1.3891200000000001,0.40516,1.447,0.04512,0.013160000000000002,0.047,1.344,0.392,1.4
2020-08-16 11:30:00,2.0016,0.5838,2.085,0.0432,0.0126,0.045,1.9584000000000001,0.5712,2.04,1.4736,0.4298,1.5350000000000001,0.0432,0.0126,0.045,1.4304000000000001,0.4172,1.49
2020-08-16 12:00:00,1.96752,0.57386,2.0495,0.02832,0.00826,0.029500000000000002,1.9392,0.5656,2.02,1.46832,0.42826000000000003,1.5295,0.02832,0.00826,0.029500000000000002,1.44,0.42,1.5
2020-08-16 12:30:00,2.052,0.5985,2.1375,0.0264,0.0077,0.0275,2.0256,0.5908,2.11,1.5528,0.4529,1.6175000000000002,0.0264,0.0077,0.0275,1.5264,0.44520000000000004,1.5899999999999999
2020-08-16 13:00:00,2.09424,0.61082,2.1815,0.030240000000000003,0.008820000000000001,0.0315,2.064,0.602,2.15,1.62384,0.47362000000000004,1.6915,0.030240000000000003,0.008820000000000001,0.0315,1.5936,0.46480000000000005,1.6600000000000001
2020-08-16 13:30:00,2.0472,0.5971000000000001,2.1325,0.0504,0.014700000000000001,0.052500000000000005,1.9968,0.5824,2.08,1.6056,0.46830000000000005,1.6724999999999999,0.0504,0.014700000000000001,0.052500000000000005,1.5552000000000001,0.4536,1.62
2020-08-16 14:00:00,2.00832,0.5857600000000001,2.092,0.07872000000000001,0.02296,0.082,1.9296000000000002,0.5628000000000001,2.01,1.54752,0.45136000000000004,1.612,0.07872000000000001,0.02296,0.082,1.4688,0.4284,1.53
2020-08-16 14:30:00,1.93632,0.56476,2.017,0.07392,0.021560000000000003,0.077,1.8624,0.5432,1.94,1.52352,0.44436000000000003,1.587,0.07392,0.021560000000000003,0.077,1.4496,0.4228,1.51
2020-08-16 15:00:00,1.91616,0.55888,1.996,0.05376,0.015680000000000003,0.056,1.8624,0.5432,1.94,1.46496,0.42728000000000005,1.526,0.05376,0.015680000000000003,0.056,1.4112,0.4116,1.47
2020-08-16 15:30:00,1.92816,0.56238,2.0085,0.03696,0.010780000000000001,0.0385,1.8912,0.5516,1.97,1.46736,0.42798,1.5285000000000002,0.03696,0.010780000000000001,0.0385,1.4304000000000001,0.4172,1.49
2020-08-16 16:00:00,1.9526400000000002,0.56952,2.034,0.06144000000000001,0.017920000000000002,0.064,1.8912,0.5516,1.97,1.4726400000000002,0.42952,1.534,0.06144000000000001,0.017920000000000002,0.064,1.4112,0.4116,1.47
2020-08-16 16:30:00,2.05632,0.5997600000000001,2.142,0.07872000000000001,0.02296,0.082,1.9776,0.5768,2.06,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.07872000000000001,0.02296,0.082,1.488,0.434,1.55
2020-08-16 17:00:00,2.1907200000000002,0.6389600000000001,2.282,0.10752,0.031360000000000006,0.112,2.0832,0.6076,2.17,1.67232,0.48776,1.742,0.10752,0.031360000000000006,0.112,1.5648,0.45640000000000003,1.63
2020-08-16 17:30:00,2.2296,0.6503,2.3225,0.0984,0.0287,0.10250000000000001,2.1312,0.6216,2.22,1.7208,0.5019,1.7925,0.0984,0.0287,0.10250000000000001,1.6224,0.4732,1.69
2020-08-16 18:00:00,2.28048,0.6651400000000001,2.3755,0.11088,0.03234,0.1155,2.1696,0.6328,2.26,1.79088,0.52234,1.8655,0.11088,0.03234,0.1155,1.6800000000000002,0.49,1.75
2020-08-16 18:30:00,2.3256,0.6783,2.4225,0.0792,0.023100000000000002,0.0825,2.2464,0.6552,2.34,1.8072,0.5271,1.8825,0.0792,0.023100000000000002,0.0825,1.728,0.504,1.8
2020-08-16 19:00:00,2.29728,0.6700400000000001,2.393,0.10848000000000001,0.03164,0.113,2.1888,0.6384000000000001,2.2800000000000002,1.80768,0.52724,1.883,0.10848000000000001,0.03164,0.113,1.6992,0.49560000000000004,1.77
2020-08-16 19:30:00,2.32032,0.67676,2.417,0.07392,0.021560000000000003,0.077,2.2464,0.6552,2.34,1.7635200000000002,0.51436,1.837,0.07392,0.021560000000000003,0.077,1.6896,0.4928,1.76
2020-08-16 20:00:00,2.20128,0.64204,2.293,0.14688,0.04284,0.153,2.0544000000000002,0.5992000000000001,2.14,1.71168,0.49924,1.783,0.14688,0.04284,0.153,1.5648,0.45640000000000003,1.63
2020-08-16 20:30:00,2.10096,0.6127800000000001,2.1885,0.17136,0.049980000000000004,0.17850000000000002,1.9296000000000002,0.5628000000000001,2.01,1.6209600000000002,0.47278000000000003,1.6885,0.17136,0.049980000000000004,0.17850000000000002,1.4496,0.4228,1.51
2020-08-16 21:00:00,2.02896,0.5917800000000001,2.1135,0.13776000000000002,0.04018,0.14350000000000002,1.8912,0.5516,1.97,1.57776,0.46018000000000003,1.6435,0.13776000000000002,0.04018,0.14350000000000002,1.44,0.42,1.5
2020-08-16 21:30:00,1.93056,0.56308,2.011,0.18336000000000002,0.05348000000000001,0.191,1.7472,0.5096,1.82,1.51776,0.44268,1.581,0.18336000000000002,0.05348000000000001,0.191,1.3344,0.38920000000000005,1.3900000000000001
2020-08-16 22:00:00,1.8576000000000001,0.5418000000000001,1.935,0.1008,0.029400000000000003,0.105,1.7568000000000001,0.5124000000000001,1.83,1.416,0.41300000000000003,1.475,0.1008,0.029400000000000003,0.105,1.3152,0.3836,1.37
2020-08-16 22:30:00,1.7736,0.5173,1.8475000000000001,0.084,0.0245,0.08750000000000001,1.6896,0.4928,1.76,1.3224,0.38570000000000004,1.3775,0.084,0.0245,0.08750000000000001,1.2384,0.3612,1.29
2020-08-16 23:00:00,1.65456,0.48258000000000006,1.7235,0.10896000000000002,0.03178,0.1135,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.24176,0.36218,1.2935,0.10896000000000002,0.03178,0.1135,1.1328,0.3304,1.18
2020-08-16 23:30:00,1.50576,0.43918,1.5685,0.19056,0.055580000000000004,0.1985,1.3152,0.3836,1.37,1.1697600000000001,0.34118000000000004,1.2185,0.19056,0.055580000000000004,0.1985,0.9792000000000001,0.2856,1.02
2020-08-17 00:00:00,1.42944,0.41692,1.4889999999999999,0.21984,0.06412000000000001,0.229,1.2096,0.3528,1.26,1.09344,0.31892000000000004,1.139,0.21984,0.06412000000000001,0.229,0.8736,0.2548,0.91
2020-08-17 00:30:00,1.40208,0.40894,1.4605000000000001,0.09648000000000001,0.028140000000000002,0.1005,1.3056,0.3808,1.3599999999999999,1.01808,0.29694000000000004,1.0605,0.09648000000000001,0.028140000000000002,0.1005,0.9216000000000001,0.26880000000000004,0.96
2020-08-17 01:00:00,1.31904,0.38472,1.374,0.08064,0.023520000000000003,0.084,1.2384,0.3612,1.29,0.9734400000000001,0.28392,1.014,0.08064,0.023520000000000003,0.084,0.8928,0.2604,0.93
2020-08-17 01:30:00,1.31136,0.38248000000000004,1.366,0.05376,0.015680000000000003,0.056,1.2576,0.3668,1.31,0.9561600000000001,0.27888,0.996,0.05376,0.015680000000000003,0.056,0.9024000000000001,0.2632,0.9400000000000001
2020-08-17 02:00:00,1.28784,0.37562,1.3415,0.03984,0.01162,0.0415,1.248,0.364,1.3,0.93264,0.27202000000000004,0.9715,0.03984,0.01162,0.0415,0.8928,0.2604,0.93
2020-08-17 02:30:00,1.27968,0.37324,1.333,0.03168,0.00924,0.033,1.248,0.364,1.3,0.9244800000000001,0.26964000000000005,0.963,0.03168,0.00924,0.033,0.8928,0.2604,0.93
2020-08-17 03:00:00,1.26336,0.36848000000000003,1.316,0.06336,0.01848,0.066,1.2,0.35000000000000003,1.25,0.9273600000000001,0.27048,0.966,0.06336,0.01848,0.066,0.864,0.252,0.9
2020-08-17 03:30:00,1.28496,0.37478000000000006,1.3385,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.2,0.35000000000000003,1.25,0.94896,0.27678,0.9885,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.864,0.252,0.9
2020-08-17 04:00:00,1.24992,0.36456000000000005,1.302,0.04032,0.011760000000000001,0.042,1.2096,0.3528,1.26,0.9043200000000001,0.26376,0.9420000000000001,0.04032,0.011760000000000001,0.042,0.864,0.252,0.9
2020-08-17 04:30:00,1.24608,0.36344000000000004,1.298,0.036480000000000005,0.01064,0.038,1.2096,0.3528,1.26,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.036480000000000005,0.01064,0.038,0.864,0.252,0.9
2020-08-17 05:00:00,1.25424,0.36582000000000003,1.3065,0.044640000000000006,0.01302,0.0465,1.2096,0.3528,1.26,0.8894400000000001,0.25942000000000004,0.9265,0.044640000000000006,0.01302,0.0465,0.8448,0.2464,0.88
2020-08-17 05:30:00,1.25952,0.36736,1.312,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2096,0.3528,1.26,0.8947200000000001,0.26096,0.932,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.8448,0.2464,0.88
