Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-17 06:00:00,1.2825600000000001,0.37408,1.336,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2576,0.3668,1.31,0.9081600000000001,0.26488,0.9460000000000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.8832000000000001,0.2576,0.92
2020-08-17 06:30:00,1.39392,0.40656000000000003,1.452,0.021120000000000003,0.0061600000000000005,0.022,1.3728,0.40040000000000003,1.43,0.9811200000000001,0.28616,1.022,0.021120000000000003,0.0061600000000000005,0.022,0.96,0.28,1.0
2020-08-17 07:00:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.016800000000000002,0.0049,0.0175,1.4976,0.4368,1.56,1.0536,0.3073,1.0975,0.016800000000000002,0.0049,0.0175,1.0368,0.3024,1.08
2020-08-17 07:30:00,1.69056,0.49308,1.7610000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.6896,0.4928,1.76,1.15296,0.33628,1.201,0.0009600000000000001,0.00028000000000000003,0.001,1.152,0.336,1.2
2020-08-17 08:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32
2020-08-17 08:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43
2020-08-17 09:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2020-08-17 09:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-08-17 10:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-08-17 10:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2020-08-17 11:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2020-08-17 11:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2020-08-17 12:00:00,1.92048,0.5601400000000001,2.0005,0.04848,0.014140000000000002,0.0505,1.8719999999999999,0.546,1.9500000000000002,1.48848,0.43414,1.5505,0.04848,0.014140000000000002,0.0505,1.44,0.42,1.5
2020-08-17 12:30:00,1.80768,0.52724,1.883,0.09888000000000001,0.02884,0.10300000000000001,1.7088,0.4984,1.78,1.40448,0.40964000000000006,1.463,0.09888000000000001,0.02884,0.10300000000000001,1.3056,0.3808,1.3599999999999999
2020-08-17 13:00:00,1.7356800000000001,0.50624,1.808,0.12288000000000002,0.035840000000000004,0.128,1.6128,0.47040000000000004,1.6800000000000002,1.40928,0.41104,1.468,0.12288000000000002,0.035840000000000004,0.128,1.2864,0.37520000000000003,1.34
2020-08-17 13:30:00,1.64112,0.47866000000000003,1.7095,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.5552000000000001,0.4536,1.62,1.42992,0.41706000000000004,1.4895,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.344,0.392,1.4
2020-08-17 14:00:00,1.6464,0.4802,1.7149999999999999,0.0912,0.026600000000000002,0.095,1.5552000000000001,0.4536,1.62,1.272,0.371,1.325,0.0912,0.026600000000000002,0.095,1.1808,0.34440000000000004,1.23
2020-08-17 14:30:00,1.63056,0.47558000000000006,1.6985000000000001,0.12336000000000001,0.035980000000000005,0.1285,1.5072,0.43960000000000005,1.57,1.23696,0.36078000000000005,1.2885,0.12336000000000001,0.035980000000000005,0.1285,1.1136,0.32480000000000003,1.16
2020-08-17 15:00:00,1.62,0.47250000000000003,1.6875,0.055200000000000006,0.0161,0.0575,1.5648,0.45640000000000003,1.63,1.2264,0.3577,1.2775,0.055200000000000006,0.0161,0.0575,1.1712,0.3416,1.22
2020-08-17 15:30:00,1.59216,0.46438,1.6585,0.07536000000000001,0.021980000000000003,0.0785,1.5168,0.4424,1.58,1.31376,0.38318,1.3685,0.07536000000000001,0.021980000000000003,0.0785,1.2384,0.3612,1.29
2020-08-17 16:00:00,1.5916800000000002,0.46424000000000004,1.658,0.11328,0.03304,0.11800000000000001,1.4784000000000002,0.4312,1.54,1.28448,0.37464000000000003,1.338,0.11328,0.03304,0.11800000000000001,1.1712,0.3416,1.22
2020-08-17 16:30:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.11856000000000001,0.03458,0.12350000000000001,1.4688,0.4284,1.53,1.28976,0.37618,1.3435000000000001,0.11856000000000001,0.03458,0.12350000000000001,1.1712,0.3416,1.22
2020-08-17 17:00:00,1.67136,0.48748,1.741,0.08736000000000001,0.025480000000000003,0.091,1.584,0.462,1.65,1.47936,0.43148000000000003,1.541,0.08736000000000001,0.025480000000000003,0.091,1.392,0.406,1.45
2020-08-17 17:30:00,1.8993600000000002,0.55398,1.9785,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.8144,0.5292,1.8900000000000001,1.42896,0.41678000000000004,1.4885000000000002,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.344,0.392,1.4
2020-08-17 18:00:00,1.90224,0.5548200000000001,1.9815,0.06864,0.020020000000000003,0.07150000000000001,1.8336000000000001,0.5348,1.9100000000000001,1.55664,0.45402000000000003,1.6215000000000002,0.06864,0.020020000000000003,0.07150000000000001,1.488,0.434,1.55
2020-08-17 18:30:00,1.96656,0.5735800000000001,2.0485,0.046560000000000004,0.013580000000000002,0.0485,1.92,0.56,2.0,1.5441600000000002,0.45038000000000006,1.6085,0.046560000000000004,0.013580000000000002,0.0485,1.4976,0.4368,1.56
2020-08-17 19:00:00,2.00016,0.58338,2.0835,0.012960000000000001,0.0037800000000000004,0.0135,1.9872,0.5796,2.07,1.51056,0.44058,1.5735000000000001,0.012960000000000001,0.0037800000000000004,0.0135,1.4976,0.4368,1.56
2020-08-17 19:30:00,2.01504,0.58772,2.099,0.00864,0.00252,0.009000000000000001,2.0064,0.5852,2.09,1.46784,0.42812000000000006,1.529,0.00864,0.00252,0.009000000000000001,1.4592,0.42560000000000003,1.52
2020-08-17 20:00:00,1.96896,0.57428,2.051,0.0009600000000000001,0.00028000000000000003,0.001,1.968,0.5740000000000001,2.05,1.42176,0.41468000000000005,1.4809999999999999,0.0009600000000000001,0.00028000000000000003,0.001,1.4208,0.41440000000000005,1.48
2020-08-17 20:30:00,1.95072,0.56896,2.032,0.0019200000000000003,0.0005600000000000001,0.002,1.9488,0.5684,2.03,1.42272,0.41496000000000005,1.482,0.0019200000000000003,0.0005600000000000001,0.002,1.4208,0.41440000000000005,1.48
2020-08-17 21:00:00,1.96656,0.5735800000000001,2.0485,0.01776,0.005180000000000001,0.018500000000000003,1.9488,0.5684,2.03,1.43856,0.41958,1.4985,0.01776,0.005180000000000001,0.018500000000000003,1.4208,0.41440000000000005,1.48
2020-08-17 21:30:00,1.9368,0.5649000000000001,2.0175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.9296000000000002,0.5628000000000001,2.01,1.3992,0.4081,1.4575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.392,0.406,1.45
2020-08-17 22:00:00,1.85472,0.54096,1.932,0.01152,0.00336,0.012,1.8432,0.5376000000000001,1.92,1.31712,0.38416000000000006,1.3719999999999999,0.01152,0.00336,0.012,1.3056,0.3808,1.3599999999999999
2020-08-17 22:30:00,1.7390400000000001,0.50722,1.8115,0.030240000000000003,0.008820000000000001,0.0315,1.7088,0.4984,1.78,1.24944,0.36442,1.3014999999999999,0.030240000000000003,0.008820000000000001,0.0315,1.2192,0.3556,1.27
2020-08-17 23:00:00,1.60176,0.46718000000000004,1.6684999999999999,0.046560000000000004,0.013580000000000002,0.0485,1.5552000000000001,0.4536,1.62,1.15056,0.33558000000000004,1.1985000000000001,0.046560000000000004,0.013580000000000002,0.0485,1.104,0.322,1.15
2020-08-17 23:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.03168,0.00924,0.033,1.4688,0.4284,1.53,1.04928,0.30604000000000003,1.093,0.03168,0.00924,0.033,1.0176,0.2968,1.06
2020-08-18 00:00:00,1.3953600000000002,0.40698,1.4535,0.02256,0.006580000000000001,0.0235,1.3728,0.40040000000000003,1.43,0.9633600000000001,0.28098,1.0035,0.02256,0.006580000000000001,0.0235,0.9408000000000001,0.27440000000000003,0.98
2020-08-18 00:30:00,1.3464,0.3927,1.4025,0.031200000000000002,0.0091,0.0325,1.3152,0.3836,1.37,0.9336000000000001,0.2723,0.9725,0.031200000000000002,0.0091,0.0325,0.9024000000000001,0.2632,0.9400000000000001
2020-08-18 01:00:00,1.3128,0.3829,1.3675,0.055200000000000006,0.0161,0.0575,1.2576,0.3668,1.31,0.9288000000000001,0.27090000000000003,0.9675,0.055200000000000006,0.0161,0.0575,0.8736,0.2548,0.91
2020-08-18 01:30:00,1.33248,0.38864000000000004,1.388,0.04608,0.01344,0.048,1.2864,0.37520000000000003,1.34,0.9868800000000001,0.28784000000000004,1.028,0.04608,0.01344,0.048,0.9408000000000001,0.27440000000000003,0.98
2020-08-18 02:00:00,1.36128,0.39704000000000006,1.418,0.036480000000000005,0.01064,0.038,1.3248,0.3864,1.38,1.05408,0.30744000000000005,1.098,0.036480000000000005,0.01064,0.038,1.0176,0.2968,1.06
2020-08-18 02:30:00,1.3713600000000001,0.39998000000000006,1.4285,0.03696,0.010780000000000001,0.0385,1.3344,0.38920000000000005,1.3900000000000001,1.06416,0.31038000000000004,1.1085,0.03696,0.010780000000000001,0.0385,1.0272000000000001,0.29960000000000003,1.07
2020-08-18 03:00:00,1.36992,0.39956,1.427,0.03552,0.010360000000000001,0.037,1.3344,0.38920000000000005,1.3900000000000001,1.02432,0.29876,1.067,0.03552,0.010360000000000001,0.037,0.9888,0.2884,1.03
2020-08-18 03:30:00,1.27296,0.37128000000000005,1.326,0.05376,0.015680000000000003,0.056,1.2192,0.3556,1.27,0.89856,0.26208000000000004,0.936,0.05376,0.015680000000000003,0.056,0.8448,0.2464,0.88
2020-08-18 04:00:00,1.25472,0.36596,1.307,0.03552,0.010360000000000001,0.037,1.2192,0.3556,1.27,0.88992,0.25956,0.927,0.03552,0.010360000000000001,0.037,0.8544,0.2492,0.89
2020-08-18 04:30:00,1.23216,0.35938000000000003,1.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1904,0.3472,1.24,0.86736,0.25298000000000004,0.9035000000000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.8256,0.24080000000000001,0.86
2020-08-18 05:00:00,1.22208,0.35644000000000003,1.2730000000000001,0.060480000000000006,0.017640000000000003,0.063,1.1616,0.3388,1.21,0.8476800000000001,0.24724000000000002,0.883,0.060480000000000006,0.017640000000000003,0.063,0.7872,0.2296,0.8200000000000001
2020-08-18 05:30:00,1.24464,0.36302,1.2965,0.09264000000000001,0.027020000000000002,0.0965,1.152,0.336,1.2,0.8798400000000001,0.25662,0.9165000000000001,0.09264000000000001,0.027020000000000002,0.0965,0.7872,0.2296,0.8200000000000001
2020-08-18 06:00:00,1.22688,0.35784000000000005,1.278,0.07488,0.021840000000000002,0.078,1.152,0.336,1.2,0.8620800000000001,0.25144,0.898,0.07488,0.021840000000000002,0.078,0.7872,0.2296,0.8200000000000001
2020-08-18 06:30:00,1.3420800000000002,0.39144,1.3980000000000001,0.08448000000000001,0.024640000000000002,0.088,1.2576,0.3668,1.31,1.01568,0.29624,1.058,0.08448000000000001,0.024640000000000002,0.088,0.9312,0.2716,0.97
2020-08-18 07:00:00,1.3872,0.4046,1.445,0.1008,0.029400000000000003,0.105,1.2864,0.37520000000000003,1.34,1.0224,0.2982,1.065,0.1008,0.029400000000000003,0.105,0.9216000000000001,0.26880000000000004,0.96
2020-08-18 07:30:00,1.50384,0.43862,1.5665,0.08304,0.024220000000000002,0.08650000000000001,1.4208,0.41440000000000005,1.48,1.1102400000000001,0.32382000000000005,1.1565,0.08304,0.024220000000000002,0.08650000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-08-18 08:00:00,1.6564800000000002,0.48314,1.7255,0.09168000000000001,0.026740000000000003,0.0955,1.5648,0.45640000000000003,1.63,1.24368,0.36274,1.2955,0.09168000000000001,0.026740000000000003,0.0955,1.152,0.336,1.2
2020-08-18 08:30:00,1.8072,0.5271,1.8825,0.108,0.0315,0.1125,1.6992,0.49560000000000004,1.77,1.3464,0.3927,1.4025,0.108,0.0315,0.1125,1.2384,0.3612,1.29
2020-08-18 09:00:00,1.8359999999999999,0.5355,1.9125,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.7184,0.5012,1.79,1.3944,0.4067,1.4525000000000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.2768,0.3724,1.33
2020-08-18 09:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.11808,0.034440000000000005,0.123,1.6224,0.4732,1.69,1.35648,0.39564000000000005,1.413,0.11808,0.034440000000000005,0.123,1.2384,0.3612,1.29
2020-08-18 10:00:00,1.65744,0.48342,1.7265000000000001,0.16944,0.049420000000000006,0.17650000000000002,1.488,0.434,1.55,1.29264,0.37702,1.3465,0.16944,0.049420000000000006,0.17650000000000002,1.1232,0.3276,1.17
2020-08-18 10:30:00,1.64784,0.48062000000000005,1.7165,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.4112,0.4116,1.47,1.28304,0.37422000000000005,1.3365,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.0464,0.3052,1.09
2020-08-18 11:00:00,1.51536,0.44198000000000004,1.5785,0.26736000000000004,0.07798000000000001,0.2785,1.248,0.364,1.3,1.23696,0.36078000000000005,1.2885,0.26736000000000004,0.07798000000000001,0.2785,0.9696,0.2828,1.01
2020-08-18 11:30:00,1.55808,0.45444,1.623,0.21408000000000002,0.06244,0.223,1.344,0.392,1.4,1.24128,0.36204000000000003,1.293,0.21408000000000002,0.06244,0.223,1.0272000000000001,0.29960000000000003,1.07
2020-08-18 12:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.19872,0.057960000000000005,0.20700000000000002,1.4592,0.42560000000000003,1.52,1.33152,0.38836000000000004,1.387,0.19872,0.057960000000000005,0.20700000000000002,1.1328,0.3304,1.18
2020-08-18 12:30:00,1.53264,0.44702000000000003,1.5965,0.27504,0.08022,0.28650000000000003,1.2576,0.3668,1.31,1.29264,0.37702,1.3465,0.27504,0.08022,0.28650000000000003,1.0176,0.2968,1.06
2020-08-18 13:00:00,1.65312,0.48216000000000003,1.722,0.19392,0.056560000000000006,0.202,1.4592,0.42560000000000003,1.52,1.31712,0.38416000000000006,1.3719999999999999,0.19392,0.056560000000000006,0.202,1.1232,0.3276,1.17
2020-08-18 13:30:00,1.24128,0.36204000000000003,1.293,0.42528000000000005,0.12404000000000001,0.443,0.8160000000000001,0.23800000000000002,0.85,1.1932800000000001,0.34804,1.2429999999999999,0.42528000000000005,0.12404000000000001,0.443,0.768,0.224,0.8
2020-08-18 14:00:00,1.1808,0.34440000000000004,1.23,0.46080000000000004,0.13440000000000002,0.48,0.72,0.21,0.75,1.2192,0.3556,1.27,0.46080000000000004,0.13440000000000002,0.48,0.7584000000000001,0.2212,0.79
2020-08-18 14:30:00,1.32624,0.38682000000000005,1.3815,0.32784,0.09562000000000001,0.3415,0.9984000000000001,0.2912,1.04,1.29744,0.37842000000000003,1.3515000000000001,0.32784,0.09562000000000001,0.3415,0.9696,0.2828,1.01
2020-08-18 15:00:00,1.48464,0.43302,1.5465,0.24624000000000001,0.07182000000000001,0.2565,1.2384,0.3612,1.29,1.15824,0.33782,1.2065000000000001,0.24624000000000001,0.07182000000000001,0.2565,0.912,0.266,0.9500000000000001
2020-08-18 15:30:00,1.39344,0.40642000000000006,1.4515,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.1136,0.32480000000000003,1.16,1.19184,0.34762000000000004,1.2415,0.27984000000000003,0.08162000000000001,0.29150000000000004,0.912,0.266,0.9500000000000001
2020-08-18 16:00:00,1.36752,0.39886000000000005,1.4245,0.30192,0.08806000000000001,0.3145,1.0656,0.3108,1.11,1.09872,0.32046,1.1445,0.30192,0.08806000000000001,0.3145,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-18 16:30:00,1.4448,0.4214,1.505,0.36,0.105,0.375,1.0848,0.3164,1.13,1.1952,0.3486,1.245,0.36,0.105,0.375,0.8352,0.2436,0.87
2020-08-18 17:00:00,1.66464,0.48552000000000006,1.734,0.11904,0.03472,0.124,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.31904,0.38472,1.374,0.11904,0.03472,0.124,1.2,0.35000000000000003,1.25
2020-08-18 17:30:00,1.78368,0.52024,1.858,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.584,0.462,1.65,1.39968,0.40824000000000005,1.458,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.2,0.35000000000000003,1.25
2020-08-18 18:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.0984,0.0287,0.10250000000000001,1.7952,0.5236000000000001,1.87,1.548,0.4515,1.6125,0.0984,0.0287,0.10250000000000001,1.4496,0.4228,1.51
2020-08-18 18:30:00,1.97472,0.57596,2.057,0.10272,0.029960000000000004,0.107,1.8719999999999999,0.546,1.9500000000000002,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.10272,0.029960000000000004,0.107,1.4016,0.4088,1.46
2020-08-18 19:00:00,1.9872,0.5796,2.07,0.096,0.028,0.1,1.8912,0.5516,1.97,1.5072,0.43960000000000005,1.57,0.096,0.028,0.1,1.4112,0.4116,1.47
2020-08-18 19:30:00,1.99632,0.58226,2.0795,0.04752000000000001,0.01386,0.0495,1.9488,0.5684,2.03,1.46832,0.42826000000000003,1.5295,0.04752000000000001,0.01386,0.0495,1.4208,0.41440000000000005,1.48
2020-08-18 20:00:00,1.95552,0.5703600000000001,2.037,0.00672,0.0019600000000000004,0.007,1.9488,0.5684,2.03,1.40832,0.41076,1.467,0.00672,0.0019600000000000004,0.007,1.4016,0.4088,1.46
2020-08-18 20:30:00,1.908,0.5565,1.9875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.9008,0.5544,1.98,1.3608,0.39690000000000003,1.4175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-18 21:00:00,1.92816,0.56238,2.0085,0.027360000000000002,0.007980000000000001,0.0285,1.9008,0.5544,1.98,1.39056,0.40558000000000005,1.4485000000000001,0.027360000000000002,0.007980000000000001,0.0285,1.3632,0.3976,1.42
2020-08-18 21:30:00,1.9248,0.5614,2.005,0.0432,0.0126,0.045,1.8816000000000002,0.5488000000000001,1.96,1.3872,0.4046,1.445,0.0432,0.0126,0.045,1.344,0.392,1.4
2020-08-18 22:00:00,1.8172800000000002,0.5300400000000001,1.893,0.03168,0.00924,0.033,1.7856,0.5208,1.8599999999999999,1.25088,0.36484000000000005,1.303,0.03168,0.00924,0.033,1.2192,0.3556,1.27
2020-08-18 22:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.01632,0.00476,0.017,1.6416,0.4788,1.71,1.12992,0.32956,1.177,0.01632,0.00476,0.017,1.1136,0.32480000000000003,1.16
2020-08-18 23:00:00,1.57728,0.46004000000000006,1.643,0.00288,0.00084,0.003,1.5744,0.4592,1.6400000000000001,1.03968,0.30324,1.083,0.00288,0.00084,0.003,1.0368,0.3024,1.08
2020-08-18 23:30:00,1.50672,0.43946,1.5695000000000001,0.009120000000000001,0.00266,0.0095,1.4976,0.4368,1.56,1.05552,0.30786,1.0995,0.009120000000000001,0.00266,0.0095,1.0464,0.3052,1.09
2020-08-19 00:00:00,1.38624,0.40432,1.444,0.03264,0.00952,0.034,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.03104,0.30072000000000004,1.074,0.03264,0.00952,0.034,0.9984000000000001,0.2912,1.04
2020-08-19 00:30:00,1.30272,0.37996,1.357,0.06432,0.018760000000000002,0.067,1.2384,0.3612,1.29,0.9955200000000001,0.29036,1.037,0.06432,0.018760000000000002,0.067,0.9312,0.2716,0.97
2020-08-19 01:00:00,1.31088,0.38234,1.3655,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2096,0.3528,1.26,1.17648,0.34314,1.2255,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.0752,0.3136,1.12
2020-08-19 01:30:00,1.34256,0.39158000000000004,1.3985,0.09456,0.027580000000000004,0.0985,1.248,0.364,1.3,1.19856,0.34958,1.2485,0.09456,0.027580000000000004,0.0985,1.104,0.322,1.15
2020-08-19 02:00:00,1.22688,0.35784000000000005,1.278,0.07488,0.021840000000000002,0.078,1.152,0.336,1.2,0.8620800000000001,0.25144,0.898,0.07488,0.021840000000000002,0.078,0.7872,0.2296,0.8200000000000001
2020-08-19 02:30:00,1.24848,0.36414,1.3005,0.05808000000000001,0.01694,0.060500000000000005,1.1904,0.3472,1.24,0.8740800000000001,0.25494,0.9105000000000001,0.05808000000000001,0.01694,0.060500000000000005,0.8160000000000001,0.23800000000000002,0.85
2020-08-19 03:00:00,1.24512,0.36316000000000004,1.297,0.04512,0.013160000000000002,0.047,1.2,0.35000000000000003,1.25,0.87072,0.25396,0.907,0.04512,0.013160000000000002,0.047,0.8256,0.24080000000000001,0.86
2020-08-19 03:30:00,1.2456,0.3633,1.2974999999999999,0.0648,0.0189,0.0675,1.1808,0.34440000000000004,1.23,0.8904000000000001,0.2597,0.9275,0.0648,0.0189,0.0675,0.8256,0.24080000000000001,0.86
2020-08-19 04:00:00,1.2110400000000001,0.35322000000000003,1.2615,0.049440000000000005,0.01442,0.051500000000000004,1.1616,0.3388,1.21,0.87504,0.25522,0.9115000000000001,0.049440000000000005,0.01442,0.051500000000000004,0.8256,0.24080000000000001,0.86
2020-08-19 04:30:00,1.21008,0.35294000000000003,1.2605,0.04848,0.014140000000000002,0.0505,1.1616,0.3388,1.21,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.04848,0.014140000000000002,0.0505,0.8064,0.23520000000000002,0.84
2020-08-19 05:00:00,1.21824,0.35532,1.2690000000000001,0.03744,0.010920000000000001,0.039,1.1808,0.34440000000000004,1.23,0.84384,0.24612000000000003,0.879,0.03744,0.010920000000000001,0.039,0.8064,0.23520000000000002,0.84
2020-08-19 05:30:00,1.22256,0.35658,1.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1808,0.34440000000000004,1.23,0.82896,0.24178000000000002,0.8635,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.7872,0.2296,0.8200000000000001
2020-08-19 06:00:00,1.2336,0.3598,1.2850000000000001,0.033600000000000005,0.0098,0.035,1.2,0.35000000000000003,1.25,0.8496,0.24780000000000002,0.885,0.033600000000000005,0.0098,0.035,0.8160000000000001,0.23800000000000002,0.85
2020-08-19 06:30:00,1.32672,0.38696,1.3820000000000001,0.021120000000000003,0.0061600000000000005,0.022,1.3056,0.3808,1.3599999999999999,0.9331200000000001,0.27216,0.972,0.021120000000000003,0.0061600000000000005,0.022,0.912,0.266,0.9500000000000001
2020-08-19 07:00:00,1.44432,0.42126,1.5045000000000002,0.033120000000000004,0.00966,0.0345,1.4112,0.4116,1.47,0.9931200000000001,0.28966000000000003,1.0345,0.033120000000000004,0.00966,0.0345,0.96,0.28,1.0
2020-08-19 07:30:00,1.6084800000000001,0.46914000000000006,1.6755,0.01488,0.00434,0.0155,1.5936,0.46480000000000005,1.6600000000000001,1.12848,0.32914000000000004,1.1755,0.01488,0.00434,0.0155,1.1136,0.32480000000000003,1.16
2020-08-19 08:00:00,1.65504,0.48272000000000004,1.724,0.02304,0.00672,0.024,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2230400000000001,0.35672000000000004,1.274,0.02304,0.00672,0.024,1.2,0.35000000000000003,1.25
2020-08-19 08:30:00,1.82064,0.53102,1.8965,0.03504,0.010220000000000002,0.036500000000000005,1.7856,0.5208,1.8599999999999999,1.30224,0.37982000000000005,1.3565,0.03504,0.010220000000000002,0.036500000000000005,1.2671999999999999,0.36960000000000004,1.32
2020-08-19 09:00:00,1.7985600000000002,0.52458,1.8735,0.07056000000000001,0.02058,0.07350000000000001,1.728,0.504,1.8,1.30896,0.38178,1.3635,0.07056000000000001,0.02058,0.07350000000000001,1.2384,0.3612,1.29
2020-08-19 09:30:00,1.7376,0.5068,1.81,0.06720000000000001,0.0196,0.07,1.6703999999999999,0.4872,1.74,1.3152,0.3836,1.37,0.06720000000000001,0.0196,0.07,1.248,0.364,1.3
2020-08-19 10:00:00,1.82064,0.53102,1.8965,0.054240000000000003,0.01582,0.0565,1.7664,0.5152,1.8399999999999999,1.33104,0.38822,1.3865,0.054240000000000003,0.01582,0.0565,1.2768,0.3724,1.33
2020-08-19 10:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.05568000000000001,0.01624,0.058,1.7472,0.5096,1.82,1.31328,0.38304000000000005,1.3679999999999999,0.05568000000000001,0.01624,0.058,1.2576,0.3668,1.31
2020-08-19 11:00:00,1.728,0.504,1.8,0.057600000000000005,0.016800000000000002,0.06,1.6703999999999999,0.4872,1.74,1.3152,0.3836,1.37,0.057600000000000005,0.016800000000000002,0.06,1.2576,0.3668,1.31
2020-08-19 11:30:00,1.83072,0.53396,1.907,0.07392,0.021560000000000003,0.077,1.7568000000000001,0.5124000000000001,1.83,1.36992,0.39956,1.427,0.07392,0.021560000000000003,0.077,1.296,0.378,1.35
2020-08-19 12:00:00,1.8288000000000002,0.5334,1.905,0.0528,0.0154,0.055,1.776,0.518,1.85,1.3584,0.3962,1.415,0.0528,0.0154,0.055,1.3056,0.3808,1.3599999999999999
2020-08-19 12:30:00,1.80912,0.52766,1.8845,0.10032,0.02926,0.10450000000000001,1.7088,0.4984,1.78,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.10032,0.02926,0.10450000000000001,1.3248,0.3864,1.38
2020-08-19 13:00:00,1.8408,0.5369,1.9175,0.084,0.0245,0.08750000000000001,1.7568000000000001,0.5124000000000001,1.83,1.4472,0.42210000000000003,1.5075,0.084,0.0245,0.08750000000000001,1.3632,0.3976,1.42
2020-08-19 13:30:00,1.7711999999999999,0.5166000000000001,1.845,0.12,0.035,0.125,1.6512,0.48160000000000003,1.72,1.3584,0.3962,1.415,0.12,0.035,0.125,1.2384,0.3612,1.29
2020-08-19 14:00:00,1.74912,0.5101600000000001,1.822,0.15552000000000002,0.045360000000000004,0.162,1.5936,0.46480000000000005,1.6600000000000001,1.32672,0.38696,1.3820000000000001,0.15552000000000002,0.045360000000000004,0.162,1.1712,0.3416,1.22
2020-08-19 14:30:00,1.7112,0.49910000000000004,1.7825000000000002,0.1464,0.0427,0.1525,1.5648,0.45640000000000003,1.63,1.3559999999999999,0.3955,1.4125,0.1464,0.0427,0.1525,1.2096,0.3528,1.26
2020-08-19 15:00:00,1.7736,0.5173,1.8475000000000001,0.1416,0.0413,0.14750000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.4088,0.41090000000000004,1.4675,0.1416,0.0413,0.14750000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-08-19 15:30:00,1.80672,0.5269600000000001,1.8820000000000001,0.19392,0.056560000000000006,0.202,1.6128,0.47040000000000004,1.6800000000000002,1.43232,0.41776,1.492,0.19392,0.056560000000000006,0.202,1.2384,0.3612,1.29
2020-08-19 16:00:00,1.75488,0.5118400000000001,1.828,0.21888000000000002,0.06384000000000001,0.228,1.536,0.448,1.6,1.39008,0.40544,1.448,0.21888000000000002,0.06384000000000001,0.228,1.1712,0.3416,1.22
2020-08-19 16:30:00,1.7952,0.5236000000000001,1.87,0.24,0.07,0.25,1.5552000000000001,0.4536,1.62,1.392,0.406,1.45,0.24,0.07,0.25,1.152,0.336,1.2
2020-08-19 17:00:00,1.8576000000000001,0.5418000000000001,1.935,0.2832,0.0826,0.295,1.5744,0.4592,1.6400000000000001,1.464,0.427,1.525,0.2832,0.0826,0.295,1.1808,0.34440000000000004,1.23
2020-08-19 17:30:00,1.9344000000000001,0.5642,2.015,0.2544,0.0742,0.265,1.6800000000000002,0.49,1.75,1.4832,0.43260000000000004,1.545,0.2544,0.0742,0.265,1.2288000000000001,0.3584,1.28
2020-08-19 18:00:00,2.08704,0.60872,2.174,0.32064000000000004,0.09352,0.334,1.7664,0.5152,1.8399999999999999,1.60704,0.46872,1.674,0.32064000000000004,0.09352,0.334,1.2864,0.37520000000000003,1.34
2020-08-19 18:30:00,2.09616,0.61138,2.1835,0.30096,0.08778000000000001,0.3135,1.7952,0.5236000000000001,1.87,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.30096,0.08778000000000001,0.3135,1.2864,0.37520000000000003,1.34
2020-08-19 19:00:00,2.06352,0.6018600000000001,2.1495,0.29712000000000005,0.08666,0.3095,1.7664,0.5152,1.8399999999999999,1.59312,0.46466,1.6595,0.29712000000000005,0.08666,0.3095,1.296,0.378,1.35
2020-08-19 19:30:00,2.064,0.602,2.15,0.22080000000000002,0.0644,0.23,1.8432,0.5376000000000001,1.92,1.5168,0.4424,1.58,0.22080000000000002,0.0644,0.23,1.296,0.378,1.35
2020-08-19 20:00:00,1.9593600000000002,0.5714800000000001,2.041,0.20256000000000002,0.05908000000000001,0.211,1.7568000000000001,0.5124000000000001,1.83,1.41216,0.41188,1.471,0.20256000000000002,0.05908000000000001,0.211,1.2096,0.3528,1.26
2020-08-19 20:30:00,1.8993600000000002,0.55398,1.9785,0.20016,0.05838,0.20850000000000002,1.6992,0.49560000000000004,1.77,1.36176,0.39718000000000003,1.4185,0.20016,0.05838,0.20850000000000002,1.1616,0.3388,1.21
2020-08-19 21:00:00,1.85328,0.54054,1.9304999999999999,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.6224,0.4732,1.69,1.36368,0.39774000000000004,1.4205,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.1328,0.3304,1.18
2020-08-19 21:30:00,1.81536,0.5294800000000001,1.891,0.20256000000000002,0.05908000000000001,0.211,1.6128,0.47040000000000004,1.6800000000000002,1.34496,0.39228,1.401,0.20256000000000002,0.05908000000000001,0.211,1.1424,0.3332,1.19
2020-08-19 22:00:00,1.71216,0.49938000000000005,1.7835,0.23376000000000002,0.06818,0.24350000000000002,1.4784000000000002,0.4312,1.54,1.24176,0.36218,1.2935,0.23376000000000002,0.06818,0.24350000000000002,1.008,0.294,1.05
2020-08-19 22:30:00,1.61808,0.47194,1.6855,0.25488,0.07434,0.2655,1.3632,0.3976,1.42,1.19568,0.34874000000000005,1.2455,0.25488,0.07434,0.2655,0.9408000000000001,0.27440000000000003,0.98
2020-08-19 23:00:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.23712000000000003,0.06916,0.247,1.2671999999999999,0.36960000000000004,1.32,1.07232,0.31276000000000004,1.117,0.23712000000000003,0.06916,0.247,0.8352,0.2436,0.87
2020-08-19 23:30:00,1.36896,0.39928,1.426,0.24576000000000003,0.07168000000000001,0.256,1.1232,0.3276,1.17,0.9657600000000001,0.28168000000000004,1.006,0.24576000000000003,0.07168000000000001,0.256,0.72,0.21,0.75
2020-08-20 00:00:00,1.25808,0.36694000000000004,1.3105,0.19248,0.05614,0.2005,1.0656,0.3108,1.11,0.8932800000000001,0.26054,0.9305,0.19248,0.05614,0.2005,0.7008,0.2044,0.73
2020-08-20 00:30:00,1.1736,0.3423,1.2225,0.2328,0.0679,0.24250000000000002,0.9408000000000001,0.27440000000000003,0.98,0.8856,0.25830000000000003,0.9225000000000001,0.2328,0.0679,0.24250000000000002,0.6528,0.1904,0.68
2020-08-20 01:00:00,1.07712,0.31416000000000005,1.1219999999999999,0.29952,0.08736000000000001,0.312,0.7776000000000001,0.2268,0.81,0.8755200000000001,0.25536000000000003,0.912,0.29952,0.08736000000000001,0.312,0.5760000000000001,0.168,0.6000000000000001
2020-08-20 01:30:00,1.02528,0.29904000000000003,1.068,0.37248000000000003,0.10864000000000001,0.388,0.6528,0.1904,0.68,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.37248000000000003,0.10864000000000001,0.388,0.528,0.154,0.55
2020-08-20 02:00:00,1.0512,0.30660000000000004,1.095,0.3504,0.1022,0.365,0.7008,0.2044,0.73,0.9072,0.2646,0.9450000000000001,0.3504,0.1022,0.365,0.5568000000000001,0.16240000000000002,0.58
2020-08-20 02:30:00,0.9619200000000001,0.28056000000000003,1.002,0.40512000000000004,0.11816000000000002,0.422,0.5568000000000001,0.16240000000000002,0.58,0.9619200000000001,0.28056000000000003,1.002,0.40512000000000004,0.11816000000000002,0.422,0.5568000000000001,0.16240000000000002,0.58
2020-08-20 03:00:00,0.9393600000000001,0.27398,0.9785,0.42096000000000006,0.12278000000000001,0.4385,0.5184,0.1512,0.54,0.9777600000000001,0.28518000000000004,1.0185,0.42096000000000006,0.12278000000000001,0.4385,0.5568000000000001,0.16240000000000002,0.58
2020-08-20 03:30:00,0.91968,0.26824000000000003,0.9580000000000001,0.41088,0.11984000000000002,0.428,0.5088,0.1484,0.53,0.95808,0.27944,0.998,0.41088,0.11984000000000002,0.428,0.5472,0.15960000000000002,0.5700000000000001
2020-08-20 04:00:00,0.8980800000000001,0.26194,0.9355,0.38928,0.11354000000000002,0.4055,0.5088,0.1484,0.53,0.88848,0.25914000000000004,0.9255,0.38928,0.11354000000000002,0.4055,0.49920000000000003,0.1456,0.52
2020-08-20 04:30:00,0.9556800000000001,0.27874000000000004,0.9955,0.34128000000000003,0.09954,0.35550000000000004,0.6144000000000001,0.1792,0.64,0.8788800000000001,0.25634,0.9155000000000001,0.34128000000000003,0.09954,0.35550000000000004,0.5376000000000001,0.1568,0.56
2020-08-20 05:00:00,1.01136,0.29498,1.0535,0.20496,0.05978000000000001,0.21350000000000002,0.8064,0.23520000000000002,0.84,0.8193600000000001,0.23898000000000003,0.8535,0.20496,0.05978000000000001,0.21350000000000002,0.6144000000000001,0.1792,0.64
2020-08-20 05:30:00,1.0728,0.3129,1.1175,0.1704,0.0497,0.17750000000000002,0.9024000000000001,0.2632,0.9400000000000001,0.7944,0.23170000000000002,0.8275,0.1704,0.0497,0.17750000000000002,0.624,0.182,0.65
2020-08-20 06:00:00,1.09104,0.31822,1.1365,0.17904,0.05222,0.1865,0.912,0.266,0.9500000000000001,0.83184,0.24262000000000003,0.8665,0.17904,0.05222,0.1865,0.6528,0.1904,0.68
2020-08-20 06:30:00,1.21776,0.35518000000000005,1.2685,0.17136,0.049980000000000004,0.17850000000000002,1.0464,0.3052,1.09,0.9873600000000001,0.28798,1.0285,0.17136,0.049980000000000004,0.17850000000000002,0.8160000000000001,0.23800000000000002,0.85
2020-08-20 07:00:00,1.3891200000000001,0.40516,1.447,0.18912,0.05516000000000001,0.197,1.2,0.35000000000000003,1.25,1.19712,0.34916,1.2469999999999999,0.18912,0.05516000000000001,0.197,1.008,0.294,1.05
2020-08-20 07:30:00,1.4246400000000001,0.41552000000000006,1.484,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.2576,0.3668,1.31,1.03104,0.30072000000000004,1.074,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.864,0.252,0.9
2020-08-20 08:00:00,1.54224,0.44982000000000005,1.6065,0.15024,0.043820000000000005,0.1565,1.392,0.406,1.45,1.20624,0.35182,1.2565,0.15024,0.043820000000000005,0.1565,1.056,0.308,1.1
2020-08-20 08:30:00,1.63008,0.47544000000000003,1.698,0.18048,0.052640000000000006,0.188,1.4496,0.4228,1.51,1.32288,0.38584,1.3780000000000001,0.18048,0.052640000000000006,0.188,1.1424,0.3332,1.19
2020-08-20 09:00:00,1.5907200000000001,0.46396000000000004,1.657,0.26592000000000005,0.07756,0.277,1.3248,0.3864,1.38,1.40832,0.41076,1.467,0.26592000000000005,0.07756,0.277,1.1424,0.3332,1.19
2020-08-20 09:30:00,1.4726400000000002,0.42952,1.534,0.28224000000000005,0.08232,0.294,1.1904,0.3472,1.24,1.36704,0.39872,1.424,0.28224000000000005,0.08232,0.294,1.0848,0.3164,1.13
2020-08-20 10:00:00,1.47408,0.42994000000000004,1.5354999999999999,0.26448000000000005,0.07714,0.2755,1.2096,0.3528,1.26,1.37808,0.40194,1.4355,0.26448000000000005,0.07714,0.2755,1.1136,0.32480000000000003,1.16
2020-08-20 10:30:00,1.33968,0.39074000000000003,1.3955,0.32208000000000003,0.09394000000000001,0.3355,1.0176,0.2968,1.06,1.34928,0.39354000000000006,1.4055,0.32208000000000003,0.09394000000000001,0.3355,1.0272000000000001,0.29960000000000003,1.07
2020-08-20 11:00:00,1.27872,0.37296,1.332,0.35712000000000005,0.10416,0.372,0.9216000000000001,0.26880000000000004,0.96,1.32672,0.38696,1.3820000000000001,0.35712000000000005,0.10416,0.372,0.9696,0.2828,1.01
2020-08-20 11:30:00,1.2230400000000001,0.35672000000000004,1.274,0.33984000000000003,0.09912000000000001,0.354,0.8832000000000001,0.2576,0.92,1.31904,0.38472,1.374,0.33984000000000003,0.09912000000000001,0.354,0.9792000000000001,0.2856,1.02
2020-08-20 12:00:00,1.21392,0.35406000000000004,1.2645,0.46512000000000003,0.13566,0.48450000000000004,0.7488,0.2184,0.78,1.38672,0.40446000000000004,1.4445000000000001,0.46512000000000003,0.13566,0.48450000000000004,0.9216000000000001,0.26880000000000004,0.96
2020-08-20 12:30:00,1.16448,0.33964000000000005,1.213,0.51168,0.14924,0.533,0.6528,0.1904,0.68,1.34688,0.39284,1.403,0.51168,0.14924,0.533,0.8352,0.2436,0.87
2020-08-20 13:00:00,1.10832,0.32326000000000005,1.1545,0.46512000000000003,0.13566,0.48450000000000004,0.6432,0.18760000000000002,0.67,1.30992,0.38206,1.3645,0.46512000000000003,0.13566,0.48450000000000004,0.8448,0.2464,0.88
2020-08-20 13:30:00,1.06464,0.31052,1.109,0.57504,0.16772,0.599,0.48960000000000004,0.1428,0.51,1.22784,0.35812000000000005,1.279,0.57504,0.16772,0.599,0.6528,0.1904,0.68
2020-08-20 14:00:00,1.03248,0.30114,1.0755,0.48528000000000004,0.14154,0.5055000000000001,0.5472,0.15960000000000002,0.5700000000000001,1.24368,0.36274,1.2955,0.48528000000000004,0.14154,0.5055000000000001,0.7584000000000001,0.2212,0.79
2020-08-20 14:30:00,1.04592,0.30506,1.0895,0.5659200000000001,0.16506,0.5895,0.48,0.14,0.5,1.21872,0.35546000000000005,1.2695,0.5659200000000001,0.16506,0.5895,0.6528,0.1904,0.68
2020-08-20 15:00:00,1.15248,0.33614000000000005,1.2005,0.49968000000000007,0.14574,0.5205000000000001,0.6528,0.1904,0.68,1.23888,0.36134000000000005,1.2905,0.49968000000000007,0.14574,0.5205000000000001,0.7392000000000001,0.2156,0.77
2020-08-20 15:30:00,1.1736,0.3423,1.2225,0.4536,0.1323,0.47250000000000003,0.72,0.21,0.75,1.2408000000000001,0.3619,1.2925,0.4536,0.1323,0.47250000000000003,0.7872,0.2296,0.8200000000000001
2020-08-20 16:00:00,1.23408,0.35994000000000004,1.2855,0.46608000000000005,0.13594,0.48550000000000004,0.768,0.224,0.8,1.23408,0.35994000000000004,1.2855,0.46608000000000005,0.13594,0.48550000000000004,0.768,0.224,0.8
2020-08-20 16:30:00,1.24032,0.36176,1.292,0.40512000000000004,0.11816000000000002,0.422,0.8352,0.2436,0.87,1.16352,0.33936000000000005,1.212,0.40512000000000004,0.11816000000000002,0.422,0.7584000000000001,0.2212,0.79
2020-08-20 17:00:00,1.31424,0.38332000000000005,1.369,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.864,0.252,0.9,1.24704,0.36372000000000004,1.299,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-20 17:30:00,1.54752,0.45136000000000004,1.612,0.32832,0.09576000000000001,0.342,1.2192,0.3556,1.27,1.40352,0.40936000000000006,1.462,0.32832,0.09576000000000001,0.342,1.0752,0.3136,1.12
2020-08-20 18:00:00,1.7304,0.5047,1.8025,0.2712,0.0791,0.28250000000000003,1.4592,0.42560000000000003,1.52,1.4232,0.4151,1.4825,0.2712,0.0791,0.28250000000000003,1.152,0.336,1.2
2020-08-20 18:30:00,1.76448,0.5146400000000001,1.838,0.23808,0.06944,0.248,1.5264,0.44520000000000004,1.5899999999999999,1.43808,0.41944000000000004,1.498,0.23808,0.06944,0.248,1.2,0.35000000000000003,1.25
2020-08-20 19:00:00,1.7755200000000002,0.51786,1.8495,0.18192000000000003,0.05306,0.1895,1.5936,0.46480000000000005,1.6600000000000001,1.41072,0.41146000000000005,1.4695,0.18192000000000003,0.05306,0.1895,1.2288000000000001,0.3584,1.28
2020-08-20 19:30:00,1.78512,0.52066,1.8595000000000002,0.19152000000000002,0.05586000000000001,0.1995,1.5936,0.46480000000000005,1.6600000000000001,1.36272,0.39746000000000004,1.4195,0.19152000000000002,0.05586000000000001,0.1995,1.1712,0.3416,1.22
2020-08-20 20:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.17856000000000002,0.05208,0.186,1.584,0.462,1.65,1.27296,0.37128000000000005,1.326,0.17856000000000002,0.05208,0.186,1.0944,0.31920000000000004,1.1400000000000001
2020-08-20 20:30:00,1.83312,0.53466,1.9095,0.14352,0.04186,0.1495,1.6896,0.4928,1.76,1.33392,0.38906,1.3895,0.14352,0.04186,0.1495,1.1904,0.3472,1.24
2020-08-20 21:00:00,1.9291200000000002,0.56266,2.0095,0.16272,0.04746,0.1695,1.7664,0.5152,1.8399999999999999,1.4011200000000001,0.40866,1.4595,0.16272,0.04746,0.1695,1.2384,0.3612,1.29
2020-08-20 21:30:00,1.884,0.5495,1.9625,0.0984,0.0287,0.10250000000000001,1.7856,0.5208,1.8599999999999999,1.3656000000000001,0.39830000000000004,1.4225,0.0984,0.0287,0.10250000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-08-20 22:00:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.11040000000000001,0.0322,0.115,1.6224,0.4732,1.69,1.2528000000000001,0.3654,1.305,0.11040000000000001,0.0322,0.115,1.1424,0.3332,1.19
2020-08-20 22:30:00,1.61808,0.47194,1.6855,0.15888000000000002,0.046340000000000006,0.1655,1.4592,0.42560000000000003,1.52,1.18608,0.34594,1.2355,0.15888000000000002,0.046340000000000006,0.1655,1.0272000000000001,0.29960000000000003,1.07
2020-08-20 23:00:00,1.4928,0.4354,1.5550000000000002,0.1296,0.0378,0.135,1.3632,0.3976,1.42,1.1184,0.3262,1.165,0.1296,0.0378,0.135,0.9888,0.2884,1.03
2020-08-20 23:30:00,1.3593600000000001,0.39648000000000005,1.416,0.14976,0.043680000000000004,0.156,1.2096,0.3528,1.26,0.9657600000000001,0.28168000000000004,1.006,0.14976,0.043680000000000004,0.156,0.8160000000000001,0.23800000000000002,0.85
2020-08-21 00:00:00,1.22352,0.35686,1.2745,0.23472,0.06846000000000001,0.24450000000000002,0.9888,0.2884,1.03,0.91632,0.26726,0.9545,0.23472,0.06846000000000001,0.24450000000000002,0.6816,0.1988,0.71
2020-08-21 00:30:00,1.1222400000000001,0.32732,1.169,0.26784,0.07812000000000001,0.279,0.8544,0.2492,0.89,0.8918400000000001,0.26012,0.929,0.26784,0.07812000000000001,0.279,0.624,0.182,0.65
2020-08-21 01:00:00,1.1784,0.3437,1.2275,0.2088,0.0609,0.2175,0.9696,0.2828,1.01,0.8904000000000001,0.2597,0.9275,0.2088,0.0609,0.2175,0.6816,0.1988,0.71
2020-08-21 01:30:00,1.13808,0.33194,1.1855,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.8544,0.2492,0.89,0.8788800000000001,0.25634,0.9155000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.5952000000000001,0.1736,0.62
2020-08-21 02:00:00,1.06656,0.31108,1.111,0.36576000000000003,0.10668000000000001,0.381,0.7008,0.2044,0.73,0.90336,0.26348000000000005,0.9410000000000001,0.36576000000000003,0.10668000000000001,0.381,0.5376000000000001,0.1568,0.56
2020-08-21 02:30:00,1.01568,0.29624,1.058,0.41088,0.11984000000000002,0.428,0.6048,0.1764,0.63,0.8812800000000001,0.25704000000000005,0.918,0.41088,0.11984000000000002,0.428,0.47040000000000004,0.13720000000000002,0.49
2020-08-21 03:00:00,1.05504,0.30772000000000005,1.099,0.26784,0.07812000000000001,0.279,0.7872,0.2296,0.8200000000000001,0.82464,0.24052,0.859,0.26784,0.07812000000000001,0.279,0.5568000000000001,0.16240000000000002,0.58
2020-08-21 03:30:00,1.03008,0.30044000000000004,1.073,0.29088,0.08484000000000001,0.303,0.7392000000000001,0.2156,0.77,0.7804800000000001,0.22764,0.8130000000000001,0.29088,0.08484000000000001,0.303,0.48960000000000004,0.1428,0.51
2020-08-21 04:00:00,0.9518400000000001,0.27762000000000003,0.9915,0.44304000000000004,0.12922,0.4615,0.5088,0.1484,0.53,0.73104,0.21322000000000002,0.7615000000000001,0.44304000000000004,0.12922,0.4615,0.28800000000000003,0.084,0.30000000000000004
2020-08-21 04:30:00,0.9412800000000001,0.27454,0.9805,0.46128,0.13454000000000002,0.48050000000000004,0.48,0.14,0.5,0.7588800000000001,0.22134,0.7905000000000001,0.46128,0.13454000000000002,0.48050000000000004,0.29760000000000003,0.0868,0.31
2020-08-21 05:00:00,1.01904,0.29722000000000004,1.0615,0.29904000000000003,0.08722,0.3115,0.72,0.21,0.75,0.81744,0.23842000000000002,0.8515,0.29904000000000003,0.08722,0.3115,0.5184,0.1512,0.54
2020-08-21 05:30:00,1.07712,0.31416000000000005,1.1219999999999999,0.29952,0.08736000000000001,0.312,0.7776000000000001,0.2268,0.81,0.84672,0.24696,0.882,0.29952,0.08736000000000001,0.312,0.5472,0.15960000000000002,0.5700000000000001
2020-08-21 06:00:00,0.9902400000000001,0.28882,1.0315,0.46224000000000004,0.13482000000000002,0.48150000000000004,0.528,0.154,0.55,0.7886400000000001,0.23002000000000003,0.8215,0.46224000000000004,0.13482000000000002,0.48150000000000004,0.3264,0.0952,0.34
2020-08-21 06:30:00,1.04256,0.30408,1.086,0.46656000000000003,0.13608,0.486,0.5760000000000001,0.168,0.6000000000000001,0.87936,0.25648000000000004,0.916,0.46656000000000003,0.13608,0.486,0.4128,0.12040000000000001,0.43
2020-08-21 07:00:00,1.10592,0.32256,1.152,0.47232,0.13776000000000002,0.492,0.6336,0.18480000000000002,0.66,1.00032,0.29176,1.042,0.47232,0.13776000000000002,0.492,0.528,0.154,0.55
2020-08-21 07:30:00,1.2408000000000001,0.3619,1.2925,0.4728,0.1379,0.49250000000000005,0.768,0.224,0.8,1.02,0.2975,1.0625,0.4728,0.1379,0.49250000000000005,0.5472,0.15960000000000002,0.5700000000000001
2020-08-21 08:00:00,1.3559999999999999,0.3955,1.4125,0.4728,0.1379,0.49250000000000005,0.8832000000000001,0.2576,0.92,1.2408000000000001,0.3619,1.2925,0.4728,0.1379,0.49250000000000005,0.768,0.224,0.8
2020-08-21 08:30:00,1.47168,0.42924,1.533,0.47328000000000003,0.13804000000000002,0.493,0.9984000000000001,0.2912,1.04,1.28928,0.37604000000000004,1.343,0.47328000000000003,0.13804000000000002,0.493,0.8160000000000001,0.23800000000000002,0.85
2020-08-21 09:00:00,1.4131200000000002,0.41216,1.472,0.48192,0.14056000000000002,0.502,0.9312,0.2716,0.97,1.29792,0.37856,1.3519999999999999,0.48192,0.14056000000000002,0.502,0.8160000000000001,0.23800000000000002,0.85
2020-08-21 09:30:00,1.35504,0.39522,1.4115,0.51024,0.14882,0.5315,0.8448,0.2464,0.88,1.34544,0.39242000000000005,1.4015,0.51024,0.14882,0.5315,0.8352,0.2436,0.87
2020-08-21 10:00:00,1.3032,0.3801,1.3575,0.5064000000000001,0.1477,0.5275000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.3608,0.39690000000000003,1.4175,0.5064000000000001,0.1477,0.5275000000000001,0.8544,0.2492,0.89
2020-08-21 10:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.53376,0.15568,0.556,0.8160000000000001,0.23800000000000002,0.85,1.27296,0.37128000000000005,1.326,0.53376,0.15568,0.556,0.7392000000000001,0.2156,0.77
2020-08-21 11:00:00,1.41984,0.41412000000000004,1.479,0.5078400000000001,0.14812,0.529,0.912,0.266,0.9500000000000001,1.25664,0.36652,1.309,0.5078400000000001,0.14812,0.529,0.7488,0.2184,0.78
2020-08-21 11:30:00,1.37088,0.39984000000000003,1.428,0.53568,0.15624000000000002,0.558,0.8352,0.2436,0.87,1.3420800000000002,0.39144,1.3980000000000001,0.53568,0.15624000000000002,0.558,0.8064,0.23520000000000002,0.84
2020-08-21 12:00:00,1.4424000000000001,0.4207,1.5025,0.5496,0.1603,0.5725,0.8928,0.2604,0.93,1.3368,0.3899,1.3925,0.5496,0.1603,0.5725,0.7872,0.2296,0.8200000000000001
2020-08-21 12:30:00,1.31376,0.38318,1.3685,0.5553600000000001,0.16198,0.5785,0.7584000000000001,0.2212,0.79,1.40016,0.40838,1.4585,0.5553600000000001,0.16198,0.5785,0.8448,0.2464,0.88
2020-08-21 13:00:00,1.47504,0.43022000000000005,1.5365,0.54384,0.15862,0.5665,0.9312,0.2716,0.97,1.54224,0.44982000000000005,1.6065,0.54384,0.15862,0.5665,0.9984000000000001,0.2912,1.04
2020-08-21 13:30:00,1.41168,0.41174000000000005,1.4705,0.56688,0.16534000000000001,0.5905,0.8448,0.2464,0.88,1.58448,0.46214000000000005,1.6505,0.56688,0.16534000000000001,0.5905,1.0176,0.2968,1.06
2020-08-21 14:00:00,1.6608,0.4844,1.73,0.49920000000000003,0.1456,0.52,1.1616,0.3388,1.21,1.536,0.448,1.6,0.49920000000000003,0.1456,0.52,1.0368,0.3024,1.08
2020-08-21 14:30:00,1.62384,0.47362000000000004,1.6915,0.5198400000000001,0.15162,0.5415,1.104,0.322,1.15,1.57584,0.45962000000000003,1.6415000000000002,0.5198400000000001,0.15162,0.5415,1.056,0.308,1.1
2020-08-21 15:00:00,1.54464,0.45052000000000003,1.609,0.51744,0.15092,0.539,1.0272000000000001,0.29960000000000003,1.07,1.47744,0.43092,1.5390000000000001,0.51744,0.15092,0.539,0.96,0.28,1.0
2020-08-21 15:30:00,1.60032,0.46676000000000006,1.667,0.52512,0.15316000000000002,0.547,1.0752,0.3136,1.12,1.58112,0.46116,1.647,0.52512,0.15316000000000002,0.547,1.056,0.308,1.1
2020-08-21 16:00:00,1.6147200000000002,0.47096000000000005,1.682,0.50112,0.14616,0.522,1.1136,0.32480000000000003,1.16,1.4899200000000001,0.43456000000000006,1.552,0.50112,0.14616,0.522,0.9888,0.2884,1.03
2020-08-21 16:30:00,1.8168000000000002,0.5299,1.8925,0.4728,0.1379,0.49250000000000005,1.344,0.392,1.4,1.5672000000000001,0.4571,1.6325,0.4728,0.1379,0.49250000000000005,1.0944,0.31920000000000004,1.1400000000000001
2020-08-21 17:00:00,1.7452800000000002,0.50904,1.818,0.51648,0.15064000000000002,0.538,1.2288000000000001,0.3584,1.28,1.65888,0.48384000000000005,1.728,0.51648,0.15064000000000002,0.538,1.1424,0.3332,1.19
2020-08-21 17:30:00,1.7184,0.5012,1.79,0.48960000000000004,0.1428,0.51,1.2288000000000001,0.3584,1.28,1.6703999999999999,0.4872,1.74,0.48960000000000004,0.1428,0.51,1.1808,0.34440000000000004,1.23
2020-08-21 18:00:00,1.90368,0.5552400000000001,1.983,0.47328000000000003,0.13804000000000002,0.493,1.4304000000000001,0.4172,1.49,1.6924800000000002,0.49364,1.763,0.47328000000000003,0.13804000000000002,0.493,1.2192,0.3556,1.27
2020-08-21 18:30:00,1.896,0.553,1.975,0.456,0.133,0.47500000000000003,1.44,0.42,1.5,1.6560000000000001,0.483,1.725,0.456,0.133,0.47500000000000003,1.2,0.35000000000000003,1.25
2020-08-21 19:00:00,1.9128,0.5579000000000001,1.9925000000000002,0.4536,0.1323,0.47250000000000003,1.4592,0.42560000000000003,1.52,1.6536,0.4823,1.7225000000000001,0.4536,0.1323,0.47250000000000003,1.2,0.35000000000000003,1.25
2020-08-21 19:30:00,1.87728,0.54754,1.9555,0.42768000000000006,0.12474,0.4455,1.4496,0.4228,1.51,1.58928,0.46354000000000006,1.6555,0.42768000000000006,0.12474,0.4455,1.1616,0.3388,1.21
2020-08-21 20:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.43104000000000003,0.12572,0.449,1.4784000000000002,0.4312,1.54,1.59264,0.46452000000000004,1.659,0.43104000000000003,0.12572,0.449,1.1616,0.3388,1.21
2020-08-21 20:30:00,1.8816000000000002,0.5488000000000001,1.96,0.3456,0.1008,0.36,1.536,0.448,1.6,1.5168,0.4424,1.58,0.3456,0.1008,0.36,1.1712,0.3416,1.22
2020-08-21 21:00:00,1.908,0.5565,1.9875,0.228,0.0665,0.23750000000000002,1.6800000000000002,0.49,1.75,1.4568,0.4249,1.5175,0.228,0.0665,0.23750000000000002,1.2288000000000001,0.3584,1.28
2020-08-21 21:30:00,1.83792,0.5360600000000001,1.9145,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.6416,0.4788,1.71,1.44432,0.42126,1.5045000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.248,0.364,1.3
