Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-21 22:00:00,1.69584,0.49462000000000006,1.7665000000000002,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.3632,0.3976,1.42,1.42704,0.41622000000000003,1.4865,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.0944,0.31920000000000004,1.1400000000000001
2020-08-21 22:30:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.39888,0.11634000000000001,0.41550000000000004,1.1808,0.34440000000000004,1.23,1.3300800000000002,0.38794,1.3855,0.39888,0.11634000000000001,0.41550000000000004,0.9312,0.2716,0.97
2020-08-21 23:00:00,1.47024,0.42882000000000003,1.5314999999999999,0.38544,0.11242,0.4015,1.0848,0.3164,1.13,1.24944,0.36442,1.3014999999999999,0.38544,0.11242,0.4015,0.864,0.252,0.9
2020-08-21 23:30:00,1.3872,0.4046,1.445,0.37920000000000004,0.1106,0.395,1.008,0.294,1.05,1.176,0.343,1.225,0.37920000000000004,0.1106,0.395,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-22 00:00:00,1.28592,0.37506,1.3395000000000001,0.40272,0.11746000000000001,0.41950000000000004,0.8832000000000001,0.2576,0.92,1.09392,0.31906,1.1395,0.40272,0.11746000000000001,0.41950000000000004,0.6912,0.2016,0.72
2020-08-22 00:30:00,1.20768,0.35224000000000005,1.258,0.43008,0.12544000000000002,0.448,0.7776000000000001,0.2268,0.81,0.99648,0.29064,1.038,0.43008,0.12544000000000002,0.448,0.5664,0.1652,0.59
2020-08-22 01:00:00,1.16928,0.34104,1.218,0.35328000000000004,0.10304,0.368,0.8160000000000001,0.23800000000000002,0.85,0.9484800000000001,0.27664,0.988,0.35328000000000004,0.10304,0.368,0.5952000000000001,0.1736,0.62
2020-08-22 01:30:00,1.14432,0.33376,1.192,0.33792000000000005,0.09856000000000001,0.352,0.8064,0.23520000000000002,0.84,0.9139200000000001,0.26656,0.9520000000000001,0.33792000000000005,0.09856000000000001,0.352,0.5760000000000001,0.168,0.6000000000000001
2020-08-22 02:00:00,1.1088,0.3234,1.155,0.312,0.091,0.325,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.888,0.259,0.925,0.312,0.091,0.325,0.5760000000000001,0.168,0.6000000000000001
2020-08-22 02:30:00,1.08672,0.31696,1.1320000000000001,0.34752000000000005,0.10136,0.362,0.7392000000000001,0.2156,0.77,0.97152,0.28336,1.012,0.34752000000000005,0.10136,0.362,0.624,0.182,0.65
2020-08-22 03:00:00,1.0704,0.31220000000000003,1.115,0.4272,0.1246,0.445,0.6432,0.18760000000000002,0.67,1.0896,0.3178,1.135,0.4272,0.1246,0.445,0.6624,0.1932,0.6900000000000001
2020-08-22 03:30:00,1.07664,0.31402,1.1215,0.37584,0.10962000000000001,0.3915,0.7008,0.2044,0.73,1.07664,0.31402,1.1215,0.37584,0.10962000000000001,0.3915,0.7008,0.2044,0.73
2020-08-22 04:00:00,1.02144,0.29792,1.064,0.36864,0.10752,0.384,0.6528,0.1904,0.68,1.04064,0.30352,1.084,0.36864,0.10752,0.384,0.672,0.196,0.7000000000000001
2020-08-22 04:30:00,1.0392,0.30310000000000004,1.0825,0.30000000000000004,0.08750000000000001,0.3125,0.7392000000000001,0.2156,0.77,0.972,0.28350000000000003,1.0125,0.30000000000000004,0.08750000000000001,0.3125,0.672,0.196,0.7000000000000001
2020-08-22 05:00:00,1.03296,0.30128000000000005,1.076,0.28416,0.08288000000000001,0.296,0.7488,0.2184,0.78,0.9273600000000001,0.27048,0.966,0.28416,0.08288000000000001,0.296,0.6432,0.18760000000000002,0.67
2020-08-22 05:30:00,1.07424,0.31332000000000004,1.119,0.22944,0.06692000000000001,0.23900000000000002,0.8448,0.2464,0.88,0.9110400000000001,0.26572,0.9490000000000001,0.22944,0.06692000000000001,0.23900000000000002,0.6816,0.1988,0.71
2020-08-22 06:00:00,1.056,0.308,1.1,0.2112,0.0616,0.22,0.8448,0.2464,0.88,0.912,0.266,0.9500000000000001,0.2112,0.0616,0.22,0.7008,0.2044,0.73
2020-08-22 06:30:00,1.1088,0.3234,1.155,0.264,0.077,0.275,0.8448,0.2464,0.88,0.984,0.28700000000000003,1.025,0.264,0.077,0.275,0.72,0.21,0.75
2020-08-22 07:00:00,1.1928,0.34790000000000004,1.2425,0.2136,0.0623,0.2225,0.9792000000000001,0.2856,1.02,1.0392,0.30310000000000004,1.0825,0.2136,0.0623,0.2225,0.8256,0.24080000000000001,0.86
2020-08-22 07:30:00,1.2945600000000002,0.37758,1.3485,0.13296000000000002,0.03878,0.1385,1.1616,0.3388,1.21,1.11216,0.32438,1.1585,0.13296000000000002,0.03878,0.1385,0.9792000000000001,0.2856,1.02
2020-08-22 08:00:00,1.2864,0.37520000000000003,1.34,0.30720000000000003,0.0896,0.32,0.9792000000000001,0.2856,1.02,1.2192,0.3556,1.27,0.30720000000000003,0.0896,0.32,0.912,0.266,0.9500000000000001
2020-08-22 08:30:00,1.4188800000000001,0.41384000000000004,1.478,0.38208000000000003,0.11144000000000001,0.398,1.0368,0.3024,1.08,1.35168,0.39424000000000003,1.408,0.38208000000000003,0.11144000000000001,0.398,0.9696,0.2828,1.01
2020-08-22 09:00:00,1.38144,0.40292000000000006,1.439,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.9312,0.2716,0.97,1.40064,0.40852000000000005,1.459,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.9504,0.2772,0.99
2020-08-22 09:30:00,1.53984,0.44912,1.604,0.45504000000000006,0.13272,0.47400000000000003,1.0848,0.3164,1.13,1.50144,0.43792000000000003,1.564,0.45504000000000006,0.13272,0.47400000000000003,1.0464,0.3052,1.09
2020-08-22 10:00:00,1.55952,0.45486000000000004,1.6245,0.43632000000000004,0.12726,0.4545,1.1232,0.3276,1.17,1.64592,0.48006000000000004,1.7145000000000001,0.43632000000000004,0.12726,0.4545,1.2096,0.3528,1.26
2020-08-22 10:30:00,1.36944,0.39942000000000005,1.4265,0.48624000000000006,0.14182,0.5065000000000001,0.8832000000000001,0.2576,0.92,1.5614400000000002,0.45542000000000005,1.6265,0.48624000000000006,0.14182,0.5065000000000001,1.0752,0.3136,1.12
2020-08-22 11:00:00,1.4630400000000001,0.42672000000000004,1.524,0.50304,0.14672000000000002,0.524,0.96,0.28,1.0,1.60704,0.46872,1.674,0.50304,0.14672000000000002,0.524,1.104,0.322,1.15
2020-08-22 11:30:00,1.3593600000000001,0.39648000000000005,1.416,0.51456,0.15008000000000002,0.536,0.8448,0.2464,0.88,1.6569600000000002,0.48328000000000004,1.726,0.51456,0.15008000000000002,0.536,1.1424,0.3332,1.19
2020-08-22 12:00:00,1.41216,0.41188,1.471,0.46176000000000006,0.13468000000000002,0.481,0.9504,0.2772,0.99,1.59456,0.46508000000000005,1.661,0.46176000000000006,0.13468000000000002,0.481,1.1328,0.3304,1.18
2020-08-22 12:30:00,1.27248,0.37114,1.3255,0.50448,0.14714000000000002,0.5255000000000001,0.768,0.224,0.8,1.55088,0.45234,1.6155,0.50448,0.14714000000000002,0.5255000000000001,1.0464,0.3052,1.09
2020-08-22 13:00:00,1.33968,0.39074000000000003,1.3955,0.46608000000000005,0.13594,0.48550000000000004,0.8736,0.2548,0.91,1.54128,0.44954000000000005,1.6055000000000001,0.46608000000000005,0.13594,0.48550000000000004,1.0752,0.3136,1.12
2020-08-22 13:30:00,1.13088,0.32984,1.178,0.52608,0.15344000000000002,0.548,0.6048,0.1764,0.63,1.47648,0.43064,1.538,0.52608,0.15344000000000002,0.548,0.9504,0.2772,0.99
2020-08-22 14:00:00,1.3118400000000001,0.38262,1.3665,0.48624000000000006,0.14182,0.5065000000000001,0.8256,0.24080000000000001,0.86,1.4366400000000001,0.41902000000000006,1.4965,0.48624000000000006,0.14182,0.5065000000000001,0.9504,0.2772,0.99
2020-08-22 14:30:00,1.12176,0.32718,1.1685,0.50736,0.14798,0.5285000000000001,0.6144000000000001,0.1792,0.64,1.43856,0.41958,1.4985,0.50736,0.14798,0.5285000000000001,0.9312,0.2716,0.97
2020-08-22 15:00:00,1.41792,0.41356000000000004,1.477,0.34272,0.09996000000000001,0.357,1.0752,0.3136,1.12,1.34112,0.39116,1.397,0.34272,0.09996000000000001,0.357,0.9984000000000001,0.2912,1.04
2020-08-22 15:30:00,1.1457600000000001,0.33418000000000003,1.1935,0.53136,0.15498,0.5535,0.6144000000000001,0.1792,0.64,1.42416,0.41538,1.4835,0.53136,0.15498,0.5535,0.8928,0.2604,0.93
2020-08-22 16:00:00,1.26144,0.36792,1.314,0.46464000000000005,0.13552,0.484,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.3478400000000001,0.39312,1.404,0.46464000000000005,0.13552,0.484,0.8832000000000001,0.2576,0.92
2020-08-22 16:30:00,1.33392,0.38906,1.3895,0.49872000000000005,0.14546,0.5195000000000001,0.8352,0.2436,0.87,1.35312,0.39466,1.4095,0.49872000000000005,0.14546,0.5195000000000001,0.8544,0.2492,0.89
2020-08-22 17:00:00,1.38288,0.40334000000000003,1.4405000000000001,0.44208000000000003,0.12894,0.4605,0.9408000000000001,0.27440000000000003,0.98,1.47888,0.43134000000000006,1.5405,0.44208000000000003,0.12894,0.4605,1.0368,0.3024,1.08
2020-08-22 17:30:00,1.71168,0.49924,1.783,0.38688000000000006,0.11284000000000001,0.403,1.3248,0.3864,1.38,1.53888,0.44884,1.603,0.38688000000000006,0.11284000000000001,0.403,1.152,0.336,1.2
2020-08-22 18:00:00,1.80816,0.5273800000000001,1.8835000000000002,0.30096,0.08778000000000001,0.3135,1.5072,0.43960000000000005,1.57,1.61616,0.47138,1.6835,0.30096,0.08778000000000001,0.3135,1.3152,0.3836,1.37
2020-08-22 18:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.34368000000000004,0.10024000000000001,0.358,1.4784000000000002,0.4312,1.54,1.5916800000000002,0.46424000000000004,1.658,0.34368000000000004,0.10024000000000001,0.358,1.248,0.364,1.3
2020-08-22 19:00:00,1.8792,0.5481,1.9575,0.3528,0.1029,0.3675,1.5264,0.44520000000000004,1.5899999999999999,1.6008,0.46690000000000004,1.6675,0.3528,0.1029,0.3675,1.248,0.364,1.3
2020-08-22 19:30:00,1.87104,0.5457200000000001,1.949,0.34464,0.10052000000000001,0.359,1.5264,0.44520000000000004,1.5899999999999999,1.54464,0.45052000000000003,1.609,0.34464,0.10052000000000001,0.359,1.2,0.35000000000000003,1.25
2020-08-22 20:00:00,1.8168000000000002,0.5299,1.8925,0.3864,0.11270000000000001,0.4025,1.4304000000000001,0.4172,1.49,1.5,0.4375,1.5625,0.3864,0.11270000000000001,0.4025,1.1136,0.32480000000000003,1.16
2020-08-22 20:30:00,1.74384,0.5086200000000001,1.8165,0.34224000000000004,0.09982,0.35650000000000004,1.4016,0.4088,1.46,1.44624,0.42182000000000003,1.5065,0.34224000000000004,0.09982,0.35650000000000004,1.104,0.322,1.15
2020-08-22 21:00:00,1.7750400000000002,0.5177200000000001,1.849,0.27744,0.08092,0.289,1.4976,0.4368,1.56,1.4486400000000001,0.42252000000000006,1.509,0.27744,0.08092,0.289,1.1712,0.3416,1.22
2020-08-22 21:30:00,1.72848,0.50414,1.8005,0.27888,0.08134000000000001,0.29050000000000004,1.4496,0.4228,1.51,1.4308800000000002,0.41734000000000004,1.4905,0.27888,0.08134000000000001,0.29050000000000004,1.152,0.336,1.2
2020-08-22 22:00:00,1.63344,0.47642000000000007,1.7015,0.26064000000000004,0.07602,0.2715,1.3728,0.40040000000000003,1.43,1.3358400000000001,0.38962,1.3915,0.26064000000000004,0.07602,0.2715,1.0752,0.3136,1.12
2020-08-22 22:30:00,1.50528,0.43904000000000004,1.568,0.31488000000000005,0.09184,0.328,1.1904,0.3472,1.24,1.2940800000000001,0.37744000000000005,1.348,0.31488000000000005,0.09184,0.328,0.9792000000000001,0.2856,1.02
2020-08-22 23:00:00,1.44528,0.42154,1.5055,0.30288000000000004,0.08834,0.3155,1.1424,0.3332,1.19,1.21488,0.35434000000000004,1.2655,0.30288000000000004,0.08834,0.3155,0.912,0.266,0.9500000000000001
2020-08-22 23:30:00,1.3896,0.4053,1.4475,0.18960000000000002,0.0553,0.1975,1.2,0.35000000000000003,1.25,1.1400000000000001,0.3325,1.1875,0.18960000000000002,0.0553,0.1975,0.9504,0.2772,0.99
2020-08-23 00:00:00,1.3272,0.3871,1.3825,0.2136,0.0623,0.2225,1.1136,0.32480000000000003,1.16,1.2024,0.3507,1.2525,0.2136,0.0623,0.2225,0.9888,0.2884,1.03
2020-08-23 00:30:00,1.18224,0.34482,1.2315,0.24144000000000002,0.07042000000000001,0.2515,0.9408000000000001,0.27440000000000003,0.98,1.02864,0.30002,1.0715,0.24144000000000002,0.07042000000000001,0.2515,0.7872,0.2296,0.8200000000000001
2020-08-23 01:00:00,1.16208,0.33894,1.2105000000000001,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.9312,0.2716,0.97,1.18128,0.34454,1.2305,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.9504,0.2772,0.99
2020-08-23 01:30:00,1.16544,0.33992000000000006,1.214,0.21504,0.06272000000000001,0.224,0.9504,0.2772,0.99,1.17504,0.34272,1.224,0.21504,0.06272000000000001,0.224,0.96,0.28,1.0
2020-08-23 02:00:00,1.1544,0.3367,1.2025000000000001,0.2232,0.0651,0.2325,0.9312,0.2716,0.97,1.1736,0.3423,1.2225,0.2232,0.0651,0.2325,0.9504,0.2772,0.99
2020-08-23 02:30:00,1.16208,0.33894,1.2105000000000001,0.15408000000000002,0.04494,0.1605,1.008,0.294,1.05,1.17168,0.34174000000000004,1.2205,0.15408000000000002,0.04494,0.1605,1.0176,0.2968,1.06
2020-08-23 03:00:00,1.1976,0.3493,1.2475,0.18960000000000002,0.0553,0.1975,1.008,0.294,1.05,1.236,0.36050000000000004,1.2875,0.18960000000000002,0.0553,0.1975,1.0464,0.3052,1.09
2020-08-23 03:30:00,1.20384,0.35112000000000004,1.254,0.15744000000000002,0.04592,0.164,1.0464,0.3052,1.09,1.21344,0.35392,1.264,0.15744000000000002,0.04592,0.164,1.056,0.308,1.1
2020-08-23 04:00:00,1.16688,0.34034000000000003,1.2155,0.13968,0.040740000000000005,0.14550000000000002,1.0272000000000001,0.29960000000000003,1.07,1.19568,0.34874000000000005,1.2455,0.13968,0.040740000000000005,0.14550000000000002,1.056,0.308,1.1
2020-08-23 04:30:00,1.2052800000000001,0.35154,1.2555,0.12048,0.035140000000000005,0.1255,1.0848,0.3164,1.13,1.17648,0.34314,1.2255,0.12048,0.035140000000000005,0.1255,1.056,0.308,1.1
2020-08-23 05:00:00,1.1755200000000001,0.34286000000000005,1.2245,0.033120000000000004,0.00966,0.0345,1.1424,0.3332,1.19,1.10832,0.32326000000000005,1.1545,0.033120000000000004,0.00966,0.0345,1.0752,0.3136,1.12
2020-08-23 05:30:00,1.22256,0.35658,1.2735,0.08016000000000001,0.02338,0.0835,1.1424,0.3332,1.19,1.1457600000000001,0.33418000000000003,1.1935,0.08016000000000001,0.02338,0.0835,1.0656,0.3108,1.11
2020-08-23 06:00:00,1.17744,0.34342,1.2265,0.02544,0.00742,0.026500000000000003,1.152,0.336,1.2,1.11984,0.32662,1.1665,0.02544,0.00742,0.026500000000000003,1.0944,0.31920000000000004,1.1400000000000001
2020-08-23 06:30:00,1.17648,0.34314,1.2255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.152,0.336,1.2,1.13808,0.33194,1.1855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.1136,0.32480000000000003,1.16
2020-08-23 07:00:00,1.2264,0.3577,1.2775,0.0264,0.0077,0.0275,1.2,0.35000000000000003,1.25,1.1400000000000001,0.3325,1.1875,0.0264,0.0077,0.0275,1.1136,0.32480000000000003,1.16
2020-08-23 07:30:00,1.33248,0.38864000000000004,1.388,0.036480000000000005,0.01064,0.038,1.296,0.378,1.35,1.15008,0.33544,1.198,0.036480000000000005,0.01064,0.038,1.1136,0.32480000000000003,1.16
2020-08-23 08:00:00,1.26576,0.36918,1.3185,0.05616,0.016380000000000002,0.0585,1.2096,0.3528,1.26,1.04496,0.30478000000000005,1.0885,0.05616,0.016380000000000002,0.0585,0.9888,0.2884,1.03
2020-08-23 08:30:00,1.25568,0.36624,1.308,0.11328,0.03304,0.11800000000000001,1.1424,0.3332,1.19,1.12128,0.32704000000000005,1.168,0.11328,0.03304,0.11800000000000001,1.008,0.294,1.05
2020-08-23 09:00:00,1.3060800000000001,0.38094000000000006,1.3605,0.16368000000000002,0.047740000000000005,0.1705,1.1424,0.3332,1.19,1.26768,0.36974,1.3205,0.16368000000000002,0.047740000000000005,0.1705,1.104,0.322,1.15
2020-08-23 09:30:00,1.5134400000000001,0.44142000000000003,1.5765,0.13104000000000002,0.038220000000000004,0.1365,1.3824,0.4032,1.44,1.35024,0.39382000000000006,1.4065,0.13104000000000002,0.038220000000000004,0.1365,1.2192,0.3556,1.27
2020-08-23 10:00:00,1.51776,0.44268,1.581,0.22176,0.06468,0.231,1.296,0.378,1.35,1.41216,0.41188,1.471,0.22176,0.06468,0.231,1.1904,0.3472,1.24
2020-08-23 10:30:00,1.59504,0.46522,1.6615,0.23184000000000002,0.06762,0.24150000000000002,1.3632,0.3976,1.42,1.38384,0.40362000000000003,1.4415,0.23184000000000002,0.06762,0.24150000000000002,1.152,0.336,1.2
2020-08-23 11:00:00,1.4976,0.4368,1.56,0.2592,0.0756,0.27,1.2384,0.3612,1.29,1.392,0.406,1.45,0.2592,0.0756,0.27,1.1328,0.3304,1.18
2020-08-23 11:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.24096,0.07028000000000001,0.251,1.248,0.364,1.3,1.37376,0.40068000000000004,1.431,0.24096,0.07028000000000001,0.251,1.1328,0.3304,1.18
2020-08-23 12:00:00,1.6656,0.4858,1.7349999999999999,0.312,0.091,0.325,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3968,0.40740000000000004,1.455,0.312,0.091,0.325,1.0848,0.3164,1.13
2020-08-23 12:30:00,1.60608,0.46844,1.673,0.24288,0.07084,0.253,1.3632,0.3976,1.42,1.48128,0.43204000000000004,1.5430000000000001,0.24288,0.07084,0.253,1.2384,0.3612,1.29
2020-08-23 13:00:00,1.60704,0.46872,1.674,0.28224000000000005,0.08232,0.294,1.3248,0.3864,1.38,1.45344,0.42392,1.514,0.28224000000000005,0.08232,0.294,1.1712,0.3416,1.22
2020-08-23 13:30:00,1.37472,0.40096000000000004,1.432,0.29952,0.08736000000000001,0.312,1.0752,0.3136,1.12,1.47072,0.42896,1.532,0.29952,0.08736000000000001,0.312,1.1712,0.3416,1.22
2020-08-23 14:00:00,1.38672,0.40446000000000004,1.4445000000000001,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.1616,0.3388,1.21,1.30992,0.38206,1.3645,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.0848,0.3164,1.13
2020-08-23 14:30:00,1.53456,0.44758000000000003,1.5985,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.392,0.406,1.45,1.28496,0.37478000000000006,1.3385,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.1424,0.3332,1.19
2020-08-23 15:00:00,1.6583999999999999,0.4837,1.7275,0.25680000000000003,0.07490000000000001,0.2675,1.4016,0.4088,1.46,1.332,0.3885,1.3875,0.25680000000000003,0.07490000000000001,0.2675,1.0752,0.3136,1.12
2020-08-23 15:30:00,1.6968,0.4949,1.7675,0.1512,0.0441,0.1575,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.3224,0.38570000000000004,1.3775,0.1512,0.0441,0.1575,1.1712,0.3416,1.22
2020-08-23 16:00:00,1.73712,0.50666,1.8094999999999999,0.16272,0.04746,0.1695,1.5744,0.4592,1.6400000000000001,1.3243200000000002,0.38626000000000005,1.3795,0.16272,0.04746,0.1695,1.1616,0.3388,1.21
2020-08-23 16:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.25248000000000004,0.07364000000000001,0.263,1.488,0.434,1.55,1.37568,0.40124000000000004,1.433,0.25248000000000004,0.07364000000000001,0.263,1.1232,0.3276,1.17
2020-08-23 17:00:00,1.77408,0.51744,1.8479999999999999,0.26688,0.07784,0.278,1.5072,0.43960000000000005,1.57,1.52448,0.44464000000000004,1.588,0.26688,0.07784,0.278,1.2576,0.3668,1.31
2020-08-23 17:30:00,1.8460800000000002,0.53844,1.923,0.16608,0.048440000000000004,0.17300000000000001,1.6800000000000002,0.49,1.75,1.58688,0.46284000000000003,1.653,0.16608,0.048440000000000004,0.17300000000000001,1.4208,0.41440000000000005,1.48
2020-08-23 18:00:00,1.8364800000000001,0.53564,1.913,0.15648,0.04564000000000001,0.163,1.6800000000000002,0.49,1.75,1.60608,0.46844,1.673,0.15648,0.04564000000000001,0.163,1.4496,0.4228,1.51
2020-08-23 18:30:00,1.79664,0.52402,1.8715000000000002,0.09744000000000001,0.02842,0.1015,1.6992,0.49560000000000004,1.77,1.52784,0.44562,1.5915,0.09744000000000001,0.02842,0.1015,1.4304000000000001,0.4172,1.49
2020-08-23 19:00:00,1.8624,0.5432,1.94,0.13440000000000002,0.0392,0.14,1.728,0.504,1.8,1.4688,0.4284,1.53,0.13440000000000002,0.0392,0.14,1.3344,0.38920000000000005,1.3900000000000001
2020-08-23 19:30:00,1.88928,0.5510400000000001,1.968,0.08448000000000001,0.024640000000000002,0.088,1.8048000000000002,0.5264,1.88,1.43808,0.41944000000000004,1.498,0.08448000000000001,0.024640000000000002,0.088,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-23 20:00:00,1.81248,0.52864,1.888,0.10368000000000001,0.030240000000000003,0.108,1.7088,0.4984,1.78,1.37088,0.39984000000000003,1.428,0.10368000000000001,0.030240000000000003,0.108,1.2671999999999999,0.36960000000000004,1.32
2020-08-23 20:30:00,1.8350400000000002,0.53522,1.9115000000000002,0.13584000000000002,0.03962,0.14150000000000001,1.6992,0.49560000000000004,1.77,1.40304,0.40922000000000003,1.4615,0.13584000000000002,0.03962,0.14150000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-08-23 21:00:00,1.85616,0.5413800000000001,1.9335,0.18576,0.054180000000000006,0.1935,1.6703999999999999,0.4872,1.74,1.45296,0.42378000000000005,1.5135,0.18576,0.054180000000000006,0.1935,1.2671999999999999,0.36960000000000004,1.32
2020-08-23 21:30:00,1.7577600000000002,0.51268,1.831,0.16416,0.047880000000000006,0.171,1.5936,0.46480000000000005,1.6600000000000001,1.35456,0.39508000000000004,1.411,0.16416,0.047880000000000006,0.171,1.1904,0.3472,1.24
2020-08-23 22:00:00,1.6728,0.4879,1.7425000000000002,0.1272,0.0371,0.1325,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.26,0.3675,1.3125,0.1272,0.0371,0.1325,1.1328,0.3304,1.18
2020-08-23 22:30:00,1.6032000000000002,0.4676,1.67,0.13440000000000002,0.0392,0.14,1.4688,0.4284,1.53,1.1904,0.3472,1.24,0.13440000000000002,0.0392,0.14,1.056,0.308,1.1
2020-08-23 23:00:00,1.48944,0.43442000000000003,1.5514999999999999,0.22224000000000002,0.06482,0.2315,1.2671999999999999,0.36960000000000004,1.32,1.17264,0.34202000000000005,1.2215,0.22224000000000002,0.06482,0.2315,0.9504,0.2772,0.99
2020-08-23 23:30:00,1.38816,0.40488,1.446,0.19776000000000002,0.05768,0.20600000000000002,1.1904,0.3472,1.24,1.13856,0.33208000000000004,1.186,0.19776000000000002,0.05768,0.20600000000000002,0.9408000000000001,0.27440000000000003,0.98
2020-08-24 00:00:00,1.33248,0.38864000000000004,1.388,0.14208,0.041440000000000005,0.148,1.1904,0.3472,1.24,1.12128,0.32704000000000005,1.168,0.14208,0.041440000000000005,0.148,0.9792000000000001,0.2856,1.02
2020-08-24 00:30:00,1.24176,0.36218,1.2935,0.18576,0.054180000000000006,0.1935,1.056,0.308,1.1,0.9441600000000001,0.27538,0.9835,0.18576,0.054180000000000006,0.1935,0.7584000000000001,0.2212,0.79
2020-08-24 01:00:00,1.1904,0.3472,1.24,0.1824,0.053200000000000004,0.19,1.008,0.294,1.05,0.8736,0.2548,0.91,0.1824,0.053200000000000004,0.19,0.6912,0.2016,0.72
2020-08-24 01:30:00,1.17216,0.34188,1.221,0.16416,0.047880000000000006,0.171,1.008,0.294,1.05,0.8553600000000001,0.24948,0.891,0.16416,0.047880000000000006,0.171,0.6912,0.2016,0.72
2020-08-24 02:00:00,1.17024,0.34132,1.219,0.18144000000000002,0.05292,0.189,0.9888,0.2884,1.03,0.90144,0.26292000000000004,0.9390000000000001,0.18144000000000002,0.05292,0.189,0.72,0.21,0.75
2020-08-24 02:30:00,1.15104,0.33572,1.199,0.20064,0.05852,0.209,0.9504,0.2772,0.99,0.90144,0.26292000000000004,0.9390000000000001,0.20064,0.05852,0.209,0.7008,0.2044,0.73
2020-08-24 03:00:00,1.15536,0.33698,1.2035,0.25296,0.07378000000000001,0.2635,0.9024000000000001,0.2632,0.9400000000000001,0.9057600000000001,0.26418,0.9435,0.25296,0.07378000000000001,0.2635,0.6528,0.1904,0.68
2020-08-24 03:30:00,1.16496,0.33978,1.2135,0.30096,0.08778000000000001,0.3135,0.864,0.252,0.9,0.9249600000000001,0.26978,0.9635,0.30096,0.08778000000000001,0.3135,0.624,0.182,0.65
2020-08-24 04:00:00,1.12704,0.32872,1.174,0.17664000000000002,0.05152,0.184,0.9504,0.2772,0.99,0.8774400000000001,0.25592000000000004,0.914,0.17664000000000002,0.05152,0.184,0.7008,0.2044,0.73
2020-08-24 04:30:00,1.1112,0.3241,1.1575,0.0936,0.0273,0.0975,1.0176,0.2968,1.06,0.8616,0.2513,0.8975000000000001,0.0936,0.0273,0.0975,0.768,0.224,0.8
2020-08-24 05:00:00,1.0992,0.3206,1.145,0.0816,0.0238,0.085,1.0176,0.2968,1.06,0.8688,0.2534,0.905,0.0816,0.0238,0.085,0.7872,0.2296,0.8200000000000001
2020-08-24 05:30:00,1.15728,0.33754,1.2055,0.14928000000000002,0.04354,0.1555,1.008,0.294,1.05,0.90768,0.26474000000000003,0.9455,0.14928000000000002,0.04354,0.1555,0.7584000000000001,0.2212,0.79
2020-08-24 06:00:00,1.28064,0.37352,1.334,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1808,0.34440000000000004,1.23,1.13664,0.33152000000000004,1.184,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.0368,0.3024,1.08
2020-08-24 06:30:00,1.3147199999999999,0.38346,1.3695,0.06672,0.01946,0.0695,1.248,0.364,1.3,1.03632,0.30226000000000003,1.0795,0.06672,0.01946,0.0695,0.9696,0.2828,1.01
2020-08-24 07:00:00,1.39872,0.40796000000000004,1.457,0.15072000000000002,0.043960000000000006,0.157,1.248,0.364,1.3,1.06272,0.30996,1.107,0.15072000000000002,0.043960000000000006,0.157,0.912,0.266,0.9500000000000001
2020-08-24 07:30:00,1.49808,0.43694000000000005,1.5605,0.07728,0.02254,0.0805,1.4208,0.41440000000000005,1.48,1.19088,0.34734000000000004,1.2405,0.07728,0.02254,0.0805,1.1136,0.32480000000000003,1.16
2020-08-24 08:00:00,1.5816,0.46130000000000004,1.6475,0.0648,0.0189,0.0675,1.5168,0.4424,1.58,1.2744,0.37170000000000003,1.3275000000000001,0.0648,0.0189,0.0675,1.2096,0.3528,1.26
2020-08-24 08:30:00,1.7376,0.5068,1.81,0.13440000000000002,0.0392,0.14,1.6032000000000002,0.4676,1.67,1.4976,0.4368,1.56,0.13440000000000002,0.0392,0.14,1.3632,0.3976,1.42
2020-08-24 09:00:00,1.68768,0.49224000000000007,1.758,0.22848000000000002,0.06664,0.23800000000000002,1.4592,0.42560000000000003,1.52,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.22848000000000002,0.06664,0.23800000000000002,1.3056,0.3808,1.3599999999999999
2020-08-24 09:30:00,1.67808,0.48944000000000004,1.748,0.17088,0.04984,0.178,1.5072,0.43960000000000005,1.57,1.5436800000000002,0.45024000000000003,1.608,0.17088,0.04984,0.178,1.3728,0.40040000000000003,1.43
2020-08-24 10:00:00,1.61328,0.47054,1.6804999999999999,0.15408000000000002,0.04494,0.1605,1.4592,0.42560000000000003,1.52,1.5076800000000001,0.43974,1.5705,0.15408000000000002,0.04494,0.1605,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-24 10:30:00,1.56384,0.45612,1.629,0.18144000000000002,0.05292,0.189,1.3824,0.4032,1.44,1.46784,0.42812000000000006,1.529,0.18144000000000002,0.05292,0.189,1.2864,0.37520000000000003,1.34
2020-08-24 11:00:00,1.57776,0.46018000000000003,1.6435,0.16656,0.048580000000000005,0.17350000000000002,1.4112,0.4116,1.47,1.41456,0.41258000000000006,1.4735,0.16656,0.048580000000000005,0.17350000000000002,1.248,0.364,1.3
2020-08-24 11:30:00,1.60032,0.46676000000000006,1.667,0.18912,0.05516000000000001,0.197,1.4112,0.4116,1.47,1.55232,0.45276000000000005,1.617,0.18912,0.05516000000000001,0.197,1.3632,0.3976,1.42
2020-08-24 12:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.17376000000000003,0.05068,0.181,1.488,0.434,1.55,1.48896,0.43428000000000005,1.5510000000000002,0.17376000000000003,0.05068,0.181,1.3152,0.3836,1.37
2020-08-24 12:30:00,1.59312,0.46466,1.6595,0.22032000000000002,0.06426000000000001,0.2295,1.3728,0.40040000000000003,1.43,1.46832,0.42826000000000003,1.5295,0.22032000000000002,0.06426000000000001,0.2295,1.248,0.364,1.3
2020-08-24 13:00:00,1.57728,0.46004000000000006,1.643,0.23328000000000002,0.06804,0.243,1.344,0.392,1.4,1.49088,0.43484000000000006,1.553,0.23328000000000002,0.06804,0.243,1.2576,0.3668,1.31
2020-08-24 13:30:00,1.39104,0.40572,1.449,0.21024,0.061320000000000006,0.219,1.1808,0.34440000000000004,1.23,1.38144,0.40292000000000006,1.439,0.21024,0.061320000000000006,0.219,1.1712,0.3416,1.22
2020-08-24 14:00:00,1.32144,0.38542000000000004,1.3765,0.22704000000000002,0.06622,0.23650000000000002,1.0944,0.31920000000000004,1.1400000000000001,1.39824,0.40782,1.4565000000000001,0.22704000000000002,0.06622,0.23650000000000002,1.1712,0.3416,1.22
2020-08-24 14:30:00,1.33968,0.39074000000000003,1.3955,0.21648,0.06314,0.2255,1.1232,0.3276,1.17,1.37808,0.40194,1.4355,0.21648,0.06314,0.2255,1.1616,0.3388,1.21
2020-08-24 15:00:00,1.29936,0.37898000000000004,1.3535,0.19536,0.05698,0.20350000000000001,1.104,0.322,1.15,1.32816,0.38738000000000006,1.3835,0.19536,0.05698,0.20350000000000001,1.1328,0.3304,1.18
2020-08-24 15:30:00,1.4112,0.4116,1.47,0.1824,0.053200000000000004,0.19,1.2288000000000001,0.3584,1.28,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.1824,0.053200000000000004,0.19,1.1712,0.3416,1.22
2020-08-24 16:00:00,1.42416,0.41538,1.4835,0.15696000000000002,0.04578,0.1635,1.2671999999999999,0.36960000000000004,1.32,1.36656,0.39858000000000005,1.4235,0.15696000000000002,0.04578,0.1635,1.2096,0.3528,1.26
2020-08-24 16:30:00,1.50624,0.43932000000000004,1.569,0.13344,0.03892,0.139,1.3728,0.40040000000000003,1.43,1.41024,0.41132,1.469,0.13344,0.03892,0.139,1.2768,0.3724,1.33
2020-08-24 17:00:00,1.60752,0.46886000000000005,1.6745,0.09072000000000001,0.02646,0.0945,1.5168,0.4424,1.58,1.4155200000000001,0.41286000000000006,1.4745,0.09072000000000001,0.02646,0.0945,1.3248,0.3864,1.38
2020-08-24 17:30:00,1.7356800000000001,0.50624,1.808,0.08448000000000001,0.024640000000000002,0.088,1.6512,0.48160000000000003,1.72,1.40928,0.41104,1.468,0.08448000000000001,0.024640000000000002,0.088,1.3248,0.3864,1.38
2020-08-24 18:00:00,1.94016,0.56588,2.021,0.02016,0.005880000000000001,0.021,1.92,0.56,2.0,1.53696,0.44828,1.601,0.02016,0.005880000000000001,0.021,1.5168,0.4424,1.58
2020-08-24 18:30:00,2.01792,0.5885600000000001,2.102,0.01152,0.00336,0.012,2.0064,0.5852,2.09,1.52832,0.44576000000000005,1.592,0.01152,0.00336,0.012,1.5168,0.4424,1.58
2020-08-24 19:00:00,2.0568,0.5999,2.1425,0.0024000000000000002,0.0007,0.0025,2.0544000000000002,0.5992000000000001,2.14,1.5096,0.4403,1.5725,0.0024000000000000002,0.0007,0.0025,1.5072,0.43960000000000005,1.57
2020-08-24 19:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-08-24 20:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48
2020-08-24 20:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2020-08-24 21:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2020-08-24 21:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2020-08-24 22:00:00,1.70112,0.49616000000000005,1.772,0.0019200000000000003,0.0005600000000000001,0.002,1.6992,0.49560000000000004,1.77,1.23072,0.35896000000000006,1.282,0.0019200000000000003,0.0005600000000000001,0.002,1.2288000000000001,0.3584,1.28
2020-08-24 22:30:00,1.62432,0.47376,1.6920000000000002,0.021120000000000003,0.0061600000000000005,0.022,1.6032000000000002,0.4676,1.67,1.14432,0.33376,1.192,0.021120000000000003,0.0061600000000000005,0.022,1.1232,0.3276,1.17
2020-08-24 23:00:00,1.49472,0.43596,1.557,0.054720000000000005,0.015960000000000002,0.057,1.44,0.42,1.5,1.01472,0.29596,1.057,0.054720000000000005,0.015960000000000002,0.057,0.96,0.28,1.0
2020-08-24 23:30:00,1.36608,0.39844,1.423,0.041280000000000004,0.01204,0.043000000000000003,1.3248,0.3864,1.38,0.9052800000000001,0.26404,0.9430000000000001,0.041280000000000004,0.01204,0.043000000000000003,0.864,0.252,0.9
2020-08-25 00:00:00,1.28784,0.37562,1.3415,0.05904,0.017220000000000003,0.061500000000000006,1.2288000000000001,0.3584,1.28,0.8462400000000001,0.24682,0.8815000000000001,0.05904,0.017220000000000003,0.061500000000000006,0.7872,0.2296,0.8200000000000001
2020-08-26 00:30:00,1.14192,0.33306,1.1895,0.43152,0.12586,0.4495,0.7104,0.20720000000000002,0.74,1.06512,0.31066000000000005,1.1095,0.43152,0.12586,0.4495,0.6336,0.18480000000000002,0.66
2020-08-26 01:00:00,1.0944,0.31920000000000004,1.1400000000000001,0.432,0.126,0.45,0.6624,0.1932,0.6900000000000001,1.0176,0.2968,1.06,0.432,0.126,0.45,0.5856,0.1708,0.61
2020-08-26 01:30:00,1.08096,0.31528,1.126,0.43776000000000004,0.12768000000000002,0.456,0.6432,0.18760000000000002,0.67,1.02336,0.29848,1.066,0.43776000000000004,0.12768000000000002,0.456,0.5856,0.1708,0.61
2020-08-26 02:00:00,1.1064,0.32270000000000004,1.1525,0.444,0.1295,0.4625,0.6624,0.1932,0.6900000000000001,1.068,0.3115,1.1125,0.444,0.1295,0.4625,0.624,0.182,0.65
2020-08-26 02:30:00,1.0924800000000001,0.31864000000000003,1.138,0.45888,0.13384000000000001,0.47800000000000004,0.6336,0.18480000000000002,0.66,1.06368,0.31024,1.108,0.45888,0.13384000000000001,0.47800000000000004,0.6048,0.1764,0.63
2020-08-26 03:00:00,1.15152,0.33586000000000005,1.1995,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.6912,0.2016,0.72,1.11312,0.32466,1.1595,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.6528,0.1904,0.68
2020-08-26 03:30:00,1.2052800000000001,0.35154,1.2555,0.46608000000000005,0.13594,0.48550000000000004,0.7392000000000001,0.2156,0.77,0.96528,0.28154,1.0055,0.46608000000000005,0.13594,0.48550000000000004,0.49920000000000003,0.1456,0.52
2020-08-26 04:00:00,1.08192,0.31556,1.127,0.45792000000000005,0.13356,0.47700000000000004,0.624,0.182,0.65,0.96672,0.28196000000000004,1.007,0.45792000000000005,0.13356,0.47700000000000004,0.5088,0.1484,0.53
2020-08-26 04:30:00,1.08864,0.31752,1.134,0.45504000000000006,0.13272,0.47400000000000003,0.6336,0.18480000000000002,0.66,0.9926400000000001,0.28952,1.034,0.45504000000000006,0.13272,0.47400000000000003,0.5376000000000001,0.1568,0.56
2020-08-26 05:00:00,1.07904,0.31472,1.124,0.43584000000000006,0.12712,0.454,0.6432,0.18760000000000002,0.67,1.00224,0.29232,1.044,0.43584000000000006,0.12712,0.454,0.5664,0.1652,0.59
2020-08-26 05:30:00,1.13616,0.33138,1.1835,0.43536,0.12698,0.4535,0.7008,0.2044,0.73,1.02096,0.29778000000000004,1.0635,0.43536,0.12698,0.4535,0.5856,0.1708,0.61
2020-08-26 06:00:00,1.1755200000000001,0.34286000000000005,1.2245,0.43632000000000004,0.12726,0.4545,0.7392000000000001,0.2156,0.77,1.04112,0.30366000000000004,1.0845,0.43632000000000004,0.12726,0.4545,0.6048,0.1764,0.63
2020-08-26 06:30:00,1.2336,0.3598,1.2850000000000001,0.4176,0.1218,0.435,0.8160000000000001,0.23800000000000002,0.85,1.08,0.315,1.125,0.4176,0.1218,0.435,0.6624,0.1932,0.6900000000000001
2020-08-26 07:00:00,1.35264,0.39452000000000004,1.409,0.36384000000000005,0.10612,0.379,0.9888,0.2884,1.03,1.1222400000000001,0.32732,1.169,0.36384000000000005,0.10612,0.379,0.7584000000000001,0.2212,0.79
2020-08-26 07:30:00,1.49952,0.43736,1.562,0.35712000000000005,0.10416,0.372,1.1424,0.3332,1.19,1.29792,0.37856,1.3519999999999999,0.35712000000000005,0.10416,0.372,0.9408000000000001,0.27440000000000003,0.98
2020-08-26 08:00:00,1.6512,0.48160000000000003,1.72,0.26880000000000004,0.0784,0.28,1.3824,0.4032,1.44,1.4592,0.42560000000000003,1.52,0.26880000000000004,0.0784,0.28,1.1904,0.3472,1.24
2020-08-26 08:30:00,1.7448000000000001,0.5089,1.8175,0.3624,0.1057,0.3775,1.3824,0.4032,1.44,1.524,0.4445,1.5875,0.3624,0.1057,0.3775,1.1616,0.3388,1.21
2020-08-26 09:00:00,1.84224,0.53732,1.919,0.41184000000000004,0.12012,0.429,1.4304000000000001,0.4172,1.49,1.5734400000000002,0.45892000000000005,1.639,0.41184000000000004,0.12012,0.429,1.1616,0.3388,1.21
2020-08-26 09:30:00,1.77648,0.51814,1.8505,0.36528000000000005,0.10654000000000001,0.3805,1.4112,0.4116,1.47,1.53648,0.44814000000000004,1.6005,0.36528000000000005,0.10654000000000001,0.3805,1.1712,0.3416,1.22
2020-08-26 10:00:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.36336,0.10598,0.3785,1.2864,0.37520000000000003,1.34,1.58256,0.46158000000000005,1.6485,0.36336,0.10598,0.3785,1.2192,0.3556,1.27
2020-08-26 10:30:00,1.64928,0.48104,1.718,0.42048,0.12264000000000001,0.438,1.2288000000000001,0.3584,1.28,1.46688,0.42784000000000005,1.528,0.42048,0.12264000000000001,0.438,1.0464,0.3052,1.09
2020-08-26 11:00:00,1.536,0.448,1.6,0.3648,0.10640000000000001,0.38,1.1712,0.3416,1.22,1.4688,0.4284,1.53,0.3648,0.10640000000000001,0.38,1.104,0.322,1.15
2020-08-26 11:30:00,1.6536,0.4823,1.7225000000000001,0.3672,0.1071,0.3825,1.2864,0.37520000000000003,1.34,1.548,0.4515,1.6125,0.3672,0.1071,0.3825,1.1808,0.34440000000000004,1.23
2020-08-26 12:00:00,1.79088,0.52234,1.8655,0.33168000000000003,0.09674,0.34550000000000003,1.4592,0.42560000000000003,1.52,1.48368,0.43274,1.5455,0.33168000000000003,0.09674,0.34550000000000003,1.152,0.336,1.2
2020-08-26 12:30:00,1.5,0.4375,1.5625,0.30960000000000004,0.0903,0.3225,1.1904,0.3472,1.24,1.4616,0.4263,1.5225,0.30960000000000004,0.0903,0.3225,1.152,0.336,1.2
2020-08-26 13:00:00,1.69296,0.49378000000000005,1.7635,0.43536,0.12698,0.4535,1.2576,0.3668,1.31,1.35696,0.39578,1.4135,0.43536,0.12698,0.4535,0.9216000000000001,0.26880000000000004,0.96
2020-08-26 13:30:00,1.6536,0.4823,1.7225000000000001,0.31920000000000004,0.0931,0.3325,1.3344,0.38920000000000005,1.3900000000000001,1.4232,0.4151,1.4825,0.31920000000000004,0.0931,0.3325,1.104,0.322,1.15
2020-08-26 14:00:00,1.6972800000000001,0.49504000000000004,1.768,0.24768,0.07224000000000001,0.258,1.4496,0.4228,1.51,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.24768,0.07224000000000001,0.258,1.3728,0.40040000000000003,1.43
2020-08-26 14:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4208,0.41440000000000005,1.48,1.52448,0.44464000000000004,1.588,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3248,0.3864,1.38
2020-08-26 15:00:00,1.45968,0.42574,1.5205000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.2288000000000001,0.3584,1.28,1.46928,0.42854000000000003,1.5305,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.2384,0.3612,1.29
2020-08-26 15:30:00,1.4784000000000002,0.4312,1.54,0.3264,0.0952,0.34,1.152,0.336,1.2,1.4304000000000001,0.4172,1.49,0.3264,0.0952,0.34,1.104,0.322,1.15
2020-08-26 16:00:00,1.65456,0.48258000000000006,1.7235,0.34896000000000005,0.10178000000000001,0.3635,1.3056,0.3808,1.3599999999999999,1.37616,0.40138,1.4335,0.34896000000000005,0.10178000000000001,0.3635,1.0272000000000001,0.29960000000000003,1.07
2020-08-26 16:30:00,1.608,0.46900000000000003,1.675,0.36,0.105,0.375,1.248,0.364,1.3,1.3968,0.40740000000000004,1.455,0.36,0.105,0.375,1.0368,0.3024,1.08
2020-08-26 17:00:00,1.58928,0.46354000000000006,1.6555,0.33168000000000003,0.09674,0.34550000000000003,1.2576,0.3668,1.31,1.5316800000000002,0.44674,1.5955,0.33168000000000003,0.09674,0.34550000000000003,1.2,0.35000000000000003,1.25
2020-08-26 17:30:00,1.64832,0.48076,1.717,0.29472000000000004,0.08596000000000001,0.307,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.58112,0.46116,1.647,0.29472000000000004,0.08596000000000001,0.307,1.2864,0.37520000000000003,1.34
2020-08-26 18:00:00,1.78464,0.5205200000000001,1.859,0.25824,0.07532000000000001,0.269,1.5264,0.44520000000000004,1.5899999999999999,1.63104,0.47572000000000003,1.699,0.25824,0.07532000000000001,0.269,1.3728,0.40040000000000003,1.43
2020-08-26 18:30:00,1.88304,0.54922,1.9615,0.12624000000000002,0.036820000000000006,0.1315,1.7568000000000001,0.5124000000000001,1.83,1.5854400000000002,0.46242000000000005,1.6515,0.12624000000000002,0.036820000000000006,0.1315,1.4592,0.42560000000000003,1.52
2020-08-26 19:00:00,1.95456,0.57008,2.036,0.08256000000000001,0.02408,0.08600000000000001,1.8719999999999999,0.546,1.9500000000000002,1.54176,0.44968,1.6059999999999999,0.08256000000000001,0.02408,0.08600000000000001,1.4592,0.42560000000000003,1.52
2020-08-26 19:30:00,1.92528,0.56154,2.0055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9008,0.5544,1.98,1.48368,0.43274,1.5455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4592,0.42560000000000003,1.52
2020-08-26 20:00:00,1.84944,0.53942,1.9264999999999999,0.02544,0.00742,0.026500000000000003,1.824,0.532,1.9,1.37904,0.40222,1.4365,0.02544,0.00742,0.026500000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-26 20:30:00,1.90128,0.55454,1.9805000000000001,0.01008,0.0029400000000000003,0.0105,1.8912,0.5516,1.97,1.39248,0.40614000000000006,1.4505,0.01008,0.0029400000000000003,0.0105,1.3824,0.4032,1.44
2020-08-26 21:00:00,1.94832,0.5682600000000001,2.0295,0.009120000000000001,0.00266,0.0095,1.9392,0.5656,2.02,1.41072,0.41146000000000005,1.4695,0.009120000000000001,0.00266,0.0095,1.4016,0.4088,1.46
2020-08-26 21:30:00,1.86288,0.54334,1.9405000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.8624,0.5432,1.94,1.34448,0.39214000000000004,1.4005,0.00048000000000000007,0.00014000000000000001,0.0005,1.344,0.392,1.4
2020-08-26 22:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2020-08-26 22:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6800000000000002,0.49,1.75,1.21488,0.35434000000000004,1.2655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2096,0.3528,1.26
2020-08-26 23:00:00,1.5316800000000002,0.44674,1.5955,0.01488,0.00434,0.0155,1.5168,0.4424,1.58,1.11888,0.32634,1.1655,0.01488,0.00434,0.0155,1.104,0.322,1.15
2020-08-26 23:30:00,1.40016,0.40838,1.4585,0.01776,0.005180000000000001,0.018500000000000003,1.3824,0.4032,1.44,1.01616,0.29638000000000003,1.0585,0.01776,0.005180000000000001,0.018500000000000003,0.9984000000000001,0.2912,1.04
2020-08-27 00:00:00,1.30896,0.38178,1.3635,0.00336,0.0009800000000000002,0.0035,1.3056,0.3808,1.3599999999999999,0.9441600000000001,0.27538,0.9835,0.00336,0.0009800000000000002,0.0035,0.9408000000000001,0.27440000000000003,0.98
2020-08-27 00:30:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2020-08-27 01:00:00,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88
2020-08-27 01:30:00,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24,0.8352,0.2436,0.87,0.0,0.0,0.0,0.8352,0.2436,0.87
2020-08-27 02:00:00,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2020-08-27 02:30:00,1.20768,0.35224000000000005,1.258,0.007680000000000001,0.0022400000000000002,0.008,1.2,0.35000000000000003,1.25,0.8620800000000001,0.25144,0.898,0.007680000000000001,0.0022400000000000002,0.008,0.8544,0.2492,0.89
2020-08-27 03:00:00,1.19664,0.34902000000000005,1.2465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.1904,0.3472,1.24,0.8606400000000001,0.25102,0.8965000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.8544,0.2492,0.89
2020-08-27 03:30:00,1.19088,0.34734000000000004,1.2405,0.00048000000000000007,0.00014000000000000001,0.0005,1.1904,0.3472,1.24,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,0.8544,0.2492,0.89
2020-08-27 04:00:00,1.15344,0.33642000000000005,1.2015,0.00144,0.00042,0.0015,1.152,0.336,1.2,0.83664,0.24402000000000001,0.8715,0.00144,0.00042,0.0015,0.8352,0.2436,0.87
2020-08-27 04:30:00,1.14528,0.33404,1.193,0.00288,0.00084,0.003,1.1424,0.3332,1.19,0.8476800000000001,0.24724000000000002,0.883,0.00288,0.00084,0.003,0.8448,0.2464,0.88
2020-08-27 05:00:00,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17,0.8352,0.2436,0.87,0.0,0.0,0.0,0.8352,0.2436,0.87
2020-08-27 05:30:00,1.2024,0.3507,1.2525,0.0024000000000000002,0.0007,0.0025,1.2,0.35000000000000003,1.25,0.8952,0.2611,0.9325,0.0024000000000000002,0.0007,0.0025,0.8928,0.2604,0.93
2020-08-27 06:00:00,1.22016,0.35588000000000003,1.271,0.0009600000000000001,0.00028000000000000003,0.001,1.2192,0.3556,1.27,0.8553600000000001,0.24948,0.891,0.0009600000000000001,0.00028000000000000003,0.001,0.8544,0.2492,0.89
2020-08-27 06:30:00,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2020-08-27 07:00:00,1.36416,0.39788,1.421,0.0009600000000000001,0.00028000000000000003,0.001,1.3632,0.3976,1.42,1.04736,0.30548000000000003,1.091,0.0009600000000000001,0.00028000000000000003,0.001,1.0464,0.3052,1.09
2020-08-27 07:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23
2020-08-27 08:00:00,1.72416,0.50288,1.796,0.00576,0.00168,0.006,1.7184,0.5012,1.79,1.3593600000000001,0.39648000000000005,1.416,0.00576,0.00168,0.006,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-27 08:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.03168,0.00924,0.033,1.6512,0.48160000000000003,1.72,1.40448,0.40964000000000006,1.463,0.03168,0.00924,0.033,1.3728,0.40040000000000003,1.43
2020-08-27 09:00:00,1.64592,0.48006000000000004,1.7145000000000001,0.052320000000000005,0.015260000000000001,0.0545,1.5936,0.46480000000000005,1.6600000000000001,1.52112,0.44366000000000005,1.5845,0.052320000000000005,0.015260000000000001,0.0545,1.4688,0.4284,1.53
2020-08-27 09:30:00,1.72032,0.5017600000000001,1.792,0.01152,0.00336,0.012,1.7088,0.4984,1.78,1.4899200000000001,0.43456000000000006,1.552,0.01152,0.00336,0.012,1.4784000000000002,0.4312,1.54
2020-08-27 10:00:00,1.76016,0.5133800000000001,1.8335,0.012960000000000001,0.0037800000000000004,0.0135,1.7472,0.5096,1.82,1.43376,0.41818000000000005,1.4935,0.012960000000000001,0.0037800000000000004,0.0135,1.4208,0.41440000000000005,1.48
2020-08-27 10:30:00,1.70688,0.49784000000000006,1.778,0.036480000000000005,0.01064,0.038,1.6703999999999999,0.4872,1.74,1.39008,0.40544,1.448,0.036480000000000005,0.01064,0.038,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-27 11:00:00,1.82592,0.53256,1.9020000000000001,0.030720000000000004,0.008960000000000001,0.032,1.7952,0.5236000000000001,1.87,1.3651200000000001,0.39816,1.422,0.030720000000000004,0.008960000000000001,0.032,1.3344,0.38920000000000005,1.3900000000000001
2020-08-27 11:30:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.03216,0.009380000000000001,0.0335,1.8144,0.5292,1.8900000000000001,1.41456,0.41258000000000006,1.4735,0.03216,0.009380000000000001,0.0335,1.3824,0.4032,1.44
2020-08-27 12:00:00,1.8552,0.5411,1.9325,0.0408,0.0119,0.0425,1.8144,0.5292,1.8900000000000001,1.4904,0.43470000000000003,1.5525,0.0408,0.0119,0.0425,1.4496,0.4228,1.51
2020-08-27 12:30:00,1.85664,0.54152,1.9340000000000002,0.06144000000000001,0.017920000000000002,0.064,1.7952,0.5236000000000001,1.87,1.48224,0.43232000000000004,1.544,0.06144000000000001,0.017920000000000002,0.064,1.4208,0.41440000000000005,1.48
2020-08-27 13:00:00,1.89264,0.5520200000000001,1.9715,0.06864,0.020020000000000003,0.07150000000000001,1.824,0.532,1.9,1.47984,0.43162000000000006,1.5415,0.06864,0.020020000000000003,0.07150000000000001,1.4112,0.4116,1.47
2020-08-27 13:30:00,1.84272,0.53746,1.9195000000000002,0.07632000000000001,0.022260000000000002,0.0795,1.7664,0.5152,1.8399999999999999,1.4011200000000001,0.40866,1.4595,0.07632000000000001,0.022260000000000002,0.0795,1.3248,0.3864,1.38
2020-08-27 14:00:00,1.90464,0.55552,1.984,0.06144000000000001,0.017920000000000002,0.064,1.8432,0.5376000000000001,1.92,1.43424,0.41832,1.494,0.06144000000000001,0.017920000000000002,0.064,1.3728,0.40040000000000003,1.43
2020-08-27 14:30:00,1.94448,0.5671400000000001,2.0255,0.043680000000000004,0.012740000000000001,0.0455,1.9008,0.5544,1.98,1.36848,0.39914000000000005,1.4255,0.043680000000000004,0.012740000000000001,0.0455,1.3248,0.3864,1.38
2020-08-27 15:00:00,1.97568,0.5762400000000001,2.058,0.06528,0.01904,0.068,1.9104,0.5572,1.99,1.38048,0.40264000000000005,1.438,0.06528,0.01904,0.068,1.3152,0.3836,1.37
2020-08-27 15:30:00,1.9771200000000002,0.5766600000000001,2.0595,0.01872,0.0054600000000000004,0.0195,1.9584000000000001,0.5712,2.04,1.36272,0.39746000000000004,1.4195,0.01872,0.0054600000000000004,0.0195,1.344,0.392,1.4
2020-08-27 16:00:00,2.076,0.6055,2.1625,0.0216,0.0063,0.022500000000000003,2.0544000000000002,0.5992000000000001,2.14,1.4808,0.4319,1.5425,0.0216,0.0063,0.022500000000000003,1.4592,0.42560000000000003,1.52
2020-08-27 16:30:00,2.06256,0.60158,2.1485,0.046560000000000004,0.013580000000000002,0.0485,2.016,0.588,2.1,1.51536,0.44198000000000004,1.5785,0.046560000000000004,0.013580000000000002,0.0485,1.4688,0.4284,1.53
2020-08-27 17:00:00,2.11824,0.61782,2.2065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.112,0.616,2.2,1.57104,0.45822,1.6365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.5648,0.45640000000000003,1.63
2020-08-27 17:30:00,2.15712,0.62916,2.247,0.01632,0.00476,0.017,2.1408,0.6244000000000001,2.23,1.62912,0.47516,1.697,0.01632,0.00476,0.017,1.6128,0.47040000000000004,1.6800000000000002
2020-08-27 18:00:00,2.2152,0.6461,2.3075,0.016800000000000002,0.0049,0.0175,2.1984,0.6412,2.29,1.6968,0.4949,1.7675,0.016800000000000002,0.0049,0.0175,1.6800000000000002,0.49,1.75
2020-08-27 18:30:00,2.19552,0.64036,2.287,0.00672,0.0019600000000000004,0.007,2.1888,0.6384000000000001,2.2800000000000002,1.65792,0.48356000000000005,1.7269999999999999,0.00672,0.0019600000000000004,0.007,1.6512,0.48160000000000003,1.72
