Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-27 19:00:00,2.21952,0.64736,2.312,0.0019200000000000003,0.0005600000000000001,0.002,2.2176,0.6468,2.31,1.64352,0.47936000000000006,1.712,0.0019200000000000003,0.0005600000000000001,0.002,1.6416,0.4788,1.71
2020-08-27 19:30:00,2.18976,0.63868,2.281,0.0009600000000000001,0.00028000000000000003,0.001,2.1888,0.6384000000000001,2.2800000000000002,1.5849600000000001,0.46228,1.651,0.0009600000000000001,0.00028000000000000003,0.001,1.584,0.462,1.65
2020-08-27 20:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-08-27 20:30:00,2.1288,0.6209,2.2175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.1216,0.6188,2.21,1.5048,0.4389,1.5675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4976,0.4368,1.56
2020-08-27 21:00:00,2.0208,0.5894,2.105,0.014400000000000001,0.004200000000000001,0.015,2.0064,0.5852,2.09,1.4352,0.4186,1.495,0.014400000000000001,0.004200000000000001,0.015,1.4208,0.41440000000000005,1.48
2020-08-27 21:30:00,2.00928,0.58604,2.093,0.00288,0.00084,0.003,2.0064,0.5852,2.09,1.45248,0.42364,1.513,0.00288,0.00084,0.003,1.4496,0.4228,1.51
2020-08-27 22:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2020-08-27 22:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2020-08-27 23:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2020-08-27 23:30:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2020-08-28 00:00:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17
2020-08-28 00:30:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26
2020-08-28 01:00:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17
2020-08-28 01:30:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,1.0272000000000001,0.29960000000000003,1.07
2020-08-28 02:00:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2020-08-28 02:30:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2020-08-28 03:00:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2020-08-28 03:30:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2020-08-28 04:00:00,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2020-08-28 04:30:00,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2020-08-28 05:00:00,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2020-08-28 05:30:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001
2020-08-28 06:00:00,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2020-08-28 06:30:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,1.008,0.294,1.05,0.0,0.0,0.0,1.008,0.294,1.05
2020-08-28 07:00:00,1.4841600000000001,0.43288000000000004,1.546,0.00576,0.00168,0.006,1.4784000000000002,0.4312,1.54,1.04256,0.30408,1.086,0.00576,0.00168,0.006,1.0368,0.3024,1.08
2020-08-28 07:30:00,1.67616,0.48888000000000004,1.746,0.015360000000000002,0.0044800000000000005,0.016,1.6608,0.4844,1.73,1.23456,0.36008,1.286,0.015360000000000002,0.0044800000000000005,0.016,1.2192,0.3556,1.27
2020-08-28 08:00:00,1.85904,0.54222,1.9365,0.03504,0.010220000000000002,0.036500000000000005,1.824,0.532,1.9,1.40784,0.41062000000000004,1.4665,0.03504,0.010220000000000002,0.036500000000000005,1.3728,0.40040000000000003,1.43
2020-08-28 08:30:00,1.8873600000000001,0.5504800000000001,1.966,0.03456,0.01008,0.036000000000000004,1.8528,0.5404,1.9300000000000002,1.41696,0.41328000000000004,1.476,0.03456,0.01008,0.036000000000000004,1.3824,0.4032,1.44
2020-08-28 09:00:00,1.9776,0.5768,2.06,0.057600000000000005,0.016800000000000002,0.06,1.92,0.56,2.0,1.4784000000000002,0.4312,1.54,0.057600000000000005,0.016800000000000002,0.06,1.4208,0.41440000000000005,1.48
2020-08-28 09:30:00,2.04912,0.5976600000000001,2.1345,0.04272,0.01246,0.044500000000000005,2.0064,0.5852,2.09,1.39632,0.40726,1.4545,0.04272,0.01246,0.044500000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-28 10:00:00,2.05968,0.60074,2.1455,0.043680000000000004,0.012740000000000001,0.0455,2.016,0.588,2.1,1.49328,0.43554000000000004,1.5554999999999999,0.043680000000000004,0.012740000000000001,0.0455,1.4496,0.4228,1.51
2020-08-28 10:30:00,2.06688,0.60284,2.153,0.08928000000000001,0.02604,0.093,1.9776,0.5768,2.06,1.51008,0.44044000000000005,1.573,0.08928000000000001,0.02604,0.093,1.4208,0.41440000000000005,1.48
2020-08-28 11:00:00,2.03952,0.59486,2.1245,0.12912,0.037660000000000006,0.1345,1.9104,0.5572,1.99,1.48272,0.43246,1.5445,0.12912,0.037660000000000006,0.1345,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-28 11:30:00,2.0616,0.6013000000000001,2.1475,0.18960000000000002,0.0553,0.1975,1.8719999999999999,0.546,1.9500000000000002,1.572,0.4585,1.6375000000000002,0.18960000000000002,0.0553,0.1975,1.3824,0.4032,1.44
2020-08-28 12:00:00,2.12016,0.61838,2.2085,0.33456,0.09758000000000001,0.34850000000000003,1.7856,0.5208,1.8599999999999999,1.59216,0.46438,1.6585,0.33456,0.09758000000000001,0.34850000000000003,1.2576,0.3668,1.31
2020-08-28 12:30:00,2.2272,0.6496000000000001,2.32,0.3648,0.10640000000000001,0.38,1.8624,0.5432,1.94,1.7184,0.5012,1.79,0.3648,0.10640000000000001,0.38,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-28 13:00:00,2.17872,0.63546,2.2695,0.13392,0.039060000000000004,0.1395,2.0448,0.5964,2.13,1.7179200000000001,0.5010600000000001,1.7895,0.13392,0.039060000000000004,0.1395,1.584,0.462,1.65
2020-08-28 13:30:00,2.0712,0.6041000000000001,2.1575,0.2184,0.0637,0.2275,1.8528,0.5404,1.9300000000000002,1.6488,0.48090000000000005,1.7175,0.2184,0.0637,0.2275,1.4304000000000001,0.4172,1.49
2020-08-28 14:00:00,2.03568,0.59374,2.1205,0.32688,0.09534000000000001,0.3405,1.7088,0.4984,1.78,1.61328,0.47054,1.6804999999999999,0.32688,0.09534000000000001,0.3405,1.2864,0.37520000000000003,1.34
2020-08-28 14:30:00,2.0016,0.5838,2.085,0.312,0.091,0.325,1.6896,0.4928,1.76,1.5695999999999999,0.45780000000000004,1.635,0.312,0.091,0.325,1.2576,0.3668,1.31
2020-08-28 15:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.38880000000000003,0.1134,0.405,1.5168,0.4424,1.58,1.512,0.441,1.5750000000000002,0.38880000000000003,0.1134,0.405,1.1232,0.3276,1.17
2020-08-28 15:30:00,1.86768,0.54474,1.9455,0.41808,0.12194,0.4355,1.4496,0.4228,1.51,1.5316800000000002,0.44674,1.5955,0.41808,0.12194,0.4355,1.1136,0.32480000000000003,1.16
2020-08-28 16:00:00,1.8993600000000002,0.55398,1.9785,0.37296,0.10878000000000002,0.3885,1.5264,0.44520000000000004,1.5899999999999999,1.5729600000000001,0.45878,1.6385,0.37296,0.10878000000000002,0.3885,1.2,0.35000000000000003,1.25
2020-08-28 16:30:00,1.9708800000000002,0.57484,2.053,0.33888,0.09884000000000001,0.353,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6444800000000002,0.47964000000000007,1.713,0.33888,0.09884000000000001,0.353,1.3056,0.3808,1.3599999999999999
2020-08-28 17:00:00,2.0784,0.6062000000000001,2.165,0.40800000000000003,0.11900000000000001,0.425,1.6703999999999999,0.4872,1.74,1.7232,0.5026,1.795,0.40800000000000003,0.11900000000000001,0.425,1.3152,0.3836,1.37
2020-08-28 17:30:00,2.18352,0.6368600000000001,2.2745,0.42672000000000004,0.12446000000000002,0.4445,1.7568000000000001,0.5124000000000001,1.83,1.8187200000000001,0.53046,1.8945,0.42672000000000004,0.12446000000000002,0.4445,1.392,0.406,1.45
2020-08-28 18:00:00,2.26752,0.6613600000000001,2.362,0.45312,0.13216,0.47200000000000003,1.8144,0.5292,1.8900000000000001,1.90272,0.55496,1.982,0.45312,0.13216,0.47200000000000003,1.4496,0.4228,1.51
2020-08-28 18:30:00,2.27136,0.6624800000000001,2.366,0.46656000000000003,0.13608,0.486,1.8048000000000002,0.5264,1.88,1.91616,0.55888,1.996,0.46656000000000003,0.13608,0.486,1.4496,0.4228,1.51
2020-08-28 19:00:00,2.29584,0.6696200000000001,2.3915,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.824,0.532,1.9,1.9406400000000001,0.5660200000000001,2.0215,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4688,0.4284,1.53
2020-08-28 19:30:00,2.26752,0.6613600000000001,2.362,0.47232,0.13776000000000002,0.492,1.7952,0.5236000000000001,1.87,1.90272,0.55496,1.982,0.47232,0.13776000000000002,0.492,1.4304000000000001,0.4172,1.49
2020-08-28 20:00:00,2.1624,0.6307,2.2525,0.4728,0.1379,0.49250000000000005,1.6896,0.4928,1.76,1.8072,0.5271,1.8825,0.4728,0.1379,0.49250000000000005,1.3344,0.38920000000000005,1.3900000000000001
2020-08-28 20:30:00,2.0952,0.6111,2.1825,0.4728,0.1379,0.49250000000000005,1.6224,0.4732,1.69,1.7688000000000001,0.5159,1.8425,0.4728,0.1379,0.49250000000000005,1.296,0.378,1.35
2020-08-28 21:00:00,2.01744,0.58842,2.1015,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.7102400000000002,0.49882000000000004,1.7815,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.2384,0.3612,1.29
2020-08-28 21:30:00,1.9392,0.5656,2.02,0.47040000000000004,0.13720000000000002,0.49,1.4688,0.4284,1.53,1.6608,0.4844,1.73,0.47040000000000004,0.13720000000000002,0.49,1.1904,0.3472,1.24
2020-08-28 22:00:00,1.81488,0.52934,1.8905,0.47088,0.13734000000000002,0.49050000000000005,1.344,0.392,1.4,1.5556800000000002,0.45374000000000003,1.6205,0.47088,0.13734000000000002,0.49050000000000005,1.0848,0.3164,1.13
2020-08-28 22:30:00,1.6972800000000001,0.49504000000000004,1.768,0.46848000000000006,0.13664,0.488,1.2288000000000001,0.3584,1.28,1.42848,0.41664,1.488,0.46848000000000006,0.13664,0.488,0.96,0.28,1.0
2020-08-28 23:00:00,1.608,0.46900000000000003,1.675,0.456,0.133,0.47500000000000003,1.152,0.336,1.2,1.4064,0.4102,1.465,0.456,0.133,0.47500000000000003,0.9504,0.2772,0.99
2020-08-28 23:30:00,1.5024000000000002,0.43820000000000003,1.565,0.4368,0.1274,0.455,1.0656,0.3108,1.11,1.2912,0.3766,1.345,0.4368,0.1274,0.455,0.8544,0.2492,0.89
2020-08-29 00:00:00,1.43472,0.41846000000000005,1.4945,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.0272000000000001,0.29960000000000003,1.07,1.35792,0.39606,1.4145,0.40752000000000005,0.11886000000000001,0.42450000000000004,0.9504,0.2772,0.99
2020-08-29 00:30:00,1.296,0.378,1.35,0.384,0.112,0.4,0.912,0.266,0.9500000000000001,1.152,0.336,1.2,0.384,0.112,0.4,0.768,0.224,0.8
2020-08-29 01:00:00,1.2768,0.3724,1.33,0.384,0.112,0.4,0.8928,0.2604,0.93,1.1232,0.3276,1.17,0.384,0.112,0.4,0.7392000000000001,0.2156,0.77
2020-08-29 01:30:00,1.24032,0.36176,1.292,0.40512000000000004,0.11816000000000002,0.422,0.8352,0.2436,0.87,1.12512,0.32816,1.172,0.40512000000000004,0.11816000000000002,0.422,0.72,0.21,0.75
2020-08-29 02:00:00,1.2624,0.3682,1.315,0.37920000000000004,0.1106,0.395,0.8832000000000001,0.2576,0.92,1.1184,0.3262,1.165,0.37920000000000004,0.1106,0.395,0.7392000000000001,0.2156,0.77
2020-08-29 02:30:00,1.2312,0.35910000000000003,1.2825,0.3864,0.11270000000000001,0.4025,0.8448,0.2464,0.88,1.0872,0.3171,1.1325,0.3864,0.11270000000000001,0.4025,0.7008,0.2044,0.73
2020-08-29 03:00:00,1.20048,0.35014,1.2505,0.32688,0.09534000000000001,0.3405,0.8736,0.2548,0.91,1.03728,0.30254000000000003,1.0805,0.32688,0.09534000000000001,0.3405,0.7104,0.20720000000000002,0.74
2020-08-29 03:30:00,1.1616,0.3388,1.21,0.3744,0.1092,0.39,0.7872,0.2296,0.8200000000000001,1.056,0.308,1.1,0.3744,0.1092,0.39,0.6816,0.1988,0.71
2020-08-29 04:00:00,1.16352,0.33936000000000005,1.212,0.43392000000000003,0.12656,0.452,0.7296,0.21280000000000002,0.76,1.08672,0.31696,1.1320000000000001,0.43392000000000003,0.12656,0.452,0.6528,0.1904,0.68
2020-08-29 04:30:00,1.14336,0.33348000000000005,1.191,0.40416,0.11788000000000001,0.421,0.7392000000000001,0.2156,0.77,1.04736,0.30548000000000003,1.091,0.40416,0.11788000000000001,0.421,0.6432,0.18760000000000002,0.67
2020-08-29 05:00:00,1.14288,0.33334,1.1905000000000001,0.41328000000000004,0.12054000000000001,0.4305,0.7296,0.21280000000000002,0.76,1.07568,0.31374,1.1205,0.41328000000000004,0.12054000000000001,0.4305,0.6624,0.1932,0.6900000000000001
2020-08-29 05:30:00,1.17072,0.34146000000000004,1.2195,0.43152,0.12586,0.4495,0.7392000000000001,0.2156,0.77,1.10352,0.32186000000000003,1.1495,0.43152,0.12586,0.4495,0.672,0.196,0.7000000000000001
2020-08-29 06:00:00,1.18224,0.34482,1.2315,0.37584,0.10962000000000001,0.3915,0.8064,0.23520000000000002,0.84,1.09584,0.31962,1.1415,0.37584,0.10962000000000001,0.3915,0.72,0.21,0.75
2020-08-29 06:30:00,1.22928,0.35854,1.2805,0.40368000000000004,0.11774000000000001,0.42050000000000004,0.8256,0.24080000000000001,0.86,1.11408,0.32494,1.1605,0.40368000000000004,0.11774000000000001,0.42050000000000004,0.7104,0.20720000000000002,0.74
2020-08-29 07:00:00,1.28352,0.37436,1.337,0.41952000000000006,0.12236000000000001,0.437,0.864,0.252,0.9,1.17792,0.34356000000000003,1.227,0.41952000000000006,0.12236000000000001,0.437,0.7584000000000001,0.2212,0.79
2020-08-29 07:30:00,1.404,0.40950000000000003,1.4625,0.3864,0.11270000000000001,0.4025,1.0176,0.2968,1.06,1.2696,0.3703,1.3225,0.3864,0.11270000000000001,0.4025,0.8832000000000001,0.2576,0.92
2020-08-29 08:00:00,1.4841600000000001,0.43288000000000004,1.546,0.40896000000000005,0.11928000000000001,0.426,1.0752,0.3136,1.12,1.32096,0.38528,1.376,0.40896000000000005,0.11928000000000001,0.426,0.912,0.266,0.9500000000000001
2020-08-29 08:30:00,1.66368,0.48524000000000006,1.733,0.35808,0.10444,0.373,1.3056,0.3808,1.3599999999999999,1.47168,0.42924,1.533,0.35808,0.10444,0.373,1.1136,0.32480000000000003,1.16
2020-08-29 09:00:00,1.67568,0.48874000000000006,1.7455,0.40848,0.11914000000000001,0.42550000000000004,1.2671999999999999,0.36960000000000004,1.32,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.40848,0.11914000000000001,0.42550000000000004,1.1712,0.3416,1.22
2020-08-29 09:30:00,1.79616,0.52388,1.871,0.37536,0.10948000000000001,0.391,1.4208,0.41440000000000005,1.48,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.37536,0.10948000000000001,0.391,1.3344,0.38920000000000005,1.3900000000000001
2020-08-29 10:00:00,1.83216,0.5343800000000001,1.9085,0.33456,0.09758000000000001,0.34850000000000003,1.4976,0.4368,1.56,1.7457600000000002,0.5091800000000001,1.8185,0.33456,0.09758000000000001,0.34850000000000003,1.4112,0.4116,1.47
2020-08-29 10:30:00,1.9176000000000002,0.5593,1.9975,0.3336,0.09730000000000001,0.34750000000000003,1.584,0.462,1.65,1.6872,0.49210000000000004,1.7575,0.3336,0.09730000000000001,0.34750000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-29 11:00:00,1.8811200000000001,0.54866,1.9595,0.27792,0.08106000000000001,0.28950000000000004,1.6032000000000002,0.4676,1.67,1.63152,0.47586000000000006,1.6995,0.27792,0.08106000000000001,0.28950000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-29 11:30:00,1.88496,0.54978,1.9635,0.36816000000000004,0.10738,0.3835,1.5168,0.4424,1.58,1.68336,0.49098,1.7535,0.36816000000000004,0.10738,0.3835,1.3152,0.3836,1.37
2020-08-29 12:00:00,1.8168000000000002,0.5299,1.8925,0.3672,0.1071,0.3825,1.4496,0.4228,1.51,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.3672,0.1071,0.3825,1.3248,0.3864,1.38
2020-08-29 12:30:00,1.72416,0.50288,1.796,0.38016000000000005,0.11088,0.396,1.344,0.392,1.4,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.38016000000000005,0.11088,0.396,1.2288000000000001,0.3584,1.28
2020-08-29 13:00:00,1.6502400000000002,0.48132,1.7189999999999999,0.44064000000000003,0.12852000000000002,0.459,1.2096,0.3528,1.26,1.54464,0.45052000000000003,1.609,0.44064000000000003,0.12852000000000002,0.459,1.104,0.322,1.15
2020-08-29 13:30:00,1.58352,0.46186000000000005,1.6495000000000002,0.47952000000000006,0.13986,0.4995,1.104,0.322,1.15,1.54512,0.45066000000000006,1.6095000000000002,0.47952000000000006,0.13986,0.4995,1.0656,0.3108,1.11
2020-08-29 14:00:00,1.64688,0.48034000000000004,1.7155,0.42768000000000006,0.12474,0.4455,1.2192,0.3556,1.27,1.51248,0.44114000000000003,1.5755,0.42768000000000006,0.12474,0.4455,1.0848,0.3164,1.13
2020-08-29 14:30:00,1.70112,0.49616000000000005,1.772,0.37632000000000004,0.10976000000000001,0.392,1.3248,0.3864,1.38,1.49952,0.43736,1.562,0.37632000000000004,0.10976000000000001,0.392,1.1232,0.3276,1.17
2020-08-29 15:00:00,1.71888,0.50134,1.7905000000000002,0.33648,0.09814,0.35050000000000003,1.3824,0.4032,1.44,1.49808,0.43694000000000005,1.5605,0.33648,0.09814,0.35050000000000003,1.1616,0.3388,1.21
2020-08-29 15:30:00,1.74768,0.5097400000000001,1.8205,0.38448000000000004,0.11214,0.4005,1.3632,0.3976,1.42,1.49808,0.43694000000000005,1.5605,0.38448000000000004,0.11214,0.4005,1.1136,0.32480000000000003,1.16
2020-08-29 16:00:00,1.7985600000000002,0.52458,1.8735,0.35856000000000005,0.10458,0.3735,1.44,0.42,1.5,1.5201600000000002,0.44338000000000005,1.5835,0.35856000000000005,0.10458,0.3735,1.1616,0.3388,1.21
2020-08-29 16:30:00,1.8864,0.5502,1.9649999999999999,0.3504,0.1022,0.365,1.536,0.448,1.6,1.5984,0.4662,1.665,0.3504,0.1022,0.365,1.248,0.364,1.3
2020-08-29 17:00:00,2.00064,0.58352,2.084,0.35904,0.10472000000000001,0.374,1.6416,0.4788,1.71,1.71264,0.49952,1.784,0.35904,0.10472000000000001,0.374,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-29 17:30:00,2.1216,0.6188,2.21,0.4128,0.12040000000000001,0.43,1.7088,0.4984,1.78,1.8432,0.5376000000000001,1.92,0.4128,0.12040000000000001,0.43,1.4304000000000001,0.4172,1.49
2020-08-29 18:00:00,2.21088,0.6448400000000001,2.303,0.39648000000000005,0.11564,0.41300000000000003,1.8144,0.5292,1.8900000000000001,1.87488,0.54684,1.953,0.39648000000000005,0.11564,0.41300000000000003,1.4784000000000002,0.4312,1.54
2020-08-29 18:30:00,2.25024,0.65632,2.344,0.43584000000000006,0.12712,0.454,1.8144,0.5292,1.8900000000000001,1.93344,0.5639200000000001,2.014,0.43584000000000006,0.12712,0.454,1.4976,0.4368,1.56
2020-08-29 19:00:00,2.2608,0.6594,2.355,0.4368,0.1274,0.455,1.824,0.532,1.9,1.9344000000000001,0.5642,2.015,0.4368,0.1274,0.455,1.4976,0.4368,1.56
2020-08-29 19:30:00,2.21616,0.6463800000000001,2.3085,0.43056000000000005,0.12558,0.4485,1.7856,0.5208,1.8599999999999999,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.43056000000000005,0.12558,0.4485,1.44,0.42,1.5
2020-08-29 20:00:00,2.08368,0.6077400000000001,2.1705,0.43248000000000003,0.12614,0.4505,1.6512,0.48160000000000003,1.72,1.73808,0.5069400000000001,1.8105,0.43248000000000003,0.12614,0.4505,1.3056,0.3808,1.3599999999999999
2020-08-29 20:30:00,2.01456,0.5875800000000001,2.0985,0.44016000000000005,0.12838000000000002,0.4585,1.5744,0.4592,1.6400000000000001,1.67856,0.48958,1.7485,0.44016000000000005,0.12838000000000002,0.4585,1.2384,0.3612,1.29
2020-08-29 21:00:00,2.0352,0.5936,2.12,0.44160000000000005,0.1288,0.46,1.5936,0.46480000000000005,1.6600000000000001,1.7472,0.5096,1.82,0.44160000000000005,0.1288,0.46,1.3056,0.3808,1.3599999999999999
2020-08-29 21:30:00,1.95744,0.5709200000000001,2.039,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.5648,0.45640000000000003,1.63,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.3056,0.3808,1.3599999999999999
2020-08-29 22:00:00,1.8408,0.5369,1.9175,0.40080000000000005,0.1169,0.41750000000000004,1.44,0.42,1.5,1.6104,0.4697,1.6775,0.40080000000000005,0.1169,0.41750000000000004,1.2096,0.3528,1.26
2020-08-29 22:30:00,1.71264,0.49952,1.784,0.34944000000000003,0.10192000000000001,0.364,1.3632,0.3976,1.42,1.43424,0.41832,1.494,0.34944000000000003,0.10192000000000001,0.364,1.0848,0.3164,1.13
2020-08-29 23:00:00,1.59792,0.46606000000000003,1.6644999999999999,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.2,0.35000000000000003,1.25,1.33872,0.39046000000000003,1.3945,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.9408000000000001,0.27440000000000003,0.98
2020-08-29 23:30:00,1.47024,0.42882000000000003,1.5314999999999999,0.38544,0.11242,0.4015,1.0848,0.3164,1.13,1.23984,0.36162000000000005,1.2915,0.38544,0.11242,0.4015,0.8544,0.2492,0.89
2020-08-30 00:00:00,1.38096,0.40278,1.4385,0.36336,0.10598,0.3785,1.0176,0.2968,1.06,1.25616,0.36638000000000004,1.3085,0.36336,0.10598,0.3785,0.8928,0.2604,0.93
2020-08-30 00:30:00,1.39824,0.40782,1.4565000000000001,0.39984000000000003,0.11662000000000002,0.41650000000000004,0.9984000000000001,0.2912,1.04,1.38864,0.40502000000000005,1.4465,0.39984000000000003,0.11662000000000002,0.41650000000000004,0.9888,0.2884,1.03
2020-08-30 01:00:00,1.38768,0.40474000000000004,1.4455,0.34128000000000003,0.09954,0.35550000000000004,1.0464,0.3052,1.09,1.33968,0.39074000000000003,1.3955,0.34128000000000003,0.09954,0.35550000000000004,0.9984000000000001,0.2912,1.04
2020-08-30 01:30:00,1.3584,0.3962,1.415,0.312,0.091,0.325,1.0464,0.3052,1.09,1.3104,0.38220000000000004,1.365,0.312,0.091,0.325,0.9984000000000001,0.2912,1.04
2020-08-30 02:00:00,1.39344,0.40642000000000006,1.4515,0.34704,0.10122,0.36150000000000004,1.0464,0.3052,1.09,1.32624,0.38682000000000005,1.3815,0.34704,0.10122,0.36150000000000004,0.9792000000000001,0.2856,1.02
2020-08-30 02:30:00,1.39392,0.40656000000000003,1.452,0.30912,0.09016,0.322,1.0848,0.3164,1.13,1.32672,0.38696,1.3820000000000001,0.30912,0.09016,0.322,1.0176,0.2968,1.06
2020-08-30 03:00:00,1.33536,0.38948000000000005,1.391,0.38496,0.11228,0.401,0.9504,0.2772,0.99,1.28736,0.37548000000000004,1.341,0.38496,0.11228,0.401,0.9024000000000001,0.2632,0.9400000000000001
2020-08-30 03:30:00,1.26336,0.36848000000000003,1.316,0.29376,0.08568,0.306,0.9696,0.2828,1.01,1.11936,0.32648000000000005,1.166,0.29376,0.08568,0.306,0.8256,0.24080000000000001,0.86
2020-08-30 04:00:00,1.22016,0.35588000000000003,1.271,0.28896000000000005,0.08428000000000001,0.301,0.9312,0.2716,0.97,1.06656,0.31108,1.111,0.28896000000000005,0.08428000000000001,0.301,0.7776000000000001,0.2268,0.81
2020-08-30 04:30:00,1.22736,0.35798,1.2785,0.23856000000000002,0.06958,0.2485,0.9888,0.2884,1.03,1.03536,0.30198,1.0785,0.23856000000000002,0.06958,0.2485,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-30 05:00:00,1.19808,0.34944000000000003,1.248,0.23808,0.06944,0.248,0.96,0.28,1.0,1.03488,0.30184,1.078,0.23808,0.06944,0.248,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-30 05:30:00,1.2590400000000002,0.36722000000000005,1.3115,0.15504,0.04522,0.1615,1.104,0.322,1.15,1.01904,0.29722000000000004,1.0615,0.15504,0.04522,0.1615,0.864,0.252,0.9
2020-08-30 06:00:00,1.2883200000000001,0.37576000000000004,1.342,0.14592000000000002,0.04256,0.152,1.1424,0.3332,1.19,1.01952,0.29736,1.062,0.14592000000000002,0.04256,0.152,0.8736,0.2548,0.91
2020-08-30 06:30:00,1.3032,0.3801,1.3575,0.1608,0.046900000000000004,0.1675,1.1424,0.3332,1.19,1.0056,0.2933,1.0475,0.1608,0.046900000000000004,0.1675,0.8448,0.2464,0.88
2020-08-30 07:00:00,1.3368,0.3899,1.3925,0.156,0.0455,0.1625,1.1808,0.34440000000000004,1.23,1.0488,0.3059,1.0925,0.156,0.0455,0.1625,0.8928,0.2604,0.93
2020-08-30 07:30:00,1.33488,0.38934,1.3905,0.16368000000000002,0.047740000000000005,0.1705,1.1712,0.3416,1.22,1.07568,0.31374,1.1205,0.16368000000000002,0.047740000000000005,0.1705,0.912,0.266,0.9500000000000001
2020-08-30 08:00:00,1.35504,0.39522,1.4115,0.25104000000000004,0.07322000000000001,0.2615,1.104,0.322,1.15,1.2110400000000001,0.35322000000000003,1.2615,0.25104000000000004,0.07322000000000001,0.2615,0.96,0.28,1.0
2020-08-30 08:30:00,1.46736,0.42798,1.5285000000000002,0.20016,0.05838,0.20850000000000002,1.2671999999999999,0.36960000000000004,1.32,1.35216,0.39438,1.4085,0.20016,0.05838,0.20850000000000002,1.152,0.336,1.2
2020-08-30 09:00:00,1.51104,0.44072000000000006,1.574,0.22464,0.06552000000000001,0.234,1.2864,0.37520000000000003,1.34,1.48224,0.43232000000000004,1.544,0.22464,0.06552000000000001,0.234,1.2576,0.3668,1.31
2020-08-30 09:30:00,1.48272,0.43246,1.5445,0.30192,0.08806000000000001,0.3145,1.1808,0.34440000000000004,1.23,1.58832,0.46326000000000006,1.6545,0.30192,0.08806000000000001,0.3145,1.2864,0.37520000000000003,1.34
2020-08-30 10:00:00,1.53936,0.44898000000000005,1.6035,0.32976000000000005,0.09618,0.3435,1.2096,0.3528,1.26,1.62576,0.47418000000000005,1.6935,0.32976000000000005,0.09618,0.3435,1.296,0.378,1.35
2020-08-30 10:30:00,1.5561600000000002,0.45388000000000006,1.621,0.28896000000000005,0.08428000000000001,0.301,1.2671999999999999,0.36960000000000004,1.32,1.62336,0.47348,1.691,0.28896000000000005,0.08428000000000001,0.301,1.3344,0.38920000000000005,1.3900000000000001
2020-08-30 11:00:00,1.50384,0.43862,1.5665,0.26544,0.07742,0.2765,1.2384,0.3612,1.29,1.64784,0.48062000000000005,1.7165,0.26544,0.07742,0.2765,1.3824,0.4032,1.44
2020-08-30 11:30:00,1.66032,0.48426,1.7295,0.26832,0.07826000000000001,0.2795,1.392,0.406,1.45,1.58352,0.46186000000000005,1.6495000000000002,0.26832,0.07826000000000001,0.2795,1.3152,0.3836,1.37
2020-08-30 12:00:00,1.7711999999999999,0.5166000000000001,1.845,0.216,0.063,0.225,1.5552000000000001,0.4536,1.62,1.608,0.46900000000000003,1.675,0.216,0.063,0.225,1.392,0.406,1.45
2020-08-30 12:30:00,1.7452800000000002,0.50904,1.818,0.21888000000000002,0.06384000000000001,0.228,1.5264,0.44520000000000004,1.5899999999999999,1.68768,0.49224000000000007,1.758,0.21888000000000002,0.06384000000000001,0.228,1.4688,0.4284,1.53
2020-08-30 13:00:00,1.53024,0.44632000000000005,1.5939999999999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3344,0.38920000000000005,1.3900000000000001,1.65504,0.48272000000000004,1.724,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.4592,0.42560000000000003,1.52
2020-08-30 13:30:00,1.6632,0.48510000000000003,1.7325,0.19440000000000002,0.0567,0.2025,1.4688,0.4284,1.53,1.404,0.40950000000000003,1.4625,0.19440000000000002,0.0567,0.2025,1.2096,0.3528,1.26
2020-08-30 14:00:00,1.5888,0.46340000000000003,1.655,0.13920000000000002,0.040600000000000004,0.145,1.4496,0.4228,1.51,1.4736,0.4298,1.5350000000000001,0.13920000000000002,0.040600000000000004,0.145,1.3344,0.38920000000000005,1.3900000000000001
2020-08-30 14:30:00,1.60752,0.46886000000000005,1.6745,0.10032,0.02926,0.10450000000000001,1.5072,0.43960000000000005,1.57,1.46352,0.42686,1.5245000000000002,0.10032,0.02926,0.10450000000000001,1.3632,0.3976,1.42
2020-08-30 15:00:00,1.584,0.462,1.65,0.12480000000000001,0.0364,0.13,1.4592,0.42560000000000003,1.52,1.392,0.406,1.45,0.12480000000000001,0.0364,0.13,1.2671999999999999,0.36960000000000004,1.32
2020-08-30 15:30:00,1.716,0.5005000000000001,1.7875,0.1032,0.030100000000000002,0.1075,1.6128,0.47040000000000004,1.6800000000000002,1.3704,0.3997,1.4275,0.1032,0.030100000000000002,0.1075,1.2671999999999999,0.36960000000000004,1.32
2020-08-30 16:00:00,1.7496,0.5103,1.8225,0.0984,0.0287,0.10250000000000001,1.6512,0.48160000000000003,1.72,1.4424000000000001,0.4207,1.5025,0.0984,0.0287,0.10250000000000001,1.344,0.392,1.4
2020-08-30 16:30:00,1.8576000000000001,0.5418000000000001,1.935,0.0432,0.0126,0.045,1.8144,0.5292,1.8900000000000001,1.56,0.455,1.625,0.0432,0.0126,0.045,1.5168,0.4424,1.58
2020-08-30 17:00:00,1.9608,0.5719000000000001,2.0425,0.031200000000000002,0.0091,0.0325,1.9296000000000002,0.5628000000000001,2.01,1.5575999999999999,0.45430000000000004,1.6225,0.031200000000000002,0.0091,0.0325,1.5264,0.44520000000000004,1.5899999999999999
2020-08-30 17:30:00,2.0736,0.6048,2.16,0.057600000000000005,0.016800000000000002,0.06,2.016,0.588,2.1,1.5936,0.46480000000000005,1.6600000000000001,0.057600000000000005,0.016800000000000002,0.06,1.536,0.448,1.6
2020-08-30 18:00:00,2.1168,0.6174000000000001,2.205,0.024,0.007,0.025,2.0928,0.6104,2.18,1.6176,0.4718,1.685,0.024,0.007,0.025,1.5936,0.46480000000000005,1.6600000000000001
2020-08-30 18:30:00,2.13216,0.6218800000000001,2.221,0.010560000000000002,0.0030800000000000003,0.011,2.1216,0.6188,2.21,1.6329600000000002,0.47628000000000004,1.701,0.010560000000000002,0.0030800000000000003,0.011,1.6224,0.4732,1.69
2020-08-30 19:00:00,2.07648,0.6056400000000001,2.163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.064,0.602,2.15,1.57728,0.46004000000000006,1.643,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5648,0.45640000000000003,1.63
2020-08-30 19:30:00,2.0232,0.5901000000000001,2.1075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.016,0.588,2.1,1.5528,0.4529,1.6175000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-30 20:00:00,1.9824000000000002,0.5782,2.065,0.0048000000000000004,0.0014,0.005,1.9776,0.5768,2.06,1.4928,0.4354,1.5550000000000002,0.0048000000000000004,0.0014,0.005,1.488,0.434,1.55
2020-08-30 20:30:00,2.03088,0.5923400000000001,2.1155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.0256,0.5908,2.11,1.51248,0.44114000000000003,1.5755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5072,0.43960000000000005,1.57
2020-08-30 21:00:00,2.09328,0.6105400000000001,2.1805,0.01008,0.0029400000000000003,0.0105,2.0832,0.6076,2.17,1.54608,0.45094000000000006,1.6105,0.01008,0.0029400000000000003,0.0105,1.536,0.448,1.6
2020-08-30 21:30:00,2.07744,0.60592,2.164,0.01344,0.003920000000000001,0.014,2.064,0.602,2.15,1.55904,0.45472,1.624,0.01344,0.003920000000000001,0.014,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-30 22:00:00,1.93872,0.5654600000000001,2.0195,0.009120000000000001,0.00266,0.0095,1.9296000000000002,0.5628000000000001,2.01,1.42992,0.41706000000000004,1.4895,0.009120000000000001,0.00266,0.0095,1.4208,0.41440000000000005,1.48
2020-08-30 22:30:00,1.82448,0.5321400000000001,1.9005,0.00048000000000000007,0.00014000000000000001,0.0005,1.824,0.532,1.9,1.29648,0.37814000000000003,1.3505,0.00048000000000000007,0.00014000000000000001,0.0005,1.296,0.378,1.35
2020-08-30 23:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2020-08-30 23:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22
2020-08-31 00:00:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,1.056,0.308,1.1,0.0,0.0,0.0,1.056,0.308,1.1
2020-08-31 00:30:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2020-08-31 01:00:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2020-08-31 01:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,0.9792000000000001,0.2856,1.02
2020-08-31 02:00:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2020-08-31 02:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,0.9792000000000001,0.2856,1.02
2020-08-31 03:00:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2020-08-31 03:30:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2020-08-31 04:00:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001
2020-08-31 04:30:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2020-08-31 05:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2020-08-31 05:30:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18
2020-08-31 06:00:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,1.1136,0.32480000000000003,1.16
2020-08-31 06:30:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18
2020-08-31 07:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21
2020-08-31 07:30:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25
2020-08-31 08:00:00,1.54224,0.44982000000000005,1.6065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.536,0.448,1.6,1.26384,0.36862,1.3165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.2576,0.3668,1.31
2020-08-31 08:30:00,1.6224,0.4732,1.69,0.009600000000000001,0.0028,0.01,1.6128,0.47040000000000004,1.6800000000000002,1.4208,0.41440000000000005,1.48,0.009600000000000001,0.0028,0.01,1.4112,0.4116,1.47
2020-08-31 09:00:00,1.64544,0.47992,1.714,0.06144000000000001,0.017920000000000002,0.064,1.584,0.462,1.65,1.51104,0.44072000000000006,1.574,0.06144000000000001,0.017920000000000002,0.064,1.4496,0.4228,1.51
2020-08-31 09:30:00,1.59552,0.46536000000000005,1.662,0.08832000000000001,0.02576,0.092,1.5072,0.43960000000000005,1.57,1.50912,0.44016000000000005,1.572,0.08832000000000001,0.02576,0.092,1.4208,0.41440000000000005,1.48
2020-08-31 10:00:00,1.51776,0.44268,1.581,0.10656,0.031080000000000003,0.111,1.4112,0.4116,1.47,1.47936,0.43148000000000003,1.541,0.10656,0.031080000000000003,0.111,1.3728,0.40040000000000003,1.43
2020-08-31 10:30:00,1.4961600000000002,0.43638000000000005,1.5585,0.05616,0.016380000000000002,0.0585,1.44,0.42,1.5,1.53456,0.44758000000000003,1.5985,0.05616,0.016380000000000002,0.0585,1.4784000000000002,0.4312,1.54
2020-08-31 11:00:00,1.46352,0.42686,1.5245000000000002,0.052320000000000005,0.015260000000000001,0.0545,1.4112,0.4116,1.47,1.55952,0.45486000000000004,1.6245,0.052320000000000005,0.015260000000000001,0.0545,1.5072,0.43960000000000005,1.57
2020-08-31 11:30:00,1.572,0.4585,1.6375000000000002,0.1704,0.0497,0.17750000000000002,1.4016,0.4088,1.46,1.5432000000000001,0.4501,1.6075,0.1704,0.0497,0.17750000000000002,1.3728,0.40040000000000003,1.43
2020-08-31 12:00:00,1.7496,0.5103,1.8225,0.0888,0.025900000000000003,0.0925,1.6608,0.4844,1.73,1.3848,0.40390000000000004,1.4425,0.0888,0.025900000000000003,0.0925,1.296,0.378,1.35
2020-08-31 12:30:00,1.71216,0.49938000000000005,1.7835,0.09936,0.028980000000000002,0.10350000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.41456,0.41258000000000006,1.4735,0.09936,0.028980000000000002,0.10350000000000001,1.3152,0.3836,1.37
2020-08-31 13:00:00,1.71648,0.5006400000000001,1.788,0.05568000000000001,0.01624,0.058,1.6608,0.4844,1.73,1.42848,0.41664,1.488,0.05568000000000001,0.01624,0.058,1.3728,0.40040000000000003,1.43
2020-08-31 13:30:00,1.71072,0.49896,1.782,0.05952,0.01736,0.062,1.6512,0.48160000000000003,1.72,1.40352,0.40936000000000006,1.462,0.05952,0.01736,0.062,1.344,0.392,1.4
2020-08-31 14:00:00,1.3771200000000001,0.40166,1.4344999999999999,0.11952000000000002,0.03486,0.1245,1.2576,0.3668,1.31,1.53072,0.44646,1.5945,0.11952000000000002,0.03486,0.1245,1.4112,0.4116,1.47
2020-08-31 14:30:00,1.47504,0.43022000000000005,1.5365,0.12144,0.03542,0.1265,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.41744,0.41342,1.4765000000000001,0.12144,0.03542,0.1265,1.296,0.378,1.35
2020-08-31 15:00:00,1.49232,0.43526000000000004,1.5545,0.10992,0.032060000000000005,0.1145,1.3824,0.4032,1.44,1.3003200000000001,0.37926000000000004,1.3545,0.10992,0.032060000000000005,0.1145,1.1904,0.3472,1.24
2020-08-31 15:30:00,1.64352,0.47936000000000006,1.712,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.5072,0.43960000000000005,1.57,1.33632,0.38976000000000005,1.392,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.2,0.35000000000000003,1.25
2020-08-31 16:00:00,1.7275200000000002,0.5038600000000001,1.7995,0.09552000000000001,0.027860000000000003,0.0995,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.34352,0.39186000000000004,1.3995,0.09552000000000001,0.027860000000000003,0.0995,1.248,0.364,1.3
2020-08-31 16:30:00,1.8278400000000001,0.53312,1.904,0.03264,0.00952,0.034,1.7952,0.5236000000000001,1.87,1.40544,0.40992,1.464,0.03264,0.00952,0.034,1.3728,0.40040000000000003,1.43
2020-08-31 17:00:00,1.94256,0.5665800000000001,2.0235,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9008,0.5544,1.98,1.51056,0.44058,1.5735000000000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4688,0.4284,1.53
2020-08-31 17:30:00,2.04048,0.59514,2.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.0064,0.5852,2.09,1.61808,0.47194,1.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.584,0.462,1.65
2020-08-31 18:00:00,2.1048,0.6139,2.1925,0.012,0.0035,0.0125,2.0928,0.6104,2.18,1.6248,0.47390000000000004,1.6925,0.012,0.0035,0.0125,1.6128,0.47040000000000004,1.6800000000000002
2020-08-31 18:30:00,2.13936,0.6239800000000001,2.2285,0.00816,0.00238,0.0085,2.1312,0.6216,2.22,1.6209600000000002,0.47278000000000003,1.6885,0.00816,0.00238,0.0085,1.6128,0.47040000000000004,1.6800000000000002
2020-08-31 19:00:00,2.10576,0.6141800000000001,2.1935000000000002,0.00336,0.0009800000000000002,0.0035,2.1024,0.6132000000000001,2.19,1.57776,0.46018000000000003,1.6435,0.00336,0.0009800000000000002,0.0035,1.5744,0.4592,1.6400000000000001
2020-08-31 19:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-08-31 20:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2020-08-31 20:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-31 21:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-08-31 21:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2020-08-31 22:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2020-08-31 22:30:00,1.8350400000000002,0.53522,1.9115000000000002,0.00144,0.00042,0.0015,1.8336000000000001,0.5348,1.9100000000000001,1.28784,0.37562,1.3415,0.00144,0.00042,0.0015,1.2864,0.37520000000000003,1.34
2020-08-31 23:00:00,1.63728,0.47754,1.7055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.12848,0.32914000000000004,1.1755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.1232,0.3276,1.17
2020-08-31 23:30:00,1.512,0.441,1.5750000000000002,0.0048000000000000004,0.0014,0.005,1.5072,0.43960000000000005,1.57,1.0416,0.3038,1.085,0.0048000000000000004,0.0014,0.005,1.0368,0.3024,1.08
2020-09-01 00:00:00,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.00816,0.00238,0.0085,1.44,0.42,1.5,1.03536,0.30198,1.0785,0.00816,0.00238,0.0085,1.0272000000000001,0.29960000000000003,1.07
2020-09-01 00:30:00,1.44,0.42,1.5,0.009600000000000001,0.0028,0.01,1.4304000000000001,0.4172,1.49,1.0752,0.3136,1.12,0.009600000000000001,0.0028,0.01,1.0656,0.3108,1.11
2020-09-01 01:00:00,1.404,0.40950000000000003,1.4625,0.012,0.0035,0.0125,1.392,0.406,1.45,1.0584,0.30870000000000003,1.1025,0.012,0.0035,0.0125,1.0464,0.3052,1.09
2020-09-01 01:30:00,1.3752,0.4011,1.4325,0.012,0.0035,0.0125,1.3632,0.3976,1.42,1.0584,0.30870000000000003,1.1025,0.012,0.0035,0.0125,1.0464,0.3052,1.09
2020-09-01 02:00:00,1.41456,0.41258000000000006,1.4735,0.012960000000000001,0.0037800000000000004,0.0135,1.4016,0.4088,1.46,1.06896,0.31178,1.1135,0.012960000000000001,0.0037800000000000004,0.0135,1.056,0.308,1.1
2020-09-01 02:30:00,1.44336,0.42098,1.5035,0.012960000000000001,0.0037800000000000004,0.0135,1.4304000000000001,0.4172,1.49,1.09776,0.32018,1.1435,0.012960000000000001,0.0037800000000000004,0.0135,1.0848,0.3164,1.13
2020-09-01 03:00:00,1.42992,0.41706000000000004,1.4895,0.01872,0.0054600000000000004,0.0195,1.4112,0.4116,1.47,1.12272,0.32746000000000003,1.1695,0.01872,0.0054600000000000004,0.0195,1.104,0.322,1.15
2020-09-01 03:30:00,1.39008,0.40544,1.448,0.01728,0.00504,0.018000000000000002,1.3728,0.40040000000000003,1.43,1.12128,0.32704000000000005,1.168,0.01728,0.00504,0.018000000000000002,1.104,0.322,1.15
2020-09-01 04:00:00,1.36224,0.39732,1.419,0.027840000000000004,0.00812,0.029,1.3344,0.38920000000000005,1.3900000000000001,1.06464,0.31052,1.109,0.027840000000000004,0.00812,0.029,1.0368,0.3024,1.08
2020-09-01 04:30:00,1.33536,0.38948000000000005,1.391,0.02976,0.00868,0.031,1.3056,0.3808,1.3599999999999999,0.9897600000000001,0.28868000000000005,1.031,0.02976,0.00868,0.031,0.96,0.28,1.0
2020-09-01 05:00:00,1.30224,0.37982000000000005,1.3565,0.03504,0.010220000000000002,0.036500000000000005,1.2671999999999999,0.36960000000000004,1.32,0.93744,0.27342,0.9765,0.03504,0.010220000000000002,0.036500000000000005,0.9024000000000001,0.2632,0.9400000000000001
2020-09-01 05:30:00,1.33104,0.38822,1.3865,0.03504,0.010220000000000002,0.036500000000000005,1.296,0.378,1.35,0.9470400000000001,0.27622,0.9865,0.03504,0.010220000000000002,0.036500000000000005,0.912,0.266,0.9500000000000001
2020-09-01 06:00:00,1.36608,0.39844,1.423,0.041280000000000004,0.01204,0.043000000000000003,1.3248,0.3864,1.38,0.9532800000000001,0.27804,0.993,0.041280000000000004,0.01204,0.043000000000000003,0.912,0.266,0.9500000000000001
2020-09-01 06:30:00,1.4985600000000001,0.43708,1.561,0.02976,0.00868,0.031,1.4688,0.4284,1.53,1.11456,0.32508000000000004,1.161,0.02976,0.00868,0.031,1.0848,0.3164,1.13
2020-09-01 07:00:00,1.56432,0.45626000000000005,1.6295000000000002,0.01872,0.0054600000000000004,0.0195,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.16112,0.33866,1.2095,0.01872,0.0054600000000000004,0.0195,1.1424,0.3332,1.19
2020-09-01 07:30:00,1.73232,0.50526,1.8045,0.013920000000000002,0.00406,0.0145,1.7184,0.5012,1.79,1.30992,0.38206,1.3645,0.013920000000000002,0.00406,0.0145,1.296,0.378,1.35
2020-09-01 08:00:00,1.93392,0.56406,2.0145,0.013920000000000002,0.00406,0.0145,1.92,0.56,2.0,1.47312,0.42966000000000004,1.5345,0.013920000000000002,0.00406,0.0145,1.4592,0.42560000000000003,1.52
2020-09-01 08:30:00,1.92144,0.56042,2.0015,0.030240000000000003,0.008820000000000001,0.0315,1.8912,0.5516,1.97,1.47984,0.43162000000000006,1.5415,0.030240000000000003,0.008820000000000001,0.0315,1.4496,0.4228,1.51
2020-09-01 09:00:00,2.01552,0.58786,2.0995,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.9296000000000002,0.5628000000000001,2.01,1.79472,0.52346,1.8695,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.7088,0.4984,1.78
2020-09-01 09:30:00,1.9656,0.5733,2.0475,0.1032,0.030100000000000002,0.1075,1.8624,0.5432,1.94,1.8504,0.5397000000000001,1.9275,0.1032,0.030100000000000002,0.1075,1.7472,0.5096,1.82
2020-09-01 10:00:00,1.7928000000000002,0.5229,1.8675000000000002,0.11280000000000001,0.0329,0.11750000000000001,1.6800000000000002,0.49,1.75,1.7352,0.5061,1.8075,0.11280000000000001,0.0329,0.11750000000000001,1.6224,0.4732,1.69
2020-09-01 10:30:00,1.71216,0.49938000000000005,1.7835,0.13776000000000002,0.04018,0.14350000000000002,1.5744,0.4592,1.6400000000000001,1.5969600000000002,0.46578,1.6635,0.13776000000000002,0.04018,0.14350000000000002,1.4592,0.42560000000000003,1.52
2020-09-01 11:00:00,1.57248,0.45864000000000005,1.638,0.15168,0.04424,0.158,1.4208,0.41440000000000005,1.48,1.56288,0.45584,1.6280000000000001,0.15168,0.04424,0.158,1.4112,0.4116,1.47
2020-09-01 11:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.11808,0.034440000000000005,0.123,1.5552000000000001,0.4536,1.62,1.53888,0.44884,1.603,0.11808,0.034440000000000005,0.123,1.4208,0.41440000000000005,1.48
2020-09-01 12:00:00,1.7332800000000002,0.50554,1.8054999999999999,0.13008,0.03794,0.1355,1.6032000000000002,0.4676,1.67,1.47408,0.42994000000000004,1.5354999999999999,0.13008,0.03794,0.1355,1.344,0.392,1.4
2020-09-01 12:30:00,1.63536,0.47698,1.7035,0.12816000000000002,0.037380000000000004,0.1335,1.5072,0.43960000000000005,1.57,1.5969600000000002,0.46578,1.6635,0.12816000000000002,0.037380000000000004,0.1335,1.4688,0.4284,1.53
2020-09-01 13:00:00,1.5518399999999999,0.45262,1.6165,0.15024,0.043820000000000005,0.1565,1.4016,0.4088,1.46,1.59024,0.46382000000000007,1.6565,0.15024,0.043820000000000005,0.1565,1.44,0.42,1.5
2020-09-01 13:30:00,1.5676800000000002,0.45724000000000004,1.633,0.09888000000000001,0.02884,0.10300000000000001,1.4688,0.4284,1.53,1.51008,0.44044000000000005,1.573,0.09888000000000001,0.02884,0.10300000000000001,1.4112,0.4116,1.47
2020-09-01 14:00:00,1.66032,0.48426,1.7295,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.5744,0.4592,1.6400000000000001,1.44912,0.42266000000000004,1.5095,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.3632,0.3976,1.42
2020-09-01 14:30:00,1.8168000000000002,0.5299,1.8925,0.0888,0.025900000000000003,0.0925,1.728,0.504,1.8,1.3848,0.40390000000000004,1.4425,0.0888,0.025900000000000003,0.0925,1.296,0.378,1.35
2020-09-01 15:00:00,1.60032,0.46676000000000006,1.667,0.06432,0.018760000000000002,0.067,1.536,0.448,1.6,1.5139200000000002,0.44156000000000006,1.577,0.06432,0.018760000000000002,0.067,1.4496,0.4228,1.51
2020-09-01 15:30:00,1.58304,0.46172,1.649,0.09504000000000001,0.02772,0.099,1.488,0.434,1.55,1.5734400000000002,0.45892000000000005,1.639,0.09504000000000001,0.02772,0.099,1.4784000000000002,0.4312,1.54
2020-09-01 16:00:00,1.7995200000000002,0.52486,1.8745,0.10032,0.02926,0.10450000000000001,1.6992,0.49560000000000004,1.77,1.45392,0.42406000000000005,1.5145,0.10032,0.02926,0.10450000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-01 16:30:00,1.7208,0.5019,1.7925,0.031200000000000002,0.0091,0.0325,1.6896,0.4928,1.76,1.6152000000000002,0.4711,1.6825,0.031200000000000002,0.0091,0.0325,1.584,0.462,1.65
2020-09-01 17:00:00,1.91568,0.55874,1.9955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8912,0.5516,1.97,1.64688,0.48034000000000004,1.7155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6224,0.4732,1.69
2020-09-01 17:30:00,2.1048,0.6139,2.1925,0.031200000000000002,0.0091,0.0325,2.0736,0.6048,2.16,1.6344,0.4767,1.7025000000000001,0.031200000000000002,0.0091,0.0325,1.6032000000000002,0.4676,1.67
2020-09-01 18:00:00,2.11008,0.6154400000000001,2.198,0.04608,0.01344,0.048,2.064,0.602,2.15,1.6684800000000002,0.48664,1.738,0.04608,0.01344,0.048,1.6224,0.4732,1.69
