Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-01 18:30:00,2.09664,0.6115200000000001,2.184,0.02304,0.00672,0.024,2.0736,0.6048,2.16,1.64544,0.47992,1.714,0.02304,0.00672,0.024,1.6224,0.4732,1.69
2020-09-01 19:00:00,2.09712,0.6116600000000001,2.1845,0.00432,0.00126,0.0045000000000000005,2.0928,0.6104,2.18,1.58832,0.46326000000000006,1.6545,0.00432,0.00126,0.0045000000000000005,1.584,0.462,1.65
2020-09-01 19:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-09-01 20:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-09-01 20:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-09-01 21:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-09-01 21:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2020-09-01 22:00:00,1.83552,0.5353600000000001,1.912,0.0019200000000000003,0.0005600000000000001,0.002,1.8336000000000001,0.5348,1.9100000000000001,1.30752,0.38136000000000003,1.362,0.0019200000000000003,0.0005600000000000001,0.002,1.3056,0.3808,1.3599999999999999
2020-09-01 22:30:00,1.7332800000000002,0.50554,1.8054999999999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.728,0.504,1.8,1.19568,0.34874000000000005,1.2455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.1904,0.3472,1.24
2020-09-01 23:00:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.0848,0.3164,1.13,0.0,0.0,0.0,1.0848,0.3164,1.13
2020-09-01 23:30:00,1.39968,0.40824000000000005,1.458,0.01728,0.00504,0.018000000000000002,1.3824,0.4032,1.44,0.95808,0.27944,0.998,0.01728,0.00504,0.018000000000000002,0.9408000000000001,0.27440000000000003,0.98
2020-09-02 00:00:00,1.30704,0.38122000000000006,1.3615,0.030240000000000003,0.008820000000000001,0.0315,1.2768,0.3724,1.33,0.9422400000000001,0.27482,0.9815,0.030240000000000003,0.008820000000000001,0.0315,0.912,0.266,0.9500000000000001
2020-09-02 00:30:00,1.24416,0.36288000000000004,1.296,0.03456,0.01008,0.036000000000000004,1.2096,0.3528,1.26,0.89856,0.26208000000000004,0.936,0.03456,0.01008,0.036000000000000004,0.864,0.252,0.9
2020-09-02 01:00:00,1.18944,0.34692,1.239,0.03744,0.010920000000000001,0.039,1.152,0.336,1.2,0.86304,0.25172,0.899,0.03744,0.010920000000000001,0.039,0.8256,0.24080000000000001,0.86
2020-09-02 01:30:00,1.20336,0.35098,1.2535,0.03216,0.009380000000000001,0.0335,1.1712,0.3416,1.22,0.86736,0.25298000000000004,0.9035000000000001,0.03216,0.009380000000000001,0.0335,0.8352,0.2436,0.87
2020-09-02 02:00:00,1.25328,0.36554000000000003,1.3054999999999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.2192,0.3556,1.27,0.90768,0.26474000000000003,0.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.8736,0.2548,0.91
2020-09-02 02:30:00,1.2864,0.37520000000000003,1.34,0.038400000000000004,0.0112,0.04,1.248,0.364,1.3,0.9984000000000001,0.2912,1.04,0.038400000000000004,0.0112,0.04,0.96,0.28,1.0
2020-09-02 03:00:00,1.30368,0.38024,1.358,0.036480000000000005,0.01064,0.038,1.2671999999999999,0.36960000000000004,1.32,1.06368,0.31024,1.108,0.036480000000000005,0.01064,0.038,1.0272000000000001,0.29960000000000003,1.07
2020-09-02 03:30:00,1.26288,0.36834000000000006,1.3155000000000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.2288000000000001,0.3584,1.28,1.00368,0.29274,1.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.9696,0.2828,1.01
2020-09-02 04:00:00,1.21824,0.35532,1.2690000000000001,0.027840000000000004,0.00812,0.029,1.1904,0.3472,1.24,0.9110400000000001,0.26572,0.9490000000000001,0.027840000000000004,0.00812,0.029,0.8832000000000001,0.2576,0.92
2020-09-02 04:30:00,1.20432,0.35126,1.2545,0.033120000000000004,0.00966,0.0345,1.1712,0.3416,1.22,0.89712,0.26166,0.9345,0.033120000000000004,0.00966,0.0345,0.864,0.252,0.9
2020-09-02 05:00:00,1.212,0.35350000000000004,1.2625,0.031200000000000002,0.0091,0.0325,1.1808,0.34440000000000004,1.23,0.8952,0.2611,0.9325,0.031200000000000002,0.0091,0.0325,0.864,0.252,0.9
2020-09-02 05:30:00,1.3003200000000001,0.37926000000000004,1.3545,0.052320000000000005,0.015260000000000001,0.0545,1.248,0.364,1.3,0.9931200000000001,0.28966000000000003,1.0345,0.052320000000000005,0.015260000000000001,0.0545,0.9408000000000001,0.27440000000000003,0.98
2020-09-02 06:00:00,1.4155200000000001,0.41286000000000006,1.4745,0.06192,0.018060000000000003,0.0645,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.11792,0.32606,1.1645,0.06192,0.018060000000000003,0.0645,1.056,0.308,1.1
2020-09-02 06:30:00,1.5096,0.4403,1.5725,0.0504,0.014700000000000001,0.052500000000000005,1.4592,0.42560000000000003,1.52,1.1256,0.32830000000000004,1.1725,0.0504,0.014700000000000001,0.052500000000000005,1.0752,0.3136,1.12
2020-09-02 07:00:00,1.63632,0.47726,1.7045,0.04272,0.01246,0.044500000000000005,1.5936,0.46480000000000005,1.6600000000000001,1.13712,0.33166,1.1844999999999999,0.04272,0.01246,0.044500000000000005,1.0944,0.31920000000000004,1.1400000000000001
2020-09-02 07:30:00,1.80384,0.52612,1.879,0.047040000000000005,0.013720000000000001,0.049,1.7568000000000001,0.5124000000000001,1.83,1.37184,0.40012000000000003,1.429,0.047040000000000005,0.013720000000000001,0.049,1.3248,0.3864,1.38
2020-09-02 08:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.06,0.0175,0.0625,1.8336000000000001,0.5348,1.9100000000000001,1.4904,0.43470000000000003,1.5525,0.06,0.0175,0.0625,1.4304000000000001,0.4172,1.49
2020-09-02 08:30:00,1.9992,0.5831000000000001,2.0825,0.0504,0.014700000000000001,0.052500000000000005,1.9488,0.5684,2.03,3.2856,0.9583,3.4225,0.0504,0.014700000000000001,0.052500000000000005,3.2352,0.9436,3.37
2020-09-02 09:00:00,0.07056000000000001,0.02058,0.07350000000000001,0.07056000000000001,0.02058,0.07350000000000001,0.0,0.0,0.0,3.47856,1.01458,3.6235,0.07056000000000001,0.02058,0.07350000000000001,3.408,0.994,3.55
2020-09-02 09:30:00,0.08736000000000001,0.025480000000000003,0.091,0.08736000000000001,0.025480000000000003,0.091,0.0,0.0,0.0,3.43776,1.00268,3.581,0.08736000000000001,0.025480000000000003,0.091,3.3504,0.9772000000000001,3.49
2020-09-02 10:00:00,0.09264000000000001,0.027020000000000002,0.0965,0.09264000000000001,0.027020000000000002,0.0965,0.0,0.0,0.0,3.35664,0.9790200000000001,3.4965,0.09264000000000001,0.027020000000000002,0.0965,3.2640000000000002,0.9520000000000001,3.4
2020-09-02 10:30:00,0.1464,0.0427,0.1525,0.1464,0.0427,0.1525,0.0,0.0,0.0,3.2856,0.9583,3.4225,0.1464,0.0427,0.1525,3.1392,0.9156000000000001,3.27
2020-09-02 11:00:00,0.24480000000000002,0.0714,0.255,0.24480000000000002,0.0714,0.255,0.0,0.0,0.0,2.856,0.833,2.975,0.24480000000000002,0.0714,0.255,2.6112,0.7616,2.7199999999999998
2020-09-02 11:30:00,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0.0,0.0,0.0,2.98752,0.87136,3.112,0.30912,0.09016,0.322,2.6784,0.7812,2.79
2020-09-02 12:00:00,0.43488000000000004,0.12684,0.453,0.43488000000000004,0.12684,0.453,0.0,0.0,0.0,3.01728,0.88004,3.143,0.43488000000000004,0.12684,0.453,2.5824,0.7532,2.69
2020-09-02 12:30:00,0.44304000000000004,0.12922,0.4615,0.44304000000000004,0.12922,0.4615,0.0,0.0,0.0,2.99664,0.87402,3.1215,0.44304000000000004,0.12922,0.4615,2.5536,0.7448,2.66
2020-09-02 13:00:00,0.41712000000000005,0.12166,0.4345,0.41712000000000005,0.12166,0.4345,0.0,0.0,0.0,3.02832,0.88326,3.1545,0.41712000000000005,0.12166,0.4345,2.6112,0.7616,2.7199999999999998
2020-09-02 13:30:00,0.46944,0.13692000000000001,0.489,0.46944,0.13692000000000001,0.489,0.0,0.0,0.0,2.86944,0.8369200000000001,2.989,0.46944,0.13692000000000001,0.489,2.4,0.7000000000000001,2.5
2020-09-02 14:00:00,0.37776000000000004,0.11018000000000001,0.3935,0.37776000000000004,0.11018000000000001,0.3935,0.0,0.0,0.0,3.12336,0.9109800000000001,3.2535,0.37776000000000004,0.11018000000000001,0.3935,2.7456,0.8008000000000001,2.86
2020-09-02 14:30:00,0.39840000000000003,0.11620000000000001,0.41500000000000004,0.39840000000000003,0.11620000000000001,0.41500000000000004,0.0,0.0,0.0,3.1824,0.9282,3.315,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.784,0.812,2.9
2020-09-02 15:00:00,0.3216,0.09380000000000001,0.335,0.3216,0.09380000000000001,0.335,0.0,0.0,0.0,3.2784,0.9562,3.415,0.3216,0.09380000000000001,0.335,2.9568000000000003,0.8624,3.08
2020-09-02 15:30:00,0.20304000000000003,0.05922,0.21150000000000002,0.20304000000000003,0.05922,0.21150000000000002,0.0,0.0,0.0,3.46704,1.01122,3.6115,0.20304000000000003,0.05922,0.21150000000000002,3.2640000000000002,0.9520000000000001,3.4
2020-09-02 16:00:00,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0.0,0.0,0.0,3.49728,1.02004,3.643,0.17568,0.05124,0.183,3.3216,0.9688,3.46
2020-09-02 16:30:00,0.21264000000000002,0.062020000000000006,0.2215,0.21264000000000002,0.062020000000000006,0.2215,0.0,0.0,0.0,3.50544,1.02242,3.6515,0.21264000000000002,0.062020000000000006,0.2215,3.2928,0.9604,3.43
2020-09-02 17:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.768,1.099,3.925,0.23520000000000002,0.06860000000000001,0.245,3.5328,1.0304,3.68
2020-09-02 17:30:00,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,3.7032,1.0801,3.8575,0.228,0.0665,0.23750000000000002,3.4752,1.0136,3.62
2020-09-02 18:00:00,0.30432000000000003,0.08876,0.317,0.30432000000000003,0.08876,0.317,0.0,0.0,0.0,3.68352,1.07436,3.8369999999999997,0.30432000000000003,0.08876,0.317,3.3792,0.9856,3.52
2020-09-02 18:30:00,0.3336,0.09730000000000001,0.34750000000000003,0.3336,0.09730000000000001,0.34750000000000003,0.0,0.0,0.0,3.6552,1.0661,3.8075,0.3336,0.09730000000000001,0.34750000000000003,3.3216,0.9688,3.46
2020-09-02 19:00:00,0.36912,0.10766,0.3845,0.36912,0.10766,0.3845,0.0,0.0,0.0,3.62352,1.05686,3.7745,0.36912,0.10766,0.3845,3.2544,0.9492,3.39
2020-09-02 19:30:00,0.42336,0.12348,0.441,0.42336,0.12348,0.441,0.0,0.0,0.0,3.56256,1.03908,3.711,0.42336,0.12348,0.441,3.1392,0.9156000000000001,3.27
2020-09-02 20:00:00,0.4248,0.12390000000000001,0.4425,0.4248,0.12390000000000001,0.4425,0.0,0.0,0.0,3.3624,0.9807,3.5025,0.4248,0.12390000000000001,0.4425,2.9376,0.8568,3.06
2020-09-02 20:30:00,0.40512000000000004,0.11816000000000002,0.422,0.40512000000000004,0.11816000000000002,0.422,0.0,0.0,0.0,3.33312,0.97216,3.472,0.40512000000000004,0.11816000000000002,0.422,2.928,0.854,3.05
2020-09-02 21:00:00,0.44688000000000005,0.13034,0.4655,0.44688000000000005,0.13034,0.4655,0.0,0.0,0.0,3.09648,0.90314,3.2255,0.44688000000000005,0.13034,0.4655,2.6496,0.7728,2.76
2020-09-02 21:30:00,0.46512000000000003,0.13566,0.48450000000000004,0.46512000000000003,0.13566,0.48450000000000004,0.0,0.0,0.0,2.94192,0.85806,3.0645,0.46512000000000003,0.13566,0.48450000000000004,2.4768,0.7224,2.58
2020-09-02 22:00:00,0.45696000000000003,0.13328,0.47600000000000003,0.45696000000000003,0.13328,0.47600000000000003,0.0,0.0,0.0,2.77056,0.80808,2.886,0.45696000000000003,0.13328,0.47600000000000003,2.3136,0.6748000000000001,2.41
2020-09-02 22:30:00,0.456,0.133,0.47500000000000003,0.456,0.133,0.47500000000000003,0.0,0.0,0.0,2.5104,0.7322000000000001,2.615,0.456,0.133,0.47500000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-09-02 23:00:00,0.42384000000000005,0.12362000000000001,0.4415,0.42384000000000005,0.12362000000000001,0.4415,0.0,0.0,0.0,2.25744,0.65842,2.3515,0.42384000000000005,0.12362000000000001,0.4415,1.8336000000000001,0.5348,1.9100000000000001
2020-09-02 23:30:00,0.41184000000000004,0.12012,0.429,0.41184000000000004,0.12012,0.429,0.0,0.0,0.0,2.05344,0.59892,2.1390000000000002,0.41184000000000004,0.12012,0.429,1.6416,0.4788,1.71
2020-09-03 00:00:00,0.46224000000000004,0.13482000000000002,0.48150000000000004,0.46224000000000004,0.13482000000000002,0.48150000000000004,0.0,0.0,0.0,1.8350400000000002,0.53522,1.9115000000000002,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.3728,0.40040000000000003,1.43
2020-09-03 00:30:00,0.46752000000000005,0.13636,0.487,0.46752000000000005,0.13636,0.487,0.0,0.0,0.0,1.74432,0.50876,1.8170000000000002,0.46752000000000005,0.13636,0.487,1.2768,0.3724,1.33
2020-09-03 01:00:00,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.0,0.0,0.0,1.68912,0.49266000000000004,1.7595,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.2192,0.3556,1.27
2020-09-03 01:30:00,0.46896000000000004,0.13678,0.48850000000000005,0.46896000000000004,0.13678,0.48850000000000005,0.0,0.0,0.0,1.68816,0.49238000000000004,1.7585000000000002,0.46896000000000004,0.13678,0.48850000000000005,1.2192,0.3556,1.27
2020-09-03 02:00:00,0.45264000000000004,0.13202,0.47150000000000003,0.45264000000000004,0.13202,0.47150000000000003,0.0,0.0,0.0,1.74864,0.51002,1.8215,0.45264000000000004,0.13202,0.47150000000000003,1.296,0.378,1.35
2020-09-03 02:30:00,0.38736000000000004,0.11298000000000001,0.4035,0.38736000000000004,0.11298000000000001,0.4035,0.0,0.0,0.0,1.83696,0.53578,1.9135,0.38736000000000004,0.11298000000000001,0.4035,1.4496,0.4228,1.51
2020-09-03 03:00:00,0.28896000000000005,0.08428000000000001,0.301,0.28896000000000005,0.08428000000000001,0.301,0.0,0.0,0.0,1.9113600000000002,0.5574800000000001,1.991,0.28896000000000005,0.08428000000000001,0.301,1.6224,0.4732,1.69
2020-09-03 03:30:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,1.9353600000000002,0.5644800000000001,2.016,0.25536000000000003,0.07448,0.266,1.6800000000000002,0.49,1.75
2020-09-03 04:00:00,0.34032,0.09926000000000001,0.35450000000000004,0.34032,0.09926000000000001,0.35450000000000004,0.0,0.0,0.0,1.76112,0.51366,1.8345,0.34032,0.09926000000000001,0.35450000000000004,1.4208,0.41440000000000005,1.48
2020-09-03 04:30:00,0.4272,0.1246,0.445,0.4272,0.1246,0.445,0.0,0.0,0.0,1.6464,0.4802,1.7149999999999999,0.4272,0.1246,0.445,1.2192,0.3556,1.27
2020-09-03 05:00:00,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0.0,0.0,0.0,1.62336,0.47348,1.691,0.43296,0.12628,0.451,1.1904,0.3472,1.24
2020-09-03 05:30:00,0.41808,0.12194,0.4355,0.41808,0.12194,0.4355,0.0,0.0,0.0,1.77168,0.5167400000000001,1.8455,0.41808,0.12194,0.4355,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-03 06:00:00,0.43584000000000006,0.12712,0.454,0.43584000000000006,0.12712,0.454,0.0,0.0,0.0,1.90464,0.55552,1.984,0.43584000000000006,0.12712,0.454,1.4688,0.4284,1.53
2020-09-03 06:30:00,0.39168000000000003,0.11424000000000001,0.40800000000000003,0.39168000000000003,0.11424000000000001,0.40800000000000003,0.0,0.0,0.0,2.22528,0.6490400000000001,2.318,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-09-03 07:00:00,0.33792000000000005,0.09856000000000001,0.352,0.33792000000000005,0.09856000000000001,0.352,0.0,0.0,0.0,2.55552,0.74536,2.662,0.33792000000000005,0.09856000000000001,0.352,2.2176,0.6468,2.31
2020-09-03 07:30:00,0.32112,0.09366000000000001,0.3345,0.32112,0.09366000000000001,0.3345,0.0,0.0,0.0,2.95152,0.8608600000000001,3.0745,0.32112,0.09366000000000001,0.3345,2.6304,0.7672,2.74
2020-09-03 08:00:00,0.26448000000000005,0.07714,0.2755,0.26448000000000005,0.07714,0.2755,0.0,0.0,0.0,3.16368,0.9227400000000001,3.2955,0.26448000000000005,0.07714,0.2755,2.8992,0.8456,3.02
2020-09-03 08:30:00,0.23136,0.06748000000000001,0.241,0.23136,0.06748000000000001,0.241,0.0,0.0,0.0,3.40896,0.99428,3.551,0.23136,0.06748000000000001,0.241,3.1776,0.9268000000000001,3.31
2020-09-03 09:00:00,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.0,0.0,0.0,3.5251200000000003,1.02816,3.672,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-09-03 09:30:00,0.16656,0.048580000000000005,0.17350000000000002,0.16656,0.048580000000000005,0.17350000000000002,0.0,0.0,0.0,3.51696,1.02578,3.6635,0.16656,0.048580000000000005,0.17350000000000002,3.3504,0.9772000000000001,3.49
2020-09-03 10:00:00,0.21168,0.06174,0.2205,0.21168,0.06174,0.2205,0.0,0.0,0.0,3.48528,1.01654,3.6305,0.21168,0.06174,0.2205,3.2736,0.9548000000000001,3.41
2020-09-03 10:30:00,0.10752,0.031360000000000006,0.112,0.10752,0.031360000000000006,0.112,0.0,0.0,0.0,3.55392,1.03656,3.702,0.10752,0.031360000000000006,0.112,3.4464,1.0052,3.59
2020-09-03 11:00:00,0.216,0.063,0.225,0.216,0.063,0.225,0.0,0.0,0.0,3.1536,0.9198000000000001,3.285,0.216,0.063,0.225,2.9376,0.8568,3.06
2020-09-03 11:30:00,0.31392000000000003,0.09156,0.327,0.31392000000000003,0.09156,0.327,0.0,0.0,0.0,2.87712,0.83916,2.997,0.31392000000000003,0.09156,0.327,2.5632,0.7476,2.67
2020-09-03 12:00:00,0.28992,0.08456000000000001,0.302,0.28992,0.08456000000000001,0.302,0.0,0.0,0.0,2.97792,0.8685600000000001,3.102,0.28992,0.08456000000000001,0.302,2.688,0.784,2.8
2020-09-03 12:30:00,0.12144,0.03542,0.1265,0.12144,0.03542,0.1265,0.0,0.0,0.0,3.31824,0.9678200000000001,3.4565,0.12144,0.03542,0.1265,3.1968,0.9324,3.33
2020-09-03 13:00:00,0.18624000000000002,0.05432000000000001,0.194,0.18624000000000002,0.05432000000000001,0.194,0.0,0.0,0.0,3.15264,0.9195200000000001,3.284,0.18624000000000002,0.05432000000000001,0.194,2.9664,0.8652000000000001,3.09
2020-09-03 13:30:00,0.3312,0.0966,0.34500000000000003,0.3312,0.0966,0.34500000000000003,0.0,0.0,0.0,2.7504,0.8022,2.865,0.3312,0.0966,0.34500000000000003,2.4192,0.7056,2.52
2020-09-03 14:00:00,0.40656000000000003,0.11858,0.42350000000000004,0.40656000000000003,0.11858,0.42350000000000004,0.0,0.0,0.0,2.7969600000000003,0.8157800000000001,2.9135,0.40656000000000003,0.11858,0.42350000000000004,2.3904,0.6972,2.49
2020-09-03 14:30:00,0.40992,0.11956000000000001,0.427,0.40992,0.11956000000000001,0.427,0.0,0.0,0.0,2.5891200000000003,0.75516,2.697,0.40992,0.11956000000000001,0.427,2.1792,0.6356,2.27
2020-09-03 15:00:00,0.50688,0.14784,0.528,0.50688,0.14784,0.528,0.0,0.0,0.0,2.35968,0.6882400000000001,2.458,0.50688,0.14784,0.528,1.8528,0.5404,1.9300000000000002
2020-09-03 15:30:00,0.45792000000000005,0.13356,0.47700000000000004,0.45792000000000005,0.13356,0.47700000000000004,0.0,0.0,0.0,2.55072,0.7439600000000001,2.657,0.45792000000000005,0.13356,0.47700000000000004,2.0928,0.6104,2.18
2020-09-03 16:00:00,0.4032,0.11760000000000001,0.42,0.4032,0.11760000000000001,0.42,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,0.4032,0.11760000000000001,0.42,2.2656,0.6608,2.36
2020-09-03 16:30:00,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0,3.02304,0.8817200000000001,3.149,0.24864000000000003,0.07252,0.259,2.7744,0.8092,2.89
2020-09-03 17:00:00,0.21888000000000002,0.06384000000000001,0.228,0.21888000000000002,0.06384000000000001,0.228,0.0,0.0,0.0,3.27168,0.9542400000000001,3.408,0.21888000000000002,0.06384000000000001,0.228,3.0528,0.8904000000000001,3.18
2020-09-03 17:30:00,0.18480000000000002,0.0539,0.1925,0.18480000000000002,0.0539,0.1925,0.0,0.0,0.0,3.5544000000000002,1.0367,3.7025,0.18480000000000002,0.0539,0.1925,3.3696,0.9828,3.51
2020-09-03 18:00:00,0.1776,0.051800000000000006,0.185,0.1776,0.051800000000000006,0.185,0.0,0.0,0.0,3.624,1.057,3.775,0.1776,0.051800000000000006,0.185,3.4464,1.0052,3.59
2020-09-03 18:30:00,0.24528000000000003,0.07154,0.2555,0.24528000000000003,0.07154,0.2555,0.0,0.0,0.0,3.49008,1.01794,3.6355,0.24528000000000003,0.07154,0.2555,3.2448,0.9464,3.38
2020-09-03 19:00:00,0.11328,0.03304,0.11800000000000001,0.11328,0.03304,0.11800000000000001,0.0,0.0,0.0,3.6556800000000003,1.06624,3.808,0.11328,0.03304,0.11800000000000001,3.5423999999999998,1.0332,3.69
2020-09-03 19:30:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,3.61728,1.05504,3.768,0.05568000000000001,0.01624,0.058,3.5616,1.0388,3.71
2020-09-03 20:00:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,3.51072,1.02396,3.657,0.06432,0.018760000000000002,0.067,3.4464,1.0052,3.59
2020-09-03 20:30:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,3.63744,1.06092,3.789,0.07584,0.02212,0.079,3.5616,1.0388,3.71
2020-09-03 21:00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0.0,0.0,0.0,3.40704,0.99372,3.549,0.14304,0.04172,0.149,3.2640000000000002,0.9520000000000001,3.4
2020-09-03 21:30:00,0.12384,0.036120000000000006,0.129,0.12384,0.036120000000000006,0.129,0.0,0.0,0.0,3.18624,0.92932,3.319,0.12384,0.036120000000000006,0.129,3.0624,0.8932,3.19
2020-09-03 22:00:00,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.0,0.0,0.0,3.00672,0.8769600000000001,3.132,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.8704,0.8372,2.99
2020-09-03 22:30:00,0.18912,0.05516000000000001,0.197,0.18912,0.05516000000000001,0.197,0.0,0.0,0.0,2.7427200000000003,0.7999600000000001,2.857,0.18912,0.05516000000000001,0.197,2.5536,0.7448,2.66
2020-09-03 23:00:00,0.18384,0.05362,0.1915,0.18384,0.05362,0.1915,0.0,0.0,0.0,2.4878400000000003,0.72562,2.5915,0.18384,0.05362,0.1915,2.304,0.672,2.4
2020-09-03 23:30:00,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0.0,0.0,0.0,2.29056,0.66808,2.386,0.15936,0.04648,0.166,2.1312,0.6216,2.22
2020-09-04 00:00:00,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.0,0.0,0.0,2.0424,0.5957,2.1275,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8432,0.5376000000000001,1.92
2020-09-04 00:30:00,0.16608,0.048440000000000004,0.17300000000000001,0.16608,0.048440000000000004,0.17300000000000001,0.0,0.0,0.0,1.99008,0.5804400000000001,2.073,0.16608,0.048440000000000004,0.17300000000000001,1.824,0.532,1.9
2020-09-04 01:00:00,0.14784,0.043120000000000006,0.154,0.14784,0.043120000000000006,0.154,0.0,0.0,0.0,1.89504,0.5527200000000001,1.974,0.14784,0.043120000000000006,0.154,1.7472,0.5096,1.82
2020-09-04 01:30:00,0.13776000000000002,0.04018,0.14350000000000002,0.13776000000000002,0.04018,0.14350000000000002,0.0,0.0,0.0,1.96176,0.57218,2.0435,0.13776000000000002,0.04018,0.14350000000000002,1.824,0.532,1.9
2020-09-04 02:00:00,0.11856000000000001,0.03458,0.12350000000000001,0.11856000000000001,0.03458,0.12350000000000001,0.0,0.0,0.0,2.03856,0.59458,2.1235,0.11856000000000001,0.03458,0.12350000000000001,1.92,0.56,2.0
2020-09-04 02:30:00,0.108,0.0315,0.1125,0.108,0.0315,0.1125,0.0,0.0,0.0,2.0472,0.5971000000000001,2.1325,0.108,0.0315,0.1125,1.9392,0.5656,2.02
2020-09-04 03:00:00,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0.0,0.0,0.0,1.98144,0.5779200000000001,2.064,0.11904,0.03472,0.124,1.8624,0.5432,1.94
2020-09-04 03:30:00,0.11280000000000001,0.0329,0.11750000000000001,0.11280000000000001,0.0329,0.11750000000000001,0.0,0.0,0.0,2.0232,0.5901000000000001,2.1075,0.11280000000000001,0.0329,0.11750000000000001,1.9104,0.5572,1.99
2020-09-04 04:00:00,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0,1.9996800000000001,0.5832400000000001,2.083,0.07968,0.02324,0.083,1.92,0.56,2.0
2020-09-04 04:30:00,0.06768,0.01974,0.07050000000000001,0.06768,0.01974,0.07050000000000001,0.0,0.0,0.0,1.99728,0.5825400000000001,2.0805,0.06768,0.01974,0.07050000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-09-04 05:00:00,0.07728,0.02254,0.0805,0.07728,0.02254,0.0805,0.0,0.0,0.0,1.9876800000000001,0.57974,2.0705,0.07728,0.02254,0.0805,1.9104,0.5572,1.99
2020-09-04 05:30:00,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.0,0.0,2.06496,0.60228,2.151,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.9968,0.5824,2.08
2020-09-04 06:00:00,0.08832000000000001,0.02576,0.092,0.08832000000000001,0.02576,0.092,0.0,0.0,0.0,2.16192,0.63056,2.252,0.08832000000000001,0.02576,0.092,2.0736,0.6048,2.16
2020-09-04 06:30:00,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,0.096,0.028,0.1,2.2656,0.6608,2.36
2020-09-04 07:00:00,0.10512,0.030660000000000003,0.1095,0.10512,0.030660000000000003,0.1095,0.0,0.0,0.0,2.66832,0.7782600000000001,2.7795,0.10512,0.030660000000000003,0.1095,2.5632,0.7476,2.67
2020-09-04 07:30:00,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0.0,0.0,0.0,2.94336,0.85848,3.066,0.09216,0.02688,0.096,2.8512,0.8316,2.9699999999999998
2020-09-04 08:00:00,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.0,0.0,0.0,3.24144,0.94542,3.3765,0.10224000000000001,0.029820000000000003,0.10650000000000001,3.1392,0.9156000000000001,3.27
2020-09-04 08:30:00,0.084,0.0245,0.08750000000000001,0.084,0.0245,0.08750000000000001,0.0,0.0,0.0,3.3192,0.9681000000000001,3.4575,0.084,0.0245,0.08750000000000001,3.2352,0.9436,3.37
2020-09-04 09:00:00,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,0.1056,0.0308,0.11,3.168,0.924,3.3
2020-09-04 09:30:00,0.12048,0.035140000000000005,0.1255,0.12048,0.035140000000000005,0.1255,0.0,0.0,0.0,3.25008,0.9479400000000001,3.3855,0.12048,0.035140000000000005,0.1255,3.1296,0.9128000000000001,3.26
2020-09-04 10:00:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0.0,0.0,0.0,3.26304,0.9517200000000001,3.399,0.13344,0.03892,0.139,3.1296,0.9128000000000001,3.26
2020-09-04 10:30:00,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0,3.0792,0.8981,3.2075,0.2472,0.0721,0.2575,2.832,0.8260000000000001,2.95
2020-09-04 11:00:00,0.29136,0.08498000000000001,0.3035,0.29136,0.08498000000000001,0.3035,0.0,0.0,0.0,2.88336,0.8409800000000001,3.0035,0.29136,0.08498000000000001,0.3035,2.592,0.756,2.7
2020-09-04 11:30:00,0.25152,0.07336000000000001,0.262,0.25152,0.07336000000000001,0.262,0.0,0.0,0.0,3.09312,0.9021600000000001,3.222,0.25152,0.07336000000000001,0.262,2.8416,0.8288000000000001,2.96
2020-09-04 12:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.06288,0.89334,3.1905,0.25968,0.07574,0.2705,2.8032,0.8176,2.92
2020-09-04 12:30:00,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0.0,0.0,0.0,3.18528,0.9290400000000001,3.318,0.26688,0.07784,0.278,2.9184,0.8512000000000001,3.04
2020-09-04 13:00:00,0.21888000000000002,0.06384000000000001,0.228,0.21888000000000002,0.06384000000000001,0.228,0.0,0.0,0.0,3.19488,0.9318400000000001,3.328,0.21888000000000002,0.06384000000000001,0.228,2.976,0.868,3.1
2020-09-04 13:30:00,0.21648,0.06314,0.2255,0.21648,0.06314,0.2255,0.0,0.0,0.0,2.99088,0.8723400000000001,3.1155,0.21648,0.06314,0.2255,2.7744,0.8092,2.89
2020-09-04 14:00:00,0.40272,0.11746000000000001,0.41950000000000004,0.40272,0.11746000000000001,0.41950000000000004,0.0,0.0,0.0,2.71632,0.7922600000000001,2.8295,0.40272,0.11746000000000001,0.41950000000000004,2.3136,0.6748000000000001,2.41
2020-09-04 14:30:00,0.42816000000000004,0.12488,0.446,0.42816000000000004,0.12488,0.446,0.0,0.0,0.0,2.76096,0.8052800000000001,2.876,0.42816000000000004,0.12488,0.446,2.3328,0.6804,2.43
2020-09-04 15:00:00,0.34608000000000005,0.10094,0.36050000000000004,0.34608000000000005,0.10094,0.36050000000000004,0.0,0.0,0.0,2.91888,0.8513400000000001,3.0405,0.34608000000000005,0.10094,0.36050000000000004,2.5728,0.7504000000000001,2.68
2020-09-04 15:30:00,0.33840000000000003,0.09870000000000001,0.35250000000000004,0.33840000000000003,0.09870000000000001,0.35250000000000004,0.0,0.0,0.0,2.94,0.8575,3.0625,0.33840000000000003,0.09870000000000001,0.35250000000000004,2.6016,0.7588,2.71
2020-09-04 16:00:00,0.32592000000000004,0.09506,0.3395,0.32592000000000004,0.09506,0.3395,0.0,0.0,0.0,2.93712,0.8566600000000001,3.0595,0.32592000000000004,0.09506,0.3395,2.6112,0.7616,2.7199999999999998
2020-09-04 16:30:00,0.25248000000000004,0.07364000000000001,0.263,0.25248000000000004,0.07364000000000001,0.263,0.0,0.0,0.0,2.91168,0.8492400000000001,3.033,0.25248000000000004,0.07364000000000001,0.263,2.6592000000000002,0.7756000000000001,2.77
2020-09-04 17:00:00,0.17808000000000002,0.05194000000000001,0.1855,0.17808000000000002,0.05194000000000001,0.1855,0.0,0.0,0.0,3.19248,0.9311400000000001,3.3255,0.17808000000000002,0.05194000000000001,0.1855,3.0144,0.8792000000000001,3.14
2020-09-04 17:30:00,0.19248,0.05614,0.2005,0.19248,0.05614,0.2005,0.0,0.0,0.0,3.40848,0.9941400000000001,3.5505,0.19248,0.05614,0.2005,3.216,0.9380000000000001,3.35
2020-09-04 18:00:00,0.16608,0.048440000000000004,0.17300000000000001,0.16608,0.048440000000000004,0.17300000000000001,0.0,0.0,0.0,3.44928,1.00604,3.593,0.16608,0.048440000000000004,0.17300000000000001,3.2832,0.9576,3.42
2020-09-04 18:30:00,0.0936,0.0273,0.0975,0.0936,0.0273,0.0975,0.0,0.0,0.0,3.5208,1.0269,3.6675,0.0936,0.0273,0.0975,3.4272,0.9996,3.5700000000000003
2020-09-04 19:00:00,0.08688000000000001,0.02534,0.09050000000000001,0.08688000000000001,0.02534,0.09050000000000001,0.0,0.0,0.0,3.58128,1.04454,3.7305,0.08688000000000001,0.02534,0.09050000000000001,3.4944,1.0192,3.64
2020-09-04 19:30:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,3.504,1.022,3.65,0.048,0.014,0.05,3.456,1.008,3.6
2020-09-04 20:00:00,0.12192000000000001,0.03556,0.127,0.12192000000000001,0.03556,0.127,0.0,0.0,0.0,3.40512,0.99316,3.547,0.12192000000000001,0.03556,0.127,3.2832,0.9576,3.42
2020-09-04 20:30:00,0.12432000000000001,0.03626,0.1295,0.12432000000000001,0.03626,0.1295,0.0,0.0,0.0,3.45552,1.00786,3.5995,0.12432000000000001,0.03626,0.1295,3.3312,0.9716,3.47
2020-09-04 21:00:00,0.14064000000000002,0.04102,0.14650000000000002,0.14064000000000002,0.04102,0.14650000000000002,0.0,0.0,0.0,3.36624,0.98182,3.5065,0.14064000000000002,0.04102,0.14650000000000002,3.2256,0.9408000000000001,3.36
2020-09-04 21:30:00,0.13296000000000002,0.03878,0.1385,0.13296000000000002,0.03878,0.1385,0.0,0.0,0.0,3.20496,0.93478,3.3385,0.13296000000000002,0.03878,0.1385,3.072,0.896,3.2
2020-09-04 22:00:00,0.12480000000000001,0.0364,0.13,0.12480000000000001,0.0364,0.13,0.0,0.0,0.0,3.072,0.896,3.2,0.12480000000000001,0.0364,0.13,2.9472,0.8596,3.07
2020-09-04 22:30:00,0.07104,0.020720000000000002,0.074,0.07104,0.020720000000000002,0.074,0.0,0.0,0.0,2.9318400000000002,0.8551200000000001,3.054,0.07104,0.020720000000000002,0.074,2.8608000000000002,0.8344,2.98
2020-09-04 23:00:00,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0.0,0.0,0.0,2.61504,0.7627200000000001,2.724,0.11904,0.03472,0.124,2.496,0.728,2.6
2020-09-04 23:30:00,0.27024000000000004,0.07882,0.28150000000000003,0.27024000000000004,0.07882,0.28150000000000003,0.0,0.0,0.0,2.2382400000000002,0.6528200000000001,2.3315,0.27024000000000004,0.07882,0.28150000000000003,1.968,0.5740000000000001,2.05
2020-09-05 00:00:00,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0,2.1494400000000002,0.62692,2.239,0.25824,0.07532000000000001,0.269,1.8912,0.5516,1.97
2020-09-05 00:30:00,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0.0,0.0,0.0,2.01408,0.5874400000000001,2.098,0.28608,0.08344,0.298,1.728,0.504,1.8
2020-09-05 01:00:00,0.27072,0.07896,0.28200000000000003,0.27072,0.07896,0.28200000000000003,0.0,0.0,0.0,1.92192,0.5605600000000001,2.002,0.27072,0.07896,0.28200000000000003,1.6512,0.48160000000000003,1.72
2020-09-05 01:30:00,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.0,0.0,0.0,2.05968,0.60074,2.1455,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.9584000000000001,0.5712,2.04
2020-09-05 02:00:00,0.10464000000000001,0.030520000000000002,0.109,0.10464000000000001,0.030520000000000002,0.109,0.0,0.0,0.0,2.09184,0.61012,2.179,0.10464000000000001,0.030520000000000002,0.109,1.9872,0.5796,2.07
2020-09-05 02:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,2.12256,0.6190800000000001,2.211,0.02976,0.00868,0.031,2.0928,0.6104,2.18
2020-09-05 03:00:00,0.03504,0.010220000000000002,0.036500000000000005,0.03504,0.010220000000000002,0.036500000000000005,0.0,0.0,0.0,2.11824,0.61782,2.2065,0.03504,0.010220000000000002,0.036500000000000005,2.0832,0.6076,2.17
2020-09-05 03:30:00,0.15552000000000002,0.045360000000000004,0.162,0.15552000000000002,0.045360000000000004,0.162,0.0,0.0,0.0,2.01792,0.5885600000000001,2.102,0.15552000000000002,0.045360000000000004,0.162,1.8624,0.5432,1.94
2020-09-05 04:00:00,0.11808,0.034440000000000005,0.123,0.11808,0.034440000000000005,0.123,0.0,0.0,0.0,2.00928,0.58604,2.093,0.11808,0.034440000000000005,0.123,1.8912,0.5516,1.97
2020-09-05 04:30:00,0.09312000000000001,0.027160000000000004,0.097,0.09312000000000001,0.027160000000000004,0.097,0.0,0.0,0.0,1.9939200000000001,0.5815600000000001,2.077,0.09312000000000001,0.027160000000000004,0.097,1.9008,0.5544,1.98
2020-09-05 05:00:00,0.19008000000000003,0.05544,0.198,0.19008000000000003,0.05544,0.198,0.0,0.0,0.0,1.87968,0.5482400000000001,1.9580000000000002,0.19008000000000003,0.05544,0.198,1.6896,0.4928,1.76
2020-09-05 05:30:00,0.2088,0.0609,0.2175,0.2088,0.0609,0.2175,0.0,0.0,0.0,1.8984,0.5537000000000001,1.9775,0.2088,0.0609,0.2175,1.6896,0.4928,1.76
2020-09-05 06:00:00,0.2016,0.058800000000000005,0.21,0.2016,0.058800000000000005,0.21,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,0.2016,0.058800000000000005,0.21,1.728,0.504,1.8
2020-09-05 06:30:00,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0,2.02368,0.5902400000000001,2.108,0.17088,0.04984,0.178,1.8528,0.5404,1.9300000000000002
2020-09-05 07:00:00,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0.0,0.0,0.0,2.12928,0.62104,2.218,0.15168,0.04424,0.158,1.9776,0.5768,2.06
2020-09-05 07:30:00,0.18384,0.05362,0.1915,0.18384,0.05362,0.1915,0.0,0.0,0.0,2.41104,0.7032200000000001,2.5115,0.18384,0.05362,0.1915,2.2272,0.6496000000000001,2.32
2020-09-05 08:00:00,0.1824,0.053200000000000004,0.19,0.1824,0.053200000000000004,0.19,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.1824,0.053200000000000004,0.19,2.5248,0.7364,2.63
2020-09-05 08:30:00,0.20688,0.060340000000000005,0.2155,0.20688,0.060340000000000005,0.2155,0.0,0.0,0.0,2.99088,0.8723400000000001,3.1155,0.20688,0.060340000000000005,0.2155,2.784,0.812,2.9
2020-09-05 09:00:00,0.18816000000000002,0.054880000000000005,0.196,0.18816000000000002,0.054880000000000005,0.196,0.0,0.0,0.0,3.09696,0.9032800000000001,3.226,0.18816000000000002,0.054880000000000005,0.196,2.9088000000000003,0.8484,3.03
2020-09-05 09:30:00,0.19824000000000003,0.05782,0.20650000000000002,0.19824000000000003,0.05782,0.20650000000000002,0.0,0.0,0.0,3.07824,0.8978200000000001,3.2065,0.19824000000000003,0.05782,0.20650000000000002,2.88,0.84,3.0
2020-09-05 10:00:00,0.18624000000000002,0.05432000000000001,0.194,0.18624000000000002,0.05432000000000001,0.194,0.0,0.0,0.0,3.37344,0.9839200000000001,3.5140000000000002,0.18624000000000002,0.05432000000000001,0.194,3.1872,0.9296000000000001,3.32
2020-09-05 10:30:00,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16,0.0,0.0,0.0,3.36,0.98,3.5,0.15360000000000001,0.0448,0.16,3.2064,0.9352,3.34
2020-09-05 11:00:00,0.1512,0.0441,0.1575,0.1512,0.0441,0.1575,0.0,0.0,0.0,3.2328,0.9429000000000001,3.3675,0.1512,0.0441,0.1575,3.0816,0.8988,3.21
2020-09-05 11:30:00,0.12096000000000001,0.035280000000000006,0.126,0.12096000000000001,0.035280000000000006,0.126,0.0,0.0,0.0,3.36576,0.9816800000000001,3.5060000000000002,0.12096000000000001,0.035280000000000006,0.126,3.2448,0.9464,3.38
2020-09-05 12:00:00,0.168,0.049,0.17500000000000002,0.168,0.049,0.17500000000000002,0.0,0.0,0.0,3.384,0.987,3.525,0.168,0.049,0.17500000000000002,3.216,0.9380000000000001,3.35
2020-09-05 12:30:00,0.216,0.063,0.225,0.216,0.063,0.225,0.0,0.0,0.0,2.9808,0.8694000000000001,3.105,0.216,0.063,0.225,2.7648,0.8064,2.88
2020-09-05 13:00:00,0.2856,0.0833,0.2975,0.2856,0.0833,0.2975,0.0,0.0,0.0,2.7336,0.7973,2.8475,0.2856,0.0833,0.2975,2.448,0.714,2.55
2020-09-05 13:30:00,0.28128000000000003,0.08204,0.293,0.28128000000000003,0.08204,0.293,0.0,0.0,0.0,2.64288,0.7708400000000001,2.753,0.28128000000000003,0.08204,0.293,2.3616,0.6888000000000001,2.46
2020-09-05 14:00:00,0.33312,0.09716000000000001,0.34700000000000003,0.33312,0.09716000000000001,0.34700000000000003,0.0,0.0,0.0,2.60832,0.7607600000000001,2.717,0.33312,0.09716000000000001,0.34700000000000003,2.2752,0.6636000000000001,2.37
2020-09-05 14:30:00,0.33264000000000005,0.09702000000000001,0.34650000000000003,0.33264000000000005,0.09702000000000001,0.34650000000000003,0.0,0.0,0.0,2.45424,0.71582,2.5564999999999998,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.1216,0.6188,2.21
2020-09-05 15:00:00,0.28512000000000004,0.08316000000000001,0.297,0.28512000000000004,0.08316000000000001,0.297,0.0,0.0,0.0,2.47392,0.7215600000000001,2.577,0.28512000000000004,0.08316000000000001,0.297,2.1888,0.6384000000000001,2.2800000000000002
2020-09-05 15:30:00,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0.0,0.0,0.0,2.6352,0.7686000000000001,2.745,0.2544,0.0742,0.265,2.3808,0.6944,2.48
2020-09-05 16:00:00,0.34656000000000003,0.10108,0.361,0.34656000000000003,0.10108,0.361,0.0,0.0,0.0,2.38176,0.6946800000000001,2.481,0.34656000000000003,0.10108,0.361,2.0352,0.5936,2.12
2020-09-05 16:30:00,0.24048000000000003,0.07014000000000001,0.2505,0.24048000000000003,0.07014000000000001,0.2505,0.0,0.0,0.0,2.77488,0.8093400000000001,2.8905000000000003,0.24048000000000003,0.07014000000000001,0.2505,2.5343999999999998,0.7392000000000001,2.64
2020-09-05 17:00:00,0.27792,0.08106000000000001,0.28950000000000004,0.27792,0.08106000000000001,0.28950000000000004,0.0,0.0,0.0,2.99472,0.8734600000000001,3.1195,0.27792,0.08106000000000001,0.28950000000000004,2.7168,0.7924,2.83
2020-09-05 17:30:00,0.15504,0.04522,0.1615,0.15504,0.04522,0.1615,0.0,0.0,0.0,3.39024,0.98882,3.5315,0.15504,0.04522,0.1615,3.2352,0.9436,3.37
2020-09-05 18:00:00,0.13584000000000002,0.03962,0.14150000000000001,0.13584000000000002,0.03962,0.14150000000000001,0.0,0.0,0.0,3.31344,0.9664200000000001,3.4515000000000002,0.13584000000000002,0.03962,0.14150000000000001,3.1776,0.9268000000000001,3.31
2020-09-05 18:30:00,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0,3.4896000000000003,1.0178,3.635,0.07200000000000001,0.021,0.075,3.4176,0.9968,3.56
2020-09-05 19:00:00,0.08688000000000001,0.02534,0.09050000000000001,0.08688000000000001,0.02534,0.09050000000000001,0.0,0.0,0.0,3.46608,1.01094,3.6105,0.08688000000000001,0.02534,0.09050000000000001,3.3792,0.9856,3.52
2020-09-05 19:30:00,0.16944,0.049420000000000006,0.17650000000000002,0.16944,0.049420000000000006,0.17650000000000002,0.0,0.0,0.0,3.43344,1.00142,3.5765000000000002,0.16944,0.049420000000000006,0.17650000000000002,3.2640000000000002,0.9520000000000001,3.4
2020-09-05 20:00:00,0.14880000000000002,0.0434,0.155,0.14880000000000002,0.0434,0.155,0.0,0.0,0.0,3.4992,1.0206,3.645,0.14880000000000002,0.0434,0.155,3.3504,0.9772000000000001,3.49
2020-09-05 20:30:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,3.62592,1.05756,3.777,0.06432,0.018760000000000002,0.067,3.5616,1.0388,3.71
2020-09-05 21:00:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,3.4608,1.0094,3.605,0.062400000000000004,0.0182,0.065,3.3984,0.9912000000000001,3.54
2020-09-05 21:30:00,0.07872000000000001,0.02296,0.082,0.07872000000000001,0.02296,0.082,0.0,0.0,0.0,3.27552,0.9553600000000001,3.412,0.07872000000000001,0.02296,0.082,3.1968,0.9324,3.33
2020-09-05 22:00:00,0.057120000000000004,0.01666,0.059500000000000004,0.057120000000000004,0.01666,0.059500000000000004,0.0,0.0,0.0,3.10032,0.9042600000000001,3.2295,0.057120000000000004,0.01666,0.059500000000000004,3.0432,0.8876000000000001,3.17
2020-09-05 22:30:00,0.08832000000000001,0.02576,0.092,0.08832000000000001,0.02576,0.092,0.0,0.0,0.0,2.84352,0.8293600000000001,2.9619999999999997,0.08832000000000001,0.02576,0.092,2.7552,0.8036000000000001,2.87
2020-09-05 23:00:00,0.06576,0.019180000000000003,0.0685,0.06576,0.019180000000000003,0.0685,0.0,0.0,0.0,2.6769600000000002,0.78078,2.7885,0.06576,0.019180000000000003,0.0685,2.6112,0.7616,2.7199999999999998
2020-09-05 23:30:00,0.01872,0.0054600000000000004,0.0195,0.01872,0.0054600000000000004,0.0195,0.0,0.0,0.0,2.53392,0.73906,2.6395,0.01872,0.0054600000000000004,0.0195,2.5152,0.7336,2.62
2020-09-06 00:00:00,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,2.32416,0.67788,2.421,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.2752,0.6636000000000001,2.37
2020-09-06 00:30:00,0.07488,0.021840000000000002,0.078,0.07488,0.021840000000000002,0.078,0.0,0.0,0.0,2.21568,0.64624,2.308,0.07488,0.021840000000000002,0.078,2.1408,0.6244000000000001,2.23
2020-09-06 01:00:00,0.06864,0.020020000000000003,0.07150000000000001,0.06864,0.020020000000000003,0.07150000000000001,0.0,0.0,0.0,2.11344,0.6164200000000001,2.2015000000000002,0.06864,0.020020000000000003,0.07150000000000001,2.0448,0.5964,2.13
2020-09-06 01:30:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,2.07936,0.60648,2.166,0.06336,0.01848,0.066,2.016,0.588,2.1
2020-09-06 02:00:00,0.06624000000000001,0.01932,0.069,0.06624000000000001,0.01932,0.069,0.0,0.0,0.0,2.10144,0.61292,2.189,0.06624000000000001,0.01932,0.069,2.0352,0.5936,2.12
2020-09-06 02:30:00,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0,2.0736,0.6048,2.16,0.07680000000000001,0.0224,0.08,1.9968,0.5824,2.08
2020-09-06 03:00:00,0.08208,0.023940000000000003,0.0855,0.08208,0.023940000000000003,0.0855,0.0,0.0,0.0,2.04048,0.59514,2.1255,0.08208,0.023940000000000003,0.0855,1.9584000000000001,0.5712,2.04
2020-09-06 03:30:00,0.08064,0.023520000000000003,0.084,0.08064,0.023520000000000003,0.084,0.0,0.0,0.0,2.01984,0.5891200000000001,2.104,0.08064,0.023520000000000003,0.084,1.9392,0.5656,2.02
2020-09-06 04:00:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,2.02464,0.59052,2.109,0.05664,0.01652,0.059000000000000004,1.968,0.5740000000000001,2.05
2020-09-06 04:30:00,0.05616,0.016380000000000002,0.0585,0.05616,0.016380000000000002,0.0585,0.0,0.0,0.0,1.96656,0.5735800000000001,2.0485,0.05616,0.016380000000000002,0.0585,1.9104,0.5572,1.99
2020-09-06 05:00:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,1.95456,0.57008,2.036,0.044160000000000005,0.01288,0.046,1.9104,0.5572,1.99
2020-09-06 05:30:00,0.0264,0.0077,0.0275,0.0264,0.0077,0.0275,0.0,0.0,0.0,2.0232,0.5901000000000001,2.1075,0.0264,0.0077,0.0275,1.9968,0.5824,2.08
2020-09-06 06:00:00,0.0456,0.013300000000000001,0.0475,0.0456,0.013300000000000001,0.0475,0.0,0.0,0.0,2.004,0.5845,2.0875,0.0456,0.013300000000000001,0.0475,1.9584000000000001,0.5712,2.04
2020-09-06 06:30:00,0.12768000000000002,0.03724,0.133,0.12768000000000002,0.03724,0.133,0.0,0.0,0.0,1.93248,0.56364,2.013,0.12768000000000002,0.03724,0.133,1.8048000000000002,0.5264,1.88
2020-09-06 07:00:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,2.09664,0.6115200000000001,2.184,0.06144000000000001,0.017920000000000002,0.064,2.0352,0.5936,2.12
2020-09-06 07:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,2.27616,0.66388,2.371,0.02976,0.00868,0.031,2.2464,0.6552,2.34
2020-09-06 08:00:00,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,2.4336,0.7098,2.535,0.033600000000000005,0.0098,0.035,2.4,0.7000000000000001,2.5
2020-09-06 08:30:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,0.048,0.014,0.05,2.5632,0.7476,2.67
2020-09-06 09:00:00,0.07728,0.02254,0.0805,0.07728,0.02254,0.0805,0.0,0.0,0.0,2.79408,0.8149400000000001,2.9105,0.07728,0.02254,0.0805,2.7168,0.7924,2.83
2020-09-06 09:30:00,0.13488,0.03934,0.1405,0.13488,0.03934,0.1405,0.0,0.0,0.0,2.70768,0.7897400000000001,2.8205,0.13488,0.03934,0.1405,2.5728,0.7504000000000001,2.68
2020-09-06 10:00:00,0.132,0.0385,0.1375,0.132,0.0385,0.1375,0.0,0.0,0.0,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.132,0.0385,0.1375,2.7168,0.7924,2.83
2020-09-06 10:30:00,0.10368000000000001,0.030240000000000003,0.108,0.10368000000000001,0.030240000000000003,0.108,0.0,0.0,0.0,2.70528,0.7890400000000001,2.818,0.10368000000000001,0.030240000000000003,0.108,2.6016,0.7588,2.71
2020-09-06 11:00:00,0.10944000000000001,0.031920000000000004,0.114,0.10944000000000001,0.031920000000000004,0.114,0.0,0.0,0.0,2.69184,0.78512,2.8040000000000003,0.10944000000000001,0.031920000000000004,0.114,2.5824,0.7532,2.69
2020-09-06 11:30:00,0.13392,0.039060000000000004,0.1395,0.13392,0.039060000000000004,0.1395,0.0,0.0,0.0,2.77392,0.8090600000000001,2.8895,0.13392,0.039060000000000004,0.1395,2.64,0.77,2.75
2020-09-06 12:00:00,0.14208,0.041440000000000005,0.148,0.14208,0.041440000000000005,0.148,0.0,0.0,0.0,2.86848,0.83664,2.988,0.14208,0.041440000000000005,0.148,2.7264,0.7952,2.84
2020-09-06 12:30:00,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.0,0.0,0.0,2.9976000000000003,0.8743000000000001,3.1225,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.88,0.84,3.0
2020-09-06 13:00:00,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.0,0.0,0.0,2.95104,0.86072,3.074,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.8512,0.8316,2.9699999999999998
2020-09-06 13:30:00,0.19440000000000002,0.0567,0.2025,0.19440000000000002,0.0567,0.2025,0.0,0.0,0.0,2.604,0.7595000000000001,2.7125,0.19440000000000002,0.0567,0.2025,2.4096,0.7028,2.51
2020-09-06 14:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,2.4048,0.7014,2.505,0.23520000000000002,0.06860000000000001,0.245,2.1696,0.6328,2.26
2020-09-06 14:30:00,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0.0,0.0,0.0,2.44992,0.7145600000000001,2.552,0.18432,0.05376,0.192,2.2656,0.6608,2.36
2020-09-06 15:00:00,0.1512,0.0441,0.1575,0.1512,0.0441,0.1575,0.0,0.0,0.0,2.5608,0.7469,2.6675,0.1512,0.0441,0.1575,2.4096,0.7028,2.51
2020-09-06 15:30:00,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,0.0864,0.0252,0.09,2.6496,0.7728,2.76
2020-09-06 16:00:00,0.07536000000000001,0.021980000000000003,0.0785,0.07536000000000001,0.021980000000000003,0.0785,0.0,0.0,0.0,2.91696,0.8507800000000001,3.0385,0.07536000000000001,0.021980000000000003,0.0785,2.8416,0.8288000000000001,2.96
2020-09-06 16:30:00,0.16512000000000002,0.04816,0.17200000000000001,0.16512000000000002,0.04816,0.17200000000000001,0.0,0.0,0.0,2.89152,0.8433600000000001,3.012,0.16512000000000002,0.04816,0.17200000000000001,2.7264,0.7952,2.84
2020-09-06 17:00:00,0.19392,0.056560000000000006,0.202,0.19392,0.056560000000000006,0.202,0.0,0.0,0.0,3.02592,0.8825600000000001,3.152,0.19392,0.056560000000000006,0.202,2.832,0.8260000000000001,2.95
2020-09-06 17:30:00,0.11232,0.032760000000000004,0.117,0.11232,0.032760000000000004,0.117,0.0,0.0,0.0,3.37632,0.9847600000000001,3.517,0.11232,0.032760000000000004,0.117,3.2640000000000002,0.9520000000000001,3.4
2020-09-06 18:00:00,0.05376,0.015680000000000003,0.056,0.05376,0.015680000000000003,0.056,0.0,0.0,0.0,3.7977600000000002,1.10768,3.956,0.05376,0.015680000000000003,0.056,3.7439999999999998,1.092,3.9
2020-09-06 18:30:00,0.07296000000000001,0.02128,0.076,0.07296000000000001,0.02128,0.076,0.0,0.0,0.0,3.81696,1.11328,3.976,0.07296000000000001,0.02128,0.076,3.7439999999999998,1.092,3.9
2020-09-06 19:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,3.71328,1.08304,3.868,0.036480000000000005,0.01064,0.038,3.6768,1.0724,3.83
2020-09-06 19:30:00,0.057120000000000004,0.01666,0.059500000000000004,0.057120000000000004,0.01666,0.059500000000000004,0.0,0.0,0.0,3.56112,1.03866,3.7095000000000002,0.057120000000000004,0.01666,0.059500000000000004,3.504,1.022,3.65
