Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-06 20:00:00,0.06384000000000001,0.01862,0.0665,0.06384000000000001,0.01862,0.0665,0.0,0.0,0.0,3.65424,1.06582,3.8064999999999998,0.06384000000000001,0.01862,0.0665,3.5904,1.0472,3.74
2020-09-06 20:30:00,0.012,0.0035,0.0125,0.012,0.0035,0.0125,0.0,0.0,0.0,3.6792,1.0731,3.8325,0.012,0.0035,0.0125,3.6672000000000002,1.0696,3.8200000000000003
2020-09-06 21:00:00,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0,3.55248,1.03614,3.7005,0.00048000000000000007,0.00014000000000000001,0.0005,3.552,1.036,3.7
2020-09-06 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-09-06 22:00:00,0.00144,0.00042,0.0015,0.00144,0.00042,0.0015,0.0,0.0,0.0,3.19824,0.9328200000000001,3.3315,0.00144,0.00042,0.0015,3.1968,0.9324,3.33
2020-09-06 22:30:00,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0,2.94768,0.8597400000000001,3.0705,0.00048000000000000007,0.00014000000000000001,0.0005,2.9472,0.8596,3.07
2020-09-06 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-09-06 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-09-07 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-09-07 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-09-07 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-07 01:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,2.11488,0.61684,2.203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1024,0.6132000000000001,2.19
2020-09-07 02:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,2.16,0.63,2.25,0.028800000000000003,0.008400000000000001,0.03,2.1312,0.6216,2.22
2020-09-07 02:30:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,2.12736,0.62048,2.216,0.044160000000000005,0.01288,0.046,2.0832,0.6076,2.17
2020-09-07 03:00:00,0.0216,0.0063,0.022500000000000003,0.0216,0.0063,0.022500000000000003,0.0,0.0,0.0,2.1336,0.6223000000000001,2.2225,0.0216,0.0063,0.022500000000000003,2.112,0.616,2.2
2020-09-07 03:30:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,2.10336,0.61348,2.191,0.039360000000000006,0.01148,0.041,2.064,0.602,2.15
2020-09-07 04:00:00,0.06192,0.018060000000000003,0.0645,0.06192,0.018060000000000003,0.0645,0.0,0.0,0.0,2.06832,0.60326,2.1545,0.06192,0.018060000000000003,0.0645,2.0064,0.5852,2.09
2020-09-07 04:30:00,0.07872000000000001,0.02296,0.082,0.07872000000000001,0.02296,0.082,0.0,0.0,0.0,2.06592,0.6025600000000001,2.152,0.07872000000000001,0.02296,0.082,1.9872,0.5796,2.07
2020-09-07 05:00:00,0.09168000000000001,0.026740000000000003,0.0955,0.09168000000000001,0.026740000000000003,0.0955,0.0,0.0,0.0,2.02128,0.5895400000000001,2.1055,0.09168000000000001,0.026740000000000003,0.0955,1.9296000000000002,0.5628000000000001,2.01
2020-09-07 05:30:00,0.0888,0.025900000000000003,0.0925,0.0888,0.025900000000000003,0.0925,0.0,0.0,0.0,2.0952,0.6111,2.1825,0.0888,0.025900000000000003,0.0925,2.0064,0.5852,2.09
2020-09-07 06:00:00,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0,2.2608,0.6594,2.355,0.07200000000000001,0.021,0.075,2.1888,0.6384000000000001,2.2800000000000002
2020-09-07 06:30:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,2.58576,0.7541800000000001,2.6935000000000002,0.03216,0.009380000000000001,0.0335,2.5536,0.7448,2.66
2020-09-07 07:00:00,0.046560000000000004,0.013580000000000002,0.0485,0.046560000000000004,0.013580000000000002,0.0485,0.0,0.0,0.0,2.94576,0.85918,3.0685000000000002,0.046560000000000004,0.013580000000000002,0.0485,2.8992,0.8456,3.02
2020-09-07 07:30:00,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,3.52896,1.02928,3.676,0.08256000000000001,0.02408,0.08600000000000001,3.4464,1.0052,3.59
2020-09-07 08:00:00,0.13584000000000002,0.03962,0.14150000000000001,0.13584000000000002,0.03962,0.14150000000000001,0.0,0.0,0.0,3.72624,1.08682,3.8815,0.13584000000000002,0.03962,0.14150000000000001,3.5904,1.0472,3.74
2020-09-07 08:30:00,0.09696,0.028280000000000003,0.101,0.09696,0.028280000000000003,0.101,0.0,0.0,0.0,3.84096,1.12028,4.001,0.09696,0.028280000000000003,0.101,3.7439999999999998,1.092,3.9
2020-09-07 09:00:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,3.79488,1.10684,3.9530000000000003,0.060480000000000006,0.017640000000000003,0.063,3.7344,1.0892,3.89
2020-09-07 09:30:00,0.046560000000000004,0.013580000000000002,0.0485,0.046560000000000004,0.013580000000000002,0.0485,0.0,0.0,0.0,3.84816,1.12238,4.0085,0.046560000000000004,0.013580000000000002,0.0485,3.8016,1.1088,3.96
2020-09-07 10:00:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,3.77568,1.10124,3.933,0.060480000000000006,0.017640000000000003,0.063,3.7152000000000003,1.0836000000000001,3.87
2020-09-07 10:30:00,0.06624000000000001,0.01932,0.069,0.06624000000000001,0.01932,0.069,0.0,0.0,0.0,3.78144,1.1029200000000001,3.939,0.06624000000000001,0.01932,0.069,3.7152000000000003,1.0836000000000001,3.87
2020-09-07 11:00:00,0.108,0.0315,0.1125,0.108,0.0315,0.1125,0.0,0.0,0.0,3.6311999999999998,1.0591,3.7825,0.108,0.0315,0.1125,3.5232,1.0276,3.67
2020-09-07 11:30:00,0.17184000000000002,0.050120000000000005,0.179,0.17184000000000002,0.050120000000000005,0.179,0.0,0.0,0.0,3.6086400000000003,1.05252,3.759,0.17184000000000002,0.050120000000000005,0.179,3.4368,1.0024,3.58
2020-09-07 12:00:00,0.25104000000000004,0.07322000000000001,0.2615,0.25104000000000004,0.07322000000000001,0.2615,0.0,0.0,0.0,3.57264,1.04202,3.7215,0.25104000000000004,0.07322000000000001,0.2615,3.3216,0.9688,3.46
2020-09-07 12:30:00,0.32976000000000005,0.09618,0.3435,0.32976000000000005,0.09618,0.3435,0.0,0.0,0.0,3.51696,1.02578,3.6635,0.32976000000000005,0.09618,0.3435,3.1872,0.9296000000000001,3.32
2020-09-07 13:00:00,0.33456,0.09758000000000001,0.34850000000000003,0.33456,0.09758000000000001,0.34850000000000003,0.0,0.0,0.0,3.39696,0.9907800000000001,3.5385,0.33456,0.09758000000000001,0.34850000000000003,3.0624,0.8932,3.19
2020-09-07 13:30:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,3.2875199999999998,0.95886,3.4245,0.28272,0.08246,0.29450000000000004,3.0048,0.8764000000000001,3.13
2020-09-07 14:00:00,0.29472000000000004,0.08596000000000001,0.307,0.29472000000000004,0.08596000000000001,0.307,0.0,0.0,0.0,3.25152,0.9483600000000001,3.387,0.29472000000000004,0.08596000000000001,0.307,2.9568000000000003,0.8624,3.08
2020-09-07 14:30:00,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,0.1728,0.0504,0.18,3.2544,0.9492,3.39
2020-09-07 15:00:00,0.29136,0.08498000000000001,0.3035,0.29136,0.08498000000000001,0.3035,0.0,0.0,0.0,3.26736,0.95298,3.4035,0.29136,0.08498000000000001,0.3035,2.976,0.868,3.1
2020-09-07 15:30:00,0.29712000000000005,0.08666,0.3095,0.29712000000000005,0.08666,0.3095,0.0,0.0,0.0,3.26352,0.95186,3.3995,0.29712000000000005,0.08666,0.3095,2.9664,0.8652000000000001,3.09
2020-09-07 16:00:00,0.3144,0.0917,0.3275,0.3144,0.0917,0.3275,0.0,0.0,0.0,3.3864,0.9877,3.5275,0.3144,0.0917,0.3275,3.072,0.896,3.2
2020-09-07 16:30:00,0.19488000000000003,0.05684,0.203,0.19488000000000003,0.05684,0.203,0.0,0.0,0.0,3.61248,1.05364,3.763,0.19488000000000003,0.05684,0.203,3.4176,0.9968,3.56
2020-09-07 17:00:00,0.33264000000000005,0.09702000000000001,0.34650000000000003,0.33264000000000005,0.09702000000000001,0.34650000000000003,0.0,0.0,0.0,3.55824,1.03782,3.7065,0.33264000000000005,0.09702000000000001,0.34650000000000003,3.2256,0.9408000000000001,3.36
2020-09-07 17:30:00,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0.0,0.0,0.0,3.63648,1.06064,3.7880000000000003,0.28608,0.08344,0.298,3.3504,0.9772000000000001,3.49
2020-09-07 18:00:00,0.24480000000000002,0.0714,0.255,0.24480000000000002,0.0714,0.255,0.0,0.0,0.0,3.8928000000000003,1.1354,4.055,0.24480000000000002,0.0714,0.255,3.648,1.064,3.8
2020-09-07 18:30:00,0.13584000000000002,0.03962,0.14150000000000001,0.13584000000000002,0.03962,0.14150000000000001,0.0,0.0,0.0,3.84144,1.12042,4.0015,0.13584000000000002,0.03962,0.14150000000000001,3.7056,1.0808,3.86
2020-09-07 19:00:00,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0,3.6734400000000003,1.07142,3.8265000000000002,0.24624000000000001,0.07182000000000001,0.2565,3.4272,0.9996,3.5700000000000003
2020-09-07 19:30:00,0.264,0.077,0.275,0.264,0.077,0.275,0.0,0.0,0.0,3.624,1.057,3.775,0.264,0.077,0.275,3.36,0.98,3.5
2020-09-07 20:00:00,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0.0,0.0,0.0,3.6384,1.0612,3.79,0.2112,0.0616,0.22,3.4272,0.9996,3.5700000000000003
2020-09-07 20:30:00,0.21648,0.06314,0.2255,0.21648,0.06314,0.2255,0.0,0.0,0.0,3.59568,1.04874,3.7455,0.21648,0.06314,0.2255,3.3792,0.9856,3.52
2020-09-07 21:00:00,0.20784000000000002,0.06062000000000001,0.2165,0.20784000000000002,0.06062000000000001,0.2165,0.0,0.0,0.0,3.46224,1.00982,3.6065,0.20784000000000002,0.06062000000000001,0.2165,3.2544,0.9492,3.39
2020-09-07 21:30:00,0.17904,0.05222,0.1865,0.17904,0.05222,0.1865,0.0,0.0,0.0,3.22224,0.9398200000000001,3.3565,0.17904,0.05222,0.1865,3.0432,0.8876000000000001,3.17
2020-09-07 22:00:00,0.11376000000000001,0.03318,0.11850000000000001,0.11376000000000001,0.03318,0.11850000000000001,0.0,0.0,0.0,3.04176,0.8871800000000001,3.1685,0.11376000000000001,0.03318,0.11850000000000001,2.928,0.854,3.05
2020-09-07 22:30:00,0.19488000000000003,0.05684,0.203,0.19488000000000003,0.05684,0.203,0.0,0.0,0.0,2.80608,0.8184400000000001,2.923,0.19488000000000003,0.05684,0.203,2.6112,0.7616,2.7199999999999998
2020-09-07 23:00:00,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0.0,0.0,0.0,2.38272,0.69496,2.482,0.30912,0.09016,0.322,2.0736,0.6048,2.16
2020-09-07 23:30:00,0.33504,0.09772,0.34900000000000003,0.33504,0.09772,0.34900000000000003,0.0,0.0,0.0,2.15904,0.6297200000000001,2.249,0.33504,0.09772,0.34900000000000003,1.824,0.532,1.9
2020-09-08 00:00:00,0.25296,0.07378000000000001,0.2635,0.25296,0.07378000000000001,0.2635,0.0,0.0,0.0,2.06736,0.6029800000000001,2.1535,0.25296,0.07378000000000001,0.2635,1.8144,0.5292,1.8900000000000001
2020-09-08 00:30:00,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.0,0.0,0.0,2.0664,0.6027,2.1525,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.9488,0.5684,2.03
2020-09-08 01:00:00,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.0,0.0,0.0,1.9896,0.5803,2.0725,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.8719999999999999,0.546,1.9500000000000002
2020-09-08 01:30:00,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.0,0.0,0.0,2.00592,0.58506,2.0895,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.92,0.56,2.0
2020-09-08 02:00:00,0.06720000000000001,0.0196,0.07,0.06720000000000001,0.0196,0.07,0.0,0.0,0.0,2.0736,0.6048,2.16,0.06720000000000001,0.0196,0.07,2.0064,0.5852,2.09
2020-09-08 02:30:00,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,2.09952,0.61236,2.187,0.054720000000000005,0.015960000000000002,0.057,2.0448,0.5964,2.13
2020-09-08 03:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,2.12736,0.62048,2.216,0.03456,0.01008,0.036000000000000004,2.0928,0.6104,2.18
2020-09-08 03:30:00,0.052320000000000005,0.015260000000000001,0.0545,0.052320000000000005,0.015260000000000001,0.0545,0.0,0.0,0.0,2.05872,0.60046,2.1445,0.052320000000000005,0.015260000000000001,0.0545,2.0064,0.5852,2.09
2020-09-08 04:00:00,0.07104,0.020720000000000002,0.074,0.07104,0.020720000000000002,0.074,0.0,0.0,0.0,2.03904,0.59472,2.124,0.07104,0.020720000000000002,0.074,1.968,0.5740000000000001,2.05
2020-09-08 04:30:00,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0,2.0304,0.5922000000000001,2.115,0.07200000000000001,0.021,0.075,1.9584000000000001,0.5712,2.04
2020-09-08 05:00:00,0.07392,0.021560000000000003,0.077,0.07392,0.021560000000000003,0.077,0.0,0.0,0.0,2.02272,0.58996,2.107,0.07392,0.021560000000000003,0.077,1.9488,0.5684,2.03
2020-09-08 05:30:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,2.11872,0.6179600000000001,2.207,0.06432,0.018760000000000002,0.067,2.0544000000000002,0.5992000000000001,2.14
2020-09-08 06:00:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,2.1849600000000002,0.6372800000000001,2.276,0.06336,0.01848,0.066,2.1216,0.6188,2.21
2020-09-08 06:30:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,2.51328,0.73304,2.618,0.08448000000000001,0.024640000000000002,0.088,2.4288,0.7084,2.5300000000000002
2020-09-08 07:00:00,0.13152,0.038360000000000005,0.137,0.13152,0.038360000000000005,0.137,0.0,0.0,0.0,2.70432,0.78876,2.817,0.13152,0.038360000000000005,0.137,2.5728,0.7504000000000001,2.68
2020-09-08 07:30:00,0.11136000000000001,0.03248,0.116,0.11136000000000001,0.03248,0.116,0.0,0.0,0.0,3.16416,0.92288,3.296,0.11136000000000001,0.03248,0.116,3.0528,0.8904000000000001,3.18
2020-09-08 08:00:00,0.10272,0.029960000000000004,0.107,0.10272,0.029960000000000004,0.107,0.0,0.0,0.0,3.42432,0.9987600000000001,3.567,0.10272,0.029960000000000004,0.107,3.3216,0.9688,3.46
2020-09-08 08:30:00,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.0,0.0,0.0,3.49152,1.01836,3.637,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.408,0.994,3.55
2020-09-08 09:00:00,0.09264000000000001,0.027020000000000002,0.0965,0.09264000000000001,0.027020000000000002,0.0965,0.0,0.0,0.0,3.46224,1.00982,3.6065,0.09264000000000001,0.027020000000000002,0.0965,3.3696,0.9828,3.51
2020-09-08 09:30:00,0.10272,0.029960000000000004,0.107,0.10272,0.029960000000000004,0.107,0.0,0.0,0.0,3.49152,1.01836,3.637,0.10272,0.029960000000000004,0.107,3.3888,0.9884000000000001,3.5300000000000002
2020-09-08 10:00:00,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0.0,0.0,0.0,3.49056,1.01808,3.636,0.09216,0.02688,0.096,3.3984,0.9912000000000001,3.54
2020-09-08 10:30:00,0.06288,0.018340000000000002,0.0655,0.06288,0.018340000000000002,0.0655,0.0,0.0,0.0,3.40368,0.9927400000000001,3.5455,0.06288,0.018340000000000002,0.0655,3.3407999999999998,0.9744,3.48
2020-09-08 11:00:00,0.14592000000000002,0.04256,0.152,0.14592000000000002,0.04256,0.152,0.0,0.0,0.0,3.08352,0.89936,3.212,0.14592000000000002,0.04256,0.152,2.9376,0.8568,3.06
2020-09-08 11:30:00,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0.0,0.0,0.0,3.13056,0.9130800000000001,3.261,0.15456,0.04508,0.161,2.976,0.868,3.1
2020-09-08 12:00:00,0.12624000000000002,0.036820000000000006,0.1315,0.12624000000000002,0.036820000000000006,0.1315,0.0,0.0,0.0,3.26544,0.95242,3.4015,0.12624000000000002,0.036820000000000006,0.1315,3.1392,0.9156000000000001,3.27
2020-09-08 12:30:00,0.1824,0.053200000000000004,0.19,0.1824,0.053200000000000004,0.19,0.0,0.0,0.0,3.2064,0.9352,3.34,0.1824,0.053200000000000004,0.19,3.024,0.882,3.15
2020-09-08 13:00:00,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0.0,0.0,0.0,2.9616,0.8638,3.085,0.2832,0.0826,0.295,2.6784,0.7812,2.79
2020-09-08 13:30:00,0.252,0.07350000000000001,0.2625,0.252,0.07350000000000001,0.2625,0.0,0.0,0.0,2.9496,0.8603000000000001,3.0725,0.252,0.07350000000000001,0.2625,2.6976,0.7868,2.81
2020-09-08 14:00:00,0.22224000000000002,0.06482,0.2315,0.22224000000000002,0.06482,0.2315,0.0,0.0,0.0,2.88144,0.8404200000000001,3.0015,0.22224000000000002,0.06482,0.2315,2.6592000000000002,0.7756000000000001,2.77
2020-09-08 14:30:00,0.22704000000000002,0.06622,0.23650000000000002,0.22704000000000002,0.06622,0.23650000000000002,0.0,0.0,0.0,2.7614400000000003,0.80542,2.8765,0.22704000000000002,0.06622,0.23650000000000002,2.5343999999999998,0.7392000000000001,2.64
2020-09-08 15:00:00,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0,2.74032,0.7992600000000001,2.8545,0.24432,0.07126,0.2545,2.496,0.728,2.6
2020-09-08 15:30:00,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.0,0.0,0.0,2.8555200000000003,0.83286,2.9745,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.6304,0.7672,2.74
2020-09-08 16:00:00,0.2136,0.0623,0.2225,0.2136,0.0623,0.2225,0.0,0.0,0.0,2.9112,0.8491000000000001,3.0325,0.2136,0.0623,0.2225,2.6976,0.7868,2.81
2020-09-08 16:30:00,0.29328000000000004,0.08554,0.3055,0.29328000000000004,0.08554,0.3055,0.0,0.0,0.0,2.90448,0.8471400000000001,3.0255,0.29328000000000004,0.08554,0.3055,2.6112,0.7616,2.7199999999999998
2020-09-08 17:00:00,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0,3.20496,0.93478,3.3385,0.24816000000000002,0.07238,0.2585,2.9568000000000003,0.8624,3.08
2020-09-08 17:30:00,0.16656,0.048580000000000005,0.17350000000000002,0.16656,0.048580000000000005,0.17350000000000002,0.0,0.0,0.0,3.47856,1.01458,3.6235,0.16656,0.048580000000000005,0.17350000000000002,3.312,0.966,3.45
2020-09-08 18:00:00,0.18480000000000002,0.0539,0.1925,0.18480000000000002,0.0539,0.1925,0.0,0.0,0.0,3.5448,1.0339,3.6925,0.18480000000000002,0.0539,0.1925,3.36,0.98,3.5
2020-09-08 18:30:00,0.10608000000000001,0.030940000000000002,0.1105,0.10608000000000001,0.030940000000000002,0.1105,0.0,0.0,0.0,3.67728,1.07254,3.8305,0.10608000000000001,0.030940000000000002,0.1105,3.5712,1.0416,3.7199999999999998
2020-09-08 19:00:00,0.10608000000000001,0.030940000000000002,0.1105,0.10608000000000001,0.030940000000000002,0.1105,0.0,0.0,0.0,3.8404800000000003,1.12014,4.0005,0.10608000000000001,0.030940000000000002,0.1105,3.7344,1.0892,3.89
2020-09-08 19:30:00,0.09744000000000001,0.02842,0.1015,0.09744000000000001,0.02842,0.1015,0.0,0.0,0.0,3.8510400000000002,1.12322,4.0115,0.09744000000000001,0.02842,0.1015,3.7536,1.0948,3.91
2020-09-08 20:00:00,0.14400000000000002,0.042,0.15,0.14400000000000002,0.042,0.15,0.0,0.0,0.0,3.7056,1.0808,3.86,0.14400000000000002,0.042,0.15,3.5616,1.0388,3.71
2020-09-08 20:30:00,0.12576,0.036680000000000004,0.131,0.12576,0.036680000000000004,0.131,0.0,0.0,0.0,3.64896,1.0642800000000001,3.801,0.12576,0.036680000000000004,0.131,3.5232,1.0276,3.67
2020-09-08 21:00:00,0.16128,0.047040000000000005,0.168,0.16128,0.047040000000000005,0.168,0.0,0.0,0.0,3.46368,1.01024,3.608,0.16128,0.047040000000000005,0.168,3.3024,0.9632000000000001,3.44
2020-09-08 21:30:00,0.1608,0.046900000000000004,0.1675,0.1608,0.046900000000000004,0.1675,0.0,0.0,0.0,3.2232,0.9401,3.3575,0.1608,0.046900000000000004,0.1675,3.0624,0.8932,3.19
2020-09-08 22:00:00,0.30048,0.08764000000000001,0.313,0.30048,0.08764000000000001,0.313,0.0,0.0,0.0,2.89248,0.8436400000000001,3.013,0.30048,0.08764000000000001,0.313,2.592,0.756,2.7
2020-09-08 22:30:00,0.31584,0.09212000000000001,0.329,0.31584,0.09212000000000001,0.329,0.0,0.0,0.0,2.61984,0.76412,2.729,0.31584,0.09212000000000001,0.329,2.304,0.672,2.4
2020-09-08 23:00:00,0.312,0.091,0.325,0.312,0.091,0.325,0.0,0.0,0.0,2.4144,0.7042,2.515,0.312,0.091,0.325,2.1024,0.6132000000000001,2.19
2020-09-08 23:30:00,0.18096,0.05278000000000001,0.1885,0.18096,0.05278000000000001,0.1885,0.0,0.0,0.0,2.29296,0.66878,2.3885,0.18096,0.05278000000000001,0.1885,2.112,0.616,2.2
2020-09-09 00:00:00,0.30096,0.08778000000000001,0.3135,0.30096,0.08778000000000001,0.3135,0.0,0.0,0.0,2.01936,0.5889800000000001,2.1035,0.30096,0.08778000000000001,0.3135,1.7184,0.5012,1.79
2020-09-09 00:30:00,0.32064000000000004,0.09352,0.334,0.32064000000000004,0.09352,0.334,0.0,0.0,0.0,1.91424,0.55832,1.994,0.32064000000000004,0.09352,0.334,1.5936,0.46480000000000005,1.6600000000000001
2020-09-09 01:00:00,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0,1.90848,0.55664,1.988,0.25728,0.07504000000000001,0.268,1.6512,0.48160000000000003,1.72
2020-09-09 01:30:00,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0.0,0.0,0.0,1.944,0.5670000000000001,2.025,0.1872,0.0546,0.195,1.7568000000000001,0.5124000000000001,1.83
2020-09-09 02:00:00,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16,0.0,0.0,0.0,2.0064,0.5852,2.09,0.15360000000000001,0.0448,0.16,1.8528,0.5404,1.9300000000000002
2020-09-09 02:30:00,0.18480000000000002,0.0539,0.1925,0.18480000000000002,0.0539,0.1925,0.0,0.0,0.0,1.9704000000000002,0.5747,2.0525,0.18480000000000002,0.0539,0.1925,1.7856,0.5208,1.8599999999999999
2020-09-09 03:00:00,0.09456,0.027580000000000004,0.0985,0.09456,0.027580000000000004,0.0985,0.0,0.0,0.0,2.03376,0.59318,2.1185,0.09456,0.027580000000000004,0.0985,1.9392,0.5656,2.02
2020-09-09 03:30:00,0.0792,0.023100000000000002,0.0825,0.0792,0.023100000000000002,0.0825,0.0,0.0,0.0,2.0472,0.5971000000000001,2.1325,0.0792,0.023100000000000002,0.0825,1.968,0.5740000000000001,2.05
2020-09-09 04:00:00,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0,1.9872,0.5796,2.07,0.096,0.028,0.1,1.8912,0.5516,1.97
2020-09-09 04:30:00,0.09312000000000001,0.027160000000000004,0.097,0.09312000000000001,0.027160000000000004,0.097,0.0,0.0,0.0,1.98432,0.57876,2.067,0.09312000000000001,0.027160000000000004,0.097,1.8912,0.5516,1.97
2020-09-09 05:00:00,0.09168000000000001,0.026740000000000003,0.0955,0.09168000000000001,0.026740000000000003,0.0955,0.0,0.0,0.0,1.94448,0.5671400000000001,2.0255,0.09168000000000001,0.026740000000000003,0.0955,1.8528,0.5404,1.9300000000000002
2020-09-09 05:30:00,0.22992,0.06706000000000001,0.23950000000000002,0.22992,0.06706000000000001,0.23950000000000002,0.0,0.0,0.0,1.8811200000000001,0.54866,1.9595,0.22992,0.06706000000000001,0.23950000000000002,1.6512,0.48160000000000003,1.72
2020-09-09 06:00:00,0.18,0.052500000000000005,0.1875,0.18,0.052500000000000005,0.1875,0.0,0.0,0.0,2.0616,0.6013000000000001,2.1475,0.18,0.052500000000000005,0.1875,1.8816000000000002,0.5488000000000001,1.96
2020-09-09 06:30:00,0.18864,0.055020000000000006,0.1965,0.18864,0.055020000000000006,0.1965,0.0,0.0,0.0,2.36784,0.69062,2.4665,0.18864,0.055020000000000006,0.1965,2.1792,0.6356,2.27
2020-09-09 07:00:00,0.22848000000000002,0.06664,0.23800000000000002,0.22848000000000002,0.06664,0.23800000000000002,0.0,0.0,0.0,2.6956800000000003,0.78624,2.808,0.22848000000000002,0.06664,0.23800000000000002,2.4672,0.7196,2.5700000000000003
2020-09-09 07:30:00,0.13536,0.03948,0.14100000000000001,0.13536,0.03948,0.14100000000000001,0.0,0.0,0.0,3.28416,0.9578800000000001,3.421,0.13536,0.03948,0.14100000000000001,3.1488,0.9184,3.2800000000000002
2020-09-09 08:00:00,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0.0,0.0,0.0,3.55776,1.03768,3.706,0.09216,0.02688,0.096,3.4656000000000002,1.0108,3.61
2020-09-09 08:30:00,0.0792,0.023100000000000002,0.0825,0.0792,0.023100000000000002,0.0825,0.0,0.0,0.0,3.612,1.0535,3.7625,0.0792,0.023100000000000002,0.0825,3.5328,1.0304,3.68
2020-09-09 09:00:00,0.09936,0.028980000000000002,0.10350000000000001,0.09936,0.028980000000000002,0.10350000000000001,0.0,0.0,0.0,3.58416,1.04538,3.7335000000000003,0.09936,0.028980000000000002,0.10350000000000001,3.4848,1.0164,3.63
2020-09-09 09:30:00,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.0,0.0,0.0,3.49872,1.02046,3.6445,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.3024,0.9632000000000001,3.44
2020-09-09 10:00:00,0.17712000000000003,0.051660000000000005,0.1845,0.17712000000000003,0.051660000000000005,0.1845,0.0,0.0,0.0,3.43152,1.00086,3.5745,0.17712000000000003,0.051660000000000005,0.1845,3.2544,0.9492,3.39
2020-09-09 10:30:00,0.31776000000000004,0.09268000000000001,0.331,0.31776000000000004,0.09268000000000001,0.331,0.0,0.0,0.0,3.14016,0.91588,3.271,0.31776000000000004,0.09268000000000001,0.331,2.8224,0.8232,2.94
2020-09-09 11:00:00,0.42048,0.12264000000000001,0.438,0.42048,0.12264000000000001,0.438,0.0,0.0,0.0,2.8492800000000003,0.8310400000000001,2.968,0.42048,0.12264000000000001,0.438,2.4288,0.7084,2.5300000000000002
2020-09-09 11:30:00,0.41376,0.12068000000000001,0.431,0.41376,0.12068000000000001,0.431,0.0,0.0,0.0,2.89056,0.84308,3.011,0.41376,0.12068000000000001,0.431,2.4768,0.7224,2.58
2020-09-09 12:00:00,0.36528000000000005,0.10654000000000001,0.3805,0.36528000000000005,0.10654000000000001,0.3805,0.0,0.0,0.0,2.95728,0.8625400000000001,3.0805,0.36528000000000005,0.10654000000000001,0.3805,2.592,0.756,2.7
2020-09-09 12:30:00,0.47424000000000005,0.13832,0.494,0.47424000000000005,0.13832,0.494,0.0,0.0,0.0,2.78784,0.8131200000000001,2.904,0.47424000000000005,0.13832,0.494,2.3136,0.6748000000000001,2.41
2020-09-09 13:00:00,0.5064000000000001,0.1477,0.5275000000000001,0.5064000000000001,0.1477,0.5275000000000001,0.0,0.0,0.0,2.7528,0.8029000000000001,2.8675,0.5064000000000001,0.1477,0.5275000000000001,2.2464,0.6552,2.34
2020-09-09 13:30:00,0.5352,0.15610000000000002,0.5575,0.5352,0.15610000000000002,0.5575,0.0,0.0,0.0,2.7144,0.7917000000000001,2.8275,0.5352,0.15610000000000002,0.5575,2.1792,0.6356,2.27
2020-09-09 14:00:00,0.52656,0.15358000000000002,0.5485,0.52656,0.15358000000000002,0.5485,0.0,0.0,0.0,2.58096,0.7527800000000001,2.6885,0.52656,0.15358000000000002,0.5485,2.0544000000000002,0.5992000000000001,2.14
2020-09-09 14:30:00,0.5270400000000001,0.15372000000000002,0.549,0.5270400000000001,0.15372000000000002,0.549,0.0,0.0,0.0,2.42784,0.7081200000000001,2.529,0.5270400000000001,0.15372000000000002,0.549,1.9008,0.5544,1.98
2020-09-09 15:00:00,0.41232,0.12026,0.4295,0.41232,0.12026,0.4295,0.0,0.0,0.0,2.59152,0.7558600000000001,2.6995,0.41232,0.12026,0.4295,2.1792,0.6356,2.27
2020-09-09 15:30:00,0.46944,0.13692000000000001,0.489,0.46944,0.13692000000000001,0.489,0.0,0.0,0.0,2.54304,0.74172,2.649,0.46944,0.13692000000000001,0.489,2.0736,0.6048,2.16
2020-09-09 16:00:00,0.51792,0.15106,0.5395,0.51792,0.15106,0.5395,0.0,0.0,0.0,2.66832,0.7782600000000001,2.7795,0.51792,0.15106,0.5395,2.1504,0.6272,2.24
2020-09-09 16:30:00,0.33264000000000005,0.09702000000000001,0.34650000000000003,0.33264000000000005,0.09702000000000001,0.34650000000000003,0.0,0.0,0.0,2.97264,0.8670200000000001,3.0965,0.33264000000000005,0.09702000000000001,0.34650000000000003,2.64,0.77,2.75
2020-09-09 17:00:00,1.64112,0.47866000000000003,1.7095,0.43152,0.12586,0.4495,1.2096,0.3528,1.26,1.96752,0.57386,2.0495,0.43152,0.12586,0.4495,1.536,0.448,1.6
2020-09-09 17:30:00,1.7452800000000002,0.50904,1.818,0.32448000000000005,0.09464,0.338,1.4208,0.41440000000000005,1.48,1.7356800000000001,0.50624,1.808,0.32448000000000005,0.09464,0.338,1.4112,0.4116,1.47
2020-09-09 18:00:00,1.92192,0.5605600000000001,2.002,0.30912,0.09016,0.322,1.6128,0.47040000000000004,1.6800000000000002,1.6915200000000001,0.49336,1.762,0.30912,0.09016,0.322,1.3824,0.4032,1.44
2020-09-09 18:30:00,1.9353600000000002,0.5644800000000001,2.016,0.23616,0.06888000000000001,0.246,1.6992,0.49560000000000004,1.77,1.6857600000000001,0.49168000000000006,1.756,0.23616,0.06888000000000001,0.246,1.4496,0.4228,1.51
2020-09-09 19:00:00,1.97472,0.57596,2.057,0.16032000000000002,0.04676,0.167,1.8144,0.5292,1.8900000000000001,1.62912,0.47516,1.697,0.16032000000000002,0.04676,0.167,1.4688,0.4284,1.53
2020-09-09 19:30:00,2.0712,0.6041000000000001,2.1575,0.1512,0.0441,0.1575,1.92,0.56,2.0,1.6776,0.4893,1.7475,0.1512,0.0441,0.1575,1.5264,0.44520000000000004,1.5899999999999999
2020-09-09 20:00:00,2.0856,0.6083000000000001,2.1725,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.016,0.588,2.1,1.6824,0.4907,1.7525,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-09-09 20:30:00,2.18592,0.63756,2.277,0.04512,0.013160000000000002,0.047,2.1408,0.6244000000000001,2.23,1.73472,0.5059600000000001,1.807,0.04512,0.013160000000000002,0.047,1.6896,0.4928,1.76
2020-09-09 21:00:00,2.11536,0.6169800000000001,2.2035,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.0736,0.6048,2.16,1.70256,0.49658,1.7735,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.6608,0.4844,1.73
2020-09-09 21:30:00,1.9588800000000002,0.5713400000000001,2.0405,0.01008,0.0029400000000000003,0.0105,1.9488,0.5684,2.03,1.67088,0.48734000000000005,1.7405,0.01008,0.0029400000000000003,0.0105,1.6608,0.4844,1.73
2020-09-09 22:00:00,1.7342400000000002,0.50582,1.8065,0.044640000000000006,0.01302,0.0465,1.6896,0.4928,1.76,1.45584,0.42462000000000005,1.5165000000000002,0.044640000000000006,0.01302,0.0465,1.4112,0.4116,1.47
2020-09-09 22:30:00,1.60752,0.46886000000000005,1.6745,0.023520000000000003,0.006860000000000001,0.0245,1.584,0.462,1.65,1.3003200000000001,0.37926000000000004,1.3545,0.023520000000000003,0.006860000000000001,0.0245,1.2768,0.3724,1.33
2020-09-09 23:00:00,1.49328,0.43554000000000004,1.5554999999999999,0.01488,0.00434,0.0155,1.4784000000000002,0.4312,1.54,1.17648,0.34314,1.2255,0.01488,0.00434,0.0155,1.1616,0.3388,1.21
2020-09-09 23:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3248,0.3864,1.38,1.09056,0.31808000000000003,1.1360000000000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0656,0.3108,1.11
2020-09-10 00:00:00,1.26432,0.36876000000000003,1.317,0.10272,0.029960000000000004,0.107,1.1616,0.3388,1.21,1.01472,0.29596,1.057,0.10272,0.029960000000000004,0.107,0.912,0.266,0.9500000000000001
2020-09-10 00:30:00,1.21344,0.35392,1.264,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1136,0.32480000000000003,1.16,1.02144,0.29792,1.064,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.9216000000000001,0.26880000000000004,0.96
2020-09-10 01:00:00,1.15248,0.33614000000000005,1.2005,0.10608000000000001,0.030940000000000002,0.1105,1.0464,0.3052,1.09,0.9988800000000001,0.29134000000000004,1.0405,0.10608000000000001,0.030940000000000002,0.1105,0.8928,0.2604,0.93
2020-09-10 01:30:00,1.15632,0.33726,1.2045,0.08112000000000001,0.02366,0.0845,1.0752,0.3136,1.12,0.9931200000000001,0.28966000000000003,1.0345,0.08112000000000001,0.02366,0.0845,0.912,0.266,0.9500000000000001
2020-09-10 02:00:00,1.18464,0.34552000000000005,1.234,0.04224000000000001,0.012320000000000001,0.044,1.1424,0.3332,1.19,0.9830400000000001,0.28672000000000003,1.024,0.04224000000000001,0.012320000000000001,0.044,0.9408000000000001,0.27440000000000003,0.98
2020-09-10 02:30:00,1.17072,0.34146000000000004,1.2195,0.06672,0.01946,0.0695,1.104,0.322,1.15,0.99792,0.29106000000000004,1.0395,0.06672,0.01946,0.0695,0.9312,0.2716,0.97
2020-09-10 03:00:00,1.1856,0.3458,1.235,0.07200000000000001,0.021,0.075,1.1136,0.32480000000000003,1.16,1.0032,0.2926,1.045,0.07200000000000001,0.021,0.075,0.9312,0.2716,0.97
2020-09-10 03:30:00,1.18128,0.34454,1.2305,0.06768,0.01974,0.07050000000000001,1.1136,0.32480000000000003,1.16,0.9988800000000001,0.29134000000000004,1.0405,0.06768,0.01974,0.07050000000000001,0.9312,0.2716,0.97
2020-09-10 04:00:00,1.16688,0.34034000000000003,1.2155,0.07248,0.021140000000000003,0.0755,1.0944,0.31920000000000004,1.1400000000000001,1.00368,0.29274,1.0455,0.07248,0.021140000000000003,0.0755,0.9312,0.2716,0.97
2020-09-10 04:30:00,1.16352,0.33936000000000005,1.212,0.07872000000000001,0.02296,0.082,1.0848,0.3164,1.13,0.99072,0.28896000000000005,1.032,0.07872000000000001,0.02296,0.082,0.912,0.266,0.9500000000000001
2020-09-10 05:00:00,1.16928,0.34104,1.218,0.06528,0.01904,0.068,1.104,0.322,1.15,0.9868800000000001,0.28784000000000004,1.028,0.06528,0.01904,0.068,0.9216000000000001,0.26880000000000004,0.96
2020-09-10 05:30:00,1.164,0.3395,1.2125,0.0792,0.023100000000000002,0.0825,1.0848,0.3164,1.13,1.0008,0.2919,1.0425,0.0792,0.023100000000000002,0.0825,0.9216000000000001,0.26880000000000004,0.96
2020-09-10 06:00:00,1.224,0.357,1.275,0.0912,0.026600000000000002,0.095,1.1328,0.3304,1.18,1.0416,0.3038,1.085,0.0912,0.026600000000000002,0.095,0.9504,0.2772,0.99
2020-09-10 06:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.10944000000000001,0.031920000000000004,0.114,1.248,0.364,1.3,1.15584,0.33712000000000003,1.204,0.10944000000000001,0.031920000000000004,0.114,1.0464,0.3052,1.09
2020-09-10 07:00:00,1.57104,0.45822,1.6365,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4688,0.4284,1.53,1.36944,0.39942000000000005,1.4265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-09-10 07:30:00,1.69968,0.49574,1.7705000000000002,0.05808000000000001,0.01694,0.060500000000000005,1.6416,0.4788,1.71,1.52688,0.44534,1.5905,0.05808000000000001,0.01694,0.060500000000000005,1.4688,0.4284,1.53
2020-09-10 08:00:00,1.79616,0.52388,1.871,0.05856000000000001,0.01708,0.061,1.7376,0.5068,1.81,1.57536,0.45948000000000006,1.641,0.05856000000000001,0.01708,0.061,1.5168,0.4424,1.58
2020-09-10 08:30:00,1.8940800000000002,0.55244,1.9729999999999999,0.03168,0.00924,0.033,1.8624,0.5432,1.94,1.68288,0.49084000000000005,1.7530000000000001,0.03168,0.00924,0.033,1.6512,0.48160000000000003,1.72
2020-09-10 09:00:00,1.8072,0.5271,1.8825,0.0408,0.0119,0.0425,1.7664,0.5152,1.8399999999999999,1.6824,0.4907,1.7525,0.0408,0.0119,0.0425,1.6416,0.4788,1.71
2020-09-10 09:30:00,1.7870400000000002,0.52122,1.8615,0.08784,0.02562,0.0915,1.6992,0.49560000000000004,1.77,1.71984,0.5016200000000001,1.7915,0.08784,0.02562,0.0915,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-10 10:00:00,1.8456000000000001,0.5383,1.9225,0.0984,0.0287,0.10250000000000001,1.7472,0.5096,1.82,1.788,0.5215000000000001,1.8625,0.0984,0.0287,0.10250000000000001,1.6896,0.4928,1.76
2020-09-10 10:30:00,1.71456,0.5000800000000001,1.786,0.10176,0.02968,0.106,1.6128,0.47040000000000004,1.6800000000000002,1.70496,0.49728000000000006,1.776,0.10176,0.02968,0.106,1.6032000000000002,0.4676,1.67
2020-09-10 11:00:00,1.68336,0.49098,1.7535,0.08976,0.026180000000000002,0.0935,1.5936,0.46480000000000005,1.6600000000000001,1.5969600000000002,0.46578,1.6635,0.08976,0.026180000000000002,0.0935,1.5072,0.43960000000000005,1.57
2020-09-10 11:30:00,1.60368,0.46774000000000004,1.6705,0.10608000000000001,0.030940000000000002,0.1105,1.4976,0.4368,1.56,1.6324800000000002,0.47614000000000006,1.7005,0.10608000000000001,0.030940000000000002,0.1105,1.5264,0.44520000000000004,1.5899999999999999
2020-09-10 12:00:00,1.56384,0.45612,1.629,0.12384,0.036120000000000006,0.129,1.44,0.42,1.5,1.70784,0.49812000000000006,1.779,0.12384,0.036120000000000006,0.129,1.584,0.462,1.65
2020-09-10 12:30:00,1.65408,0.48244000000000004,1.7229999999999999,0.11808,0.034440000000000005,0.123,1.536,0.448,1.6,1.75008,0.51044,1.823,0.11808,0.034440000000000005,0.123,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-10 13:00:00,1.7711999999999999,0.5166000000000001,1.845,0.0912,0.026600000000000002,0.095,1.6800000000000002,0.49,1.75,1.7424,0.5082,1.815,0.0912,0.026600000000000002,0.095,1.6512,0.48160000000000003,1.72
2020-09-10 13:30:00,1.7683200000000001,0.51576,1.842,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6703999999999999,0.4872,1.74,1.72992,0.50456,1.802,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-10 14:00:00,1.79472,0.52346,1.8695,0.07632000000000001,0.022260000000000002,0.0795,1.7184,0.5012,1.79,1.7179200000000001,0.5010600000000001,1.7895,0.07632000000000001,0.022260000000000002,0.0795,1.6416,0.4788,1.71
2020-09-10 14:30:00,1.9291200000000002,0.56266,2.0095,0.057120000000000004,0.01666,0.059500000000000004,1.8719999999999999,0.546,1.9500000000000002,1.7179200000000001,0.5010600000000001,1.7895,0.057120000000000004,0.01666,0.059500000000000004,1.6608,0.4844,1.73
2020-09-10 15:00:00,1.9368,0.5649000000000001,2.0175,0.0264,0.0077,0.0275,1.9104,0.5572,1.99,1.6872,0.49210000000000004,1.7575,0.0264,0.0077,0.0275,1.6608,0.4844,1.73
2020-09-10 15:30:00,1.95792,0.57106,2.0395,0.01872,0.0054600000000000004,0.0195,1.9392,0.5656,2.02,1.68912,0.49266000000000004,1.7595,0.01872,0.0054600000000000004,0.0195,1.6703999999999999,0.4872,1.74
2020-09-10 16:00:00,2.05344,0.59892,2.1390000000000002,0.018240000000000003,0.00532,0.019,2.0352,0.5936,2.12,1.68864,0.49252,1.759,0.018240000000000003,0.00532,0.019,1.6703999999999999,0.4872,1.74
2020-09-10 16:30:00,2.0208,0.5894,2.105,0.014400000000000001,0.004200000000000001,0.015,2.0064,0.5852,2.09,1.6848,0.4914,1.755,0.014400000000000001,0.004200000000000001,0.015,1.6703999999999999,0.4872,1.74
2020-09-10 17:00:00,2.08416,0.6078800000000001,2.171,0.02016,0.005880000000000001,0.021,2.064,0.602,2.15,1.73856,0.5070800000000001,1.811,0.02016,0.005880000000000001,0.021,1.7184,0.5012,1.79
2020-09-10 17:30:00,2.13744,0.6234200000000001,2.2265,0.02544,0.00742,0.026500000000000003,2.112,0.616,2.2,1.78224,0.5198200000000001,1.8565,0.02544,0.00742,0.026500000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-09-10 18:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.01344,0.003920000000000001,0.014,2.1408,0.6244000000000001,2.23,1.77984,0.51912,1.854,0.01344,0.003920000000000001,0.014,1.7664,0.5152,1.8399999999999999
2020-09-10 18:30:00,2.29632,0.66976,2.392,0.021120000000000003,0.0061600000000000005,0.022,2.2752,0.6636000000000001,2.37,1.87392,0.54656,1.952,0.021120000000000003,0.0061600000000000005,0.022,1.8528,0.5404,1.9300000000000002
2020-09-10 19:00:00,2.3352,0.6811,2.4325,0.0216,0.0063,0.022500000000000003,2.3136,0.6748000000000001,2.41,1.8744,0.5467000000000001,1.9525000000000001,0.0216,0.0063,0.022500000000000003,1.8528,0.5404,1.9300000000000002
2020-09-10 19:30:00,2.24736,0.6554800000000001,2.341,0.010560000000000002,0.0030800000000000003,0.011,2.2368,0.6524,2.33,1.7865600000000001,0.52108,1.861,0.010560000000000002,0.0030800000000000003,0.011,1.776,0.518,1.85
2020-09-10 20:00:00,2.17968,0.6357400000000001,2.2705,0.019680000000000003,0.00574,0.0205,2.16,0.63,2.25,1.72848,0.50414,1.8005,0.019680000000000003,0.00574,0.0205,1.7088,0.4984,1.78
2020-09-10 20:30:00,2.08128,0.60704,2.168,0.01728,0.00504,0.018000000000000002,2.064,0.602,2.15,1.7452800000000002,0.50904,1.818,0.01728,0.00504,0.018000000000000002,1.728,0.504,1.8
2020-09-10 21:00:00,1.97952,0.5773600000000001,2.062,0.021120000000000003,0.0061600000000000005,0.022,1.9584000000000001,0.5712,2.04,1.67232,0.48776,1.742,0.021120000000000003,0.0061600000000000005,0.022,1.6512,0.48160000000000003,1.72
2020-09-10 21:30:00,1.86672,0.54446,1.9445000000000001,0.013920000000000002,0.00406,0.0145,1.8528,0.5404,1.9300000000000002,1.55952,0.45486000000000004,1.6245,0.013920000000000002,0.00406,0.0145,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-10 22:00:00,1.7832,0.5201,1.8575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.776,0.518,1.85,1.4568,0.4249,1.5175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4496,0.4228,1.51
2020-09-10 22:30:00,1.7755200000000002,0.51786,1.8495,0.009120000000000001,0.00266,0.0095,1.7664,0.5152,1.8399999999999999,1.42992,0.41706000000000004,1.4895,0.009120000000000001,0.00266,0.0095,1.4208,0.41440000000000005,1.48
2020-09-10 23:00:00,1.59888,0.46634000000000003,1.6655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5936,0.46480000000000005,1.6600000000000001,1.28208,0.37394000000000005,1.3355000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2768,0.3724,1.33
2020-09-10 23:30:00,1.42176,0.41468000000000005,1.4809999999999999,0.0009600000000000001,0.00028000000000000003,0.001,1.4208,0.41440000000000005,1.48,1.15296,0.33628,1.201,0.0009600000000000001,0.00028000000000000003,0.001,1.152,0.336,1.2
2020-09-11 00:00:00,1.28928,0.37604000000000004,1.343,0.022080000000000002,0.00644,0.023,1.2671999999999999,0.36960000000000004,1.32,1.01088,0.29484000000000005,1.053,0.022080000000000002,0.00644,0.023,0.9888,0.2884,1.03
2020-09-11 00:30:00,1.21824,0.35532,1.2690000000000001,0.047040000000000005,0.013720000000000001,0.049,1.1712,0.3416,1.22,0.98784,0.28812000000000004,1.029,0.047040000000000005,0.013720000000000001,0.049,0.9408000000000001,0.27440000000000003,0.98
2020-09-11 01:00:00,1.21056,0.35308,1.2610000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.1424,0.3332,1.19,0.9993600000000001,0.29148,1.041,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9312,0.2716,0.97
2020-09-11 01:30:00,1.1928,0.34790000000000004,1.2425,0.06,0.0175,0.0625,1.1328,0.3304,1.18,0.9816,0.2863,1.0225,0.06,0.0175,0.0625,0.9216000000000001,0.26880000000000004,0.96
2020-09-11 02:00:00,1.2230400000000001,0.35672000000000004,1.274,0.06144000000000001,0.017920000000000002,0.064,1.1616,0.3388,1.21,1.01184,0.29512000000000005,1.054,0.06144000000000001,0.017920000000000002,0.064,0.9504,0.2772,0.99
2020-09-11 02:30:00,1.19232,0.34776,1.242,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1424,0.3332,1.19,0.99072,0.28896000000000005,1.032,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9408000000000001,0.27440000000000003,0.98
2020-09-11 03:00:00,1.1755200000000001,0.34286000000000005,1.2245,0.033120000000000004,0.00966,0.0345,1.1424,0.3332,1.19,0.9739200000000001,0.28406000000000003,1.0145,0.033120000000000004,0.00966,0.0345,0.9408000000000001,0.27440000000000003,0.98
2020-09-11 03:30:00,1.14528,0.33404,1.193,0.060480000000000006,0.017640000000000003,0.063,1.0848,0.3164,1.13,0.9532800000000001,0.27804,0.993,0.060480000000000006,0.017640000000000003,0.063,0.8928,0.2604,0.93
2020-09-11 04:00:00,1.10928,0.32354000000000005,1.1555,0.09168000000000001,0.026740000000000003,0.0955,1.0176,0.2968,1.06,0.9556800000000001,0.27874000000000004,0.9955,0.09168000000000001,0.026740000000000003,0.0955,0.864,0.252,0.9
2020-09-11 04:30:00,1.09968,0.32074,1.1455,0.08208,0.023940000000000003,0.0855,1.0176,0.2968,1.06,0.96528,0.28154,1.0055,0.08208,0.023940000000000003,0.0855,0.8832000000000001,0.2576,0.92
2020-09-11 05:00:00,1.0924800000000001,0.31864000000000003,1.138,0.06528,0.01904,0.068,1.0272000000000001,0.29960000000000003,1.07,0.9484800000000001,0.27664,0.988,0.06528,0.01904,0.068,0.8832000000000001,0.2576,0.92
2020-09-11 05:30:00,1.14912,0.33516,1.197,0.054720000000000005,0.015960000000000002,0.057,1.0944,0.31920000000000004,1.1400000000000001,1.01472,0.29596,1.057,0.054720000000000005,0.015960000000000002,0.057,0.96,0.28,1.0
2020-09-11 06:00:00,1.22544,0.35742,1.2765,0.03504,0.010220000000000002,0.036500000000000005,1.1904,0.3472,1.24,1.07184,0.31262,1.1165,0.03504,0.010220000000000002,0.036500000000000005,1.0368,0.3024,1.08
2020-09-11 06:30:00,1.40544,0.40992,1.464,0.051840000000000004,0.015120000000000001,0.054,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.20384,0.35112000000000004,1.254,0.051840000000000004,0.015120000000000001,0.054,1.152,0.336,1.2
2020-09-11 07:00:00,1.61184,0.47012000000000004,1.679,0.07584,0.02212,0.079,1.536,0.448,1.6,1.38144,0.40292000000000006,1.439,0.07584,0.02212,0.079,1.3056,0.3808,1.3599999999999999
2020-09-11 07:30:00,1.75824,0.51282,1.8315000000000001,0.07824,0.022820000000000003,0.0815,1.6800000000000002,0.49,1.75,1.52784,0.44562,1.5915,0.07824,0.022820000000000003,0.0815,1.4496,0.4228,1.51
2020-09-11 08:00:00,1.84368,0.53774,1.9205,0.08688000000000001,0.02534,0.09050000000000001,1.7568000000000001,0.5124000000000001,1.83,1.6324800000000002,0.47614000000000006,1.7005,0.08688000000000001,0.02534,0.09050000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-11 08:30:00,1.9137600000000001,0.55818,1.9935,0.08976,0.026180000000000002,0.0935,1.824,0.532,1.9,1.73136,0.5049800000000001,1.8035,0.08976,0.026180000000000002,0.0935,1.6416,0.4788,1.71
2020-09-11 09:00:00,1.89792,0.55356,1.9769999999999999,0.23712000000000003,0.06916,0.247,1.6608,0.4844,1.73,1.8403200000000002,0.53676,1.917,0.23712000000000003,0.06916,0.247,1.6032000000000002,0.4676,1.67
2020-09-11 09:30:00,1.77648,0.51814,1.8505,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.7092800000000001,0.49854000000000004,1.7805,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.4784000000000002,0.4312,1.54
2020-09-11 10:00:00,1.72848,0.50414,1.8005,0.22128,0.06454,0.2305,1.5072,0.43960000000000005,1.57,1.71888,0.50134,1.7905000000000002,0.22128,0.06454,0.2305,1.4976,0.4368,1.56
2020-09-11 10:30:00,1.5984,0.4662,1.665,0.2544,0.0742,0.265,1.344,0.392,1.4,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.2544,0.0742,0.265,1.4784000000000002,0.4312,1.54
2020-09-11 11:00:00,1.54704,0.45122,1.6115,0.20304000000000003,0.05922,0.21150000000000002,1.344,0.392,1.4,1.7102400000000002,0.49882000000000004,1.7815,0.20304000000000003,0.05922,0.21150000000000002,1.5072,0.43960000000000005,1.57
2020-09-11 11:30:00,1.6747200000000002,0.48846000000000006,1.7445,0.30192,0.08806000000000001,0.3145,1.3728,0.40040000000000003,1.43,1.7035200000000001,0.49686,1.7745000000000002,0.30192,0.08806000000000001,0.3145,1.4016,0.4088,1.46
2020-09-11 12:00:00,1.68384,0.49112000000000006,1.754,0.33024000000000003,0.09632,0.34400000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6262400000000001,0.47432,1.694,0.33024000000000003,0.09632,0.34400000000000003,1.296,0.378,1.35
2020-09-11 12:30:00,1.60368,0.46774000000000004,1.6705,0.41328000000000004,0.12054000000000001,0.4305,1.1904,0.3472,1.24,1.6804800000000002,0.49014,1.7505000000000002,0.41328000000000004,0.12054000000000001,0.4305,1.2671999999999999,0.36960000000000004,1.32
2020-09-11 13:00:00,1.65168,0.48174000000000006,1.7205,0.43248000000000003,0.12614,0.4505,1.2192,0.3556,1.27,1.73808,0.5069400000000001,1.8105,0.43248000000000003,0.12614,0.4505,1.3056,0.3808,1.3599999999999999
2020-09-11 13:30:00,1.58928,0.46354000000000006,1.6555,0.52368,0.15274000000000001,0.5455,1.0656,0.3108,1.11,1.72368,0.5027400000000001,1.7955,0.52368,0.15274000000000001,0.5455,1.2,0.35000000000000003,1.25
2020-09-11 14:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.44256,0.12908,0.461,1.2192,0.3556,1.27,1.82496,0.5322800000000001,1.901,0.44256,0.12908,0.461,1.3824,0.4032,1.44
2020-09-11 14:30:00,1.65552,0.48286000000000007,1.7245,0.46512000000000003,0.13566,0.48450000000000004,1.1904,0.3472,1.24,1.8283200000000002,0.5332600000000001,1.9045,0.46512000000000003,0.13566,0.48450000000000004,1.3632,0.3976,1.42
2020-09-11 15:00:00,1.55952,0.45486000000000004,1.6245,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.152,0.336,1.2,1.8283200000000002,0.5332600000000001,1.9045,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.4208,0.41440000000000005,1.48
2020-09-11 15:30:00,1.60704,0.46872,1.674,0.48384000000000005,0.14112000000000002,0.504,1.1232,0.3276,1.17,1.77984,0.51912,1.854,0.48384000000000005,0.14112000000000002,0.504,1.296,0.378,1.35
2020-09-11 16:00:00,1.5216,0.44380000000000003,1.585,0.38880000000000003,0.1134,0.405,1.1328,0.3304,1.18,1.7904,0.5222,1.865,0.38880000000000003,0.1134,0.405,1.4016,0.4088,1.46
2020-09-11 16:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.40704,0.11872,0.424,1.1904,0.3472,1.24,1.77024,0.51632,1.8439999999999999,0.40704,0.11872,0.424,1.3632,0.3976,1.42
2020-09-11 17:00:00,1.7256,0.5033,1.7974999999999999,0.3144,0.0917,0.3275,1.4112,0.4116,1.47,1.8504,0.5397000000000001,1.9275,0.3144,0.0917,0.3275,1.536,0.448,1.6
