Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-11 17:30:00,1.78896,0.52178,1.8635000000000002,0.32016,0.09338,0.3335,1.4688,0.4284,1.53,1.8753600000000001,0.54698,1.9535,0.32016,0.09338,0.3335,1.5552000000000001,0.4536,1.62
2020-09-11 18:00:00,1.93872,0.5654600000000001,2.0195,0.22992,0.06706000000000001,0.23950000000000002,1.7088,0.4984,1.78,1.90992,0.55706,1.9895,0.22992,0.06706000000000001,0.23950000000000002,1.6800000000000002,0.49,1.75
2020-09-11 18:30:00,1.95648,0.57064,2.038,0.15168,0.04424,0.158,1.8048000000000002,0.5264,1.88,1.77408,0.51744,1.8479999999999999,0.15168,0.04424,0.158,1.6224,0.4732,1.69
2020-09-11 19:00:00,1.99872,0.58296,2.082,0.07872000000000001,0.02296,0.082,1.92,0.56,2.0,1.6627200000000002,0.48496000000000006,1.732,0.07872000000000001,0.02296,0.082,1.584,0.462,1.65
2020-09-11 19:30:00,1.9137600000000001,0.55818,1.9935,0.05136,0.014980000000000002,0.053500000000000006,1.8624,0.5432,1.94,1.63536,0.47698,1.7035,0.05136,0.014980000000000002,0.053500000000000006,1.584,0.462,1.65
2020-09-11 20:00:00,1.9492800000000001,0.56854,2.0305,0.05808000000000001,0.01694,0.060500000000000005,1.8912,0.5516,1.97,1.66128,0.48454,1.7305000000000001,0.05808000000000001,0.01694,0.060500000000000005,1.6032000000000002,0.4676,1.67
2020-09-11 20:30:00,1.95648,0.57064,2.038,0.06528,0.01904,0.068,1.8912,0.5516,1.97,1.65888,0.48384000000000005,1.728,0.06528,0.01904,0.068,1.5936,0.46480000000000005,1.6600000000000001
2020-09-11 21:00:00,1.90128,0.55454,1.9805000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.8624,0.5432,1.94,1.58448,0.46214000000000005,1.6505,0.038880000000000005,0.011340000000000001,0.0405,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-11 21:30:00,1.8580800000000002,0.5419400000000001,1.9355,0.06288,0.018340000000000002,0.0655,1.7952,0.5236000000000001,1.87,1.5316800000000002,0.44674,1.5955,0.06288,0.018340000000000002,0.0655,1.4688,0.4284,1.53
2020-09-11 22:00:00,1.89792,0.55356,1.9769999999999999,0.11232,0.032760000000000004,0.117,1.7856,0.5208,1.8599999999999999,1.58112,0.46116,1.647,0.11232,0.032760000000000004,0.117,1.4688,0.4284,1.53
2020-09-11 22:30:00,1.64304,0.47922000000000003,1.7115,0.15504,0.04522,0.1615,1.488,0.434,1.55,1.4606400000000002,0.42602,1.5215,0.15504,0.04522,0.1615,1.3056,0.3808,1.3599999999999999
2020-09-11 23:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.13536,0.03948,0.14100000000000001,1.3344,0.38920000000000005,1.3900000000000001,1.29696,0.37828,1.351,0.13536,0.03948,0.14100000000000001,1.1616,0.3388,1.21
2020-09-11 23:30:00,1.38576,0.40418000000000004,1.4435,0.14736000000000002,0.042980000000000004,0.1535,1.2384,0.3612,1.29,1.25136,0.36498,1.3035,0.14736000000000002,0.042980000000000004,0.1535,1.104,0.322,1.15
2020-09-12 00:00:00,1.2864,0.37520000000000003,1.34,0.1728,0.0504,0.18,1.1136,0.32480000000000003,1.16,1.2,0.35000000000000003,1.25,0.1728,0.0504,0.18,1.0272000000000001,0.29960000000000003,1.07
2020-09-12 00:30:00,1.23648,0.36064,1.288,0.13248000000000001,0.03864,0.138,1.104,0.322,1.15,1.12128,0.32704000000000005,1.168,0.13248000000000001,0.03864,0.138,0.9888,0.2884,1.03
2020-09-12 01:00:00,1.17792,0.34356000000000003,1.227,0.12192000000000001,0.03556,0.127,1.056,0.308,1.1,1.08192,0.31556,1.127,0.12192000000000001,0.03556,0.127,0.96,0.28,1.0
2020-09-12 01:30:00,1.1697600000000001,0.34118000000000004,1.2185,0.16176000000000001,0.04718000000000001,0.1685,1.008,0.294,1.05,1.06416,0.31038000000000004,1.1085,0.16176000000000001,0.04718000000000001,0.1685,0.9024000000000001,0.2632,0.9400000000000001
2020-09-12 02:00:00,1.1932800000000001,0.34804,1.2429999999999999,0.13728,0.040040000000000006,0.14300000000000002,1.056,0.308,1.1,1.08768,0.31724,1.133,0.13728,0.040040000000000006,0.14300000000000002,0.9504,0.2772,0.99
2020-09-12 02:30:00,1.188,0.34650000000000003,1.2375,0.1608,0.046900000000000004,0.1675,1.0272000000000001,0.29960000000000003,1.07,1.0536,0.3073,1.0975,0.1608,0.046900000000000004,0.1675,0.8928,0.2604,0.93
2020-09-12 03:00:00,1.16352,0.33936000000000005,1.212,0.16512000000000002,0.04816,0.17200000000000001,0.9984000000000001,0.2912,1.04,1.02912,0.30016000000000004,1.072,0.16512000000000002,0.04816,0.17200000000000001,0.864,0.252,0.9
2020-09-12 03:30:00,1.10688,0.32284,1.153,0.10848000000000001,0.03164,0.113,0.9984000000000001,0.2912,1.04,1.00128,0.29204,1.043,0.10848000000000001,0.03164,0.113,0.8928,0.2604,0.93
2020-09-12 04:00:00,1.10592,0.32256,1.152,0.10752,0.031360000000000006,0.112,0.9984000000000001,0.2912,1.04,0.97152,0.28336,1.012,0.10752,0.031360000000000006,0.112,0.864,0.252,0.9
2020-09-12 04:30:00,1.1256,0.32830000000000004,1.1725,0.0792,0.023100000000000002,0.0825,1.0464,0.3052,1.09,0.9528000000000001,0.27790000000000004,0.9925,0.0792,0.023100000000000002,0.0825,0.8736,0.2548,0.91
2020-09-12 05:00:00,1.11744,0.32592000000000004,1.164,0.04224000000000001,0.012320000000000001,0.044,1.0752,0.3136,1.12,0.9350400000000001,0.27272,0.974,0.04224000000000001,0.012320000000000001,0.044,0.8928,0.2604,0.93
2020-09-12 05:30:00,1.12704,0.32872,1.174,0.01344,0.003920000000000001,0.014,1.1136,0.32480000000000003,1.16,0.9542400000000001,0.27832,0.994,0.01344,0.003920000000000001,0.014,0.9408000000000001,0.27440000000000003,0.98
2020-09-12 06:00:00,1.13376,0.33068000000000003,1.181,0.010560000000000002,0.0030800000000000003,0.011,1.1232,0.3276,1.17,0.98016,0.28588,1.021,0.010560000000000002,0.0030800000000000003,0.011,0.9696,0.2828,1.01
2020-09-12 06:30:00,1.2336,0.3598,1.2850000000000001,0.014400000000000001,0.004200000000000001,0.015,1.2192,0.3556,1.27,1.0608,0.3094,1.105,0.014400000000000001,0.004200000000000001,0.015,1.0464,0.3052,1.09
2020-09-12 07:00:00,1.27104,0.37072000000000005,1.324,0.08064,0.023520000000000003,0.084,1.1904,0.3472,1.24,1.11744,0.32592000000000004,1.164,0.08064,0.023520000000000003,0.084,1.0368,0.3024,1.08
2020-09-12 07:30:00,1.39728,0.40754,1.4555,0.09168000000000001,0.026740000000000003,0.0955,1.3056,0.3808,1.3599999999999999,1.23408,0.35994000000000004,1.2855,0.09168000000000001,0.026740000000000003,0.0955,1.1424,0.3332,1.19
2020-09-12 08:00:00,1.4630400000000001,0.42672000000000004,1.524,0.07104,0.020720000000000002,0.074,1.392,0.406,1.45,1.33824,0.39032000000000006,1.3940000000000001,0.07104,0.020720000000000002,0.074,1.2671999999999999,0.36960000000000004,1.32
2020-09-12 08:30:00,1.49424,0.43582000000000004,1.5565,0.12144,0.03542,0.1265,1.3728,0.40040000000000003,1.43,1.45584,0.42462000000000005,1.5165000000000002,0.12144,0.03542,0.1265,1.3344,0.38920000000000005,1.3900000000000001
2020-09-12 09:00:00,1.5259200000000002,0.44506,1.5895000000000001,0.11472,0.033460000000000004,0.11950000000000001,1.4112,0.4116,1.47,1.5259200000000002,0.44506,1.5895000000000001,0.11472,0.033460000000000004,0.11950000000000001,1.4112,0.4116,1.47
2020-09-12 09:30:00,1.51728,0.44254000000000004,1.5805,0.16368000000000002,0.047740000000000005,0.1705,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.67088,0.48734000000000005,1.7405,0.16368000000000002,0.047740000000000005,0.1705,1.5072,0.43960000000000005,1.57
2020-09-12 10:00:00,1.50336,0.43848000000000004,1.566,0.15936,0.04648,0.166,1.344,0.392,1.4,1.6857600000000001,0.49168000000000006,1.756,0.15936,0.04648,0.166,1.5264,0.44520000000000004,1.5899999999999999
2020-09-12 10:30:00,1.44336,0.42098,1.5035,0.14736000000000002,0.042980000000000004,0.1535,1.296,0.378,1.35,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.14736000000000002,0.042980000000000004,0.1535,1.44,0.42,1.5
2020-09-12 11:00:00,1.3598400000000002,0.39662000000000003,1.4165,0.20784000000000002,0.06062000000000001,0.2165,1.152,0.336,1.2,1.6382400000000001,0.47782,1.7065000000000001,0.20784000000000002,0.06062000000000001,0.2165,1.4304000000000001,0.4172,1.49
2020-09-12 11:30:00,1.39392,0.40656000000000003,1.452,0.23232000000000003,0.06776,0.242,1.1616,0.3388,1.21,1.57632,0.45976000000000006,1.642,0.23232000000000003,0.06776,0.242,1.344,0.392,1.4
2020-09-12 12:00:00,1.49184,0.43512000000000006,1.554,0.25344,0.07392,0.264,1.2384,0.3612,1.29,1.49184,0.43512000000000006,1.554,0.25344,0.07392,0.264,1.2384,0.3612,1.29
2020-09-12 12:30:00,1.49952,0.43736,1.562,0.25152,0.07336000000000001,0.262,1.248,0.364,1.3,1.50912,0.44016000000000005,1.572,0.25152,0.07336000000000001,0.262,1.2576,0.3668,1.31
2020-09-12 13:00:00,1.43328,0.41804,1.4929999999999999,0.32928,0.09604000000000001,0.343,1.104,0.322,1.15,1.5196800000000001,0.44324,1.583,0.32928,0.09604000000000001,0.343,1.1904,0.3472,1.24
2020-09-12 13:30:00,1.35552,0.39536000000000004,1.412,0.32832,0.09576000000000001,0.342,1.0272000000000001,0.29960000000000003,1.07,1.58592,0.46256,1.6520000000000001,0.32832,0.09576000000000001,0.342,1.2576,0.3668,1.31
2020-09-12 14:00:00,1.30656,0.38108000000000003,1.361,0.33696000000000004,0.09828,0.35100000000000003,0.9696,0.2828,1.01,1.45056,0.42308,1.5110000000000001,0.33696000000000004,0.09828,0.35100000000000003,1.1136,0.32480000000000003,1.16
2020-09-12 14:30:00,1.32144,0.38542000000000004,1.3765,0.36144000000000004,0.10542000000000001,0.3765,0.96,0.28,1.0,1.35024,0.39382000000000006,1.4065,0.36144000000000004,0.10542000000000001,0.3765,0.9888,0.2884,1.03
2020-09-12 15:00:00,1.17648,0.34314,1.2255,0.33168000000000003,0.09674,0.34550000000000003,0.8448,0.2464,0.88,1.4548800000000002,0.42434000000000005,1.5155,0.33168000000000003,0.09674,0.34550000000000003,1.1232,0.3276,1.17
2020-09-12 15:30:00,1.23984,0.36162000000000005,1.2915,0.24144000000000002,0.07042000000000001,0.2515,0.9984000000000001,0.2912,1.04,1.44144,0.42042,1.5015,0.24144000000000002,0.07042000000000001,0.2515,1.2,0.35000000000000003,1.25
2020-09-12 16:00:00,1.36896,0.39928,1.426,0.30336,0.08848,0.316,1.0656,0.3108,1.11,1.3593600000000001,0.39648000000000005,1.416,0.30336,0.08848,0.316,1.056,0.308,1.1
2020-09-12 16:30:00,1.32672,0.38696,1.3820000000000001,0.31872,0.09296,0.332,1.008,0.294,1.05,1.39392,0.40656000000000003,1.452,0.31872,0.09296,0.332,1.0752,0.3136,1.12
2020-09-12 17:00:00,1.47744,0.43092,1.5390000000000001,0.28704,0.08372,0.299,1.1904,0.3472,1.24,1.42944,0.41692,1.4889999999999999,0.28704,0.08372,0.299,1.1424,0.3332,1.19
2020-09-12 17:30:00,1.6728,0.4879,1.7425000000000002,0.1752,0.0511,0.1825,1.4976,0.4368,1.56,1.548,0.4515,1.6125,0.1752,0.0511,0.1825,1.3728,0.40040000000000003,1.43
2020-09-12 18:00:00,1.8110400000000002,0.52822,1.8865,0.19824000000000003,0.05782,0.20650000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.59024,0.46382000000000007,1.6565,0.19824000000000003,0.05782,0.20650000000000002,1.392,0.406,1.45
2020-09-12 18:30:00,1.97808,0.57694,2.0605,0.11568,0.033740000000000006,0.12050000000000001,1.8624,0.5432,1.94,1.56528,0.45654000000000006,1.6305,0.11568,0.033740000000000006,0.12050000000000001,1.4496,0.4228,1.51
2020-09-12 19:00:00,1.9996800000000001,0.5832400000000001,2.083,0.041280000000000004,0.01204,0.043000000000000003,1.9584000000000001,0.5712,2.04,1.49088,0.43484000000000006,1.553,0.041280000000000004,0.01204,0.043000000000000003,1.4496,0.4228,1.51
2020-09-12 19:30:00,2.04288,0.59584,2.128,0.01728,0.00504,0.018000000000000002,2.0256,0.5908,2.11,1.4956800000000001,0.43624,1.558,0.01728,0.00504,0.018000000000000002,1.4784000000000002,0.4312,1.54
2020-09-12 20:00:00,2.1264,0.6202000000000001,2.215,0.014400000000000001,0.004200000000000001,0.015,2.112,0.616,2.2,1.5792000000000002,0.4606,1.645,0.014400000000000001,0.004200000000000001,0.015,1.5648,0.45640000000000003,1.63
2020-09-12 20:30:00,2.06688,0.60284,2.153,0.07008,0.020440000000000003,0.073,1.9968,0.5824,2.08,1.60608,0.46844,1.673,0.07008,0.020440000000000003,0.073,1.536,0.448,1.6
2020-09-12 21:00:00,1.9488,0.5684,2.03,0.06720000000000001,0.0196,0.07,1.8816000000000002,0.5488000000000001,1.96,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.06720000000000001,0.0196,0.07,1.4784000000000002,0.4312,1.54
2020-09-12 21:30:00,1.85088,0.5398400000000001,1.928,0.08448000000000001,0.024640000000000002,0.088,1.7664,0.5152,1.8399999999999999,1.45728,0.42504000000000003,1.518,0.08448000000000001,0.024640000000000002,0.088,1.3728,0.40040000000000003,1.43
2020-09-12 22:00:00,1.77696,0.5182800000000001,1.851,0.07776000000000001,0.022680000000000002,0.081,1.6992,0.49560000000000004,1.77,1.3833600000000001,0.40348,1.441,0.07776000000000001,0.022680000000000002,0.081,1.3056,0.3808,1.3599999999999999
2020-09-12 22:30:00,1.66992,0.48706000000000005,1.7395,0.06672,0.01946,0.0695,1.6032000000000002,0.4676,1.67,1.33392,0.38906,1.3895,0.06672,0.01946,0.0695,1.2671999999999999,0.36960000000000004,1.32
2020-09-12 23:00:00,1.5614400000000002,0.45542000000000005,1.6265,0.16944,0.049420000000000006,0.17650000000000002,1.392,0.406,1.45,1.26384,0.36862,1.3165,0.16944,0.049420000000000006,0.17650000000000002,1.0944,0.31920000000000004,1.1400000000000001
2020-09-12 23:30:00,1.45344,0.42392,1.514,0.14784,0.043120000000000006,0.154,1.3056,0.3808,1.3599999999999999,1.15584,0.33712000000000003,1.204,0.14784,0.043120000000000006,0.154,1.008,0.294,1.05
2020-09-13 00:00:00,1.3679999999999999,0.399,1.425,0.1776,0.051800000000000006,0.185,1.1904,0.3472,1.24,1.176,0.343,1.225,0.1776,0.051800000000000006,0.185,0.9984000000000001,0.2912,1.04
2020-09-13 00:30:00,1.27296,0.37128000000000005,1.326,0.16896000000000003,0.049280000000000004,0.176,1.104,0.322,1.15,1.03296,0.30128000000000005,1.076,0.16896000000000003,0.049280000000000004,0.176,0.864,0.252,0.9
2020-09-13 01:00:00,1.2576,0.3668,1.31,0.1632,0.0476,0.17,1.0944,0.31920000000000004,1.1400000000000001,1.008,0.294,1.05,0.1632,0.0476,0.17,0.8448,0.2464,0.88
2020-09-13 01:30:00,1.2744,0.37170000000000003,1.3275000000000001,0.18960000000000002,0.0553,0.1975,1.0848,0.3164,1.13,1.0344,0.3017,1.0775,0.18960000000000002,0.0553,0.1975,0.8448,0.2464,0.88
2020-09-13 02:00:00,1.2816,0.3738,1.335,0.3408,0.0994,0.355,0.9408000000000001,0.27440000000000003,0.98,1.0896,0.3178,1.135,0.3408,0.0994,0.355,0.7488,0.2184,0.78
2020-09-13 02:30:00,1.26,0.3675,1.3125,0.3768,0.10990000000000001,0.3925,0.8832000000000001,0.2576,0.92,1.068,0.3115,1.1125,0.3768,0.10990000000000001,0.3925,0.6912,0.2016,0.72
2020-09-13 03:00:00,1.22352,0.35686,1.2745,0.36912,0.10766,0.3845,0.8544,0.2492,0.89,1.06992,0.31206,1.1145,0.36912,0.10766,0.3845,0.7008,0.2044,0.73
2020-09-13 03:30:00,1.21344,0.35392,1.264,0.30144000000000004,0.08792000000000001,0.314,0.912,0.266,0.9500000000000001,1.05024,0.30632000000000004,1.094,0.30144000000000004,0.08792000000000001,0.314,0.7488,0.2184,0.78
2020-09-13 04:00:00,1.20672,0.35196000000000005,1.2570000000000001,0.32352000000000003,0.09436000000000001,0.337,0.8832000000000001,0.2576,0.92,1.00512,0.29316000000000003,1.047,0.32352000000000003,0.09436000000000001,0.337,0.6816,0.1988,0.71
2020-09-13 04:30:00,1.22112,0.35616000000000003,1.272,0.35712000000000005,0.10416,0.372,0.864,0.252,0.9,1.00992,0.29456000000000004,1.052,0.35712000000000005,0.10416,0.372,0.6528,0.1904,0.68
2020-09-13 05:00:00,1.17456,0.34258000000000005,1.2235,0.34896000000000005,0.10178000000000001,0.3635,0.8256,0.24080000000000001,0.86,1.00176,0.29218000000000005,1.0435,0.34896000000000005,0.10178000000000001,0.3635,0.6528,0.1904,0.68
2020-09-13 05:30:00,1.20336,0.35098,1.2535,0.38736000000000004,0.11298000000000001,0.4035,0.8160000000000001,0.23800000000000002,0.85,1.03056,0.30058,1.0735000000000001,0.38736000000000004,0.11298000000000001,0.4035,0.6432,0.18760000000000002,0.67
2020-09-13 06:00:00,1.20672,0.35196000000000005,1.2570000000000001,0.40032,0.11676,0.417,0.8064,0.23520000000000002,0.84,1.02432,0.29876,1.067,0.40032,0.11676,0.417,0.624,0.182,0.65
2020-09-13 06:30:00,1.2264,0.3577,1.2775,0.3336,0.09730000000000001,0.34750000000000003,0.8928,0.2604,0.93,1.0056,0.2933,1.0475,0.3336,0.09730000000000001,0.34750000000000003,0.672,0.196,0.7000000000000001
2020-09-13 07:00:00,1.22736,0.35798,1.2785,0.24816000000000002,0.07238,0.2585,0.9792000000000001,0.2856,1.02,0.9777600000000001,0.28518000000000004,1.0185,0.24816000000000002,0.07238,0.2585,0.7296,0.21280000000000002,0.76
2020-09-13 07:30:00,1.26144,0.36792,1.314,0.17664000000000002,0.05152,0.184,1.0848,0.3164,1.13,1.05984,0.30912,1.104,0.17664000000000002,0.05152,0.184,0.8832000000000001,0.2576,0.92
2020-09-13 08:00:00,1.31904,0.38472,1.374,0.21504,0.06272000000000001,0.224,1.104,0.322,1.15,1.11744,0.32592000000000004,1.164,0.21504,0.06272000000000001,0.224,0.9024000000000001,0.2632,0.9400000000000001
2020-09-13 08:30:00,1.4126400000000001,0.41202000000000005,1.4715,0.17424,0.050820000000000004,0.18150000000000002,1.2384,0.3612,1.29,1.26864,0.37002,1.3215,0.17424,0.050820000000000004,0.18150000000000002,1.0944,0.31920000000000004,1.1400000000000001
2020-09-13 09:00:00,1.39296,0.40628000000000003,1.451,0.26016,0.07588,0.271,1.1328,0.3304,1.18,1.36416,0.39788,1.421,0.26016,0.07588,0.271,1.104,0.322,1.15
2020-09-13 09:30:00,1.52736,0.44548000000000004,1.591,0.37536,0.10948000000000001,0.391,1.152,0.336,1.2,1.4985600000000001,0.43708,1.561,0.37536,0.10948000000000001,0.391,1.1232,0.3276,1.17
2020-09-13 10:00:00,1.5076800000000001,0.43974,1.5705,0.45168,0.13174000000000002,0.47050000000000003,1.056,0.308,1.1,1.54608,0.45094000000000006,1.6105,0.45168,0.13174000000000002,0.47050000000000003,1.0944,0.31920000000000004,1.1400000000000001
2020-09-13 10:30:00,1.47504,0.43022000000000005,1.5365,0.50544,0.14742000000000002,0.5265000000000001,0.9696,0.2828,1.01,1.6382400000000001,0.47782,1.7065000000000001,0.50544,0.14742000000000002,0.5265000000000001,1.1328,0.3304,1.18
2020-09-13 11:00:00,1.4592,0.42560000000000003,1.52,0.5472,0.15960000000000002,0.5700000000000001,0.912,0.266,0.9500000000000001,1.6703999999999999,0.4872,1.74,0.5472,0.15960000000000002,0.5700000000000001,1.1232,0.3276,1.17
2020-09-13 11:30:00,1.6824,0.4907,1.7525,0.5304,0.1547,0.5525,1.152,0.336,1.2,1.596,0.4655,1.6625,0.5304,0.1547,0.5525,1.0656,0.3108,1.11
2020-09-13 12:00:00,1.63152,0.47586000000000006,1.6995,0.55632,0.16226000000000002,0.5795,1.0752,0.3136,1.12,1.75632,0.51226,1.8295,0.55632,0.16226000000000002,0.5795,1.2,0.35000000000000003,1.25
2020-09-13 12:30:00,1.6747200000000002,0.48846000000000006,1.7445,0.5611200000000001,0.16366,0.5845,1.1136,0.32480000000000003,1.16,1.69392,0.49406000000000005,1.7645,0.5611200000000001,0.16366,0.5845,1.1328,0.3304,1.18
2020-09-13 13:00:00,1.60464,0.46802000000000005,1.6715,0.44304000000000004,0.12922,0.4615,1.1616,0.3388,1.21,1.6622400000000002,0.48482000000000003,1.7315,0.44304000000000004,0.12922,0.4615,1.2192,0.3556,1.27
2020-09-13 13:30:00,1.50384,0.43862,1.5665,0.42864,0.12502000000000002,0.4465,1.0752,0.3136,1.12,1.66704,0.48622000000000004,1.7365,0.42864,0.12502000000000002,0.4465,1.2384,0.3612,1.29
2020-09-13 14:00:00,1.35456,0.39508000000000004,1.411,0.44256,0.12908,0.461,0.912,0.266,0.9500000000000001,1.54656,0.45108000000000004,1.611,0.44256,0.12908,0.461,1.104,0.322,1.15
2020-09-13 14:30:00,1.32528,0.38654000000000005,1.3805,0.43248000000000003,0.12614,0.4505,0.8928,0.2604,0.93,1.54608,0.45094000000000006,1.6105,0.43248000000000003,0.12614,0.4505,1.1136,0.32480000000000003,1.16
2020-09-13 15:00:00,1.29552,0.37786000000000003,1.3495,0.44112,0.12866000000000002,0.4595,0.8544,0.2492,0.89,1.45872,0.42546000000000006,1.5195,0.44112,0.12866000000000002,0.4595,1.0176,0.2968,1.06
2020-09-13 15:30:00,1.33632,0.38976000000000005,1.392,0.42432000000000003,0.12376000000000001,0.442,0.912,0.266,0.9500000000000001,1.46112,0.42616000000000004,1.522,0.42432000000000003,0.12376000000000001,0.442,1.0368,0.3024,1.08
2020-09-13 16:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.36,0.105,0.375,1.0944,0.31920000000000004,1.1400000000000001,1.4736,0.4298,1.5350000000000001,0.36,0.105,0.375,1.1136,0.32480000000000003,1.16
2020-09-13 16:30:00,1.61136,0.46998000000000006,1.6785,0.39216,0.11438000000000001,0.40850000000000003,1.2192,0.3556,1.27,1.53456,0.44758000000000003,1.5985,0.39216,0.11438000000000001,0.40850000000000003,1.1424,0.3332,1.19
2020-09-13 17:00:00,1.77984,0.51912,1.854,0.41664,0.12152,0.434,1.3632,0.3976,1.42,1.60704,0.46872,1.674,0.41664,0.12152,0.434,1.1904,0.3472,1.24
2020-09-13 17:30:00,1.9372800000000001,0.5650400000000001,2.018,0.26688,0.07784,0.278,1.6703999999999999,0.4872,1.74,1.68768,0.49224000000000007,1.758,0.26688,0.07784,0.278,1.4208,0.41440000000000005,1.48
2020-09-13 18:00:00,1.99824,0.58282,2.0815,0.14544,0.042420000000000006,0.1515,1.8528,0.5404,1.9300000000000002,1.68144,0.49042,1.7515,0.14544,0.042420000000000006,0.1515,1.536,0.448,1.6
2020-09-13 18:30:00,2.02224,0.58982,2.1065,0.11184000000000001,0.03262,0.1165,1.9104,0.5572,1.99,1.61904,0.47222000000000003,1.6865,0.11184000000000001,0.03262,0.1165,1.5072,0.43960000000000005,1.57
2020-09-13 19:00:00,2.05248,0.5986400000000001,2.138,0.07488,0.021840000000000002,0.078,1.9776,0.5768,2.06,1.5916800000000002,0.46424000000000004,1.658,0.07488,0.021840000000000002,0.078,1.5168,0.4424,1.58
2020-09-13 19:30:00,2.10288,0.61334,2.1905,0.038880000000000005,0.011340000000000001,0.0405,2.064,0.602,2.15,1.60368,0.46774000000000004,1.6705,0.038880000000000005,0.011340000000000001,0.0405,1.5648,0.45640000000000003,1.63
2020-09-13 20:00:00,2.1432,0.6251,2.2325,0.0888,0.025900000000000003,0.0925,2.0544000000000002,0.5992000000000001,2.14,1.6248,0.47390000000000004,1.6925,0.0888,0.025900000000000003,0.0925,1.536,0.448,1.6
2020-09-13 20:30:00,2.11104,0.61572,2.199,0.09504000000000001,0.02772,0.099,2.016,0.588,2.1,1.63104,0.47572000000000003,1.699,0.09504000000000001,0.02772,0.099,1.536,0.448,1.6
2020-09-13 21:00:00,1.99776,0.5826800000000001,2.081,0.10656,0.031080000000000003,0.111,1.8912,0.5516,1.97,1.52736,0.44548000000000004,1.591,0.10656,0.031080000000000003,0.111,1.4208,0.41440000000000005,1.48
2020-09-13 21:30:00,1.8408,0.5369,1.9175,0.1416,0.0413,0.14750000000000002,1.6992,0.49560000000000004,1.77,1.4088,0.41090000000000004,1.4675,0.1416,0.0413,0.14750000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-09-13 22:00:00,1.7452800000000002,0.50904,1.818,0.13248000000000001,0.03864,0.138,1.6128,0.47040000000000004,1.6800000000000002,1.32288,0.38584,1.3780000000000001,0.13248000000000001,0.03864,0.138,1.1904,0.3472,1.24
2020-09-13 22:30:00,1.6502400000000002,0.48132,1.7189999999999999,0.09504000000000001,0.02772,0.099,1.5552000000000001,0.4536,1.62,1.22784,0.35812000000000005,1.279,0.09504000000000001,0.02772,0.099,1.1328,0.3304,1.18
2020-09-13 23:00:00,1.60992,0.46956000000000003,1.677,0.11232,0.032760000000000004,0.117,1.4976,0.4368,1.56,1.22592,0.35756000000000004,1.2770000000000001,0.11232,0.032760000000000004,0.117,1.1136,0.32480000000000003,1.16
2020-09-13 23:30:00,1.56,0.455,1.625,0.0816,0.0238,0.085,1.4784000000000002,0.4312,1.54,1.224,0.357,1.275,0.0816,0.0238,0.085,1.1424,0.3332,1.19
2020-09-14 00:00:00,1.46544,0.42742,1.5265,0.054240000000000003,0.01582,0.0565,1.4112,0.4116,1.47,1.17744,0.34342,1.2265,0.054240000000000003,0.01582,0.0565,1.1232,0.3276,1.17
2020-09-14 00:30:00,1.4126400000000001,0.41202000000000005,1.4715,0.049440000000000005,0.01442,0.051500000000000004,1.3632,0.3976,1.42,1.14384,0.33362,1.1915,0.049440000000000005,0.01442,0.051500000000000004,1.0944,0.31920000000000004,1.1400000000000001
2020-09-14 01:00:00,1.36176,0.39718000000000003,1.4185,0.046560000000000004,0.013580000000000002,0.0485,1.3152,0.3836,1.37,1.12176,0.32718,1.1685,0.046560000000000004,0.013580000000000002,0.0485,1.0752,0.3136,1.12
2020-09-14 01:30:00,1.3420800000000002,0.39144,1.3980000000000001,0.02688,0.007840000000000001,0.028,1.3152,0.3836,1.37,1.01568,0.29624,1.058,0.02688,0.007840000000000001,0.028,0.9888,0.2884,1.03
2020-09-14 02:00:00,1.2984,0.37870000000000004,1.3525,0.0504,0.014700000000000001,0.052500000000000005,1.248,0.364,1.3,0.9624,0.2807,1.0025,0.0504,0.014700000000000001,0.052500000000000005,0.912,0.266,0.9500000000000001
2020-09-14 02:30:00,1.34544,0.39242000000000005,1.4015,0.05904,0.017220000000000003,0.061500000000000006,1.2864,0.37520000000000003,1.34,1.02864,0.30002,1.0715,0.05904,0.017220000000000003,0.061500000000000006,0.9696,0.2828,1.01
2020-09-14 03:00:00,1.30416,0.38038000000000005,1.3585,0.05616,0.016380000000000002,0.0585,1.248,0.364,1.3,1.06416,0.31038000000000004,1.1085,0.05616,0.016380000000000002,0.0585,1.008,0.294,1.05
2020-09-14 03:30:00,1.30368,0.38024,1.358,0.04608,0.01344,0.048,1.2576,0.3668,1.31,1.12128,0.32704000000000005,1.168,0.04608,0.01344,0.048,1.0752,0.3136,1.12
2020-09-14 04:00:00,1.296,0.378,1.35,0.07680000000000001,0.0224,0.08,1.2192,0.3556,1.27,1.1424,0.3332,1.19,0.07680000000000001,0.0224,0.08,1.0656,0.3108,1.11
2020-09-14 04:30:00,1.22208,0.35644000000000003,1.2730000000000001,0.07968,0.02324,0.083,1.1424,0.3332,1.19,0.9916800000000001,0.28924,1.033,0.07968,0.02324,0.083,0.912,0.266,0.9500000000000001
2020-09-14 05:00:00,1.17312,0.34216,1.222,0.05952,0.01736,0.062,1.1136,0.32480000000000003,1.16,0.88512,0.25816,0.922,0.05952,0.01736,0.062,0.8256,0.24080000000000001,0.86
2020-09-14 05:30:00,1.2096,0.3528,1.26,0.06720000000000001,0.0196,0.07,1.1424,0.3332,1.19,0.9024000000000001,0.2632,0.9400000000000001,0.06720000000000001,0.0196,0.07,0.8352,0.2436,0.87
2020-09-14 06:00:00,1.28928,0.37604000000000004,1.343,0.07008,0.020440000000000003,0.073,1.2192,0.3556,1.27,0.93408,0.27244,0.973,0.07008,0.020440000000000003,0.073,0.864,0.252,0.9
2020-09-14 06:30:00,1.46784,0.42812000000000006,1.529,0.03744,0.010920000000000001,0.039,1.4304000000000001,0.4172,1.49,1.08384,0.31612,1.129,0.03744,0.010920000000000001,0.039,1.0464,0.3052,1.09
2020-09-14 07:00:00,1.61664,0.47152000000000005,1.6840000000000002,0.051840000000000004,0.015120000000000001,0.054,1.5648,0.45640000000000003,1.63,1.18464,0.34552000000000005,1.234,0.051840000000000004,0.015120000000000001,0.054,1.1328,0.3304,1.18
2020-09-14 07:30:00,1.82976,0.53368,1.9060000000000001,0.03456,0.01008,0.036000000000000004,1.7952,0.5236000000000001,1.87,1.3593600000000001,0.39648000000000005,1.416,0.03456,0.01008,0.036000000000000004,1.3248,0.3864,1.38
2020-09-14 08:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.03264,0.00952,0.034,1.8432,0.5376000000000001,1.92,1.4246400000000001,0.41552000000000006,1.484,0.03264,0.00952,0.034,1.392,0.406,1.45
2020-09-14 08:30:00,1.9238400000000002,0.5611200000000001,2.004,0.051840000000000004,0.015120000000000001,0.054,1.8719999999999999,0.546,1.9500000000000002,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.051840000000000004,0.015120000000000001,0.054,1.4976,0.4368,1.56
2020-09-14 09:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.06384000000000001,0.01862,0.0665,1.8144,0.5292,1.8900000000000001,1.57104,0.45822,1.6365,0.06384000000000001,0.01862,0.0665,1.5072,0.43960000000000005,1.57
2020-09-14 09:30:00,1.8523200000000002,0.5402600000000001,1.9295,0.07632000000000001,0.022260000000000002,0.0795,1.776,0.518,1.85,1.61232,0.47026,1.6795,0.07632000000000001,0.022260000000000002,0.0795,1.536,0.448,1.6
2020-09-14 10:00:00,1.74816,0.50988,1.8210000000000002,0.11616000000000001,0.03388,0.121,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.5849600000000001,0.46228,1.651,0.11616000000000001,0.03388,0.121,1.4688,0.4284,1.53
2020-09-14 10:30:00,1.79664,0.52402,1.8715000000000002,0.13584000000000002,0.03962,0.14150000000000001,1.6608,0.4844,1.73,1.62384,0.47362000000000004,1.6915,0.13584000000000002,0.03962,0.14150000000000001,1.488,0.434,1.55
2020-09-14 11:00:00,1.6857600000000001,0.49168000000000006,1.756,0.14976,0.043680000000000004,0.156,1.536,0.448,1.6,1.64736,0.48048,1.716,0.14976,0.043680000000000004,0.156,1.4976,0.4368,1.56
2020-09-14 11:30:00,1.6536,0.4823,1.7225000000000001,0.1656,0.0483,0.17250000000000001,1.488,0.434,1.55,1.6440000000000001,0.47950000000000004,1.7125,0.1656,0.0483,0.17250000000000001,1.4784000000000002,0.4312,1.54
2020-09-14 12:00:00,1.64352,0.47936000000000006,1.712,0.17472000000000001,0.050960000000000005,0.182,1.4688,0.4284,1.53,1.68192,0.49056000000000005,1.752,0.17472000000000001,0.050960000000000005,0.182,1.5072,0.43960000000000005,1.57
2020-09-14 12:30:00,1.6344,0.4767,1.7025000000000001,0.18480000000000002,0.0539,0.1925,1.4496,0.4228,1.51,1.7208,0.5019,1.7925,0.18480000000000002,0.0539,0.1925,1.536,0.448,1.6
2020-09-14 13:00:00,1.6382400000000001,0.47782,1.7065000000000001,0.18864,0.055020000000000006,0.1965,1.4496,0.4228,1.51,1.67664,0.48902000000000007,1.7465000000000002,0.18864,0.055020000000000006,0.1965,1.488,0.434,1.55
2020-09-14 13:30:00,1.52448,0.44464000000000004,1.588,0.19008000000000003,0.05544,0.198,1.3344,0.38920000000000005,1.3900000000000001,1.63008,0.47544000000000003,1.698,0.19008000000000003,0.05544,0.198,1.44,0.42,1.5
2020-09-14 14:00:00,1.49184,0.43512000000000006,1.554,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.296,0.378,1.35,1.57824,0.46032000000000006,1.6440000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3824,0.4032,1.44
2020-09-14 14:30:00,1.12992,0.32956,1.177,0.16992000000000002,0.04956000000000001,0.177,0.96,0.28,1.0,2.00352,0.5843600000000001,2.087,0.16992000000000002,0.04956000000000001,0.177,1.8336000000000001,0.5348,1.9100000000000001
2020-09-14 15:00:00,1.1784,0.3437,1.2275,0.1608,0.046900000000000004,0.1675,1.0176,0.2968,1.06,1.9176000000000002,0.5593,1.9975,0.1608,0.046900000000000004,0.1675,1.7568000000000001,0.5124000000000001,1.83
2020-09-14 15:30:00,1.4832,0.43260000000000004,1.545,0.14880000000000002,0.0434,0.155,1.3344,0.38920000000000005,1.3900000000000001,1.6368,0.47740000000000005,1.705,0.14880000000000002,0.0434,0.155,1.488,0.434,1.55
2020-09-14 16:00:00,1.6680000000000001,0.48650000000000004,1.7375,0.12240000000000001,0.0357,0.1275,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.572,0.4585,1.6375000000000002,0.12240000000000001,0.0357,0.1275,1.4496,0.4228,1.51
2020-09-14 16:30:00,1.68912,0.49266000000000004,1.7595,0.10512,0.030660000000000003,0.1095,1.584,0.462,1.65,1.56432,0.45626000000000005,1.6295000000000002,0.10512,0.030660000000000003,0.1095,1.4592,0.42560000000000003,1.52
2020-09-14 17:00:00,1.8691200000000001,0.5451600000000001,1.947,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.7856,0.5208,1.8599999999999999,1.65792,0.48356000000000005,1.7269999999999999,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.5744,0.4592,1.6400000000000001
2020-09-14 17:30:00,2.07408,0.60494,2.1605,0.05808000000000001,0.01694,0.060500000000000005,2.016,0.588,2.1,1.71888,0.50134,1.7905000000000002,0.05808000000000001,0.01694,0.060500000000000005,1.6608,0.4844,1.73
2020-09-14 18:00:00,2.184,0.637,2.275,0.033600000000000005,0.0098,0.035,2.1504,0.6272,2.24,1.7424,0.5082,1.815,0.033600000000000005,0.0098,0.035,1.7088,0.4984,1.78
2020-09-14 18:30:00,2.27808,0.66444,2.373,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.2656,0.6608,2.36,1.71168,0.49924,1.783,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6992,0.49560000000000004,1.77
2020-09-14 19:00:00,2.31648,0.67564,2.4130000000000003,0.00288,0.00084,0.003,2.3136,0.6748000000000001,2.41,1.71168,0.49924,1.783,0.00288,0.00084,0.003,1.7088,0.4984,1.78
2020-09-14 19:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-09-14 20:00:00,2.25792,0.65856,2.352,0.0019200000000000003,0.0005600000000000001,0.002,2.2560000000000002,0.658,2.35,1.6627200000000002,0.48496000000000006,1.732,0.0019200000000000003,0.0005600000000000001,0.002,1.6608,0.4844,1.73
2020-09-14 20:30:00,2.18352,0.6368600000000001,2.2745,0.00432,0.00126,0.0045000000000000005,2.1792,0.6356,2.27,1.59792,0.46606000000000003,1.6644999999999999,0.00432,0.00126,0.0045000000000000005,1.5936,0.46480000000000005,1.6600000000000001
2020-09-14 21:00:00,2.01648,0.58814,2.1005,0.00048000000000000007,0.00014000000000000001,0.0005,2.016,0.588,2.1,1.45008,0.42294000000000004,1.5105,0.00048000000000000007,0.00014000000000000001,0.0005,1.4496,0.4228,1.51
2020-09-14 21:30:00,1.94496,0.56728,2.026,0.015360000000000002,0.0044800000000000005,0.016,1.9296000000000002,0.5628000000000001,2.01,1.42656,0.41608000000000006,1.486,0.015360000000000002,0.0044800000000000005,0.016,1.4112,0.4116,1.47
2020-09-14 22:00:00,1.8585600000000002,0.54208,1.936,0.044160000000000005,0.01288,0.046,1.8144,0.5292,1.8900000000000001,1.37856,0.40208000000000005,1.436,0.044160000000000005,0.01288,0.046,1.3344,0.38920000000000005,1.3900000000000001
2020-09-14 22:30:00,1.72896,0.5042800000000001,1.8010000000000002,0.08736000000000001,0.025480000000000003,0.091,1.6416,0.4788,1.71,1.27776,0.37268,1.331,0.08736000000000001,0.025480000000000003,0.091,1.1904,0.3472,1.24
2020-09-14 23:00:00,1.596,0.4655,1.6625,0.0792,0.023100000000000002,0.0825,1.5168,0.4424,1.58,1.1544,0.3367,1.2025000000000001,0.0792,0.023100000000000002,0.0825,1.0752,0.3136,1.12
2020-09-14 23:30:00,1.47552,0.43036,1.537,0.06432,0.018760000000000002,0.067,1.4112,0.4116,1.47,1.00512,0.29316000000000003,1.047,0.06432,0.018760000000000002,0.067,0.9408000000000001,0.27440000000000003,0.98
2020-09-15 00:00:00,1.38768,0.40474000000000004,1.4455,0.043680000000000004,0.012740000000000001,0.0455,1.344,0.392,1.4,0.9364800000000001,0.27314000000000005,0.9755,0.043680000000000004,0.012740000000000001,0.0455,0.8928,0.2604,0.93
2020-09-15 00:30:00,1.36224,0.39732,1.419,0.03744,0.010920000000000001,0.039,1.3248,0.3864,1.38,0.9590400000000001,0.27972,0.999,0.03744,0.010920000000000001,0.039,0.9216000000000001,0.26880000000000004,0.96
2020-09-15 01:00:00,1.33872,0.39046000000000003,1.3945,0.013920000000000002,0.00406,0.0145,1.3248,0.3864,1.38,0.91632,0.26726,0.9545,0.013920000000000002,0.00406,0.0145,0.9024000000000001,0.2632,0.9400000000000001
2020-09-15 01:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.4688,0.4284,1.53,1.10496,0.32228,1.151,0.0009600000000000001,0.00028000000000000003,0.001,1.104,0.322,1.15
2020-09-15 02:00:00,1.4308800000000002,0.41734000000000004,1.4905,0.00048000000000000007,0.00014000000000000001,0.0005,1.4304000000000001,0.4172,1.49,1.13328,0.33054,1.1805,0.00048000000000000007,0.00014000000000000001,0.0005,1.1328,0.3304,1.18
2020-09-15 02:30:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,1.1136,0.32480000000000003,1.16
2020-09-15 03:00:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,1.008,0.294,1.05,0.0,0.0,0.0,1.008,0.294,1.05
2020-09-15 03:30:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2020-09-15 04:00:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2020-09-15 04:30:00,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,0.8160000000000001,0.23800000000000002,0.85
2020-09-15 05:00:00,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,0.8064,0.23520000000000002,0.84
2020-09-15 05:30:00,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,0.8064,0.23520000000000002,0.84
2020-09-15 06:00:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2020-09-15 06:30:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2020-09-15 07:00:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19
2020-09-15 07:30:00,1.79568,0.5237400000000001,1.8705,0.00048000000000000007,0.00014000000000000001,0.0005,1.7952,0.5236000000000001,1.87,1.26768,0.36974,1.3205,0.00048000000000000007,0.00014000000000000001,0.0005,1.2671999999999999,0.36960000000000004,1.32
2020-09-15 08:00:00,1.89744,0.55342,1.9765000000000001,0.01584,0.00462,0.0165,1.8816000000000002,0.5488000000000001,1.96,1.38864,0.40502000000000005,1.4465,0.01584,0.00462,0.0165,1.3728,0.40040000000000003,1.43
2020-09-15 08:30:00,1.8753600000000001,0.54698,1.9535,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.8336000000000001,0.5348,1.9100000000000001,1.45296,0.42378000000000005,1.5135,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4112,0.4116,1.47
2020-09-15 09:00:00,1.8868800000000001,0.55034,1.9655,0.05328,0.015540000000000002,0.0555,1.8336000000000001,0.5348,1.9100000000000001,1.51248,0.44114000000000003,1.5755,0.05328,0.015540000000000002,0.0555,1.4592,0.42560000000000003,1.52
2020-09-15 09:30:00,1.8936000000000002,0.5523,1.9725000000000001,0.0504,0.014700000000000001,0.052500000000000005,1.8432,0.5376000000000001,1.92,1.5096,0.4403,1.5725,0.0504,0.014700000000000001,0.052500000000000005,1.4592,0.42560000000000003,1.52
2020-09-15 10:00:00,1.74672,0.50946,1.8195000000000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.6608,0.4844,1.73,1.48752,0.43386,1.5495,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.4016,0.4088,1.46
2020-09-15 10:30:00,1.6728,0.4879,1.7425000000000002,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.5552000000000001,0.4536,1.62,1.4712,0.42910000000000004,1.5325,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-15 11:00:00,1.58688,0.46284000000000003,1.653,0.07008,0.020440000000000003,0.073,1.5168,0.4424,1.58,1.48128,0.43204000000000004,1.5430000000000001,0.07008,0.020440000000000003,0.073,1.4112,0.4116,1.47
2020-09-15 11:30:00,1.6526399999999999,0.48202000000000006,1.7215,0.05904,0.017220000000000003,0.061500000000000006,1.5936,0.46480000000000005,1.6600000000000001,1.45104,0.42322000000000004,1.5115,0.05904,0.017220000000000003,0.061500000000000006,1.392,0.406,1.45
2020-09-15 12:00:00,1.5216,0.44380000000000003,1.585,0.07200000000000001,0.021,0.075,1.4496,0.4228,1.51,1.6368,0.47740000000000005,1.705,0.07200000000000001,0.021,0.075,1.5648,0.45640000000000003,1.63
2020-09-15 12:30:00,1.42272,0.41496000000000005,1.482,0.07872000000000001,0.02296,0.082,1.344,0.392,1.4,1.71072,0.49896,1.782,0.07872000000000001,0.02296,0.082,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-15 13:00:00,1.57632,0.45976000000000006,1.642,0.08832000000000001,0.02576,0.092,1.488,0.434,1.55,1.54752,0.45136000000000004,1.612,0.08832000000000001,0.02576,0.092,1.4592,0.42560000000000003,1.52
2020-09-15 13:30:00,1.56288,0.45584,1.6280000000000001,0.08448000000000001,0.024640000000000002,0.088,1.4784000000000002,0.4312,1.54,1.52448,0.44464000000000004,1.588,0.08448000000000001,0.024640000000000002,0.088,1.44,0.42,1.5
2020-09-15 14:00:00,1.5888,0.46340000000000003,1.655,0.07200000000000001,0.021,0.075,1.5168,0.4424,1.58,1.5216,0.44380000000000003,1.585,0.07200000000000001,0.021,0.075,1.4496,0.4228,1.51
2020-09-15 14:30:00,1.58928,0.46354000000000006,1.6555,0.06288,0.018340000000000002,0.0655,1.5264,0.44520000000000004,1.5899999999999999,1.49328,0.43554000000000004,1.5554999999999999,0.06288,0.018340000000000002,0.0655,1.4304000000000001,0.4172,1.49
2020-09-15 15:00:00,1.69872,0.49546000000000007,1.7695,0.057120000000000004,0.01666,0.059500000000000004,1.6416,0.4788,1.71,1.48752,0.43386,1.5495,0.057120000000000004,0.01666,0.059500000000000004,1.4304000000000001,0.4172,1.49
2020-09-15 15:30:00,1.6737600000000001,0.48818000000000006,1.7435,0.06096000000000001,0.01778,0.0635,1.6128,0.47040000000000004,1.6800000000000002,1.53936,0.44898000000000005,1.6035,0.06096000000000001,0.01778,0.0635,1.4784000000000002,0.4312,1.54
2020-09-15 16:00:00,1.7505600000000001,0.51058,1.8235000000000001,0.05136,0.014980000000000002,0.053500000000000006,1.6992,0.49560000000000004,1.77,1.5201600000000002,0.44338000000000005,1.5835,0.05136,0.014980000000000002,0.053500000000000006,1.4688,0.4284,1.53
2020-09-15 16:30:00,1.85712,0.54166,1.9344999999999999,0.033120000000000004,0.00966,0.0345,1.824,0.532,1.9,1.51152,0.44086000000000003,1.5745,0.033120000000000004,0.00966,0.0345,1.4784000000000002,0.4312,1.54
2020-09-15 17:00:00,2.10912,0.61516,2.197,0.025920000000000002,0.007560000000000001,0.027,2.0832,0.6076,2.17,1.5907200000000001,0.46396000000000004,1.657,0.025920000000000002,0.007560000000000001,0.027,1.5648,0.45640000000000003,1.63
2020-09-15 17:30:00,2.19168,0.63924,2.283,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1792,0.6356,2.27,1.68288,0.49084000000000005,1.7530000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6703999999999999,0.4872,1.74
2020-09-15 18:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2020-09-15 18:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-15 19:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-09-15 19:30:00,2.24688,0.65534,2.3405,0.00048000000000000007,0.00014000000000000001,0.0005,2.2464,0.6552,2.34,1.62288,0.47334000000000004,1.6905000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.6224,0.4732,1.69
2020-09-15 20:00:00,2.26752,0.6613600000000001,2.362,0.0019200000000000003,0.0005600000000000001,0.002,2.2656,0.6608,2.36,1.64352,0.47936000000000006,1.712,0.0019200000000000003,0.0005600000000000001,0.002,1.6416,0.4788,1.71
2020-09-15 20:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.019680000000000003,0.00574,0.0205,2.2368,0.6524,2.33,1.6324800000000002,0.47614000000000006,1.7005,0.019680000000000003,0.00574,0.0205,1.6128,0.47040000000000004,1.6800000000000002
2020-09-15 21:00:00,2.19456,0.6400800000000001,2.286,0.015360000000000002,0.0044800000000000005,0.016,2.1792,0.6356,2.27,1.58976,0.46368000000000004,1.6560000000000001,0.015360000000000002,0.0044800000000000005,0.016,1.5744,0.4592,1.6400000000000001
2020-09-15 21:30:00,2.04864,0.59752,2.134,0.0038400000000000005,0.0011200000000000001,0.004,2.0448,0.5964,2.13,1.48224,0.43232000000000004,1.544,0.0038400000000000005,0.0011200000000000001,0.004,1.4784000000000002,0.4312,1.54
2020-09-15 22:00:00,1.93104,0.56322,2.0115,0.00144,0.00042,0.0015,1.9296000000000002,0.5628000000000001,2.01,1.38384,0.40362000000000003,1.4415,0.00144,0.00042,0.0015,1.3824,0.4032,1.44
2020-09-15 22:30:00,1.7784,0.5187,1.8525,0.0024000000000000002,0.0007,0.0025,1.776,0.518,1.85,1.2504,0.3647,1.3025,0.0024000000000000002,0.0007,0.0025,1.248,0.364,1.3
2020-09-15 23:00:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.007680000000000001,0.0022400000000000002,0.008,1.6128,0.47040000000000004,1.6800000000000002,1.12128,0.32704000000000005,1.168,0.007680000000000001,0.0022400000000000002,0.008,1.1136,0.32480000000000003,1.16
2020-09-15 23:30:00,1.49808,0.43694000000000005,1.5605,0.01008,0.0029400000000000003,0.0105,1.488,0.434,1.55,1.01808,0.29694000000000004,1.0605,0.01008,0.0029400000000000003,0.0105,1.008,0.294,1.05
2020-09-16 00:00:00,1.4126400000000001,0.41202000000000005,1.4715,0.00144,0.00042,0.0015,1.4112,0.4116,1.47,0.9806400000000001,0.28602,1.0215,0.00144,0.00042,0.0015,0.9792000000000001,0.2856,1.02
2020-09-16 00:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2020-09-16 01:00:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2020-09-16 01:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2020-09-16 02:00:00,1.32528,0.38654000000000005,1.3805,0.00048000000000000007,0.00014000000000000001,0.0005,1.3248,0.3864,1.38,0.86448,0.25214000000000003,0.9005000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,0.864,0.252,0.9
2020-09-16 02:30:00,1.36272,0.39746000000000004,1.4195,0.009120000000000001,0.00266,0.0095,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9499200000000001,0.27706000000000003,0.9895,0.009120000000000001,0.00266,0.0095,0.9408000000000001,0.27440000000000003,0.98
2020-09-16 03:00:00,1.36944,0.39942000000000005,1.4265,0.01584,0.00462,0.0165,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9662400000000001,0.28182,1.0065,0.01584,0.00462,0.0165,0.9504,0.2772,0.99
2020-09-16 03:30:00,1.3651200000000001,0.39816,1.422,0.021120000000000003,0.0061600000000000005,0.022,1.344,0.392,1.4,0.97152,0.28336,1.012,0.021120000000000003,0.0061600000000000005,0.022,0.9504,0.2772,0.99
2020-09-16 04:00:00,1.35024,0.39382000000000006,1.4065,0.03504,0.010220000000000002,0.036500000000000005,1.3152,0.3836,1.37,0.95664,0.27902000000000005,0.9965,0.03504,0.010220000000000002,0.036500000000000005,0.9216000000000001,0.26880000000000004,0.96
2020-09-16 04:30:00,1.33344,0.38892000000000004,1.389,0.047040000000000005,0.013720000000000001,0.049,1.2864,0.37520000000000003,1.34,0.9494400000000001,0.27692,0.989,0.047040000000000005,0.013720000000000001,0.049,0.9024000000000001,0.2632,0.9400000000000001
2020-09-16 05:00:00,1.308,0.3815,1.3625,0.0504,0.014700000000000001,0.052500000000000005,1.2576,0.3668,1.31,0.9432,0.2751,0.9825,0.0504,0.014700000000000001,0.052500000000000005,0.8928,0.2604,0.93
2020-09-16 05:30:00,1.3713600000000001,0.39998000000000006,1.4285,0.05616,0.016380000000000002,0.0585,1.3152,0.3836,1.37,1.00656,0.29358,1.0485,0.05616,0.016380000000000002,0.0585,0.9504,0.2772,0.99
2020-09-16 06:00:00,1.42848,0.41664,1.488,0.05568000000000001,0.01624,0.058,1.3728,0.40040000000000003,1.43,1.04448,0.30464,1.088,0.05568000000000001,0.01624,0.058,0.9888,0.2884,1.03
2020-09-16 06:30:00,1.59984,0.46662000000000003,1.6665,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4976,0.4368,1.56,1.17744,0.34342,1.2265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.0752,0.3136,1.12
2020-09-16 07:00:00,1.76688,0.51534,1.8405,0.14448000000000003,0.042140000000000004,0.1505,1.6224,0.4732,1.69,1.33488,0.38934,1.3905,0.14448000000000003,0.042140000000000004,0.1505,1.1904,0.3472,1.24
2020-09-16 07:30:00,2.00352,0.5843600000000001,2.087,0.14112000000000002,0.04116,0.147,1.8624,0.5432,1.94,1.55232,0.45276000000000005,1.617,0.14112000000000002,0.04116,0.147,1.4112,0.4116,1.47
2020-09-16 08:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.16128,0.047040000000000005,0.168,2.0352,0.5936,2.12,1.7356800000000001,0.50624,1.808,0.16128,0.047040000000000005,0.168,1.5744,0.4592,1.6400000000000001
2020-09-16 08:30:00,2.16,0.63,2.25,0.1824,0.053200000000000004,0.19,1.9776,0.5768,2.06,1.7664,0.5152,1.8399999999999999,0.1824,0.053200000000000004,0.19,1.584,0.462,1.65
2020-09-16 09:00:00,2.18016,0.63588,2.271,0.14496,0.042280000000000005,0.151,2.0352,0.5936,2.12,1.77696,0.5182800000000001,1.851,0.14496,0.042280000000000005,0.151,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-16 09:30:00,2.1336,0.6223000000000001,2.2225,0.1656,0.0483,0.17250000000000001,1.968,0.5740000000000001,2.05,1.7688000000000001,0.5159,1.8425,0.1656,0.0483,0.17250000000000001,1.6032000000000002,0.4676,1.67
2020-09-16 10:00:00,2.13936,0.6239800000000001,2.2285,0.21936000000000003,0.06398000000000001,0.2285,1.92,0.56,2.0,1.76496,0.51478,1.8385,0.21936000000000003,0.06398000000000001,0.2285,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-16 10:30:00,2.06496,0.60228,2.151,0.26976,0.07868,0.281,1.7952,0.5236000000000001,1.87,1.71936,0.50148,1.791,0.26976,0.07868,0.281,1.4496,0.4228,1.51
2020-09-16 11:00:00,2.01024,0.5863200000000001,2.094,0.26304,0.07672000000000001,0.274,1.7472,0.5096,1.82,1.6742400000000002,0.48832000000000003,1.744,0.26304,0.07672000000000001,0.274,1.4112,0.4116,1.47
2020-09-16 11:30:00,2.06448,0.60214,2.1505,0.27888,0.08134000000000001,0.29050000000000004,1.7856,0.5208,1.8599999999999999,1.69008,0.49294000000000004,1.7605,0.27888,0.08134000000000001,0.29050000000000004,1.4112,0.4116,1.47
