Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-16 12:00:00,2.16672,0.6319600000000001,2.257,0.19872,0.057960000000000005,0.20700000000000002,1.968,0.5740000000000001,2.05,1.70592,0.49756000000000006,1.7770000000000001,0.19872,0.057960000000000005,0.20700000000000002,1.5072,0.43960000000000005,1.57
2020-09-16 12:30:00,2.28816,0.6673800000000001,2.3835,0.15696000000000002,0.04578,0.1635,2.1312,0.6216,2.22,1.76016,0.5133800000000001,1.8335,0.15696000000000002,0.04578,0.1635,1.6032000000000002,0.4676,1.67
2020-09-16 13:00:00,2.23728,0.65254,2.3305,0.20208,0.058940000000000006,0.21050000000000002,2.0352,0.5936,2.12,1.72848,0.50414,1.8005,0.20208,0.058940000000000006,0.21050000000000002,1.5264,0.44520000000000004,1.5899999999999999
2020-09-16 13:30:00,2.12784,0.6206200000000001,2.2165,0.19824000000000003,0.05782,0.20650000000000002,1.9296000000000002,0.5628000000000001,2.01,1.65744,0.48342,1.7265000000000001,0.19824000000000003,0.05782,0.20650000000000002,1.4592,0.42560000000000003,1.52
2020-09-16 14:00:00,2.18544,0.6374200000000001,2.2765,0.19824000000000003,0.05782,0.20650000000000002,1.9872,0.5796,2.07,1.69584,0.49462000000000006,1.7665000000000002,0.19824000000000003,0.05782,0.20650000000000002,1.4976,0.4368,1.56
2020-09-16 14:30:00,2.17056,0.6330800000000001,2.261,0.20256000000000002,0.05908000000000001,0.211,1.968,0.5740000000000001,2.05,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.20256000000000002,0.05908000000000001,0.211,1.4592,0.42560000000000003,1.52
2020-09-16 15:00:00,2.22384,0.6486200000000001,2.3165,0.22704000000000002,0.06622,0.23650000000000002,1.9968,0.5824,2.08,1.69584,0.49462000000000006,1.7665000000000002,0.22704000000000002,0.06622,0.23650000000000002,1.4688,0.4284,1.53
2020-09-16 15:30:00,2.25888,0.6588400000000001,2.3529999999999998,0.17568,0.05124,0.183,2.0832,0.6076,2.17,1.78848,0.52164,1.863,0.17568,0.05124,0.183,1.6128,0.47040000000000004,1.6800000000000002
2020-09-16 16:00:00,2.33616,0.6813800000000001,2.4335,0.17616,0.05138,0.1835,2.16,0.63,2.25,1.86576,0.54418,1.9435,0.17616,0.05138,0.1835,1.6896,0.4928,1.76
2020-09-16 16:30:00,2.29968,0.67074,2.3955,0.17808000000000002,0.05194000000000001,0.1855,2.1216,0.6188,2.21,1.8484800000000001,0.5391400000000001,1.9255,0.17808000000000002,0.05194000000000001,0.1855,1.6703999999999999,0.4872,1.74
2020-09-16 17:00:00,2.3016,0.6713,2.3975,0.1512,0.0441,0.1575,2.1504,0.6272,2.24,1.812,0.5285000000000001,1.8875000000000002,0.1512,0.0441,0.1575,1.6608,0.4844,1.73
2020-09-16 17:30:00,2.28192,0.66556,2.377,0.18912,0.05516000000000001,0.197,2.0928,0.6104,2.18,1.80192,0.52556,1.877,0.18912,0.05516000000000001,0.197,1.6128,0.47040000000000004,1.6800000000000002
2020-09-16 18:00:00,2.27616,0.66388,2.371,0.17376000000000003,0.05068,0.181,2.1024,0.6132000000000001,2.19,1.80576,0.52668,1.881,0.17376000000000003,0.05068,0.181,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-16 18:30:00,2.18928,0.6385400000000001,2.2805,0.24048000000000003,0.07014000000000001,0.2505,1.9488,0.5684,2.03,1.73808,0.5069400000000001,1.8105,0.24048000000000003,0.07014000000000001,0.2505,1.4976,0.4368,1.56
2020-09-16 19:00:00,2.18304,0.6367200000000001,2.274,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.016,0.588,2.1,1.70304,0.49672000000000005,1.774,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.536,0.448,1.6
2020-09-16 19:30:00,2.25216,0.65688,2.346,0.15936,0.04648,0.166,2.0928,0.6104,2.18,1.74336,0.50848,1.816,0.15936,0.04648,0.166,1.584,0.462,1.65
2020-09-16 20:00:00,2.28096,0.6652800000000001,2.376,0.11136000000000001,0.03248,0.116,2.1696,0.6328,2.26,1.7337600000000002,0.50568,1.806,0.11136000000000001,0.03248,0.116,1.6224,0.4732,1.69
2020-09-16 20:30:00,2.18352,0.6368600000000001,2.2745,0.07152,0.02086,0.0745,2.112,0.616,2.2,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.07152,0.02086,0.0745,1.5552000000000001,0.4536,1.62
2020-09-16 21:00:00,2.07984,0.60662,2.1665,0.06384000000000001,0.01862,0.0665,2.016,0.588,2.1,1.53264,0.44702000000000003,1.5965,0.06384000000000001,0.01862,0.0665,1.4688,0.4284,1.53
2020-09-16 21:30:00,1.9881600000000001,0.5798800000000001,2.071,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.92,0.56,2.0,1.47936,0.43148000000000003,1.541,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.4112,0.4116,1.47
2020-09-16 22:00:00,1.86816,0.54488,1.9460000000000002,0.11136000000000001,0.03248,0.116,1.7568000000000001,0.5124000000000001,1.83,1.38816,0.40488,1.446,0.11136000000000001,0.03248,0.116,1.2768,0.3724,1.33
2020-09-16 22:30:00,1.74096,0.50778,1.8135,0.08016000000000001,0.02338,0.0835,1.6608,0.4844,1.73,1.2705600000000001,0.37058,1.3235000000000001,0.08016000000000001,0.02338,0.0835,1.1904,0.3472,1.24
2020-09-16 23:00:00,1.61088,0.46984000000000004,1.678,0.08448000000000001,0.024640000000000002,0.088,1.5264,0.44520000000000004,1.5899999999999999,1.16928,0.34104,1.218,0.08448000000000001,0.024640000000000002,0.088,1.0848,0.3164,1.13
2020-09-16 23:30:00,1.4376,0.4193,1.4975,0.07440000000000001,0.0217,0.0775,1.3632,0.3976,1.42,1.0248,0.2989,1.0675,0.07440000000000001,0.0217,0.0775,0.9504,0.2772,0.99
2020-09-17 00:00:00,1.34016,0.39088,1.396,0.09216,0.02688,0.096,1.248,0.364,1.3,0.9945600000000001,0.29008,1.036,0.09216,0.02688,0.096,0.9024000000000001,0.2632,0.9400000000000001
2020-09-17 00:30:00,1.2883200000000001,0.37576000000000004,1.342,0.05952,0.01736,0.062,1.2288000000000001,0.3584,1.28,0.9427200000000001,0.27496000000000004,0.982,0.05952,0.01736,0.062,0.8832000000000001,0.2576,0.92
2020-09-17 01:00:00,1.2671999999999999,0.36960000000000004,1.32,0.057600000000000005,0.016800000000000002,0.06,1.2096,0.3528,1.26,0.912,0.266,0.9500000000000001,0.057600000000000005,0.016800000000000002,0.06,0.8544,0.2492,0.89
2020-09-17 01:30:00,1.22832,0.35826,1.2795,0.057120000000000004,0.01666,0.059500000000000004,1.1712,0.3416,1.22,0.8731200000000001,0.25466,0.9095000000000001,0.057120000000000004,0.01666,0.059500000000000004,0.8160000000000001,0.23800000000000002,0.85
2020-09-17 02:00:00,1.23984,0.36162000000000005,1.2915,0.049440000000000005,0.01442,0.051500000000000004,1.1904,0.3472,1.24,0.89424,0.26082,0.9315,0.049440000000000005,0.01442,0.051500000000000004,0.8448,0.2464,0.88
2020-09-17 02:30:00,1.24512,0.36316000000000004,1.297,0.04512,0.013160000000000002,0.047,1.2,0.35000000000000003,1.25,0.90912,0.26516,0.9470000000000001,0.04512,0.013160000000000002,0.047,0.864,0.252,0.9
2020-09-17 03:00:00,1.24512,0.36316000000000004,1.297,0.054720000000000005,0.015960000000000002,0.057,1.1904,0.3472,1.24,0.90912,0.26516,0.9470000000000001,0.054720000000000005,0.015960000000000002,0.057,0.8544,0.2492,0.89
2020-09-17 03:30:00,1.22928,0.35854,1.2805,0.038880000000000005,0.011340000000000001,0.0405,1.1904,0.3472,1.24,0.8932800000000001,0.26054,0.9305,0.038880000000000005,0.011340000000000001,0.0405,0.8544,0.2492,0.89
2020-09-17 04:00:00,1.22208,0.35644000000000003,1.2730000000000001,0.022080000000000002,0.00644,0.023,1.2,0.35000000000000003,1.25,0.8860800000000001,0.25844,0.923,0.022080000000000002,0.00644,0.023,0.864,0.252,0.9
2020-09-17 04:30:00,1.19856,0.34958,1.2485,0.027360000000000002,0.007980000000000001,0.0285,1.1712,0.3416,1.22,0.8625600000000001,0.25158,0.8985000000000001,0.027360000000000002,0.007980000000000001,0.0285,0.8352,0.2436,0.87
2020-09-17 05:00:00,1.20336,0.35098,1.2535,0.02256,0.006580000000000001,0.0235,1.1808,0.34440000000000004,1.23,0.8577600000000001,0.25018,0.8935000000000001,0.02256,0.006580000000000001,0.0235,0.8352,0.2436,0.87
2020-09-17 05:30:00,1.25808,0.36694000000000004,1.3105,0.029280000000000004,0.00854,0.030500000000000003,1.2288000000000001,0.3584,1.28,0.9220800000000001,0.26894,0.9605,0.029280000000000004,0.00854,0.030500000000000003,0.8928,0.2604,0.93
2020-09-17 06:00:00,1.3632,0.3976,1.42,0.038400000000000004,0.0112,0.04,1.3248,0.3864,1.38,0.9984000000000001,0.2912,1.04,0.038400000000000004,0.0112,0.04,0.96,0.28,1.0
2020-09-17 06:30:00,1.54272,0.44996,1.607,0.03552,0.010360000000000001,0.037,1.5072,0.43960000000000005,1.57,1.07232,0.31276000000000004,1.117,0.03552,0.010360000000000001,0.037,1.0368,0.3024,1.08
2020-09-17 07:00:00,1.72944,0.5044200000000001,1.8014999999999999,0.049440000000000005,0.01442,0.051500000000000004,1.6800000000000002,0.49,1.75,1.27824,0.37282000000000004,1.3315000000000001,0.049440000000000005,0.01442,0.051500000000000004,1.2288000000000001,0.3584,1.28
2020-09-17 07:30:00,1.956,0.5705,2.0375,0.055200000000000006,0.0161,0.0575,1.9008,0.5544,1.98,1.476,0.4305,1.5375,0.055200000000000006,0.0161,0.0575,1.4208,0.41440000000000005,1.48
2020-09-17 08:00:00,2.06448,0.60214,2.1505,0.05808000000000001,0.01694,0.060500000000000005,2.0064,0.5852,2.09,1.59408,0.46494,1.6605,0.05808000000000001,0.01694,0.060500000000000005,1.536,0.448,1.6
2020-09-17 08:30:00,2.11008,0.6154400000000001,2.198,0.07488,0.021840000000000002,0.078,2.0352,0.5936,2.12,1.71648,0.5006400000000001,1.788,0.07488,0.021840000000000002,0.078,1.6416,0.4788,1.71
2020-09-17 09:00:00,1.90464,0.55552,1.984,0.07104,0.020720000000000002,0.074,1.8336000000000001,0.5348,1.9100000000000001,1.83744,0.5359200000000001,1.9140000000000001,0.07104,0.020720000000000002,0.074,1.7664,0.5152,1.8399999999999999
2020-09-17 09:30:00,1.8230400000000002,0.5317200000000001,1.899,0.08544,0.02492,0.089,1.7376,0.5068,1.81,1.81344,0.5289200000000001,1.889,0.08544,0.02492,0.089,1.728,0.504,1.8
2020-09-17 10:00:00,1.61328,0.47054,1.6804999999999999,0.10608000000000001,0.030940000000000002,0.1105,1.5072,0.43960000000000005,1.57,1.7572800000000002,0.51254,1.8305,0.10608000000000001,0.030940000000000002,0.1105,1.6512,0.48160000000000003,1.72
2020-09-17 10:30:00,1.68192,0.49056000000000005,1.752,0.12672,0.03696,0.132,1.5552000000000001,0.4536,1.62,1.77792,0.51856,1.8519999999999999,0.12672,0.03696,0.132,1.6512,0.48160000000000003,1.72
2020-09-17 11:00:00,1.6737600000000001,0.48818000000000006,1.7435,0.17616,0.05138,0.1835,1.4976,0.4368,1.56,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.17616,0.05138,0.1835,1.5936,0.46480000000000005,1.6600000000000001
2020-09-17 11:30:00,1.61376,0.47068000000000004,1.681,0.20256000000000002,0.05908000000000001,0.211,1.4112,0.4116,1.47,1.73856,0.5070800000000001,1.811,0.20256000000000002,0.05908000000000001,0.211,1.536,0.448,1.6
2020-09-17 12:00:00,1.56,0.455,1.625,0.2064,0.060200000000000004,0.215,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.2064,0.060200000000000004,0.215,1.5264,0.44520000000000004,1.5899999999999999
2020-09-17 12:30:00,1.46496,0.42728000000000005,1.526,0.18816000000000002,0.054880000000000005,0.196,1.2768,0.3724,1.33,1.82016,0.53088,1.896,0.18816000000000002,0.054880000000000005,0.196,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-17 13:00:00,1.4616,0.4263,1.5225,0.2136,0.0623,0.2225,1.248,0.364,1.3,1.8168000000000002,0.5299,1.8925,0.2136,0.0623,0.2225,1.6032000000000002,0.4676,1.67
2020-09-17 13:30:00,1.33488,0.38934,1.3905,0.19248,0.05614,0.2005,1.1424,0.3332,1.19,1.72848,0.50414,1.8005,0.19248,0.05614,0.2005,1.536,0.448,1.6
2020-09-17 14:00:00,1.34064,0.39102000000000003,1.3965,0.18864,0.055020000000000006,0.1965,1.152,0.336,1.2,1.74384,0.5086200000000001,1.8165,0.18864,0.055020000000000006,0.1965,1.5552000000000001,0.4536,1.62
2020-09-17 14:30:00,1.33872,0.39046000000000003,1.3945,0.18672000000000002,0.05446,0.1945,1.152,0.336,1.2,1.71312,0.49966000000000005,1.7845,0.18672000000000002,0.05446,0.1945,1.5264,0.44520000000000004,1.5899999999999999
2020-09-17 15:00:00,1.4131200000000002,0.41216,1.472,0.18432,0.05376,0.192,1.2288000000000001,0.3584,1.28,1.7395200000000002,0.50736,1.812,0.18432,0.05376,0.192,1.5552000000000001,0.4536,1.62
2020-09-17 15:30:00,1.43616,0.41888000000000003,1.496,0.17856000000000002,0.05208,0.186,1.2576,0.3668,1.31,1.7337600000000002,0.50568,1.806,0.17856000000000002,0.05208,0.186,1.5552000000000001,0.4536,1.62
2020-09-17 16:00:00,1.55472,0.45346000000000003,1.6195,0.19152000000000002,0.05586000000000001,0.1995,1.3632,0.3976,1.42,1.73712,0.50666,1.8094999999999999,0.19152000000000002,0.05586000000000001,0.1995,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-17 16:30:00,1.7577600000000002,0.51268,1.831,0.18336000000000002,0.05348000000000001,0.191,1.5744,0.4592,1.6400000000000001,1.64256,0.47908000000000006,1.7109999999999999,0.18336000000000002,0.05348000000000001,0.191,1.4592,0.42560000000000003,1.52
2020-09-17 17:00:00,1.86576,0.54418,1.9435,0.14736000000000002,0.042980000000000004,0.1535,1.7184,0.5012,1.79,1.68336,0.49098,1.7535,0.14736000000000002,0.042980000000000004,0.1535,1.536,0.448,1.6
2020-09-17 17:30:00,1.94448,0.5671400000000001,2.0255,0.14928000000000002,0.04354,0.1555,1.7952,0.5236000000000001,1.87,1.7044800000000002,0.49714,1.7755,0.14928000000000002,0.04354,0.1555,1.5552000000000001,0.4536,1.62
2020-09-17 18:00:00,2.0832,0.6076,2.17,0.14400000000000002,0.042,0.15,1.9392,0.5656,2.02,1.7952,0.5236000000000001,1.87,0.14400000000000002,0.042,0.15,1.6512,0.48160000000000003,1.72
2020-09-17 18:30:00,2.088,0.609,2.175,0.11040000000000001,0.0322,0.115,1.9776,0.5768,2.06,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.11040000000000001,0.0322,0.115,1.6224,0.4732,1.69
2020-09-17 19:00:00,2.13264,0.62202,2.2215,0.11664000000000001,0.03402,0.12150000000000001,2.016,0.588,2.1,1.7102400000000002,0.49882000000000004,1.7815,0.11664000000000001,0.03402,0.12150000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-09-17 19:30:00,2.22,0.6475000000000001,2.3125,0.0984,0.0287,0.10250000000000001,2.1216,0.6188,2.21,1.74,0.5075000000000001,1.8125,0.0984,0.0287,0.10250000000000001,1.6416,0.4788,1.71
2020-09-17 20:00:00,2.37552,0.69286,2.4745,0.10992,0.032060000000000005,0.1145,2.2656,0.6608,2.36,1.83792,0.5360600000000001,1.9145,0.10992,0.032060000000000005,0.1145,1.728,0.504,1.8
2020-09-17 20:30:00,2.46096,0.7177800000000001,2.5635,0.08016000000000001,0.02338,0.0835,2.3808,0.6944,2.48,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.08016000000000001,0.02338,0.0835,1.6896,0.4928,1.76
2020-09-17 21:00:00,2.34144,0.6829200000000001,2.439,0.09504000000000001,0.02772,0.099,2.2464,0.6552,2.34,1.74624,0.50932,1.819,0.09504000000000001,0.02772,0.099,1.6512,0.48160000000000003,1.72
2020-09-17 21:30:00,2.07744,0.60592,2.164,0.08064,0.023520000000000003,0.084,1.9968,0.5824,2.08,1.50144,0.43792000000000003,1.564,0.08064,0.023520000000000003,0.084,1.4208,0.41440000000000005,1.48
2020-09-17 22:00:00,1.9632,0.5726,2.045,0.0816,0.0238,0.085,1.8816000000000002,0.5488000000000001,1.96,1.4448,0.4214,1.505,0.0816,0.0238,0.085,1.3632,0.3976,1.42
2020-09-17 22:30:00,1.83888,0.53634,1.9155000000000002,0.08208,0.023940000000000003,0.0855,1.7568000000000001,0.5124000000000001,1.83,1.38768,0.40474000000000004,1.4455,0.08208,0.023940000000000003,0.0855,1.3056,0.3808,1.3599999999999999
2020-09-17 23:00:00,1.64688,0.48034000000000004,1.7155,0.05328,0.015540000000000002,0.0555,1.5936,0.46480000000000005,1.6600000000000001,1.2052800000000001,0.35154,1.2555,0.05328,0.015540000000000002,0.0555,1.152,0.336,1.2
2020-09-17 23:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.03552,0.010360000000000001,0.037,1.4688,0.4284,1.53,1.07232,0.31276000000000004,1.117,0.03552,0.010360000000000001,0.037,1.0368,0.3024,1.08
2020-09-18 00:00:00,1.47504,0.43022000000000005,1.5365,0.01584,0.00462,0.0165,1.4592,0.42560000000000003,1.52,1.05264,0.30702,1.0965,0.01584,0.00462,0.0165,1.0368,0.3024,1.08
2020-09-18 00:30:00,1.3891200000000001,0.40516,1.447,0.01632,0.00476,0.017,1.3728,0.40040000000000003,1.43,1.00512,0.29316000000000003,1.047,0.01632,0.00476,0.017,0.9888,0.2884,1.03
2020-09-18 01:00:00,1.488,0.434,1.55,0.028800000000000003,0.008400000000000001,0.03,1.4592,0.42560000000000003,1.52,1.1808,0.34440000000000004,1.23,0.028800000000000003,0.008400000000000001,0.03,1.152,0.336,1.2
2020-09-18 01:30:00,1.4568,0.4249,1.5175,0.0264,0.0077,0.0275,1.4304000000000001,0.4172,1.49,1.1496,0.33530000000000004,1.1975,0.0264,0.0077,0.0275,1.1232,0.3276,1.17
2020-09-18 02:00:00,1.35888,0.39634,1.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3248,0.3864,1.38,0.9844800000000001,0.28714,1.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.9504,0.2772,0.99
2020-09-18 02:30:00,1.34352,0.39186000000000004,1.3995,0.057120000000000004,0.01666,0.059500000000000004,1.2864,0.37520000000000003,1.34,0.9691200000000001,0.28266,1.0095,0.057120000000000004,0.01666,0.059500000000000004,0.912,0.266,0.9500000000000001
2020-09-18 03:00:00,1.30992,0.38206,1.3645,0.07152,0.02086,0.0745,1.2384,0.3612,1.29,0.9451200000000001,0.27566,0.9845,0.07152,0.02086,0.0745,0.8736,0.2548,0.91
2020-09-18 03:30:00,1.35408,0.39494,1.4105,0.09648000000000001,0.028140000000000002,0.1005,1.2576,0.3668,1.31,0.98928,0.28854,1.0305,0.09648000000000001,0.028140000000000002,0.1005,0.8928,0.2604,0.93
2020-09-18 04:00:00,1.43616,0.41888000000000003,1.496,0.11136000000000001,0.03248,0.116,1.3248,0.3864,1.38,1.1577600000000001,0.33768000000000004,1.206,0.11136000000000001,0.03248,0.116,1.0464,0.3052,1.09
2020-09-18 04:30:00,1.41936,0.41398,1.4785,0.09456,0.027580000000000004,0.0985,1.3248,0.3864,1.38,1.14096,0.33278,1.1885,0.09456,0.027580000000000004,0.0985,1.0464,0.3052,1.09
2020-09-18 05:00:00,1.41456,0.41258000000000006,1.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3728,0.40040000000000003,1.43,1.10736,0.32298000000000004,1.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.0656,0.3108,1.11
2020-09-18 05:30:00,1.45248,0.42364,1.513,0.041280000000000004,0.01204,0.043000000000000003,1.4112,0.4116,1.47,1.12608,0.32844,1.173,0.041280000000000004,0.01204,0.043000000000000003,1.0848,0.3164,1.13
2020-09-18 06:00:00,1.49472,0.43596,1.557,0.03552,0.010360000000000001,0.037,1.4592,0.42560000000000003,1.52,1.13952,0.33236000000000004,1.187,0.03552,0.010360000000000001,0.037,1.104,0.322,1.15
2020-09-18 06:30:00,1.6027200000000001,0.46746000000000004,1.6695,0.057120000000000004,0.01666,0.059500000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.18032,0.34426,1.2295,0.057120000000000004,0.01666,0.059500000000000004,1.1232,0.3276,1.17
2020-09-18 07:00:00,1.7304,0.5047,1.8025,0.0792,0.023100000000000002,0.0825,1.6512,0.48160000000000003,1.72,1.2216,0.3563,1.2725,0.0792,0.023100000000000002,0.0825,1.1424,0.3332,1.19
2020-09-18 07:30:00,1.96368,0.57274,2.0455,0.06288,0.018340000000000002,0.0655,1.9008,0.5544,1.98,1.46448,0.42714,1.5255,0.06288,0.018340000000000002,0.0655,1.4016,0.4088,1.46
2020-09-18 08:00:00,2.0784,0.6062000000000001,2.165,0.062400000000000004,0.0182,0.065,2.016,0.588,2.1,1.5792000000000002,0.4606,1.645,0.062400000000000004,0.0182,0.065,1.5168,0.4424,1.58
2020-09-18 08:30:00,2.17056,0.6330800000000001,2.261,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.1024,0.6132000000000001,2.19,1.6329600000000002,0.47628000000000004,1.701,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.5648,0.45640000000000003,1.63
2020-09-18 09:00:00,2.184,0.637,2.275,0.062400000000000004,0.0182,0.065,2.1216,0.6188,2.21,1.6752,0.48860000000000003,1.745,0.062400000000000004,0.0182,0.065,1.6128,0.47040000000000004,1.6800000000000002
2020-09-18 09:30:00,2.23632,0.6522600000000001,2.3295,0.11472,0.033460000000000004,0.11950000000000001,2.1216,0.6188,2.21,1.74672,0.50946,1.8195000000000001,0.11472,0.033460000000000004,0.11950000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-18 10:00:00,2.04816,0.59738,2.1335,0.10896000000000002,0.03178,0.1135,1.9392,0.5656,2.02,1.63536,0.47698,1.7035,0.10896000000000002,0.03178,0.1135,1.5264,0.44520000000000004,1.5899999999999999
2020-09-18 10:30:00,2.01504,0.58772,2.099,0.14304,0.04172,0.149,1.8719999999999999,0.546,1.9500000000000002,1.64064,0.47852000000000006,1.709,0.14304,0.04172,0.149,1.4976,0.4368,1.56
2020-09-18 11:00:00,1.9713600000000002,0.57498,2.0535,0.24336000000000002,0.07098,0.2535,1.728,0.504,1.8,1.68336,0.49098,1.7535,0.24336000000000002,0.07098,0.2535,1.44,0.42,1.5
2020-09-18 11:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.40608000000000005,0.11844,0.423,1.2671999999999999,0.36960000000000004,1.32,1.7692800000000002,0.51604,1.843,0.40608000000000005,0.11844,0.423,1.3632,0.3976,1.42
2020-09-18 12:00:00,1.68336,0.49098,1.7535,0.34896000000000005,0.10178000000000001,0.3635,1.3344,0.38920000000000005,1.3900000000000001,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.34896000000000005,0.10178000000000001,0.3635,1.4208,0.41440000000000005,1.48
2020-09-18 12:30:00,1.6924800000000002,0.49364,1.763,0.40608000000000005,0.11844,0.423,1.2864,0.37520000000000003,1.34,1.7980800000000001,0.52444,1.873,0.40608000000000005,0.11844,0.423,1.392,0.406,1.45
2020-09-18 13:00:00,1.70016,0.49588000000000004,1.771,0.44256,0.12908,0.461,1.2576,0.3668,1.31,1.84416,0.53788,1.921,0.44256,0.12908,0.461,1.4016,0.4088,1.46
2020-09-18 13:30:00,1.63008,0.47544000000000003,1.698,0.47808000000000006,0.13944,0.498,1.152,0.336,1.2,1.81248,0.52864,1.888,0.47808000000000006,0.13944,0.498,1.3344,0.38920000000000005,1.3900000000000001
2020-09-18 14:00:00,1.59552,0.46536000000000005,1.662,0.43392000000000003,0.12656,0.452,1.1616,0.3388,1.21,1.77792,0.51856,1.8519999999999999,0.43392000000000003,0.12656,0.452,1.344,0.392,1.4
2020-09-18 14:30:00,1.56048,0.45514000000000004,1.6255000000000002,0.45648000000000005,0.13314,0.47550000000000003,1.104,0.322,1.15,1.74288,0.50834,1.8155000000000001,0.45648000000000005,0.13314,0.47550000000000003,1.2864,0.37520000000000003,1.34
2020-09-18 15:00:00,1.58832,0.46326000000000006,1.6545,0.44592000000000004,0.13006,0.4645,1.1424,0.3332,1.19,1.74192,0.5080600000000001,1.8145,0.44592000000000004,0.13006,0.4645,1.296,0.378,1.35
2020-09-18 15:30:00,1.70832,0.49826000000000004,1.7795,0.43152,0.12586,0.4495,1.2768,0.3724,1.33,1.79472,0.52346,1.8695,0.43152,0.12586,0.4495,1.3632,0.3976,1.42
2020-09-18 16:00:00,1.7505600000000001,0.51058,1.8235000000000001,0.37776000000000004,0.11018000000000001,0.3935,1.3728,0.40040000000000003,1.43,1.78896,0.52178,1.8635000000000002,0.37776000000000004,0.11018000000000001,0.3935,1.4112,0.4116,1.47
2020-09-18 16:30:00,1.7352,0.5061,1.8075,0.42,0.12250000000000001,0.4375,1.3152,0.3836,1.37,1.7256,0.5033,1.7974999999999999,0.42,0.12250000000000001,0.4375,1.3056,0.3808,1.3599999999999999
2020-09-18 17:00:00,1.8456000000000001,0.5383,1.9225,0.396,0.1155,0.41250000000000003,1.4496,0.4228,1.51,1.7591999999999999,0.5131,1.8325,0.396,0.1155,0.41250000000000003,1.3632,0.3976,1.42
2020-09-18 17:30:00,1.90656,0.55608,1.986,0.43776000000000004,0.12768000000000002,0.456,1.4688,0.4284,1.53,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.43776000000000004,0.12768000000000002,0.456,1.3248,0.3864,1.38
2020-09-18 18:00:00,2.05584,0.59962,2.1415,0.38544,0.11242,0.4015,1.6703999999999999,0.4872,1.74,1.7870400000000002,0.52122,1.8615,0.38544,0.11242,0.4015,1.4016,0.4088,1.46
2020-09-18 18:30:00,2.13216,0.6218800000000001,2.221,0.36576000000000003,0.10668000000000001,0.381,1.7664,0.5152,1.8399999999999999,1.7865600000000001,0.52108,1.861,0.36576000000000003,0.10668000000000001,0.381,1.4208,0.41440000000000005,1.48
2020-09-18 19:00:00,2.1624,0.6307,2.2525,0.2712,0.0791,0.28250000000000003,1.8912,0.5516,1.97,1.7496,0.5103,1.8225,0.2712,0.0791,0.28250000000000003,1.4784000000000002,0.4312,1.54
2020-09-18 19:30:00,2.27568,0.6637400000000001,2.3705,0.18288000000000001,0.053340000000000005,0.1905,2.0928,0.6104,2.18,1.73808,0.5069400000000001,1.8105,0.18288000000000001,0.053340000000000005,0.1905,1.5552000000000001,0.4536,1.62
2020-09-18 20:00:00,2.37024,0.69132,2.469,0.15264000000000003,0.044520000000000004,0.159,2.2176,0.6468,2.31,1.75584,0.51212,1.8290000000000002,0.15264000000000003,0.044520000000000004,0.159,1.6032000000000002,0.4676,1.67
2020-09-18 20:30:00,2.27088,0.66234,2.3655,0.16848000000000002,0.04914,0.17550000000000002,2.1024,0.6132000000000001,2.19,1.72368,0.5027400000000001,1.7955,0.16848000000000002,0.04914,0.17550000000000002,1.5552000000000001,0.4536,1.62
2020-09-18 21:00:00,2.12976,0.6211800000000001,2.2185,0.15216000000000002,0.04438,0.1585,1.9776,0.5768,2.06,1.59216,0.46438,1.6585,0.15216000000000002,0.04438,0.1585,1.44,0.42,1.5
2020-09-18 21:30:00,2.02368,0.5902400000000001,2.108,0.12288000000000002,0.035840000000000004,0.128,1.9008,0.5544,1.98,1.52448,0.44464000000000004,1.588,0.12288000000000002,0.035840000000000004,0.128,1.4016,0.4088,1.46
2020-09-18 22:00:00,1.88592,0.55006,1.9645000000000001,0.11952000000000002,0.03486,0.1245,1.7664,0.5152,1.8399999999999999,1.44432,0.42126,1.5045000000000002,0.11952000000000002,0.03486,0.1245,1.3248,0.3864,1.38
2020-09-18 22:30:00,1.78272,0.5199600000000001,1.857,0.15072000000000002,0.043960000000000006,0.157,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.34112,0.39116,1.397,0.15072000000000002,0.043960000000000006,0.157,1.1904,0.3472,1.24
2020-09-18 23:00:00,1.6608,0.4844,1.73,0.15360000000000001,0.0448,0.16,1.5072,0.43960000000000005,1.57,1.248,0.364,1.3,0.15360000000000001,0.0448,0.16,1.0944,0.31920000000000004,1.1400000000000001
2020-09-18 23:30:00,1.53696,0.44828,1.601,0.15456,0.04508,0.161,1.3824,0.4032,1.44,1.16256,0.33908000000000005,1.211,0.15456,0.04508,0.161,1.008,0.294,1.05
2020-09-19 00:00:00,1.44384,0.42112000000000005,1.504,0.12864,0.037520000000000005,0.134,1.3152,0.3836,1.37,1.08864,0.31752,1.134,0.12864,0.037520000000000005,0.134,0.96,0.28,1.0
2020-09-19 00:30:00,1.3632,0.3976,1.42,0.12480000000000001,0.0364,0.13,1.2384,0.3612,1.29,1.0272000000000001,0.29960000000000003,1.07,0.12480000000000001,0.0364,0.13,0.9024000000000001,0.2632,0.9400000000000001
2020-09-19 01:00:00,1.4136,0.4123,1.4725000000000001,0.108,0.0315,0.1125,1.3056,0.3808,1.3599999999999999,1.0968,0.3199,1.1425,0.108,0.0315,0.1125,0.9888,0.2884,1.03
2020-09-19 01:30:00,1.44336,0.42098,1.5035,0.10896000000000002,0.03178,0.1135,1.3344,0.38920000000000005,1.3900000000000001,1.18416,0.34538,1.2335,0.10896000000000002,0.03178,0.1135,1.0752,0.3136,1.12
2020-09-19 02:00:00,1.45008,0.42294000000000004,1.5105,0.08688000000000001,0.02534,0.09050000000000001,1.3632,0.3976,1.42,1.17168,0.34174000000000004,1.2205,0.08688000000000001,0.02534,0.09050000000000001,1.0848,0.3164,1.13
2020-09-19 02:30:00,1.43136,0.41748,1.491,0.14496,0.042280000000000005,0.151,1.2864,0.37520000000000003,1.34,1.22016,0.35588000000000003,1.271,0.14496,0.042280000000000005,0.151,1.0752,0.3136,1.12
2020-09-19 03:00:00,1.4068800000000001,0.41034000000000004,1.4655,0.15888000000000002,0.046340000000000006,0.1655,1.248,0.364,1.3,1.16688,0.34034000000000003,1.2155,0.15888000000000002,0.046340000000000006,0.1655,1.008,0.294,1.05
2020-09-19 03:30:00,1.3152,0.3836,1.37,0.1728,0.0504,0.18,1.1424,0.3332,1.19,1.0848,0.3164,1.13,0.1728,0.0504,0.18,0.912,0.266,0.9500000000000001
2020-09-19 04:00:00,1.28592,0.37506,1.3395000000000001,0.14352,0.04186,0.1495,1.1424,0.3332,1.19,1.04592,0.30506,1.0895,0.14352,0.04186,0.1495,0.9024000000000001,0.2632,0.9400000000000001
2020-09-19 04:30:00,1.2624,0.3682,1.315,0.12,0.035,0.125,1.1424,0.3332,1.19,1.0032,0.2926,1.045,0.12,0.035,0.125,0.8832000000000001,0.2576,0.92
2020-09-19 05:00:00,1.27488,0.37184,1.328,0.15168,0.04424,0.158,1.1232,0.3276,1.17,1.01568,0.29624,1.058,0.15168,0.04424,0.158,0.864,0.252,0.9
2020-09-19 05:30:00,1.32048,0.38514000000000004,1.3755,0.14928000000000002,0.04354,0.1555,1.1712,0.3416,1.22,1.05168,0.30674,1.0955,0.14928000000000002,0.04354,0.1555,0.9024000000000001,0.2632,0.9400000000000001
2020-09-19 06:00:00,1.31856,0.38458000000000003,1.3735,0.11856000000000001,0.03458,0.12350000000000001,1.2,0.35000000000000003,1.25,1.02096,0.29778000000000004,1.0635,0.11856000000000001,0.03458,0.12350000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-09-19 06:30:00,1.35648,0.39564000000000005,1.413,0.07968,0.02324,0.083,1.2768,0.3724,1.33,1.01088,0.29484000000000005,1.053,0.07968,0.02324,0.083,0.9312,0.2716,0.97
2020-09-19 07:00:00,1.40016,0.40838,1.4585,0.10416,0.03038,0.1085,1.296,0.378,1.35,1.04496,0.30478000000000005,1.0885,0.10416,0.03038,0.1085,0.9408000000000001,0.27440000000000003,0.98
2020-09-19 07:30:00,1.5024000000000002,0.43820000000000003,1.565,0.1008,0.029400000000000003,0.105,1.4016,0.4088,1.46,1.1376,0.33180000000000004,1.185,0.1008,0.029400000000000003,0.105,1.0368,0.3024,1.08
2020-09-19 08:00:00,1.5504,0.45220000000000005,1.615,0.0912,0.026600000000000002,0.095,1.4592,0.42560000000000003,1.52,1.2528000000000001,0.3654,1.305,0.0912,0.026600000000000002,0.095,1.1616,0.3388,1.21
2020-09-19 08:30:00,1.6684800000000002,0.48664,1.738,0.09408000000000001,0.027440000000000003,0.098,1.5744,0.4592,1.6400000000000001,1.37088,0.39984000000000003,1.428,0.09408000000000001,0.027440000000000003,0.098,1.2768,0.3724,1.33
2020-09-19 09:00:00,1.79184,0.5226200000000001,1.8665,0.08304,0.024220000000000002,0.08650000000000001,1.7088,0.4984,1.78,1.46544,0.42742,1.5265,0.08304,0.024220000000000002,0.08650000000000001,1.3824,0.4032,1.44
2020-09-19 09:30:00,1.8988800000000001,0.55384,1.978,0.13248000000000001,0.03864,0.138,1.7664,0.5152,1.8399999999999999,1.64928,0.48104,1.718,0.13248000000000001,0.03864,0.138,1.5168,0.4424,1.58
2020-09-19 10:00:00,1.8719999999999999,0.546,1.9500000000000002,0.1824,0.053200000000000004,0.19,1.6896,0.4928,1.76,1.7568000000000001,0.5124000000000001,1.83,0.1824,0.053200000000000004,0.19,1.5744,0.4592,1.6400000000000001
2020-09-19 10:30:00,1.9003200000000002,0.5542600000000001,1.9795,0.18192000000000003,0.05306,0.1895,1.7184,0.5012,1.79,1.78512,0.52066,1.8595000000000002,0.18192000000000003,0.05306,0.1895,1.6032000000000002,0.4676,1.67
2020-09-19 11:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.35136,0.10248,0.366,1.4976,0.4368,1.56,1.8873600000000001,0.5504800000000001,1.966,0.35136,0.10248,0.366,1.536,0.448,1.6
2020-09-19 11:30:00,1.72416,0.50288,1.796,0.48576,0.14168,0.506,1.2384,0.3612,1.29,1.87776,0.5476800000000001,1.956,0.48576,0.14168,0.506,1.392,0.406,1.45
2020-09-19 12:00:00,1.7390400000000001,0.50722,1.8115,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.2768,0.3724,1.33,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-19 12:30:00,1.45152,0.42336,1.512,0.49152000000000007,0.14336000000000002,0.512,0.96,0.28,1.0,1.67232,0.48776,1.742,0.49152000000000007,0.14336000000000002,0.512,1.1808,0.34440000000000004,1.23
2020-09-19 13:00:00,1.37088,0.39984000000000003,1.428,0.46848000000000006,0.13664,0.488,0.9024000000000001,0.2632,0.9400000000000001,1.61088,0.46984000000000004,1.678,0.46848000000000006,0.13664,0.488,1.1424,0.3332,1.19
2020-09-19 13:30:00,1.392,0.406,1.45,0.5376000000000001,0.1568,0.56,0.8544,0.2492,0.89,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.5376000000000001,0.1568,0.56,1.0944,0.31920000000000004,1.1400000000000001
2020-09-19 14:00:00,1.32672,0.38696,1.3820000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.7776000000000001,0.2268,0.81,1.58592,0.46256,1.6520000000000001,0.54912,0.16016000000000002,0.5720000000000001,1.0368,0.3024,1.08
2020-09-19 14:30:00,1.3248,0.3864,1.38,0.5088,0.1484,0.53,0.8160000000000001,0.23800000000000002,0.85,1.488,0.434,1.55,0.5088,0.1484,0.53,0.9792000000000001,0.2856,1.02
2020-09-19 15:00:00,1.3224,0.38570000000000004,1.3775,0.5064000000000001,0.1477,0.5275000000000001,0.8160000000000001,0.23800000000000002,0.85,1.4952,0.43610000000000004,1.5575,0.5064000000000001,0.1477,0.5275000000000001,0.9888,0.2884,1.03
2020-09-19 15:30:00,1.4126400000000001,0.41202000000000005,1.4715,0.5006400000000001,0.14602,0.5215000000000001,0.912,0.266,0.9500000000000001,1.5086400000000002,0.44002,1.5715,0.5006400000000001,0.14602,0.5215000000000001,1.008,0.294,1.05
2020-09-19 16:00:00,1.43376,0.41818000000000005,1.4935,0.45456,0.13258,0.47350000000000003,0.9792000000000001,0.2856,1.02,1.52976,0.44618,1.5935000000000001,0.45456,0.13258,0.47350000000000003,1.0752,0.3136,1.12
2020-09-19 16:30:00,1.4688,0.4284,1.53,0.48,0.14,0.5,0.9888,0.2884,1.03,1.5552000000000001,0.4536,1.62,0.48,0.14,0.5,1.0752,0.3136,1.12
2020-09-19 17:00:00,1.6382400000000001,0.47782,1.7065000000000001,0.45744,0.13342,0.47650000000000003,1.1808,0.34440000000000004,1.23,1.6382400000000001,0.47782,1.7065000000000001,0.45744,0.13342,0.47650000000000003,1.1808,0.34440000000000004,1.23
2020-09-19 17:30:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.37392000000000003,0.10906,0.3895,1.4304000000000001,0.4172,1.49,1.6795200000000001,0.48986,1.7495,0.37392000000000003,0.10906,0.3895,1.3056,0.3808,1.3599999999999999
2020-09-19 18:00:00,1.9248,0.5614,2.005,0.36,0.105,0.375,1.5648,0.45640000000000003,1.63,1.7232,0.5026,1.795,0.36,0.105,0.375,1.3632,0.3976,1.42
2020-09-19 18:30:00,2.00784,0.58562,2.0915,0.26064000000000004,0.07602,0.2715,1.7472,0.5096,1.82,1.7102400000000002,0.49882000000000004,1.7815,0.26064000000000004,0.07602,0.2715,1.4496,0.4228,1.51
2020-09-19 19:00:00,2.09904,0.6122200000000001,2.1865,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8624,0.5432,1.94,1.69584,0.49462000000000006,1.7665000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.4592,0.42560000000000003,1.52
2020-09-19 19:30:00,2.17056,0.6330800000000001,2.261,0.16416,0.047880000000000006,0.171,2.0064,0.5852,2.09,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.16416,0.047880000000000006,0.171,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-19 20:00:00,2.12688,0.62034,2.2155,0.19728,0.05754000000000001,0.20550000000000002,1.9296000000000002,0.5628000000000001,2.01,1.6852800000000001,0.49154000000000003,1.7555,0.19728,0.05754000000000001,0.20550000000000002,1.488,0.434,1.55
2020-09-19 20:30:00,2.02128,0.5895400000000001,2.1055,0.16848000000000002,0.04914,0.17550000000000002,1.8528,0.5404,1.9300000000000002,1.59888,0.46634000000000003,1.6655,0.16848000000000002,0.04914,0.17550000000000002,1.4304000000000001,0.4172,1.49
2020-09-19 21:00:00,1.91616,0.55888,1.996,0.14976,0.043680000000000004,0.156,1.7664,0.5152,1.8399999999999999,1.52256,0.44408000000000003,1.5859999999999999,0.14976,0.043680000000000004,0.156,1.3728,0.40040000000000003,1.43
2020-09-19 21:30:00,1.82112,0.5311600000000001,1.897,0.17952,0.052360000000000004,0.187,1.6416,0.4788,1.71,1.44672,0.42196000000000006,1.5070000000000001,0.17952,0.052360000000000004,0.187,1.2671999999999999,0.36960000000000004,1.32
2020-09-19 22:00:00,1.73184,0.50512,1.804,0.20544,0.05992000000000001,0.214,1.5264,0.44520000000000004,1.5899999999999999,1.39584,0.40712000000000004,1.454,0.20544,0.05992000000000001,0.214,1.1904,0.3472,1.24
2020-09-19 22:30:00,1.64688,0.48034000000000004,1.7155,0.18768,0.054740000000000004,0.1955,1.4592,0.42560000000000003,1.52,1.27248,0.37114,1.3255,0.18768,0.054740000000000004,0.1955,1.0848,0.3164,1.13
2020-09-19 23:00:00,1.56048,0.45514000000000004,1.6255000000000002,0.16848000000000002,0.04914,0.17550000000000002,1.392,0.406,1.45,1.17648,0.34314,1.2255,0.16848000000000002,0.04914,0.17550000000000002,1.008,0.294,1.05
2020-09-19 23:30:00,1.5196800000000001,0.44324,1.583,0.16608,0.048440000000000004,0.17300000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.18368,0.34524000000000005,1.233,0.16608,0.048440000000000004,0.17300000000000001,1.0176,0.2968,1.06
2020-09-20 00:00:00,1.3948800000000001,0.40684000000000003,1.453,0.15648,0.04564000000000001,0.163,1.2384,0.3612,1.29,1.09728,0.32004000000000005,1.143,0.15648,0.04564000000000001,0.163,0.9408000000000001,0.27440000000000003,0.98
2020-09-20 00:30:00,1.30944,0.38192000000000004,1.3639999999999999,0.20544,0.05992000000000001,0.214,1.104,0.322,1.15,1.05024,0.30632000000000004,1.094,0.20544,0.05992000000000001,0.214,0.8448,0.2464,0.88
2020-09-20 01:00:00,1.28112,0.37366000000000005,1.3345,0.13872,0.04046,0.14450000000000002,1.1424,0.3332,1.19,0.9835200000000001,0.28686,1.0245,0.13872,0.04046,0.14450000000000002,0.8448,0.2464,0.88
2020-09-20 01:30:00,1.2456,0.3633,1.2974999999999999,0.1416,0.0413,0.14750000000000002,1.104,0.322,1.15,0.9288000000000001,0.27090000000000003,0.9675,0.1416,0.0413,0.14750000000000002,0.7872,0.2296,0.8200000000000001
2020-09-20 02:00:00,1.28544,0.37492000000000003,1.339,0.12384,0.036120000000000006,0.129,1.1616,0.3388,1.21,0.9686400000000001,0.28252000000000005,1.009,0.12384,0.036120000000000006,0.129,0.8448,0.2464,0.88
2020-09-20 02:30:00,1.27488,0.37184,1.328,0.13248000000000001,0.03864,0.138,1.1424,0.3332,1.19,0.97728,0.28504,1.018,0.13248000000000001,0.03864,0.138,0.8448,0.2464,0.88
2020-09-20 03:00:00,1.24368,0.36274,1.2955,0.13008,0.03794,0.1355,1.1136,0.32480000000000003,1.16,0.9748800000000001,0.28434000000000004,1.0155,0.13008,0.03794,0.1355,0.8448,0.2464,0.88
2020-09-20 03:30:00,1.25616,0.36638000000000004,1.3085,0.10416,0.03038,0.1085,1.152,0.336,1.2,0.9585600000000001,0.27958,0.9985,0.10416,0.03038,0.1085,0.8544,0.2492,0.89
2020-09-20 04:00:00,1.25616,0.36638000000000004,1.3085,0.09456,0.027580000000000004,0.0985,1.1616,0.3388,1.21,0.9681600000000001,0.28238,1.0085,0.09456,0.027580000000000004,0.0985,0.8736,0.2548,0.91
2020-09-20 04:30:00,1.22208,0.35644000000000003,1.2730000000000001,0.08928000000000001,0.02604,0.093,1.1328,0.3304,1.18,0.93408,0.27244,0.973,0.08928000000000001,0.02604,0.093,0.8448,0.2464,0.88
2020-09-20 05:00:00,1.1875200000000001,0.34636,1.237,0.10272,0.029960000000000004,0.107,1.0848,0.3164,1.13,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.10272,0.029960000000000004,0.107,0.8160000000000001,0.23800000000000002,0.85
2020-09-20 05:30:00,1.17744,0.34342,1.2265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.0752,0.3136,1.12,0.9278400000000001,0.27062,0.9665,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8256,0.24080000000000001,0.86
2020-09-20 06:00:00,1.19376,0.34818000000000005,1.2435,0.08976,0.026180000000000002,0.0935,1.104,0.322,1.15,0.9153600000000001,0.26698,0.9535,0.08976,0.026180000000000002,0.0935,0.8256,0.24080000000000001,0.86
2020-09-20 06:30:00,1.248,0.364,1.3,0.07680000000000001,0.0224,0.08,1.1712,0.3416,1.22,0.9504,0.2772,0.99,0.07680000000000001,0.0224,0.08,0.8736,0.2548,0.91
2020-09-20 07:00:00,1.2648000000000001,0.3689,1.3175,0.0936,0.0273,0.0975,1.1712,0.3416,1.22,0.9768,0.2849,1.0175,0.0936,0.0273,0.0975,0.8832000000000001,0.2576,0.92
2020-09-20 07:30:00,1.41024,0.41132,1.469,0.07584,0.02212,0.079,1.3344,0.38920000000000005,1.3900000000000001,1.10304,0.32172,1.149,0.07584,0.02212,0.079,1.0272000000000001,0.29960000000000003,1.07
2020-09-20 08:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.1056,0.0308,0.11,1.5072,0.43960000000000005,1.57,1.2768,0.3724,1.33,0.1056,0.0308,0.11,1.1712,0.3416,1.22
2020-09-20 08:30:00,1.80192,0.52556,1.877,0.11232,0.032760000000000004,0.117,1.6896,0.4928,1.76,1.40832,0.41076,1.467,0.11232,0.032760000000000004,0.117,1.296,0.378,1.35
2020-09-20 09:00:00,1.92432,0.5612600000000001,2.0045,0.08112000000000001,0.02366,0.0845,1.8432,0.5376000000000001,1.92,1.48272,0.43246,1.5445,0.08112000000000001,0.02366,0.0845,1.4016,0.4088,1.46
2020-09-20 09:30:00,1.8278400000000001,0.53312,1.904,0.12864,0.037520000000000005,0.134,1.6992,0.49560000000000004,1.77,1.4726400000000002,0.42952,1.534,0.12864,0.037520000000000005,0.134,1.344,0.392,1.4
2020-09-20 10:00:00,1.84944,0.53942,1.9264999999999999,0.17904,0.05222,0.1865,1.6703999999999999,0.4872,1.74,1.50384,0.43862,1.5665,0.17904,0.05222,0.1865,1.3248,0.3864,1.38
2020-09-20 10:30:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.17424,0.050820000000000004,0.18150000000000002,1.6416,0.4788,1.71,1.45104,0.42322000000000004,1.5115,0.17424,0.050820000000000004,0.18150000000000002,1.2768,0.3724,1.33
2020-09-20 11:00:00,1.85712,0.54166,1.9344999999999999,0.17712000000000003,0.051660000000000005,0.1845,1.6800000000000002,0.49,1.75,1.48272,0.43246,1.5445,0.17712000000000003,0.051660000000000005,0.1845,1.3056,0.3808,1.3599999999999999
2020-09-20 11:30:00,1.77024,0.51632,1.8439999999999999,0.21504,0.06272000000000001,0.224,1.5552000000000001,0.4536,1.62,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.21504,0.06272000000000001,0.224,1.3344,0.38920000000000005,1.3900000000000001
2020-09-20 12:00:00,1.72992,0.50456,1.802,0.24192000000000002,0.07056000000000001,0.252,1.488,0.434,1.55,1.6627200000000002,0.48496000000000006,1.732,0.24192000000000002,0.07056000000000001,0.252,1.4208,0.41440000000000005,1.48
2020-09-20 12:30:00,1.6896,0.4928,1.76,0.2592,0.0756,0.27,1.4304000000000001,0.4172,1.49,1.776,0.518,1.85,0.2592,0.0756,0.27,1.5168,0.4424,1.58
2020-09-20 13:00:00,1.6560000000000001,0.483,1.725,0.2544,0.0742,0.265,1.4016,0.4088,1.46,1.752,0.511,1.8250000000000002,0.2544,0.0742,0.265,1.4976,0.4368,1.56
2020-09-20 13:30:00,1.68864,0.49252,1.759,0.25824,0.07532000000000001,0.269,1.4304000000000001,0.4172,1.49,1.67904,0.48972000000000004,1.749,0.25824,0.07532000000000001,0.269,1.4208,0.41440000000000005,1.48
2020-09-20 14:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.2592,0.0756,0.27,1.3728,0.40040000000000003,1.43,1.6416,0.4788,1.71,0.2592,0.0756,0.27,1.3824,0.4032,1.44
2020-09-20 14:30:00,1.6344,0.4767,1.7025000000000001,0.2904,0.0847,0.3025,1.344,0.392,1.4,1.5864,0.4627,1.6525,0.2904,0.0847,0.3025,1.296,0.378,1.35
2020-09-20 15:00:00,1.53264,0.44702000000000003,1.5965,0.24624000000000001,0.07182000000000001,0.2565,1.2864,0.37520000000000003,1.34,1.5518399999999999,0.45262,1.6165,0.24624000000000001,0.07182000000000001,0.2565,1.3056,0.3808,1.3599999999999999
2020-09-20 15:30:00,1.53984,0.44912,1.604,0.22464,0.06552000000000001,0.234,1.3152,0.3836,1.37,1.45344,0.42392,1.514,0.22464,0.06552000000000001,0.234,1.2288000000000001,0.3584,1.28
2020-09-20 16:00:00,1.60224,0.46732,1.669,0.22944,0.06692000000000001,0.23900000000000002,1.3728,0.40040000000000003,1.43,1.50624,0.43932000000000004,1.569,0.22944,0.06692000000000001,0.23900000000000002,1.2768,0.3724,1.33
2020-09-20 16:30:00,1.7112,0.49910000000000004,1.7825000000000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.5072,0.43960000000000005,1.57,1.548,0.4515,1.6125,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.344,0.392,1.4
2020-09-20 17:00:00,1.9032,0.5551,1.9825,0.156,0.0455,0.1625,1.7472,0.5096,1.82,1.6728,0.4879,1.7425000000000002,0.156,0.0455,0.1625,1.5168,0.4424,1.58
2020-09-20 17:30:00,2.07552,0.60536,2.162,0.12672,0.03696,0.132,1.9488,0.5684,2.03,1.74912,0.5101600000000001,1.822,0.12672,0.03696,0.132,1.6224,0.4732,1.69
2020-09-20 18:00:00,2.20368,0.6427400000000001,2.2955,0.09168000000000001,0.026740000000000003,0.0955,2.112,0.616,2.2,1.77168,0.5167400000000001,1.8455,0.09168000000000001,0.026740000000000003,0.0955,1.6800000000000002,0.49,1.75
2020-09-20 18:30:00,2.30784,0.67312,2.404,0.04224000000000001,0.012320000000000001,0.044,2.2656,0.6608,2.36,1.78944,0.52192,1.8639999999999999,0.04224000000000001,0.012320000000000001,0.044,1.7472,0.5096,1.82
2020-09-20 19:00:00,2.3510400000000002,0.6857200000000001,2.449,0.047040000000000005,0.013720000000000001,0.049,2.304,0.672,2.4,1.79424,0.52332,1.869,0.047040000000000005,0.013720000000000001,0.049,1.7472,0.5096,1.82
2020-09-20 19:30:00,2.34528,0.6840400000000001,2.443,0.03168,0.00924,0.033,2.3136,0.6748000000000001,2.41,1.77888,0.5188400000000001,1.853,0.03168,0.00924,0.033,1.7472,0.5096,1.82
2020-09-20 20:00:00,2.3256,0.6783,2.4225,0.0408,0.0119,0.0425,2.2848,0.6664,2.38,1.7496,0.5103,1.8225,0.0408,0.0119,0.0425,1.7088,0.4984,1.78
2020-09-20 20:30:00,2.22192,0.6480600000000001,2.3145,0.052320000000000005,0.015260000000000001,0.0545,2.1696,0.6328,2.26,1.6747200000000002,0.48846000000000006,1.7445,0.052320000000000005,0.015260000000000001,0.0545,1.6224,0.4732,1.69
2020-09-20 21:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.04032,0.011760000000000001,0.042,2.1408,0.6244000000000001,2.23,1.62432,0.47376,1.6920000000000002,0.04032,0.011760000000000001,0.042,1.584,0.462,1.65
2020-09-20 21:30:00,2.1384,0.6237,2.2275,0.0264,0.0077,0.0275,2.112,0.616,2.2,1.6008,0.46690000000000004,1.6675,0.0264,0.0077,0.0275,1.5744,0.4592,1.6400000000000001
2020-09-20 22:00:00,2.0088,0.5859,2.0925,0.0216,0.0063,0.022500000000000003,1.9872,0.5796,2.07,1.5096,0.4403,1.5725,0.0216,0.0063,0.022500000000000003,1.488,0.434,1.55
2020-09-20 22:30:00,1.79664,0.52402,1.8715000000000002,0.020640000000000002,0.00602,0.021500000000000002,1.776,0.518,1.85,1.26864,0.37002,1.3215,0.020640000000000002,0.00602,0.021500000000000002,1.248,0.364,1.3
2020-09-20 23:00:00,1.62384,0.47362000000000004,1.6915,0.020640000000000002,0.00602,0.021500000000000002,1.6032000000000002,0.4676,1.67,1.14384,0.33362,1.1915,0.020640000000000002,0.00602,0.021500000000000002,1.1232,0.3276,1.17
2020-09-20 23:30:00,1.4904,0.43470000000000003,1.5525,0.012,0.0035,0.0125,1.4784000000000002,0.4312,1.54,1.0104,0.2947,1.0525,0.012,0.0035,0.0125,0.9984000000000001,0.2912,1.04
2020-09-21 00:00:00,1.428,0.41650000000000004,1.4875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4208,0.41440000000000005,1.48,0.996,0.29050000000000004,1.0375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.9888,0.2884,1.03
2020-09-21 00:30:00,1.34688,0.39284,1.403,0.00288,0.00084,0.003,1.344,0.392,1.4,0.9532800000000001,0.27804,0.993,0.00288,0.00084,0.003,0.9504,0.2772,0.99
2020-09-21 01:00:00,1.38576,0.40418000000000004,1.4435,0.00336,0.0009800000000000002,0.0035,1.3824,0.4032,1.44,1.05936,0.30898000000000003,1.1035,0.00336,0.0009800000000000002,0.0035,1.056,0.308,1.1
2020-09-21 01:30:00,1.39296,0.40628000000000003,1.451,0.0009600000000000001,0.00028000000000000003,0.001,1.392,0.406,1.45,1.06656,0.31108,1.111,0.0009600000000000001,0.00028000000000000003,0.001,1.0656,0.3108,1.11
2020-09-21 02:00:00,1.44096,0.42028000000000004,1.501,0.0009600000000000001,0.00028000000000000003,0.001,1.44,0.42,1.5,1.08576,0.31668,1.131,0.0009600000000000001,0.00028000000000000003,0.001,1.0848,0.3164,1.13
2020-09-21 02:30:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,1.056,0.308,1.1,0.0,0.0,0.0,1.056,0.308,1.1
2020-09-21 03:00:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,1.008,0.294,1.05,0.0,0.0,0.0,1.008,0.294,1.05
2020-09-21 03:30:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,0.9984000000000001,0.2912,1.04
2020-09-21 04:00:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2020-09-21 04:30:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2020-09-21 05:00:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,1.008,0.294,1.05,0.0,0.0,0.0,1.008,0.294,1.05
2020-09-21 05:30:00,1.37568,0.40124000000000004,1.433,0.0,0.0,0.0,1.37568,0.40124000000000004,1.433,1.01088,0.29484000000000005,1.053,0.0,0.0,0.0,1.01088,0.29484000000000005,1.053
2020-09-21 06:00:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2020-09-21 06:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2
2020-09-21 07:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29
2020-09-21 07:30:00,1.7980800000000001,0.52444,1.873,0.0,0.0,0.0,1.7980800000000001,0.52444,1.873,1.24128,0.36204000000000003,1.293,0.0,0.0,0.0,1.24128,0.36204000000000003,1.293
2020-09-21 08:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
