Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-21 08:30:00,2.1432,0.6251,2.2325,0.0024000000000000002,0.0007,0.0025,2.1408,0.6244000000000001,2.23,1.6056,0.46830000000000005,1.6724999999999999,0.0024000000000000002,0.0007,0.0025,1.6032000000000002,0.4676,1.67
2020-09-21 09:00:00,2.07936,0.60648,2.166,0.015360000000000002,0.0044800000000000005,0.016,2.064,0.602,2.15,1.62816,0.47488,1.6960000000000002,0.015360000000000002,0.0044800000000000005,0.016,1.6128,0.47040000000000004,1.6800000000000002
2020-09-21 09:30:00,2.09472,0.6109600000000001,2.182,0.030720000000000004,0.008960000000000001,0.032,2.064,0.602,2.15,1.65312,0.48216000000000003,1.722,0.030720000000000004,0.008960000000000001,0.032,1.6224,0.4732,1.69
2020-09-21 10:00:00,2.09712,0.6116600000000001,2.1845,0.04272,0.01246,0.044500000000000005,2.0544000000000002,0.5992000000000001,2.14,1.73232,0.50526,1.8045,0.04272,0.01246,0.044500000000000005,1.6896,0.4928,1.76
2020-09-21 10:30:00,2.00544,0.58492,2.089,0.05664,0.01652,0.059000000000000004,1.9488,0.5684,2.03,1.70784,0.49812000000000006,1.779,0.05664,0.01652,0.059000000000000004,1.6512,0.48160000000000003,1.72
2020-09-21 11:00:00,1.92144,0.56042,2.0015,0.06864,0.020020000000000003,0.07150000000000001,1.8528,0.5404,1.9300000000000002,1.70064,0.49602,1.7715,0.06864,0.020020000000000003,0.07150000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-21 11:30:00,1.92576,0.5616800000000001,2.006,0.08256000000000001,0.02408,0.08600000000000001,1.8432,0.5376000000000001,1.92,1.71456,0.5000800000000001,1.786,0.08256000000000001,0.02408,0.08600000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-21 12:00:00,1.956,0.5705,2.0375,0.084,0.0245,0.08750000000000001,1.8719999999999999,0.546,1.9500000000000002,1.7256,0.5033,1.7974999999999999,0.084,0.0245,0.08750000000000001,1.6416,0.4788,1.71
2020-09-21 12:30:00,1.8878400000000002,0.55062,1.9665,0.08304,0.024220000000000002,0.08650000000000001,1.8048000000000002,0.5264,1.88,1.69584,0.49462000000000006,1.7665000000000002,0.08304,0.024220000000000002,0.08650000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-09-21 13:00:00,1.7591999999999999,0.5131,1.8325,0.0792,0.023100000000000002,0.0825,1.6800000000000002,0.49,1.75,1.6632,0.48510000000000003,1.7325,0.0792,0.023100000000000002,0.0825,1.584,0.462,1.65
2020-09-21 13:30:00,1.71744,0.50092,1.7890000000000001,0.08544,0.02492,0.089,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.64064,0.47852000000000006,1.709,0.08544,0.02492,0.089,1.5552000000000001,0.4536,1.62
2020-09-21 14:00:00,1.6747200000000002,0.48846000000000006,1.7445,0.08112000000000001,0.02366,0.0845,1.5936,0.46480000000000005,1.6600000000000001,1.60752,0.46886000000000005,1.6745,0.08112000000000001,0.02366,0.0845,1.5264,0.44520000000000004,1.5899999999999999
2020-09-21 14:30:00,1.6776,0.4893,1.7475,0.07440000000000001,0.0217,0.0775,1.6032000000000002,0.4676,1.67,1.572,0.4585,1.6375000000000002,0.07440000000000001,0.0217,0.0775,1.4976,0.4368,1.56
2020-09-21 15:00:00,1.66512,0.48566000000000004,1.7345000000000002,0.07152,0.02086,0.0745,1.5936,0.46480000000000005,1.6600000000000001,1.53072,0.44646,1.5945,0.07152,0.02086,0.0745,1.4592,0.42560000000000003,1.52
2020-09-21 15:30:00,1.7304,0.5047,1.8025,0.06,0.0175,0.0625,1.6703999999999999,0.4872,1.74,1.5575999999999999,0.45430000000000004,1.6225,0.06,0.0175,0.0625,1.4976,0.4368,1.56
2020-09-21 16:00:00,1.75968,0.51324,1.833,0.05088,0.01484,0.053,1.7088,0.4984,1.78,1.57728,0.46004000000000006,1.643,0.05088,0.01484,0.053,1.5264,0.44520000000000004,1.5899999999999999
2020-09-21 16:30:00,1.7985600000000002,0.52458,1.8735,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.7568000000000001,0.5124000000000001,1.83,1.5489600000000001,0.45178,1.6135000000000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.5072,0.43960000000000005,1.57
2020-09-21 17:00:00,1.95744,0.5709200000000001,2.039,0.027840000000000004,0.00812,0.029,1.9296000000000002,0.5628000000000001,2.01,1.60224,0.46732,1.669,0.027840000000000004,0.00812,0.029,1.5744,0.4592,1.6400000000000001
2020-09-21 17:30:00,2.08704,0.60872,2.174,0.02304,0.00672,0.024,2.064,0.602,2.15,1.65504,0.48272000000000004,1.724,0.02304,0.00672,0.024,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-21 18:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.01152,0.00336,0.012,2.1696,0.6328,2.26,1.6915200000000001,0.49336,1.762,0.01152,0.00336,0.012,1.6800000000000002,0.49,1.75
2020-09-21 18:30:00,2.23392,0.65156,2.327,0.00672,0.0019600000000000004,0.007,2.2272,0.6496000000000001,2.32,1.6675200000000001,0.48636,1.737,0.00672,0.0019600000000000004,0.007,1.6608,0.4844,1.73
2020-09-21 19:00:00,2.26656,0.66108,2.3609999999999998,0.02016,0.005880000000000001,0.021,2.2464,0.6552,2.34,1.68096,0.49028000000000005,1.751,0.02016,0.005880000000000001,0.021,1.6608,0.4844,1.73
2020-09-21 19:30:00,2.29632,0.66976,2.392,0.021120000000000003,0.0061600000000000005,0.022,2.2752,0.6636000000000001,2.37,1.6915200000000001,0.49336,1.762,0.021120000000000003,0.0061600000000000005,0.022,1.6703999999999999,0.4872,1.74
2020-09-21 20:00:00,2.3088,0.6734,2.4050000000000002,0.033600000000000005,0.0098,0.035,2.2752,0.6636000000000001,2.37,1.7232,0.5026,1.795,0.033600000000000005,0.0098,0.035,1.6896,0.4928,1.76
2020-09-21 20:30:00,2.21424,0.6458200000000001,2.3064999999999998,0.02544,0.00742,0.026500000000000003,2.1888,0.6384000000000001,2.2800000000000002,1.64784,0.48062000000000005,1.7165,0.02544,0.00742,0.026500000000000003,1.6224,0.4732,1.69
2020-09-21 21:00:00,2.06976,0.60368,2.156,0.015360000000000002,0.0044800000000000005,0.016,2.0544000000000002,0.5992000000000001,2.14,1.55136,0.45248000000000005,1.616,0.015360000000000002,0.0044800000000000005,0.016,1.536,0.448,1.6
2020-09-21 21:30:00,1.97424,0.57582,2.0565,0.01584,0.00462,0.0165,1.9584000000000001,0.5712,2.04,1.48464,0.43302,1.5465,0.01584,0.00462,0.0165,1.4688,0.4284,1.53
2020-09-21 22:00:00,1.8264,0.5327000000000001,1.9025,0.031200000000000002,0.0091,0.0325,1.7952,0.5236000000000001,1.87,1.3464,0.3927,1.4025,0.031200000000000002,0.0091,0.0325,1.3152,0.3836,1.37
2020-09-21 22:30:00,1.72608,0.50344,1.798,0.02688,0.007840000000000001,0.028,1.6992,0.49560000000000004,1.77,1.30368,0.38024,1.358,0.02688,0.007840000000000001,0.028,1.2768,0.3724,1.33
2020-09-21 23:00:00,1.60368,0.46774000000000004,1.6705,0.029280000000000004,0.00854,0.030500000000000003,1.5744,0.4592,1.6400000000000001,1.21968,0.35574000000000006,1.2705,0.029280000000000004,0.00854,0.030500000000000003,1.1904,0.3472,1.24
2020-09-21 23:30:00,1.50096,0.43778000000000006,1.5635,0.00336,0.0009800000000000002,0.0035,1.4976,0.4368,1.56,1.07856,0.31458,1.1235,0.00336,0.0009800000000000002,0.0035,1.0752,0.3136,1.12
2020-09-22 00:00:00,1.42368,0.41524000000000005,1.483,0.00288,0.00084,0.003,1.4208,0.41440000000000005,1.48,1.03008,0.30044000000000004,1.073,0.00288,0.00084,0.003,1.0272000000000001,0.29960000000000003,1.07
2020-09-22 00:30:00,1.34688,0.39284,1.403,0.00288,0.00084,0.003,1.344,0.392,1.4,0.93408,0.27244,0.973,0.00288,0.00084,0.003,0.9312,0.2716,0.97
2020-09-22 01:00:00,1.25808,0.36694000000000004,1.3105,0.00048000000000000007,0.00014000000000000001,0.0005,1.2576,0.3668,1.31,0.8356800000000001,0.24374,0.8705,0.00048000000000000007,0.00014000000000000001,0.0005,0.8352,0.2436,0.87
2020-09-22 01:30:00,1.26096,0.36778000000000005,1.3135,0.00336,0.0009800000000000002,0.0035,1.2576,0.3668,1.31,0.8193600000000001,0.23898000000000003,0.8535,0.00336,0.0009800000000000002,0.0035,0.8160000000000001,0.23800000000000002,0.85
2020-09-22 02:00:00,1.2984,0.37870000000000004,1.3525,0.0024000000000000002,0.0007,0.0025,1.296,0.378,1.35,0.8568,0.2499,0.8925000000000001,0.0024000000000000002,0.0007,0.0025,0.8544,0.2492,0.89
2020-09-22 02:30:00,1.29168,0.37674,1.3455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2864,0.37520000000000003,1.34,0.90768,0.26474000000000003,0.9455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.9024000000000001,0.2632,0.9400000000000001
2020-09-22 03:00:00,1.28496,0.37478000000000006,1.3385,0.027360000000000002,0.007980000000000001,0.0285,1.2576,0.3668,1.31,0.9201600000000001,0.26838,0.9585,0.027360000000000002,0.007980000000000001,0.0285,0.8928,0.2604,0.93
2020-09-22 03:30:00,1.2945600000000002,0.37758,1.3485,0.03696,0.010780000000000001,0.0385,1.2576,0.3668,1.31,0.9201600000000001,0.26838,0.9585,0.03696,0.010780000000000001,0.0385,0.8832000000000001,0.2576,0.92
2020-09-22 04:00:00,1.28928,0.37604000000000004,1.343,0.05088,0.01484,0.053,1.2384,0.3612,1.29,0.9244800000000001,0.26964000000000005,0.963,0.05088,0.01484,0.053,0.8736,0.2548,0.91
2020-09-22 04:30:00,1.26816,0.36988000000000004,1.321,0.09696,0.028280000000000003,0.101,1.1712,0.3416,1.22,0.92256,0.26908000000000004,0.961,0.09696,0.028280000000000003,0.101,0.8256,0.24080000000000001,0.86
2020-09-22 05:00:00,1.24896,0.36428000000000005,1.301,0.10656,0.031080000000000003,0.111,1.1424,0.3332,1.19,0.9129600000000001,0.26628,0.9510000000000001,0.10656,0.031080000000000003,0.111,0.8064,0.23520000000000002,0.84
2020-09-22 05:30:00,1.29648,0.37814000000000003,1.3505,0.05808000000000001,0.01694,0.060500000000000005,1.2384,0.3612,1.29,0.9316800000000001,0.27174000000000004,0.9705,0.05808000000000001,0.01694,0.060500000000000005,0.8736,0.2548,0.91
2020-09-22 06:00:00,1.37184,0.40012000000000003,1.429,0.06624000000000001,0.01932,0.069,1.3056,0.3808,1.3599999999999999,0.9686400000000001,0.28252000000000005,1.009,0.06624000000000001,0.01932,0.069,0.9024000000000001,0.2632,0.9400000000000001
2020-09-22 06:30:00,1.54848,0.45164000000000004,1.613,0.12768000000000002,0.03724,0.133,1.4208,0.41440000000000005,1.48,1.09728,0.32004000000000005,1.143,0.12768000000000002,0.03724,0.133,0.9696,0.2828,1.01
2020-09-22 07:00:00,1.69392,0.49406000000000005,1.7645,0.11952000000000002,0.03486,0.1245,1.5744,0.4592,1.6400000000000001,1.25232,0.36526000000000003,1.3045,0.11952000000000002,0.03486,0.1245,1.1328,0.3304,1.18
2020-09-22 07:30:00,1.9171200000000002,0.55916,1.9969999999999999,0.13152,0.038360000000000005,0.137,1.7856,0.5208,1.8599999999999999,1.45632,0.42476,1.517,0.13152,0.038360000000000005,0.137,1.3248,0.3864,1.38
2020-09-22 08:00:00,2.088,0.609,2.175,0.0816,0.0238,0.085,2.0064,0.5852,2.09,1.6368,0.47740000000000005,1.705,0.0816,0.0238,0.085,1.5552000000000001,0.4536,1.62
2020-09-22 08:30:00,2.0256,0.5908,2.11,0.096,0.028,0.1,1.9296000000000002,0.5628000000000001,2.01,1.7184,0.5012,1.79,0.096,0.028,0.1,1.6224,0.4732,1.69
2020-09-22 09:00:00,1.9752,0.5761000000000001,2.0575,0.1032,0.030100000000000002,0.1075,1.8719999999999999,0.546,1.9500000000000002,1.8312,0.5341,1.9075000000000002,0.1032,0.030100000000000002,0.1075,1.728,0.504,1.8
2020-09-22 09:30:00,1.8888,0.5509000000000001,1.9675,0.084,0.0245,0.08750000000000001,1.8048000000000002,0.5264,1.88,1.7256,0.5033,1.7974999999999999,0.084,0.0245,0.08750000000000001,1.6416,0.4788,1.71
2020-09-22 10:00:00,1.82496,0.5322800000000001,1.901,0.09696,0.028280000000000003,0.101,1.728,0.504,1.8,1.62336,0.47348,1.691,0.09696,0.028280000000000003,0.101,1.5264,0.44520000000000004,1.5899999999999999
2020-09-22 10:30:00,1.8230400000000002,0.5317200000000001,1.899,0.11424000000000001,0.03332,0.11900000000000001,1.7088,0.4984,1.78,1.65984,0.48412000000000005,1.729,0.11424000000000001,0.03332,0.11900000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-22 11:00:00,1.75344,0.5114200000000001,1.8265,0.12144,0.03542,0.1265,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.5518399999999999,0.45262,1.6165,0.12144,0.03542,0.1265,1.4304000000000001,0.4172,1.49
2020-09-22 11:30:00,1.752,0.511,1.8250000000000002,0.1584,0.046200000000000005,0.165,1.5936,0.46480000000000005,1.6600000000000001,1.5504,0.45220000000000005,1.615,0.1584,0.046200000000000005,0.165,1.392,0.406,1.45
2020-09-22 12:00:00,1.7304,0.5047,1.8025,0.18480000000000002,0.0539,0.1925,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5672000000000001,0.4571,1.6325,0.18480000000000002,0.0539,0.1925,1.3824,0.4032,1.44
2020-09-22 12:30:00,1.73232,0.50526,1.8045,0.24432,0.07126,0.2545,1.488,0.434,1.55,1.5787200000000001,0.46046000000000004,1.6445,0.24432,0.07126,0.2545,1.3344,0.38920000000000005,1.3900000000000001
2020-09-22 13:00:00,1.78176,0.51968,1.8559999999999999,0.21696000000000001,0.06328,0.226,1.5648,0.45640000000000003,1.63,1.57056,0.45808000000000004,1.6360000000000001,0.21696000000000001,0.06328,0.226,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-22 13:30:00,1.8096,0.5278,1.885,0.3024,0.0882,0.315,1.5072,0.43960000000000005,1.57,1.6176,0.4718,1.685,0.3024,0.0882,0.315,1.3152,0.3836,1.37
2020-09-22 14:00:00,1.90656,0.55608,1.986,0.35136,0.10248,0.366,1.5552000000000001,0.4536,1.62,1.63776,0.47768000000000005,1.706,0.35136,0.10248,0.366,1.2864,0.37520000000000003,1.34
2020-09-22 14:30:00,1.7784,0.5187,1.8525,0.3768,0.10990000000000001,0.3925,1.4016,0.4088,1.46,1.452,0.42350000000000004,1.5125000000000002,0.3768,0.10990000000000001,0.3925,1.0752,0.3136,1.12
2020-09-22 15:00:00,1.72848,0.50414,1.8005,0.38448000000000004,0.11214,0.4005,1.344,0.392,1.4,1.49808,0.43694000000000005,1.5605,0.38448000000000004,0.11214,0.4005,1.1136,0.32480000000000003,1.16
2020-09-22 15:30:00,1.8624,0.5432,1.94,0.3648,0.10640000000000001,0.38,1.4976,0.4368,1.56,1.6128,0.47040000000000004,1.6800000000000002,0.3648,0.10640000000000001,0.38,1.248,0.364,1.3
2020-09-22 16:00:00,1.9272,0.5621,2.0075,0.372,0.1085,0.3875,1.5552000000000001,0.4536,1.62,1.6776,0.4893,1.7475,0.372,0.1085,0.3875,1.3056,0.3808,1.3599999999999999
2020-09-22 16:30:00,1.7745600000000001,0.51758,1.8485,0.35376,0.10318000000000001,0.3685,1.4208,0.41440000000000005,1.48,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.35376,0.10318000000000001,0.3685,1.296,0.378,1.35
2020-09-22 17:00:00,1.85328,0.54054,1.9304999999999999,0.36528000000000005,0.10654000000000001,0.3805,1.488,0.434,1.55,1.73808,0.5069400000000001,1.8105,0.36528000000000005,0.10654000000000001,0.3805,1.3728,0.40040000000000003,1.43
2020-09-22 17:30:00,1.90848,0.55664,1.988,0.36288000000000004,0.10584,0.378,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.83168,0.53424,1.908,0.36288000000000004,0.10584,0.378,1.4688,0.4284,1.53
2020-09-22 18:00:00,2.02128,0.5895400000000001,2.1055,0.30288000000000004,0.08834,0.3155,1.7184,0.5012,1.79,1.92528,0.56154,2.0055,0.30288000000000004,0.08834,0.3155,1.6224,0.4732,1.69
2020-09-22 18:30:00,2.08128,0.60704,2.168,0.23808,0.06944,0.248,1.8432,0.5376000000000001,1.92,1.98528,0.57904,2.068,0.23808,0.06944,0.248,1.7472,0.5096,1.82
2020-09-22 19:00:00,2.0256,0.5908,2.11,0.2016,0.058800000000000005,0.21,1.824,0.532,1.9,1.9776,0.5768,2.06,0.2016,0.058800000000000005,0.21,1.776,0.518,1.85
2020-09-22 19:30:00,2.11152,0.6158600000000001,2.1995,0.15312,0.044660000000000005,0.1595,1.9584000000000001,0.5712,2.04,2.06352,0.6018600000000001,2.1495,0.15312,0.044660000000000005,0.1595,1.9104,0.5572,1.99
2020-09-22 20:00:00,2.0832,0.6076,2.17,0.1056,0.0308,0.11,1.9776,0.5768,2.06,2.0256,0.5908,2.11,0.1056,0.0308,0.11,1.92,0.56,2.0
2020-09-22 20:30:00,1.9948800000000002,0.58184,2.078,0.11328,0.03304,0.11800000000000001,1.8816000000000002,0.5488000000000001,1.96,1.87968,0.5482400000000001,1.9580000000000002,0.11328,0.03304,0.11800000000000001,1.7664,0.5152,1.8399999999999999
2020-09-22 21:00:00,1.88496,0.54978,1.9635,0.09936,0.028980000000000002,0.10350000000000001,1.7856,0.5208,1.8599999999999999,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.09936,0.028980000000000002,0.10350000000000001,1.6703999999999999,0.4872,1.74
2020-09-22 21:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.07728,0.02254,0.0805,1.7088,0.4984,1.78,1.69008,0.49294000000000004,1.7605,0.07728,0.02254,0.0805,1.6128,0.47040000000000004,1.6800000000000002
2020-09-22 22:00:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.08976,0.026180000000000002,0.0935,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.5969600000000002,0.46578,1.6635,0.08976,0.026180000000000002,0.0935,1.5072,0.43960000000000005,1.57
2020-09-22 22:30:00,1.60656,0.46858000000000005,1.6735,0.08016000000000001,0.02338,0.0835,1.5264,0.44520000000000004,1.5899999999999999,1.49136,0.43498000000000003,1.5535,0.08016000000000001,0.02338,0.0835,1.4112,0.4116,1.47
2020-09-22 23:00:00,1.392,0.406,1.45,0.06720000000000001,0.0196,0.07,1.3248,0.3864,1.38,1.296,0.378,1.35,0.06720000000000001,0.0196,0.07,1.2288000000000001,0.3584,1.28
2020-09-22 23:30:00,1.32,0.385,1.375,0.11040000000000001,0.0322,0.115,1.2096,0.3528,1.26,1.2336,0.3598,1.2850000000000001,0.11040000000000001,0.0322,0.115,1.1232,0.3276,1.17
2020-09-23 00:00:00,1.27488,0.37184,1.328,0.09408000000000001,0.027440000000000003,0.098,1.1808,0.34440000000000004,1.23,1.14048,0.33264000000000005,1.188,0.09408000000000001,0.027440000000000003,0.098,1.0464,0.3052,1.09
2020-09-23 00:30:00,1.16928,0.34104,1.218,0.06528,0.01904,0.068,1.104,0.322,1.15,1.11168,0.32424000000000003,1.158,0.06528,0.01904,0.068,1.0464,0.3052,1.09
2020-09-23 01:00:00,1.11744,0.32592000000000004,1.164,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.0176,0.2968,1.06,1.06944,0.31192000000000003,1.114,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.9696,0.2828,1.01
2020-09-23 01:30:00,1.16016,0.33838,1.2085,0.11376000000000001,0.03318,0.11850000000000001,1.0464,0.3052,1.09,1.08336,0.31598000000000004,1.1285,0.11376000000000001,0.03318,0.11850000000000001,0.9696,0.2828,1.01
2020-09-23 02:00:00,1.16208,0.33894,1.2105000000000001,0.09648000000000001,0.028140000000000002,0.1005,1.0656,0.3108,1.11,1.07568,0.31374,1.1205,0.09648000000000001,0.028140000000000002,0.1005,0.9792000000000001,0.2856,1.02
2020-09-23 02:30:00,1.15248,0.33614000000000005,1.2005,0.09648000000000001,0.028140000000000002,0.1005,1.056,0.308,1.1,1.09488,0.31934,1.1405,0.09648000000000001,0.028140000000000002,0.1005,0.9984000000000001,0.2912,1.04
2020-09-23 03:00:00,1.13232,0.33026000000000005,1.1795,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.0464,0.3052,1.09,1.0747200000000001,0.31346,1.1195,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.9888,0.2884,1.03
2020-09-23 03:30:00,1.16784,0.34062000000000003,1.2165,0.054240000000000003,0.01582,0.0565,1.1136,0.32480000000000003,1.16,1.07184,0.31262,1.1165,0.054240000000000003,0.01582,0.0565,1.0176,0.2968,1.06
2020-09-23 04:00:00,1.19424,0.34832,1.244,0.051840000000000004,0.015120000000000001,0.054,1.1424,0.3332,1.19,1.17504,0.34272,1.224,0.051840000000000004,0.015120000000000001,0.054,1.1232,0.3276,1.17
2020-09-23 04:30:00,1.15008,0.33544,1.198,0.036480000000000005,0.01064,0.038,1.1136,0.32480000000000003,1.16,1.0924800000000001,0.31864000000000003,1.138,0.036480000000000005,0.01064,0.038,1.056,0.308,1.1
2020-09-23 05:00:00,1.09008,0.31794,1.1355,0.06288,0.018340000000000002,0.0655,1.0272000000000001,0.29960000000000003,1.07,1.02288,0.29834000000000005,1.0655000000000001,0.06288,0.018340000000000002,0.0655,0.96,0.28,1.0
2020-09-23 05:30:00,1.11552,0.32536000000000004,1.162,0.06912,0.02016,0.07200000000000001,1.0464,0.3052,1.09,1.00992,0.29456000000000004,1.052,0.06912,0.02016,0.07200000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-09-23 06:00:00,1.1832,0.3451,1.2325,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.1136,0.32480000000000003,1.16,1.0872,0.3171,1.1325,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.0176,0.2968,1.06
2020-09-23 06:30:00,1.3464,0.3927,1.4025,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.2768,0.3724,1.33,1.2408000000000001,0.3619,1.2925,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.1712,0.3416,1.22
2020-09-23 07:00:00,1.5048,0.4389,1.5675,0.0936,0.0273,0.0975,1.4112,0.4116,1.47,1.3896,0.4053,1.4475,0.0936,0.0273,0.0975,1.296,0.378,1.35
2020-09-23 07:30:00,1.69056,0.49308,1.7610000000000001,0.05856000000000001,0.01708,0.061,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.57536,0.45948000000000006,1.641,0.05856000000000001,0.01708,0.061,1.5168,0.4424,1.58
2020-09-23 08:00:00,1.9003200000000002,0.5542600000000001,1.9795,0.04752000000000001,0.01386,0.0495,1.8528,0.5404,1.9300000000000002,1.75632,0.51226,1.8295,0.04752000000000001,0.01386,0.0495,1.7088,0.4984,1.78
2020-09-23 08:30:00,2.00496,0.5847800000000001,2.0885,0.05616,0.016380000000000002,0.0585,1.9488,0.5684,2.03,1.88016,0.5483800000000001,1.9585,0.05616,0.016380000000000002,0.0585,1.824,0.532,1.9
2020-09-23 09:00:00,2.01504,0.58772,2.099,0.047040000000000005,0.013720000000000001,0.049,1.968,0.5740000000000001,2.05,1.93824,0.56532,2.019,0.047040000000000005,0.013720000000000001,0.049,1.8912,0.5516,1.97
2020-09-23 09:30:00,2.11152,0.6158600000000001,2.1995,0.04752000000000001,0.01386,0.0495,2.064,0.602,2.15,1.94832,0.5682600000000001,2.0295,0.04752000000000001,0.01386,0.0495,1.9008,0.5544,1.98
2020-09-23 10:00:00,2.07264,0.6045200000000001,2.159,0.07584,0.02212,0.079,1.9968,0.5824,2.08,1.9670400000000001,0.57372,2.049,0.07584,0.02212,0.079,1.8912,0.5516,1.97
2020-09-23 10:30:00,2.05296,0.5987800000000001,2.1385,0.07536000000000001,0.021980000000000003,0.0785,1.9776,0.5768,2.06,1.98576,0.57918,2.0685000000000002,0.07536000000000001,0.021980000000000003,0.0785,1.9104,0.5572,1.99
2020-09-23 11:00:00,2.0616,0.6013000000000001,2.1475,0.084,0.0245,0.08750000000000001,1.9776,0.5768,2.06,1.8792,0.5481,1.9575,0.084,0.0245,0.08750000000000001,1.7952,0.5236000000000001,1.87
2020-09-23 11:30:00,2.15904,0.6297200000000001,2.249,0.06624000000000001,0.01932,0.069,2.0928,0.6104,2.18,1.9478400000000002,0.5681200000000001,2.029,0.06624000000000001,0.01932,0.069,1.8816000000000002,0.5488000000000001,1.96
2020-09-23 12:00:00,2.18352,0.6368600000000001,2.2745,0.09072000000000001,0.02646,0.0945,2.0928,0.6104,2.18,1.9819200000000001,0.57806,2.0645,0.09072000000000001,0.02646,0.0945,1.8912,0.5516,1.97
2020-09-23 12:30:00,2.17728,0.63504,2.268,0.18048,0.052640000000000006,0.188,1.9968,0.5824,2.08,2.01408,0.5874400000000001,2.098,0.18048,0.052640000000000006,0.188,1.8336000000000001,0.5348,1.9100000000000001
2020-09-23 13:00:00,2.08176,0.60718,2.1685,0.15216000000000002,0.04438,0.1585,1.9296000000000002,0.5628000000000001,2.01,1.90896,0.55678,1.9885000000000002,0.15216000000000002,0.04438,0.1585,1.7568000000000001,0.5124000000000001,1.83
2020-09-23 13:30:00,1.97376,0.5756800000000001,2.056,0.17856000000000002,0.05208,0.186,1.7952,0.5236000000000001,1.87,1.82976,0.53368,1.9060000000000001,0.17856000000000002,0.05208,0.186,1.6512,0.48160000000000003,1.72
2020-09-23 14:00:00,1.9464000000000001,0.5677,2.0275,0.0936,0.0273,0.0975,1.8528,0.5404,1.9300000000000002,1.7832,0.5201,1.8575,0.0936,0.0273,0.0975,1.6896,0.4928,1.76
2020-09-23 14:30:00,1.8878400000000002,0.55062,1.9665,0.06384000000000001,0.01862,0.0665,1.824,0.532,1.9,1.69584,0.49462000000000006,1.7665000000000002,0.06384000000000001,0.01862,0.0665,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-23 15:00:00,1.90992,0.55706,1.9895,0.10512,0.030660000000000003,0.1095,1.8048000000000002,0.5264,1.88,1.69872,0.49546000000000007,1.7695,0.10512,0.030660000000000003,0.1095,1.5936,0.46480000000000005,1.6600000000000001
2020-09-23 15:30:00,1.83744,0.5359200000000001,1.9140000000000001,0.09024,0.026320000000000003,0.094,1.7472,0.5096,1.82,1.69344,0.49392,1.764,0.09024,0.026320000000000003,0.094,1.6032000000000002,0.4676,1.67
2020-09-23 16:00:00,1.9272,0.5621,2.0075,0.1704,0.0497,0.17750000000000002,1.7568000000000001,0.5124000000000001,1.83,1.7736,0.5173,1.8475000000000001,0.1704,0.0497,0.17750000000000002,1.6032000000000002,0.4676,1.67
2020-09-23 16:30:00,1.95648,0.57064,2.038,0.13248000000000001,0.03864,0.138,1.824,0.532,1.9,1.80288,0.5258400000000001,1.8780000000000001,0.13248000000000001,0.03864,0.138,1.6703999999999999,0.4872,1.74
2020-09-23 17:00:00,1.9896,0.5803,2.0725,0.0984,0.0287,0.10250000000000001,1.8912,0.5516,1.97,1.8744,0.5467000000000001,1.9525000000000001,0.0984,0.0287,0.10250000000000001,1.776,0.518,1.85
2020-09-23 17:30:00,2.20224,0.64232,2.294,0.06144000000000001,0.017920000000000002,0.064,2.1408,0.6244000000000001,2.23,1.8662400000000001,0.54432,1.944,0.06144000000000001,0.017920000000000002,0.064,1.8048000000000002,0.5264,1.88
2020-09-23 18:00:00,2.32656,0.6785800000000001,2.4235,0.12816000000000002,0.037380000000000004,0.1335,2.1984,0.6412,2.29,1.81776,0.5301800000000001,1.8935,0.12816000000000002,0.037380000000000004,0.1335,1.6896,0.4928,1.76
2020-09-23 18:30:00,2.34768,0.68474,2.4455,0.11088,0.03234,0.1155,2.2368,0.6524,2.33,1.87728,0.54754,1.9555,0.11088,0.03234,0.1155,1.7664,0.5152,1.8399999999999999
2020-09-23 19:00:00,2.4398400000000002,0.71162,2.5415,0.10704000000000001,0.03122,0.1115,2.3328,0.6804,2.43,1.90224,0.5548200000000001,1.9815,0.10704000000000001,0.03122,0.1115,1.7952,0.5236000000000001,1.87
2020-09-23 19:30:00,2.4912,0.7266,2.5949999999999998,0.1008,0.029400000000000003,0.105,2.3904,0.6972,2.49,1.9152,0.5586,1.995,0.1008,0.029400000000000003,0.105,1.8144,0.5292,1.8900000000000001
2020-09-23 20:00:00,2.40528,0.70154,2.5055,0.043680000000000004,0.012740000000000001,0.0455,2.3616,0.6888000000000001,2.46,1.81968,0.53074,1.8955000000000002,0.043680000000000004,0.012740000000000001,0.0455,1.776,0.518,1.85
2020-09-23 20:30:00,2.33136,0.67998,2.4285,0.027360000000000002,0.007980000000000001,0.0285,2.304,0.672,2.4,1.73616,0.50638,1.8085,0.027360000000000002,0.007980000000000001,0.0285,1.7088,0.4984,1.78
2020-09-23 21:00:00,2.24208,0.6539400000000001,2.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.208,0.644,2.3,1.6564800000000002,0.48314,1.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6224,0.4732,1.69
2020-09-23 21:30:00,2.04,0.595,2.125,0.024,0.007,0.025,2.016,0.588,2.1,1.4928,0.4354,1.5550000000000002,0.024,0.007,0.025,1.4688,0.4284,1.53
2020-09-23 22:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.00672,0.0019600000000000004,0.007,1.9104,0.5572,1.99,1.36992,0.39956,1.427,0.00672,0.0019600000000000004,0.007,1.3632,0.3976,1.42
2020-09-23 22:30:00,1.85424,0.5408200000000001,1.9315,0.00144,0.00042,0.0015,1.8528,0.5404,1.9300000000000002,1.34544,0.39242000000000005,1.4015,0.00144,0.00042,0.0015,1.344,0.392,1.4
2020-09-23 23:00:00,1.6737600000000001,0.48818000000000006,1.7435,0.02256,0.006580000000000001,0.0235,1.6512,0.48160000000000003,1.72,1.21296,0.35378000000000004,1.2635,0.02256,0.006580000000000001,0.0235,1.1904,0.3472,1.24
2020-09-23 23:30:00,1.5192,0.4431,1.5825,0.0792,0.023100000000000002,0.0825,1.44,0.42,1.5,1.1544,0.3367,1.2025000000000001,0.0792,0.023100000000000002,0.0825,1.0752,0.3136,1.12
2020-09-24 00:00:00,1.3953600000000002,0.40698,1.4535,0.18576,0.054180000000000006,0.1935,1.2096,0.3528,1.26,1.06896,0.31178,1.1135,0.18576,0.054180000000000006,0.1935,0.8832000000000001,0.2576,0.92
2020-09-24 00:30:00,1.30272,0.37996,1.357,0.16032000000000002,0.04676,0.167,1.1424,0.3332,1.19,0.96672,0.28196000000000004,1.007,0.16032000000000002,0.04676,0.167,0.8064,0.23520000000000002,0.84
2020-09-24 01:00:00,1.25664,0.36652,1.309,0.06624000000000001,0.01932,0.069,1.1904,0.3472,1.24,0.9398400000000001,0.27412000000000003,0.979,0.06624000000000001,0.01932,0.069,0.8736,0.2548,0.91
2020-09-24 01:30:00,1.29696,0.37828,1.351,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.248,0.364,1.3,0.9705600000000001,0.28308,1.011,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9216000000000001,0.26880000000000004,0.96
2020-09-24 02:00:00,1.3953600000000002,0.40698,1.4535,0.07056000000000001,0.02058,0.07350000000000001,1.3248,0.3864,1.38,1.11696,0.32578,1.1635,0.07056000000000001,0.02058,0.07350000000000001,1.0464,0.3052,1.09
2020-09-24 02:30:00,1.38816,0.40488,1.446,0.07296000000000001,0.02128,0.076,1.3152,0.3836,1.37,1.10976,0.32368,1.156,0.07296000000000001,0.02128,0.076,1.0368,0.3024,1.08
2020-09-24 03:00:00,1.35216,0.39438,1.4085,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.2671999999999999,0.36960000000000004,1.32,0.94896,0.27678,0.9885,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.864,0.252,0.9
2020-09-24 03:30:00,1.3512,0.3941,1.4075,0.1704,0.0497,0.17750000000000002,1.1808,0.34440000000000004,1.23,0.9480000000000001,0.2765,0.9875,0.1704,0.0497,0.17750000000000002,0.7776000000000001,0.2268,0.81
2020-09-24 04:00:00,1.32,0.385,1.375,0.168,0.049,0.17500000000000002,1.152,0.336,1.2,0.9552,0.2786,0.995,0.168,0.049,0.17500000000000002,0.7872,0.2296,0.8200000000000001
2020-09-24 04:30:00,1.30944,0.38192000000000004,1.3639999999999999,0.09024,0.026320000000000003,0.094,1.2192,0.3556,1.27,0.92544,0.26992000000000005,0.964,0.09024,0.026320000000000003,0.094,0.8352,0.2436,0.87
2020-09-24 05:00:00,1.28448,0.37464000000000003,1.338,0.04608,0.01344,0.048,1.2384,0.3612,1.29,0.9100800000000001,0.26544,0.9480000000000001,0.04608,0.01344,0.048,0.864,0.252,0.9
2020-09-24 05:30:00,1.3420800000000002,0.39144,1.3980000000000001,0.05568000000000001,0.01624,0.058,1.2864,0.37520000000000003,1.34,0.93888,0.27384000000000003,0.978,0.05568000000000001,0.01624,0.058,0.8832000000000001,0.2576,0.92
2020-09-24 06:00:00,1.45248,0.42364,1.513,0.03168,0.00924,0.033,1.4208,0.41440000000000005,1.48,1.07808,0.31444000000000005,1.123,0.03168,0.00924,0.033,1.0464,0.3052,1.09
2020-09-24 06:30:00,1.62912,0.47516,1.697,0.01632,0.00476,0.017,1.6128,0.47040000000000004,1.6800000000000002,1.08192,0.31556,1.127,0.01632,0.00476,0.017,1.0656,0.3108,1.11
2020-09-24 07:00:00,1.8643200000000002,0.54376,1.9420000000000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8144,0.5292,1.8900000000000001,1.33632,0.38976000000000005,1.392,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2864,0.37520000000000003,1.34
2020-09-24 07:30:00,2.09616,0.61138,2.1835,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.0544000000000002,0.5992000000000001,2.14,1.50096,0.43778000000000006,1.5635,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4592,0.42560000000000003,1.52
2020-09-24 08:00:00,2.43024,0.70882,2.5315,0.030240000000000003,0.008820000000000001,0.0315,2.4,0.7000000000000001,2.5,1.7870400000000002,0.52122,1.8615,0.030240000000000003,0.008820000000000001,0.0315,1.7568000000000001,0.5124000000000001,1.83
2020-09-24 08:30:00,2.48928,0.72604,2.593,0.07008,0.020440000000000003,0.073,2.4192,0.7056,2.52,1.88448,0.54964,1.963,0.07008,0.020440000000000003,0.073,1.8144,0.5292,1.8900000000000001
2020-09-24 09:00:00,2.45568,0.7162400000000001,2.558,0.06528,0.01904,0.068,2.3904,0.6972,2.49,1.87968,0.5482400000000001,1.9580000000000002,0.06528,0.01904,0.068,1.8144,0.5292,1.8900000000000001
2020-09-24 09:30:00,2.424,0.707,2.525,0.1008,0.029400000000000003,0.105,2.3232,0.6776,2.42,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.1008,0.029400000000000003,0.105,1.8048000000000002,0.5264,1.88
2020-09-24 10:00:00,2.17872,0.63546,2.2695,0.17232,0.050260000000000006,0.17950000000000002,2.0064,0.5852,2.09,1.90992,0.55706,1.9895,0.17232,0.050260000000000006,0.17950000000000002,1.7376,0.5068,1.81
2020-09-24 10:30:00,2.08896,0.60928,2.176,0.17856000000000002,0.05208,0.186,1.9104,0.5572,1.99,1.94496,0.56728,2.026,0.17856000000000002,0.05208,0.186,1.7664,0.5152,1.8399999999999999
2020-09-24 11:00:00,2.15568,0.6287400000000001,2.2455,0.21648,0.06314,0.2255,1.9392,0.5656,2.02,1.82928,0.53354,1.9055,0.21648,0.06314,0.2255,1.6128,0.47040000000000004,1.6800000000000002
2020-09-24 11:30:00,2.10432,0.6137600000000001,2.192,0.29952,0.08736000000000001,0.312,1.8048000000000002,0.5264,1.88,1.85472,0.54096,1.932,0.29952,0.08736000000000001,0.312,1.5552000000000001,0.4536,1.62
2020-09-24 12:00:00,2.13888,0.6238400000000001,2.228,0.23808,0.06944,0.248,1.9008,0.5544,1.98,1.96608,0.5734400000000001,2.048,0.23808,0.06944,0.248,1.728,0.504,1.8
2020-09-24 12:30:00,2.27232,0.66276,2.367,0.26592000000000005,0.07756,0.277,2.0064,0.5852,2.09,2.00352,0.5843600000000001,2.087,0.26592000000000005,0.07756,0.277,1.7376,0.5068,1.81
2020-09-24 13:00:00,1.884,0.5495,1.9625,0.31920000000000004,0.0931,0.3325,1.5648,0.45640000000000003,1.63,1.9608,0.5719000000000001,2.0425,0.31920000000000004,0.0931,0.3325,1.6416,0.4788,1.71
2020-09-24 13:30:00,1.80912,0.52766,1.8845,0.34992,0.10206000000000001,0.3645,1.4592,0.42560000000000003,1.52,1.94352,0.56686,2.0245,0.34992,0.10206000000000001,0.3645,1.5936,0.46480000000000005,1.6600000000000001
2020-09-24 14:00:00,2.06064,0.60102,2.1465,0.31344000000000005,0.09142,0.3265,1.7472,0.5096,1.82,1.94544,0.56742,2.0265,0.31344000000000005,0.09142,0.3265,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-24 14:30:00,1.96272,0.5724600000000001,2.0445,0.21552000000000002,0.06286,0.2245,1.7472,0.5096,1.82,1.92432,0.5612600000000001,2.0045,0.21552000000000002,0.06286,0.2245,1.7088,0.4984,1.78
2020-09-24 15:00:00,1.9953600000000002,0.58198,2.0785,0.21936000000000003,0.06398000000000001,0.2285,1.776,0.518,1.85,1.8513600000000001,0.53998,1.9285,0.21936000000000003,0.06398000000000001,0.2285,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-24 15:30:00,1.9833600000000002,0.57848,2.066,0.14976,0.043680000000000004,0.156,1.8336000000000001,0.5348,1.9100000000000001,1.94496,0.56728,2.026,0.14976,0.043680000000000004,0.156,1.7952,0.5236000000000001,1.87
2020-09-24 16:00:00,2.34,0.6825,2.4375,0.084,0.0245,0.08750000000000001,2.2560000000000002,0.658,2.35,1.9656,0.5733,2.0475,0.084,0.0245,0.08750000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-09-24 16:30:00,2.29968,0.67074,2.3955,0.08208,0.023940000000000003,0.0855,2.2176,0.6468,2.31,1.81968,0.53074,1.8955000000000002,0.08208,0.023940000000000003,0.0855,1.7376,0.5068,1.81
2020-09-24 17:00:00,2.40672,0.70196,2.507,0.12192000000000001,0.03556,0.127,2.2848,0.6664,2.38,1.92672,0.56196,2.007,0.12192000000000001,0.03556,0.127,1.8048000000000002,0.5264,1.88
2020-09-24 17:30:00,2.30784,0.67312,2.404,0.0038400000000000005,0.0011200000000000001,0.004,2.304,0.672,2.4,1.81824,0.53032,1.8940000000000001,0.0038400000000000005,0.0011200000000000001,0.004,1.8144,0.5292,1.8900000000000001
2020-09-24 18:00:00,2.3572800000000003,0.68754,2.4555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.352,0.686,2.45,1.82928,0.53354,1.9055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.824,0.532,1.9
2020-09-24 18:30:00,2.50752,0.73136,2.612,0.01152,0.00336,0.012,2.496,0.728,2.6,1.88352,0.5493600000000001,1.962,0.01152,0.00336,0.012,1.8719999999999999,0.546,1.9500000000000002
2020-09-24 19:00:00,2.53824,0.7403200000000001,2.644,0.23424000000000003,0.06832,0.244,2.304,0.672,2.4,1.98144,0.5779200000000001,2.064,0.23424000000000003,0.06832,0.244,1.7472,0.5096,1.82
2020-09-24 19:30:00,2.61024,0.7613200000000001,2.719,0.16224000000000002,0.04732,0.169,2.448,0.714,2.55,1.9478400000000002,0.5681200000000001,2.029,0.16224000000000002,0.04732,0.169,1.7856,0.5208,1.8599999999999999
2020-09-24 20:00:00,2.58192,0.7530600000000001,2.6895,0.03792,0.01106,0.0395,2.544,0.742,2.65,1.89072,0.5514600000000001,1.9695,0.03792,0.01106,0.0395,1.8528,0.5404,1.9300000000000002
2020-09-24 20:30:00,2.47776,0.7226800000000001,2.581,0.0009600000000000001,0.00028000000000000003,0.001,2.4768,0.7224,2.58,1.7865600000000001,0.52108,1.861,0.0009600000000000001,0.00028000000000000003,0.001,1.7856,0.5208,1.8599999999999999
2020-09-24 21:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-09-24 21:30:00,2.30736,0.67298,2.4035,0.00336,0.0009800000000000002,0.0035,2.304,0.672,2.4,1.62576,0.47418000000000005,1.6935,0.00336,0.0009800000000000002,0.0035,1.6224,0.4732,1.69
2020-09-24 22:00:00,2.04144,0.5954200000000001,2.1265,0.01584,0.00462,0.0165,2.0256,0.5908,2.11,1.39824,0.40782,1.4565000000000001,0.01584,0.00462,0.0165,1.3824,0.4032,1.44
2020-09-24 22:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.06192,0.018060000000000003,0.0645,1.8144,0.5292,1.8900000000000001,1.33872,0.39046000000000003,1.3945,0.06192,0.018060000000000003,0.0645,1.2768,0.3724,1.33
2020-09-24 23:00:00,1.67088,0.48734000000000005,1.7405,0.15408000000000002,0.04494,0.1605,1.5168,0.4424,1.58,1.25808,0.36694000000000004,1.3105,0.15408000000000002,0.04494,0.1605,1.104,0.322,1.15
2020-09-24 23:30:00,1.6324800000000002,0.47614000000000006,1.7005,0.17328000000000002,0.05054,0.18050000000000002,1.4592,0.42560000000000003,1.52,1.26768,0.36974,1.3205,0.17328000000000002,0.05054,0.18050000000000002,1.0944,0.31920000000000004,1.1400000000000001
2020-09-25 00:00:00,1.4976,0.4368,1.56,0.13440000000000002,0.0392,0.14,1.3632,0.3976,1.42,1.2096,0.3528,1.26,0.13440000000000002,0.0392,0.14,1.0752,0.3136,1.12
2020-09-25 00:30:00,1.30416,0.38038000000000005,1.3585,0.11376000000000001,0.03318,0.11850000000000001,1.1904,0.3472,1.24,1.01616,0.29638000000000003,1.0585,0.11376000000000001,0.03318,0.11850000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-09-25 01:00:00,1.28016,0.37338000000000005,1.3335,0.13776000000000002,0.04018,0.14350000000000002,1.1424,0.3332,1.19,0.9825600000000001,0.28658,1.0235,0.13776000000000002,0.04018,0.14350000000000002,0.8448,0.2464,0.88
2020-09-25 01:30:00,1.28592,0.37506,1.3395000000000001,0.19152000000000002,0.05586000000000001,0.1995,1.0944,0.31920000000000004,1.1400000000000001,0.9883200000000001,0.28826,1.0295,0.19152000000000002,0.05586000000000001,0.1995,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-09-25 02:00:00,1.30224,0.37982000000000005,1.3565,0.22704000000000002,0.06622,0.23650000000000002,1.0752,0.3136,1.12,1.01424,0.29582,1.0565,0.22704000000000002,0.06622,0.23650000000000002,0.7872,0.2296,0.8200000000000001
2020-09-25 02:30:00,1.28784,0.37562,1.3415,0.28944000000000003,0.08442000000000001,0.3015,0.9984000000000001,0.2912,1.04,1.02864,0.30002,1.0715,0.28944000000000003,0.08442000000000001,0.3015,0.7392000000000001,0.2156,0.77
2020-09-25 03:00:00,1.20288,0.35084000000000004,1.2530000000000001,0.27168000000000003,0.07924,0.28300000000000003,0.9312,0.2716,0.97,1.04928,0.30604000000000003,1.093,0.27168000000000003,0.07924,0.28300000000000003,0.7776000000000001,0.2268,0.81
2020-09-25 03:30:00,1.17984,0.34412000000000004,1.229,0.38304000000000005,0.11172000000000001,0.399,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.10304,0.32172,1.149,0.38304000000000005,0.11172000000000001,0.399,0.72,0.21,0.75
2020-09-25 04:00:00,1.17312,0.34216,1.222,0.40512000000000004,0.11816000000000002,0.422,0.768,0.224,0.8,1.10592,0.32256,1.152,0.40512000000000004,0.11816000000000002,0.422,0.7008,0.2044,0.73
2020-09-25 04:30:00,1.15824,0.33782,1.2065000000000001,0.43824,0.12782000000000002,0.4565,0.72,0.21,0.75,1.11984,0.32662,1.1665,0.43824,0.12782000000000002,0.4565,0.6816,0.1988,0.71
2020-09-25 05:00:00,1.1376,0.33180000000000004,1.185,0.456,0.133,0.47500000000000003,0.6816,0.1988,0.71,1.1184,0.3262,1.165,0.456,0.133,0.47500000000000003,0.6624,0.1932,0.6900000000000001
2020-09-25 05:30:00,1.20432,0.35126,1.2545,0.45552000000000004,0.13286,0.47450000000000003,0.7488,0.2184,0.78,1.23312,0.35966000000000004,1.2845,0.45552000000000004,0.13286,0.47450000000000003,0.7776000000000001,0.2268,0.81
2020-09-25 06:00:00,1.3368,0.3899,1.3925,0.4632,0.1351,0.48250000000000004,0.8736,0.2548,0.91,1.4424000000000001,0.4207,1.5025,0.4632,0.1351,0.48250000000000004,0.9792000000000001,0.2856,1.02
2020-09-25 06:30:00,1.60368,0.46774000000000004,1.6705,0.47088,0.13734000000000002,0.49050000000000005,1.1328,0.3304,1.18,1.56528,0.45654000000000006,1.6305,0.47088,0.13734000000000002,0.49050000000000005,1.0944,0.31920000000000004,1.1400000000000001
2020-09-25 07:00:00,1.7136,0.4998,1.7850000000000001,0.4656,0.1358,0.485,1.248,0.364,1.3,1.5216,0.44380000000000003,1.585,0.4656,0.1358,0.485,1.056,0.308,1.1
2020-09-25 07:30:00,1.97856,0.57708,2.061,0.46176000000000006,0.13468000000000002,0.481,1.5168,0.4424,1.58,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.46176000000000006,0.13468000000000002,0.481,1.248,0.364,1.3
2020-09-25 08:00:00,2.15472,0.62846,2.2445,0.43632000000000004,0.12726,0.4545,1.7184,0.5012,1.79,1.86672,0.54446,1.9445000000000001,0.43632000000000004,0.12726,0.4545,1.4304000000000001,0.4172,1.49
2020-09-25 08:30:00,2.1624,0.6307,2.2525,0.4536,0.1323,0.47250000000000003,1.7088,0.4984,1.78,1.8744,0.5467000000000001,1.9525000000000001,0.4536,0.1323,0.47250000000000003,1.4208,0.41440000000000005,1.48
2020-09-25 09:00:00,2.19936,0.64148,2.291,0.47136000000000006,0.13748000000000002,0.491,1.728,0.504,1.8,1.94016,0.56588,2.021,0.47136000000000006,0.13748000000000002,0.491,1.4688,0.4284,1.53
2020-09-25 09:30:00,2.09616,0.61138,2.1835,0.47376,0.13818000000000003,0.49350000000000005,1.6224,0.4732,1.69,1.9521600000000001,0.56938,2.0335,0.47376,0.13818000000000003,0.49350000000000005,1.4784000000000002,0.4312,1.54
2020-09-25 10:00:00,1.9296000000000002,0.5628000000000001,2.01,0.49920000000000003,0.1456,0.52,1.4304000000000001,0.4172,1.49,1.968,0.5740000000000001,2.05,0.49920000000000003,0.1456,0.52,1.4688,0.4284,1.53
2020-09-25 10:30:00,1.78416,0.5203800000000001,1.8585,0.52656,0.15358000000000002,0.5485,1.2576,0.3668,1.31,1.90896,0.55678,1.9885000000000002,0.52656,0.15358000000000002,0.5485,1.3824,0.4032,1.44
2020-09-25 11:00:00,1.7683200000000001,0.51576,1.842,0.52032,0.15176,0.542,1.248,0.364,1.3,1.91232,0.55776,1.992,0.52032,0.15176,0.542,1.392,0.406,1.45
2020-09-25 11:30:00,1.89264,0.5520200000000001,1.9715,0.49104000000000003,0.14322000000000001,0.5115000000000001,1.4016,0.4088,1.46,1.88304,0.54922,1.9615,0.49104000000000003,0.14322000000000001,0.5115000000000001,1.392,0.406,1.45
2020-09-25 12:00:00,2.16768,0.63224,2.258,0.48768000000000006,0.14224,0.508,1.6800000000000002,0.49,1.75,1.9372800000000001,0.5650400000000001,2.018,0.48768000000000006,0.14224,0.508,1.4496,0.4228,1.51
2020-09-25 12:30:00,2.21232,0.6452600000000001,2.3045,0.48432000000000003,0.14126000000000002,0.5045000000000001,1.728,0.504,1.8,2.03952,0.59486,2.1245,0.48432000000000003,0.14126000000000002,0.5045000000000001,1.5552000000000001,0.4536,1.62
2020-09-25 13:00:00,1.98096,0.5777800000000001,2.0635,0.5121600000000001,0.14938,0.5335,1.4688,0.4284,1.53,1.81776,0.5301800000000001,1.8935,0.5121600000000001,0.14938,0.5335,1.3056,0.3808,1.3599999999999999
2020-09-25 13:30:00,1.9296000000000002,0.5628000000000001,2.01,0.48960000000000004,0.1428,0.51,1.44,0.42,1.5,1.776,0.518,1.85,0.48960000000000004,0.1428,0.51,1.2864,0.37520000000000003,1.34
2020-09-25 14:00:00,1.8912,0.5516,1.97,0.48960000000000004,0.1428,0.51,1.4016,0.4088,1.46,1.7472,0.5096,1.82,0.48960000000000004,0.1428,0.51,1.2576,0.3668,1.31
2020-09-25 14:30:00,1.72512,0.50316,1.7970000000000002,0.52512,0.15316000000000002,0.547,1.2,0.35000000000000003,1.25,1.70592,0.49756000000000006,1.7770000000000001,0.52512,0.15316000000000002,0.547,1.1808,0.34440000000000004,1.23
2020-09-25 15:00:00,1.70544,0.49742000000000003,1.7765,0.50544,0.14742000000000002,0.5265000000000001,1.2,0.35000000000000003,1.25,1.72464,0.50302,1.7965,0.50544,0.14742000000000002,0.5265000000000001,1.2192,0.3556,1.27
2020-09-25 15:30:00,1.5504,0.45220000000000005,1.615,0.5232,0.1526,0.545,1.0272000000000001,0.29960000000000003,1.07,1.8672,0.5446,1.945,0.5232,0.1526,0.545,1.344,0.392,1.4
2020-09-25 16:00:00,1.67664,0.48902000000000007,1.7465000000000002,0.51504,0.15022000000000002,0.5365,1.1616,0.3388,1.21,1.8878400000000002,0.55062,1.9665,0.51504,0.15022000000000002,0.5365,1.3728,0.40040000000000003,1.43
2020-09-25 16:30:00,1.63056,0.47558000000000006,1.6985000000000001,0.49776000000000004,0.14518,0.5185000000000001,1.1328,0.3304,1.18,1.90896,0.55678,1.9885000000000002,0.49776000000000004,0.14518,0.5185000000000001,1.4112,0.4116,1.47
2020-09-25 17:00:00,1.76784,0.5156200000000001,1.8415,0.49104000000000003,0.14322000000000001,0.5115000000000001,1.2768,0.3724,1.33,1.8350400000000002,0.53522,1.9115000000000002,0.49104000000000003,0.14322000000000001,0.5115000000000001,1.344,0.392,1.4
2020-09-25 17:30:00,1.9848,0.5789000000000001,2.0675,0.468,0.1365,0.48750000000000004,1.5168,0.4424,1.58,1.8312,0.5341,1.9075000000000002,0.468,0.1365,0.48750000000000004,1.3632,0.3976,1.42
2020-09-25 18:00:00,2.1432,0.6251,2.2325,0.4536,0.1323,0.47250000000000003,1.6896,0.4928,1.76,1.884,0.5495,1.9625,0.4536,0.1323,0.47250000000000003,1.4304000000000001,0.4172,1.49
2020-09-25 18:30:00,2.27136,0.6624800000000001,2.366,0.44736000000000004,0.13048,0.466,1.824,0.532,1.9,1.97376,0.5756800000000001,2.056,0.44736000000000004,0.13048,0.466,1.5264,0.44520000000000004,1.5899999999999999
2020-09-25 19:00:00,2.36832,0.69076,2.467,0.43872000000000005,0.12796000000000002,0.457,1.9296000000000002,0.5628000000000001,2.01,2.00352,0.5843600000000001,2.087,0.43872000000000005,0.12796000000000002,0.457,1.5648,0.45640000000000003,1.63
2020-09-25 19:30:00,2.41968,0.70574,2.5205,0.41328000000000004,0.12054000000000001,0.4305,2.0064,0.5852,2.09,1.96848,0.5741400000000001,2.0505,0.41328000000000004,0.12054000000000001,0.4305,1.5552000000000001,0.4536,1.62
2020-09-25 20:00:00,2.48976,0.72618,2.5935,0.37776000000000004,0.11018000000000001,0.3935,2.112,0.616,2.2,2.01936,0.5889800000000001,2.1035,0.37776000000000004,0.11018000000000001,0.3935,1.6416,0.4788,1.71
2020-09-25 20:30:00,2.19408,0.6399400000000001,2.2855,0.42768000000000006,0.12474,0.4455,1.7664,0.5152,1.8399999999999999,1.83888,0.53634,1.9155000000000002,0.42768000000000006,0.12474,0.4455,1.4112,0.4116,1.47
2020-09-25 21:00:00,2.13984,0.62412,2.229,0.45984,0.13412000000000002,0.47900000000000004,1.6800000000000002,0.49,1.75,1.79424,0.52332,1.869,0.45984,0.13412000000000002,0.47900000000000004,1.3344,0.38920000000000005,1.3900000000000001
2020-09-25 21:30:00,2.14752,0.62636,2.237,0.46752000000000005,0.13636,0.487,1.6800000000000002,0.49,1.75,1.82112,0.5311600000000001,1.897,0.46752000000000005,0.13636,0.487,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-09-25 22:00:00,2.02848,0.59164,2.113,0.45408000000000004,0.13244,0.47300000000000003,1.5744,0.4592,1.6400000000000001,1.71168,0.49924,1.783,0.45408000000000004,0.13244,0.47300000000000003,1.2576,0.3668,1.31
2020-09-25 22:30:00,1.8364800000000001,0.53564,1.913,0.45408000000000004,0.13244,0.47300000000000003,1.3824,0.4032,1.44,1.50048,0.43764000000000003,1.5630000000000002,0.45408000000000004,0.13244,0.47300000000000003,1.0464,0.3052,1.09
2020-09-25 23:00:00,1.74624,0.50932,1.819,0.40224000000000004,0.11732000000000001,0.419,1.344,0.392,1.4,1.43904,0.41972000000000004,1.499,0.40224000000000004,0.11732000000000001,0.419,1.0368,0.3024,1.08
2020-09-25 23:30:00,1.6008,0.46690000000000004,1.6675,0.40080000000000005,0.1169,0.41750000000000004,1.2,0.35000000000000003,1.25,1.3416000000000001,0.39130000000000004,1.3975,0.40080000000000005,0.1169,0.41750000000000004,0.9408000000000001,0.27440000000000003,0.98
2020-09-26 00:00:00,1.536,0.448,1.6,0.432,0.126,0.45,1.104,0.322,1.15,1.2384,0.3612,1.29,0.432,0.126,0.45,0.8064,0.23520000000000002,0.84
2020-09-26 00:30:00,1.52496,0.44478,1.5885,0.46896000000000004,0.13678,0.48850000000000005,1.056,0.308,1.1,1.25616,0.36638000000000004,1.3085,0.46896000000000004,0.13678,0.48850000000000005,0.7872,0.2296,0.8200000000000001
2020-09-26 01:00:00,1.50672,0.43946,1.5695000000000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.0368,0.3024,1.08,1.22832,0.35826,1.2795,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.7584000000000001,0.2212,0.79
2020-09-26 01:30:00,1.42368,0.41524000000000005,1.483,0.47328000000000003,0.13804000000000002,0.493,0.9504,0.2772,0.99,1.45248,0.42364,1.513,0.47328000000000003,0.13804000000000002,0.493,0.9792000000000001,0.2856,1.02
