Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-26 02:00:00,1.45872,0.42546000000000006,1.5195,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.9888,0.2884,1.03,1.48752,0.43386,1.5495,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.0176,0.2968,1.06
2020-09-26 02:30:00,1.4155200000000001,0.41286000000000006,1.4745,0.46512000000000003,0.13566,0.48450000000000004,0.9504,0.2772,0.99,1.47312,0.42966000000000004,1.5345,0.46512000000000003,0.13566,0.48450000000000004,1.008,0.294,1.05
2020-09-26 03:00:00,1.4304000000000001,0.4172,1.49,0.45120000000000005,0.1316,0.47000000000000003,0.9792000000000001,0.2856,1.02,1.4688,0.4284,1.53,0.45120000000000005,0.1316,0.47000000000000003,1.0176,0.2968,1.06
2020-09-26 03:30:00,1.38816,0.40488,1.446,0.43776000000000004,0.12768000000000002,0.456,0.9504,0.2772,0.99,1.45536,0.42448,1.516,0.43776000000000004,0.12768000000000002,0.456,1.0176,0.2968,1.06
2020-09-26 04:00:00,1.36176,0.39718000000000003,1.4185,0.41136000000000006,0.11998,0.42850000000000005,0.9504,0.2772,0.99,1.42896,0.41678000000000004,1.4885000000000002,0.41136000000000006,0.11998,0.42850000000000005,1.0176,0.2968,1.06
2020-09-26 04:30:00,1.3771200000000001,0.40166,1.4344999999999999,0.38832000000000005,0.11326000000000001,0.4045,0.9888,0.2884,1.03,1.40592,0.41006000000000004,1.4645000000000001,0.38832000000000005,0.11326000000000001,0.4045,1.0176,0.2968,1.06
2020-09-26 05:00:00,1.34832,0.39326000000000005,1.4045,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.9504,0.2772,0.99,1.40592,0.41006000000000004,1.4645000000000001,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.008,0.294,1.05
2020-09-26 05:30:00,1.31376,0.38318,1.3685,0.41136000000000006,0.11998,0.42850000000000005,0.9024000000000001,0.2632,0.9400000000000001,1.1697600000000001,0.34118000000000004,1.2185,0.41136000000000006,0.11998,0.42850000000000005,0.7584000000000001,0.2212,0.79
2020-09-26 06:00:00,1.32288,0.38584,1.3780000000000001,0.37248000000000003,0.10864000000000001,0.388,0.9504,0.2772,0.99,1.10208,0.32144,1.148,0.37248000000000003,0.10864000000000001,0.388,0.7296,0.21280000000000002,0.76
2020-09-26 06:30:00,1.4721600000000001,0.42938000000000004,1.5335,0.41616000000000003,0.12138000000000002,0.4335,1.056,0.308,1.1,1.31856,0.38458000000000003,1.3735,0.41616000000000003,0.12138000000000002,0.4335,0.9024000000000001,0.2632,0.9400000000000001
2020-09-26 07:00:00,1.6032000000000002,0.4676,1.67,0.3936,0.1148,0.41000000000000003,1.2096,0.3528,1.26,1.4976,0.4368,1.56,0.3936,0.1148,0.41000000000000003,1.104,0.322,1.15
2020-09-26 07:30:00,1.73472,0.5059600000000001,1.807,0.40992,0.11956000000000001,0.427,1.3248,0.3864,1.38,1.58112,0.46116,1.647,0.40992,0.11956000000000001,0.427,1.1712,0.3416,1.22
2020-09-26 08:00:00,1.76544,0.51492,1.839,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.3728,0.40040000000000003,1.43,1.59264,0.46452000000000004,1.659,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.2,0.35000000000000003,1.25
2020-09-26 08:30:00,1.8873600000000001,0.5504800000000001,1.966,0.38976000000000005,0.11368,0.406,1.4976,0.4368,1.56,1.6857600000000001,0.49168000000000006,1.756,0.38976000000000005,0.11368,0.406,1.296,0.378,1.35
2020-09-26 09:00:00,1.67088,0.48734000000000005,1.7405,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.2768,0.3724,1.33,1.5076800000000001,0.43974,1.5705,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.1136,0.32480000000000003,1.16
2020-09-26 09:30:00,1.56432,0.45626000000000005,1.6295000000000002,0.35472000000000004,0.10346000000000001,0.3695,1.2096,0.3528,1.26,1.54512,0.45066000000000006,1.6095000000000002,0.35472000000000004,0.10346000000000001,0.3695,1.1904,0.3472,1.24
2020-09-26 10:00:00,1.52784,0.44562,1.5915,0.42384000000000005,0.12362000000000001,0.4415,1.104,0.322,1.15,1.68144,0.49042,1.7515,0.42384000000000005,0.12362000000000001,0.4415,1.2576,0.3668,1.31
2020-09-26 10:30:00,1.5787200000000001,0.46046000000000004,1.6445,0.45552000000000004,0.13286,0.47450000000000003,1.1232,0.3276,1.17,1.5019200000000001,0.43806000000000006,1.5645,0.45552000000000004,0.13286,0.47450000000000003,1.0464,0.3052,1.09
2020-09-26 11:00:00,1.61952,0.47236000000000006,1.687,0.43872000000000005,0.12796000000000002,0.457,1.1808,0.34440000000000004,1.23,1.5907200000000001,0.46396000000000004,1.657,0.43872000000000005,0.12796000000000002,0.457,1.152,0.336,1.2
2020-09-26 11:30:00,1.6728,0.4879,1.7425000000000002,0.4152,0.1211,0.4325,1.2576,0.3668,1.31,1.5768,0.45990000000000003,1.6425,0.4152,0.1211,0.4325,1.1616,0.3388,1.21
2020-09-26 12:00:00,1.68144,0.49042,1.7515,0.44304000000000004,0.12922,0.4615,1.2384,0.3612,1.29,1.59504,0.46522,1.6615,0.44304000000000004,0.12922,0.4615,1.152,0.336,1.2
2020-09-26 12:30:00,1.4064,0.4102,1.465,0.504,0.147,0.525,0.9024000000000001,0.2632,0.9400000000000001,1.6464,0.4802,1.7149999999999999,0.504,0.147,0.525,1.1424,0.3332,1.19
2020-09-26 13:00:00,1.56816,0.45738000000000006,1.6335000000000002,0.49296000000000006,0.14378000000000002,0.5135000000000001,1.0752,0.3136,1.12,1.51056,0.44058,1.5735000000000001,0.49296000000000006,0.14378000000000002,0.5135000000000001,1.0176,0.2968,1.06
2020-09-26 13:30:00,1.75344,0.5114200000000001,1.8265,0.46704,0.13622,0.48650000000000004,1.2864,0.37520000000000003,1.34,1.52304,0.44422000000000006,1.5865,0.46704,0.13622,0.48650000000000004,1.056,0.308,1.1
2020-09-26 14:00:00,1.70832,0.49826000000000004,1.7795,0.44112,0.12866000000000002,0.4595,1.2671999999999999,0.36960000000000004,1.32,1.45872,0.42546000000000006,1.5195,0.44112,0.12866000000000002,0.4595,1.0176,0.2968,1.06
2020-09-26 14:30:00,1.71648,0.5006400000000001,1.788,0.43968,0.12824000000000002,0.458,1.2768,0.3724,1.33,1.45728,0.42504000000000003,1.518,0.43968,0.12824000000000002,0.458,1.0176,0.2968,1.06
2020-09-26 15:00:00,1.71888,0.50134,1.7905000000000002,0.43248000000000003,0.12614,0.4505,1.2864,0.37520000000000003,1.34,1.47888,0.43134000000000006,1.5405,0.43248000000000003,0.12614,0.4505,1.0464,0.3052,1.09
2020-09-26 15:30:00,1.72848,0.50414,1.8005,0.46128,0.13454000000000002,0.48050000000000004,1.2671999999999999,0.36960000000000004,1.32,1.47888,0.43134000000000006,1.5405,0.46128,0.13454000000000002,0.48050000000000004,1.0176,0.2968,1.06
2020-09-26 16:00:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.37392000000000003,0.10906,0.3895,1.4304000000000001,0.4172,1.49,1.48752,0.43386,1.5495,0.37392000000000003,0.10906,0.3895,1.1136,0.32480000000000003,1.16
2020-09-26 16:30:00,1.8984,0.5537000000000001,1.9775,0.372,0.1085,0.3875,1.5264,0.44520000000000004,1.5899999999999999,1.5528,0.4529,1.6175000000000002,0.372,0.1085,0.3875,1.1808,0.34440000000000004,1.23
2020-09-26 17:00:00,1.91616,0.55888,1.996,0.34176,0.09968,0.356,1.5744,0.4592,1.6400000000000001,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.34176,0.09968,0.356,1.2671999999999999,0.36960000000000004,1.32
2020-09-26 17:30:00,2.22144,0.64792,2.314,0.41664,0.12152,0.434,1.8048000000000002,0.5264,1.88,1.8758400000000002,0.54712,1.9540000000000002,0.41664,0.12152,0.434,1.4592,0.42560000000000003,1.52
2020-09-26 18:00:00,2.32848,0.6791400000000001,2.4255,0.45648000000000005,0.13314,0.47550000000000003,1.8719999999999999,0.546,1.9500000000000002,1.96368,0.57274,2.0455,0.45648000000000005,0.13314,0.47550000000000003,1.5072,0.43960000000000005,1.57
2020-09-26 18:30:00,2.3808,0.6944,2.48,0.44160000000000005,0.1288,0.46,1.9392,0.5656,2.02,2.016,0.588,2.1,0.44160000000000005,0.1288,0.46,1.5744,0.4592,1.6400000000000001
2020-09-26 19:00:00,2.42352,0.70686,2.5245,0.45552000000000004,0.13286,0.47450000000000003,1.968,0.5740000000000001,2.05,2.02992,0.59206,2.1145,0.45552000000000004,0.13286,0.47450000000000003,1.5744,0.4592,1.6400000000000001
2020-09-26 19:30:00,2.4384,0.7112,2.54,0.46080000000000004,0.13440000000000002,0.48,1.9776,0.5768,2.06,2.0352,0.5936,2.12,0.46080000000000004,0.13440000000000002,0.48,1.5744,0.4592,1.6400000000000001
2020-09-26 20:00:00,2.3712,0.6916,2.47,0.47040000000000004,0.13720000000000002,0.49,1.9008,0.5544,1.98,2.0064,0.5852,2.09,0.47040000000000004,0.13720000000000002,0.49,1.536,0.448,1.6
2020-09-26 20:30:00,2.21184,0.64512,2.304,0.46464000000000005,0.13552,0.484,1.7472,0.5096,1.82,1.8662400000000001,0.54432,1.944,0.46464000000000005,0.13552,0.484,1.4016,0.4088,1.46
2020-09-26 21:00:00,2.12544,0.61992,2.214,0.45504000000000006,0.13272,0.47400000000000003,1.6703999999999999,0.4872,1.74,1.77024,0.51632,1.8439999999999999,0.45504000000000006,0.13272,0.47400000000000003,1.3152,0.3836,1.37
2020-09-26 21:30:00,2.08224,0.6073200000000001,2.169,0.45984,0.13412000000000002,0.47900000000000004,1.6224,0.4732,1.69,1.73664,0.5065200000000001,1.8090000000000002,0.45984,0.13412000000000002,0.47900000000000004,1.2768,0.3724,1.33
2020-09-26 22:00:00,2.00304,0.5842200000000001,2.0865,0.46704,0.13622,0.48650000000000004,1.536,0.448,1.6,1.64784,0.48062000000000005,1.7165,0.46704,0.13622,0.48650000000000004,1.1808,0.34440000000000004,1.23
2020-09-26 22:30:00,1.84704,0.5387200000000001,1.924,0.45504000000000006,0.13272,0.47400000000000003,1.392,0.406,1.45,1.51104,0.44072000000000006,1.574,0.45504000000000006,0.13272,0.47400000000000003,1.056,0.308,1.1
2020-09-26 23:00:00,1.71648,0.5006400000000001,1.788,0.44928,0.13104000000000002,0.468,1.2671999999999999,0.36960000000000004,1.32,1.40928,0.41104,1.468,0.44928,0.13104000000000002,0.468,0.96,0.28,1.0
2020-09-26 23:30:00,1.55232,0.45276000000000005,1.617,0.44832000000000005,0.13076000000000002,0.467,1.104,0.322,1.15,1.29312,0.37716000000000005,1.347,0.44832000000000005,0.13076000000000002,0.467,0.8448,0.2464,0.88
2020-09-27 00:00:00,1.45536,0.42448,1.516,0.41856000000000004,0.12208000000000001,0.436,1.0368,0.3024,1.08,1.23456,0.36008,1.286,0.41856000000000004,0.12208000000000001,0.436,0.8160000000000001,0.23800000000000002,0.85
2020-09-27 00:30:00,1.39872,0.40796000000000004,1.457,0.43872000000000005,0.12796000000000002,0.457,0.96,0.28,1.0,1.21632,0.35476,1.267,0.43872000000000005,0.12796000000000002,0.457,0.7776000000000001,0.2268,0.81
2020-09-27 01:00:00,1.34016,0.39088,1.396,0.41856000000000004,0.12208000000000001,0.436,0.9216000000000001,0.26880000000000004,0.96,1.1577600000000001,0.33768000000000004,1.206,0.41856000000000004,0.12208000000000001,0.436,0.7392000000000001,0.2156,0.77
2020-09-27 01:30:00,1.35264,0.39452000000000004,1.409,0.44064000000000003,0.12852000000000002,0.459,0.912,0.266,0.9500000000000001,1.17984,0.34412000000000004,1.229,0.44064000000000003,0.12852000000000002,0.459,0.7392000000000001,0.2156,0.77
2020-09-27 02:00:00,1.3651200000000001,0.39816,1.422,0.43392000000000003,0.12656,0.452,0.9312,0.2716,0.97,1.18272,0.34496000000000004,1.232,0.43392000000000003,0.12656,0.452,0.7488,0.2184,0.78
2020-09-27 02:30:00,1.38672,0.40446000000000004,1.4445000000000001,0.41712000000000005,0.12166,0.4345,0.9696,0.2828,1.01,1.19472,0.34846000000000005,1.2445,0.41712000000000005,0.12166,0.4345,0.7776000000000001,0.2268,0.81
2020-09-27 03:00:00,1.3478400000000001,0.39312,1.404,0.44544000000000006,0.12992,0.464,0.9024000000000001,0.2632,0.9400000000000001,1.19424,0.34832,1.244,0.44544000000000006,0.12992,0.464,0.7488,0.2184,0.78
2020-09-27 03:30:00,1.3248,0.3864,1.38,0.44160000000000005,0.1288,0.46,0.8832000000000001,0.2576,0.92,1.1616,0.3388,1.21,0.44160000000000005,0.1288,0.46,0.72,0.21,0.75
2020-09-27 04:00:00,1.28112,0.37366000000000005,1.3345,0.45552000000000004,0.13286,0.47450000000000003,0.8256,0.24080000000000001,0.86,1.14672,0.33446000000000004,1.1945000000000001,0.45552000000000004,0.13286,0.47450000000000003,0.6912,0.2016,0.72
2020-09-27 04:30:00,1.10064,0.32102,1.1465,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.864,0.252,0.9,0.8990400000000001,0.26222,0.9365,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.6624,0.1932,0.6900000000000001
2020-09-27 05:00:00,1.21536,0.35448,1.266,0.14976,0.043680000000000004,0.156,1.0656,0.3108,1.11,0.75456,0.22008000000000003,0.786,0.14976,0.043680000000000004,0.156,0.6048,0.1764,0.63
2020-09-27 05:30:00,1.36416,0.39788,1.421,0.37536,0.10948000000000001,0.391,0.9888,0.2884,1.03,0.79776,0.23268000000000003,0.8310000000000001,0.37536,0.10948000000000001,0.391,0.4224,0.1232,0.44
2020-09-27 06:00:00,1.19136,0.34748,1.241,0.44256,0.12908,0.461,0.7488,0.2184,0.78,1.07616,0.31388000000000005,1.121,0.44256,0.12908,0.461,0.6336,0.18480000000000002,0.66
2020-09-27 06:30:00,1.24752,0.36386,1.2995,0.43152,0.12586,0.4495,0.8160000000000001,0.23800000000000002,0.85,1.0747200000000001,0.31346,1.1195,0.43152,0.12586,0.4495,0.6432,0.18760000000000002,0.67
2020-09-27 07:00:00,1.27488,0.37184,1.328,0.42048,0.12264000000000001,0.438,0.8544,0.2492,0.89,1.06368,0.31024,1.108,0.42048,0.12264000000000001,0.438,0.6432,0.18760000000000002,0.67
2020-09-27 07:30:00,1.3848,0.40390000000000004,1.4425,0.444,0.1295,0.4625,0.9408000000000001,0.27440000000000003,0.98,1.1352,0.3311,1.1825,0.444,0.1295,0.4625,0.6912,0.2016,0.72
2020-09-27 08:00:00,1.46832,0.42826000000000003,1.5295,0.42192,0.12306000000000002,0.4395,1.0464,0.3052,1.09,1.18992,0.34706000000000004,1.2395,0.42192,0.12306000000000002,0.4395,0.768,0.224,0.8
2020-09-27 08:30:00,1.50576,0.43918,1.5685,0.44016000000000005,0.12838000000000002,0.4585,1.0656,0.3108,1.11,1.21776,0.35518000000000005,1.2685,0.44016000000000005,0.12838000000000002,0.4585,0.7776000000000001,0.2268,0.81
2020-09-27 09:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.43392000000000003,0.12656,0.452,1.1328,0.3304,1.18,1.2883200000000001,0.37576000000000004,1.342,0.43392000000000003,0.12656,0.452,0.8544,0.2492,0.89
2020-09-27 09:30:00,1.704,0.497,1.775,0.4368,0.1274,0.455,1.2671999999999999,0.36960000000000004,1.32,1.464,0.427,1.525,0.4368,0.1274,0.455,1.0272000000000001,0.29960000000000003,1.07
2020-09-27 10:00:00,1.64304,0.47922000000000003,1.7115,0.44304000000000004,0.12922,0.4615,1.2,0.35000000000000003,1.25,1.5086400000000002,0.44002,1.5715,0.44304000000000004,0.12922,0.4615,1.0656,0.3108,1.11
2020-09-27 10:30:00,1.6862400000000002,0.49182000000000003,1.7565,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.2864,0.37520000000000003,1.34,1.59984,0.46662000000000003,1.6665,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.2,0.35000000000000003,1.25
2020-09-27 11:00:00,1.7755200000000002,0.51786,1.8495,0.42192,0.12306000000000002,0.4395,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.55472,0.45346000000000003,1.6195,0.42192,0.12306000000000002,0.4395,1.1328,0.3304,1.18
2020-09-27 11:30:00,1.7544,0.5117,1.8275000000000001,0.42,0.12250000000000001,0.4375,1.3344,0.38920000000000005,1.3900000000000001,1.5912000000000002,0.4641,1.6575000000000002,0.42,0.12250000000000001,0.4375,1.1712,0.3416,1.22
2020-09-27 12:00:00,1.82016,0.53088,1.896,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.4208,0.41440000000000005,1.48,1.64736,0.48048,1.716,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.248,0.364,1.3
2020-09-27 12:30:00,1.9353600000000002,0.5644800000000001,2.016,0.33216,0.09688000000000001,0.34600000000000003,1.6032000000000002,0.4676,1.67,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.33216,0.09688000000000001,0.34600000000000003,1.2768,0.3724,1.33
2020-09-27 13:00:00,1.896,0.553,1.975,0.3216,0.09380000000000001,0.335,1.5744,0.4592,1.6400000000000001,1.6368,0.47740000000000005,1.705,0.3216,0.09380000000000001,0.335,1.3152,0.3836,1.37
2020-09-27 13:30:00,1.8888,0.5509000000000001,1.9675,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6896,0.4928,1.76,1.6008,0.46690000000000004,1.6675,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4016,0.4088,1.46
2020-09-27 14:00:00,1.8283200000000002,0.5332600000000001,1.9045,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.54032,0.44926000000000005,1.6045,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.344,0.392,1.4
2020-09-27 14:30:00,1.8187200000000001,0.53046,1.8945,0.21552000000000002,0.06286,0.2245,1.6032000000000002,0.4676,1.67,1.54032,0.44926000000000005,1.6045,0.21552000000000002,0.06286,0.2245,1.3248,0.3864,1.38
2020-09-27 15:00:00,1.7985600000000002,0.52458,1.8735,0.19536,0.05698,0.20350000000000001,1.6032000000000002,0.4676,1.67,1.55856,0.45458000000000004,1.6235,0.19536,0.05698,0.20350000000000001,1.3632,0.3976,1.42
2020-09-27 15:30:00,1.82112,0.5311600000000001,1.897,0.19872,0.057960000000000005,0.20700000000000002,1.6224,0.4732,1.69,1.52352,0.44436000000000003,1.587,0.19872,0.057960000000000005,0.20700000000000002,1.3248,0.3864,1.38
2020-09-27 16:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.22176,0.06468,0.231,1.6608,0.4844,1.73,1.5561600000000002,0.45388000000000006,1.621,0.22176,0.06468,0.231,1.3344,0.38920000000000005,1.3900000000000001
2020-09-27 16:30:00,2.02896,0.5917800000000001,2.1135,0.19536,0.05698,0.20350000000000001,1.8336000000000001,0.5348,1.9100000000000001,1.62576,0.47418000000000005,1.6935,0.19536,0.05698,0.20350000000000001,1.4304000000000001,0.4172,1.49
2020-09-27 17:00:00,2.07552,0.60536,2.162,0.18432,0.05376,0.192,1.8912,0.5516,1.97,1.67232,0.48776,1.742,0.18432,0.05376,0.192,1.488,0.434,1.55
2020-09-27 17:30:00,2.18976,0.63868,2.281,0.17376000000000003,0.05068,0.181,2.016,0.588,2.1,1.72896,0.5042800000000001,1.8010000000000002,0.17376000000000003,0.05068,0.181,1.5552000000000001,0.4536,1.62
2020-09-27 18:00:00,2.21328,0.64554,2.3055,0.14928000000000002,0.04354,0.1555,2.064,0.602,2.15,1.71408,0.49994000000000005,1.7855,0.14928000000000002,0.04354,0.1555,1.5648,0.45640000000000003,1.63
2020-09-27 18:30:00,2.25984,0.65912,2.354,0.11904,0.03472,0.124,2.1408,0.6244000000000001,2.23,1.73184,0.50512,1.804,0.11904,0.03472,0.124,1.6128,0.47040000000000004,1.6800000000000002
2020-09-27 19:00:00,2.25456,0.65758,2.3485,0.06576,0.019180000000000003,0.0685,2.1888,0.6384000000000001,2.2800000000000002,1.68816,0.49238000000000004,1.7585000000000002,0.06576,0.019180000000000003,0.0685,1.6224,0.4732,1.69
2020-09-27 19:30:00,2.32656,0.6785800000000001,2.4235,0.06096000000000001,0.01778,0.0635,2.2656,0.6608,2.36,1.73136,0.5049800000000001,1.8035,0.06096000000000001,0.01778,0.0635,1.6703999999999999,0.4872,1.74
2020-09-27 20:00:00,2.22816,0.64988,2.321,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.16,0.63,2.25,1.65216,0.48188000000000003,1.721,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.584,0.462,1.65
2020-09-27 20:30:00,2.12496,0.61978,2.2135,0.09936,0.028980000000000002,0.10350000000000001,2.0256,0.5908,2.11,1.57776,0.46018000000000003,1.6435,0.09936,0.028980000000000002,0.10350000000000001,1.4784000000000002,0.4312,1.54
2020-09-27 21:00:00,2.02512,0.5906600000000001,2.1095,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.9392,0.5656,2.02,1.46832,0.42826000000000003,1.5295,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.3824,0.4032,1.44
2020-09-27 21:30:00,1.90992,0.55706,1.9895,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.824,0.532,1.9,1.38192,0.40306000000000003,1.4395,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.296,0.378,1.35
2020-09-27 22:00:00,1.79472,0.52346,1.8695,0.04752000000000001,0.01386,0.0495,1.7472,0.5096,1.82,1.28592,0.37506,1.3395000000000001,0.04752000000000001,0.01386,0.0495,1.2384,0.3612,1.29
2020-09-27 22:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.022080000000000002,0.00644,0.023,1.7184,0.5012,1.79,1.23168,0.35924,1.283,0.022080000000000002,0.00644,0.023,1.2096,0.3528,1.26
2020-09-27 23:00:00,1.54848,0.45164000000000004,1.613,0.022080000000000002,0.00644,0.023,1.5264,0.44520000000000004,1.5899999999999999,1.12608,0.32844,1.173,0.022080000000000002,0.00644,0.023,1.104,0.322,1.15
2020-09-27 23:30:00,1.36896,0.39928,1.426,0.05376,0.015680000000000003,0.056,1.3152,0.3836,1.37,0.9849600000000001,0.28728000000000004,1.026,0.05376,0.015680000000000003,0.056,0.9312,0.2716,0.97
2020-09-28 00:00:00,1.27584,0.37212,1.329,0.03744,0.010920000000000001,0.039,1.2384,0.3612,1.29,0.90144,0.26292000000000004,0.9390000000000001,0.03744,0.010920000000000001,0.039,0.864,0.252,0.9
2020-09-28 00:30:00,1.25088,0.36484000000000005,1.303,0.041280000000000004,0.01204,0.043000000000000003,1.2096,0.3528,1.26,0.85728,0.25004000000000004,0.893,0.041280000000000004,0.01204,0.043000000000000003,0.8160000000000001,0.23800000000000002,0.85
2020-09-28 01:00:00,1.23264,0.35952,1.284,0.03264,0.00952,0.034,1.2,0.35000000000000003,1.25,0.8294400000000001,0.24192000000000002,0.864,0.03264,0.00952,0.034,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-09-28 01:30:00,1.27536,0.37198000000000003,1.3285,0.01776,0.005180000000000001,0.018500000000000003,1.2576,0.3668,1.31,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.01776,0.005180000000000001,0.018500000000000003,0.8256,0.24080000000000001,0.86
2020-09-28 02:00:00,1.2763200000000001,0.37226000000000004,1.3295,0.01872,0.0054600000000000004,0.0195,1.2576,0.3668,1.31,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.01872,0.0054600000000000004,0.0195,0.8352,0.2436,0.87
2020-09-28 02:30:00,1.3104,0.38220000000000004,1.365,0.024,0.007,0.025,1.2864,0.37520000000000003,1.34,0.8784000000000001,0.25620000000000004,0.915,0.024,0.007,0.025,0.8544,0.2492,0.89
2020-09-28 03:00:00,1.27536,0.37198000000000003,1.3285,0.03696,0.010780000000000001,0.0385,1.2384,0.3612,1.29,0.87216,0.25438,0.9085000000000001,0.03696,0.010780000000000001,0.0385,0.8352,0.2436,0.87
2020-09-28 03:30:00,1.27104,0.37072000000000005,1.324,0.04224000000000001,0.012320000000000001,0.044,1.2288000000000001,0.3584,1.28,0.8582400000000001,0.25032000000000004,0.894,0.04224000000000001,0.012320000000000001,0.044,0.8160000000000001,0.23800000000000002,0.85
2020-09-28 04:00:00,1.26432,0.36876000000000003,1.317,0.04512,0.013160000000000002,0.047,1.2192,0.3556,1.27,0.8419200000000001,0.24556000000000003,0.877,0.04512,0.013160000000000002,0.047,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-09-28 04:30:00,1.272,0.371,1.325,0.024,0.007,0.025,1.248,0.364,1.3,0.8496,0.24780000000000002,0.885,0.024,0.007,0.025,0.8256,0.24080000000000001,0.86
2020-09-28 05:00:00,1.29072,0.37646,1.3445,0.00432,0.00126,0.0045000000000000005,1.2864,0.37520000000000003,1.34,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.00432,0.00126,0.0045000000000000005,0.8448,0.2464,0.88
2020-09-28 05:30:00,1.31136,0.38248000000000004,1.366,0.00576,0.00168,0.006,1.3056,0.3808,1.3599999999999999,0.8889600000000001,0.25928,0.926,0.00576,0.00168,0.006,0.8832000000000001,0.2576,0.92
2020-09-28 06:00:00,1.39296,0.40628000000000003,1.451,0.0009600000000000001,0.00028000000000000003,0.001,1.392,0.406,1.45,0.92256,0.26908000000000004,0.961,0.0009600000000000001,0.00028000000000000003,0.001,0.9216000000000001,0.26880000000000004,0.96
2020-09-28 06:30:00,1.58688,0.46284000000000003,1.653,0.00288,0.00084,0.003,1.584,0.462,1.65,1.08768,0.31724,1.133,0.00288,0.00084,0.003,1.0848,0.3164,1.13
2020-09-28 07:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2020-09-28 07:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2020-09-28 08:00:00,2.25456,0.65758,2.3485,0.01776,0.005180000000000001,0.018500000000000003,2.2368,0.6524,2.33,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.01776,0.005180000000000001,0.018500000000000003,1.6512,0.48160000000000003,1.72
2020-09-28 08:30:00,2.38272,0.69496,2.482,0.01152,0.00336,0.012,2.3712,0.6916,2.47,1.77792,0.51856,1.8519999999999999,0.01152,0.00336,0.012,1.7664,0.5152,1.8399999999999999
2020-09-28 09:00:00,2.30688,0.6728400000000001,2.403,0.00288,0.00084,0.003,2.304,0.672,2.4,1.7980800000000001,0.52444,1.873,0.00288,0.00084,0.003,1.7952,0.5236000000000001,1.87
2020-09-28 09:30:00,2.23248,0.65114,2.3255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.2272,0.6496000000000001,2.32,1.7332800000000002,0.50554,1.8054999999999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.728,0.504,1.8
2020-09-28 10:00:00,2.05488,0.5993400000000001,2.1405,0.019680000000000003,0.00574,0.0205,2.0352,0.5936,2.12,1.77648,0.51814,1.8505,0.019680000000000003,0.00574,0.0205,1.7568000000000001,0.5124000000000001,1.83
2020-09-28 10:30:00,2.10816,0.6148800000000001,2.196,0.015360000000000002,0.0044800000000000005,0.016,2.0928,0.6104,2.18,1.66656,0.48608,1.736,0.015360000000000002,0.0044800000000000005,0.016,1.6512,0.48160000000000003,1.72
2020-09-28 11:00:00,2.01168,0.58674,2.0955,0.01488,0.00434,0.0155,1.9968,0.5824,2.08,1.6852800000000001,0.49154000000000003,1.7555,0.01488,0.00434,0.0155,1.6703999999999999,0.4872,1.74
2020-09-28 11:30:00,1.896,0.553,1.975,0.033600000000000005,0.0098,0.035,1.8624,0.5432,1.94,1.6656,0.4858,1.7349999999999999,0.033600000000000005,0.0098,0.035,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-28 12:00:00,1.7232,0.5026,1.795,0.062400000000000004,0.0182,0.065,1.6608,0.4844,1.73,1.6944,0.49420000000000003,1.7650000000000001,0.062400000000000004,0.0182,0.065,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-28 12:30:00,1.75344,0.5114200000000001,1.8265,0.054240000000000003,0.01582,0.0565,1.6992,0.49560000000000004,1.77,1.67664,0.48902000000000007,1.7465000000000002,0.054240000000000003,0.01582,0.0565,1.6224,0.4732,1.69
2020-09-28 13:00:00,1.86288,0.54334,1.9405000000000001,0.019680000000000003,0.00574,0.0205,1.8432,0.5376000000000001,1.92,1.60368,0.46774000000000004,1.6705,0.019680000000000003,0.00574,0.0205,1.584,0.462,1.65
2020-09-28 13:30:00,1.79568,0.5237400000000001,1.8705,0.019680000000000003,0.00574,0.0205,1.776,0.518,1.85,1.5076800000000001,0.43974,1.5705,0.019680000000000003,0.00574,0.0205,1.488,0.434,1.55
2020-09-28 14:00:00,1.7337600000000002,0.50568,1.806,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.7088,0.4984,1.78,1.57056,0.45808000000000004,1.6360000000000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-28 14:30:00,1.71696,0.50078,1.7885,0.027360000000000002,0.007980000000000001,0.0285,1.6896,0.4928,1.76,1.5441600000000002,0.45038000000000006,1.6085,0.027360000000000002,0.007980000000000001,0.0285,1.5168,0.4424,1.58
2020-09-28 15:00:00,1.83792,0.5360600000000001,1.9145,0.013920000000000002,0.00406,0.0145,1.824,0.532,1.9,1.48272,0.43246,1.5445,0.013920000000000002,0.00406,0.0145,1.4688,0.4284,1.53
2020-09-28 15:30:00,1.79088,0.52234,1.8655,0.01488,0.00434,0.0155,1.776,0.518,1.85,1.47408,0.42994000000000004,1.5354999999999999,0.01488,0.00434,0.0155,1.4592,0.42560000000000003,1.52
2020-09-28 16:00:00,1.7990400000000002,0.5247200000000001,1.874,0.02304,0.00672,0.024,1.776,0.518,1.85,1.51104,0.44072000000000006,1.574,0.02304,0.00672,0.024,1.488,0.434,1.55
2020-09-28 16:30:00,1.71648,0.5006400000000001,1.788,0.02688,0.007840000000000001,0.028,1.6896,0.4928,1.76,1.48608,0.43344000000000005,1.548,0.02688,0.007840000000000001,0.028,1.4592,0.42560000000000003,1.52
2020-09-28 17:00:00,1.93248,0.56364,2.013,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.92,0.56,2.0,1.53888,0.44884,1.603,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5264,0.44520000000000004,1.5899999999999999
2020-09-28 17:30:00,2.0448,0.5964,2.13,0.019200000000000002,0.0056,0.02,2.0256,0.5908,2.11,1.6128,0.47040000000000004,1.6800000000000002,0.019200000000000002,0.0056,0.02,1.5936,0.46480000000000005,1.6600000000000001
2020-09-28 18:00:00,2.16288,0.6308400000000001,2.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1504,0.6272,2.24,1.6444800000000002,0.47964000000000007,1.713,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-28 18:30:00,2.27856,0.6645800000000001,2.3735,0.03216,0.009380000000000001,0.0335,2.2464,0.6552,2.34,1.66416,0.48538000000000003,1.7335,0.03216,0.009380000000000001,0.0335,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-28 19:00:00,2.32512,0.6781600000000001,2.422,0.04032,0.011760000000000001,0.042,2.2848,0.6664,2.38,1.68192,0.49056000000000005,1.752,0.04032,0.011760000000000001,0.042,1.6416,0.4788,1.71
2020-09-28 19:30:00,2.38464,0.69552,2.484,0.02304,0.00672,0.024,2.3616,0.6888000000000001,2.46,1.73184,0.50512,1.804,0.02304,0.00672,0.024,1.7088,0.4984,1.78
2020-09-28 20:00:00,2.2704,0.6622,2.365,0.024,0.007,0.025,2.2464,0.6552,2.34,1.6560000000000001,0.483,1.725,0.024,0.007,0.025,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-28 20:30:00,2.18736,0.6379800000000001,2.2785,0.00816,0.00238,0.0085,2.1792,0.6356,2.27,1.5729600000000001,0.45878,1.6385,0.00816,0.00238,0.0085,1.5648,0.45640000000000003,1.63
2020-09-28 21:00:00,2.04864,0.59752,2.134,0.01344,0.003920000000000001,0.014,2.0352,0.5936,2.12,1.4726400000000002,0.42952,1.534,0.01344,0.003920000000000001,0.014,1.4592,0.42560000000000003,1.52
2020-09-28 21:30:00,1.97472,0.57596,2.057,0.00672,0.0019600000000000004,0.007,1.968,0.5740000000000001,2.05,1.3891200000000001,0.40516,1.447,0.00672,0.0019600000000000004,0.007,1.3824,0.4032,1.44
2020-09-28 22:00:00,1.92192,0.5605600000000001,2.002,0.030720000000000004,0.008960000000000001,0.032,1.8912,0.5516,1.97,1.37472,0.40096000000000004,1.432,0.030720000000000004,0.008960000000000001,0.032,1.344,0.392,1.4
2020-09-28 22:30:00,1.65888,0.48384000000000005,1.728,0.036480000000000005,0.01064,0.038,1.6224,0.4732,1.69,1.15008,0.33544,1.198,0.036480000000000005,0.01064,0.038,1.1136,0.32480000000000003,1.16
2020-09-28 23:00:00,1.4832,0.43260000000000004,1.545,0.033600000000000005,0.0098,0.035,1.4496,0.4228,1.51,1.0128,0.2954,1.055,0.033600000000000005,0.0098,0.035,0.9792000000000001,0.2856,1.02
2020-09-28 23:30:00,1.39008,0.40544,1.448,0.036480000000000005,0.01064,0.038,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9868800000000001,0.28784000000000004,1.028,0.036480000000000005,0.01064,0.038,0.9504,0.2772,0.99
2020-09-29 00:00:00,1.26096,0.36778000000000005,1.3135,0.012960000000000001,0.0037800000000000004,0.0135,1.248,0.364,1.3,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.012960000000000001,0.0037800000000000004,0.0135,0.8736,0.2548,0.91
2020-09-29 00:30:00,1.224,0.357,1.275,0.014400000000000001,0.004200000000000001,0.015,1.2096,0.3528,1.26,0.8496,0.24780000000000002,0.885,0.014400000000000001,0.004200000000000001,0.015,0.8352,0.2436,0.87
2020-09-29 01:00:00,1.16688,0.34034000000000003,1.2155,0.01488,0.00434,0.0155,1.152,0.336,1.2,0.8116800000000001,0.23674,0.8455,0.01488,0.00434,0.0155,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-09-29 01:30:00,1.23696,0.36078000000000005,1.2885,0.027360000000000002,0.007980000000000001,0.0285,1.2096,0.3528,1.26,0.92976,0.27118000000000003,0.9685,0.027360000000000002,0.007980000000000001,0.0285,0.9024000000000001,0.2632,0.9400000000000001
2020-09-29 02:00:00,1.28688,0.37534,1.3405,0.029280000000000004,0.00854,0.030500000000000003,1.2576,0.3668,1.31,0.98928,0.28854,1.0305,0.029280000000000004,0.00854,0.030500000000000003,0.96,0.28,1.0
2020-09-29 02:30:00,1.30992,0.38206,1.3645,0.033120000000000004,0.00966,0.0345,1.2768,0.3724,1.33,1.03152,0.30086,1.0745,0.033120000000000004,0.00966,0.0345,0.9984000000000001,0.2912,1.04
2020-09-29 03:00:00,1.31376,0.38318,1.3685,0.05616,0.016380000000000002,0.0585,1.2576,0.3668,1.31,1.05456,0.30758,1.0985,0.05616,0.016380000000000002,0.0585,0.9984000000000001,0.2912,1.04
2020-09-29 03:30:00,1.2744,0.37170000000000003,1.3275000000000001,0.055200000000000006,0.0161,0.0575,1.2192,0.3556,1.27,1.044,0.3045,1.0875,0.055200000000000006,0.0161,0.0575,0.9888,0.2884,1.03
2020-09-29 04:00:00,1.272,0.371,1.325,0.0528,0.0154,0.055,1.2192,0.3556,1.27,1.0416,0.3038,1.085,0.0528,0.0154,0.055,0.9888,0.2884,1.03
2020-09-29 04:30:00,1.27248,0.37114,1.3255,0.09168000000000001,0.026740000000000003,0.0955,1.1808,0.34440000000000004,1.23,1.06128,0.30954000000000004,1.1055,0.09168000000000001,0.026740000000000003,0.0955,0.9696,0.2828,1.01
2020-09-29 05:00:00,1.28736,0.37548000000000004,1.341,0.07776000000000001,0.022680000000000002,0.081,1.2096,0.3528,1.26,1.05696,0.30828,1.101,0.07776000000000001,0.022680000000000002,0.081,0.9792000000000001,0.2856,1.02
2020-09-29 05:30:00,1.29504,0.37772000000000006,1.349,0.06624000000000001,0.01932,0.069,1.2288000000000001,0.3584,1.28,1.06464,0.31052,1.109,0.06624000000000001,0.01932,0.069,0.9984000000000001,0.2912,1.04
2020-09-29 06:00:00,1.35312,0.39466,1.4095,0.07632000000000001,0.022260000000000002,0.0795,1.2768,0.3724,1.33,1.05552,0.30786,1.0995,0.07632000000000001,0.022260000000000002,0.0795,0.9792000000000001,0.2856,1.02
2020-09-29 06:30:00,1.4832,0.43260000000000004,1.545,0.0432,0.0126,0.045,1.44,0.42,1.5,1.0224,0.2982,1.065,0.0432,0.0126,0.045,0.9792000000000001,0.2856,1.02
2020-09-29 07:00:00,1.6742400000000002,0.48832000000000003,1.744,0.051840000000000004,0.015120000000000001,0.054,1.6224,0.4732,1.69,1.21344,0.35392,1.264,0.051840000000000004,0.015120000000000001,0.054,1.1616,0.3388,1.21
2020-09-29 07:30:00,1.89792,0.55356,1.9769999999999999,0.054720000000000005,0.015960000000000002,0.057,1.8432,0.5376000000000001,1.92,1.35072,0.39396000000000003,1.407,0.054720000000000005,0.015960000000000002,0.057,1.296,0.378,1.35
2020-09-29 08:00:00,2.12448,0.6196400000000001,2.213,0.07968,0.02324,0.083,2.0448,0.5964,2.13,1.58688,0.46284000000000003,1.653,0.07968,0.02324,0.083,1.5072,0.43960000000000005,1.57
2020-09-29 08:30:00,2.25408,0.65744,2.348,0.05568000000000001,0.01624,0.058,2.1984,0.6412,2.29,1.64928,0.48104,1.718,0.05568000000000001,0.01624,0.058,1.5936,0.46480000000000005,1.6600000000000001
2020-09-29 09:00:00,2.22192,0.6480600000000001,2.3145,0.04272,0.01246,0.044500000000000005,2.1792,0.6356,2.27,1.59792,0.46606000000000003,1.6644999999999999,0.04272,0.01246,0.044500000000000005,1.5552000000000001,0.4536,1.62
2020-09-29 09:30:00,1.98144,0.5779200000000001,2.064,0.06144000000000001,0.017920000000000002,0.064,1.92,0.56,2.0,1.51104,0.44072000000000006,1.574,0.06144000000000001,0.017920000000000002,0.064,1.4496,0.4228,1.51
2020-09-29 10:00:00,1.8576000000000001,0.5418000000000001,1.935,0.0816,0.0238,0.085,1.776,0.518,1.85,1.6752,0.48860000000000003,1.745,0.0816,0.0238,0.085,1.5936,0.46480000000000005,1.6600000000000001
2020-09-29 10:30:00,1.68432,0.49126000000000003,1.7545000000000002,0.07152,0.02086,0.0745,1.6128,0.47040000000000004,1.6800000000000002,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.07152,0.02086,0.0745,1.5552000000000001,0.4536,1.62
2020-09-29 11:00:00,1.6776,0.4893,1.7475,0.0648,0.0189,0.0675,1.6128,0.47040000000000004,1.6800000000000002,1.6872,0.49210000000000004,1.7575,0.0648,0.0189,0.0675,1.6224,0.4732,1.69
2020-09-29 11:30:00,1.7155200000000002,0.50036,1.787,0.06432,0.018760000000000002,0.067,1.6512,0.48160000000000003,1.72,1.7635200000000002,0.51436,1.837,0.06432,0.018760000000000002,0.067,1.6992,0.49560000000000004,1.77
2020-09-29 12:00:00,1.62384,0.47362000000000004,1.6915,0.06864,0.020020000000000003,0.07150000000000001,1.5552000000000001,0.4536,1.62,1.72944,0.5044200000000001,1.8014999999999999,0.06864,0.020020000000000003,0.07150000000000001,1.6608,0.4844,1.73
2020-09-29 12:30:00,1.6382400000000001,0.47782,1.7065000000000001,0.07344,0.02142,0.0765,1.5648,0.45640000000000003,1.63,1.72464,0.50302,1.7965,0.07344,0.02142,0.0765,1.6512,0.48160000000000003,1.72
2020-09-29 13:00:00,1.57824,0.46032000000000006,1.6440000000000001,0.07104,0.020720000000000002,0.074,1.5072,0.43960000000000005,1.57,1.70304,0.49672000000000005,1.774,0.07104,0.020720000000000002,0.074,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-29 13:30:00,1.54176,0.44968,1.6059999999999999,0.07296000000000001,0.02128,0.076,1.4688,0.4284,1.53,1.63776,0.47768000000000005,1.706,0.07296000000000001,0.02128,0.076,1.5648,0.45640000000000003,1.63
2020-09-29 14:00:00,1.49376,0.43568,1.556,0.07296000000000001,0.02128,0.076,1.4208,0.41440000000000005,1.48,1.57056,0.45808000000000004,1.6360000000000001,0.07296000000000001,0.02128,0.076,1.4976,0.4368,1.56
2020-09-29 14:30:00,1.50336,0.43848000000000004,1.566,0.06336,0.01848,0.066,1.44,0.42,1.5,1.50336,0.43848000000000004,1.566,0.06336,0.01848,0.066,1.44,0.42,1.5
2020-09-29 15:00:00,1.65504,0.48272000000000004,1.724,0.06144000000000001,0.017920000000000002,0.064,1.5936,0.46480000000000005,1.6600000000000001,1.43424,0.41832,1.494,0.06144000000000001,0.017920000000000002,0.064,1.3728,0.40040000000000003,1.43
2020-09-29 15:30:00,1.75536,0.51198,1.8285,0.00816,0.00238,0.0085,1.7472,0.5096,1.82,1.47696,0.43078000000000005,1.5385,0.00816,0.00238,0.0085,1.4688,0.4284,1.53
2020-09-29 16:00:00,1.93104,0.56322,2.0115,0.011040000000000001,0.00322,0.0115,1.92,0.56,2.0,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.011040000000000001,0.00322,0.0115,1.5264,0.44520000000000004,1.5899999999999999
2020-09-29 16:30:00,2.05152,0.59836,2.137,0.00672,0.0019600000000000004,0.007,2.0448,0.5964,2.13,1.52352,0.44436000000000003,1.587,0.00672,0.0019600000000000004,0.007,1.5168,0.4424,1.58
2020-09-29 17:00:00,2.12304,0.6192200000000001,2.2115,0.00144,0.00042,0.0015,2.1216,0.6188,2.21,1.51824,0.44282000000000005,1.5815000000000001,0.00144,0.00042,0.0015,1.5168,0.4424,1.58
2020-09-29 17:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-09-29 18:00:00,2.38176,0.6946800000000001,2.481,0.0009600000000000001,0.00028000000000000003,0.001,2.3808,0.6944,2.48,1.80576,0.52668,1.881,0.0009600000000000001,0.00028000000000000003,0.001,1.8048000000000002,0.5264,1.88
2020-09-29 18:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-09-29 19:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-09-29 19:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-09-29 20:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-09-29 20:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-09-29 21:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-09-29 21:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-09-29 22:00:00,1.9656,0.5733,2.0475,0.036000000000000004,0.0105,0.0375,1.9296000000000002,0.5628000000000001,2.01,1.4568,0.4249,1.5175,0.036000000000000004,0.0105,0.0375,1.4208,0.41440000000000005,1.48
2020-09-29 22:30:00,1.7692800000000002,0.51604,1.843,0.041280000000000004,0.01204,0.043000000000000003,1.728,0.504,1.8,1.3180800000000001,0.38444,1.373,0.041280000000000004,0.01204,0.043000000000000003,1.2768,0.3724,1.33
2020-09-29 23:00:00,1.61376,0.47068000000000004,1.681,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.15296,0.33628,1.201,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.0848,0.3164,1.13
2020-09-29 23:30:00,1.47696,0.43078000000000005,1.5385,0.06576,0.019180000000000003,0.0685,1.4112,0.4116,1.47,1.05456,0.30758,1.0985,0.06576,0.019180000000000003,0.0685,0.9888,0.2884,1.03
2020-09-30 00:00:00,1.39968,0.40824000000000005,1.458,0.07488,0.021840000000000002,0.078,1.3248,0.3864,1.38,1.00608,0.29344000000000003,1.048,0.07488,0.021840000000000002,0.078,0.9312,0.2716,0.97
2020-09-30 00:30:00,1.33728,0.39004000000000005,1.393,0.08928000000000001,0.02604,0.093,1.248,0.364,1.3,0.9724800000000001,0.28364,1.013,0.08928000000000001,0.02604,0.093,0.8832000000000001,0.2576,0.92
2020-09-30 01:00:00,1.28544,0.37492000000000003,1.339,0.10464000000000001,0.030520000000000002,0.109,1.1808,0.34440000000000004,1.23,0.9302400000000001,0.27132,0.969,0.10464000000000001,0.030520000000000002,0.109,0.8256,0.24080000000000001,0.86
2020-09-30 01:30:00,1.29504,0.37772000000000006,1.349,0.13344,0.03892,0.139,1.1616,0.3388,1.21,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.13344,0.03892,0.139,0.7872,0.2296,0.8200000000000001
2020-09-30 02:00:00,1.27488,0.37184,1.328,0.11328,0.03304,0.11800000000000001,1.1616,0.3388,1.21,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.11328,0.03304,0.11800000000000001,0.7872,0.2296,0.8200000000000001
2020-09-30 02:30:00,1.26384,0.36862,1.3165,0.09264000000000001,0.027020000000000002,0.0965,1.1712,0.3416,1.22,0.8990400000000001,0.26222,0.9365,0.09264000000000001,0.027020000000000002,0.0965,0.8064,0.23520000000000002,0.84
2020-09-30 03:00:00,1.2936,0.3773,1.3475000000000001,0.084,0.0245,0.08750000000000001,1.2096,0.3528,1.26,0.9192,0.2681,0.9575,0.084,0.0245,0.08750000000000001,0.8352,0.2436,0.87
2020-09-30 03:30:00,1.28976,0.37618,1.3435000000000001,0.08016000000000001,0.02338,0.0835,1.2096,0.3528,1.26,0.9345600000000001,0.27258000000000004,0.9735,0.08016000000000001,0.02338,0.0835,0.8544,0.2492,0.89
2020-09-30 04:00:00,1.2816,0.3738,1.335,0.1008,0.029400000000000003,0.105,1.1808,0.34440000000000004,1.23,0.9456,0.2758,0.985,0.1008,0.029400000000000003,0.105,0.8448,0.2464,0.88
2020-09-30 04:30:00,1.27344,0.37142000000000003,1.3265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.1712,0.3416,1.22,0.9278400000000001,0.27062,0.9665,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8256,0.24080000000000001,0.86
2020-09-30 05:00:00,1.25952,0.36736,1.312,0.10752,0.031360000000000006,0.112,1.152,0.336,1.2,0.9427200000000001,0.27496000000000004,0.982,0.10752,0.031360000000000006,0.112,0.8352,0.2436,0.87
2020-09-30 05:30:00,1.2671999999999999,0.36960000000000004,1.32,0.15360000000000001,0.0448,0.16,1.1136,0.32480000000000003,1.16,0.9504,0.2772,0.99,0.15360000000000001,0.0448,0.16,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-09-30 06:00:00,1.36848,0.39914000000000005,1.4255,0.20688,0.060340000000000005,0.2155,1.1616,0.3388,1.21,1.03248,0.30114,1.0755,0.20688,0.060340000000000005,0.2155,0.8256,0.24080000000000001,0.86
2020-09-30 06:30:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.16128,0.047040000000000005,0.168,1.3728,0.40040000000000003,1.43,1.14048,0.33264000000000005,1.188,0.16128,0.047040000000000005,0.168,0.9792000000000001,0.2856,1.02
2020-09-30 07:00:00,1.7275200000000002,0.5038600000000001,1.7995,0.15312,0.044660000000000005,0.1595,1.5744,0.4592,1.6400000000000001,1.25712,0.36666000000000004,1.3094999999999999,0.15312,0.044660000000000005,0.1595,1.104,0.322,1.15
2020-09-30 07:30:00,1.96272,0.5724600000000001,2.0445,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.7664,0.5152,1.8399999999999999,1.48272,0.43246,1.5445,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.2864,0.37520000000000003,1.34
2020-09-30 08:00:00,2.13648,0.62314,2.2255,0.25488,0.07434,0.2655,1.8816000000000002,0.5488000000000001,1.96,1.62768,0.47474000000000005,1.6955,0.25488,0.07434,0.2655,1.3728,0.40040000000000003,1.43
2020-09-30 08:30:00,2.18256,0.63658,2.2735,0.21456000000000003,0.06258000000000001,0.2235,1.968,0.5740000000000001,2.05,1.69296,0.49378000000000005,1.7635,0.21456000000000003,0.06258000000000001,0.2235,1.4784000000000002,0.4312,1.54
2020-09-30 09:00:00,2.12304,0.6192200000000001,2.2115,0.24144000000000002,0.07042000000000001,0.2515,1.8816000000000002,0.5488000000000001,1.96,1.62384,0.47362000000000004,1.6915,0.24144000000000002,0.07042000000000001,0.2515,1.3824,0.4032,1.44
2020-09-30 09:30:00,2.07936,0.60648,2.166,0.27456,0.08008000000000001,0.28600000000000003,1.8048000000000002,0.5264,1.88,1.6857600000000001,0.49168000000000006,1.756,0.27456,0.08008000000000001,0.28600000000000003,1.4112,0.4116,1.47
2020-09-30 10:00:00,2.01552,0.58786,2.0995,0.28752,0.08386,0.2995,1.728,0.504,1.8,1.6795200000000001,0.48986,1.7495,0.28752,0.08386,0.2995,1.392,0.406,1.45
2020-09-30 10:30:00,2.13312,0.62216,2.222,0.30912,0.09016,0.322,1.824,0.532,1.9,1.72032,0.5017600000000001,1.792,0.30912,0.09016,0.322,1.4112,0.4116,1.47
2020-09-30 11:00:00,2.09184,0.61012,2.179,0.31584,0.09212000000000001,0.329,1.776,0.518,1.85,1.71744,0.50092,1.7890000000000001,0.31584,0.09212000000000001,0.329,1.4016,0.4088,1.46
2020-09-30 11:30:00,2.0721600000000002,0.60438,2.1585,0.36336,0.10598,0.3785,1.7088,0.4984,1.78,1.75536,0.51198,1.8285,0.36336,0.10598,0.3785,1.392,0.406,1.45
2020-09-30 12:00:00,2.1048,0.6139,2.1925,0.31920000000000004,0.0931,0.3325,1.7856,0.5208,1.8599999999999999,1.7591999999999999,0.5131,1.8325,0.31920000000000004,0.0931,0.3325,1.44,0.42,1.5
2020-09-30 12:30:00,2.12208,0.61894,2.2105,0.30768,0.08974000000000001,0.3205,1.8144,0.5292,1.8900000000000001,1.76688,0.51534,1.8405,0.30768,0.08974000000000001,0.3205,1.4592,0.42560000000000003,1.52
2020-09-30 13:00:00,2.13984,0.62412,2.229,0.38304000000000005,0.11172000000000001,0.399,1.7568000000000001,0.5124000000000001,1.83,1.8230400000000002,0.5317200000000001,1.899,0.38304000000000005,0.11172000000000001,0.399,1.44,0.42,1.5
2020-09-30 13:30:00,2.124,0.6195,2.2125,0.4056,0.1183,0.42250000000000004,1.7184,0.5012,1.79,1.7304,0.5047,1.8025,0.4056,0.1183,0.42250000000000004,1.3248,0.3864,1.38
2020-09-30 14:00:00,2.12736,0.62048,2.216,0.34176,0.09968,0.356,1.7856,0.5208,1.8599999999999999,1.71456,0.5000800000000001,1.786,0.34176,0.09968,0.356,1.3728,0.40040000000000003,1.43
2020-09-30 14:30:00,2.11536,0.6169800000000001,2.2035,0.26256,0.07658000000000001,0.2735,1.8528,0.5404,1.9300000000000002,1.66416,0.48538000000000003,1.7335,0.26256,0.07658000000000001,0.2735,1.4016,0.4088,1.46
2020-09-30 15:00:00,2.24688,0.65534,2.3405,0.22128,0.06454,0.2305,2.0256,0.5908,2.11,1.69008,0.49294000000000004,1.7605,0.22128,0.06454,0.2305,1.4688,0.4284,1.53
2020-09-30 15:30:00,2.26464,0.6605200000000001,2.359,0.29664,0.08652000000000001,0.309,1.968,0.5740000000000001,2.05,1.74624,0.50932,1.819,0.29664,0.08652000000000001,0.309,1.4496,0.4228,1.51
2020-09-30 16:00:00,2.34672,0.6844600000000001,2.4445,0.36912,0.10766,0.3845,1.9776,0.5768,2.06,1.7803200000000001,0.51926,1.8545,0.36912,0.10766,0.3845,1.4112,0.4116,1.47
2020-09-30 16:30:00,2.41776,0.70518,2.5185,0.30576000000000003,0.08918000000000001,0.3185,2.112,0.616,2.2,1.84176,0.53718,1.9185,0.30576000000000003,0.08918000000000001,0.3185,1.536,0.448,1.6
2020-09-30 17:00:00,2.56464,0.74802,2.6715,0.14544,0.042420000000000006,0.1515,2.4192,0.7056,2.52,1.93104,0.56322,2.0115,0.14544,0.042420000000000006,0.1515,1.7856,0.5208,1.8599999999999999
2020-09-30 17:30:00,2.65776,0.7751800000000001,2.7685,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.5152,0.7336,2.62,1.9953600000000002,0.58198,2.0785,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.8528,0.5404,1.9300000000000002
2020-09-30 18:00:00,2.68032,0.78176,2.792,0.22272000000000003,0.06496,0.232,2.4576000000000002,0.7168,2.56,2.09472,0.6109600000000001,2.182,0.22272000000000003,0.06496,0.232,1.8719999999999999,0.546,1.9500000000000002
2020-09-30 18:30:00,2.67216,0.7793800000000001,2.7835,0.28176,0.08218,0.29350000000000004,2.3904,0.6972,2.49,2.12496,0.61978,2.2135,0.28176,0.08218,0.29350000000000004,1.8432,0.5376000000000001,1.92
2020-09-30 19:00:00,2.53344,0.73892,2.6390000000000002,0.24864000000000003,0.07252,0.259,2.2848,0.6664,2.38,2.01504,0.58772,2.099,0.24864000000000003,0.07252,0.259,1.7664,0.5152,1.8399999999999999
2020-09-30 19:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.2544,0.0742,0.265,2.2944,0.6692,2.39,2.04,0.595,2.125,0.2544,0.0742,0.265,1.7856,0.5208,1.8599999999999999
