Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-30 20:00:00,2.40672,0.70196,2.507,0.29472000000000004,0.08596000000000001,0.307,2.112,0.616,2.2,1.9171200000000002,0.55916,1.9969999999999999,0.29472000000000004,0.08596000000000001,0.307,1.6224,0.4732,1.69
2020-09-30 20:30:00,2.29008,0.6679400000000001,2.3855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0544000000000002,0.5992000000000001,2.14,1.7812800000000002,0.51954,1.8555000000000001,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-30 21:00:00,2.16528,0.6315400000000001,2.2555,0.15888000000000002,0.046340000000000006,0.1655,2.0064,0.5852,2.09,1.6564800000000002,0.48314,1.7255,0.15888000000000002,0.046340000000000006,0.1655,1.4976,0.4368,1.56
2020-09-30 21:30:00,2.04528,0.5965400000000001,2.1305,0.20208,0.058940000000000006,0.21050000000000002,1.8432,0.5376000000000001,1.92,1.60368,0.46774000000000004,1.6705,0.20208,0.058940000000000006,0.21050000000000002,1.4016,0.4088,1.46
2020-09-30 22:00:00,1.9358400000000002,0.56462,2.0165,0.15984,0.04662,0.1665,1.776,0.518,1.85,1.49424,0.43582000000000004,1.5565,0.15984,0.04662,0.1665,1.3344,0.38920000000000005,1.3900000000000001
2020-09-30 22:30:00,1.812,0.5285000000000001,1.8875000000000002,0.132,0.0385,0.1375,1.6800000000000002,0.49,1.75,1.3992,0.4081,1.4575,0.132,0.0385,0.1375,1.2671999999999999,0.36960000000000004,1.32
2020-09-30 23:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.16416,0.047880000000000006,0.171,1.4976,0.4368,1.56,1.2585600000000001,0.36708,1.311,0.16416,0.047880000000000006,0.171,1.0944,0.31920000000000004,1.1400000000000001
2020-09-30 23:30:00,1.46256,0.42658,1.5235,0.09936,0.028980000000000002,0.10350000000000001,1.3632,0.3976,1.42,1.07856,0.31458,1.1235,0.09936,0.028980000000000002,0.10350000000000001,0.9792000000000001,0.2856,1.02
2020-10-01 00:00:00,1.36848,0.39914000000000005,1.4255,0.07248,0.021140000000000003,0.0755,1.296,0.378,1.35,0.9940800000000001,0.28994000000000003,1.0355,0.07248,0.021140000000000003,0.0755,0.9216000000000001,0.26880000000000004,0.96
2020-10-01 00:30:00,1.3123200000000002,0.38276000000000004,1.367,0.10272,0.029960000000000004,0.107,1.2096,0.3528,1.26,0.9571200000000001,0.27916,0.997,0.10272,0.029960000000000004,0.107,0.8544,0.2492,0.89
2020-10-01 01:00:00,1.26144,0.36792,1.314,0.11904,0.03472,0.124,1.1424,0.3332,1.19,0.9350400000000001,0.27272,0.974,0.11904,0.03472,0.124,0.8160000000000001,0.23800000000000002,0.85
2020-10-01 01:30:00,1.27296,0.37128000000000005,1.326,0.12096000000000001,0.035280000000000006,0.126,1.152,0.336,1.2,0.9561600000000001,0.27888,0.996,0.12096000000000001,0.035280000000000006,0.126,0.8352,0.2436,0.87
2020-10-01 02:00:00,1.3008,0.3794,1.355,0.11040000000000001,0.0322,0.115,1.1904,0.3472,1.24,0.984,0.28700000000000003,1.025,0.11040000000000001,0.0322,0.115,0.8736,0.2548,0.91
2020-10-01 02:30:00,1.34304,0.39172,1.399,0.10464000000000001,0.030520000000000002,0.109,1.2384,0.3612,1.29,1.04544,0.30492,1.089,0.10464000000000001,0.030520000000000002,0.109,0.9408000000000001,0.27440000000000003,0.98
2020-10-01 03:00:00,1.35408,0.39494,1.4105,0.06768,0.01974,0.07050000000000001,1.2864,0.37520000000000003,1.34,1.10448,0.32214000000000004,1.1505,0.06768,0.01974,0.07050000000000001,1.0368,0.3024,1.08
2020-10-01 03:30:00,1.30224,0.37982000000000005,1.3565,0.054240000000000003,0.01582,0.0565,1.248,0.364,1.3,0.97584,0.28462000000000004,1.0165,0.054240000000000003,0.01582,0.0565,0.9216000000000001,0.26880000000000004,0.96
2020-10-01 04:00:00,1.27296,0.37128000000000005,1.326,0.06336,0.01848,0.066,1.2096,0.3528,1.26,0.9369600000000001,0.27328,0.976,0.06336,0.01848,0.066,0.8736,0.2548,0.91
2020-10-01 04:30:00,1.27344,0.37142000000000003,1.3265,0.06384000000000001,0.01862,0.0665,1.2096,0.3528,1.26,0.9470400000000001,0.27622,0.9865,0.06384000000000001,0.01862,0.0665,0.8832000000000001,0.2576,0.92
2020-10-01 05:00:00,1.26576,0.36918,1.3185,0.07536000000000001,0.021980000000000003,0.0785,1.1904,0.3472,1.24,0.92976,0.27118000000000003,0.9685,0.07536000000000001,0.021980000000000003,0.0785,0.8544,0.2492,0.89
2020-10-01 05:30:00,1.29936,0.37898000000000004,1.3535,0.02256,0.006580000000000001,0.0235,1.2768,0.3724,1.33,0.95376,0.27818000000000004,0.9935,0.02256,0.006580000000000001,0.0235,0.9312,0.2716,0.97
2020-10-01 06:00:00,1.39584,0.40712000000000004,1.454,0.01344,0.003920000000000001,0.014,1.3824,0.4032,1.44,1.01184,0.29512000000000005,1.054,0.01344,0.003920000000000001,0.014,0.9984000000000001,0.2912,1.04
2020-10-01 06:30:00,1.59216,0.46438,1.6585,0.027360000000000002,0.007980000000000001,0.0285,1.5648,0.45640000000000003,1.63,1.12176,0.32718,1.1685,0.027360000000000002,0.007980000000000001,0.0285,1.0944,0.31920000000000004,1.1400000000000001
2020-10-01 07:00:00,1.80192,0.52556,1.877,0.03552,0.010360000000000001,0.037,1.7664,0.5152,1.8399999999999999,1.32192,0.38556,1.377,0.03552,0.010360000000000001,0.037,1.2864,0.37520000000000003,1.34
2020-10-01 07:30:00,1.9948800000000002,0.58184,2.078,0.08448000000000001,0.024640000000000002,0.088,1.9104,0.5572,1.99,1.4956800000000001,0.43624,1.558,0.08448000000000001,0.024640000000000002,0.088,1.4112,0.4116,1.47
2020-10-01 08:00:00,2.22192,0.6480600000000001,2.3145,0.07152,0.02086,0.0745,2.1504,0.6272,2.24,1.66512,0.48566000000000004,1.7345000000000002,0.07152,0.02086,0.0745,1.5936,0.46480000000000005,1.6600000000000001
2020-10-01 08:30:00,2.15952,0.6298600000000001,2.2495,0.03792,0.01106,0.0395,2.1216,0.6188,2.21,1.6795200000000001,0.48986,1.7495,0.03792,0.01106,0.0395,1.6416,0.4788,1.71
2020-10-01 09:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.02304,0.00672,0.024,2.1312,0.6216,2.22,1.74144,0.50792,1.814,0.02304,0.00672,0.024,1.7184,0.5012,1.79
2020-10-01 09:30:00,2.2915200000000002,0.6683600000000001,2.387,0.01632,0.00476,0.017,2.2752,0.6636000000000001,2.37,1.75392,0.51156,1.827,0.01632,0.00476,0.017,1.7376,0.5068,1.81
2020-10-01 10:00:00,2.4105600000000003,0.70308,2.511,0.0009600000000000001,0.00028000000000000003,0.001,2.4096,0.7028,2.51,1.8825600000000002,0.54908,1.9609999999999999,0.0009600000000000001,0.00028000000000000003,0.001,1.8816000000000002,0.5488000000000001,1.96
2020-10-01 10:30:00,2.4048,0.7014,2.505,0.0048000000000000004,0.0014,0.005,2.4,0.7000000000000001,2.5,1.8384,0.5362,1.915,0.0048000000000000004,0.0014,0.005,1.8336000000000001,0.5348,1.9100000000000001
2020-10-01 11:00:00,2.10192,0.61306,2.1895,0.04752000000000001,0.01386,0.0495,2.0544000000000002,0.5992000000000001,2.14,1.84272,0.53746,1.9195000000000002,0.04752000000000001,0.01386,0.0495,1.7952,0.5236000000000001,1.87
2020-10-01 11:30:00,2.06976,0.60368,2.156,0.03456,0.01008,0.036000000000000004,2.0352,0.5936,2.12,1.8105600000000002,0.52808,1.8860000000000001,0.03456,0.01008,0.036000000000000004,1.776,0.518,1.85
2020-10-01 12:00:00,2.14032,0.62426,2.2295,0.009120000000000001,0.00266,0.0095,2.1312,0.6216,2.22,1.7275200000000002,0.5038600000000001,1.7995,0.009120000000000001,0.00266,0.0095,1.7184,0.5012,1.79
2020-10-01 12:30:00,2.12592,0.6200600000000001,2.2145,0.013920000000000002,0.00406,0.0145,2.112,0.616,2.2,1.66512,0.48566000000000004,1.7345000000000002,0.013920000000000002,0.00406,0.0145,1.6512,0.48160000000000003,1.72
2020-10-01 13:00:00,2.20512,0.6431600000000001,2.297,0.01632,0.00476,0.017,2.1888,0.6384000000000001,2.2800000000000002,1.74432,0.50876,1.8170000000000002,0.01632,0.00476,0.017,1.728,0.504,1.8
2020-10-01 13:30:00,2.1528,0.6279,2.2425,0.012,0.0035,0.0125,2.1408,0.6244000000000001,2.23,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.012,0.0035,0.0125,1.6800000000000002,0.49,1.75
2020-10-01 14:00:00,1.99824,0.58282,2.0815,0.020640000000000002,0.00602,0.021500000000000002,1.9776,0.5768,2.06,1.47984,0.43162000000000006,1.5415,0.020640000000000002,0.00602,0.021500000000000002,1.4592,0.42560000000000003,1.52
2020-10-01 14:30:00,1.90128,0.55454,1.9805000000000001,0.029280000000000004,0.00854,0.030500000000000003,1.8719999999999999,0.546,1.9500000000000002,1.53648,0.44814000000000004,1.6005,0.029280000000000004,0.00854,0.030500000000000003,1.5072,0.43960000000000005,1.57
2020-10-01 15:00:00,1.9512,0.5691,2.0325,0.012,0.0035,0.0125,1.9392,0.5656,2.02,1.5192,0.4431,1.5825,0.012,0.0035,0.0125,1.5072,0.43960000000000005,1.57
2020-10-01 15:30:00,1.93872,0.5654600000000001,2.0195,0.02832,0.00826,0.029500000000000002,1.9104,0.5572,1.99,1.48752,0.43386,1.5495,0.02832,0.00826,0.029500000000000002,1.4592,0.42560000000000003,1.52
2020-10-01 16:00:00,1.92816,0.56238,2.0085,0.046560000000000004,0.013580000000000002,0.0485,1.8816000000000002,0.5488000000000001,1.96,1.53456,0.44758000000000003,1.5985,0.046560000000000004,0.013580000000000002,0.0485,1.488,0.434,1.55
2020-10-01 16:30:00,2.06784,0.6031200000000001,2.154,0.04224000000000001,0.012320000000000001,0.044,2.0256,0.5908,2.11,1.56864,0.45752000000000004,1.634,0.04224000000000001,0.012320000000000001,0.044,1.5264,0.44520000000000004,1.5899999999999999
2020-10-01 17:00:00,2.27328,0.6630400000000001,2.368,0.02688,0.007840000000000001,0.028,2.2464,0.6552,2.34,1.60128,0.46704,1.6680000000000001,0.02688,0.007840000000000001,0.028,1.5744,0.4592,1.6400000000000001
2020-10-01 17:30:00,2.38512,0.6956600000000001,2.4845,0.00432,0.00126,0.0045000000000000005,2.3808,0.6944,2.48,1.6747200000000002,0.48846000000000006,1.7445,0.00432,0.00126,0.0045000000000000005,1.6703999999999999,0.4872,1.74
2020-10-01 18:00:00,2.53008,0.73794,2.6355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.5248,0.7364,2.63,1.66608,0.48594000000000004,1.7355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6608,0.4844,1.73
2020-10-01 18:30:00,2.62032,0.76426,2.7295,0.009120000000000001,0.00266,0.0095,2.6112,0.7616,2.7199999999999998,1.70832,0.49826000000000004,1.7795,0.009120000000000001,0.00266,0.0095,1.6992,0.49560000000000004,1.77
2020-10-01 19:00:00,2.67024,0.7788200000000001,2.7815000000000003,0.00144,0.00042,0.0015,2.6688,0.7784000000000001,2.7800000000000002,1.70064,0.49602,1.7715,0.00144,0.00042,0.0015,1.6992,0.49560000000000004,1.77
2020-10-01 19:30:00,2.68896,0.7842800000000001,2.801,0.0009600000000000001,0.00028000000000000003,0.001,2.688,0.784,2.8,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.0009600000000000001,0.00028000000000000003,0.001,1.9008,0.5544,1.98
2020-10-01 20:00:00,2.58096,0.7527800000000001,2.6885,0.00816,0.00238,0.0085,2.5728,0.7504000000000001,2.68,1.92816,0.56238,2.0085,0.00816,0.00238,0.0085,1.92,0.56,2.0
2020-10-01 20:30:00,2.48544,0.72492,2.589,0.018240000000000003,0.00532,0.019,2.4672,0.7196,2.5700000000000003,1.8230400000000002,0.5317200000000001,1.899,0.018240000000000003,0.00532,0.019,1.8048000000000002,0.5264,1.88
2020-10-01 21:00:00,2.36832,0.69076,2.467,0.025920000000000002,0.007560000000000001,0.027,2.3424,0.6832,2.44,1.7155200000000002,0.50036,1.787,0.025920000000000002,0.007560000000000001,0.027,1.6896,0.4928,1.76
2020-10-01 21:30:00,2.15856,0.62958,2.2485,0.03696,0.010780000000000001,0.0385,2.1216,0.6188,2.21,1.53456,0.44758000000000003,1.5985,0.03696,0.010780000000000001,0.0385,1.4976,0.4368,1.56
2020-10-01 22:00:00,1.9848,0.5789000000000001,2.0675,0.036000000000000004,0.0105,0.0375,1.9488,0.5684,2.03,1.4184,0.4137,1.4775,0.036000000000000004,0.0105,0.0375,1.3824,0.4032,1.44
2020-10-01 22:30:00,1.824,0.532,1.9,0.07680000000000001,0.0224,0.08,1.7472,0.5096,1.82,1.2864,0.37520000000000003,1.34,0.07680000000000001,0.0224,0.08,1.2096,0.3528,1.26
2020-10-01 23:00:00,1.64544,0.47992,1.714,0.08064,0.023520000000000003,0.084,1.5648,0.45640000000000003,1.63,1.17504,0.34272,1.224,0.08064,0.023520000000000003,0.084,1.0944,0.31920000000000004,1.1400000000000001
2020-10-01 23:30:00,1.5139200000000002,0.44156000000000006,1.577,0.06432,0.018760000000000002,0.067,1.4496,0.4228,1.51,1.06272,0.30996,1.107,0.06432,0.018760000000000002,0.067,0.9984000000000001,0.2912,1.04
2020-10-02 00:00:00,1.3953600000000002,0.40698,1.4535,0.08976,0.026180000000000002,0.0935,1.3056,0.3808,1.3599999999999999,0.9825600000000001,0.28658,1.0235,0.08976,0.026180000000000002,0.0935,0.8928,0.2604,0.93
2020-10-02 00:30:00,1.34016,0.39088,1.396,0.09216,0.02688,0.096,1.248,0.364,1.3,0.9273600000000001,0.27048,0.966,0.09216,0.02688,0.096,0.8352,0.2436,0.87
2020-10-02 01:00:00,1.29552,0.37786000000000003,1.3495,0.09552000000000001,0.027860000000000003,0.0995,1.2,0.35000000000000003,1.25,0.8827200000000001,0.25746,0.9195000000000001,0.09552000000000001,0.027860000000000003,0.0995,0.7872,0.2296,0.8200000000000001
2020-10-02 01:30:00,1.31328,0.38304000000000005,1.3679999999999999,0.07488,0.021840000000000002,0.078,1.2384,0.3612,1.29,0.9100800000000001,0.26544,0.9480000000000001,0.07488,0.021840000000000002,0.078,0.8352,0.2436,0.87
2020-10-02 02:00:00,1.33536,0.38948000000000005,1.391,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.2671999999999999,0.36960000000000004,1.32,0.9705600000000001,0.28308,1.011,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-10-02 02:30:00,1.36128,0.39704000000000006,1.418,0.05568000000000001,0.01624,0.058,1.3056,0.3808,1.3599999999999999,0.99648,0.29064,1.038,0.05568000000000001,0.01624,0.058,0.9408000000000001,0.27440000000000003,0.98
2020-10-02 03:00:00,1.3358400000000001,0.38962,1.3915,0.08784,0.02562,0.0915,1.248,0.364,1.3,0.9806400000000001,0.28602,1.0215,0.08784,0.02562,0.0915,0.8928,0.2604,0.93
2020-10-02 03:30:00,1.31904,0.38472,1.374,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.2192,0.3556,1.27,0.9734400000000001,0.28392,1.014,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.8736,0.2548,0.91
2020-10-02 04:00:00,1.31664,0.38402000000000003,1.3715,0.09744000000000001,0.02842,0.1015,1.2192,0.3556,1.27,0.9806400000000001,0.28602,1.0215,0.09744000000000001,0.02842,0.1015,0.8832000000000001,0.2576,0.92
2020-10-02 04:30:00,1.2945600000000002,0.37758,1.3485,0.07536000000000001,0.021980000000000003,0.0785,1.2192,0.3556,1.27,0.9681600000000001,0.28238,1.0085,0.07536000000000001,0.021980000000000003,0.0785,0.8928,0.2604,0.93
2020-10-02 05:00:00,1.27872,0.37296,1.332,0.08832000000000001,0.02576,0.092,1.1904,0.3472,1.24,0.9811200000000001,0.28616,1.022,0.08832000000000001,0.02576,0.092,0.8928,0.2604,0.93
2020-10-02 05:30:00,1.3296000000000001,0.38780000000000003,1.385,0.0816,0.0238,0.085,1.248,0.364,1.3,1.0224,0.2982,1.065,0.0816,0.0238,0.085,0.9408000000000001,0.27440000000000003,0.98
2020-10-02 06:00:00,1.50624,0.43932000000000004,1.569,0.05664,0.01652,0.059000000000000004,1.4496,0.4228,1.51,1.19904,0.34972000000000003,1.249,0.05664,0.01652,0.059000000000000004,1.1424,0.3332,1.19
2020-10-02 06:30:00,1.67616,0.48888000000000004,1.746,0.13056,0.03808,0.136,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.32096,0.38528,1.376,0.13056,0.03808,0.136,1.1904,0.3472,1.24
2020-10-02 07:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.15456,0.04508,0.161,1.728,0.504,1.8,1.4601600000000001,0.42588000000000004,1.521,0.15456,0.04508,0.161,1.3056,0.3808,1.3599999999999999
2020-10-02 07:30:00,2.08032,0.6067600000000001,2.167,0.24672000000000002,0.07196000000000001,0.257,1.8336000000000001,0.5348,1.9100000000000001,1.58112,0.46116,1.647,0.24672000000000002,0.07196000000000001,0.257,1.3344,0.38920000000000005,1.3900000000000001
2020-10-02 08:00:00,2.33136,0.67998,2.4285,0.24816000000000002,0.07238,0.2585,2.0832,0.6076,2.17,1.81296,0.52878,1.8885,0.24816000000000002,0.07238,0.2585,1.5648,0.45640000000000003,1.63
2020-10-02 08:30:00,2.3448,0.6839000000000001,2.4425,0.2232,0.0651,0.2325,2.1216,0.6188,2.21,1.8456000000000001,0.5383,1.9225,0.2232,0.0651,0.2325,1.6224,0.4732,1.69
2020-10-02 09:00:00,2.25504,0.6577200000000001,2.349,0.19104000000000002,0.055720000000000006,0.199,2.064,0.602,2.15,1.80384,0.52612,1.879,0.19104000000000002,0.055720000000000006,0.199,1.6128,0.47040000000000004,1.6800000000000002
2020-10-02 09:30:00,2.35968,0.6882400000000001,2.458,0.17088,0.04984,0.178,2.1888,0.6384000000000001,2.2800000000000002,1.87968,0.5482400000000001,1.9580000000000002,0.17088,0.04984,0.178,1.7088,0.4984,1.78
2020-10-02 10:00:00,2.30976,0.6736800000000001,2.406,0.16896000000000003,0.049280000000000004,0.176,2.1408,0.6244000000000001,2.23,1.83936,0.5364800000000001,1.916,0.16896000000000003,0.049280000000000004,0.176,1.6703999999999999,0.4872,1.74
2020-10-02 10:30:00,2.33664,0.68152,2.434,0.29184000000000004,0.08512,0.304,2.0448,0.5964,2.13,1.89504,0.5527200000000001,1.974,0.29184000000000004,0.08512,0.304,1.6032000000000002,0.4676,1.67
2020-10-02 11:00:00,2.28528,0.66654,2.3805,0.29808,0.08694,0.3105,1.9872,0.5796,2.07,1.92048,0.5601400000000001,2.0005,0.29808,0.08694,0.3105,1.6224,0.4732,1.69
2020-10-02 11:30:00,2.2444800000000003,0.65464,2.338,0.32448000000000005,0.09464,0.338,1.92,0.56,2.0,1.95648,0.57064,2.038,0.32448000000000005,0.09464,0.338,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-02 12:00:00,2.16576,0.63168,2.2560000000000002,0.38976000000000005,0.11368,0.406,1.776,0.518,1.85,1.95456,0.57008,2.036,0.38976000000000005,0.11368,0.406,1.5648,0.45640000000000003,1.63
2020-10-02 12:30:00,2.23104,0.6507200000000001,2.324,0.40704,0.11872,0.424,1.824,0.532,1.9,2.02944,0.59192,2.114,0.40704,0.11872,0.424,1.6224,0.4732,1.69
2020-10-02 13:00:00,2.19168,0.63924,2.283,0.42528000000000005,0.12404000000000001,0.443,1.7664,0.5152,1.8399999999999999,2.06688,0.60284,2.153,0.42528000000000005,0.12404000000000001,0.443,1.6416,0.4788,1.71
2020-10-02 13:30:00,2.1312,0.6216,2.22,0.3936,0.1148,0.41000000000000003,1.7376,0.5068,1.81,1.8912,0.5516,1.97,0.3936,0.1148,0.41000000000000003,1.4976,0.4368,1.56
2020-10-02 14:00:00,2.08416,0.6078800000000001,2.171,0.41376,0.12068000000000001,0.431,1.6703999999999999,0.4872,1.74,1.8345600000000002,0.53508,1.911,0.41376,0.12068000000000001,0.431,1.4208,0.41440000000000005,1.48
2020-10-02 14:30:00,2.06832,0.60326,2.1545,0.36912,0.10766,0.3845,1.6992,0.49560000000000004,1.77,1.77072,0.51646,1.8445,0.36912,0.10766,0.3845,1.4016,0.4088,1.46
2020-10-02 15:00:00,2.10288,0.61334,2.1905,0.36528000000000005,0.10654000000000001,0.3805,1.7376,0.5068,1.81,1.7860800000000001,0.5209400000000001,1.8605,0.36528000000000005,0.10654000000000001,0.3805,1.4208,0.41440000000000005,1.48
2020-10-02 15:30:00,2.06112,0.60116,2.147,0.38112,0.11116000000000001,0.397,1.6800000000000002,0.49,1.75,1.73472,0.5059600000000001,1.807,0.38112,0.11116000000000001,0.397,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-02 16:00:00,2.07696,0.6057800000000001,2.1635,0.40656000000000003,0.11858,0.42350000000000004,1.6703999999999999,0.4872,1.74,1.76016,0.5133800000000001,1.8335,0.40656000000000003,0.11858,0.42350000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-02 16:30:00,2.08512,0.60816,2.172,0.39552000000000004,0.11536,0.41200000000000003,1.6896,0.4928,1.76,1.7875200000000002,0.52136,1.862,0.39552000000000004,0.11536,0.41200000000000003,1.392,0.406,1.45
2020-10-02 17:00:00,2.26608,0.6609400000000001,2.3605,0.34608000000000005,0.10094,0.36050000000000004,1.92,0.56,2.0,1.9300800000000002,0.56294,2.0105,0.34608000000000005,0.10094,0.36050000000000004,1.584,0.462,1.65
2020-10-02 17:30:00,2.30496,0.6722800000000001,2.401,0.29856000000000005,0.08708,0.311,2.0064,0.5852,2.09,1.92096,0.56028,2.001,0.29856000000000005,0.08708,0.311,1.6224,0.4732,1.69
2020-10-02 18:00:00,2.36688,0.6903400000000001,2.4655,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.0928,0.6104,2.18,2.01168,0.58674,2.0955,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7376,0.5068,1.81
2020-10-02 18:30:00,2.42064,0.7060200000000001,2.5215,0.28944000000000003,0.08442000000000001,0.3015,2.1312,0.6216,2.22,2.00784,0.58562,2.0915,0.28944000000000003,0.08442000000000001,0.3015,1.7184,0.5012,1.79
2020-10-02 19:00:00,2.46624,0.7193200000000001,2.569,0.30624,0.08932000000000001,0.319,2.16,0.63,2.25,2.00544,0.58492,2.089,0.30624,0.08932000000000001,0.319,1.6992,0.49560000000000004,1.77
2020-10-02 19:30:00,2.40048,0.7001400000000001,2.5005,0.27888,0.08134000000000001,0.29050000000000004,2.1216,0.6188,2.21,1.90128,0.55454,1.9805000000000001,0.27888,0.08134000000000001,0.29050000000000004,1.6224,0.4732,1.69
2020-10-02 20:00:00,2.2800000000000002,0.665,2.375,0.3312,0.0966,0.34500000000000003,1.9488,0.5684,2.03,1.8288000000000002,0.5334,1.905,0.3312,0.0966,0.34500000000000003,1.4976,0.4368,1.56
2020-10-02 20:30:00,2.20896,0.6442800000000001,2.301,0.26016,0.07588,0.271,1.9488,0.5684,2.03,1.73856,0.5070800000000001,1.811,0.26016,0.07588,0.271,1.4784000000000002,0.4312,1.54
2020-10-02 21:00:00,2.11152,0.6158600000000001,2.1995,0.22032000000000002,0.06426000000000001,0.2295,1.8912,0.5516,1.97,1.66032,0.48426,1.7295,0.22032000000000002,0.06426000000000001,0.2295,1.44,0.42,1.5
2020-10-02 21:30:00,1.9944000000000002,0.5817,2.0775,0.2664,0.0777,0.2775,1.728,0.504,1.8,1.5336,0.44730000000000003,1.5975000000000001,0.2664,0.0777,0.2775,1.2671999999999999,0.36960000000000004,1.32
2020-10-02 22:00:00,1.89552,0.55286,1.9745,0.26352000000000003,0.07686000000000001,0.2745,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.53072,0.44646,1.5945,0.26352000000000003,0.07686000000000001,0.2745,1.2671999999999999,0.36960000000000004,1.32
2020-10-02 22:30:00,1.76544,0.51492,1.839,0.13344,0.03892,0.139,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.41984,0.41412000000000004,1.479,0.13344,0.03892,0.139,1.2864,0.37520000000000003,1.34
2020-10-02 23:00:00,1.60608,0.46844,1.673,0.13728,0.040040000000000006,0.14300000000000002,1.4688,0.4284,1.53,1.27008,0.37044000000000005,1.323,0.13728,0.040040000000000006,0.14300000000000002,1.1328,0.3304,1.18
2020-10-02 23:30:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.26688,0.07784,0.278,1.2671999999999999,0.36960000000000004,1.32,1.22688,0.35784000000000005,1.278,0.26688,0.07784,0.278,0.96,0.28,1.0
2020-10-03 00:00:00,1.54848,0.45164000000000004,1.613,0.18528000000000003,0.054040000000000005,0.193,1.3632,0.3976,1.42,1.30848,0.38164000000000003,1.363,0.18528000000000003,0.054040000000000005,0.193,1.1232,0.3276,1.17
2020-10-03 00:30:00,1.40304,0.40922000000000003,1.4615,0.17424,0.050820000000000004,0.18150000000000002,1.2288000000000001,0.3584,1.28,1.14384,0.33362,1.1915,0.17424,0.050820000000000004,0.18150000000000002,0.9696,0.2828,1.01
2020-10-03 01:00:00,1.32144,0.38542000000000004,1.3765,0.20784000000000002,0.06062000000000001,0.2165,1.1136,0.32480000000000003,1.16,1.09104,0.31822,1.1365,0.20784000000000002,0.06062000000000001,0.2165,0.8832000000000001,0.2576,0.92
2020-10-03 01:30:00,1.33248,0.38864000000000004,1.388,0.22848000000000002,0.06664,0.23800000000000002,1.104,0.322,1.15,1.0924800000000001,0.31864000000000003,1.138,0.22848000000000002,0.06664,0.23800000000000002,0.864,0.252,0.9
2020-10-03 02:00:00,1.35648,0.39564000000000005,1.413,0.17568,0.05124,0.183,1.1808,0.34440000000000004,1.23,1.10688,0.32284,1.153,0.17568,0.05124,0.183,0.9312,0.2716,0.97
2020-10-03 02:30:00,1.35648,0.39564000000000005,1.413,0.18528000000000003,0.054040000000000005,0.193,1.1712,0.3416,1.22,1.11648,0.32564000000000004,1.163,0.18528000000000003,0.054040000000000005,0.193,0.9312,0.2716,0.97
2020-10-03 03:00:00,1.3238400000000001,0.38612,1.379,0.25824,0.07532000000000001,0.269,1.0656,0.3108,1.11,1.13184,0.33012,1.179,0.25824,0.07532000000000001,0.269,0.8736,0.2548,0.91
2020-10-03 03:30:00,1.30944,0.38192000000000004,1.3639999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.0368,0.3024,1.08,1.12704,0.32872,1.174,0.27264000000000005,0.07952000000000001,0.28400000000000003,0.8544,0.2492,0.89
2020-10-03 04:00:00,1.308,0.3815,1.3625,0.2808,0.0819,0.29250000000000004,1.0272000000000001,0.29960000000000003,1.07,1.1352,0.3311,1.1825,0.2808,0.0819,0.29250000000000004,0.8544,0.2492,0.89
2020-10-03 04:30:00,1.27152,0.37086,1.3245,0.30192,0.08806000000000001,0.3145,0.9696,0.2828,1.01,1.10832,0.32326000000000005,1.1545,0.30192,0.08806000000000001,0.3145,0.8064,0.23520000000000002,0.84
2020-10-03 05:00:00,1.26624,0.36932000000000004,1.319,0.25824,0.07532000000000001,0.269,1.008,0.294,1.05,1.08384,0.31612,1.129,0.25824,0.07532000000000001,0.269,0.8256,0.24080000000000001,0.86
2020-10-03 05:30:00,1.28448,0.37464000000000003,1.338,0.28608,0.08344,0.298,0.9984000000000001,0.2912,1.04,1.11168,0.32424000000000003,1.158,0.28608,0.08344,0.298,0.8256,0.24080000000000001,0.86
2020-10-03 06:00:00,1.28208,0.37394000000000005,1.3355000000000001,0.36048,0.10514000000000001,0.3755,0.9216000000000001,0.26880000000000004,0.96,1.16688,0.34034000000000003,1.2155,0.36048,0.10514000000000001,0.3755,0.8064,0.23520000000000002,0.84
2020-10-03 06:30:00,1.31136,0.38248000000000004,1.366,0.34176,0.09968,0.356,0.9696,0.2828,1.01,1.18656,0.34608000000000005,1.236,0.34176,0.09968,0.356,0.8448,0.2464,0.88
2020-10-03 07:00:00,1.428,0.41650000000000004,1.4875,0.3336,0.09730000000000001,0.34750000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.2552,0.36610000000000004,1.3075,0.3336,0.09730000000000001,0.34750000000000003,0.9216000000000001,0.26880000000000004,0.96
2020-10-03 07:30:00,1.54704,0.45122,1.6115,0.34704,0.10122,0.36150000000000004,1.2,0.35000000000000003,1.25,1.32624,0.38682000000000005,1.3815,0.34704,0.10122,0.36150000000000004,0.9792000000000001,0.2856,1.02
2020-10-03 08:00:00,1.71888,0.50134,1.7905000000000002,0.38448000000000004,0.11214,0.4005,1.3344,0.38920000000000005,1.3900000000000001,1.45008,0.42294000000000004,1.5105,0.38448000000000004,0.11214,0.4005,1.0656,0.3108,1.11
2020-10-03 08:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.36912,0.10766,0.3845,1.5072,0.43960000000000005,1.57,1.58832,0.46326000000000006,1.6545,0.36912,0.10766,0.3845,1.2192,0.3556,1.27
2020-10-03 09:00:00,1.9953600000000002,0.58198,2.0785,0.34416,0.10038000000000001,0.35850000000000004,1.6512,0.48160000000000003,1.72,1.67856,0.48958,1.7485,0.34416,0.10038000000000001,0.35850000000000004,1.3344,0.38920000000000005,1.3900000000000001
2020-10-03 09:30:00,2.05488,0.5993400000000001,2.1405,0.34608000000000005,0.10094,0.36050000000000004,1.7088,0.4984,1.78,1.73808,0.5069400000000001,1.8105,0.34608000000000005,0.10094,0.36050000000000004,1.392,0.406,1.45
2020-10-03 10:00:00,2.12016,0.61838,2.2085,0.31536000000000003,0.09198,0.3285,1.8048000000000002,0.5264,1.88,1.7745600000000001,0.51758,1.8485,0.31536000000000003,0.09198,0.3285,1.4592,0.42560000000000003,1.52
2020-10-03 10:30:00,2.1648,0.6314000000000001,2.255,0.2544,0.0742,0.265,1.9104,0.5572,1.99,1.7904,0.5222,1.865,0.2544,0.0742,0.265,1.536,0.448,1.6
2020-10-03 11:00:00,2.25264,0.65702,2.3465,0.17904,0.05222,0.1865,2.0736,0.6048,2.16,1.8398400000000001,0.5366200000000001,1.9165,0.17904,0.05222,0.1865,1.6608,0.4844,1.73
2020-10-03 11:30:00,2.2536,0.6573,2.3475,0.1512,0.0441,0.1575,2.1024,0.6132000000000001,2.19,1.7928000000000002,0.5229,1.8675000000000002,0.1512,0.0441,0.1575,1.6416,0.4788,1.71
2020-10-03 12:00:00,2.28144,0.66542,2.3765,0.12144,0.03542,0.1265,2.16,0.63,2.25,1.79184,0.5226200000000001,1.8665,0.12144,0.03542,0.1265,1.6703999999999999,0.4872,1.74
2020-10-03 12:30:00,2.29056,0.66808,2.386,0.09216,0.02688,0.096,2.1984,0.6412,2.29,1.79136,0.52248,1.866,0.09216,0.02688,0.096,1.6992,0.49560000000000004,1.77
2020-10-03 13:00:00,2.27664,0.66402,2.3715,0.08784,0.02562,0.0915,2.1888,0.6384000000000001,2.2800000000000002,1.77744,0.51842,1.8515000000000001,0.08784,0.02562,0.0915,1.6896,0.4928,1.76
2020-10-03 13:30:00,2.24592,0.6550600000000001,2.3395,0.07632000000000001,0.022260000000000002,0.0795,2.1696,0.6328,2.26,1.7275200000000002,0.5038600000000001,1.7995,0.07632000000000001,0.022260000000000002,0.0795,1.6512,0.48160000000000003,1.72
2020-10-03 14:00:00,2.19264,0.6395200000000001,2.284,0.06144000000000001,0.017920000000000002,0.064,2.1312,0.6216,2.22,1.68384,0.49112000000000006,1.754,0.06144000000000001,0.017920000000000002,0.064,1.6224,0.4732,1.69
2020-10-03 14:30:00,2.16336,0.6309800000000001,2.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.1216,0.6188,2.21,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-03 15:00:00,2.16192,0.63056,2.252,0.021120000000000003,0.0061600000000000005,0.022,2.1408,0.6244000000000001,2.23,1.6147200000000002,0.47096000000000005,1.682,0.021120000000000003,0.0061600000000000005,0.022,1.5936,0.46480000000000005,1.6600000000000001
2020-10-03 15:30:00,2.14176,0.62468,2.231,0.02016,0.005880000000000001,0.021,2.1216,0.6188,2.21,1.59456,0.46508000000000005,1.661,0.02016,0.005880000000000001,0.021,1.5744,0.4592,1.6400000000000001
2020-10-03 16:00:00,2.18592,0.63756,2.277,0.01632,0.00476,0.017,2.1696,0.6328,2.26,1.61952,0.47236000000000006,1.687,0.01632,0.00476,0.017,1.6032000000000002,0.4676,1.67
2020-10-03 16:30:00,2.25408,0.65744,2.348,0.007680000000000001,0.0022400000000000002,0.008,2.2464,0.6552,2.34,1.6684800000000002,0.48664,1.738,0.007680000000000001,0.0022400000000000002,0.008,1.6608,0.4844,1.73
2020-10-03 17:00:00,2.2968,0.6699,2.3925,0.0024000000000000002,0.0007,0.0025,2.2944,0.6692,2.39,1.7112,0.49910000000000004,1.7825000000000002,0.0024000000000000002,0.0007,0.0025,1.7088,0.4984,1.78
2020-10-03 17:30:00,2.4408,0.7119000000000001,2.5425,0.0024000000000000002,0.0007,0.0025,2.4384,0.7112,2.54,1.8648,0.5439,1.9425,0.0024000000000000002,0.0007,0.0025,1.8624,0.5432,1.94
2020-10-03 18:00:00,2.49888,0.72884,2.6029999999999998,0.00288,0.00084,0.003,2.496,0.728,2.6,1.90368,0.5552400000000001,1.983,0.00288,0.00084,0.003,1.9008,0.5544,1.98
2020-10-03 18:30:00,2.4984,0.7287,2.6025,0.0024000000000000002,0.0007,0.0025,2.496,0.728,2.6,1.9032,0.5551,1.9825,0.0024000000000000002,0.0007,0.0025,1.9008,0.5544,1.98
2020-10-03 19:00:00,2.51856,0.73458,2.6235,0.00336,0.0009800000000000002,0.0035,2.5152,0.7336,2.62,1.9137600000000001,0.55818,1.9935,0.00336,0.0009800000000000002,0.0035,1.9104,0.5572,1.99
2020-10-03 19:30:00,2.45088,0.71484,2.553,0.00288,0.00084,0.003,2.448,0.714,2.55,1.86528,0.5440400000000001,1.943,0.00288,0.00084,0.003,1.8624,0.5432,1.94
2020-10-03 20:00:00,2.35344,0.68642,2.4515000000000002,0.00144,0.00042,0.0015,2.352,0.686,2.45,1.77744,0.51842,1.8515000000000001,0.00144,0.00042,0.0015,1.776,0.518,1.85
2020-10-03 20:30:00,2.28048,0.6651400000000001,2.3755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.2752,0.6636000000000001,2.37,1.66608,0.48594000000000004,1.7355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6608,0.4844,1.73
2020-10-03 21:00:00,2.24112,0.65366,2.3345000000000002,0.052320000000000005,0.015260000000000001,0.0545,2.1888,0.6384000000000001,2.2800000000000002,1.64592,0.48006000000000004,1.7145000000000001,0.052320000000000005,0.015260000000000001,0.0545,1.5936,0.46480000000000005,1.6600000000000001
2020-10-03 21:30:00,2.07648,0.6056400000000001,2.163,0.022080000000000002,0.00644,0.023,2.0544000000000002,0.5992000000000001,2.14,1.52928,0.44604000000000005,1.593,0.022080000000000002,0.00644,0.023,1.5072,0.43960000000000005,1.57
2020-10-03 22:00:00,2.06928,0.6035400000000001,2.1555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.064,0.602,2.15,1.51248,0.44114000000000003,1.5755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5072,0.43960000000000005,1.57
2020-10-03 22:30:00,2.01888,0.58884,2.103,0.00288,0.00084,0.003,2.016,0.588,2.1,1.46208,0.42644000000000004,1.5230000000000001,0.00288,0.00084,0.003,1.4592,0.42560000000000003,1.52
2020-10-03 23:00:00,1.8288000000000002,0.5334,1.905,0.0048000000000000004,0.0014,0.005,1.824,0.532,1.9,1.3392,0.3906,1.395,0.0048000000000000004,0.0014,0.005,1.3344,0.38920000000000005,1.3900000000000001
2020-10-03 23:30:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22
2020-10-04 00:00:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,1.0944,0.31920000000000004,1.1400000000000001
2020-10-04 00:30:00,1.36272,0.39746000000000004,1.4195,0.01872,0.0054600000000000004,0.0195,1.344,0.392,1.4,0.97872,0.28546000000000005,1.0195,0.01872,0.0054600000000000004,0.0195,0.96,0.28,1.0
2020-10-04 01:00:00,1.3238400000000001,0.38612,1.379,0.018240000000000003,0.00532,0.019,1.3056,0.3808,1.3599999999999999,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.018240000000000003,0.00532,0.019,0.9024000000000001,0.2632,0.9400000000000001
2020-10-04 01:30:00,1.3512,0.3941,1.4075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.344,0.392,1.4,0.9480000000000001,0.2765,0.9875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-10-04 02:00:00,1.37328,0.40054,1.4304999999999999,0.019680000000000003,0.00574,0.0205,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9604800000000001,0.28014,1.0005,0.019680000000000003,0.00574,0.0205,0.9408000000000001,0.27440000000000003,0.98
2020-10-04 02:30:00,1.36848,0.39914000000000005,1.4255,0.05328,0.015540000000000002,0.0555,1.3152,0.3836,1.37,0.9556800000000001,0.27874000000000004,0.9955,0.05328,0.015540000000000002,0.0555,0.9024000000000001,0.2632,0.9400000000000001
2020-10-04 03:00:00,1.2940800000000001,0.37744000000000005,1.348,0.036480000000000005,0.01064,0.038,1.2576,0.3668,1.31,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.036480000000000005,0.01064,0.038,0.864,0.252,0.9
2020-10-04 03:30:00,1.26576,0.36918,1.3185,0.027360000000000002,0.007980000000000001,0.0285,1.2384,0.3612,1.29,0.9969600000000001,0.29078000000000004,1.0385,0.027360000000000002,0.007980000000000001,0.0285,0.9696,0.2828,1.01
2020-10-04 04:00:00,1.25568,0.36624,1.308,0.04608,0.01344,0.048,1.2096,0.3528,1.26,0.9868800000000001,0.28784000000000004,1.028,0.04608,0.01344,0.048,0.9408000000000001,0.27440000000000003,0.98
2020-10-04 04:30:00,1.22352,0.35686,1.2745,0.11952000000000002,0.03486,0.1245,1.104,0.322,1.15,0.9835200000000001,0.28686,1.0245,0.11952000000000002,0.03486,0.1245,0.864,0.252,0.9
2020-10-04 05:00:00,1.1875200000000001,0.34636,1.237,0.14112000000000002,0.04116,0.147,1.0464,0.3052,1.09,0.96672,0.28196000000000004,1.007,0.14112000000000002,0.04116,0.147,0.8256,0.24080000000000001,0.86
2020-10-04 05:30:00,1.2,0.35000000000000003,1.25,0.192,0.056,0.2,1.008,0.294,1.05,0.9216000000000001,0.26880000000000004,0.96,0.192,0.056,0.2,0.7296,0.21280000000000002,0.76
2020-10-04 06:00:00,1.1961600000000001,0.34888,1.246,0.18816000000000002,0.054880000000000005,0.196,1.008,0.294,1.05,0.91776,0.26768000000000003,0.9560000000000001,0.18816000000000002,0.054880000000000005,0.196,0.7296,0.21280000000000002,0.76
2020-10-04 06:30:00,1.26048,0.36764,1.313,0.16608,0.048440000000000004,0.17300000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.9916800000000001,0.28924,1.033,0.16608,0.048440000000000004,0.17300000000000001,0.8256,0.24080000000000001,0.86
2020-10-04 07:00:00,1.31904,0.38472,1.374,0.29184000000000004,0.08512,0.304,1.0272000000000001,0.29960000000000003,1.07,1.08864,0.31752,1.134,0.29184000000000004,0.08512,0.304,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-10-04 07:30:00,1.43616,0.41888000000000003,1.496,0.25536000000000003,0.07448,0.266,1.1808,0.34440000000000004,1.23,1.1961600000000001,0.34888,1.246,0.25536000000000003,0.07448,0.266,0.9408000000000001,0.27440000000000003,0.98
2020-10-04 08:00:00,1.55424,0.45332000000000006,1.619,0.18144000000000002,0.05292,0.189,1.3728,0.40040000000000003,1.43,1.23744,0.36092,1.289,0.18144000000000002,0.05292,0.189,1.056,0.308,1.1
2020-10-04 08:30:00,1.71312,0.49966000000000005,1.7845,0.21552000000000002,0.06286,0.2245,1.4976,0.4368,1.56,1.33872,0.39046000000000003,1.3945,0.21552000000000002,0.06286,0.2245,1.1232,0.3276,1.17
2020-10-04 09:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.776,0.518,1.85,1.5,0.4375,1.5625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.3824,0.4032,1.44
2020-10-04 09:30:00,2.02704,0.5912200000000001,2.1115,0.14544,0.042420000000000006,0.1515,1.8816000000000002,0.5488000000000001,1.96,1.6526399999999999,0.48202000000000006,1.7215,0.14544,0.042420000000000006,0.1515,1.5072,0.43960000000000005,1.57
2020-10-04 10:00:00,1.9968,0.5824,2.08,0.2112,0.0616,0.22,1.7856,0.5208,1.8599999999999999,1.6224,0.4732,1.69,0.2112,0.0616,0.22,1.4112,0.4116,1.47
2020-10-04 10:30:00,1.93968,0.56574,2.0205,0.18288000000000001,0.053340000000000005,0.1905,1.7568000000000001,0.5124000000000001,1.83,1.64208,0.47894000000000003,1.7105000000000001,0.18288000000000001,0.053340000000000005,0.1905,1.4592,0.42560000000000003,1.52
2020-10-04 11:00:00,1.9108800000000001,0.5573400000000001,1.9905,0.15408000000000002,0.04494,0.1605,1.7568000000000001,0.5124000000000001,1.83,1.61328,0.47054,1.6804999999999999,0.15408000000000002,0.04494,0.1605,1.4592,0.42560000000000003,1.52
2020-10-04 11:30:00,1.7472,0.5096,1.82,0.14400000000000002,0.042,0.15,1.6032000000000002,0.4676,1.67,1.824,0.532,1.9,0.14400000000000002,0.042,0.15,1.6800000000000002,0.49,1.75
2020-10-04 12:00:00,1.7688000000000001,0.5159,1.8425,0.18480000000000002,0.0539,0.1925,1.584,0.462,1.65,1.9896,0.5803,2.0725,0.18480000000000002,0.0539,0.1925,1.8048000000000002,0.5264,1.88
2020-10-04 12:30:00,1.82688,0.5328400000000001,1.903,0.18528000000000003,0.054040000000000005,0.193,1.6416,0.4788,1.71,1.95168,0.5692400000000001,2.033,0.18528000000000003,0.054040000000000005,0.193,1.7664,0.5152,1.8399999999999999
2020-10-04 13:00:00,1.61376,0.47068000000000004,1.681,0.18336000000000002,0.05348000000000001,0.191,1.4304000000000001,0.4172,1.49,1.84416,0.53788,1.921,0.18336000000000002,0.05348000000000001,0.191,1.6608,0.4844,1.73
2020-10-04 13:30:00,1.74672,0.50946,1.8195000000000001,0.19152000000000002,0.05586000000000001,0.1995,1.5552000000000001,0.4536,1.62,1.6507200000000002,0.48146000000000005,1.7195,0.19152000000000002,0.05586000000000001,0.1995,1.4592,0.42560000000000003,1.52
2020-10-04 14:00:00,1.71168,0.49924,1.783,0.17568,0.05124,0.183,1.536,0.448,1.6,1.65408,0.48244000000000004,1.7229999999999999,0.17568,0.05124,0.183,1.4784000000000002,0.4312,1.54
2020-10-04 14:30:00,1.67568,0.48874000000000006,1.7455,0.15888000000000002,0.046340000000000006,0.1655,1.5168,0.4424,1.58,1.66608,0.48594000000000004,1.7355,0.15888000000000002,0.046340000000000006,0.1655,1.5072,0.43960000000000005,1.57
2020-10-04 15:00:00,1.69008,0.49294000000000004,1.7605,0.17328000000000002,0.05054,0.18050000000000002,1.5168,0.4424,1.58,1.5556800000000002,0.45374000000000003,1.6205,0.17328000000000002,0.05054,0.18050000000000002,1.3824,0.4032,1.44
2020-10-04 15:30:00,1.81824,0.53032,1.8940000000000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.7184,0.5012,1.79,1.63584,0.47712000000000004,1.704,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.536,0.448,1.6
2020-10-04 16:00:00,1.8988800000000001,0.55384,1.978,0.04608,0.01344,0.048,1.8528,0.5404,1.9300000000000002,1.6684800000000002,0.48664,1.738,0.04608,0.01344,0.048,1.6224,0.4732,1.69
2020-10-04 16:30:00,2.09664,0.6115200000000001,2.184,0.03264,0.00952,0.034,2.064,0.602,2.15,1.69344,0.49392,1.764,0.03264,0.00952,0.034,1.6608,0.4844,1.73
2020-10-04 17:00:00,2.25936,0.65898,2.3535,0.02256,0.006580000000000001,0.0235,2.2368,0.6524,2.33,1.77936,0.51898,1.8535,0.02256,0.006580000000000001,0.0235,1.7568000000000001,0.5124000000000001,1.83
2020-10-04 17:30:00,2.3424,0.6832,2.44,0.048,0.014,0.05,2.2944,0.6692,2.39,1.8912,0.5516,1.97,0.048,0.014,0.05,1.8432,0.5376000000000001,1.92
2020-10-04 18:00:00,2.436,0.7105,2.5375,0.036000000000000004,0.0105,0.0375,2.4,0.7000000000000001,2.5,1.8888,0.5509000000000001,1.9675,0.036000000000000004,0.0105,0.0375,1.8528,0.5404,1.9300000000000002
2020-10-04 18:30:00,2.48928,0.72604,2.593,0.041280000000000004,0.01204,0.043000000000000003,2.448,0.714,2.55,1.91328,0.5580400000000001,1.9929999999999999,0.041280000000000004,0.01204,0.043000000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-10-04 19:00:00,2.53152,0.73836,2.637,0.07392,0.021560000000000003,0.077,2.4576000000000002,0.7168,2.56,1.94592,0.5675600000000001,2.027,0.07392,0.021560000000000003,0.077,1.8719999999999999,0.546,1.9500000000000002
2020-10-04 19:30:00,2.46576,0.71918,2.5685000000000002,0.046560000000000004,0.013580000000000002,0.0485,2.4192,0.7056,2.52,1.88976,0.55118,1.9685000000000001,0.046560000000000004,0.013580000000000002,0.0485,1.8432,0.5376000000000001,1.92
2020-10-04 20:00:00,2.34384,0.68362,2.4415,0.06864,0.020020000000000003,0.07150000000000001,2.2752,0.6636000000000001,2.37,1.75824,0.51282,1.8315000000000001,0.06864,0.020020000000000003,0.07150000000000001,1.6896,0.4928,1.76
2020-10-04 20:30:00,2.21856,0.6470800000000001,2.311,0.07776000000000001,0.022680000000000002,0.081,2.1408,0.6244000000000001,2.23,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.07776000000000001,0.022680000000000002,0.081,1.584,0.462,1.65
2020-10-04 21:00:00,2.10288,0.61334,2.1905,0.07728,0.02254,0.0805,2.0256,0.5908,2.11,1.56528,0.45654000000000006,1.6305,0.07728,0.02254,0.0805,1.488,0.434,1.55
2020-10-04 21:30:00,2.08032,0.6067600000000001,2.167,0.04512,0.013160000000000002,0.047,2.0352,0.5936,2.12,1.5139200000000002,0.44156000000000006,1.577,0.04512,0.013160000000000002,0.047,1.4688,0.4284,1.53
2020-10-04 22:00:00,1.9003200000000002,0.5542600000000001,1.9795,0.057120000000000004,0.01666,0.059500000000000004,1.8432,0.5376000000000001,1.92,1.39152,0.40586000000000005,1.4495,0.057120000000000004,0.01666,0.059500000000000004,1.3344,0.38920000000000005,1.3900000000000001
2020-10-04 22:30:00,1.7635200000000002,0.51436,1.837,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.6800000000000002,0.49,1.75,1.29312,0.37716000000000005,1.347,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.2096,0.3528,1.26
2020-10-04 23:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.09072000000000001,0.02646,0.0945,1.536,0.448,1.6,1.19472,0.34846000000000005,1.2445,0.09072000000000001,0.02646,0.0945,1.104,0.322,1.15
2020-10-04 23:30:00,1.46256,0.42658,1.5235,0.08016000000000001,0.02338,0.0835,1.3824,0.4032,1.44,1.12656,0.32858000000000004,1.1735,0.08016000000000001,0.02338,0.0835,1.0464,0.3052,1.09
2020-10-05 00:00:00,1.36848,0.39914000000000005,1.4255,0.07248,0.021140000000000003,0.0755,1.296,0.378,1.35,1.04208,0.30394000000000004,1.0855,0.07248,0.021140000000000003,0.0755,0.9696,0.2828,1.01
2020-10-05 00:30:00,1.3272,0.3871,1.3825,0.0504,0.014700000000000001,0.052500000000000005,1.2768,0.3724,1.33,1.02,0.2975,1.0625,0.0504,0.014700000000000001,0.052500000000000005,0.9696,0.2828,1.01
2020-10-05 01:00:00,1.28208,0.37394000000000005,1.3355000000000001,0.13968,0.040740000000000005,0.14550000000000002,1.1424,0.3332,1.19,0.9844800000000001,0.28714,1.0255,0.13968,0.040740000000000005,0.14550000000000002,0.8448,0.2464,0.88
2020-10-05 01:30:00,1.28976,0.37618,1.3435000000000001,0.12816000000000002,0.037380000000000004,0.1335,1.1616,0.3388,1.21,1.01136,0.29498,1.0535,0.12816000000000002,0.037380000000000004,0.1335,0.8832000000000001,0.2576,0.92
2020-10-05 02:00:00,1.32528,0.38654000000000005,1.3805,0.16368000000000002,0.047740000000000005,0.1705,1.1616,0.3388,1.21,1.04688,0.30534,1.0905,0.16368000000000002,0.047740000000000005,0.1705,0.8832000000000001,0.2576,0.92
2020-10-05 02:30:00,1.33296,0.38878,1.3885,0.16176000000000001,0.04718000000000001,0.1685,1.1712,0.3416,1.22,1.06416,0.31038000000000004,1.1085,0.16176000000000001,0.04718000000000001,0.1685,0.9024000000000001,0.2632,0.9400000000000001
2020-10-05 03:00:00,1.2816,0.3738,1.335,0.13920000000000002,0.040600000000000004,0.145,1.1424,0.3332,1.19,1.0224,0.2982,1.065,0.13920000000000002,0.040600000000000004,0.145,0.8832000000000001,0.2576,0.92
2020-10-05 03:30:00,1.27968,0.37324,1.333,0.15648,0.04564000000000001,0.163,1.1232,0.3276,1.17,1.02048,0.29764,1.063,0.15648,0.04564000000000001,0.163,0.864,0.252,0.9
2020-10-05 04:00:00,1.26528,0.36904000000000003,1.318,0.17088,0.04984,0.178,1.0944,0.31920000000000004,1.1400000000000001,1.00608,0.29344000000000003,1.048,0.17088,0.04984,0.178,0.8352,0.2436,0.87
2020-10-05 04:30:00,1.28112,0.37366000000000005,1.3345,0.14832,0.04326000000000001,0.1545,1.1328,0.3304,1.18,0.9931200000000001,0.28966000000000003,1.0345,0.14832,0.04326000000000001,0.1545,0.8448,0.2464,0.88
2020-10-05 05:00:00,1.2705600000000001,0.37058,1.3235000000000001,0.10896000000000002,0.03178,0.1135,1.1616,0.3388,1.21,0.9633600000000001,0.28098,1.0035,0.10896000000000002,0.03178,0.1135,0.8544,0.2492,0.89
2020-10-05 05:30:00,1.3118400000000001,0.38262,1.3665,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2096,0.3528,1.26,0.9854400000000001,0.28742,1.0265,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8832000000000001,0.2576,0.92
2020-10-05 06:00:00,1.42656,0.41608000000000006,1.486,0.06336,0.01848,0.066,1.3632,0.3976,1.42,1.06176,0.30968,1.106,0.06336,0.01848,0.066,0.9984000000000001,0.2912,1.04
2020-10-05 06:30:00,1.62576,0.47418000000000005,1.6935,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.584,0.462,1.65,1.18416,0.34538,1.2335,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1424,0.3332,1.19
2020-10-05 07:00:00,1.8662400000000001,0.54432,1.944,0.04224000000000001,0.012320000000000001,0.044,1.824,0.532,1.9,1.36704,0.39872,1.424,0.04224000000000001,0.012320000000000001,0.044,1.3248,0.3864,1.38
2020-10-05 07:30:00,2.12976,0.6211800000000001,2.2185,0.06576,0.019180000000000003,0.0685,2.064,0.602,2.15,1.5729600000000001,0.45878,1.6385,0.06576,0.019180000000000003,0.0685,1.5072,0.43960000000000005,1.57
2020-10-05 08:00:00,2.2296,0.6503,2.3225,0.0408,0.0119,0.0425,2.1888,0.6384000000000001,2.2800000000000002,1.6344,0.4767,1.7025000000000001,0.0408,0.0119,0.0425,1.5936,0.46480000000000005,1.6600000000000001
2020-10-05 08:30:00,2.26176,0.65968,2.356,0.08256000000000001,0.02408,0.08600000000000001,2.1792,0.6356,2.27,1.72416,0.50288,1.796,0.08256000000000001,0.02408,0.08600000000000001,1.6416,0.4788,1.71
2020-10-05 09:00:00,2.25552,0.65786,2.3495,0.06672,0.01946,0.0695,2.1888,0.6384000000000001,2.2800000000000002,1.7755200000000002,0.51786,1.8495,0.06672,0.01946,0.0695,1.7088,0.4984,1.78
2020-10-05 09:30:00,2.24784,0.6556200000000001,2.3415,0.03984,0.01162,0.0415,2.208,0.644,2.3,1.85424,0.5408200000000001,1.9315,0.03984,0.01162,0.0415,1.8144,0.5292,1.8900000000000001
2020-10-05 10:00:00,2.11104,0.61572,2.199,0.09504000000000001,0.02772,0.099,2.016,0.588,2.1,1.79424,0.52332,1.869,0.09504000000000001,0.02772,0.099,1.6992,0.49560000000000004,1.77
2020-10-05 10:30:00,2.13984,0.62412,2.229,0.12384,0.036120000000000006,0.129,2.016,0.588,2.1,1.78464,0.5205200000000001,1.859,0.12384,0.036120000000000006,0.129,1.6608,0.4844,1.73
2020-10-05 11:00:00,2.08944,0.6094200000000001,2.1765,0.14064000000000002,0.04102,0.14650000000000002,1.9488,0.5684,2.03,1.74384,0.5086200000000001,1.8165,0.14064000000000002,0.04102,0.14650000000000002,1.6032000000000002,0.4676,1.67
2020-10-05 11:30:00,1.87728,0.54754,1.9555,0.15888000000000002,0.046340000000000006,0.1655,1.7184,0.5012,1.79,1.9060800000000002,0.5559400000000001,1.9855,0.15888000000000002,0.046340000000000006,0.1655,1.7472,0.5096,1.82
2020-10-05 12:00:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.13392,0.039060000000000004,0.1395,1.6703999999999999,0.4872,1.74,1.9195200000000001,0.55986,1.9995,0.13392,0.039060000000000004,0.1395,1.7856,0.5208,1.8599999999999999
2020-10-05 12:30:00,1.7808000000000002,0.5194,1.855,0.168,0.049,0.17500000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.8576000000000001,0.5418000000000001,1.935,0.168,0.049,0.17500000000000002,1.6896,0.4928,1.76
