Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-05 13:00:00,1.83168,0.53424,1.908,0.19008000000000003,0.05544,0.198,1.6416,0.4788,1.71,1.71648,0.5006400000000001,1.788,0.19008000000000003,0.05544,0.198,1.5264,0.44520000000000004,1.5899999999999999
2020-10-05 13:30:00,1.74624,0.50932,1.819,0.20064,0.05852,0.209,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.71744,0.50092,1.7890000000000001,0.20064,0.05852,0.209,1.5168,0.4424,1.58
2020-10-05 14:00:00,1.8585600000000002,0.54208,1.936,0.23616,0.06888000000000001,0.246,1.6224,0.4732,1.69,1.67616,0.48888000000000004,1.746,0.23616,0.06888000000000001,0.246,1.44,0.42,1.5
2020-10-05 14:30:00,1.84752,0.53886,1.9245,0.16752,0.04886,0.17450000000000002,1.6800000000000002,0.49,1.75,1.54032,0.44926000000000005,1.6045,0.16752,0.04886,0.17450000000000002,1.3728,0.40040000000000003,1.43
2020-10-05 15:00:00,1.91232,0.55776,1.992,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.776,0.518,1.85,1.5379200000000002,0.44856,1.6019999999999999,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.4016,0.4088,1.46
2020-10-05 15:30:00,2.10336,0.61348,2.191,0.09696,0.028280000000000003,0.101,2.0064,0.5852,2.09,1.61376,0.47068000000000004,1.681,0.09696,0.028280000000000003,0.101,1.5168,0.4424,1.58
2020-10-05 16:00:00,2.24256,0.6540800000000001,2.336,0.11136000000000001,0.03248,0.116,2.1312,0.6216,2.22,1.67616,0.48888000000000004,1.746,0.11136000000000001,0.03248,0.116,1.5648,0.45640000000000003,1.63
2020-10-05 16:30:00,2.24976,0.6561800000000001,2.3435,0.10896000000000002,0.03178,0.1135,2.1408,0.6244000000000001,2.23,1.70256,0.49658,1.7735,0.10896000000000002,0.03178,0.1135,1.5936,0.46480000000000005,1.6600000000000001
2020-10-05 17:00:00,2.37696,0.69328,2.476,0.05376,0.015680000000000003,0.056,2.3232,0.6776,2.42,1.79136,0.52248,1.866,0.05376,0.015680000000000003,0.056,1.7376,0.5068,1.81
2020-10-05 17:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.09504000000000001,0.02772,0.099,2.4192,0.7056,2.52,1.86144,0.5429200000000001,1.939,0.09504000000000001,0.02772,0.099,1.7664,0.5152,1.8399999999999999
2020-10-05 18:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.13920000000000002,0.040600000000000004,0.145,2.4096,0.7028,2.51,1.944,0.5670000000000001,2.025,0.13920000000000002,0.040600000000000004,0.145,1.8048000000000002,0.5264,1.88
2020-10-05 18:30:00,2.56752,0.7488600000000001,2.6745,0.34032,0.09926000000000001,0.35450000000000004,2.2272,0.6496000000000001,2.32,2.02032,0.58926,2.1045,0.34032,0.09926000000000001,0.35450000000000004,1.6800000000000002,0.49,1.75
2020-10-05 19:00:00,2.56656,0.74858,2.6734999999999998,0.18576,0.054180000000000006,0.1935,2.3808,0.6944,2.48,2.02896,0.5917800000000001,2.1135,0.18576,0.054180000000000006,0.1935,1.8432,0.5376000000000001,1.92
2020-10-05 19:30:00,2.616,0.763,2.725,0.14880000000000002,0.0434,0.155,2.4672,0.7196,2.5700000000000003,1.992,0.581,2.075,0.14880000000000002,0.0434,0.155,1.8432,0.5376000000000001,1.92
2020-10-05 20:00:00,2.47248,0.7211400000000001,2.5755,0.19728,0.05754000000000001,0.20550000000000002,2.2752,0.6636000000000001,2.37,1.86768,0.54474,1.9455,0.19728,0.05754000000000001,0.20550000000000002,1.6703999999999999,0.4872,1.74
2020-10-05 20:30:00,2.27904,0.6647200000000001,2.374,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.112,0.616,2.2,1.66464,0.48552000000000006,1.734,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4976,0.4368,1.56
2020-10-05 21:00:00,2.17104,0.63322,2.2615,0.13584000000000002,0.03962,0.14150000000000001,2.0352,0.5936,2.12,1.62384,0.47362000000000004,1.6915,0.13584000000000002,0.03962,0.14150000000000001,1.488,0.434,1.55
2020-10-05 21:30:00,2.04816,0.59738,2.1335,0.11856000000000001,0.03458,0.12350000000000001,1.9296000000000002,0.5628000000000001,2.01,1.5489600000000001,0.45178,1.6135000000000002,0.11856000000000001,0.03458,0.12350000000000001,1.4304000000000001,0.4172,1.49
2020-10-05 22:00:00,1.90704,0.55622,1.9865,0.22704000000000002,0.06622,0.23650000000000002,1.6800000000000002,0.49,1.75,1.48464,0.43302,1.5465,0.22704000000000002,0.06622,0.23650000000000002,1.2576,0.3668,1.31
2020-10-05 22:30:00,1.896,0.553,1.975,0.216,0.063,0.225,1.6800000000000002,0.49,1.75,1.5024000000000002,0.43820000000000003,1.565,0.216,0.063,0.225,1.2864,0.37520000000000003,1.34
2020-10-05 23:00:00,1.62192,0.47306000000000004,1.6895,0.22992,0.06706000000000001,0.23950000000000002,1.392,0.406,1.45,1.28592,0.37506,1.3395000000000001,0.22992,0.06706000000000001,0.23950000000000002,1.056,0.308,1.1
2020-10-05 23:30:00,1.48704,0.43372000000000005,1.549,0.16224000000000002,0.04732,0.169,1.3248,0.3864,1.38,1.14144,0.33292000000000005,1.189,0.16224000000000002,0.04732,0.169,0.9792000000000001,0.2856,1.02
2020-10-06 00:00:00,1.3358400000000001,0.38962,1.3915,0.15504,0.04522,0.1615,1.1808,0.34440000000000004,1.23,1.03824,0.30282000000000003,1.0815,0.15504,0.04522,0.1615,0.8832000000000001,0.2576,0.92
2020-10-06 00:30:00,1.30464,0.38052,1.359,0.14304,0.04172,0.149,1.1616,0.3388,1.21,0.98784,0.28812000000000004,1.029,0.14304,0.04172,0.149,0.8448,0.2464,0.88
2020-10-06 01:00:00,1.2763200000000001,0.37226000000000004,1.3295,0.23952,0.06986,0.2495,1.0368,0.3024,1.08,0.97872,0.28546000000000005,1.0195,0.23952,0.06986,0.2495,0.7392000000000001,0.2156,0.77
2020-10-06 01:30:00,1.33536,0.38948000000000005,1.391,0.17376000000000003,0.05068,0.181,1.1616,0.3388,1.21,1.01856,0.29708,1.061,0.17376000000000003,0.05068,0.181,0.8448,0.2464,0.88
2020-10-06 02:00:00,1.3584,0.3962,1.415,0.22560000000000002,0.0658,0.23500000000000001,1.1328,0.3304,1.18,1.0416,0.3038,1.085,0.22560000000000002,0.0658,0.23500000000000001,0.8160000000000001,0.23800000000000002,0.85
2020-10-06 02:30:00,1.3651200000000001,0.39816,1.422,0.23232000000000003,0.06776,0.242,1.1328,0.3304,1.18,1.00992,0.29456000000000004,1.052,0.23232000000000003,0.06776,0.242,0.7776000000000001,0.2268,0.81
2020-10-06 03:00:00,1.35456,0.39508000000000004,1.411,0.23136,0.06748000000000001,0.241,1.1232,0.3276,1.17,0.9897600000000001,0.28868000000000005,1.031,0.23136,0.06748000000000001,0.241,0.7584000000000001,0.2212,0.79
2020-10-06 03:30:00,1.34064,0.39102000000000003,1.3965,0.16944,0.049420000000000006,0.17650000000000002,1.1712,0.3416,1.22,0.9854400000000001,0.28742,1.0265,0.16944,0.049420000000000006,0.17650000000000002,0.8160000000000001,0.23800000000000002,0.85
2020-10-06 04:00:00,1.3032,0.3801,1.3575,0.0936,0.0273,0.0975,1.2096,0.3528,1.26,0.9576,0.2793,0.9975,0.0936,0.0273,0.0975,0.864,0.252,0.9
2020-10-06 04:30:00,1.26,0.3675,1.3125,0.0408,0.0119,0.0425,1.2192,0.3556,1.27,0.924,0.2695,0.9625,0.0408,0.0119,0.0425,0.8832000000000001,0.2576,0.92
2020-10-06 05:00:00,1.26816,0.36988000000000004,1.321,0.02976,0.00868,0.031,1.2384,0.3612,1.29,0.9705600000000001,0.28308,1.011,0.02976,0.00868,0.031,0.9408000000000001,0.27440000000000003,0.98
2020-10-06 05:30:00,1.31088,0.38234,1.3655,0.09168000000000001,0.026740000000000003,0.0955,1.2192,0.3556,1.27,0.9748800000000001,0.28434000000000004,1.0155,0.09168000000000001,0.026740000000000003,0.0955,0.8832000000000001,0.2576,0.92
2020-10-06 06:00:00,1.3992,0.4081,1.4575,0.0936,0.0273,0.0975,1.3056,0.3808,1.3599999999999999,1.0344,0.3017,1.0775,0.0936,0.0273,0.0975,0.9408000000000001,0.27440000000000003,0.98
2020-10-06 06:30:00,1.63104,0.47572000000000003,1.699,0.08544,0.02492,0.089,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.17984,0.34412000000000004,1.229,0.08544,0.02492,0.089,1.0944,0.31920000000000004,1.1400000000000001
2020-10-06 07:00:00,1.8345600000000002,0.53508,1.911,0.05856000000000001,0.01708,0.061,1.776,0.518,1.85,1.32576,0.38668,1.381,0.05856000000000001,0.01708,0.061,1.2671999999999999,0.36960000000000004,1.32
2020-10-06 07:30:00,2.0232,0.5901000000000001,2.1075,0.036000000000000004,0.0105,0.0375,1.9872,0.5796,2.07,1.4664000000000001,0.4277,1.5275,0.036000000000000004,0.0105,0.0375,1.4304000000000001,0.4172,1.49
2020-10-06 08:00:00,2.2368,0.6524,2.33,0.048,0.014,0.05,2.1888,0.6384000000000001,2.2800000000000002,1.6608,0.4844,1.73,0.048,0.014,0.05,1.6128,0.47040000000000004,1.6800000000000002
2020-10-06 08:30:00,2.19456,0.6400800000000001,2.286,0.08256000000000001,0.02408,0.08600000000000001,2.112,0.616,2.2,1.70496,0.49728000000000006,1.776,0.08256000000000001,0.02408,0.08600000000000001,1.6224,0.4732,1.69
2020-10-06 09:00:00,2.21856,0.6470800000000001,2.311,0.11616000000000001,0.03388,0.121,2.1024,0.6132000000000001,2.19,1.7865600000000001,0.52108,1.861,0.11616000000000001,0.03388,0.121,1.6703999999999999,0.4872,1.74
2020-10-06 09:30:00,2.18208,0.63644,2.273,0.14688,0.04284,0.153,2.0352,0.5936,2.12,1.75968,0.51324,1.833,0.14688,0.04284,0.153,1.6128,0.47040000000000004,1.6800000000000002
2020-10-06 10:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.12240000000000001,0.0357,0.1275,2.1216,0.6188,2.21,1.8024,0.5257000000000001,1.8775,0.12240000000000001,0.0357,0.1275,1.6800000000000002,0.49,1.75
2020-10-06 10:30:00,2.2824,0.6657000000000001,2.3775,0.1032,0.030100000000000002,0.1075,2.1792,0.6356,2.27,1.7448000000000001,0.5089,1.8175,0.1032,0.030100000000000002,0.1075,1.6416,0.4788,1.71
2020-10-06 11:00:00,2.17824,0.6353200000000001,2.269,0.12384,0.036120000000000006,0.129,2.0544000000000002,0.5992000000000001,2.14,1.7750400000000002,0.5177200000000001,1.849,0.12384,0.036120000000000006,0.129,1.6512,0.48160000000000003,1.72
2020-10-06 11:30:00,2.208,0.644,2.3,0.15360000000000001,0.0448,0.16,2.0544000000000002,0.5992000000000001,2.14,1.7568000000000001,0.5124000000000001,1.83,0.15360000000000001,0.0448,0.16,1.6032000000000002,0.4676,1.67
2020-10-06 12:00:00,2.18784,0.63812,2.279,0.14304,0.04172,0.149,2.0448,0.5964,2.13,1.75584,0.51212,1.8290000000000002,0.14304,0.04172,0.149,1.6128,0.47040000000000004,1.6800000000000002
2020-10-06 12:30:00,2.11104,0.61572,2.199,0.21984,0.06412000000000001,0.229,1.8912,0.5516,1.97,1.79424,0.52332,1.869,0.21984,0.06412000000000001,0.229,1.5744,0.4592,1.6400000000000001
2020-10-06 13:00:00,1.9704000000000002,0.5747,2.0525,0.1464,0.0427,0.1525,1.824,0.532,1.9,1.8648,0.5439,1.9425,0.1464,0.0427,0.1525,1.7184,0.5012,1.79
2020-10-06 13:30:00,1.8384,0.5362,1.915,0.1968,0.0574,0.20500000000000002,1.6416,0.4788,1.71,1.8,0.525,1.875,0.1968,0.0574,0.20500000000000002,1.6032000000000002,0.4676,1.67
2020-10-06 14:00:00,1.7515200000000002,0.5108600000000001,1.8245,0.23472,0.06846000000000001,0.24450000000000002,1.5168,0.4424,1.58,1.73232,0.50526,1.8045,0.23472,0.06846000000000001,0.24450000000000002,1.4976,0.4368,1.56
2020-10-06 14:30:00,1.8048000000000002,0.5264,1.88,0.1728,0.0504,0.18,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8048000000000002,0.5264,1.88,0.1728,0.0504,0.18,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-06 15:00:00,1.8384,0.5362,1.915,0.216,0.063,0.225,1.6224,0.4732,1.69,1.8096,0.5278,1.885,0.216,0.063,0.225,1.5936,0.46480000000000005,1.6600000000000001
2020-10-06 15:30:00,1.9521600000000001,0.56938,2.0335,0.18576,0.054180000000000006,0.1935,1.7664,0.5152,1.8399999999999999,1.68336,0.49098,1.7535,0.18576,0.054180000000000006,0.1935,1.4976,0.4368,1.56
2020-10-06 16:00:00,2.06256,0.60158,2.1485,0.16176000000000001,0.04718000000000001,0.1685,1.9008,0.5544,1.98,1.65936,0.48398,1.7285,0.16176000000000001,0.04718000000000001,0.1685,1.4976,0.4368,1.56
2020-10-06 16:30:00,2.01168,0.58674,2.0955,0.16848000000000002,0.04914,0.17550000000000002,1.8432,0.5376000000000001,1.92,1.8100800000000001,0.5279400000000001,1.8855,0.16848000000000002,0.04914,0.17550000000000002,1.6416,0.4788,1.71
2020-10-06 17:00:00,2.25984,0.65912,2.354,0.29184000000000004,0.08512,0.304,1.968,0.5740000000000001,2.05,1.80864,0.52752,1.884,0.29184000000000004,0.08512,0.304,1.5168,0.4424,1.58
2020-10-06 17:30:00,2.38992,0.69706,2.4895,0.26832,0.07826000000000001,0.2795,2.1216,0.6188,2.21,1.84272,0.53746,1.9195000000000002,0.26832,0.07826000000000001,0.2795,1.5744,0.4592,1.6400000000000001
2020-10-06 18:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.31392000000000003,0.09156,0.327,2.2272,0.6496000000000001,2.32,2.03232,0.5927600000000001,2.117,0.31392000000000003,0.09156,0.327,1.7184,0.5012,1.79
2020-10-06 18:30:00,2.55456,0.7450800000000001,2.661,0.26976,0.07868,0.281,2.2848,0.6664,2.38,2.03616,0.5938800000000001,2.121,0.26976,0.07868,0.281,1.7664,0.5152,1.8399999999999999
2020-10-06 19:00:00,2.66352,0.7768600000000001,2.7745,0.25392000000000003,0.07406,0.2645,2.4096,0.7028,2.51,2.10672,0.61446,2.1945,0.25392000000000003,0.07406,0.2645,1.8528,0.5404,1.9300000000000002
2020-10-06 19:30:00,2.67072,0.7789600000000001,2.782,0.19392,0.056560000000000006,0.202,2.4768,0.7224,2.58,2.06592,0.6025600000000001,2.152,0.19392,0.056560000000000006,0.202,1.8719999999999999,0.546,1.9500000000000002
2020-10-06 20:00:00,2.54688,0.7428400000000001,2.653,0.11808,0.034440000000000005,0.123,2.4288,0.7084,2.5300000000000002,1.98048,0.57764,2.063,0.11808,0.034440000000000005,0.123,1.8624,0.5432,1.94
2020-10-06 20:30:00,2.32896,0.6792800000000001,2.426,0.11136000000000001,0.03248,0.116,2.2176,0.6468,2.31,1.82976,0.53368,1.9060000000000001,0.11136000000000001,0.03248,0.116,1.7184,0.5012,1.79
2020-10-06 21:00:00,2.24016,0.6533800000000001,2.3335,0.20496,0.05978000000000001,0.21350000000000002,2.0352,0.5936,2.12,1.73136,0.5049800000000001,1.8035,0.20496,0.05978000000000001,0.21350000000000002,1.5264,0.44520000000000004,1.5899999999999999
2020-10-06 21:30:00,2.22144,0.64792,2.314,0.15744000000000002,0.04592,0.164,2.064,0.602,2.15,1.7222400000000002,0.50232,1.794,0.15744000000000002,0.04592,0.164,1.5648,0.45640000000000003,1.63
2020-10-06 22:00:00,2.05776,0.60018,2.1435,0.10896000000000002,0.03178,0.1135,1.9488,0.5684,2.03,1.57776,0.46018000000000003,1.6435,0.10896000000000002,0.03178,0.1135,1.4688,0.4284,1.53
2020-10-06 22:30:00,1.81344,0.5289200000000001,1.889,0.14304,0.04172,0.149,1.6703999999999999,0.4872,1.74,1.42944,0.41692,1.4889999999999999,0.14304,0.04172,0.149,1.2864,0.37520000000000003,1.34
2020-10-06 23:00:00,1.71168,0.49924,1.783,0.10848000000000001,0.03164,0.113,1.6032000000000002,0.4676,1.67,1.29888,0.37884,1.353,0.10848000000000001,0.03164,0.113,1.1904,0.3472,1.24
2020-10-06 23:30:00,1.4808,0.4319,1.5425,0.1272,0.0371,0.1325,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.0968,0.3199,1.1425,0.1272,0.0371,0.1325,0.9696,0.2828,1.01
2020-10-07 00:00:00,1.3771200000000001,0.40166,1.4344999999999999,0.15792,0.046060000000000004,0.1645,1.2192,0.3556,1.27,1.05072,0.30646,1.0945,0.15792,0.046060000000000004,0.1645,0.8928,0.2604,0.93
2020-10-07 00:30:00,1.3392,0.3906,1.395,0.1584,0.046200000000000005,0.165,1.1808,0.34440000000000004,1.23,1.0224,0.2982,1.065,0.1584,0.046200000000000005,0.165,0.864,0.252,0.9
2020-10-07 01:00:00,1.2576,0.3668,1.31,0.1632,0.0476,0.17,1.0944,0.31920000000000004,1.1400000000000001,0.9792000000000001,0.2856,1.02,0.1632,0.0476,0.17,0.8160000000000001,0.23800000000000002,0.85
2020-10-07 01:30:00,1.26432,0.36876000000000003,1.317,0.11232,0.032760000000000004,0.117,1.152,0.336,1.2,0.96672,0.28196000000000004,1.007,0.11232,0.032760000000000004,0.117,0.8544,0.2492,0.89
2020-10-07 02:00:00,1.32,0.385,1.375,0.24480000000000002,0.0714,0.255,1.0752,0.3136,1.12,1.0512,0.30660000000000004,1.095,0.24480000000000002,0.0714,0.255,0.8064,0.23520000000000002,0.84
2020-10-07 02:30:00,1.308,0.3815,1.3625,0.2616,0.0763,0.2725,1.0464,0.3052,1.09,1.068,0.3115,1.1125,0.2616,0.0763,0.2725,0.8064,0.23520000000000002,0.84
2020-10-07 03:00:00,1.28016,0.37338000000000005,1.3335,0.18576,0.054180000000000006,0.1935,1.0944,0.31920000000000004,1.1400000000000001,1.02096,0.29778000000000004,1.0635,0.18576,0.054180000000000006,0.1935,0.8352,0.2436,0.87
2020-10-07 03:30:00,1.3008,0.3794,1.355,0.2928,0.0854,0.305,1.008,0.294,1.05,1.032,0.301,1.075,0.2928,0.0854,0.305,0.7392000000000001,0.2156,0.77
2020-10-07 04:00:00,1.27344,0.37142000000000003,1.3265,0.22704000000000002,0.06622,0.23650000000000002,1.0464,0.3052,1.09,1.02384,0.29862000000000005,1.0665,0.22704000000000002,0.06622,0.23650000000000002,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-10-07 04:30:00,1.27008,0.37044000000000005,1.323,0.14688,0.04284,0.153,1.1232,0.3276,1.17,1.01088,0.29484000000000005,1.053,0.14688,0.04284,0.153,0.864,0.252,0.9
2020-10-07 05:00:00,1.27776,0.37268,1.331,0.09696,0.028280000000000003,0.101,1.1808,0.34440000000000004,1.23,0.9705600000000001,0.28308,1.011,0.09696,0.028280000000000003,0.101,0.8736,0.2548,0.91
2020-10-07 05:30:00,1.27872,0.37296,1.332,0.14592000000000002,0.04256,0.152,1.1328,0.3304,1.18,1.00032,0.29176,1.042,0.14592000000000002,0.04256,0.152,0.8544,0.2492,0.89
2020-10-07 06:00:00,1.40544,0.40992,1.464,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3056,0.3808,1.3599999999999999,1.06944,0.31192000000000003,1.114,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.9696,0.2828,1.01
2020-10-07 06:30:00,1.63056,0.47558000000000006,1.6985000000000001,0.03696,0.010780000000000001,0.0385,1.5936,0.46480000000000005,1.6600000000000001,1.13136,0.32998000000000005,1.1785,0.03696,0.010780000000000001,0.0385,1.0944,0.31920000000000004,1.1400000000000001
2020-10-07 07:00:00,1.82544,0.53242,1.9015,0.07824,0.022820000000000003,0.0815,1.7472,0.5096,1.82,1.26864,0.37002,1.3215,0.07824,0.022820000000000003,0.0815,1.1904,0.3472,1.24
2020-10-07 07:30:00,1.99728,0.5825400000000001,2.0805,0.07728,0.02254,0.0805,1.92,0.56,2.0,1.47888,0.43134000000000006,1.5405,0.07728,0.02254,0.0805,1.4016,0.4088,1.46
2020-10-07 08:00:00,2.32944,0.67942,2.4265,0.17904,0.05222,0.1865,2.1504,0.6272,2.24,1.74384,0.5086200000000001,1.8165,0.17904,0.05222,0.1865,1.5648,0.45640000000000003,1.63
2020-10-07 08:30:00,2.38176,0.6946800000000001,2.481,0.30816000000000004,0.08988,0.321,2.0736,0.6048,2.16,1.8633600000000001,0.5434800000000001,1.941,0.30816000000000004,0.08988,0.321,1.5552000000000001,0.4536,1.62
2020-10-07 09:00:00,2.28096,0.6652800000000001,2.376,0.27456,0.08008000000000001,0.28600000000000003,2.0064,0.5852,2.09,1.86816,0.54488,1.9460000000000002,0.27456,0.08008000000000001,0.28600000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-10-07 09:30:00,2.39712,0.69916,2.497,0.30432000000000003,0.08876,0.317,2.0928,0.6104,2.18,1.9171200000000002,0.55916,1.9969999999999999,0.30432000000000003,0.08876,0.317,1.6128,0.47040000000000004,1.6800000000000002
2020-10-07 10:00:00,2.24112,0.65366,2.3345000000000002,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.8432,0.5376000000000001,1.92,1.9531200000000002,0.56966,2.0345,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.5552000000000001,0.4536,1.62
2020-10-07 10:30:00,2.32368,0.67774,2.4205,0.38448000000000004,0.11214,0.4005,1.9392,0.5656,2.02,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.38448000000000004,0.11214,0.4005,1.4976,0.4368,1.56
2020-10-07 11:00:00,2.27904,0.6647200000000001,2.374,0.35904,0.10472000000000001,0.374,1.92,0.56,2.0,1.90464,0.55552,1.984,0.35904,0.10472000000000001,0.374,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-07 11:30:00,2.208,0.644,2.3,0.3648,0.10640000000000001,0.38,1.8432,0.5376000000000001,1.92,2.0736,0.6048,2.16,0.3648,0.10640000000000001,0.38,1.7088,0.4984,1.78
2020-10-07 12:00:00,1.96944,0.57442,2.0515,0.28944000000000003,0.08442000000000001,0.3015,1.6800000000000002,0.49,1.75,2.00784,0.58562,2.0915,0.28944000000000003,0.08442000000000001,0.3015,1.7184,0.5012,1.79
2020-10-07 12:30:00,2.08368,0.6077400000000001,2.1705,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.6800000000000002,0.49,1.75,1.9588800000000002,0.5713400000000001,2.0405,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.5552000000000001,0.4536,1.62
2020-10-07 13:00:00,2.0328,0.5929,2.1175,0.372,0.1085,0.3875,1.6608,0.4844,1.73,1.764,0.5145000000000001,1.8375,0.372,0.1085,0.3875,1.392,0.406,1.45
2020-10-07 13:30:00,1.82592,0.53256,1.9020000000000001,0.37632000000000004,0.10976000000000001,0.392,1.4496,0.4228,1.51,1.6915200000000001,0.49336,1.762,0.37632000000000004,0.10976000000000001,0.392,1.3152,0.3836,1.37
2020-10-07 14:00:00,1.61136,0.46998000000000006,1.6785,0.38256,0.11158000000000001,0.3985,1.2288000000000001,0.3584,1.28,1.78416,0.5203800000000001,1.8585,0.38256,0.11158000000000001,0.3985,1.4016,0.4088,1.46
2020-10-07 14:30:00,1.60224,0.46732,1.669,0.40224000000000004,0.11732000000000001,0.419,1.2,0.35000000000000003,1.25,1.76544,0.51492,1.839,0.40224000000000004,0.11732000000000001,0.419,1.3632,0.3976,1.42
2020-10-07 15:00:00,1.6852800000000001,0.49154000000000003,1.7555,0.38928,0.11354000000000002,0.4055,1.296,0.378,1.35,1.75248,0.51114,1.8255,0.38928,0.11354000000000002,0.4055,1.3632,0.3976,1.42
2020-10-07 15:30:00,1.74672,0.50946,1.8195000000000001,0.29712000000000005,0.08666,0.3095,1.4496,0.4228,1.51,1.75632,0.51226,1.8295,0.29712000000000005,0.08666,0.3095,1.4592,0.42560000000000003,1.52
2020-10-07 16:00:00,2.25408,0.65744,2.348,0.21888000000000002,0.06384000000000001,0.228,2.0352,0.5936,2.12,1.46688,0.42784000000000005,1.528,0.21888000000000002,0.06384000000000001,0.228,1.248,0.364,1.3
2020-10-07 16:30:00,2.18976,0.63868,2.281,0.039360000000000006,0.01148,0.041,2.1504,0.6272,2.24,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.039360000000000006,0.01148,0.041,1.6224,0.4732,1.69
2020-10-07 17:00:00,2.28816,0.6673800000000001,2.3835,0.012960000000000001,0.0037800000000000004,0.0135,2.2752,0.6636000000000001,2.37,1.73136,0.5049800000000001,1.8035,0.012960000000000001,0.0037800000000000004,0.0135,1.7184,0.5012,1.79
2020-10-07 17:30:00,2.43072,0.70896,2.532,0.021120000000000003,0.0061600000000000005,0.022,2.4096,0.7028,2.51,1.80672,0.5269600000000001,1.8820000000000001,0.021120000000000003,0.0061600000000000005,0.022,1.7856,0.5208,1.8599999999999999
2020-10-07 18:00:00,2.54352,0.7418600000000001,2.6495,0.07632000000000001,0.022260000000000002,0.0795,2.4672,0.7196,2.5700000000000003,1.87152,0.54586,1.9495,0.07632000000000001,0.022260000000000002,0.0795,1.7952,0.5236000000000001,1.87
2020-10-07 18:30:00,2.58432,0.7537600000000001,2.692,0.05952,0.01736,0.062,2.5248,0.7364,2.63,1.8931200000000001,0.5521600000000001,1.972,0.05952,0.01736,0.062,1.8336000000000001,0.5348,1.9100000000000001
2020-10-07 19:00:00,2.6784,0.7812,2.79,0.028800000000000003,0.008400000000000001,0.03,2.6496,0.7728,2.76,1.968,0.5740000000000001,2.05,0.028800000000000003,0.008400000000000001,0.03,1.9392,0.5656,2.02
2020-10-07 19:30:00,2.60496,0.75978,2.7135,0.05136,0.014980000000000002,0.053500000000000006,2.5536,0.7448,2.66,1.90416,0.5553800000000001,1.9835,0.05136,0.014980000000000002,0.053500000000000006,1.8528,0.5404,1.9300000000000002
2020-10-07 20:00:00,2.4528,0.7154,2.555,0.033600000000000005,0.0098,0.035,2.4192,0.7056,2.52,1.7904,0.5222,1.865,0.033600000000000005,0.0098,0.035,1.7568000000000001,0.5124000000000001,1.83
2020-10-07 20:30:00,2.3064,0.6727000000000001,2.4025,0.0408,0.0119,0.0425,2.2656,0.6608,2.36,1.6824,0.4907,1.7525,0.0408,0.0119,0.0425,1.6416,0.4788,1.71
2020-10-07 21:00:00,2.18064,0.63602,2.2715,0.03984,0.01162,0.0415,2.1408,0.6244000000000001,2.23,1.57584,0.45962000000000003,1.6415000000000002,0.03984,0.01162,0.0415,1.536,0.448,1.6
2020-10-07 21:30:00,2.1312,0.6216,2.22,0.057600000000000005,0.016800000000000002,0.06,2.0736,0.6048,2.16,1.5264,0.44520000000000004,1.5899999999999999,0.057600000000000005,0.016800000000000002,0.06,1.4688,0.4284,1.53
2020-10-07 22:00:00,1.94304,0.56672,2.024,0.08064,0.023520000000000003,0.084,1.8624,0.5432,1.94,1.38624,0.40432,1.444,0.08064,0.023520000000000003,0.084,1.3056,0.3808,1.3599999999999999
2020-10-07 22:30:00,1.7496,0.5103,1.8225,0.0792,0.023100000000000002,0.0825,1.6703999999999999,0.4872,1.74,1.2408000000000001,0.3619,1.2925,0.0792,0.023100000000000002,0.0825,1.1616,0.3388,1.21
2020-10-07 23:00:00,1.62576,0.47418000000000005,1.6935,0.08016000000000001,0.02338,0.0835,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.15536,0.33698,1.2035,0.08016000000000001,0.02338,0.0835,1.0752,0.3136,1.12
2020-10-07 23:30:00,1.48944,0.43442000000000003,1.5514999999999999,0.049440000000000005,0.01442,0.051500000000000004,1.44,0.42,1.5,1.06704,0.31122000000000005,1.1115,0.049440000000000005,0.01442,0.051500000000000004,1.0176,0.2968,1.06
2020-10-08 00:00:00,1.3992,0.4081,1.4575,0.036000000000000004,0.0105,0.0375,1.3632,0.3976,1.42,1.0536,0.3073,1.0975,0.036000000000000004,0.0105,0.0375,1.0176,0.2968,1.06
2020-10-08 00:30:00,1.42272,0.41496000000000005,1.482,0.04032,0.011760000000000001,0.042,1.3824,0.4032,1.44,1.15392,0.33656,1.202,0.04032,0.011760000000000001,0.042,1.1136,0.32480000000000003,1.16
2020-10-08 01:00:00,1.3891200000000001,0.40516,1.447,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.3056,0.3808,1.3599999999999999,1.16832,0.34076,1.217,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.0848,0.3164,1.13
2020-10-08 01:30:00,1.42128,0.41454,1.4805000000000001,0.12528,0.03654,0.1305,1.296,0.378,1.35,1.20048,0.35014,1.2505,0.12528,0.03654,0.1305,1.0752,0.3136,1.12
2020-10-08 02:00:00,1.47408,0.42994000000000004,1.5354999999999999,0.15888000000000002,0.046340000000000006,0.1655,1.3152,0.3836,1.37,1.27248,0.37114,1.3255,0.15888000000000002,0.046340000000000006,0.1655,1.1136,0.32480000000000003,1.16
2020-10-08 02:30:00,1.46928,0.42854000000000003,1.5305,0.14448000000000003,0.042140000000000004,0.1505,1.3248,0.3864,1.38,1.27728,0.37254000000000004,1.3305,0.14448000000000003,0.042140000000000004,0.1505,1.1328,0.3304,1.18
2020-10-08 03:00:00,1.4486400000000001,0.42252000000000006,1.509,0.09504000000000001,0.02772,0.099,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.22784,0.35812000000000005,1.279,0.09504000000000001,0.02772,0.099,1.1328,0.3304,1.18
2020-10-08 03:30:00,1.42272,0.41496000000000005,1.482,0.05952,0.01736,0.062,1.3632,0.3976,1.42,1.18272,0.34496000000000004,1.232,0.05952,0.01736,0.062,1.1232,0.3276,1.17
2020-10-08 04:00:00,1.4424000000000001,0.4207,1.5025,0.0984,0.0287,0.10250000000000001,1.344,0.392,1.4,1.212,0.35350000000000004,1.2625,0.0984,0.0287,0.10250000000000001,1.1136,0.32480000000000003,1.16
2020-10-08 04:30:00,1.42608,0.41594000000000003,1.4855,0.17808000000000002,0.05194000000000001,0.1855,1.248,0.364,1.3,1.30128,0.37954000000000004,1.3555000000000001,0.17808000000000002,0.05194000000000001,0.1855,1.1232,0.3276,1.17
2020-10-08 05:00:00,1.28784,0.37562,1.3415,0.30864,0.09002,0.3215,0.9792000000000001,0.2856,1.02,1.12464,0.32802000000000003,1.1715,0.30864,0.09002,0.3215,0.8160000000000001,0.23800000000000002,0.85
2020-10-08 05:30:00,1.28016,0.37338000000000005,1.3335,0.41616000000000003,0.12138000000000002,0.4335,0.864,0.252,0.9,1.18416,0.34538,1.2335,0.41616000000000003,0.12138000000000002,0.4335,0.768,0.224,0.8
2020-10-08 06:00:00,1.42848,0.41664,1.488,0.44928,0.13104000000000002,0.468,0.9792000000000001,0.2856,1.02,1.39968,0.40824000000000005,1.458,0.44928,0.13104000000000002,0.468,0.9504,0.2772,0.99
2020-10-08 06:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.44544000000000006,0.12992,0.464,1.1328,0.3304,1.18,1.37664,0.40152000000000004,1.434,0.44544000000000006,0.12992,0.464,0.9312,0.2716,0.97
2020-10-08 07:00:00,1.81488,0.52934,1.8905,0.43248000000000003,0.12614,0.4505,1.3824,0.4032,1.44,1.53648,0.44814000000000004,1.6005,0.43248000000000003,0.12614,0.4505,1.104,0.322,1.15
2020-10-08 07:30:00,2.10096,0.6127800000000001,2.1885,0.41136000000000006,0.11998,0.42850000000000005,1.6896,0.4928,1.76,1.71696,0.50078,1.7885,0.41136000000000006,0.11998,0.42850000000000005,1.3056,0.3808,1.3599999999999999
2020-10-08 08:00:00,2.38848,0.69664,2.488,0.34368000000000004,0.10024000000000001,0.358,2.0448,0.5964,2.13,1.95648,0.57064,2.038,0.34368000000000004,0.10024000000000001,0.358,1.6128,0.47040000000000004,1.6800000000000002
2020-10-08 08:30:00,2.35248,0.6861400000000001,2.4505,0.24048000000000003,0.07014000000000001,0.2505,2.112,0.616,2.2,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.24048000000000003,0.07014000000000001,0.2505,1.6416,0.4788,1.71
2020-10-08 09:00:00,2.34912,0.6851600000000001,2.447,0.19872,0.057960000000000005,0.20700000000000002,2.1504,0.6272,2.24,1.89792,0.55356,1.9769999999999999,0.19872,0.057960000000000005,0.20700000000000002,1.6992,0.49560000000000004,1.77
2020-10-08 09:30:00,2.3472,0.6846,2.445,0.2832,0.0826,0.295,2.064,0.602,2.15,1.896,0.553,1.975,0.2832,0.0826,0.295,1.6128,0.47040000000000004,1.6800000000000002
2020-10-08 10:00:00,2.38512,0.6956600000000001,2.4845,0.31152,0.09086000000000001,0.3245,2.0736,0.6048,2.16,1.94352,0.56686,2.0245,0.31152,0.09086000000000001,0.3245,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-08 10:30:00,2.4288,0.7084,2.5300000000000002,0.28800000000000003,0.084,0.30000000000000004,2.1408,0.6244000000000001,2.23,1.9584000000000001,0.5712,2.04,0.28800000000000003,0.084,0.30000000000000004,1.6703999999999999,0.4872,1.74
2020-10-08 11:00:00,2.43792,0.71106,2.5395,0.32592000000000004,0.09506,0.3395,2.112,0.616,2.2,1.93872,0.5654600000000001,2.0195,0.32592000000000004,0.09506,0.3395,1.6128,0.47040000000000004,1.6800000000000002
2020-10-08 11:30:00,2.4072,0.7021000000000001,2.5075000000000003,0.228,0.0665,0.23750000000000002,2.1792,0.6356,2.27,1.8312,0.5341,1.9075000000000002,0.228,0.0665,0.23750000000000002,1.6032000000000002,0.4676,1.67
2020-10-08 12:00:00,2.24352,0.65436,2.337,0.20832,0.06076,0.217,2.0352,0.5936,2.12,1.87872,0.54796,1.957,0.20832,0.06076,0.217,1.6703999999999999,0.4872,1.74
2020-10-08 12:30:00,2.01552,0.58786,2.0995,0.18192000000000003,0.05306,0.1895,1.8336000000000001,0.5348,1.9100000000000001,1.8811200000000001,0.54866,1.9595,0.18192000000000003,0.05306,0.1895,1.6992,0.49560000000000004,1.77
2020-10-08 13:00:00,1.95552,0.5703600000000001,2.037,0.16992000000000002,0.04956000000000001,0.177,1.7856,0.5208,1.8599999999999999,1.87872,0.54796,1.957,0.16992000000000002,0.04956000000000001,0.177,1.7088,0.4984,1.78
2020-10-08 13:30:00,2.00928,0.58604,2.093,0.12768000000000002,0.03724,0.133,1.8816000000000002,0.5488000000000001,1.96,1.71168,0.49924,1.783,0.12768000000000002,0.03724,0.133,1.584,0.462,1.65
2020-10-08 14:00:00,2.00832,0.5857600000000001,2.092,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.9104,0.5572,1.99,1.63392,0.47656000000000004,1.702,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.536,0.448,1.6
2020-10-08 14:30:00,2.05536,0.59948,2.141,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.0064,0.5852,2.09,1.51776,0.44268,1.581,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4688,0.4284,1.53
2020-10-08 15:00:00,2.03856,0.59458,2.1235,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9968,0.5824,2.08,1.49136,0.43498000000000003,1.5535,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4496,0.4228,1.51
2020-10-08 15:30:00,2.11104,0.61572,2.199,0.047040000000000005,0.013720000000000001,0.049,2.064,0.602,2.15,1.5734400000000002,0.45892000000000005,1.639,0.047040000000000005,0.013720000000000001,0.049,1.5264,0.44520000000000004,1.5899999999999999
2020-10-08 16:00:00,2.2296,0.6503,2.3225,0.06,0.0175,0.0625,2.1696,0.6328,2.26,1.6632,0.48510000000000003,1.7325,0.06,0.0175,0.0625,1.6032000000000002,0.4676,1.67
2020-10-08 16:30:00,2.30448,0.6721400000000001,2.4005,0.038880000000000005,0.011340000000000001,0.0405,2.2656,0.6608,2.36,1.69968,0.49574,1.7705000000000002,0.038880000000000005,0.011340000000000001,0.0405,1.6608,0.4844,1.73
2020-10-08 17:00:00,2.32032,0.67676,2.417,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.2368,0.6524,2.33,1.7635200000000002,0.51436,1.837,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.6800000000000002,0.49,1.75
2020-10-08 17:30:00,2.40048,0.7001400000000001,2.5005,0.029280000000000004,0.00854,0.030500000000000003,2.3712,0.6916,2.47,1.84368,0.53774,1.9205,0.029280000000000004,0.00854,0.030500000000000003,1.8144,0.5292,1.8900000000000001
2020-10-08 18:00:00,2.44176,0.71218,2.5435,0.03216,0.009380000000000001,0.0335,2.4096,0.7028,2.51,1.8753600000000001,0.54698,1.9535,0.03216,0.009380000000000001,0.0335,1.8432,0.5376000000000001,1.92
2020-10-08 18:30:00,2.49072,0.7264600000000001,2.5945,0.06192,0.018060000000000003,0.0645,2.4288,0.7084,2.5300000000000002,1.86672,0.54446,1.9445000000000001,0.06192,0.018060000000000003,0.0645,1.8048000000000002,0.5264,1.88
2020-10-08 19:00:00,2.56992,0.7495600000000001,2.677,0.03552,0.010360000000000001,0.037,2.5343999999999998,0.7392000000000001,2.64,1.95552,0.5703600000000001,2.037,0.03552,0.010360000000000001,0.037,1.92,0.56,2.0
2020-10-08 19:30:00,2.5872,0.7546,2.6950000000000003,0.0432,0.0126,0.045,2.544,0.742,2.65,1.944,0.5670000000000001,2.025,0.0432,0.0126,0.045,1.9008,0.5544,1.98
2020-10-08 20:00:00,2.43888,0.7113400000000001,2.5404999999999998,0.10608000000000001,0.030940000000000002,0.1105,2.3328,0.6804,2.43,1.8340800000000002,0.5349400000000001,1.9105,0.10608000000000001,0.030940000000000002,0.1105,1.728,0.504,1.8
2020-10-08 20:30:00,2.35392,0.6865600000000001,2.452,0.08832000000000001,0.02576,0.092,2.2656,0.6608,2.36,1.75872,0.5129600000000001,1.832,0.08832000000000001,0.02576,0.092,1.6703999999999999,0.4872,1.74
2020-10-08 21:00:00,2.25648,0.6581400000000001,2.3505000000000003,0.07728,0.02254,0.0805,2.1792,0.6356,2.27,1.7092800000000001,0.49854000000000004,1.7805,0.07728,0.02254,0.0805,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-08 21:30:00,2.22432,0.64876,2.317,0.09312000000000001,0.027160000000000004,0.097,2.1312,0.6216,2.22,1.69632,0.49476000000000003,1.767,0.09312000000000001,0.027160000000000004,0.097,1.6032000000000002,0.4676,1.67
2020-10-08 22:00:00,1.9996800000000001,0.5832400000000001,2.083,0.11808,0.034440000000000005,0.123,1.8816000000000002,0.5488000000000001,1.96,1.48128,0.43204000000000004,1.5430000000000001,0.11808,0.034440000000000005,0.123,1.3632,0.3976,1.42
2020-10-08 22:30:00,1.87728,0.54754,1.9555,0.13008,0.03794,0.1355,1.7472,0.5096,1.82,1.34928,0.39354000000000006,1.4055,0.13008,0.03794,0.1355,1.2192,0.3556,1.27
2020-10-08 23:00:00,1.66992,0.48706000000000005,1.7395,0.14352,0.04186,0.1495,1.5264,0.44520000000000004,1.5899999999999999,1.18992,0.34706000000000004,1.2395,0.14352,0.04186,0.1495,1.0464,0.3052,1.09
2020-10-08 23:30:00,1.51104,0.44072000000000006,1.574,0.13824,0.04032,0.14400000000000002,1.3728,0.40040000000000003,1.43,1.06944,0.31192000000000003,1.114,0.13824,0.04032,0.14400000000000002,0.9312,0.2716,0.97
2020-10-09 00:00:00,1.42848,0.41664,1.488,0.14208,0.041440000000000005,0.148,1.2864,0.37520000000000003,1.34,1.01568,0.29624,1.058,0.14208,0.041440000000000005,0.148,0.8736,0.2548,0.91
2020-10-09 00:30:00,1.3713600000000001,0.39998000000000006,1.4285,0.12336000000000001,0.035980000000000005,0.1285,1.248,0.364,1.3,0.9969600000000001,0.29078000000000004,1.0385,0.12336000000000001,0.035980000000000005,0.1285,0.8736,0.2548,0.91
2020-10-09 01:00:00,1.3152,0.3836,1.37,0.06720000000000001,0.0196,0.07,1.248,0.364,1.3,0.9504,0.2772,0.99,0.06720000000000001,0.0196,0.07,0.8832000000000001,0.2576,0.92
2020-10-09 01:30:00,1.33392,0.38906,1.3895,0.09552000000000001,0.027860000000000003,0.0995,1.2384,0.3612,1.29,0.9499200000000001,0.27706000000000003,0.9895,0.09552000000000001,0.027860000000000003,0.0995,0.8544,0.2492,0.89
2020-10-09 02:00:00,1.36368,0.39774000000000004,1.4205,0.13488,0.03934,0.1405,1.2288000000000001,0.3584,1.28,0.9988800000000001,0.29134000000000004,1.0405,0.13488,0.03934,0.1405,0.864,0.252,0.9
2020-10-09 02:30:00,1.39824,0.40782,1.4565000000000001,0.08304,0.024220000000000002,0.08650000000000001,1.3152,0.3836,1.37,0.99504,0.29022000000000003,1.0365,0.08304,0.024220000000000002,0.08650000000000001,0.912,0.266,0.9500000000000001
2020-10-09 03:00:00,1.38384,0.40362000000000003,1.4415,0.06864,0.020020000000000003,0.07150000000000001,1.3152,0.3836,1.37,0.9998400000000001,0.29162000000000005,1.0415,0.06864,0.020020000000000003,0.07150000000000001,0.9312,0.2716,0.97
2020-10-09 03:30:00,1.37904,0.40222,1.4365,0.11184000000000001,0.03262,0.1165,1.2671999999999999,0.36960000000000004,1.32,1.01424,0.29582,1.0565,0.11184000000000001,0.03262,0.1165,0.9024000000000001,0.2632,0.9400000000000001
2020-10-09 04:00:00,1.37472,0.40096000000000004,1.432,0.15552000000000002,0.045360000000000004,0.162,1.2192,0.3556,1.27,1.00032,0.29176,1.042,0.15552000000000002,0.045360000000000004,0.162,0.8448,0.2464,0.88
2020-10-09 04:30:00,1.35216,0.39438,1.4085,0.12336000000000001,0.035980000000000005,0.1285,1.2288000000000001,0.3584,1.28,0.9873600000000001,0.28798,1.0285,0.12336000000000001,0.035980000000000005,0.1285,0.864,0.252,0.9
2020-10-09 05:00:00,1.3632,0.3976,1.42,0.12480000000000001,0.0364,0.13,1.2384,0.3612,1.29,0.9888,0.2884,1.03,0.12480000000000001,0.0364,0.13,0.864,0.252,0.9
2020-10-09 05:30:00,1.39872,0.40796000000000004,1.457,0.13152,0.038360000000000005,0.137,1.2671999999999999,0.36960000000000004,1.32,1.01472,0.29596,1.057,0.13152,0.038360000000000005,0.137,0.8832000000000001,0.2576,0.92
2020-10-09 06:00:00,1.54032,0.44926000000000005,1.6045,0.17712000000000003,0.051660000000000005,0.1845,1.3632,0.3976,1.42,1.18512,0.34566,1.2345,0.17712000000000003,0.051660000000000005,0.1845,1.008,0.294,1.05
2020-10-09 06:30:00,1.7572800000000002,0.51254,1.8305,0.25008,0.07294,0.2605,1.5072,0.43960000000000005,1.57,1.3060800000000001,0.38094000000000006,1.3605,0.25008,0.07294,0.2605,1.056,0.308,1.1
2020-10-09 07:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.17808000000000002,0.05194000000000001,0.1855,1.8048000000000002,0.5264,1.88,1.4548800000000002,0.42434000000000005,1.5155,0.17808000000000002,0.05194000000000001,0.1855,1.2768,0.3724,1.33
2020-10-09 07:30:00,2.1456,0.6258,2.235,0.12,0.035,0.125,2.0256,0.5908,2.11,1.5695999999999999,0.45780000000000004,1.635,0.12,0.035,0.125,1.4496,0.4228,1.51
2020-10-09 08:00:00,2.28528,0.66654,2.3805,0.19248,0.05614,0.2005,2.0928,0.6104,2.18,1.7860800000000001,0.5209400000000001,1.8605,0.19248,0.05614,0.2005,1.5936,0.46480000000000005,1.6600000000000001
2020-10-09 08:30:00,2.33808,0.6819400000000001,2.4355,0.21648,0.06314,0.2255,2.1216,0.6188,2.21,1.87728,0.54754,1.9555,0.21648,0.06314,0.2255,1.6608,0.4844,1.73
2020-10-09 09:00:00,2.27328,0.6630400000000001,2.368,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.0736,0.6048,2.16,1.8700800000000002,0.54544,1.948,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6703999999999999,0.4872,1.74
2020-10-09 09:30:00,2.2752,0.6636000000000001,2.37,0.27840000000000004,0.08120000000000001,0.29,1.9968,0.5824,2.08,1.9008,0.5544,1.98,0.27840000000000004,0.08120000000000001,0.29,1.6224,0.4732,1.69
2020-10-09 10:00:00,2.34768,0.68474,2.4455,0.19728,0.05754000000000001,0.20550000000000002,2.1504,0.6272,2.24,1.89648,0.5531400000000001,1.9755,0.19728,0.05754000000000001,0.20550000000000002,1.6992,0.49560000000000004,1.77
2020-10-09 10:30:00,2.25264,0.65702,2.3465,0.15024,0.043820000000000005,0.1565,2.1024,0.6132000000000001,2.19,1.8398400000000001,0.5366200000000001,1.9165,0.15024,0.043820000000000005,0.1565,1.6896,0.4928,1.76
2020-10-09 11:00:00,2.16816,0.63238,2.2585,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.0832,0.6076,2.17,1.78416,0.5203800000000001,1.8585,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.6992,0.49560000000000004,1.77
2020-10-09 11:30:00,2.1,0.6125,2.1875,0.055200000000000006,0.0161,0.0575,2.0448,0.5964,2.13,1.812,0.5285000000000001,1.8875000000000002,0.055200000000000006,0.0161,0.0575,1.7568000000000001,0.5124000000000001,1.83
2020-10-09 12:00:00,1.94592,0.5675600000000001,2.027,0.13152,0.038360000000000005,0.137,1.8144,0.5292,1.8900000000000001,1.80192,0.52556,1.877,0.13152,0.038360000000000005,0.137,1.6703999999999999,0.4872,1.74
2020-10-09 12:30:00,2.06784,0.6031200000000001,2.154,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.8719999999999999,0.546,1.9500000000000002,1.8662400000000001,0.54432,1.944,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6703999999999999,0.4872,1.74
2020-10-09 13:00:00,2.03808,0.5944400000000001,2.123,0.25248000000000004,0.07364000000000001,0.263,1.7856,0.5208,1.8599999999999999,1.74048,0.5076400000000001,1.8130000000000002,0.25248000000000004,0.07364000000000001,0.263,1.488,0.434,1.55
2020-10-09 13:30:00,2.2104,0.6447,2.3025,0.2616,0.0763,0.2725,1.9488,0.5684,2.03,1.8264,0.5327000000000001,1.9025,0.2616,0.0763,0.2725,1.5648,0.45640000000000003,1.63
2020-10-09 14:00:00,2.12832,0.6207600000000001,2.217,0.22752000000000003,0.06636,0.23700000000000002,1.9008,0.5544,1.98,1.7155200000000002,0.50036,1.787,0.22752000000000003,0.06636,0.23700000000000002,1.488,0.434,1.55
2020-10-09 14:30:00,2.10048,0.6126400000000001,2.188,0.30528000000000005,0.08904000000000001,0.318,1.7952,0.5236000000000001,1.87,1.75488,0.5118400000000001,1.828,0.30528000000000005,0.08904000000000001,0.318,1.4496,0.4228,1.51
2020-10-09 15:00:00,2.06496,0.60228,2.151,0.26976,0.07868,0.281,1.7952,0.5236000000000001,1.87,1.65216,0.48188000000000003,1.721,0.26976,0.07868,0.281,1.3824,0.4032,1.44
2020-10-09 15:30:00,2.02176,0.5896800000000001,2.106,0.18816000000000002,0.054880000000000005,0.196,1.8336000000000001,0.5348,1.9100000000000001,1.70496,0.49728000000000006,1.776,0.18816000000000002,0.054880000000000005,0.196,1.5168,0.4424,1.58
2020-10-09 16:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.28464,0.08302000000000001,0.29650000000000004,1.6800000000000002,0.49,1.75,1.78224,0.5198200000000001,1.8565,0.28464,0.08302000000000001,0.29650000000000004,1.4976,0.4368,1.56
2020-10-09 16:30:00,2.19408,0.6399400000000001,2.2855,0.37008,0.10794000000000001,0.3855,1.824,0.532,1.9,1.82928,0.53354,1.9055,0.37008,0.10794000000000001,0.3855,1.4592,0.42560000000000003,1.52
2020-10-09 17:00:00,2.2896,0.6678000000000001,2.385,0.1872,0.0546,0.195,2.1024,0.6132000000000001,2.19,1.944,0.5670000000000001,2.025,0.1872,0.0546,0.195,1.7568000000000001,0.5124000000000001,1.83
2020-10-09 17:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.08544,0.02492,0.089,2.208,0.644,2.3,1.83264,0.53452,1.909,0.08544,0.02492,0.089,1.7472,0.5096,1.82
2020-10-09 18:00:00,2.49744,0.7284200000000001,2.6015,0.14544,0.042420000000000006,0.1515,2.352,0.686,2.45,1.90224,0.5548200000000001,1.9815,0.14544,0.042420000000000006,0.1515,1.7568000000000001,0.5124000000000001,1.83
2020-10-09 18:30:00,2.62416,0.7653800000000001,2.7335000000000003,0.29136,0.08498000000000001,0.3035,2.3328,0.6804,2.43,2.03856,0.59458,2.1235,0.29136,0.08498000000000001,0.3035,1.7472,0.5096,1.82
2020-10-09 19:00:00,2.6414400000000002,0.7704200000000001,2.7515,0.25104000000000004,0.07322000000000001,0.2615,2.3904,0.6972,2.49,1.96944,0.57442,2.0515,0.25104000000000004,0.07322000000000001,0.2615,1.7184,0.5012,1.79
2020-10-09 19:30:00,2.56608,0.7484400000000001,2.673,0.18528000000000003,0.054040000000000005,0.193,2.3808,0.6944,2.48,1.90368,0.5552400000000001,1.983,0.18528000000000003,0.054040000000000005,0.193,1.7184,0.5012,1.79
2020-10-09 20:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.11952000000000002,0.03486,0.1245,2.3616,0.6888000000000001,2.46,1.77072,0.51646,1.8445,0.11952000000000002,0.03486,0.1245,1.6512,0.48160000000000003,1.72
2020-10-09 20:30:00,2.37312,0.6921600000000001,2.472,0.12672,0.03696,0.132,2.2464,0.6552,2.34,1.7395200000000002,0.50736,1.812,0.12672,0.03696,0.132,1.6128,0.47040000000000004,1.6800000000000002
2020-10-09 21:00:00,2.28576,0.66668,2.3810000000000002,0.20256000000000002,0.05908000000000001,0.211,2.0832,0.6076,2.17,1.67136,0.48748,1.741,0.20256000000000002,0.05908000000000001,0.211,1.4688,0.4284,1.53
2020-10-09 21:30:00,2.13024,0.6213200000000001,2.219,0.17184000000000002,0.050120000000000005,0.179,1.9584000000000001,0.5712,2.04,1.55424,0.45332000000000006,1.619,0.17184000000000002,0.050120000000000005,0.179,1.3824,0.4032,1.44
2020-10-09 22:00:00,1.992,0.581,2.075,0.14880000000000002,0.0434,0.155,1.8432,0.5376000000000001,1.92,1.4736,0.4298,1.5350000000000001,0.14880000000000002,0.0434,0.155,1.3248,0.3864,1.38
2020-10-09 22:30:00,1.8873600000000001,0.5504800000000001,1.966,0.18816000000000002,0.054880000000000005,0.196,1.6992,0.49560000000000004,1.77,1.50336,0.43848000000000004,1.566,0.18816000000000002,0.054880000000000005,0.196,1.3152,0.3836,1.37
2020-10-09 23:00:00,1.6872,0.49210000000000004,1.7575,0.2472,0.0721,0.2575,1.44,0.42,1.5,1.3512,0.3941,1.4075,0.2472,0.0721,0.2575,1.104,0.322,1.15
2020-10-09 23:30:00,1.572,0.4585,1.6375000000000002,0.228,0.0665,0.23750000000000002,1.344,0.392,1.4,1.2456,0.3633,1.2974999999999999,0.228,0.0665,0.23750000000000002,1.0176,0.2968,1.06
2020-10-10 00:00:00,1.45872,0.42546000000000006,1.5195,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2576,0.3668,1.31,1.13232,0.33026000000000005,1.1795,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9312,0.2716,0.97
2020-10-10 00:30:00,1.45248,0.42364,1.513,0.24288,0.07084,0.253,1.2096,0.3528,1.26,1.11648,0.32564000000000004,1.163,0.24288,0.07084,0.253,0.8736,0.2548,0.91
2020-10-10 01:00:00,1.39824,0.40782,1.4565000000000001,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.35000000000000003,1.25,1.06224,0.30982000000000004,1.1065,0.19824000000000003,0.05782,0.20650000000000002,0.864,0.252,0.9
2020-10-10 01:30:00,1.44144,0.42042,1.5015,0.17424,0.050820000000000004,0.18150000000000002,1.2671999999999999,0.36960000000000004,1.32,1.08624,0.31682000000000005,1.1315,0.17424,0.050820000000000004,0.18150000000000002,0.912,0.266,0.9500000000000001
2020-10-10 02:00:00,1.44096,0.42028000000000004,1.501,0.16416,0.047880000000000006,0.171,1.2768,0.3724,1.33,1.10496,0.32228,1.151,0.16416,0.047880000000000006,0.171,0.9408000000000001,0.27440000000000003,0.98
2020-10-10 02:30:00,1.45008,0.42294000000000004,1.5105,0.27888,0.08134000000000001,0.29050000000000004,1.1712,0.3416,1.22,1.12368,0.32774000000000003,1.1705,0.27888,0.08134000000000001,0.29050000000000004,0.8448,0.2464,0.88
2020-10-10 03:00:00,1.428,0.41650000000000004,1.4875,0.2664,0.0777,0.2775,1.1616,0.3388,1.21,1.1016,0.32130000000000003,1.1475,0.2664,0.0777,0.2775,0.8352,0.2436,0.87
2020-10-10 03:30:00,1.41648,0.41314,1.4755,0.24528000000000003,0.07154,0.2555,1.1712,0.3416,1.22,1.11888,0.32634,1.1655,0.24528000000000003,0.07154,0.2555,0.8736,0.2548,0.91
2020-10-10 04:00:00,1.39152,0.40586000000000005,1.4495,0.28752,0.08386,0.2995,1.104,0.322,1.15,1.08432,0.31626000000000004,1.1295,0.28752,0.08386,0.2995,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-10-10 04:30:00,1.36896,0.39928,1.426,0.27456,0.08008000000000001,0.28600000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.02336,0.29848,1.066,0.27456,0.08008000000000001,0.28600000000000003,0.7488,0.2184,0.78
2020-10-10 05:00:00,1.35744,0.39592000000000005,1.4140000000000001,0.17664000000000002,0.05152,0.184,1.1808,0.34440000000000004,1.23,1.03104,0.30072000000000004,1.074,0.17664000000000002,0.05152,0.184,0.8544,0.2492,0.89
2020-10-10 05:30:00,1.38288,0.40334000000000003,1.4405000000000001,0.25968,0.07574,0.2705,1.1232,0.3276,1.17,1.03728,0.30254000000000003,1.0805,0.25968,0.07574,0.2705,0.7776000000000001,0.2268,0.81
2020-10-10 06:00:00,1.40256,0.40908000000000005,1.461,0.24096,0.07028000000000001,0.251,1.1616,0.3388,1.21,1.10496,0.32228,1.151,0.24096,0.07028000000000001,0.251,0.864,0.252,0.9
2020-10-10 06:30:00,1.56048,0.45514000000000004,1.6255000000000002,0.25488,0.07434,0.2655,1.3056,0.3808,1.3599999999999999,1.32048,0.38514000000000004,1.3755,0.25488,0.07434,0.2655,1.0656,0.3108,1.11
2020-10-10 07:00:00,1.59312,0.46466,1.6595,0.22992,0.06706000000000001,0.23950000000000002,1.3632,0.3976,1.42,1.25712,0.36666000000000004,1.3094999999999999,0.22992,0.06706000000000001,0.23950000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-10-10 07:30:00,1.7496,0.5103,1.8225,0.2328,0.0679,0.24250000000000002,1.5168,0.4424,1.58,1.3464,0.3927,1.4025,0.2328,0.0679,0.24250000000000002,1.1136,0.32480000000000003,1.16
