Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-10 08:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.6896,0.4928,1.76,1.4712,0.42910000000000004,1.5325,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2671999999999999,0.36960000000000004,1.32
2020-10-10 08:30:00,2.04912,0.5976600000000001,2.1345,0.20592000000000002,0.06006,0.21450000000000002,1.8432,0.5376000000000001,1.92,1.58832,0.46326000000000006,1.6545,0.20592000000000002,0.06006,0.21450000000000002,1.3824,0.4032,1.44
2020-10-10 09:00:00,2.1816,0.6363,2.2725,0.18480000000000002,0.0539,0.1925,1.9968,0.5824,2.08,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.18480000000000002,0.0539,0.1925,1.5072,0.43960000000000005,1.57
2020-10-10 09:30:00,2.32224,0.67732,2.419,0.18144000000000002,0.05292,0.189,2.1408,0.6244000000000001,2.23,1.80384,0.52612,1.879,0.18144000000000002,0.05292,0.189,1.6224,0.4732,1.69
2020-10-10 10:00:00,2.25456,0.65758,2.3485,0.21936000000000003,0.06398000000000001,0.2285,2.0352,0.5936,2.12,1.80336,0.52598,1.8785,0.21936000000000003,0.06398000000000001,0.2285,1.584,0.462,1.65
2020-10-10 10:30:00,2.08848,0.60914,2.1755,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8528,0.5404,1.9300000000000002,1.8484800000000001,0.5391400000000001,1.9255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-10-10 11:00:00,1.9651200000000002,0.57316,2.047,0.35232,0.10276,0.367,1.6128,0.47040000000000004,1.6800000000000002,1.80192,0.52556,1.877,0.35232,0.10276,0.367,1.4496,0.4228,1.51
2020-10-10 11:30:00,2.00256,0.58408,2.086,0.40896000000000005,0.11928000000000001,0.426,1.5936,0.46480000000000005,1.6600000000000001,1.82016,0.53088,1.896,0.40896000000000005,0.11928000000000001,0.426,1.4112,0.4116,1.47
2020-10-10 12:00:00,2.03952,0.59486,2.1245,0.34992,0.10206000000000001,0.3645,1.6896,0.4928,1.76,1.8283200000000002,0.5332600000000001,1.9045,0.34992,0.10206000000000001,0.3645,1.4784000000000002,0.4312,1.54
2020-10-10 12:30:00,1.89264,0.5520200000000001,1.9715,0.29904000000000003,0.08722,0.3115,1.5936,0.46480000000000005,1.6600000000000001,1.7390400000000001,0.50722,1.8115,0.29904000000000003,0.08722,0.3115,1.44,0.42,1.5
2020-10-10 13:00:00,1.96272,0.5724600000000001,2.0445,0.42672000000000004,0.12446000000000002,0.4445,1.536,0.448,1.6,1.86672,0.54446,1.9445000000000001,0.42672000000000004,0.12446000000000002,0.4445,1.44,0.42,1.5
2020-10-10 13:30:00,1.76688,0.51534,1.8405,0.36528000000000005,0.10654000000000001,0.3805,1.4016,0.4088,1.46,1.87248,0.5461400000000001,1.9505,0.36528000000000005,0.10654000000000001,0.3805,1.5072,0.43960000000000005,1.57
2020-10-10 14:00:00,1.8768,0.5474,1.955,0.1584,0.046200000000000005,0.165,1.7184,0.5012,1.79,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.1584,0.046200000000000005,0.165,1.5744,0.4592,1.6400000000000001
2020-10-10 14:30:00,1.7803200000000001,0.51926,1.8545,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.5552000000000001,0.4536,1.62,1.73232,0.50526,1.8045,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.5072,0.43960000000000005,1.57
2020-10-10 15:00:00,2.03184,0.59262,2.1165,0.15984,0.04662,0.1665,1.8719999999999999,0.546,1.9500000000000002,1.6382400000000001,0.47782,1.7065000000000001,0.15984,0.04662,0.1665,1.4784000000000002,0.4312,1.54
2020-10-10 15:30:00,2.11296,0.61628,2.201,0.11616000000000001,0.03388,0.121,1.9968,0.5824,2.08,1.68096,0.49028000000000005,1.751,0.11616000000000001,0.03388,0.121,1.5648,0.45640000000000003,1.63
2020-10-10 16:00:00,1.97376,0.5756800000000001,2.056,0.18816000000000002,0.054880000000000005,0.196,1.7856,0.5208,1.8599999999999999,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.18816000000000002,0.054880000000000005,0.196,1.5744,0.4592,1.6400000000000001
2020-10-10 16:30:00,2.09328,0.6105400000000001,2.1805,0.08688000000000001,0.02534,0.09050000000000001,2.0064,0.5852,2.09,1.66128,0.48454,1.7305000000000001,0.08688000000000001,0.02534,0.09050000000000001,1.5744,0.4592,1.6400000000000001
2020-10-10 17:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0864,0.0252,0.09,2.1024,0.6132000000000001,2.19,1.7568000000000001,0.5124000000000001,1.83,0.0864,0.0252,0.09,1.6703999999999999,0.4872,1.74
2020-10-10 17:30:00,2.43552,0.7103600000000001,2.537,0.07392,0.021560000000000003,0.077,2.3616,0.6888000000000001,2.46,1.8403200000000002,0.53676,1.917,0.07392,0.021560000000000003,0.077,1.7664,0.5152,1.8399999999999999
2020-10-10 18:00:00,2.55216,0.74438,2.6585,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.4096,0.7028,2.51,1.93776,0.56518,2.0185,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.7952,0.5236000000000001,1.87
2020-10-10 18:30:00,2.70144,0.7879200000000001,2.814,0.051840000000000004,0.015120000000000001,0.054,2.6496,0.7728,2.76,2.00064,0.58352,2.084,0.051840000000000004,0.015120000000000001,0.054,1.9488,0.5684,2.03
2020-10-10 19:00:00,2.664,0.777,2.775,0.0816,0.0238,0.085,2.5824,0.7532,2.69,1.9824000000000002,0.5782,2.065,0.0816,0.0238,0.085,1.9008,0.5544,1.98
2020-10-10 19:30:00,2.52144,0.7354200000000001,2.6265,0.06384000000000001,0.01862,0.0665,2.4576000000000002,0.7168,2.56,1.9550400000000001,0.5702200000000001,2.0365,0.06384000000000001,0.01862,0.0665,1.8912,0.5516,1.97
2020-10-10 20:00:00,2.37552,0.69286,2.4745,0.09072000000000001,0.02646,0.0945,2.2848,0.6664,2.38,1.85712,0.54166,1.9344999999999999,0.09072000000000001,0.02646,0.0945,1.7664,0.5152,1.8399999999999999
2020-10-10 20:30:00,2.28048,0.6651400000000001,2.3755,0.09168000000000001,0.026740000000000003,0.0955,2.1888,0.6384000000000001,2.2800000000000002,1.77168,0.5167400000000001,1.8455,0.09168000000000001,0.026740000000000003,0.0955,1.6800000000000002,0.49,1.75
2020-10-10 21:00:00,2.1744,0.6342,2.265,0.1008,0.029400000000000003,0.105,2.0736,0.6048,2.16,1.6848,0.4914,1.755,0.1008,0.029400000000000003,0.105,1.584,0.462,1.65
2020-10-10 21:30:00,2.03184,0.59262,2.1165,0.11184000000000001,0.03262,0.1165,1.92,0.56,2.0,1.58064,0.46102000000000004,1.6465,0.11184000000000001,0.03262,0.1165,1.4688,0.4284,1.53
2020-10-10 22:00:00,1.9488,0.5684,2.03,0.096,0.028,0.1,1.8528,0.5404,1.9300000000000002,1.5168,0.4424,1.58,0.096,0.028,0.1,1.4208,0.41440000000000005,1.48
2020-10-10 22:30:00,1.78176,0.51968,1.8559999999999999,0.17856000000000002,0.05208,0.186,1.6032000000000002,0.4676,1.67,1.4073600000000002,0.41048,1.466,0.17856000000000002,0.05208,0.186,1.2288000000000001,0.3584,1.28
2020-10-10 23:00:00,1.69968,0.49574,1.7705000000000002,0.11568,0.033740000000000006,0.12050000000000001,1.584,0.462,1.65,1.33488,0.38934,1.3905,0.11568,0.033740000000000006,0.12050000000000001,1.2192,0.3556,1.27
2020-10-10 23:30:00,1.55472,0.45346000000000003,1.6195,0.11472,0.033460000000000004,0.11950000000000001,1.44,0.42,1.5,1.18992,0.34706000000000004,1.2395,0.11472,0.033460000000000004,0.11950000000000001,1.0752,0.3136,1.12
2020-10-11 00:00:00,1.46256,0.42658,1.5235,0.12816000000000002,0.037380000000000004,0.1335,1.3344,0.38920000000000005,1.3900000000000001,1.13616,0.33138,1.1835,0.12816000000000002,0.037380000000000004,0.1335,1.008,0.294,1.05
2020-10-11 00:30:00,1.40976,0.41118000000000005,1.4685000000000001,0.16176000000000001,0.04718000000000001,0.1685,1.248,0.364,1.3,1.10256,0.32158000000000003,1.1485,0.16176000000000001,0.04718000000000001,0.1685,0.9408000000000001,0.27440000000000003,0.98
2020-10-11 01:00:00,1.3488,0.3934,1.405,0.13920000000000002,0.040600000000000004,0.145,1.2096,0.3528,1.26,1.0512,0.30660000000000004,1.095,0.13920000000000002,0.040600000000000004,0.145,0.912,0.266,0.9500000000000001
2020-10-11 01:30:00,1.3598400000000002,0.39662000000000003,1.4165,0.15024,0.043820000000000005,0.1565,1.2096,0.3528,1.26,1.06224,0.30982000000000004,1.1065,0.15024,0.043820000000000005,0.1565,0.912,0.266,0.9500000000000001
2020-10-11 02:00:00,1.39392,0.40656000000000003,1.452,0.11712000000000002,0.03416,0.122,1.2768,0.3724,1.33,1.07712,0.31416000000000005,1.1219999999999999,0.11712000000000002,0.03416,0.122,0.96,0.28,1.0
2020-10-11 02:30:00,1.476,0.4305,1.5375,0.132,0.0385,0.1375,1.344,0.392,1.4,1.2072,0.3521,1.2575,0.132,0.0385,0.1375,1.0752,0.3136,1.12
2020-10-11 03:00:00,1.4736,0.4298,1.5350000000000001,0.1008,0.029400000000000003,0.105,1.3728,0.40040000000000003,1.43,1.224,0.357,1.275,0.1008,0.029400000000000003,0.105,1.1232,0.3276,1.17
2020-10-11 03:30:00,1.3891200000000001,0.40516,1.447,0.054720000000000005,0.015960000000000002,0.057,1.3344,0.38920000000000005,1.3900000000000001,1.08192,0.31556,1.127,0.054720000000000005,0.015960000000000002,0.057,1.0272000000000001,0.29960000000000003,1.07
2020-10-11 04:00:00,1.36416,0.39788,1.421,0.07776000000000001,0.022680000000000002,0.081,1.2864,0.37520000000000003,1.34,1.05696,0.30828,1.101,0.07776000000000001,0.022680000000000002,0.081,0.9792000000000001,0.2856,1.02
2020-10-11 04:30:00,1.34544,0.39242000000000005,1.4015,0.06864,0.020020000000000003,0.07150000000000001,1.2768,0.3724,1.33,1.05744,0.30842,1.1015,0.06864,0.020020000000000003,0.07150000000000001,0.9888,0.2884,1.03
2020-10-11 05:00:00,1.31952,0.38486000000000004,1.3745,0.10032,0.02926,0.10450000000000001,1.2192,0.3556,1.27,1.04112,0.30366000000000004,1.0845,0.10032,0.02926,0.10450000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-10-11 05:30:00,1.33296,0.38878,1.3885,0.09456,0.027580000000000004,0.0985,1.2384,0.3612,1.29,1.03536,0.30198,1.0785,0.09456,0.027580000000000004,0.0985,0.9408000000000001,0.27440000000000003,0.98
2020-10-11 06:00:00,1.34592,0.39256,1.4020000000000001,0.08832000000000001,0.02576,0.092,1.2576,0.3668,1.31,1.03872,0.30296,1.082,0.08832000000000001,0.02576,0.092,0.9504,0.2772,0.99
2020-10-11 06:30:00,1.4131200000000002,0.41216,1.472,0.07872000000000001,0.02296,0.082,1.3344,0.38920000000000005,1.3900000000000001,1.09632,0.31976000000000004,1.142,0.07872000000000001,0.02296,0.082,1.0176,0.2968,1.06
2020-10-11 07:00:00,1.5024000000000002,0.43820000000000003,1.565,0.0912,0.026600000000000002,0.095,1.4112,0.4116,1.47,1.2048,0.3514,1.255,0.0912,0.026600000000000002,0.095,1.1136,0.32480000000000003,1.16
2020-10-11 07:30:00,1.6224,0.4732,1.69,0.12480000000000001,0.0364,0.13,1.4976,0.4368,1.56,1.3248,0.3864,1.38,0.12480000000000001,0.0364,0.13,1.2,0.35000000000000003,1.25
2020-10-11 08:00:00,1.7457600000000002,0.5091800000000001,1.8185,0.11376000000000001,0.03318,0.11850000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.47696,0.43078000000000005,1.5385,0.11376000000000001,0.03318,0.11850000000000001,1.3632,0.3976,1.42
2020-10-11 08:30:00,1.8110400000000002,0.52822,1.8865,0.09264000000000001,0.027020000000000002,0.0965,1.7184,0.5012,1.79,1.5134400000000001,0.44142000000000003,1.5765,0.09264000000000001,0.027020000000000002,0.0965,1.4208,0.41440000000000005,1.48
2020-10-11 09:00:00,1.8864,0.5502,1.9649999999999999,0.07200000000000001,0.021,0.075,1.8144,0.5292,1.8900000000000001,1.5504,0.45220000000000005,1.615,0.07200000000000001,0.021,0.075,1.4784000000000002,0.4312,1.54
2020-10-11 09:30:00,1.88304,0.54922,1.9615,0.06864,0.020020000000000003,0.07150000000000001,1.8144,0.5292,1.8900000000000001,1.6622400000000002,0.48482000000000003,1.7315,0.06864,0.020020000000000003,0.07150000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-10-11 10:00:00,1.8384,0.5362,1.915,0.11040000000000001,0.0322,0.115,1.728,0.504,1.8,1.7136,0.4998,1.7850000000000001,0.11040000000000001,0.0322,0.115,1.6032000000000002,0.4676,1.67
2020-10-11 10:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.18528000000000003,0.054040000000000005,0.193,1.536,0.448,1.6,1.78848,0.52164,1.863,0.18528000000000003,0.054040000000000005,0.193,1.6032000000000002,0.4676,1.67
2020-10-11 11:00:00,1.6084800000000001,0.46914000000000006,1.6755,0.20688,0.060340000000000005,0.2155,1.4016,0.4088,1.46,1.75248,0.51114,1.8255,0.20688,0.060340000000000005,0.2155,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-11 11:30:00,1.63008,0.47544000000000003,1.698,0.25728,0.07504000000000001,0.268,1.3728,0.40040000000000003,1.43,1.81248,0.52864,1.888,0.25728,0.07504000000000001,0.268,1.5552000000000001,0.4536,1.62
2020-10-11 12:00:00,1.68384,0.49112000000000006,1.754,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4112,0.4116,1.47,1.88544,0.5499200000000001,1.964,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-10-11 12:30:00,1.76112,0.51366,1.8345,0.21552000000000002,0.06286,0.2245,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.94352,0.56686,2.0245,0.21552000000000002,0.06286,0.2245,1.728,0.504,1.8
2020-10-11 13:00:00,1.84464,0.53802,1.9215,0.18384,0.05362,0.1915,1.6608,0.4844,1.73,1.8638400000000002,0.54362,1.9415,0.18384,0.05362,0.1915,1.6800000000000002,0.49,1.75
2020-10-11 13:30:00,1.8753600000000001,0.54698,1.9535,0.15696000000000002,0.04578,0.1635,1.7184,0.5012,1.79,1.80816,0.5273800000000001,1.8835000000000002,0.15696000000000002,0.04578,0.1635,1.6512,0.48160000000000003,1.72
2020-10-11 14:00:00,1.85616,0.5413800000000001,1.9335,0.15696000000000002,0.04578,0.1635,1.6992,0.49560000000000004,1.77,1.68336,0.49098,1.7535,0.15696000000000002,0.04578,0.1635,1.5264,0.44520000000000004,1.5899999999999999
2020-10-11 14:30:00,1.8278400000000001,0.53312,1.904,0.11904,0.03472,0.124,1.7088,0.4984,1.78,1.68384,0.49112000000000006,1.754,0.11904,0.03472,0.124,1.5648,0.45640000000000003,1.63
2020-10-11 15:00:00,1.8998400000000002,0.5541200000000001,1.979,0.12384,0.036120000000000006,0.129,1.776,0.518,1.85,1.58304,0.46172,1.649,0.12384,0.036120000000000006,0.129,1.4592,0.42560000000000003,1.52
2020-10-11 15:30:00,2.0064,0.5852,2.09,0.06720000000000001,0.0196,0.07,1.9392,0.5656,2.02,1.6512,0.48160000000000003,1.72,0.06720000000000001,0.0196,0.07,1.584,0.462,1.65
2020-10-11 16:00:00,2.05776,0.60018,2.1435,0.09936,0.028980000000000002,0.10350000000000001,1.9584000000000001,0.5712,2.04,1.65456,0.48258000000000006,1.7235,0.09936,0.028980000000000002,0.10350000000000001,1.5552000000000001,0.4536,1.62
2020-10-11 16:30:00,2.1792,0.6356,2.27,0.057600000000000005,0.016800000000000002,0.06,2.1216,0.6188,2.21,1.7376,0.5068,1.81,0.057600000000000005,0.016800000000000002,0.06,1.6800000000000002,0.49,1.75
2020-10-11 17:00:00,2.41824,0.7053200000000001,2.519,0.047040000000000005,0.013720000000000001,0.049,2.3712,0.6916,2.47,1.78464,0.5205200000000001,1.859,0.047040000000000005,0.013720000000000001,0.049,1.7376,0.5068,1.81
2020-10-11 17:30:00,2.51568,0.7337400000000001,2.6205,0.029280000000000004,0.00854,0.030500000000000003,2.4864,0.7252000000000001,2.59,1.8340800000000002,0.5349400000000001,1.9105,0.029280000000000004,0.00854,0.030500000000000003,1.8048000000000002,0.5264,1.88
2020-10-11 18:00:00,2.7168,0.7924,2.83,0.019200000000000002,0.0056,0.02,2.6976,0.7868,2.81,1.968,0.5740000000000001,2.05,0.019200000000000002,0.0056,0.02,1.9488,0.5684,2.03
2020-10-11 18:30:00,2.748,0.8015,2.8625,0.0216,0.0063,0.022500000000000003,2.7264,0.7952,2.84,1.9896,0.5803,2.0725,0.0216,0.0063,0.022500000000000003,1.968,0.5740000000000001,2.05
2020-10-11 19:00:00,2.72112,0.79366,2.8345000000000002,0.023520000000000003,0.006860000000000001,0.0245,2.6976,0.7868,2.81,2.00112,0.5836600000000001,2.0845,0.023520000000000003,0.006860000000000001,0.0245,1.9776,0.5768,2.06
2020-10-11 19:30:00,2.59296,0.7562800000000001,2.701,0.02016,0.005880000000000001,0.021,2.5728,0.7504000000000001,2.68,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.02016,0.005880000000000001,0.021,1.8816000000000002,0.5488000000000001,1.96
2020-10-11 20:00:00,2.41392,0.70406,2.5145,0.023520000000000003,0.006860000000000001,0.0245,2.3904,0.6972,2.49,1.77072,0.51646,1.8445,0.023520000000000003,0.006860000000000001,0.0245,1.7472,0.5096,1.82
2020-10-11 20:30:00,2.30736,0.67298,2.4035,0.00336,0.0009800000000000002,0.0035,2.304,0.672,2.4,1.6737600000000001,0.48818000000000006,1.7435,0.00336,0.0009800000000000002,0.0035,1.6703999999999999,0.4872,1.74
2020-10-11 21:00:00,2.24784,0.6556200000000001,2.3415,0.00144,0.00042,0.0015,2.2464,0.6552,2.34,1.59504,0.46522,1.6615,0.00144,0.00042,0.0015,1.5936,0.46480000000000005,1.6600000000000001
2020-10-11 21:30:00,2.09712,0.6116600000000001,2.1845,0.00432,0.00126,0.0045000000000000005,2.0928,0.6104,2.18,1.49232,0.43526000000000004,1.5545,0.00432,0.00126,0.0045000000000000005,1.488,0.434,1.55
2020-10-11 22:00:00,1.93968,0.56574,2.0205,0.00048000000000000007,0.00014000000000000001,0.0005,1.9392,0.5656,2.02,1.39248,0.40614000000000006,1.4505,0.00048000000000000007,0.00014000000000000001,0.0005,1.392,0.406,1.45
2020-10-11 22:30:00,1.80864,0.52752,1.884,0.0038400000000000005,0.0011200000000000001,0.004,1.8048000000000002,0.5264,1.88,1.28064,0.37352,1.334,0.0038400000000000005,0.0011200000000000001,0.004,1.2768,0.3724,1.33
2020-10-11 23:00:00,1.64208,0.47894000000000003,1.7105000000000001,0.029280000000000004,0.00854,0.030500000000000003,1.6128,0.47040000000000004,1.6800000000000002,1.14288,0.33334,1.1905000000000001,0.029280000000000004,0.00854,0.030500000000000003,1.1136,0.32480000000000003,1.16
2020-10-11 23:30:00,1.5216,0.44380000000000003,1.585,0.024,0.007,0.025,1.4976,0.4368,1.56,1.0896,0.3178,1.135,0.024,0.007,0.025,1.0656,0.3108,1.11
2020-10-12 00:00:00,1.41168,0.41174000000000005,1.4705,0.019680000000000003,0.00574,0.0205,1.392,0.406,1.45,0.9988800000000001,0.29134000000000004,1.0405,0.019680000000000003,0.00574,0.0205,0.9792000000000001,0.2856,1.02
2020-10-12 00:30:00,1.3584,0.3962,1.415,0.024,0.007,0.025,1.3344,0.38920000000000005,1.3900000000000001,0.936,0.273,0.975,0.024,0.007,0.025,0.912,0.266,0.9500000000000001
2020-10-12 01:00:00,1.32,0.385,1.375,0.024,0.007,0.025,1.296,0.378,1.35,0.8976000000000001,0.26180000000000003,0.935,0.024,0.007,0.025,0.8736,0.2548,0.91
2020-10-12 01:30:00,1.3598400000000002,0.39662000000000003,1.4165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9086400000000001,0.26502000000000003,0.9465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-10-12 02:00:00,1.39296,0.40628000000000003,1.451,0.0009600000000000001,0.00028000000000000003,0.001,1.392,0.406,1.45,0.9321600000000001,0.27188,0.971,0.0009600000000000001,0.00028000000000000003,0.001,0.9312,0.2716,0.97
2020-10-12 02:30:00,1.40016,0.40838,1.4585,0.00816,0.00238,0.0085,1.392,0.406,1.45,0.92976,0.27118000000000003,0.9685,0.00816,0.00238,0.0085,0.9216000000000001,0.26880000000000004,0.96
2020-10-12 03:00:00,1.38816,0.40488,1.446,0.00576,0.00168,0.006,1.3824,0.4032,1.44,0.91776,0.26768000000000003,0.9560000000000001,0.00576,0.00168,0.006,0.912,0.266,0.9500000000000001
2020-10-12 03:30:00,1.37952,0.40236000000000005,1.437,0.01632,0.00476,0.017,1.3632,0.3976,1.42,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.01632,0.00476,0.017,0.9024000000000001,0.2632,0.9400000000000001
2020-10-12 04:00:00,1.36656,0.39858000000000005,1.4235,0.02256,0.006580000000000001,0.0235,1.344,0.392,1.4,0.9153600000000001,0.26698,0.9535,0.02256,0.006580000000000001,0.0235,0.8928,0.2604,0.93
2020-10-12 04:30:00,1.34592,0.39256,1.4020000000000001,0.030720000000000004,0.008960000000000001,0.032,1.3152,0.3836,1.37,0.9043200000000001,0.26376,0.9420000000000001,0.030720000000000004,0.008960000000000001,0.032,0.8736,0.2548,0.91
2020-10-12 05:00:00,1.34544,0.39242000000000005,1.4015,0.03984,0.01162,0.0415,1.3056,0.3808,1.3599999999999999,0.9038400000000001,0.26362,0.9415,0.03984,0.01162,0.0415,0.864,0.252,0.9
2020-10-12 05:30:00,1.42128,0.41454,1.4805000000000001,0.04848,0.014140000000000002,0.0505,1.3728,0.40040000000000003,1.43,0.97008,0.28294,1.0105,0.04848,0.014140000000000002,0.0505,0.9216000000000001,0.26880000000000004,0.96
2020-10-12 06:00:00,1.53312,0.44716000000000006,1.597,0.07392,0.021560000000000003,0.077,1.4592,0.42560000000000003,1.52,1.04352,0.30436,1.087,0.07392,0.021560000000000003,0.077,0.9696,0.2828,1.01
2020-10-12 06:30:00,1.7452800000000002,0.50904,1.818,0.036480000000000005,0.01064,0.038,1.7088,0.4984,1.78,1.19808,0.34944000000000003,1.248,0.036480000000000005,0.01064,0.038,1.1616,0.3388,1.21
2020-10-12 07:00:00,1.93776,0.56518,2.0185,0.05616,0.016380000000000002,0.0585,1.8816000000000002,0.5488000000000001,1.96,1.36176,0.39718000000000003,1.4185,0.05616,0.016380000000000002,0.0585,1.3056,0.3808,1.3599999999999999
2020-10-12 07:30:00,2.26656,0.66108,2.3609999999999998,0.05856000000000001,0.01708,0.061,2.208,0.644,2.3,1.6329600000000002,0.47628000000000004,1.701,0.05856000000000001,0.01708,0.061,1.5744,0.4592,1.6400000000000001
2020-10-12 08:00:00,2.42256,0.7065800000000001,2.5235000000000003,0.012960000000000001,0.0037800000000000004,0.0135,2.4096,0.7028,2.51,1.73136,0.5049800000000001,1.8035,0.012960000000000001,0.0037800000000000004,0.0135,1.7184,0.5012,1.79
2020-10-12 08:30:00,2.4552,0.7161000000000001,2.5575,0.016800000000000002,0.0049,0.0175,2.4384,0.7112,2.54,1.7832,0.5201,1.8575,0.016800000000000002,0.0049,0.0175,1.7664,0.5152,1.8399999999999999
2020-10-12 09:00:00,2.43504,0.7102200000000001,2.5365,0.03504,0.010220000000000002,0.036500000000000005,2.4,0.7000000000000001,2.5,1.80144,0.52542,1.8765,0.03504,0.010220000000000002,0.036500000000000005,1.7664,0.5152,1.8399999999999999
2020-10-12 09:30:00,2.4264,0.7077,2.5275,0.11280000000000001,0.0329,0.11750000000000001,2.3136,0.6748000000000001,2.41,1.8408,0.5369,1.9175,0.11280000000000001,0.0329,0.11750000000000001,1.728,0.504,1.8
2020-10-12 10:00:00,2.39712,0.69916,2.497,0.10272,0.029960000000000004,0.107,2.2944,0.6692,2.39,1.83072,0.53396,1.907,0.10272,0.029960000000000004,0.107,1.728,0.504,1.8
2020-10-12 10:30:00,2.51328,0.73304,2.618,0.09408000000000001,0.027440000000000003,0.098,2.4192,0.7056,2.52,1.8988800000000001,0.55384,1.978,0.09408000000000001,0.027440000000000003,0.098,1.8048000000000002,0.5264,1.88
2020-10-12 11:00:00,2.52096,0.73528,2.626,0.14976,0.043680000000000004,0.156,2.3712,0.6916,2.47,1.89696,0.55328,1.976,0.14976,0.043680000000000004,0.156,1.7472,0.5096,1.82
2020-10-12 11:30:00,2.54832,0.74326,2.6545,0.09072000000000001,0.02646,0.0945,2.4576000000000002,0.7168,2.56,1.92432,0.5612600000000001,2.0045,0.09072000000000001,0.02646,0.0945,1.8336000000000001,0.5348,1.9100000000000001
2020-10-12 12:00:00,2.44512,0.71316,2.547,0.054720000000000005,0.015960000000000002,0.057,2.3904,0.6972,2.49,1.89792,0.55356,1.9769999999999999,0.054720000000000005,0.015960000000000002,0.057,1.8432,0.5376000000000001,1.92
2020-10-12 12:30:00,2.47056,0.7205800000000001,2.5735,0.06096000000000001,0.01778,0.0635,2.4096,0.7028,2.51,1.9521600000000001,0.56938,2.0335,0.06096000000000001,0.01778,0.0635,1.8912,0.5516,1.97
2020-10-12 13:00:00,2.6231999999999998,0.7651,2.7325,0.0504,0.014700000000000001,0.052500000000000005,2.5728,0.7504000000000001,2.68,1.9704000000000002,0.5747,2.0525,0.0504,0.014700000000000001,0.052500000000000005,1.92,0.56,2.0
2020-10-12 13:30:00,2.48544,0.72492,2.589,0.08544,0.02492,0.089,2.4,0.7000000000000001,2.5,1.87104,0.5457200000000001,1.949,0.08544,0.02492,0.089,1.7856,0.5208,1.8599999999999999
2020-10-12 14:00:00,2.42688,0.70784,2.528,0.18048,0.052640000000000006,0.188,2.2464,0.6552,2.34,1.84128,0.5370400000000001,1.9180000000000001,0.18048,0.052640000000000006,0.188,1.6608,0.4844,1.73
2020-10-12 14:30:00,2.4384,0.7112,2.54,0.192,0.056,0.2,2.2464,0.6552,2.34,1.824,0.532,1.9,0.192,0.056,0.2,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-12 15:00:00,2.48592,0.72506,2.5895,0.18192000000000003,0.05306,0.1895,2.304,0.672,2.4,1.89072,0.5514600000000001,1.9695,0.18192000000000003,0.05306,0.1895,1.7088,0.4984,1.78
2020-10-12 15:30:00,2.48064,0.72352,2.584,0.28224000000000005,0.08232,0.294,2.1984,0.6412,2.29,1.9526400000000002,0.56952,2.034,0.28224000000000005,0.08232,0.294,1.6703999999999999,0.4872,1.74
2020-10-12 16:00:00,2.53872,0.74046,2.6445,0.25392000000000003,0.07406,0.2645,2.2848,0.6664,2.38,1.99152,0.58086,2.0745,0.25392000000000003,0.07406,0.2645,1.7376,0.5068,1.81
2020-10-12 16:30:00,2.6601600000000003,0.77588,2.771,0.21216000000000002,0.061880000000000004,0.221,2.448,0.714,2.55,2.04576,0.5966800000000001,2.1310000000000002,0.21216000000000002,0.061880000000000004,0.221,1.8336000000000001,0.5348,1.9100000000000001
2020-10-12 17:00:00,2.74752,0.8013600000000001,2.862,0.19392,0.056560000000000006,0.202,2.5536,0.7448,2.66,2.15232,0.6277600000000001,2.242,0.19392,0.056560000000000006,0.202,1.9584000000000001,0.5712,2.04
2020-10-12 17:30:00,2.7792,0.8106,2.895,0.13920000000000002,0.040600000000000004,0.145,2.64,0.77,2.75,2.1936,0.6398,2.285,0.13920000000000002,0.040600000000000004,0.145,2.0544000000000002,0.5992000000000001,2.14
2020-10-12 18:00:00,2.76432,0.8062600000000001,2.8795,0.10512,0.030660000000000003,0.1095,2.6592000000000002,0.7756000000000001,2.77,2.15952,0.6298600000000001,2.2495,0.10512,0.030660000000000003,0.1095,2.0544000000000002,0.5992000000000001,2.14
2020-10-12 18:30:00,2.70144,0.7879200000000001,2.814,0.08064,0.023520000000000003,0.084,2.6208,0.7644000000000001,2.73,2.07744,0.60592,2.164,0.08064,0.023520000000000003,0.084,1.9968,0.5824,2.08
2020-10-12 19:00:00,2.74752,0.8013600000000001,2.862,0.12672,0.03696,0.132,2.6208,0.7644000000000001,2.73,2.12352,0.61936,2.212,0.12672,0.03696,0.132,1.9968,0.5824,2.08
2020-10-12 19:30:00,2.60784,0.7606200000000001,2.7165,0.15024,0.043820000000000005,0.1565,2.4576000000000002,0.7168,2.56,2.00304,0.5842200000000001,2.0865,0.15024,0.043820000000000005,0.1565,1.8528,0.5404,1.9300000000000002
2020-10-12 20:00:00,2.49216,0.7268800000000001,2.596,0.31296,0.09128000000000001,0.326,2.1792,0.6356,2.27,1.92576,0.5616800000000001,2.006,0.31296,0.09128000000000001,0.326,1.6128,0.47040000000000004,1.6800000000000002
2020-10-12 20:30:00,2.3784,0.6937,2.4775,0.3624,0.1057,0.3775,2.016,0.588,2.1,1.8216,0.5313,1.8975,0.3624,0.1057,0.3775,1.4592,0.42560000000000003,1.52
2020-10-12 21:00:00,2.19984,0.6416200000000001,2.2915,0.28944000000000003,0.08442000000000001,0.3015,1.9104,0.5572,1.99,1.7102400000000002,0.49882000000000004,1.7815,0.28944000000000003,0.08442000000000001,0.3015,1.4208,0.41440000000000005,1.48
2020-10-12 21:30:00,2.1048,0.6139,2.1925,0.252,0.07350000000000001,0.2625,1.8528,0.5404,1.9300000000000002,1.6632,0.48510000000000003,1.7325,0.252,0.07350000000000001,0.2625,1.4112,0.4116,1.47
2020-10-12 22:00:00,1.8931200000000001,0.5521600000000001,1.972,0.23232000000000003,0.06776,0.242,1.6608,0.4844,1.73,1.47072,0.42896,1.532,0.23232000000000003,0.06776,0.242,1.2384,0.3612,1.29
2020-10-12 22:30:00,1.80864,0.52752,1.884,0.23424000000000003,0.06832,0.244,1.5744,0.4592,1.6400000000000001,1.41504,0.41272000000000003,1.474,0.23424000000000003,0.06832,0.244,1.1808,0.34440000000000004,1.23
2020-10-12 23:00:00,1.6608,0.4844,1.73,0.2016,0.058800000000000005,0.21,1.4592,0.42560000000000003,1.52,1.2768,0.3724,1.33,0.2016,0.058800000000000005,0.21,1.0752,0.3136,1.12
2020-10-12 23:30:00,1.5695999999999999,0.45780000000000004,1.635,0.2736,0.07980000000000001,0.28500000000000003,1.296,0.378,1.35,1.3968,0.40740000000000004,1.455,0.2736,0.07980000000000001,0.28500000000000003,1.1232,0.3276,1.17
2020-10-13 00:00:00,1.51632,0.44226000000000004,1.5795,0.27792,0.08106000000000001,0.28950000000000004,1.2384,0.3612,1.29,1.43952,0.41986,1.4995,0.27792,0.08106000000000001,0.28950000000000004,1.1616,0.3388,1.21
2020-10-13 00:30:00,1.3824,0.4032,1.44,0.26880000000000004,0.0784,0.28,1.1136,0.32480000000000003,1.16,1.1712,0.3416,1.22,0.26880000000000004,0.0784,0.28,0.9024000000000001,0.2632,0.9400000000000001
2020-10-13 01:00:00,1.34448,0.39214000000000004,1.4005,0.14448000000000003,0.042140000000000004,0.1505,1.2,0.35000000000000003,1.25,1.03728,0.30254000000000003,1.0805,0.14448000000000003,0.042140000000000004,0.1505,0.8928,0.2604,0.93
2020-10-13 01:30:00,1.37856,0.40208000000000005,1.436,0.09216,0.02688,0.096,1.2864,0.37520000000000003,1.34,1.04256,0.30408,1.086,0.09216,0.02688,0.096,0.9504,0.2772,0.99
2020-10-13 02:00:00,1.42992,0.41706000000000004,1.4895,0.13392,0.039060000000000004,0.1395,1.296,0.378,1.35,1.06512,0.31066000000000005,1.1095,0.13392,0.039060000000000004,0.1395,0.9312,0.2716,0.97
2020-10-13 02:30:00,1.44096,0.42028000000000004,1.501,0.09696,0.028280000000000003,0.101,1.344,0.392,1.4,1.05696,0.30828,1.101,0.09696,0.028280000000000003,0.101,0.96,0.28,1.0
2020-10-13 03:00:00,1.4232,0.4151,1.4825,0.0504,0.014700000000000001,0.052500000000000005,1.3728,0.40040000000000003,1.43,1.0392,0.30310000000000004,1.0825,0.0504,0.014700000000000001,0.052500000000000005,0.9888,0.2884,1.03
2020-10-13 03:30:00,1.41648,0.41314,1.4755,0.043680000000000004,0.012740000000000001,0.0455,1.3728,0.40040000000000003,1.43,1.03248,0.30114,1.0755,0.043680000000000004,0.012740000000000001,0.0455,0.9888,0.2884,1.03
2020-10-13 04:00:00,1.40976,0.41118000000000005,1.4685000000000001,0.07536000000000001,0.021980000000000003,0.0785,1.3344,0.38920000000000005,1.3900000000000001,1.03536,0.30198,1.0785,0.07536000000000001,0.021980000000000003,0.0785,0.96,0.28,1.0
2020-10-13 04:30:00,1.4068800000000001,0.41034000000000004,1.4655,0.08208,0.023940000000000003,0.0855,1.3248,0.3864,1.38,1.04208,0.30394000000000004,1.0855,0.08208,0.023940000000000003,0.0855,0.96,0.28,1.0
2020-10-13 05:00:00,1.4126400000000001,0.41202000000000005,1.4715,0.05904,0.017220000000000003,0.061500000000000006,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.03824,0.30282000000000003,1.0815,0.05904,0.017220000000000003,0.061500000000000006,0.9792000000000001,0.2856,1.02
2020-10-13 05:30:00,1.45344,0.42392,1.514,0.051840000000000004,0.015120000000000001,0.054,1.4016,0.4088,1.46,1.06944,0.31192000000000003,1.114,0.051840000000000004,0.015120000000000001,0.054,1.0176,0.2968,1.06
2020-10-13 06:00:00,1.54224,0.44982000000000005,1.6065,0.11184000000000001,0.03262,0.1165,1.4304000000000001,0.4172,1.49,1.14864,0.33502000000000004,1.1965,0.11184000000000001,0.03262,0.1165,1.0368,0.3024,1.08
2020-10-13 06:30:00,1.74192,0.5080600000000001,1.8145,0.11952000000000002,0.03486,0.1245,1.6224,0.4732,1.69,1.31952,0.38486000000000004,1.3745,0.11952000000000002,0.03486,0.1245,1.2,0.35000000000000003,1.25
2020-10-13 07:00:00,2.0664,0.6027,2.1525,0.0792,0.023100000000000002,0.0825,1.9872,0.5796,2.07,1.5672000000000001,0.4571,1.6325,0.0792,0.023100000000000002,0.0825,1.488,0.434,1.55
2020-10-13 07:30:00,2.208,0.644,2.3,0.048,0.014,0.05,2.16,0.63,2.25,1.6800000000000002,0.49,1.75,0.048,0.014,0.05,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-13 08:00:00,2.3568,0.6874,2.455,0.033600000000000005,0.0098,0.035,2.3232,0.6776,2.42,1.8,0.525,1.875,0.033600000000000005,0.0098,0.035,1.7664,0.5152,1.8399999999999999
2020-10-13 08:30:00,2.38896,0.6967800000000001,2.4885,0.046560000000000004,0.013580000000000002,0.0485,2.3424,0.6832,2.44,1.8225600000000002,0.53158,1.8985,0.046560000000000004,0.013580000000000002,0.0485,1.776,0.518,1.85
2020-10-13 09:00:00,2.29584,0.6696200000000001,2.3915,0.05904,0.017220000000000003,0.061500000000000006,2.2368,0.6524,2.33,1.8638400000000002,0.54362,1.9415,0.05904,0.017220000000000003,0.061500000000000006,1.8048000000000002,0.5264,1.88
2020-10-13 09:30:00,2.1864,0.6377,2.2775,0.0936,0.0273,0.0975,2.0928,0.6104,2.18,1.8792,0.5481,1.9575,0.0936,0.0273,0.0975,1.7856,0.5208,1.8599999999999999
2020-10-13 10:00:00,2.06832,0.60326,2.1545,0.07152,0.02086,0.0745,1.9968,0.5824,2.08,1.84752,0.53886,1.9245,0.07152,0.02086,0.0745,1.776,0.518,1.85
2020-10-13 10:30:00,1.9727999999999999,0.5754,2.055,0.0912,0.026600000000000002,0.095,1.8816000000000002,0.5488000000000001,1.96,1.8288000000000002,0.5334,1.905,0.0912,0.026600000000000002,0.095,1.7376,0.5068,1.81
2020-10-13 11:00:00,1.90848,0.55664,1.988,0.10368000000000001,0.030240000000000003,0.108,1.8048000000000002,0.5264,1.88,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.10368000000000001,0.030240000000000003,0.108,1.6896,0.4928,1.76
2020-10-13 11:30:00,2.05344,0.59892,2.1390000000000002,0.14304,0.04172,0.149,1.9104,0.5572,1.99,1.81344,0.5289200000000001,1.889,0.14304,0.04172,0.149,1.6703999999999999,0.4872,1.74
2020-10-13 12:00:00,2.25216,0.65688,2.346,0.10176,0.02968,0.106,2.1504,0.6272,2.24,1.84896,0.5392800000000001,1.9260000000000002,0.10176,0.02968,0.106,1.7472,0.5096,1.82
2020-10-13 12:30:00,2.4264,0.7077,2.5275,0.11280000000000001,0.0329,0.11750000000000001,2.3136,0.6748000000000001,2.41,1.8792,0.5481,1.9575,0.11280000000000001,0.0329,0.11750000000000001,1.7664,0.5152,1.8399999999999999
2020-10-13 13:00:00,2.50992,0.73206,2.6145,0.10032,0.02926,0.10450000000000001,2.4096,0.7028,2.51,1.85712,0.54166,1.9344999999999999,0.10032,0.02926,0.10450000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-10-13 13:30:00,2.39376,0.69818,2.4935,0.03216,0.009380000000000001,0.0335,2.3616,0.6888000000000001,2.46,1.7985600000000002,0.52458,1.8735,0.03216,0.009380000000000001,0.0335,1.7664,0.5152,1.8399999999999999
2020-10-13 14:00:00,2.4283200000000003,0.7082600000000001,2.5295,0.01872,0.0054600000000000004,0.0195,2.4096,0.7028,2.51,1.78512,0.52066,1.8595000000000002,0.01872,0.0054600000000000004,0.0195,1.7664,0.5152,1.8399999999999999
2020-10-13 14:30:00,2.35776,0.6876800000000001,2.456,0.00576,0.00168,0.006,2.352,0.686,2.45,1.75296,0.5112800000000001,1.826,0.00576,0.00168,0.006,1.7472,0.5096,1.82
2020-10-13 15:00:00,2.3808,0.6944,2.48,0.009600000000000001,0.0028,0.01,2.3712,0.6916,2.47,1.7472,0.5096,1.82,0.009600000000000001,0.0028,0.01,1.7376,0.5068,1.81
2020-10-13 15:30:00,2.37936,0.69398,2.4785,0.00816,0.00238,0.0085,2.3712,0.6916,2.47,1.72656,0.50358,1.7985,0.00816,0.00238,0.0085,1.7184,0.5012,1.79
2020-10-13 16:00:00,2.39136,0.6974800000000001,2.491,0.02016,0.005880000000000001,0.021,2.3712,0.6916,2.47,1.79616,0.52388,1.871,0.02016,0.005880000000000001,0.021,1.776,0.518,1.85
2020-10-13 16:30:00,2.33088,0.6798400000000001,2.428,0.02688,0.007840000000000001,0.028,2.304,0.672,2.4,1.81248,0.52864,1.888,0.02688,0.007840000000000001,0.028,1.7856,0.5208,1.8599999999999999
2020-10-13 17:00:00,2.44752,0.71386,2.5495,0.04752000000000001,0.01386,0.0495,2.4,0.7000000000000001,2.5,1.87152,0.54586,1.9495,0.04752000000000001,0.01386,0.0495,1.824,0.532,1.9
2020-10-13 17:30:00,2.5416,0.7413000000000001,2.6475,0.07440000000000001,0.0217,0.0775,2.4672,0.7196,2.5700000000000003,1.9464000000000001,0.5677,2.0275,0.07440000000000001,0.0217,0.0775,1.8719999999999999,0.546,1.9500000000000002
2020-10-13 18:00:00,2.72064,0.7935200000000001,2.834,0.051840000000000004,0.015120000000000001,0.054,2.6688,0.7784000000000001,2.7800000000000002,2.08704,0.60872,2.174,0.051840000000000004,0.015120000000000001,0.054,2.0352,0.5936,2.12
2020-10-13 18:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.09648000000000001,0.028140000000000002,0.1005,2.688,0.784,2.8,2.1316800000000002,0.6217400000000001,2.2205,0.09648000000000001,0.028140000000000002,0.1005,2.0352,0.5936,2.12
2020-10-13 19:00:00,2.76576,0.8066800000000001,2.8810000000000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.6976,0.7868,2.81,2.11296,0.61628,2.201,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.0448,0.5964,2.13
2020-10-13 19:30:00,2.68272,0.78246,2.7945,0.033120000000000004,0.00966,0.0345,2.6496,0.7728,2.76,2.02992,0.59206,2.1145,0.033120000000000004,0.00966,0.0345,1.9968,0.5824,2.08
2020-10-13 20:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.05856000000000001,0.01708,0.061,2.4672,0.7196,2.5700000000000003,1.87296,0.5462800000000001,1.951,0.05856000000000001,0.01708,0.061,1.8144,0.5292,1.8900000000000001
2020-10-13 20:30:00,2.36544,0.6899200000000001,2.464,0.09024,0.026320000000000003,0.094,2.2752,0.6636000000000001,2.37,1.73184,0.50512,1.804,0.09024,0.026320000000000003,0.094,1.6416,0.4788,1.71
2020-10-13 21:00:00,2.26704,0.66122,2.3615,0.10704000000000001,0.03122,0.1115,2.16,0.63,2.25,1.60464,0.46802000000000005,1.6715,0.10704000000000001,0.03122,0.1115,1.4976,0.4368,1.56
2020-10-13 21:30:00,2.15664,0.62902,2.2465,0.08304,0.024220000000000002,0.08650000000000001,2.0736,0.6048,2.16,1.52304,0.44422000000000006,1.5865,0.08304,0.024220000000000002,0.08650000000000001,1.44,0.42,1.5
2020-10-13 22:00:00,1.9771200000000002,0.5766600000000001,2.0595,0.04752000000000001,0.01386,0.0495,1.9296000000000002,0.5628000000000001,2.01,1.46832,0.42826000000000003,1.5295,0.04752000000000001,0.01386,0.0495,1.4208,0.41440000000000005,1.48
2020-10-13 22:30:00,1.82064,0.53102,1.8965,0.044640000000000006,0.01302,0.0465,1.776,0.518,1.85,1.36944,0.39942000000000005,1.4265,0.044640000000000006,0.01302,0.0465,1.3248,0.3864,1.38
2020-10-13 23:00:00,1.70112,0.49616000000000005,1.772,0.04032,0.011760000000000001,0.042,1.6608,0.4844,1.73,1.25952,0.36736,1.312,0.04032,0.011760000000000001,0.042,1.2192,0.3556,1.27
2020-10-13 23:30:00,1.5288,0.4459,1.5925,0.0408,0.0119,0.0425,1.488,0.434,1.55,1.116,0.3255,1.1625,0.0408,0.0119,0.0425,1.0752,0.3136,1.12
2020-10-14 00:00:00,1.41072,0.41146000000000005,1.4695,0.057120000000000004,0.01666,0.059500000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.03632,0.30226000000000003,1.0795,0.057120000000000004,0.01666,0.059500000000000004,0.9792000000000001,0.2856,1.02
2020-10-14 00:30:00,1.33728,0.39004000000000005,1.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3248,0.3864,1.38,0.9724800000000001,0.28364,1.013,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.96,0.28,1.0
2020-10-14 01:00:00,1.26288,0.36834000000000006,1.3155000000000001,0.01488,0.00434,0.0155,1.248,0.364,1.3,0.9172800000000001,0.26754,0.9555,0.01488,0.00434,0.0155,0.9024000000000001,0.2632,0.9400000000000001
2020-10-14 01:30:00,1.28688,0.37534,1.3405,0.019680000000000003,0.00574,0.0205,1.2671999999999999,0.36960000000000004,1.32,0.9316800000000001,0.27174000000000004,0.9705,0.019680000000000003,0.00574,0.0205,0.912,0.266,0.9500000000000001
2020-10-14 02:00:00,1.32816,0.38738000000000006,1.3835,0.02256,0.006580000000000001,0.0235,1.3056,0.3808,1.3599999999999999,0.9633600000000001,0.28098,1.0035,0.02256,0.006580000000000001,0.0235,0.9408000000000001,0.27440000000000003,0.98
2020-10-14 02:30:00,1.33632,0.38976000000000005,1.392,0.021120000000000003,0.0061600000000000005,0.022,1.3152,0.3836,1.37,0.9811200000000001,0.28616,1.022,0.021120000000000003,0.0061600000000000005,0.022,0.96,0.28,1.0
2020-10-14 03:00:00,1.34112,0.39116,1.397,0.01632,0.00476,0.017,1.3248,0.3864,1.38,0.9955200000000001,0.29036,1.037,0.01632,0.00476,0.017,0.9792000000000001,0.2856,1.02
2020-10-14 03:30:00,1.31712,0.38416000000000006,1.3719999999999999,0.021120000000000003,0.0061600000000000005,0.022,1.296,0.378,1.35,0.97152,0.28336,1.012,0.021120000000000003,0.0061600000000000005,0.022,0.9504,0.2772,0.99
2020-10-14 04:00:00,1.29024,0.37632000000000004,1.344,0.03264,0.00952,0.034,1.2576,0.3668,1.31,0.9542400000000001,0.27832,0.994,0.03264,0.00952,0.034,0.9216000000000001,0.26880000000000004,0.96
2020-10-14 04:30:00,1.24992,0.36456000000000005,1.302,0.030720000000000004,0.008960000000000001,0.032,1.2192,0.3556,1.27,0.9331200000000001,0.27216,0.972,0.030720000000000004,0.008960000000000001,0.032,0.9024000000000001,0.2632,0.9400000000000001
2020-10-14 05:00:00,1.22016,0.35588000000000003,1.271,0.02976,0.00868,0.031,1.1904,0.3472,1.24,0.90336,0.26348000000000005,0.9410000000000001,0.02976,0.00868,0.031,0.8736,0.2548,0.91
2020-10-14 05:30:00,1.2312,0.35910000000000003,1.2825,0.031200000000000002,0.0091,0.0325,1.2,0.35000000000000003,1.25,0.924,0.2695,0.9625,0.031200000000000002,0.0091,0.0325,0.8928,0.2604,0.93
2020-10-14 06:00:00,1.3608,0.39690000000000003,1.4175,0.0264,0.0077,0.0275,1.3344,0.38920000000000005,1.3900000000000001,1.0056,0.2933,1.0475,0.0264,0.0077,0.0275,0.9792000000000001,0.2856,1.02
2020-10-14 06:30:00,1.62816,0.47488,1.6960000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6032000000000002,0.4676,1.67,1.20576,0.35168000000000005,1.256,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1808,0.34440000000000004,1.23
2020-10-14 07:00:00,1.8868800000000001,0.55034,1.9655,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8528,0.5404,1.9300000000000002,1.42608,0.41594000000000003,1.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.392,0.406,1.45
2020-10-14 07:30:00,2.05728,0.60004,2.143,0.041280000000000004,0.01204,0.043000000000000003,2.016,0.588,2.1,1.48128,0.43204000000000004,1.5430000000000001,0.041280000000000004,0.01204,0.043000000000000003,1.44,0.42,1.5
2020-10-14 08:00:00,2.24976,0.6561800000000001,2.3435,0.05136,0.014980000000000002,0.053500000000000006,2.1984,0.6412,2.29,1.63536,0.47698,1.7035,0.05136,0.014980000000000002,0.053500000000000006,1.584,0.462,1.65
2020-10-14 08:30:00,2.25744,0.65842,2.3515,0.05904,0.017220000000000003,0.061500000000000006,2.1984,0.6412,2.29,1.68144,0.49042,1.7515,0.05904,0.017220000000000003,0.061500000000000006,1.6224,0.4732,1.69
2020-10-14 09:00:00,2.27664,0.66402,2.3715,0.03984,0.01162,0.0415,2.2368,0.6524,2.33,1.72944,0.5044200000000001,1.8014999999999999,0.03984,0.01162,0.0415,1.6896,0.4928,1.76
2020-10-14 09:30:00,2.32416,0.67788,2.421,0.039360000000000006,0.01148,0.041,2.2848,0.6664,2.38,1.81536,0.5294800000000001,1.891,0.039360000000000006,0.01148,0.041,1.776,0.518,1.85
2020-10-14 10:00:00,2.0832,0.6076,2.17,0.038400000000000004,0.0112,0.04,2.0448,0.5964,2.13,1.776,0.518,1.85,0.038400000000000004,0.0112,0.04,1.7376,0.5068,1.81
2020-10-14 10:30:00,1.9406400000000001,0.5660200000000001,2.0215,0.049440000000000005,0.01442,0.051500000000000004,1.8912,0.5516,1.97,1.77744,0.51842,1.8515000000000001,0.049440000000000005,0.01442,0.051500000000000004,1.728,0.504,1.8
2020-10-14 11:00:00,1.88976,0.55118,1.9685000000000001,0.046560000000000004,0.013580000000000002,0.0485,1.8432,0.5376000000000001,1.92,1.70736,0.49798000000000003,1.7785000000000002,0.046560000000000004,0.013580000000000002,0.0485,1.6608,0.4844,1.73
2020-10-14 11:30:00,2.02944,0.59192,2.114,0.04224000000000001,0.012320000000000001,0.044,1.9872,0.5796,2.07,1.7510400000000002,0.5107200000000001,1.824,0.04224000000000001,0.012320000000000001,0.044,1.7088,0.4984,1.78
2020-10-14 12:00:00,2.1624,0.6307,2.2525,0.0408,0.0119,0.0425,2.1216,0.6188,2.21,1.7688000000000001,0.5159,1.8425,0.0408,0.0119,0.0425,1.728,0.504,1.8
2020-10-14 12:30:00,2.17248,0.6336400000000001,2.263,0.03168,0.00924,0.033,2.1408,0.6244000000000001,2.23,1.86528,0.5440400000000001,1.943,0.03168,0.00924,0.033,1.8336000000000001,0.5348,1.9100000000000001
2020-10-14 13:00:00,1.93872,0.5654600000000001,2.0195,0.06672,0.01946,0.0695,1.8719999999999999,0.546,1.9500000000000002,1.84272,0.53746,1.9195000000000002,0.06672,0.01946,0.0695,1.776,0.518,1.85
2020-10-14 13:30:00,2.05344,0.59892,2.1390000000000002,0.06624000000000001,0.01932,0.069,1.9872,0.5796,2.07,1.63104,0.47572000000000003,1.699,0.06624000000000001,0.01932,0.069,1.5648,0.45640000000000003,1.63
2020-10-14 14:00:00,2.05152,0.59836,2.137,0.09312000000000001,0.027160000000000004,0.097,1.9584000000000001,0.5712,2.04,1.70592,0.49756000000000006,1.7770000000000001,0.09312000000000001,0.027160000000000004,0.097,1.6128,0.47040000000000004,1.6800000000000002
2020-10-14 14:30:00,1.96368,0.57274,2.0455,0.043680000000000004,0.012740000000000001,0.0455,1.92,0.56,2.0,1.69488,0.49434000000000006,1.7655,0.043680000000000004,0.012740000000000001,0.0455,1.6512,0.48160000000000003,1.72
2020-10-14 15:00:00,1.89072,0.5514600000000001,1.9695,0.06672,0.01946,0.0695,1.824,0.532,1.9,1.54512,0.45066000000000006,1.6095000000000002,0.06672,0.01946,0.0695,1.4784000000000002,0.4312,1.54
2020-10-14 15:30:00,2.13456,0.62258,2.2235,0.03216,0.009380000000000001,0.0335,2.1024,0.6132000000000001,2.19,1.63536,0.47698,1.7035,0.03216,0.009380000000000001,0.0335,1.6032000000000002,0.4676,1.67
2020-10-14 16:00:00,2.17728,0.63504,2.268,0.02688,0.007840000000000001,0.028,2.1504,0.6272,2.24,1.7356800000000001,0.50624,1.808,0.02688,0.007840000000000001,0.028,1.7088,0.4984,1.78
2020-10-14 16:30:00,2.27472,0.66346,2.3695,0.02832,0.00826,0.029500000000000002,2.2464,0.6552,2.34,1.83312,0.53466,1.9095,0.02832,0.00826,0.029500000000000002,1.8048000000000002,0.5264,1.88
2020-10-14 17:00:00,2.54544,0.7424200000000001,2.6515,0.049440000000000005,0.01442,0.051500000000000004,2.496,0.728,2.6,1.9790400000000001,0.5772200000000001,2.0615,0.049440000000000005,0.01442,0.051500000000000004,1.9296000000000002,0.5628000000000001,2.01
2020-10-14 17:30:00,2.58144,0.75292,2.689,0.03744,0.010920000000000001,0.039,2.544,0.742,2.65,1.9670400000000001,0.57372,2.049,0.03744,0.010920000000000001,0.039,1.9296000000000002,0.5628000000000001,2.01
2020-10-14 18:00:00,2.7096,0.7903,2.8225,0.031200000000000002,0.0091,0.0325,2.6784,0.7812,2.79,2.0568,0.5999,2.1425,0.031200000000000002,0.0091,0.0325,2.0256,0.5908,2.11
2020-10-14 18:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.04032,0.011760000000000001,0.042,2.6208,0.7644000000000001,2.73,1.9891200000000002,0.58016,2.072,0.04032,0.011760000000000001,0.042,1.9488,0.5684,2.03
2020-10-14 19:00:00,2.8176,0.8218000000000001,2.935,0.024,0.007,0.025,2.7936,0.8148000000000001,2.91,2.1072,0.6146,2.195,0.024,0.007,0.025,2.0832,0.6076,2.17
2020-10-14 19:30:00,2.54928,0.7435400000000001,2.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.5152,0.7336,2.62,1.91568,0.55874,1.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8816000000000002,0.5488000000000001,1.96
2020-10-14 20:00:00,2.39568,0.69874,2.4955,0.043680000000000004,0.012740000000000001,0.0455,2.352,0.686,2.45,1.80048,0.52514,1.8755000000000002,0.043680000000000004,0.012740000000000001,0.0455,1.7568000000000001,0.5124000000000001,1.83
2020-10-14 20:30:00,2.28864,0.66752,2.384,0.04224000000000001,0.012320000000000001,0.044,2.2464,0.6552,2.34,1.68384,0.49112000000000006,1.754,0.04224000000000001,0.012320000000000001,0.044,1.6416,0.4788,1.71
2020-10-14 21:00:00,2.15568,0.6287400000000001,2.2455,0.043680000000000004,0.012740000000000001,0.0455,2.112,0.616,2.2,1.6084800000000001,0.46914000000000006,1.6755,0.043680000000000004,0.012740000000000001,0.0455,1.5648,0.45640000000000003,1.63
2020-10-14 21:30:00,2.04912,0.5976600000000001,2.1345,0.04272,0.01246,0.044500000000000005,2.0064,0.5852,2.09,1.52112,0.44366000000000005,1.5845,0.04272,0.01246,0.044500000000000005,1.4784000000000002,0.4312,1.54
2020-10-14 22:00:00,1.8456000000000001,0.5383,1.9225,0.06,0.0175,0.0625,1.7856,0.5208,1.8599999999999999,1.3752,0.4011,1.4325,0.06,0.0175,0.0625,1.3152,0.3836,1.37
2020-10-14 22:30:00,1.71648,0.5006400000000001,1.788,0.04608,0.01344,0.048,1.6703999999999999,0.4872,1.74,1.28448,0.37464000000000003,1.338,0.04608,0.01344,0.048,1.2384,0.3612,1.29
2020-10-14 23:00:00,1.54752,0.45136000000000004,1.612,0.04032,0.011760000000000001,0.042,1.5072,0.43960000000000005,1.57,1.15392,0.33656,1.202,0.04032,0.011760000000000001,0.042,1.1136,0.32480000000000003,1.16
2020-10-14 23:30:00,1.46544,0.42742,1.5265,0.044640000000000006,0.01302,0.0465,1.4208,0.41440000000000005,1.48,1.12944,0.32942000000000005,1.1765,0.044640000000000006,0.01302,0.0465,1.0848,0.3164,1.13
2020-10-15 00:00:00,1.30176,0.37968,1.3559999999999999,0.05376,0.015680000000000003,0.056,1.248,0.364,1.3,0.9945600000000001,0.29008,1.036,0.05376,0.015680000000000003,0.056,0.9408000000000001,0.27440000000000003,0.98
2020-10-16 00:30:00,1.35216,0.39438,1.4085,0.06576,0.019180000000000003,0.0685,1.2864,0.37520000000000003,1.34,0.9969600000000001,0.29078000000000004,1.0385,0.06576,0.019180000000000003,0.0685,0.9312,0.2716,0.97
2020-10-16 01:00:00,1.32768,0.38724000000000003,1.383,0.11808,0.034440000000000005,0.123,1.2096,0.3528,1.26,0.93408,0.27244,0.973,0.11808,0.034440000000000005,0.123,0.8160000000000001,0.23800000000000002,0.85
