Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-16 01:30:00,1.36944,0.39942000000000005,1.4265,0.06384000000000001,0.01862,0.0665,1.3056,0.3808,1.3599999999999999,0.9182400000000001,0.26782,0.9565,0.06384000000000001,0.01862,0.0665,0.8544,0.2492,0.89
2020-10-16 02:00:00,1.42608,0.41594000000000003,1.4855,0.07248,0.021140000000000003,0.0755,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.96528,0.28154,1.0055,0.07248,0.021140000000000003,0.0755,0.8928,0.2604,0.93
2020-10-16 02:30:00,1.41984,0.41412000000000004,1.479,0.08544,0.02492,0.089,1.3344,0.38920000000000005,1.3900000000000001,0.9590400000000001,0.27972,0.999,0.08544,0.02492,0.089,0.8736,0.2548,0.91
2020-10-16 03:00:00,1.4073600000000002,0.41048,1.466,0.044160000000000005,0.01288,0.046,1.3632,0.3976,1.42,0.9369600000000001,0.27328,0.976,0.044160000000000005,0.01288,0.046,0.8928,0.2604,0.93
2020-10-16 03:30:00,1.3776,0.40180000000000005,1.435,0.024,0.007,0.025,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9264,0.2702,0.965,0.024,0.007,0.025,0.9024000000000001,0.2632,0.9400000000000001
2020-10-16 04:00:00,1.3713600000000001,0.39998000000000006,1.4285,0.027360000000000002,0.007980000000000001,0.0285,1.344,0.392,1.4,0.92976,0.27118000000000003,0.9685,0.027360000000000002,0.007980000000000001,0.0285,0.9024000000000001,0.2632,0.9400000000000001
2020-10-16 04:30:00,1.3771200000000001,0.40166,1.4344999999999999,0.033120000000000004,0.00966,0.0345,1.344,0.392,1.4,1.00272,0.29246,1.0445,0.033120000000000004,0.00966,0.0345,0.9696,0.2828,1.01
2020-10-16 05:00:00,1.34592,0.39256,1.4020000000000001,0.030720000000000004,0.008960000000000001,0.032,1.3152,0.3836,1.37,0.9811200000000001,0.28616,1.022,0.030720000000000004,0.008960000000000001,0.032,0.9504,0.2772,0.99
2020-10-16 05:30:00,1.4136,0.4123,1.4725000000000001,0.0408,0.0119,0.0425,1.3728,0.40040000000000003,1.43,1.0296,0.3003,1.0725,0.0408,0.0119,0.0425,0.9888,0.2884,1.03
2020-10-16 06:00:00,1.5024000000000002,0.43820000000000003,1.565,0.033600000000000005,0.0098,0.035,1.4688,0.4284,1.53,1.0896,0.3178,1.135,0.033600000000000005,0.0098,0.035,1.056,0.308,1.1
2020-10-16 06:30:00,1.7395200000000002,0.50736,1.812,0.030720000000000004,0.008960000000000001,0.032,1.7088,0.4984,1.78,1.25952,0.36736,1.312,0.030720000000000004,0.008960000000000001,0.032,1.2288000000000001,0.3584,1.28
2020-10-16 07:00:00,2.00736,0.58548,2.091,0.02016,0.005880000000000001,0.021,1.9872,0.5796,2.07,1.45056,0.42308,1.5110000000000001,0.02016,0.005880000000000001,0.021,1.4304000000000001,0.4172,1.49
2020-10-16 07:30:00,2.21184,0.64512,2.304,0.01344,0.003920000000000001,0.014,2.1984,0.6412,2.29,1.58784,0.46312000000000003,1.654,0.01344,0.003920000000000001,0.014,1.5744,0.4592,1.6400000000000001
2020-10-16 08:00:00,2.37888,0.69384,2.478,0.01728,0.00504,0.018000000000000002,2.3616,0.6888000000000001,2.46,1.72608,0.50344,1.798,0.01728,0.00504,0.018000000000000002,1.7088,0.4984,1.78
2020-10-16 08:30:00,2.43312,0.7096600000000001,2.5345,0.023520000000000003,0.006860000000000001,0.0245,2.4096,0.7028,2.51,1.77072,0.51646,1.8445,0.023520000000000003,0.006860000000000001,0.0245,1.7472,0.5096,1.82
2020-10-16 09:00:00,2.47248,0.7211400000000001,2.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.448,0.714,2.55,1.8100800000000001,0.5279400000000001,1.8855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.7856,0.5208,1.8599999999999999
2020-10-16 09:30:00,2.41584,0.70462,2.5165,0.02544,0.00742,0.026500000000000003,2.3904,0.6972,2.49,1.80144,0.52542,1.8765,0.02544,0.00742,0.026500000000000003,1.776,0.518,1.85
2020-10-16 10:00:00,2.3184,0.6762,2.415,0.024,0.007,0.025,2.2944,0.6692,2.39,1.7711999999999999,0.5166000000000001,1.845,0.024,0.007,0.025,1.7472,0.5096,1.82
2020-10-16 10:30:00,2.25744,0.65842,2.3515,0.020640000000000002,0.00602,0.021500000000000002,2.2368,0.6524,2.33,1.76784,0.5156200000000001,1.8415,0.020640000000000002,0.00602,0.021500000000000002,1.7472,0.5096,1.82
2020-10-16 11:00:00,2.1624,0.6307,2.2525,0.0216,0.0063,0.022500000000000003,2.1408,0.6244000000000001,2.23,1.7112,0.49910000000000004,1.7825000000000002,0.0216,0.0063,0.022500000000000003,1.6896,0.4928,1.76
2020-10-16 11:30:00,2.26992,0.6620600000000001,2.3645,0.023520000000000003,0.006860000000000001,0.0245,2.2464,0.6552,2.34,1.72272,0.50246,1.7945,0.023520000000000003,0.006860000000000001,0.0245,1.6992,0.49560000000000004,1.77
2020-10-16 12:00:00,2.34432,0.68376,2.442,0.05952,0.01736,0.062,2.2848,0.6664,2.38,1.72032,0.5017600000000001,1.792,0.05952,0.01736,0.062,1.6608,0.4844,1.73
2020-10-16 12:30:00,2.44704,0.71372,2.549,0.047040000000000005,0.013720000000000001,0.049,2.4,0.7000000000000001,2.5,1.83264,0.53452,1.909,0.047040000000000005,0.013720000000000001,0.049,1.7856,0.5208,1.8599999999999999
2020-10-16 13:00:00,2.3328,0.6804,2.43,0.06720000000000001,0.0196,0.07,2.2656,0.6608,2.36,1.728,0.504,1.8,0.06720000000000001,0.0196,0.07,1.6608,0.4844,1.73
2020-10-16 13:30:00,2.364,0.6895,2.4625,0.0408,0.0119,0.0425,2.3232,0.6776,2.42,1.7688000000000001,0.5159,1.8425,0.0408,0.0119,0.0425,1.728,0.504,1.8
2020-10-16 14:00:00,2.09472,0.6109600000000001,2.182,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.9584000000000001,0.5712,2.04,1.67232,0.48776,1.742,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.536,0.448,1.6
2020-10-16 14:30:00,2.12592,0.6200600000000001,2.2145,0.10992,0.032060000000000005,0.1145,2.016,0.588,2.1,1.64592,0.48006000000000004,1.7145000000000001,0.10992,0.032060000000000005,0.1145,1.536,0.448,1.6
2020-10-16 15:00:00,2.13744,0.6234200000000001,2.2265,0.08304,0.024220000000000002,0.08650000000000001,2.0544000000000002,0.5992000000000001,2.14,1.6862400000000002,0.49182000000000003,1.7565,0.08304,0.024220000000000002,0.08650000000000001,1.6032000000000002,0.4676,1.67
2020-10-16 15:30:00,2.12496,0.61978,2.2135,0.06096000000000001,0.01778,0.0635,2.064,0.602,2.15,1.68336,0.49098,1.7535,0.06096000000000001,0.01778,0.0635,1.6224,0.4732,1.69
2020-10-16 16:00:00,2.16768,0.63224,2.258,0.036480000000000005,0.01064,0.038,2.1312,0.6216,2.22,1.7452800000000002,0.50904,1.818,0.036480000000000005,0.01064,0.038,1.7088,0.4984,1.78
2020-10-16 16:30:00,2.22816,0.64988,2.321,0.010560000000000002,0.0030800000000000003,0.011,2.2176,0.6468,2.31,1.79616,0.52388,1.871,0.010560000000000002,0.0030800000000000003,0.011,1.7856,0.5208,1.8599999999999999
2020-10-16 17:00:00,2.31744,0.6759200000000001,2.414,0.0038400000000000005,0.0011200000000000001,0.004,2.3136,0.6748000000000001,2.41,1.76064,0.5135200000000001,1.834,0.0038400000000000005,0.0011200000000000001,0.004,1.7568000000000001,0.5124000000000001,1.83
2020-10-16 17:30:00,2.4408,0.7119000000000001,2.5425,0.0024000000000000002,0.0007,0.0025,2.4384,0.7112,2.54,1.8552,0.5411,1.9325,0.0024000000000000002,0.0007,0.0025,1.8528,0.5404,1.9300000000000002
2020-10-16 18:00:00,2.56608,0.7484400000000001,2.673,0.00288,0.00084,0.003,2.5632,0.7476,2.67,1.96128,0.57204,2.043,0.00288,0.00084,0.003,1.9584000000000001,0.5712,2.04
2020-10-16 18:30:00,2.70048,0.7876400000000001,2.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.688,0.784,2.8,2.10528,0.61404,2.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.0928,0.6104,2.18
2020-10-16 19:00:00,2.6952,0.7861,2.8075,0.016800000000000002,0.0049,0.0175,2.6784,0.7812,2.79,2.0904,0.6097,2.1775,0.016800000000000002,0.0049,0.0175,2.0736,0.6048,2.16
2020-10-16 19:30:00,2.58096,0.7527800000000001,2.6885,0.03696,0.010780000000000001,0.0385,2.544,0.742,2.65,1.96656,0.5735800000000001,2.0485,0.03696,0.010780000000000001,0.0385,1.9296000000000002,0.5628000000000001,2.01
2020-10-16 20:00:00,2.43792,0.71106,2.5395,0.02832,0.00826,0.029500000000000002,2.4096,0.7028,2.51,1.8523200000000002,0.5402600000000001,1.9295,0.02832,0.00826,0.029500000000000002,1.824,0.532,1.9
2020-10-16 20:30:00,2.28576,0.66668,2.3810000000000002,0.02976,0.00868,0.031,2.2560000000000002,0.658,2.35,1.71936,0.50148,1.791,0.02976,0.00868,0.031,1.6896,0.4928,1.76
2020-10-16 21:00:00,2.2032,0.6426000000000001,2.295,0.033600000000000005,0.0098,0.035,2.1696,0.6328,2.26,1.6176,0.4718,1.685,0.033600000000000005,0.0098,0.035,1.584,0.462,1.65
2020-10-16 21:30:00,2.08176,0.60718,2.1685,0.027360000000000002,0.007980000000000001,0.0285,2.0544000000000002,0.5992000000000001,2.14,1.51536,0.44198000000000004,1.5785,0.027360000000000002,0.007980000000000001,0.0285,1.488,0.434,1.55
2020-10-16 22:00:00,1.93344,0.5639200000000001,2.014,0.02304,0.00672,0.024,1.9104,0.5572,1.99,1.41504,0.41272000000000003,1.474,0.02304,0.00672,0.024,1.392,0.406,1.45
2020-10-16 22:30:00,1.8484800000000001,0.5391400000000001,1.9255,0.01488,0.00434,0.0155,1.8336000000000001,0.5348,1.9100000000000001,1.36848,0.39914000000000005,1.4255,0.01488,0.00434,0.0155,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-16 23:00:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.024,0.007,0.025,1.7088,0.4984,1.78,1.2816,0.3738,1.335,0.024,0.007,0.025,1.2576,0.3668,1.31
2020-10-16 23:30:00,1.58064,0.46102000000000004,1.6465,0.02544,0.00742,0.026500000000000003,1.5552000000000001,0.4536,1.62,1.17744,0.34342,1.2265,0.02544,0.00742,0.026500000000000003,1.152,0.336,1.2
2020-10-17 00:00:00,1.5436800000000002,0.45024000000000003,1.608,0.01728,0.00504,0.018000000000000002,1.5264,0.44520000000000004,1.5899999999999999,1.16928,0.34104,1.218,0.01728,0.00504,0.018000000000000002,1.152,0.336,1.2
2020-10-17 00:30:00,1.5192,0.4431,1.5825,0.0408,0.0119,0.0425,1.4784000000000002,0.4312,1.54,1.1736,0.3423,1.2225,0.0408,0.0119,0.0425,1.1328,0.3304,1.18
2020-10-17 01:00:00,1.38768,0.40474000000000004,1.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.96528,0.28154,1.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.9312,0.2716,0.97
2020-10-17 01:30:00,1.4308800000000002,0.41734000000000004,1.4905,0.038880000000000005,0.011340000000000001,0.0405,1.392,0.406,1.45,0.9412800000000001,0.27454,0.9805,0.038880000000000005,0.011340000000000001,0.0405,0.9024000000000001,0.2632,0.9400000000000001
2020-10-17 02:00:00,1.46352,0.42686,1.5245000000000002,0.013920000000000002,0.00406,0.0145,1.4496,0.4228,1.51,0.9547200000000001,0.27846000000000004,0.9945,0.013920000000000002,0.00406,0.0145,0.9408000000000001,0.27440000000000003,0.98
2020-10-17 02:30:00,1.47024,0.42882000000000003,1.5314999999999999,0.020640000000000002,0.00602,0.021500000000000002,1.4496,0.4228,1.51,0.9614400000000001,0.28042,1.0015,0.020640000000000002,0.00602,0.021500000000000002,0.9408000000000001,0.27440000000000003,0.98
2020-10-17 03:00:00,1.42848,0.41664,1.488,0.01728,0.00504,0.018000000000000002,1.4112,0.4116,1.47,0.9484800000000001,0.27664,0.988,0.01728,0.00504,0.018000000000000002,0.9312,0.2716,0.97
2020-10-17 03:30:00,1.40352,0.40936000000000006,1.462,0.030720000000000004,0.008960000000000001,0.032,1.3728,0.40040000000000003,1.43,0.9331200000000001,0.27216,0.972,0.030720000000000004,0.008960000000000001,0.032,0.9024000000000001,0.2632,0.9400000000000001
2020-10-17 04:00:00,1.38576,0.40418000000000004,1.4435,0.03216,0.009380000000000001,0.0335,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9249600000000001,0.26978,0.9635,0.03216,0.009380000000000001,0.0335,0.8928,0.2604,0.93
2020-10-17 04:30:00,1.3872,0.4046,1.445,0.014400000000000001,0.004200000000000001,0.015,1.3728,0.40040000000000003,1.43,0.9456,0.2758,0.985,0.014400000000000001,0.004200000000000001,0.015,0.9312,0.2716,0.97
2020-10-17 05:00:00,1.3776,0.40180000000000005,1.435,0.014400000000000001,0.004200000000000001,0.015,1.3632,0.3976,1.42,0.9456,0.2758,0.985,0.014400000000000001,0.004200000000000001,0.015,0.9312,0.2716,0.97
2020-10-17 05:30:00,1.39248,0.40614000000000006,1.4505,0.029280000000000004,0.00854,0.030500000000000003,1.3632,0.3976,1.42,0.9604800000000001,0.28014,1.0005,0.029280000000000004,0.00854,0.030500000000000003,0.9312,0.2716,0.97
2020-10-17 06:00:00,1.41168,0.41174000000000005,1.4705,0.019680000000000003,0.00574,0.0205,1.392,0.406,1.45,0.9604800000000001,0.28014,1.0005,0.019680000000000003,0.00574,0.0205,0.9408000000000001,0.27440000000000003,0.98
2020-10-17 06:30:00,1.55136,0.45248000000000005,1.616,0.015360000000000002,0.0044800000000000005,0.016,1.536,0.448,1.6,1.07136,0.31248000000000004,1.116,0.015360000000000002,0.0044800000000000005,0.016,1.056,0.308,1.1
2020-10-17 07:00:00,1.77936,0.51898,1.8535,0.02256,0.006580000000000001,0.0235,1.7568000000000001,0.5124000000000001,1.83,1.36656,0.39858000000000005,1.4235,0.02256,0.006580000000000001,0.0235,1.344,0.392,1.4
2020-10-17 07:30:00,1.8048000000000002,0.5264,1.88,0.019200000000000002,0.0056,0.02,1.7856,0.5208,1.8599999999999999,1.3248,0.3864,1.38,0.019200000000000002,0.0056,0.02,1.3056,0.3808,1.3599999999999999
2020-10-17 08:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.02544,0.00742,0.026500000000000003,1.8528,0.5404,1.9300000000000002,1.37904,0.40222,1.4365,0.02544,0.00742,0.026500000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-17 08:30:00,2.11104,0.61572,2.199,0.027840000000000004,0.00812,0.029,2.0832,0.6076,2.17,1.59264,0.46452000000000004,1.659,0.027840000000000004,0.00812,0.029,1.5648,0.45640000000000003,1.63
2020-10-17 09:00:00,2.25696,0.6582800000000001,2.351,0.02016,0.005880000000000001,0.021,2.2368,0.6524,2.33,1.72896,0.5042800000000001,1.8010000000000002,0.02016,0.005880000000000001,0.021,1.7088,0.4984,1.78
2020-10-17 09:30:00,2.32656,0.6785800000000001,2.4235,0.02256,0.006580000000000001,0.0235,2.304,0.672,2.4,1.7985600000000002,0.52458,1.8735,0.02256,0.006580000000000001,0.0235,1.776,0.518,1.85
2020-10-17 10:00:00,2.35344,0.68642,2.4515000000000002,0.020640000000000002,0.00602,0.021500000000000002,2.3328,0.6804,2.43,1.79664,0.52402,1.8715000000000002,0.020640000000000002,0.00602,0.021500000000000002,1.776,0.518,1.85
2020-10-17 10:30:00,2.36112,0.68866,2.4595000000000002,0.01872,0.0054600000000000004,0.0195,2.3424,0.6832,2.44,1.81392,0.5290600000000001,1.8895,0.01872,0.0054600000000000004,0.0195,1.7952,0.5236000000000001,1.87
2020-10-17 11:00:00,2.27712,0.6641600000000001,2.372,0.01152,0.00336,0.012,2.2656,0.6608,2.36,1.79712,0.5241600000000001,1.8719999999999999,0.01152,0.00336,0.012,1.7856,0.5208,1.8599999999999999
2020-10-17 11:30:00,2.18304,0.6367200000000001,2.274,0.01344,0.003920000000000001,0.014,2.1696,0.6328,2.26,1.69344,0.49392,1.764,0.01344,0.003920000000000001,0.014,1.6800000000000002,0.49,1.75
2020-10-17 12:00:00,2.20368,0.6427400000000001,2.2955,0.01488,0.00434,0.0155,2.1888,0.6384000000000001,2.2800000000000002,1.72368,0.5027400000000001,1.7955,0.01488,0.00434,0.0155,1.7088,0.4984,1.78
2020-10-17 12:30:00,2.14512,0.6256600000000001,2.2345,0.013920000000000002,0.00406,0.0145,2.1312,0.6216,2.22,1.6747200000000002,0.48846000000000006,1.7445,0.013920000000000002,0.00406,0.0145,1.6608,0.4844,1.73
2020-10-17 13:00:00,2.10336,0.61348,2.191,0.0009600000000000001,0.00028000000000000003,0.001,2.1024,0.6132000000000001,2.19,1.65216,0.48188000000000003,1.721,0.0009600000000000001,0.00028000000000000003,0.001,1.6512,0.48160000000000003,1.72
2020-10-17 13:30:00,2.12304,0.6192200000000001,2.2115,0.00144,0.00042,0.0015,2.1216,0.6188,2.21,1.64304,0.47922000000000003,1.7115,0.00144,0.00042,0.0015,1.6416,0.4788,1.71
2020-10-17 14:00:00,2.08032,0.6067600000000001,2.167,0.00672,0.0019600000000000004,0.007,2.0736,0.6048,2.16,1.64832,0.48076,1.717,0.00672,0.0019600000000000004,0.007,1.6416,0.4788,1.71
2020-10-17 14:30:00,1.95024,0.56882,2.0315,0.00144,0.00042,0.0015,1.9488,0.5684,2.03,1.63344,0.47642000000000007,1.7015,0.00144,0.00042,0.0015,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-17 15:00:00,1.8432,0.5376000000000001,1.92,0.009600000000000001,0.0028,0.01,1.8336000000000001,0.5348,1.9100000000000001,1.5168,0.4424,1.58,0.009600000000000001,0.0028,0.01,1.5072,0.43960000000000005,1.57
2020-10-17 15:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2020-10-17 16:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-10-17 16:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-17 17:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-10-17 17:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-10-17 18:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-10-17 18:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-10-17 19:00:00,2.60208,0.7589400000000001,2.7105,0.00048000000000000007,0.00014000000000000001,0.0005,2.6016,0.7588,2.71,1.9300800000000002,0.56294,2.0105,0.00048000000000000007,0.00014000000000000001,0.0005,1.9296000000000002,0.5628000000000001,2.01
2020-10-17 19:30:00,2.53872,0.74046,2.6445,0.023520000000000003,0.006860000000000001,0.0245,2.5152,0.7336,2.62,1.89552,0.55286,1.9745,0.023520000000000003,0.006860000000000001,0.0245,1.8719999999999999,0.546,1.9500000000000002
2020-10-17 20:00:00,2.35632,0.6872600000000001,2.4545,0.033120000000000004,0.00966,0.0345,2.3232,0.6776,2.42,1.7515200000000002,0.5108600000000001,1.8245,0.033120000000000004,0.00966,0.0345,1.7184,0.5012,1.79
2020-10-17 20:30:00,2.3395200000000003,0.6823600000000001,2.437,0.03552,0.010360000000000001,0.037,2.304,0.672,2.4,1.70592,0.49756000000000006,1.7770000000000001,0.03552,0.010360000000000001,0.037,1.6703999999999999,0.4872,1.74
2020-10-17 21:00:00,2.2272,0.6496000000000001,2.32,0.038400000000000004,0.0112,0.04,2.1888,0.6384000000000001,2.2800000000000002,1.6032000000000002,0.4676,1.67,0.038400000000000004,0.0112,0.04,1.5648,0.45640000000000003,1.63
2020-10-17 21:30:00,2.15088,0.62734,2.2405,0.029280000000000004,0.00854,0.030500000000000003,2.1216,0.6188,2.21,1.5556800000000002,0.45374000000000003,1.6205,0.029280000000000004,0.00854,0.030500000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-10-17 22:00:00,2.02128,0.5895400000000001,2.1055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.016,0.588,2.1,1.49328,0.43554000000000004,1.5554999999999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.488,0.434,1.55
2020-10-17 22:30:00,1.82592,0.53256,1.9020000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.824,0.532,1.9,1.2883200000000001,0.37576000000000004,1.342,0.0019200000000000003,0.0005600000000000001,0.002,1.2864,0.37520000000000003,1.34
2020-10-17 23:00:00,1.67184,0.48762000000000005,1.7415,0.00144,0.00042,0.0015,1.6703999999999999,0.4872,1.74,1.16304,0.33922,1.2115,0.00144,0.00042,0.0015,1.1616,0.3388,1.21
2020-10-17 23:30:00,1.5408,0.4494,1.605,0.0048000000000000004,0.0014,0.005,1.536,0.448,1.6,1.0704,0.31220000000000003,1.115,0.0048000000000000004,0.0014,0.005,1.0656,0.3108,1.11
2020-10-18 00:00:00,1.42848,0.41664,1.488,0.007680000000000001,0.0022400000000000002,0.008,1.4208,0.41440000000000005,1.48,1.01568,0.29624,1.058,0.007680000000000001,0.0022400000000000002,0.008,1.008,0.294,1.05
2020-10-18 00:30:00,1.40256,0.40908000000000005,1.461,0.0009600000000000001,0.00028000000000000003,0.001,1.4016,0.4088,1.46,0.9993600000000001,0.29148,1.041,0.0009600000000000001,0.00028000000000000003,0.001,0.9984000000000001,0.2912,1.04
2020-10-18 01:00:00,1.3598400000000002,0.39662000000000003,1.4165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9662400000000001,0.28182,1.0065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.96,0.28,1.0
2020-10-18 01:30:00,1.34304,0.39172,1.399,0.03744,0.010920000000000001,0.039,1.3056,0.3808,1.3599999999999999,0.9590400000000001,0.27972,0.999,0.03744,0.010920000000000001,0.039,0.9216000000000001,0.26880000000000004,0.96
2020-10-18 02:00:00,1.36992,0.39956,1.427,0.03552,0.010360000000000001,0.037,1.3344,0.38920000000000005,1.3900000000000001,0.9763200000000001,0.28476,1.017,0.03552,0.010360000000000001,0.037,0.9408000000000001,0.27440000000000003,0.98
2020-10-18 02:30:00,1.3608,0.39690000000000003,1.4175,0.036000000000000004,0.0105,0.0375,1.3248,0.3864,1.38,0.9576,0.2793,0.9975,0.036000000000000004,0.0105,0.0375,0.9216000000000001,0.26880000000000004,0.96
2020-10-18 03:00:00,1.33536,0.38948000000000005,1.391,0.02016,0.005880000000000001,0.021,1.3152,0.3836,1.37,0.96096,0.28028000000000003,1.001,0.02016,0.005880000000000001,0.021,0.9408000000000001,0.27440000000000003,0.98
2020-10-18 03:30:00,1.32336,0.38598000000000005,1.3785,0.03696,0.010780000000000001,0.0385,1.2864,0.37520000000000003,1.34,0.9585600000000001,0.27958,0.9985,0.03696,0.010780000000000001,0.0385,0.9216000000000001,0.26880000000000004,0.96
2020-10-18 04:00:00,1.3358400000000001,0.38962,1.3915,0.020640000000000002,0.00602,0.021500000000000002,1.3152,0.3836,1.37,1.00944,0.29442,1.0515,0.020640000000000002,0.00602,0.021500000000000002,0.9888,0.2884,1.03
2020-10-18 04:30:00,1.3180800000000001,0.38444,1.373,0.022080000000000002,0.00644,0.023,1.296,0.378,1.35,0.9916800000000001,0.28924,1.033,0.022080000000000002,0.00644,0.023,0.9696,0.2828,1.01
2020-10-18 05:00:00,1.28544,0.37492000000000003,1.339,0.027840000000000004,0.00812,0.029,1.2576,0.3668,1.31,0.9782400000000001,0.28532,1.019,0.027840000000000004,0.00812,0.029,0.9504,0.2772,0.99
2020-10-18 05:30:00,1.29696,0.37828,1.351,0.05856000000000001,0.01708,0.061,1.2384,0.3612,1.29,0.9897600000000001,0.28868000000000005,1.031,0.05856000000000001,0.01708,0.061,0.9312,0.2716,0.97
2020-10-18 06:00:00,1.30944,0.38192000000000004,1.3639999999999999,0.04224000000000001,0.012320000000000001,0.044,1.2671999999999999,0.36960000000000004,1.32,0.9830400000000001,0.28672000000000003,1.024,0.04224000000000001,0.012320000000000001,0.044,0.9408000000000001,0.27440000000000003,0.98
2020-10-18 06:30:00,1.39008,0.40544,1.448,0.036480000000000005,0.01064,0.038,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.03488,0.30184,1.078,0.036480000000000005,0.01064,0.038,0.9984000000000001,0.2912,1.04
2020-10-18 07:00:00,1.47552,0.43036,1.537,0.04512,0.013160000000000002,0.047,1.4304000000000001,0.4172,1.49,1.1875200000000001,0.34636,1.237,0.04512,0.013160000000000002,0.047,1.1424,0.3332,1.19
2020-10-18 07:30:00,1.53648,0.44814000000000004,1.6005,0.038880000000000005,0.011340000000000001,0.0405,1.4976,0.4368,1.56,1.15248,0.33614000000000005,1.2005,0.038880000000000005,0.011340000000000001,0.0405,1.1136,0.32480000000000003,1.16
2020-10-18 08:00:00,1.62576,0.47418000000000005,1.6935,0.03216,0.009380000000000001,0.0335,1.5936,0.46480000000000005,1.6600000000000001,1.20336,0.35098,1.2535,0.03216,0.009380000000000001,0.0335,1.1712,0.3416,1.22
2020-10-18 08:30:00,1.73808,0.5069400000000001,1.8105,0.01008,0.0029400000000000003,0.0105,1.728,0.504,1.8,1.28688,0.37534,1.3405,0.01008,0.0029400000000000003,0.0105,1.2768,0.3724,1.33
2020-10-18 09:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2020-10-18 09:30:00,1.9790400000000001,0.5772200000000001,2.0615,0.00144,0.00042,0.0015,1.9776,0.5768,2.06,1.49904,0.43722000000000005,1.5615,0.00144,0.00042,0.0015,1.4976,0.4368,1.56
2020-10-18 10:00:00,2.03424,0.5933200000000001,2.119,0.00864,0.00252,0.009000000000000001,2.0256,0.5908,2.11,1.53504,0.44772000000000006,1.599,0.00864,0.00252,0.009000000000000001,1.5264,0.44520000000000004,1.5899999999999999
2020-10-18 10:30:00,2.01024,0.5863200000000001,2.094,0.01344,0.003920000000000001,0.014,1.9968,0.5824,2.08,1.51104,0.44072000000000006,1.574,0.01344,0.003920000000000001,0.014,1.4976,0.4368,1.56
2020-10-18 11:00:00,2.10288,0.61334,2.1905,0.01008,0.0029400000000000003,0.0105,2.0928,0.6104,2.18,1.60368,0.46774000000000004,1.6705,0.01008,0.0029400000000000003,0.0105,1.5936,0.46480000000000005,1.6600000000000001
2020-10-18 11:30:00,2.09856,0.6120800000000001,2.186,0.00576,0.00168,0.006,2.0928,0.6104,2.18,1.58016,0.46088,1.646,0.00576,0.00168,0.006,1.5744,0.4592,1.6400000000000001
2020-10-18 12:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-10-18 12:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-10-18 13:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-10-18 13:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-10-18 14:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-10-18 14:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2020-10-18 15:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-18 15:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-18 16:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-10-18 16:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-10-18 17:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-10-18 17:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-10-18 18:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-10-18 18:30:00,2.7196800000000003,0.7932400000000001,2.833,0.00288,0.00084,0.003,2.7168,0.7924,2.83,2.06688,0.60284,2.153,0.00288,0.00084,0.003,2.064,0.602,2.15
2020-10-18 19:00:00,2.68032,0.78176,2.792,0.01152,0.00336,0.012,2.6688,0.7784000000000001,2.7800000000000002,2.01792,0.5885600000000001,2.102,0.01152,0.00336,0.012,2.0064,0.5852,2.09
2020-10-18 19:30:00,2.45664,0.71652,2.559,0.00864,0.00252,0.009000000000000001,2.448,0.714,2.55,1.83264,0.53452,1.909,0.00864,0.00252,0.009000000000000001,1.824,0.532,1.9
2020-10-18 20:00:00,2.25504,0.6577200000000001,2.349,0.00864,0.00252,0.009000000000000001,2.2464,0.6552,2.34,1.66944,0.48692,1.7389999999999999,0.00864,0.00252,0.009000000000000001,1.6608,0.4844,1.73
2020-10-18 20:30:00,2.18016,0.63588,2.271,0.02016,0.005880000000000001,0.021,2.16,0.63,2.25,1.5849600000000001,0.46228,1.651,0.02016,0.005880000000000001,0.021,1.5648,0.45640000000000003,1.63
2020-10-18 21:00:00,2.05392,0.59906,2.1395,0.01872,0.0054600000000000004,0.0195,2.0352,0.5936,2.12,1.51632,0.44226000000000004,1.5795,0.01872,0.0054600000000000004,0.0195,1.4976,0.4368,1.56
2020-10-18 21:30:00,1.97328,0.57554,2.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9392,0.5656,2.02,1.47408,0.42994000000000004,1.5354999999999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.44,0.42,1.5
2020-10-18 22:00:00,1.9641600000000001,0.5728800000000001,2.046,0.044160000000000005,0.01288,0.046,1.92,0.56,2.0,1.50336,0.43848000000000004,1.566,0.044160000000000005,0.01288,0.046,1.4592,0.42560000000000003,1.52
2020-10-18 22:30:00,1.86528,0.5440400000000001,1.943,0.060480000000000006,0.017640000000000003,0.063,1.8048000000000002,0.5264,1.88,1.47168,0.42924,1.533,0.060480000000000006,0.017640000000000003,0.063,1.4112,0.4116,1.47
2020-10-18 23:00:00,1.7035200000000001,0.49686,1.7745000000000002,0.07152,0.02086,0.0745,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.35792,0.39606,1.4145,0.07152,0.02086,0.0745,1.2864,0.37520000000000003,1.34
2020-10-18 23:30:00,1.4985600000000001,0.43708,1.561,0.05856000000000001,0.01708,0.061,1.44,0.42,1.5,1.14336,0.33348000000000005,1.191,0.05856000000000001,0.01708,0.061,1.0848,0.3164,1.13
2020-10-19 00:00:00,1.36704,0.39872,1.424,0.04224000000000001,0.012320000000000001,0.044,1.3248,0.3864,1.38,0.96384,0.28112000000000004,1.004,0.04224000000000001,0.012320000000000001,0.044,0.9216000000000001,0.26880000000000004,0.96
2020-10-19 00:30:00,1.3238400000000001,0.38612,1.379,0.03744,0.010920000000000001,0.039,1.2864,0.37520000000000003,1.34,1.01664,0.29652,1.059,0.03744,0.010920000000000001,0.039,0.9792000000000001,0.2856,1.02
2020-10-19 01:00:00,1.28208,0.37394000000000005,1.3355000000000001,0.05328,0.015540000000000002,0.0555,1.2288000000000001,0.3584,1.28,0.9844800000000001,0.28714,1.0255,0.05328,0.015540000000000002,0.0555,0.9312,0.2716,0.97
2020-10-19 01:30:00,1.29216,0.37688000000000005,1.346,0.03456,0.01008,0.036000000000000004,1.2576,0.3668,1.31,0.9849600000000001,0.28728000000000004,1.026,0.03456,0.01008,0.036000000000000004,0.9504,0.2772,0.99
2020-10-19 02:00:00,1.34928,0.39354000000000006,1.4055,0.05328,0.015540000000000002,0.0555,1.296,0.378,1.35,1.01328,0.29554,1.0555,0.05328,0.015540000000000002,0.0555,0.96,0.28,1.0
2020-10-19 02:30:00,1.35648,0.39564000000000005,1.413,0.13728,0.040040000000000006,0.14300000000000002,1.2192,0.3556,1.27,1.02048,0.29764,1.063,0.13728,0.040040000000000006,0.14300000000000002,0.8832000000000001,0.2576,0.92
2020-10-19 03:00:00,1.33536,0.38948000000000005,1.391,0.14496,0.042280000000000005,0.151,1.1904,0.3472,1.24,0.98016,0.28588,1.021,0.14496,0.042280000000000005,0.151,0.8352,0.2436,0.87
2020-10-19 03:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.06720000000000001,0.0196,0.07,1.2671999999999999,0.36960000000000004,1.32,0.9504,0.2772,0.99,0.06720000000000001,0.0196,0.07,0.8832000000000001,0.2576,0.92
2020-10-19 04:00:00,1.34064,0.39102000000000003,1.3965,0.07344,0.02142,0.0765,1.2671999999999999,0.36960000000000004,1.32,0.9662400000000001,0.28182,1.0065,0.07344,0.02142,0.0765,0.8928,0.2604,0.93
2020-10-19 04:30:00,1.31904,0.38472,1.374,0.12864,0.037520000000000005,0.134,1.1904,0.3472,1.24,0.9350400000000001,0.27272,0.974,0.12864,0.037520000000000005,0.134,0.8064,0.23520000000000002,0.84
2020-10-19 05:00:00,1.2792,0.37310000000000004,1.3325,0.1368,0.039900000000000005,0.14250000000000002,1.1424,0.3332,1.19,0.9816,0.2863,1.0225,0.1368,0.039900000000000005,0.14250000000000002,0.8448,0.2464,0.88
2020-10-19 05:30:00,1.2945600000000002,0.37758,1.3485,0.20016,0.05838,0.20850000000000002,1.0944,0.31920000000000004,1.1400000000000001,1.00656,0.29358,1.0485,0.20016,0.05838,0.20850000000000002,0.8064,0.23520000000000002,0.84
2020-10-19 06:00:00,1.37424,0.40082,1.4315,0.19344000000000003,0.056420000000000005,0.2015,1.1808,0.34440000000000004,1.23,1.06704,0.31122000000000005,1.1115,0.19344000000000003,0.056420000000000005,0.2015,0.8736,0.2548,0.91
2020-10-19 06:30:00,1.59792,0.46606000000000003,1.6644999999999999,0.20592000000000002,0.06006,0.21450000000000002,1.392,0.406,1.45,1.21392,0.35406000000000004,1.2645,0.20592000000000002,0.06006,0.21450000000000002,1.008,0.294,1.05
2020-10-19 07:00:00,1.77984,0.51912,1.854,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.584,0.462,1.65,1.33824,0.39032000000000006,1.3940000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.1424,0.3332,1.19
2020-10-19 07:30:00,1.8873600000000001,0.5504800000000001,1.966,0.22656,0.06608,0.23600000000000002,1.6608,0.4844,1.73,1.42656,0.41608000000000006,1.486,0.22656,0.06608,0.23600000000000002,1.2,0.35000000000000003,1.25
2020-10-19 08:00:00,2.05728,0.60004,2.143,0.12768000000000002,0.03724,0.133,1.9296000000000002,0.5628000000000001,2.01,1.5676800000000002,0.45724000000000004,1.633,0.12768000000000002,0.03724,0.133,1.44,0.42,1.5
2020-10-19 08:30:00,2.18016,0.63588,2.271,0.10656,0.031080000000000003,0.111,2.0736,0.6048,2.16,1.68096,0.49028000000000005,1.751,0.10656,0.031080000000000003,0.111,1.5744,0.4592,1.6400000000000001
2020-10-19 09:00:00,2.23776,0.65268,2.331,0.13536,0.03948,0.14100000000000001,2.1024,0.6132000000000001,2.19,1.77696,0.5182800000000001,1.851,0.13536,0.03948,0.14100000000000001,1.6416,0.4788,1.71
2020-10-19 09:30:00,2.25456,0.65758,2.3485,0.20016,0.05838,0.20850000000000002,2.0544000000000002,0.5992000000000001,2.14,1.8225600000000002,0.53158,1.8985,0.20016,0.05838,0.20850000000000002,1.6224,0.4732,1.69
2020-10-19 10:00:00,2.32032,0.67676,2.417,0.24672000000000002,0.07196000000000001,0.257,2.0736,0.6048,2.16,1.89792,0.55356,1.9769999999999999,0.24672000000000002,0.07196000000000001,0.257,1.6512,0.48160000000000003,1.72
2020-10-19 10:30:00,2.3784,0.6937,2.4775,0.3048,0.0889,0.3175,2.0736,0.6048,2.16,1.8792,0.5481,1.9575,0.3048,0.0889,0.3175,1.5744,0.4592,1.6400000000000001
2020-10-19 11:00:00,2.23104,0.6507200000000001,2.324,0.34944000000000003,0.10192000000000001,0.364,1.8816000000000002,0.5488000000000001,1.96,1.84704,0.5387200000000001,1.924,0.34944000000000003,0.10192000000000001,0.364,1.4976,0.4368,1.56
2020-10-19 11:30:00,2.13792,0.62356,2.227,0.39072,0.11396,0.40700000000000003,1.7472,0.5096,1.82,1.8883200000000002,0.55076,1.967,0.39072,0.11396,0.40700000000000003,1.4976,0.4368,1.56
2020-10-19 12:00:00,2.23728,0.65254,2.3305,0.35568000000000005,0.10374000000000001,0.3705,1.8816000000000002,0.5488000000000001,1.96,1.87248,0.5461400000000001,1.9505,0.35568000000000005,0.10374000000000001,0.3705,1.5168,0.4424,1.58
2020-10-19 12:30:00,2.3976,0.6993,2.4975,0.3912,0.11410000000000001,0.40750000000000003,2.0064,0.5852,2.09,1.9464000000000001,0.5677,2.0275,0.3912,0.11410000000000001,0.40750000000000003,1.5552000000000001,0.4536,1.62
2020-10-19 13:00:00,2.47344,0.7214200000000001,2.5765000000000002,0.34224000000000004,0.09982,0.35650000000000004,2.1312,0.6216,2.22,1.98384,0.57862,2.0665,0.34224000000000004,0.09982,0.35650000000000004,1.6416,0.4788,1.71
2020-10-19 13:30:00,2.34864,0.6850200000000001,2.4465,0.39024000000000003,0.11382,0.40650000000000003,1.9584000000000001,0.5712,2.04,1.9358400000000002,0.56462,2.0165,0.39024000000000003,0.11382,0.40650000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-19 14:00:00,2.12352,0.61936,2.212,0.35712000000000005,0.10416,0.372,1.7664,0.5152,1.8399999999999999,1.7683200000000001,0.51576,1.842,0.35712000000000005,0.10416,0.372,1.4112,0.4116,1.47
2020-10-19 14:30:00,1.9464000000000001,0.5677,2.0275,0.468,0.1365,0.48750000000000004,1.4784000000000002,0.4312,1.54,1.7352,0.5061,1.8075,0.468,0.1365,0.48750000000000004,1.2671999999999999,0.36960000000000004,1.32
2020-10-19 15:00:00,2.11008,0.6154400000000001,2.198,0.36288000000000004,0.10584,0.378,1.7472,0.5096,1.82,1.70688,0.49784000000000006,1.778,0.36288000000000004,0.10584,0.378,1.344,0.392,1.4
2020-10-19 15:30:00,2.24736,0.6554800000000001,2.341,0.38496,0.11228,0.401,1.8624,0.5432,1.94,1.8633600000000001,0.5434800000000001,1.941,0.38496,0.11228,0.401,1.4784000000000002,0.4312,1.54
2020-10-19 16:00:00,2.30688,0.6728400000000001,2.403,0.27168000000000003,0.07924,0.28300000000000003,2.0352,0.5936,2.12,1.88448,0.54964,1.963,0.27168000000000003,0.07924,0.28300000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-10-19 16:30:00,2.25408,0.65744,2.348,0.29568,0.08624000000000001,0.308,1.9584000000000001,0.5712,2.04,1.90848,0.55664,1.988,0.29568,0.08624000000000001,0.308,1.6128,0.47040000000000004,1.6800000000000002
2020-10-19 17:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.31104000000000004,0.09072000000000001,0.324,2.1408,0.6244000000000001,2.23,2.03904,0.59472,2.124,0.31104000000000004,0.09072000000000001,0.324,1.728,0.504,1.8
2020-10-19 17:30:00,2.54496,0.74228,2.651,0.22176,0.06468,0.231,2.3232,0.6776,2.42,2.01696,0.58828,2.101,0.22176,0.06468,0.231,1.7952,0.5236000000000001,1.87
2020-10-19 18:00:00,2.70816,0.78988,2.821,0.14496,0.042280000000000005,0.151,2.5632,0.7476,2.67,2.10336,0.61348,2.191,0.14496,0.042280000000000005,0.151,1.9584000000000001,0.5712,2.04
2020-10-19 18:30:00,2.87232,0.8377600000000001,2.992,0.16512000000000002,0.04816,0.17200000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.23872,0.6529600000000001,2.332,0.16512000000000002,0.04816,0.17200000000000001,2.0736,0.6048,2.16
2020-10-19 19:00:00,2.89536,0.8444800000000001,3.016,0.18816000000000002,0.054880000000000005,0.196,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.29056,0.66808,2.386,0.18816000000000002,0.054880000000000005,0.196,2.1024,0.6132000000000001,2.19
2020-10-19 19:30:00,2.66496,0.7772800000000001,2.776,0.25536000000000003,0.07448,0.266,2.4096,0.7028,2.51,2.07936,0.60648,2.166,0.25536000000000003,0.07448,0.266,1.824,0.532,1.9
2020-10-19 20:00:00,2.48736,0.72548,2.591,0.26976,0.07868,0.281,2.2176,0.6468,2.31,1.9593600000000002,0.5714800000000001,2.041,0.26976,0.07868,0.281,1.6896,0.4928,1.76
2020-10-19 20:30:00,2.30928,0.67354,2.4055,0.21648,0.06314,0.2255,2.0928,0.6104,2.18,1.80048,0.52514,1.8755000000000002,0.21648,0.06314,0.2255,1.584,0.462,1.65
2020-10-19 21:00:00,2.2488,0.6559,2.3425000000000002,0.252,0.07350000000000001,0.2625,1.9968,0.5824,2.08,1.6824,0.4907,1.7525,0.252,0.07350000000000001,0.2625,1.4304000000000001,0.4172,1.49
2020-10-19 21:30:00,2.112,0.616,2.2,0.26880000000000004,0.0784,0.28,1.8432,0.5376000000000001,1.92,1.5936,0.46480000000000005,1.6600000000000001,0.26880000000000004,0.0784,0.28,1.3248,0.3864,1.38
2020-10-19 22:00:00,1.9372800000000001,0.5650400000000001,2.018,0.22848000000000002,0.06664,0.23800000000000002,1.7088,0.4984,1.78,1.46688,0.42784000000000005,1.528,0.22848000000000002,0.06664,0.23800000000000002,1.2384,0.3612,1.29
2020-10-19 22:30:00,1.8048000000000002,0.5264,1.88,0.192,0.056,0.2,1.6128,0.47040000000000004,1.6800000000000002,1.4112,0.4116,1.47,0.192,0.056,0.2,1.2192,0.3556,1.27
2020-10-19 23:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.28944000000000003,0.08442000000000001,0.3015,1.3728,0.40040000000000003,1.43,1.31664,0.38402000000000003,1.3715,0.28944000000000003,0.08442000000000001,0.3015,1.0272000000000001,0.29960000000000003,1.07
2020-10-19 23:30:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.40704,0.11872,0.424,1.1424,0.3332,1.19,1.23264,0.35952,1.284,0.40704,0.11872,0.424,0.8256,0.24080000000000001,0.86
2020-10-20 00:00:00,1.46832,0.42826000000000003,1.5295,0.37392000000000003,0.10906,0.3895,1.0944,0.31920000000000004,1.1400000000000001,1.21872,0.35546000000000005,1.2695,0.37392000000000003,0.10906,0.3895,0.8448,0.2464,0.88
2020-10-20 00:30:00,1.45344,0.42392,1.514,0.31104000000000004,0.09072000000000001,0.324,1.1424,0.3332,1.19,1.21344,0.35392,1.264,0.31104000000000004,0.09072000000000001,0.324,0.9024000000000001,0.2632,0.9400000000000001
2020-10-20 01:00:00,1.3559999999999999,0.3955,1.4125,0.2328,0.0679,0.24250000000000002,1.1232,0.3276,1.17,1.0584,0.30870000000000003,1.1025,0.2328,0.0679,0.24250000000000002,0.8256,0.24080000000000001,0.86
2020-10-20 01:30:00,1.3272,0.3871,1.3825,0.1656,0.0483,0.17250000000000001,1.1616,0.3388,1.21,1.0104,0.2947,1.0525,0.1656,0.0483,0.17250000000000001,0.8448,0.2464,0.88
2020-10-20 02:00:00,1.38096,0.40278,1.4385,0.16176000000000001,0.04718000000000001,0.1685,1.2192,0.3556,1.27,1.03536,0.30198,1.0785,0.16176000000000001,0.04718000000000001,0.1685,0.8736,0.2548,0.91
2020-10-20 02:30:00,1.39296,0.40628000000000003,1.451,0.16416,0.047880000000000006,0.171,1.2288000000000001,0.3584,1.28,1.04736,0.30548000000000003,1.091,0.16416,0.047880000000000006,0.171,0.8832000000000001,0.2576,0.92
2020-10-20 03:00:00,1.39296,0.40628000000000003,1.451,0.13536,0.03948,0.14100000000000001,1.2576,0.3668,1.31,1.06656,0.31108,1.111,0.13536,0.03948,0.14100000000000001,0.9312,0.2716,0.97
2020-10-20 03:30:00,1.3488,0.3934,1.405,0.1296,0.0378,0.135,1.2192,0.3556,1.27,1.0608,0.3094,1.105,0.1296,0.0378,0.135,0.9312,0.2716,0.97
2020-10-20 04:00:00,1.34688,0.39284,1.403,0.16608,0.048440000000000004,0.17300000000000001,1.1808,0.34440000000000004,1.23,1.04928,0.30604000000000003,1.093,0.16608,0.048440000000000004,0.17300000000000001,0.8832000000000001,0.2576,0.92
2020-10-20 04:30:00,1.37808,0.40194,1.4355,0.21648,0.06314,0.2255,1.1616,0.3388,1.21,1.09008,0.31794,1.1355,0.21648,0.06314,0.2255,0.8736,0.2548,0.91
2020-10-20 05:00:00,1.37808,0.40194,1.4355,0.18768,0.054740000000000004,0.1955,1.1904,0.3472,1.24,1.08048,0.31514000000000003,1.1255,0.18768,0.054740000000000004,0.1955,0.8928,0.2604,0.93
2020-10-20 05:30:00,1.36656,0.39858000000000005,1.4235,0.17616,0.05138,0.1835,1.1904,0.3472,1.24,1.06896,0.31178,1.1135,0.17616,0.05138,0.1835,0.8928,0.2604,0.93
2020-10-20 06:00:00,1.42704,0.41622000000000003,1.4865,0.15024,0.043820000000000005,0.1565,1.2768,0.3724,1.33,1.12944,0.32942000000000005,1.1765,0.15024,0.043820000000000005,0.1565,0.9792000000000001,0.2856,1.02
2020-10-20 06:30:00,1.63152,0.47586000000000006,1.6995,0.22032000000000002,0.06426000000000001,0.2295,1.4112,0.4116,1.47,1.3243200000000002,0.38626000000000005,1.3795,0.22032000000000002,0.06426000000000001,0.2295,1.104,0.322,1.15
2020-10-20 07:00:00,1.79376,0.5231800000000001,1.8685,0.21936000000000003,0.06398000000000001,0.2285,1.5744,0.4592,1.6400000000000001,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.21936000000000003,0.06398000000000001,0.2285,1.2288000000000001,0.3584,1.28
2020-10-20 07:30:00,1.9113600000000002,0.5574800000000001,1.991,0.43296,0.12628,0.451,1.4784000000000002,0.4312,1.54,1.5561600000000002,0.45388000000000006,1.621,0.43296,0.12628,0.451,1.1232,0.3276,1.17
2020-10-20 08:00:00,2.06112,0.60116,2.147,0.34272,0.09996000000000001,0.357,1.7184,0.5012,1.79,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.34272,0.09996000000000001,0.357,1.344,0.392,1.4
2020-10-20 08:30:00,2.2027200000000002,0.64246,2.2945,0.34032,0.09926000000000001,0.35450000000000004,1.8624,0.5432,1.94,1.68432,0.49126000000000003,1.7545000000000002,0.34032,0.09926000000000001,0.35450000000000004,1.344,0.392,1.4
2020-10-20 09:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.37296,0.10878000000000002,0.3885,1.8912,0.5516,1.97,1.6977600000000002,0.49518000000000006,1.7685,0.37296,0.10878000000000002,0.3885,1.3248,0.3864,1.38
2020-10-20 09:30:00,2.15472,0.62846,2.2445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8816000000000002,0.5488000000000001,1.96,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-20 10:00:00,2.20896,0.6442800000000001,2.301,0.27936,0.08148000000000001,0.291,1.9296000000000002,0.5628000000000001,2.01,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.27936,0.08148000000000001,0.291,1.4304000000000001,0.4172,1.49
2020-10-20 10:30:00,2.27232,0.66276,2.367,0.21792000000000003,0.06356,0.227,2.0544000000000002,0.5992000000000001,2.14,1.6675200000000001,0.48636,1.737,0.21792000000000003,0.06356,0.227,1.4496,0.4228,1.51
2020-10-20 11:00:00,2.09664,0.6115200000000001,2.184,0.35904,0.10472000000000001,0.374,1.7376,0.5068,1.81,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.35904,0.10472000000000001,0.374,1.2384,0.3612,1.29
2020-10-20 11:30:00,2.15136,0.62748,2.241,0.35616000000000003,0.10388000000000001,0.371,1.7952,0.5236000000000001,1.87,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.35616000000000003,0.10388000000000001,0.371,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-20 12:00:00,2.05392,0.59906,2.1395,0.45072,0.13146000000000002,0.46950000000000003,1.6032000000000002,0.4676,1.67,1.75632,0.51226,1.8295,0.45072,0.13146000000000002,0.46950000000000003,1.3056,0.3808,1.3599999999999999
2020-10-20 12:30:00,1.9372800000000001,0.5650400000000001,2.018,0.48768000000000006,0.14224,0.508,1.4496,0.4228,1.51,1.7356800000000001,0.50624,1.808,0.48768000000000006,0.14224,0.508,1.248,0.364,1.3
2020-10-20 13:00:00,1.8984,0.5537000000000001,1.9775,0.4872,0.1421,0.5075000000000001,1.4112,0.4116,1.47,1.716,0.5005000000000001,1.7875,0.4872,0.1421,0.5075000000000001,1.2288000000000001,0.3584,1.28
2020-10-20 13:30:00,1.9296000000000002,0.5628000000000001,2.01,0.49920000000000003,0.1456,0.52,1.4304000000000001,0.4172,1.49,1.6800000000000002,0.49,1.75,0.49920000000000003,0.1456,0.52,1.1808,0.34440000000000004,1.23
2020-10-20 14:00:00,1.97856,0.57708,2.061,0.39456,0.11508000000000002,0.41100000000000003,1.584,0.462,1.65,1.5561600000000002,0.45388000000000006,1.621,0.39456,0.11508000000000002,0.41100000000000003,1.1616,0.3388,1.21
2020-10-20 14:30:00,2.00496,0.5847800000000001,2.0885,0.27696000000000004,0.08078,0.28850000000000003,1.728,0.504,1.8,1.55376,0.45318,1.6185,0.27696000000000004,0.08078,0.28850000000000003,1.2768,0.3724,1.33
2020-10-20 15:00:00,1.80192,0.52556,1.877,0.43872000000000005,0.12796000000000002,0.457,1.3632,0.3976,1.42,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.43872000000000005,0.12796000000000002,0.457,1.2,0.35000000000000003,1.25
2020-10-20 15:30:00,1.89792,0.55356,1.9769999999999999,0.44832000000000005,0.13076000000000002,0.467,1.4496,0.4228,1.51,1.65792,0.48356000000000005,1.7269999999999999,0.44832000000000005,0.13076000000000002,0.467,1.2096,0.3528,1.26
2020-10-20 16:00:00,2.00256,0.58408,2.086,0.40896000000000005,0.11928000000000001,0.426,1.5936,0.46480000000000005,1.6600000000000001,1.74336,0.50848,1.816,0.40896000000000005,0.11928000000000001,0.426,1.3344,0.38920000000000005,1.3900000000000001
2020-10-20 16:30:00,1.95744,0.5709200000000001,2.039,0.40224000000000004,0.11732000000000001,0.419,1.5552000000000001,0.4536,1.62,1.64064,0.47852000000000006,1.709,0.40224000000000004,0.11732000000000001,0.419,1.2384,0.3612,1.29
2020-10-20 17:00:00,2.10672,0.61446,2.1945,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.6992,0.49560000000000004,1.77,1.7035200000000001,0.49686,1.7745000000000002,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.296,0.378,1.35
2020-10-20 17:30:00,2.2392,0.6531,2.3325,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.9008,0.5544,1.98,1.7784,0.5187,1.8525,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.44,0.42,1.5
2020-10-20 18:00:00,2.47728,0.7225400000000001,2.5805,0.31728,0.09254000000000001,0.3305,2.16,0.63,2.25,1.9108800000000001,0.5573400000000001,1.9905,0.31728,0.09254000000000001,0.3305,1.5936,0.46480000000000005,1.6600000000000001
2020-10-20 18:30:00,2.61744,0.7634200000000001,2.7265,0.36144000000000004,0.10542000000000001,0.3765,2.2560000000000002,0.658,2.35,2.03184,0.59262,2.1165,0.36144000000000004,0.10542000000000001,0.3765,1.6703999999999999,0.4872,1.74
2020-10-20 19:00:00,2.60784,0.7606200000000001,2.7165,0.31344000000000005,0.09142,0.3265,2.2944,0.6692,2.39,1.97424,0.57582,2.0565,0.31344000000000005,0.09142,0.3265,1.6608,0.4844,1.73
2020-10-20 19:30:00,2.5584,0.7462000000000001,2.665,0.2544,0.0742,0.265,2.304,0.672,2.4,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.2544,0.0742,0.265,1.6512,0.48160000000000003,1.72
2020-10-20 20:00:00,2.41632,0.70476,2.517,0.22752000000000003,0.06636,0.23700000000000002,2.1888,0.6384000000000001,2.2800000000000002,1.7635200000000002,0.51436,1.837,0.22752000000000003,0.06636,0.23700000000000002,1.536,0.448,1.6
2020-10-20 20:30:00,2.24112,0.65366,2.3345000000000002,0.11952000000000002,0.03486,0.1245,2.1216,0.6188,2.21,1.5499200000000002,0.45206,1.6145,0.11952000000000002,0.03486,0.1245,1.4304000000000001,0.4172,1.49
