Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-20 21:00:00,2.10432,0.6137600000000001,2.192,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.0064,0.5852,2.09,1.45152,0.42336,1.512,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-20 21:30:00,2.06688,0.60284,2.153,0.10848000000000001,0.03164,0.113,1.9584000000000001,0.5712,2.04,1.42368,0.41524000000000005,1.483,0.10848000000000001,0.03164,0.113,1.3152,0.3836,1.37
2020-10-20 22:00:00,1.8873600000000001,0.5504800000000001,1.966,0.20736000000000002,0.060480000000000006,0.216,1.6800000000000002,0.49,1.75,1.3593600000000001,0.39648000000000005,1.416,0.20736000000000002,0.060480000000000006,0.216,1.152,0.336,1.2
2020-10-20 22:30:00,1.7572800000000002,0.51254,1.8305,0.21168,0.06174,0.2205,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.25808,0.36694000000000004,1.3105,0.21168,0.06174,0.2205,1.0464,0.3052,1.09
2020-10-20 23:00:00,1.61904,0.47222000000000003,1.6865,0.06384000000000001,0.01862,0.0665,1.5552000000000001,0.4536,1.62,1.18704,0.34622,1.2365,0.06384000000000001,0.01862,0.0665,1.1232,0.3276,1.17
2020-10-20 23:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.13536,0.03948,0.14100000000000001,1.3344,0.38920000000000005,1.3900000000000001,1.07616,0.31388000000000005,1.121,0.13536,0.03948,0.14100000000000001,0.9408000000000001,0.27440000000000003,0.98
2020-10-21 00:00:00,1.34832,0.39326000000000005,1.4045,0.15792,0.046060000000000004,0.1645,1.1904,0.3472,1.24,0.9355200000000001,0.27286000000000005,0.9745,0.15792,0.046060000000000004,0.1645,0.7776000000000001,0.2268,0.81
2020-10-21 00:30:00,1.31376,0.38318,1.3685,0.16176000000000001,0.04718000000000001,0.1685,1.152,0.336,1.2,0.9201600000000001,0.26838,0.9585,0.16176000000000001,0.04718000000000001,0.1685,0.7584000000000001,0.2212,0.79
2020-10-21 01:00:00,1.25808,0.36694000000000004,1.3105,0.10608000000000001,0.030940000000000002,0.1105,1.152,0.336,1.2,0.86448,0.25214000000000003,0.9005000000000001,0.10608000000000001,0.030940000000000002,0.1105,0.7584000000000001,0.2212,0.79
2020-10-21 01:30:00,1.25952,0.36736,1.312,0.06912,0.02016,0.07200000000000001,1.1904,0.3472,1.24,0.8371200000000001,0.24416000000000002,0.872,0.06912,0.02016,0.07200000000000001,0.768,0.224,0.8
2020-10-21 02:00:00,1.33728,0.39004000000000005,1.393,0.05088,0.01484,0.053,1.2864,0.37520000000000003,1.34,0.91488,0.26684,0.9530000000000001,0.05088,0.01484,0.053,0.864,0.252,0.9
2020-10-21 02:30:00,1.33824,0.39032000000000006,1.3940000000000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.1712,0.3416,1.22,0.9542400000000001,0.27832,0.994,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.7872,0.2296,0.8200000000000001
2020-10-21 03:00:00,1.30512,0.38066000000000005,1.3595000000000002,0.22032000000000002,0.06426000000000001,0.2295,1.0848,0.3164,1.13,0.9499200000000001,0.27706000000000003,0.9895,0.22032000000000002,0.06426000000000001,0.2295,0.7296,0.21280000000000002,0.76
2020-10-21 03:30:00,1.30896,0.38178,1.3635,0.19536,0.05698,0.20350000000000001,1.1136,0.32480000000000003,1.16,0.9249600000000001,0.26978,0.9635,0.19536,0.05698,0.20350000000000001,0.7296,0.21280000000000002,0.76
2020-10-21 04:00:00,1.3147199999999999,0.38346,1.3695,0.10512,0.030660000000000003,0.1095,1.2096,0.3528,1.26,0.90192,0.26306,0.9395,0.10512,0.030660000000000003,0.1095,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-10-21 04:30:00,1.3243200000000002,0.38626000000000005,1.3795,0.07632000000000001,0.022260000000000002,0.0795,1.248,0.364,1.3,0.8923200000000001,0.26026000000000005,0.9295,0.07632000000000001,0.022260000000000002,0.0795,0.8160000000000001,0.23800000000000002,0.85
2020-10-21 05:00:00,1.308,0.3815,1.3625,0.108,0.0315,0.1125,1.2,0.35000000000000003,1.25,0.8952,0.2611,0.9325,0.108,0.0315,0.1125,0.7872,0.2296,0.8200000000000001
2020-10-21 05:30:00,1.34448,0.39214000000000004,1.4005,0.13488,0.03934,0.1405,1.2096,0.3528,1.26,0.9028800000000001,0.26334,0.9405,0.13488,0.03934,0.1405,0.768,0.224,0.8
2020-10-21 06:00:00,1.40304,0.40922000000000003,1.4615,0.08784,0.02562,0.0915,1.3152,0.3836,1.37,0.9230400000000001,0.26922,0.9615,0.08784,0.02562,0.0915,0.8352,0.2436,0.87
2020-10-21 06:30:00,1.59936,0.46648000000000006,1.666,0.06336,0.01848,0.066,1.536,0.448,1.6,1.14816,0.33488,1.196,0.06336,0.01848,0.066,1.0848,0.3164,1.13
2020-10-21 07:00:00,1.7808000000000002,0.5194,1.855,0.0528,0.0154,0.055,1.728,0.504,1.8,1.2528000000000001,0.3654,1.305,0.0528,0.0154,0.055,1.2,0.35000000000000003,1.25
2020-10-21 07:30:00,1.94544,0.56742,2.0265,0.044640000000000006,0.01302,0.0465,1.9008,0.5544,1.98,1.28304,0.37422000000000005,1.3365,0.044640000000000006,0.01302,0.0465,1.2384,0.3612,1.29
2020-10-21 08:00:00,2.12688,0.62034,2.2155,0.06288,0.018340000000000002,0.0655,2.064,0.602,2.15,1.41648,0.41314,1.4755,0.06288,0.018340000000000002,0.0655,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-21 08:30:00,2.33664,0.68152,2.434,0.06144000000000001,0.017920000000000002,0.064,2.2752,0.6636000000000001,2.37,1.55904,0.45472,1.624,0.06144000000000001,0.017920000000000002,0.064,1.4976,0.4368,1.56
2020-10-21 09:00:00,2.34336,0.6834800000000001,2.441,0.02016,0.005880000000000001,0.021,2.3232,0.6776,2.42,1.5849600000000001,0.46228,1.651,0.02016,0.005880000000000001,0.021,1.5648,0.45640000000000003,1.63
2020-10-21 09:30:00,2.388,0.6965,2.4875,0.0264,0.0077,0.0275,2.3616,0.6888000000000001,2.46,1.6104,0.4697,1.6775,0.0264,0.0077,0.0275,1.584,0.462,1.65
2020-10-21 10:00:00,2.42304,0.70672,2.524,0.01344,0.003920000000000001,0.014,2.4096,0.7028,2.51,1.55904,0.45472,1.624,0.01344,0.003920000000000001,0.014,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-21 10:30:00,2.39904,0.69972,2.499,0.00864,0.00252,0.009000000000000001,2.3904,0.6972,2.49,1.64064,0.47852000000000006,1.709,0.00864,0.00252,0.009000000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-21 11:00:00,2.38272,0.69496,2.482,0.0019200000000000003,0.0005600000000000001,0.002,2.3808,0.6944,2.48,1.6147200000000002,0.47096000000000005,1.682,0.0019200000000000003,0.0005600000000000001,0.002,1.6128,0.47040000000000004,1.6800000000000002
2020-10-21 11:30:00,2.4220800000000002,0.7064400000000001,2.523,0.00288,0.00084,0.003,2.4192,0.7056,2.52,1.65408,0.48244000000000004,1.7229999999999999,0.00288,0.00084,0.003,1.6512,0.48160000000000003,1.72
2020-10-21 12:00:00,2.48448,0.7246400000000001,2.588,0.007680000000000001,0.0022400000000000002,0.008,2.4768,0.7224,2.58,1.6684800000000002,0.48664,1.738,0.007680000000000001,0.0022400000000000002,0.008,1.6608,0.4844,1.73
2020-10-21 12:30:00,2.48448,0.7246400000000001,2.588,0.007680000000000001,0.0022400000000000002,0.008,2.4768,0.7224,2.58,1.71648,0.5006400000000001,1.788,0.007680000000000001,0.0022400000000000002,0.008,1.7088,0.4984,1.78
2020-10-21 13:00:00,2.45088,0.71484,2.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.4384,0.7112,2.54,1.68288,0.49084000000000005,1.7530000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6703999999999999,0.4872,1.74
2020-10-21 13:30:00,2.29056,0.66808,2.386,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.2656,0.6608,2.36,1.58976,0.46368000000000004,1.6560000000000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5648,0.45640000000000003,1.63
2020-10-21 14:00:00,2.2512,0.6566000000000001,2.345,0.014400000000000001,0.004200000000000001,0.015,2.2368,0.6524,2.33,1.5792000000000002,0.4606,1.645,0.014400000000000001,0.004200000000000001,0.015,1.5648,0.45640000000000003,1.63
2020-10-21 14:30:00,2.29056,0.66808,2.386,0.015360000000000002,0.0044800000000000005,0.016,2.2752,0.6636000000000001,2.37,1.58016,0.46088,1.646,0.015360000000000002,0.0044800000000000005,0.016,1.5648,0.45640000000000003,1.63
2020-10-21 15:00:00,2.21376,0.64568,2.306,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.1888,0.6384000000000001,2.2800000000000002,1.5321600000000002,0.44688000000000005,1.596,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5072,0.43960000000000005,1.57
2020-10-21 15:30:00,2.1912,0.6391,2.2825,0.0504,0.014700000000000001,0.052500000000000005,2.1408,0.6244000000000001,2.23,1.5864,0.4627,1.6525,0.0504,0.014700000000000001,0.052500000000000005,1.536,0.448,1.6
2020-10-21 16:00:00,2.1456,0.6258,2.235,0.07200000000000001,0.021,0.075,2.0736,0.6048,2.16,1.5984,0.4662,1.665,0.07200000000000001,0.021,0.075,1.5264,0.44520000000000004,1.5899999999999999
2020-10-21 16:30:00,2.09376,0.61068,2.181,0.09696,0.028280000000000003,0.101,1.9968,0.5824,2.08,1.6329600000000002,0.47628000000000004,1.701,0.09696,0.028280000000000003,0.101,1.536,0.448,1.6
2020-10-21 17:00:00,2.24976,0.6561800000000001,2.3435,0.13776000000000002,0.04018,0.14350000000000002,2.112,0.616,2.2,1.78896,0.52178,1.8635000000000002,0.13776000000000002,0.04018,0.14350000000000002,1.6512,0.48160000000000003,1.72
2020-10-21 17:30:00,2.4504,0.7147,2.5525,0.1272,0.0371,0.1325,2.3232,0.6776,2.42,1.9512,0.5691,2.0325,0.1272,0.0371,0.1325,1.824,0.532,1.9
2020-10-21 18:00:00,2.6208,0.7644000000000001,2.73,0.1632,0.0476,0.17,2.4576000000000002,0.7168,2.56,2.1024,0.6132000000000001,2.19,0.1632,0.0476,0.17,1.9392,0.5656,2.02
2020-10-21 18:30:00,2.6947200000000002,0.7859600000000001,2.807,0.21792000000000003,0.06356,0.227,2.4768,0.7224,2.58,2.12832,0.6207600000000001,2.217,0.21792000000000003,0.06356,0.227,1.9104,0.5572,1.99
2020-10-21 19:00:00,2.5752,0.7511,2.6825,0.252,0.07350000000000001,0.2625,2.3232,0.6776,2.42,2.0664,0.6027,2.1525,0.252,0.07350000000000001,0.2625,1.8144,0.5292,1.8900000000000001
2020-10-21 19:30:00,2.43408,0.70994,2.5355,0.32208000000000003,0.09394000000000001,0.3355,2.112,0.616,2.2,1.94448,0.5671400000000001,2.0255,0.32208000000000003,0.09394000000000001,0.3355,1.6224,0.4732,1.69
2020-10-21 20:00:00,2.31216,0.6743800000000001,2.4085,0.27696000000000004,0.08078,0.28850000000000003,2.0352,0.5936,2.12,1.81296,0.52878,1.8885,0.27696000000000004,0.08078,0.28850000000000003,1.536,0.448,1.6
2020-10-21 20:30:00,2.12304,0.6192200000000001,2.2115,0.15504,0.04522,0.1615,1.968,0.5740000000000001,2.05,1.63344,0.47642000000000007,1.7015,0.15504,0.04522,0.1615,1.4784000000000002,0.4312,1.54
2020-10-21 21:00:00,2.1168,0.6174000000000001,2.205,0.1584,0.046200000000000005,0.165,1.9584000000000001,0.5712,2.04,1.6464,0.4802,1.7149999999999999,0.1584,0.046200000000000005,0.165,1.488,0.434,1.55
2020-10-21 21:30:00,2.03568,0.59374,2.1205,0.13488,0.03934,0.1405,1.9008,0.5544,1.98,1.5556800000000002,0.45374000000000003,1.6205,0.13488,0.03934,0.1405,1.4208,0.41440000000000005,1.48
2020-10-21 22:00:00,1.8408,0.5369,1.9175,0.1416,0.0413,0.14750000000000002,1.6992,0.49560000000000004,1.77,1.4184,0.4137,1.4775,0.1416,0.0413,0.14750000000000002,1.2768,0.3724,1.33
2020-10-21 22:30:00,1.74768,0.5097400000000001,1.8205,0.12528,0.03654,0.1305,1.6224,0.4732,1.69,1.34448,0.39214000000000004,1.4005,0.12528,0.03654,0.1305,1.2192,0.3556,1.27
2020-10-21 23:00:00,1.56576,0.45668000000000003,1.631,0.08736000000000001,0.025480000000000003,0.091,1.4784000000000002,0.4312,1.54,1.18176,0.34468000000000004,1.231,0.08736000000000001,0.025480000000000003,0.091,1.0944,0.31920000000000004,1.1400000000000001
2020-10-21 23:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.07968,0.02324,0.083,1.3632,0.3976,1.42,1.07808,0.31444000000000005,1.123,0.07968,0.02324,0.083,0.9984000000000001,0.2912,1.04
2020-10-22 00:00:00,1.36272,0.39746000000000004,1.4195,0.09552000000000001,0.027860000000000003,0.0995,1.2671999999999999,0.36960000000000004,1.32,1.01712,0.29666000000000003,1.0595,0.09552000000000001,0.027860000000000003,0.0995,0.9216000000000001,0.26880000000000004,0.96
2020-10-22 00:30:00,1.35312,0.39466,1.4095,0.09552000000000001,0.027860000000000003,0.0995,1.2576,0.3668,1.31,1.00752,0.29386,1.0495,0.09552000000000001,0.027860000000000003,0.0995,0.912,0.266,0.9500000000000001
2020-10-22 01:00:00,1.28976,0.37618,1.3435000000000001,0.11856000000000001,0.03458,0.12350000000000001,1.1712,0.3416,1.22,0.9825600000000001,0.28658,1.0235,0.11856000000000001,0.03458,0.12350000000000001,0.864,0.252,0.9
2020-10-22 01:30:00,1.26048,0.36764,1.313,0.12768000000000002,0.03724,0.133,1.1328,0.3304,1.18,0.9532800000000001,0.27804,0.993,0.12768000000000002,0.03724,0.133,0.8256,0.24080000000000001,0.86
2020-10-22 02:00:00,1.32768,0.38724000000000003,1.383,0.19488000000000003,0.05684,0.203,1.1328,0.3304,1.18,1.00128,0.29204,1.043,0.19488000000000003,0.05684,0.203,0.8064,0.23520000000000002,0.84
2020-10-22 02:30:00,1.3056,0.3808,1.3599999999999999,0.192,0.056,0.2,1.1136,0.32480000000000003,1.16,1.0176,0.2968,1.06,0.192,0.056,0.2,0.8256,0.24080000000000001,0.86
2020-10-22 03:00:00,1.26096,0.36778000000000005,1.3135,0.13776000000000002,0.04018,0.14350000000000002,1.1232,0.3276,1.17,0.99216,0.28938,1.0335,0.13776000000000002,0.04018,0.14350000000000002,0.8544,0.2492,0.89
2020-10-22 03:30:00,1.29552,0.37786000000000003,1.3495,0.10512,0.030660000000000003,0.1095,1.1904,0.3472,1.24,0.99792,0.29106000000000004,1.0395,0.10512,0.030660000000000003,0.1095,0.8928,0.2604,0.93
2020-10-22 04:00:00,1.272,0.371,1.325,0.168,0.049,0.17500000000000002,1.104,0.322,1.15,0.9744,0.2842,1.015,0.168,0.049,0.17500000000000002,0.8064,0.23520000000000002,0.84
2020-10-22 04:30:00,1.24272,0.36246,1.2945,0.23472,0.06846000000000001,0.24450000000000002,1.008,0.294,1.05,0.9739200000000001,0.28406000000000003,1.0145,0.23472,0.06846000000000001,0.24450000000000002,0.7392000000000001,0.2156,0.77
2020-10-22 05:00:00,1.2168,0.3549,1.2675,0.2376,0.0693,0.24750000000000003,0.9792000000000001,0.2856,1.02,0.9768,0.2849,1.0175,0.2376,0.0693,0.24750000000000003,0.7392000000000001,0.2156,0.77
2020-10-22 05:30:00,1.2312,0.35910000000000003,1.2825,0.2904,0.0847,0.3025,0.9408000000000001,0.27440000000000003,0.98,1.0296,0.3003,1.0725,0.2904,0.0847,0.3025,0.7392000000000001,0.2156,0.77
2020-10-22 06:00:00,1.3008,0.3794,1.355,0.2928,0.0854,0.305,1.008,0.294,1.05,1.0896,0.3178,1.135,0.2928,0.0854,0.305,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-10-22 06:30:00,1.47312,0.42966000000000004,1.5345,0.25392000000000003,0.07406,0.2645,1.2192,0.3556,1.27,1.20432,0.35126,1.2545,0.25392000000000003,0.07406,0.2645,0.9504,0.2772,0.99
2020-10-22 07:00:00,1.62192,0.47306000000000004,1.6895,0.31632000000000005,0.09226000000000001,0.3295,1.3056,0.3808,1.3599999999999999,1.36272,0.39746000000000004,1.4195,0.31632000000000005,0.09226000000000001,0.3295,1.0464,0.3052,1.09
2020-10-22 07:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.20208,0.058940000000000006,0.21050000000000002,1.584,0.462,1.65,1.44048,0.42014,1.5005000000000002,0.20208,0.058940000000000006,0.21050000000000002,1.2384,0.3612,1.29
2020-10-22 08:00:00,1.99056,0.5805800000000001,2.0735,0.26256,0.07658000000000001,0.2735,1.728,0.504,1.8,1.57776,0.46018000000000003,1.6435,0.26256,0.07658000000000001,0.2735,1.3152,0.3836,1.37
2020-10-22 08:30:00,2.06592,0.6025600000000001,2.152,0.26112,0.07616,0.272,1.8048000000000002,0.5264,1.88,1.64352,0.47936000000000006,1.712,0.26112,0.07616,0.272,1.3824,0.4032,1.44
2020-10-22 09:00:00,2.03616,0.5938800000000001,2.121,0.31776000000000004,0.09268000000000001,0.331,1.7184,0.5012,1.79,1.70016,0.49588000000000004,1.771,0.31776000000000004,0.09268000000000001,0.331,1.3824,0.4032,1.44
2020-10-22 09:30:00,1.96896,0.57428,2.051,0.36576000000000003,0.10668000000000001,0.381,1.6032000000000002,0.4676,1.67,1.74816,0.50988,1.8210000000000002,0.36576000000000003,0.10668000000000001,0.381,1.3824,0.4032,1.44
2020-10-22 10:00:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.40656000000000003,0.11858,0.42350000000000004,1.44,0.42,1.5,1.77936,0.51898,1.8535,0.40656000000000003,0.11858,0.42350000000000004,1.3728,0.40040000000000003,1.43
2020-10-22 10:30:00,1.76496,0.51478,1.8385,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.3056,0.3808,1.3599999999999999,1.83216,0.5343800000000001,1.9085,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.3728,0.40040000000000003,1.43
2020-10-22 11:00:00,1.68336,0.49098,1.7535,0.42576,0.12418000000000001,0.4435,1.2576,0.3668,1.31,1.7505600000000001,0.51058,1.8235000000000001,0.42576,0.12418000000000001,0.4435,1.3248,0.3864,1.38
2020-10-22 11:30:00,1.87152,0.54586,1.9495,0.29712000000000005,0.08666,0.3095,1.5744,0.4592,1.6400000000000001,1.6795200000000001,0.48986,1.7495,0.29712000000000005,0.08666,0.3095,1.3824,0.4032,1.44
2020-10-22 12:00:00,1.73232,0.50526,1.8045,0.38832000000000005,0.11326000000000001,0.4045,1.344,0.392,1.4,1.72272,0.50246,1.7945,0.38832000000000005,0.11326000000000001,0.4045,1.3344,0.38920000000000005,1.3900000000000001
2020-10-22 12:30:00,1.85616,0.5413800000000001,1.9335,0.34896000000000005,0.10178000000000001,0.3635,1.5072,0.43960000000000005,1.57,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.34896000000000005,0.10178000000000001,0.3635,1.3728,0.40040000000000003,1.43
2020-10-22 13:00:00,1.7995200000000002,0.52486,1.8745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.77072,0.51646,1.8445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4976,0.4368,1.56
2020-10-22 13:30:00,1.90896,0.55678,1.9885000000000002,0.24816000000000002,0.07238,0.2585,1.6608,0.4844,1.73,1.70736,0.49798000000000003,1.7785000000000002,0.24816000000000002,0.07238,0.2585,1.4592,0.42560000000000003,1.52
2020-10-22 14:00:00,1.9752,0.5761000000000001,2.0575,0.2472,0.0721,0.2575,1.728,0.504,1.8,1.6296,0.4753,1.6975,0.2472,0.0721,0.2575,1.3824,0.4032,1.44
2020-10-22 14:30:00,2.00304,0.5842200000000001,2.0865,0.31344000000000005,0.09142,0.3265,1.6896,0.4928,1.76,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.31344000000000005,0.09142,0.3265,1.296,0.378,1.35
2020-10-22 15:00:00,1.9286400000000001,0.56252,2.009,0.26784,0.07812000000000001,0.279,1.6608,0.4844,1.73,1.58304,0.46172,1.649,0.26784,0.07812000000000001,0.279,1.3152,0.3836,1.37
2020-10-22 15:30:00,1.97328,0.57554,2.0555,0.31248000000000004,0.09114000000000001,0.3255,1.6608,0.4844,1.73,1.57008,0.45794,1.6355,0.31248000000000004,0.09114000000000001,0.3255,1.2576,0.3668,1.31
2020-10-22 16:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.16464,0.04802000000000001,0.1715,1.9488,0.5684,2.03,1.69104,0.49322000000000005,1.7615,0.16464,0.04802000000000001,0.1715,1.5264,0.44520000000000004,1.5899999999999999
2020-10-22 16:30:00,2.17968,0.6357400000000001,2.2705,0.07728,0.02254,0.0805,2.1024,0.6132000000000001,2.19,1.74768,0.5097400000000001,1.8205,0.07728,0.02254,0.0805,1.6703999999999999,0.4872,1.74
2020-10-22 17:00:00,2.3184,0.6762,2.415,0.062400000000000004,0.0182,0.065,2.2560000000000002,0.658,2.35,1.7904,0.5222,1.865,0.062400000000000004,0.0182,0.065,1.728,0.504,1.8
2020-10-22 17:30:00,2.36976,0.69118,2.4685,0.11376000000000001,0.03318,0.11850000000000001,2.2560000000000002,0.658,2.35,1.8225600000000002,0.53158,1.8985,0.11376000000000001,0.03318,0.11850000000000001,1.7088,0.4984,1.78
2020-10-22 18:00:00,2.4144,0.7042,2.515,0.1968,0.0574,0.20500000000000002,2.2176,0.6468,2.31,1.896,0.553,1.975,0.1968,0.0574,0.20500000000000002,1.6992,0.49560000000000004,1.77
2020-10-22 18:30:00,2.6832000000000003,0.7826000000000001,2.795,0.0912,0.026600000000000002,0.095,2.592,0.756,2.7,2.0784,0.6062000000000001,2.165,0.0912,0.026600000000000002,0.095,1.9872,0.5796,2.07
2020-10-22 19:00:00,2.64048,0.77014,2.7505,0.06768,0.01974,0.07050000000000001,2.5728,0.7504000000000001,2.68,2.04528,0.5965400000000001,2.1305,0.06768,0.01974,0.07050000000000001,1.9776,0.5768,2.06
2020-10-22 19:30:00,2.55072,0.7439600000000001,2.657,0.054720000000000005,0.015960000000000002,0.057,2.496,0.728,2.6,1.9651200000000002,0.57316,2.047,0.054720000000000005,0.015960000000000002,0.057,1.9104,0.5572,1.99
2020-10-22 20:00:00,2.48304,0.7242200000000001,2.5865,0.06384000000000001,0.01862,0.0665,2.4192,0.7056,2.52,1.8398400000000001,0.5366200000000001,1.9165,0.06384000000000001,0.01862,0.0665,1.776,0.518,1.85
2020-10-22 20:30:00,2.33184,0.6801200000000001,2.429,0.07584,0.02212,0.079,2.2560000000000002,0.658,2.35,1.65984,0.48412000000000005,1.729,0.07584,0.02212,0.079,1.584,0.462,1.65
2020-10-22 21:00:00,2.18304,0.6367200000000001,2.274,0.07104,0.020720000000000002,0.074,2.112,0.616,2.2,1.52064,0.44352,1.584,0.07104,0.020720000000000002,0.074,1.4496,0.4228,1.51
2020-10-22 21:30:00,2.12304,0.6192200000000001,2.2115,0.08784,0.02562,0.0915,2.0352,0.5936,2.12,1.5086400000000002,0.44002,1.5715,0.08784,0.02562,0.0915,1.4208,0.41440000000000005,1.48
2020-10-22 22:00:00,1.9641600000000001,0.5728800000000001,2.046,0.08256000000000001,0.02408,0.08600000000000001,1.8816000000000002,0.5488000000000001,1.96,1.41696,0.41328000000000004,1.476,0.08256000000000001,0.02408,0.08600000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-10-22 22:30:00,1.8384,0.5362,1.915,0.07200000000000001,0.021,0.075,1.7664,0.5152,1.8399999999999999,1.32,0.385,1.375,0.07200000000000001,0.021,0.075,1.248,0.364,1.3
2020-10-22 23:00:00,1.70544,0.49742000000000003,1.7765,0.03504,0.010220000000000002,0.036500000000000005,1.6703999999999999,0.4872,1.74,1.18704,0.34622,1.2365,0.03504,0.010220000000000002,0.036500000000000005,1.152,0.336,1.2
2020-10-22 23:30:00,1.57584,0.45962000000000003,1.6415000000000002,0.020640000000000002,0.00602,0.021500000000000002,1.5552000000000001,0.4536,1.62,1.14384,0.33362,1.1915,0.020640000000000002,0.00602,0.021500000000000002,1.1232,0.3276,1.17
2020-10-23 00:00:00,1.43712,0.41916000000000003,1.4969999999999999,0.054720000000000005,0.015960000000000002,0.057,1.3824,0.4032,1.44,1.06272,0.30996,1.107,0.054720000000000005,0.015960000000000002,0.057,1.008,0.294,1.05
2020-10-23 00:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.054720000000000005,0.015960000000000002,0.057,1.392,0.406,1.45,1.08192,0.31556,1.127,0.054720000000000005,0.015960000000000002,0.057,1.0272000000000001,0.29960000000000003,1.07
2020-10-23 01:00:00,1.4131200000000002,0.41216,1.472,0.06912,0.02016,0.07200000000000001,1.344,0.392,1.4,1.05792,0.30856,1.102,0.06912,0.02016,0.07200000000000001,0.9888,0.2884,1.03
2020-10-23 01:30:00,1.37376,0.40068000000000004,1.431,0.05856000000000001,0.01708,0.061,1.3152,0.3836,1.37,1.00896,0.29428000000000004,1.051,0.05856000000000001,0.01708,0.061,0.9504,0.2772,0.99
2020-10-23 02:00:00,1.4366400000000001,0.41902000000000006,1.4965,0.03504,0.010220000000000002,0.036500000000000005,1.4016,0.4088,1.46,1.03344,0.30142,1.0765,0.03504,0.010220000000000002,0.036500000000000005,0.9984000000000001,0.2912,1.04
2020-10-23 02:30:00,1.48224,0.43232000000000004,1.544,0.01344,0.003920000000000001,0.014,1.4688,0.4284,1.53,1.06944,0.31192000000000003,1.114,0.01344,0.003920000000000001,0.014,1.056,0.308,1.1
2020-10-23 03:00:00,1.42176,0.41468000000000005,1.4809999999999999,0.039360000000000006,0.01148,0.041,1.3824,0.4032,1.44,1.03776,0.30268,1.081,0.039360000000000006,0.01148,0.041,0.9984000000000001,0.2912,1.04
2020-10-23 03:30:00,1.4184,0.4137,1.4775,0.055200000000000006,0.0161,0.0575,1.3632,0.3976,1.42,1.0248,0.2989,1.0675,0.055200000000000006,0.0161,0.0575,0.9696,0.2828,1.01
2020-10-23 04:00:00,1.39728,0.40754,1.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3632,0.3976,1.42,1.00368,0.29274,1.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.9696,0.2828,1.01
2020-10-23 04:30:00,1.37952,0.40236000000000005,1.437,0.03552,0.010360000000000001,0.037,1.344,0.392,1.4,0.96672,0.28196000000000004,1.007,0.03552,0.010360000000000001,0.037,0.9312,0.2716,0.97
2020-10-23 05:00:00,1.36656,0.39858000000000005,1.4235,0.02256,0.006580000000000001,0.0235,1.344,0.392,1.4,0.9441600000000001,0.27538,0.9835,0.02256,0.006580000000000001,0.0235,0.9216000000000001,0.26880000000000004,0.96
2020-10-23 05:30:00,1.38672,0.40446000000000004,1.4445000000000001,0.00432,0.00126,0.0045000000000000005,1.3824,0.4032,1.44,0.9451200000000001,0.27566,0.9845,0.00432,0.00126,0.0045000000000000005,0.9408000000000001,0.27440000000000003,0.98
2020-10-23 06:00:00,1.4630400000000001,0.42672000000000004,1.524,0.0038400000000000005,0.0011200000000000001,0.004,1.4592,0.42560000000000003,1.52,0.9926400000000001,0.28952,1.034,0.0038400000000000005,0.0011200000000000001,0.004,0.9888,0.2884,1.03
2020-10-23 06:30:00,1.6752,0.48860000000000003,1.745,0.024,0.007,0.025,1.6512,0.48160000000000003,1.72,1.1088,0.3234,1.155,0.024,0.007,0.025,1.0848,0.3164,1.13
2020-10-23 07:00:00,1.80192,0.52556,1.877,0.025920000000000002,0.007560000000000001,0.027,1.776,0.518,1.85,1.17792,0.34356000000000003,1.227,0.025920000000000002,0.007560000000000001,0.027,1.152,0.336,1.2
2020-10-23 07:30:00,2.05248,0.5986400000000001,2.138,0.007680000000000001,0.0022400000000000002,0.008,2.0448,0.5964,2.13,1.39968,0.40824000000000005,1.458,0.007680000000000001,0.0022400000000000002,0.008,1.392,0.406,1.45
2020-10-23 08:00:00,2.1984,0.6412,2.29,0.019200000000000002,0.0056,0.02,2.1792,0.6356,2.27,1.5072,0.43960000000000005,1.57,0.019200000000000002,0.0056,0.02,1.488,0.434,1.55
2020-10-23 08:30:00,2.352,0.686,2.45,0.009600000000000001,0.0028,0.01,2.3424,0.6832,2.44,1.6224,0.4732,1.69,0.009600000000000001,0.0028,0.01,1.6128,0.47040000000000004,1.6800000000000002
2020-10-23 09:00:00,2.40144,0.70042,2.5015,0.00144,0.00042,0.0015,2.4,0.7000000000000001,2.5,1.68144,0.49042,1.7515,0.00144,0.00042,0.0015,1.6800000000000002,0.49,1.75
2020-10-23 09:30:00,2.4312,0.7091000000000001,2.5324999999999998,0.0216,0.0063,0.022500000000000003,2.4096,0.7028,2.51,1.7496,0.5103,1.8225,0.0216,0.0063,0.022500000000000003,1.728,0.504,1.8
2020-10-23 10:00:00,2.38944,0.6969200000000001,2.489,0.047040000000000005,0.013720000000000001,0.049,2.3424,0.6832,2.44,1.73664,0.5065200000000001,1.8090000000000002,0.047040000000000005,0.013720000000000001,0.049,1.6896,0.4928,1.76
2020-10-23 10:30:00,2.38416,0.6953800000000001,2.4835000000000003,0.09936,0.028980000000000002,0.10350000000000001,2.2848,0.6664,2.38,1.78896,0.52178,1.8635000000000002,0.09936,0.028980000000000002,0.10350000000000001,1.6896,0.4928,1.76
2020-10-23 11:00:00,2.33232,0.6802600000000001,2.4295,0.10512,0.030660000000000003,0.1095,2.2272,0.6496000000000001,2.32,1.7179200000000001,0.5010600000000001,1.7895,0.10512,0.030660000000000003,0.1095,1.6128,0.47040000000000004,1.6800000000000002
2020-10-23 11:30:00,2.3736,0.6923,2.4725,0.0792,0.023100000000000002,0.0825,2.2944,0.6692,2.39,1.7112,0.49910000000000004,1.7825000000000002,0.0792,0.023100000000000002,0.0825,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-23 12:00:00,2.39472,0.6984600000000001,2.4945,0.07152,0.02086,0.0745,2.3232,0.6776,2.42,1.7995200000000002,0.52486,1.8745,0.07152,0.02086,0.0745,1.728,0.504,1.8
2020-10-23 12:30:00,2.41344,0.7039200000000001,2.5140000000000002,0.09024,0.026320000000000003,0.094,2.3232,0.6776,2.42,1.84704,0.5387200000000001,1.924,0.09024,0.026320000000000003,0.094,1.7568000000000001,0.5124000000000001,1.83
2020-10-23 13:00:00,2.39712,0.69916,2.497,0.10272,0.029960000000000004,0.107,2.2944,0.6692,2.39,1.8691200000000001,0.5451600000000001,1.947,0.10272,0.029960000000000004,0.107,1.7664,0.5152,1.8399999999999999
2020-10-23 13:30:00,2.26704,0.66122,2.3615,0.11664000000000001,0.03402,0.12150000000000001,2.1504,0.6272,2.24,1.89264,0.5520200000000001,1.9715,0.11664000000000001,0.03402,0.12150000000000001,1.776,0.518,1.85
2020-10-23 14:00:00,2.23584,0.65212,2.329,0.15264000000000003,0.044520000000000004,0.159,2.0832,0.6076,2.17,1.80384,0.52612,1.879,0.15264000000000003,0.044520000000000004,0.159,1.6512,0.48160000000000003,1.72
2020-10-23 14:30:00,2.26176,0.65968,2.356,0.16896000000000003,0.049280000000000004,0.176,2.0928,0.6104,2.18,1.66656,0.48608,1.736,0.16896000000000003,0.049280000000000004,0.176,1.4976,0.4368,1.56
2020-10-23 15:00:00,2.20608,0.64344,2.298,0.10368000000000001,0.030240000000000003,0.108,2.1024,0.6132000000000001,2.19,1.61088,0.46984000000000004,1.678,0.10368000000000001,0.030240000000000003,0.108,1.5072,0.43960000000000005,1.57
2020-10-23 15:30:00,2.13216,0.6218800000000001,2.221,0.24096,0.07028000000000001,0.251,1.8912,0.5516,1.97,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.24096,0.07028000000000001,0.251,1.4688,0.4284,1.53
2020-10-23 16:00:00,2.05824,0.6003200000000001,2.144,0.23424000000000003,0.06832,0.244,1.824,0.532,1.9,1.77024,0.51632,1.8439999999999999,0.23424000000000003,0.06832,0.244,1.536,0.448,1.6
2020-10-23 16:30:00,2.0184,0.5887,2.1025,0.2232,0.0651,0.2325,1.7952,0.5236000000000001,1.87,1.7784,0.5187,1.8525,0.2232,0.0651,0.2325,1.5552000000000001,0.4536,1.62
2020-10-23 17:00:00,2.15952,0.6298600000000001,2.2495,0.22032000000000002,0.06426000000000001,0.2295,1.9392,0.5656,2.02,1.8523200000000002,0.5402600000000001,1.9295,0.22032000000000002,0.06426000000000001,0.2295,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-23 17:30:00,2.34144,0.6829200000000001,2.439,0.14304,0.04172,0.149,2.1984,0.6412,2.29,1.88064,0.54852,1.959,0.14304,0.04172,0.149,1.7376,0.5068,1.81
2020-10-23 18:00:00,2.55168,0.74424,2.658,0.09408000000000001,0.027440000000000003,0.098,2.4576000000000002,0.7168,2.56,2.00448,0.58464,2.088,0.09408000000000001,0.027440000000000003,0.098,1.9104,0.5572,1.99
2020-10-23 18:30:00,2.7792,0.8106,2.895,0.1008,0.029400000000000003,0.105,2.6784,0.7812,2.79,2.136,0.623,2.225,0.1008,0.029400000000000003,0.105,2.0352,0.5936,2.12
2020-10-23 19:00:00,2.7427200000000003,0.7999600000000001,2.857,0.06432,0.018760000000000002,0.067,2.6784,0.7812,2.79,2.11872,0.6179600000000001,2.207,0.06432,0.018760000000000002,0.067,2.0544000000000002,0.5992000000000001,2.14
2020-10-23 19:30:00,2.6592000000000002,0.7756000000000001,2.77,0.07680000000000001,0.0224,0.08,2.5824,0.7532,2.69,2.016,0.588,2.1,0.07680000000000001,0.0224,0.08,1.9392,0.5656,2.02
2020-10-23 20:00:00,2.49744,0.7284200000000001,2.6015,0.08784,0.02562,0.0915,2.4096,0.7028,2.51,1.92144,0.56042,2.0015,0.08784,0.02562,0.0915,1.8336000000000001,0.5348,1.9100000000000001
2020-10-23 20:30:00,2.35296,0.68628,2.451,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.2848,0.6664,2.38,1.80576,0.52668,1.881,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.7376,0.5068,1.81
2020-10-23 21:00:00,2.16288,0.6308400000000001,2.253,0.05088,0.01484,0.053,2.112,0.616,2.2,1.6444800000000002,0.47964000000000007,1.713,0.05088,0.01484,0.053,1.5936,0.46480000000000005,1.6600000000000001
2020-10-23 21:30:00,2.07504,0.6052200000000001,2.1615,0.09744000000000001,0.02842,0.1015,1.9776,0.5768,2.06,1.5854400000000002,0.46242000000000005,1.6515,0.09744000000000001,0.02842,0.1015,1.488,0.434,1.55
2020-10-23 22:00:00,1.9872,0.5796,2.07,0.12480000000000001,0.0364,0.13,1.8624,0.5432,1.94,1.5072,0.43960000000000005,1.57,0.12480000000000001,0.0364,0.13,1.3824,0.4032,1.44
2020-10-23 22:30:00,1.84752,0.53886,1.9245,0.10032,0.02926,0.10450000000000001,1.7472,0.5096,1.82,1.38672,0.40446000000000004,1.4445000000000001,0.10032,0.02926,0.10450000000000001,1.2864,0.37520000000000003,1.34
2020-10-23 23:00:00,1.7275200000000002,0.5038600000000001,1.7995,0.06672,0.01946,0.0695,1.6608,0.4844,1.73,1.26672,0.36946,1.3195000000000001,0.06672,0.01946,0.0695,1.2,0.35000000000000003,1.25
2020-10-23 23:30:00,1.6248,0.47390000000000004,1.6925,0.0888,0.025900000000000003,0.0925,1.536,0.448,1.6,1.212,0.35350000000000004,1.2625,0.0888,0.025900000000000003,0.0925,1.1232,0.3276,1.17
2020-10-24 00:00:00,1.49184,0.43512000000000006,1.554,0.17664000000000002,0.05152,0.184,1.3152,0.3836,1.37,1.15584,0.33712000000000003,1.204,0.17664000000000002,0.05152,0.184,0.9792000000000001,0.2856,1.02
2020-10-24 00:30:00,1.46112,0.42616000000000004,1.522,0.18432,0.05376,0.192,1.2768,0.3724,1.33,1.14432,0.33376,1.192,0.18432,0.05376,0.192,0.96,0.28,1.0
2020-10-24 01:00:00,1.42368,0.41524000000000005,1.483,0.30048,0.08764000000000001,0.313,1.1232,0.3276,1.17,1.09728,0.32004000000000005,1.143,0.30048,0.08764000000000001,0.313,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-10-24 01:30:00,1.4352,0.4186,1.495,0.312,0.091,0.325,1.1232,0.3276,1.17,1.1280000000000001,0.329,1.175,0.312,0.091,0.325,0.8160000000000001,0.23800000000000002,0.85
2020-10-24 02:00:00,1.48032,0.43176000000000003,1.542,0.38592000000000004,0.11256000000000001,0.402,1.0944,0.31920000000000004,1.1400000000000001,1.18272,0.34496000000000004,1.232,0.38592000000000004,0.11256000000000001,0.402,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-10-24 02:30:00,1.52832,0.44576000000000005,1.592,0.37632000000000004,0.10976000000000001,0.392,1.152,0.336,1.2,1.34592,0.39256,1.4020000000000001,0.37632000000000004,0.10976000000000001,0.392,0.9696,0.2828,1.01
2020-10-24 03:00:00,1.52064,0.44352,1.584,0.33024000000000003,0.09632,0.34400000000000003,1.1904,0.3472,1.24,1.38624,0.40432,1.444,0.33024000000000003,0.09632,0.34400000000000003,1.056,0.308,1.1
2020-10-24 03:30:00,1.51056,0.44058,1.5735000000000001,0.32976000000000005,0.09618,0.3435,1.1808,0.34440000000000004,1.23,1.42416,0.41538,1.4835,0.32976000000000005,0.09618,0.3435,1.0944,0.31920000000000004,1.1400000000000001
2020-10-24 04:00:00,1.45728,0.42504000000000003,1.518,0.28608,0.08344,0.298,1.1712,0.3416,1.22,1.39968,0.40824000000000005,1.458,0.28608,0.08344,0.298,1.1136,0.32480000000000003,1.16
2020-10-24 04:30:00,1.45296,0.42378000000000005,1.5135,0.30096,0.08778000000000001,0.3135,1.152,0.336,1.2,1.40496,0.40978000000000003,1.4635,0.30096,0.08778000000000001,0.3135,1.104,0.322,1.15
2020-10-24 05:00:00,1.42752,0.41636,1.487,0.37152,0.10836000000000001,0.387,1.056,0.308,1.1,1.43712,0.41916000000000003,1.4969999999999999,0.37152,0.10836000000000001,0.387,1.0656,0.3108,1.11
2020-10-24 05:30:00,1.43328,0.41804,1.4929999999999999,0.23328000000000002,0.06804,0.243,1.2,0.35000000000000003,1.25,1.35648,0.39564000000000005,1.413,0.23328000000000002,0.06804,0.243,1.1232,0.3276,1.17
2020-10-24 06:00:00,1.50096,0.43778000000000006,1.5635,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.104,0.322,1.15,1.45296,0.42378000000000005,1.5135,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.056,0.308,1.1
2020-10-24 06:30:00,1.56912,0.45766,1.6345,0.45552000000000004,0.13286,0.47450000000000003,1.1136,0.32480000000000003,1.16,1.53072,0.44646,1.5945,0.45552000000000004,0.13286,0.47450000000000003,1.0752,0.3136,1.12
2020-10-24 07:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.45552000000000004,0.13286,0.47450000000000003,1.1712,0.3416,1.22,1.5499200000000002,0.45206,1.6145,0.45552000000000004,0.13286,0.47450000000000003,1.0944,0.31920000000000004,1.1400000000000001
2020-10-24 07:30:00,1.764,0.5145000000000001,1.8375,0.40080000000000005,0.1169,0.41750000000000004,1.3632,0.3976,1.42,1.5432000000000001,0.4501,1.6075,0.40080000000000005,0.1169,0.41750000000000004,1.1424,0.3332,1.19
2020-10-24 08:00:00,1.8940800000000002,0.55244,1.9729999999999999,0.35808,0.10444,0.373,1.536,0.448,1.6,1.61568,0.47124000000000005,1.683,0.35808,0.10444,0.373,1.2576,0.3668,1.31
2020-10-24 08:30:00,2.01696,0.58828,2.101,0.46176000000000006,0.13468000000000002,0.481,1.5552000000000001,0.4536,1.62,1.7577600000000002,0.51268,1.831,0.46176000000000006,0.13468000000000002,0.481,1.296,0.378,1.35
2020-10-24 09:00:00,2.07024,0.60382,2.1565,0.42864,0.12502000000000002,0.4465,1.6416,0.4788,1.71,1.8110400000000002,0.52822,1.8865,0.42864,0.12502000000000002,0.4465,1.3824,0.4032,1.44
2020-10-24 09:30:00,2.18688,0.6378400000000001,2.278,0.38208000000000003,0.11144000000000001,0.398,1.8048000000000002,0.5264,1.88,1.88928,0.5510400000000001,1.968,0.38208000000000003,0.11144000000000001,0.398,1.5072,0.43960000000000005,1.57
2020-10-24 10:00:00,2.1456,0.6258,2.235,0.40800000000000003,0.11900000000000001,0.425,1.7376,0.5068,1.81,1.8096,0.5278,1.885,0.40800000000000003,0.11900000000000001,0.425,1.4016,0.4088,1.46
2020-10-24 10:30:00,2.112,0.616,2.2,0.46080000000000004,0.13440000000000002,0.48,1.6512,0.48160000000000003,1.72,1.8816000000000002,0.5488000000000001,1.96,0.46080000000000004,0.13440000000000002,0.48,1.4208,0.41440000000000005,1.48
2020-10-24 11:00:00,2.0904,0.6097,2.1775,0.43920000000000003,0.12810000000000002,0.4575,1.6512,0.48160000000000003,1.72,1.8504,0.5397000000000001,1.9275,0.43920000000000003,0.12810000000000002,0.4575,1.4112,0.4116,1.47
2020-10-24 11:30:00,2.09376,0.61068,2.181,0.46176000000000006,0.13468000000000002,0.481,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.82496,0.5322800000000001,1.901,0.46176000000000006,0.13468000000000002,0.481,1.3632,0.3976,1.42
2020-10-24 12:00:00,2.1192,0.6181,2.2075,0.468,0.1365,0.48750000000000004,1.6512,0.48160000000000003,1.72,1.8408,0.5369,1.9175,0.468,0.1365,0.48750000000000004,1.3728,0.40040000000000003,1.43
2020-10-24 12:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.48048,0.14014000000000001,0.5005000000000001,1.776,0.518,1.85,1.9492800000000001,0.56854,2.0305,0.48048,0.14014000000000001,0.5005000000000001,1.4688,0.4284,1.53
2020-10-24 13:00:00,2.26608,0.6609400000000001,2.3605,0.48048,0.14014000000000001,0.5005000000000001,1.7856,0.5208,1.8599999999999999,1.9492800000000001,0.56854,2.0305,0.48048,0.14014000000000001,0.5005000000000001,1.4688,0.4284,1.53
2020-10-24 13:30:00,2.19168,0.63924,2.283,0.46368000000000004,0.13524,0.483,1.728,0.504,1.8,1.8460800000000002,0.53844,1.923,0.46368000000000004,0.13524,0.483,1.3824,0.4032,1.44
2020-10-24 14:00:00,2.08752,0.6088600000000001,2.1745,0.45552000000000004,0.13286,0.47450000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.72272,0.50246,1.7945,0.45552000000000004,0.13286,0.47450000000000003,1.2671999999999999,0.36960000000000004,1.32
2020-10-24 14:30:00,2.0712,0.6041000000000001,2.1575,0.3816,0.11130000000000001,0.3975,1.6896,0.4928,1.76,1.7064,0.49770000000000003,1.7775,0.3816,0.11130000000000001,0.3975,1.3248,0.3864,1.38
2020-10-24 15:00:00,2.1048,0.6139,2.1925,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.7664,0.5152,1.8399999999999999,1.74,0.5075000000000001,1.8125,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.4016,0.4088,1.46
2020-10-24 15:30:00,2.16288,0.6308400000000001,2.253,0.38688000000000006,0.11284000000000001,0.403,1.776,0.518,1.85,1.7212800000000001,0.50204,1.7930000000000001,0.38688000000000006,0.11284000000000001,0.403,1.3344,0.38920000000000005,1.3900000000000001
2020-10-24 16:00:00,2.196,0.6405000000000001,2.2875,0.25680000000000003,0.07490000000000001,0.2675,1.9392,0.5656,2.02,1.8024,0.5257000000000001,1.8775,0.25680000000000003,0.07490000000000001,0.2675,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-24 16:30:00,2.2444800000000003,0.65464,2.338,0.21888000000000002,0.06384000000000001,0.228,2.0256,0.5908,2.11,1.80288,0.5258400000000001,1.8780000000000001,0.21888000000000002,0.06384000000000001,0.228,1.584,0.462,1.65
2020-10-24 17:00:00,2.42112,0.70616,2.5220000000000002,0.36672000000000005,0.10696000000000001,0.382,2.0544000000000002,0.5992000000000001,2.14,2.00832,0.5857600000000001,2.092,0.36672000000000005,0.10696000000000001,0.382,1.6416,0.4788,1.71
2020-10-24 17:30:00,2.50992,0.73206,2.6145,0.39792000000000005,0.11606000000000001,0.41450000000000004,2.112,0.616,2.2,2.13552,0.6228600000000001,2.2245,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.7376,0.5068,1.81
2020-10-24 18:00:00,2.5752,0.7511,2.6825,0.4248,0.12390000000000001,0.4425,2.1504,0.6272,2.24,2.2008,0.6419,2.2925,0.4248,0.12390000000000001,0.4425,1.776,0.518,1.85
2020-10-24 18:30:00,2.604,0.7595000000000001,2.7125,0.4248,0.12390000000000001,0.4425,2.1792,0.6356,2.27,2.2104,0.6447,2.3025,0.4248,0.12390000000000001,0.4425,1.7856,0.5208,1.8599999999999999
2020-10-24 19:00:00,2.49168,0.72674,2.5955,0.43728000000000006,0.12754000000000001,0.4555,2.0544000000000002,0.5992000000000001,2.14,2.12688,0.62034,2.2155,0.43728000000000006,0.12754000000000001,0.4555,1.6896,0.4928,1.76
2020-10-24 19:30:00,2.37696,0.69328,2.476,0.44736000000000004,0.13048,0.466,1.9296000000000002,0.5628000000000001,2.01,2.02176,0.5896800000000001,2.106,0.44736000000000004,0.13048,0.466,1.5744,0.4592,1.6400000000000001
2020-10-24 20:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.39216,0.11438000000000001,0.40850000000000003,1.8816000000000002,0.5488000000000001,1.96,1.92816,0.56238,2.0085,0.39216,0.11438000000000001,0.40850000000000003,1.536,0.448,1.6
2020-10-24 20:30:00,2.1384,0.6237,2.2275,0.3528,0.1029,0.3675,1.7856,0.5208,1.8599999999999999,1.7736,0.5173,1.8475000000000001,0.3528,0.1029,0.3675,1.4208,0.41440000000000005,1.48
2020-10-24 21:00:00,2.06544,0.6024200000000001,2.1515,0.21264000000000002,0.062020000000000006,0.2215,1.8528,0.5404,1.9300000000000002,1.6622400000000002,0.48482000000000003,1.7315,0.21264000000000002,0.062020000000000006,0.2215,1.4496,0.4228,1.51
2020-10-24 21:30:00,1.9996800000000001,0.5832400000000001,2.083,0.21408000000000002,0.06244,0.223,1.7856,0.5208,1.8599999999999999,1.5676800000000002,0.45724000000000004,1.633,0.21408000000000002,0.06244,0.223,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-24 22:00:00,1.8638400000000002,0.54362,1.9415,0.20304000000000003,0.05922,0.21150000000000002,1.6608,0.4844,1.73,1.47984,0.43162000000000006,1.5415,0.20304000000000003,0.05922,0.21150000000000002,1.2768,0.3724,1.33
2020-10-24 22:30:00,1.78368,0.52024,1.858,0.16128,0.047040000000000005,0.168,1.6224,0.4732,1.69,1.40928,0.41104,1.468,0.16128,0.047040000000000005,0.168,1.248,0.364,1.3
2020-10-24 23:00:00,1.72944,0.5044200000000001,1.8014999999999999,0.11664000000000001,0.03402,0.12150000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.35504,0.39522,1.4115,0.11664000000000001,0.03402,0.12150000000000001,1.2384,0.3612,1.29
2020-10-24 23:30:00,1.5854400000000002,0.46242000000000005,1.6515,0.18384,0.05362,0.1915,1.4016,0.4088,1.46,1.32624,0.38682000000000005,1.3815,0.18384,0.05362,0.1915,1.1424,0.3332,1.19
2020-10-25 00:00:00,1.3948800000000001,0.40684000000000003,1.453,0.19488000000000003,0.05684,0.203,1.2,0.35000000000000003,1.25,1.09728,0.32004000000000005,1.143,0.19488000000000003,0.05684,0.203,0.9024000000000001,0.2632,0.9400000000000001
2020-10-25 00:30:00,1.35168,0.39424000000000003,1.408,0.18048,0.052640000000000006,0.188,1.1712,0.3416,1.22,1.04448,0.30464,1.088,0.18048,0.052640000000000006,0.188,0.864,0.252,0.9
2020-10-25 01:00:00,1.29504,0.37772000000000006,1.349,0.19104000000000002,0.055720000000000006,0.199,1.104,0.322,1.15,1.00704,0.29372000000000004,1.049,0.19104000000000002,0.055720000000000006,0.199,0.8160000000000001,0.23800000000000002,0.85
2020-10-25 01:30:00,1.3392,0.3906,1.395,0.1584,0.046200000000000005,0.165,1.1808,0.34440000000000004,1.23,1.0128,0.2954,1.055,0.1584,0.046200000000000005,0.165,0.8544,0.2492,0.89
2020-10-25 02:00:00,1.3992,0.4081,1.4575,0.2184,0.0637,0.2275,1.1808,0.34440000000000004,1.23,1.0728,0.3129,1.1175,0.2184,0.0637,0.2275,0.8544,0.2492,0.89
2020-10-25 02:30:00,1.35552,0.39536000000000004,1.412,0.18432,0.05376,0.192,1.1712,0.3416,1.22,1.01952,0.29736,1.062,0.18432,0.05376,0.192,0.8352,0.2436,0.87
2020-10-25 03:00:00,1.30176,0.37968,1.3559999999999999,0.18816000000000002,0.054880000000000005,0.196,1.1136,0.32480000000000003,1.16,0.9945600000000001,0.29008,1.036,0.18816000000000002,0.054880000000000005,0.196,0.8064,0.23520000000000002,0.84
2020-10-25 03:30:00,1.23168,0.35924,1.283,0.18528000000000003,0.054040000000000005,0.193,1.0464,0.3052,1.09,0.9436800000000001,0.27524000000000004,0.983,0.18528000000000003,0.054040000000000005,0.193,0.7584000000000001,0.2212,0.79
2020-10-25 04:00:00,1.19232,0.34776,1.242,0.21312,0.06216000000000001,0.222,0.9792000000000001,0.2856,1.02,0.9235200000000001,0.26936000000000004,0.962,0.21312,0.06216000000000001,0.222,0.7104,0.20720000000000002,0.74
2020-10-25 04:30:00,1.21392,0.35406000000000004,1.2645,0.25392000000000003,0.07406,0.2645,0.96,0.28,1.0,0.9547200000000001,0.27846000000000004,0.9945,0.25392000000000003,0.07406,0.2645,0.7008,0.2044,0.73
2020-10-25 05:00:00,1.23792,0.36106000000000005,1.2895,0.29712000000000005,0.08666,0.3095,0.9408000000000001,0.27440000000000003,0.98,0.99792,0.29106000000000004,1.0395,0.29712000000000005,0.08666,0.3095,0.7008,0.2044,0.73
2020-10-25 05:30:00,1.26048,0.36764,1.313,0.30048,0.08764000000000001,0.313,0.96,0.28,1.0,1.03968,0.30324,1.083,0.30048,0.08764000000000001,0.313,0.7392000000000001,0.2156,0.77
2020-10-25 06:00:00,1.37808,0.40194,1.4355,0.31248000000000004,0.09114000000000001,0.3255,1.0656,0.3108,1.11,1.11888,0.32634,1.1655,0.31248000000000004,0.09114000000000001,0.3255,0.8064,0.23520000000000002,0.84
2020-10-25 06:30:00,1.5734400000000002,0.45892000000000005,1.639,0.32544,0.09492,0.339,1.248,0.364,1.3,1.30464,0.38052,1.359,0.32544,0.09492,0.339,0.9792000000000001,0.2856,1.02
2020-10-25 07:00:00,1.52304,0.44422000000000006,1.5865,0.26544,0.07742,0.2765,1.2576,0.3668,1.31,1.27344,0.37142000000000003,1.3265,0.26544,0.07742,0.2765,1.008,0.294,1.05
2020-10-25 07:30:00,1.62288,0.47334000000000004,1.6905000000000001,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.392,0.406,1.45,1.37328,0.40054,1.4304999999999999,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.1424,0.3332,1.19
2020-10-25 08:00:00,1.59936,0.46648000000000006,1.666,0.25536000000000003,0.07448,0.266,1.344,0.392,1.4,1.41696,0.41328000000000004,1.476,0.25536000000000003,0.07448,0.266,1.1616,0.3388,1.21
2020-10-25 08:30:00,1.5695999999999999,0.45780000000000004,1.635,0.24480000000000002,0.0714,0.255,1.3248,0.3864,1.38,1.4736,0.4298,1.5350000000000001,0.24480000000000002,0.0714,0.255,1.2288000000000001,0.3584,1.28
2020-10-25 09:00:00,1.86816,0.54488,1.9460000000000002,0.30336,0.08848,0.316,1.5648,0.45640000000000003,1.63,1.71456,0.5000800000000001,1.786,0.30336,0.08848,0.316,1.4112,0.4116,1.47
2020-10-25 09:30:00,2.11776,0.61768,2.206,0.35136,0.10248,0.366,1.7664,0.5152,1.8399999999999999,1.83936,0.5364800000000001,1.916,0.35136,0.10248,0.366,1.488,0.434,1.55
2020-10-25 10:00:00,1.98672,0.5794600000000001,2.0695,0.25872,0.07546,0.2695,1.728,0.504,1.8,1.76592,0.5150600000000001,1.8395000000000001,0.25872,0.07546,0.2695,1.5072,0.43960000000000005,1.57
2020-10-25 10:30:00,1.8523200000000002,0.5402600000000001,1.9295,0.22992,0.06706000000000001,0.23950000000000002,1.6224,0.4732,1.69,1.7755200000000002,0.51786,1.8495,0.22992,0.06706000000000001,0.23950000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-25 11:00:00,1.66992,0.48706000000000005,1.7395,0.32592000000000004,0.09506,0.3395,1.344,0.392,1.4,1.78512,0.52066,1.8595000000000002,0.32592000000000004,0.09506,0.3395,1.4592,0.42560000000000003,1.52
2020-10-25 11:30:00,1.44144,0.42042,1.5015,0.30864,0.09002,0.3215,1.1328,0.3304,1.18,1.6526399999999999,0.48202000000000006,1.7215,0.30864,0.09002,0.3215,1.344,0.392,1.4
2020-10-25 12:00:00,1.53312,0.44716000000000006,1.597,0.37152,0.10836000000000001,0.387,1.1616,0.3388,1.21,1.7635200000000002,0.51436,1.837,0.37152,0.10836000000000001,0.387,1.392,0.406,1.45
2020-10-25 12:30:00,1.70496,0.49728000000000006,1.776,0.5049600000000001,0.14728000000000002,0.526,1.2,0.35000000000000003,1.25,1.92576,0.5616800000000001,2.006,0.5049600000000001,0.14728000000000002,0.526,1.4208,0.41440000000000005,1.48
2020-10-25 13:00:00,1.78368,0.52024,1.858,0.48768000000000006,0.14224,0.508,1.296,0.378,1.35,1.9372800000000001,0.5650400000000001,2.018,0.48768000000000006,0.14224,0.508,1.4496,0.4228,1.51
2020-10-25 13:30:00,1.87728,0.54754,1.9555,0.44688000000000005,0.13034,0.4655,1.4304000000000001,0.4172,1.49,1.82928,0.53354,1.9055,0.44688000000000005,0.13034,0.4655,1.3824,0.4032,1.44
2020-10-25 14:00:00,1.8523200000000002,0.5402600000000001,1.9295,0.43152,0.12586,0.4495,1.4208,0.41440000000000005,1.48,1.95792,0.57106,2.0395,0.43152,0.12586,0.4495,1.5264,0.44520000000000004,1.5899999999999999
