Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-25 14:30:00,1.8359999999999999,0.5355,1.9125,0.4536,0.1323,0.47250000000000003,1.3824,0.4032,1.44,1.8264,0.5327000000000001,1.9025,0.4536,0.1323,0.47250000000000003,1.3728,0.40040000000000003,1.43
2020-10-25 15:00:00,1.8456000000000001,0.5383,1.9225,0.31920000000000004,0.0931,0.3325,1.5264,0.44520000000000004,1.5899999999999999,1.6248,0.47390000000000004,1.6925,0.31920000000000004,0.0931,0.3325,1.3056,0.3808,1.3599999999999999
2020-10-25 15:30:00,2.2176,0.6468,2.31,0.4224,0.1232,0.44,1.7952,0.5236000000000001,1.87,1.8528,0.5404,1.9300000000000002,0.4224,0.1232,0.44,1.4304000000000001,0.4172,1.49
2020-10-25 16:00:00,2.44512,0.71316,2.547,0.42912000000000006,0.12516000000000002,0.447,2.016,0.588,2.1,2.02272,0.58996,2.107,0.42912000000000006,0.12516000000000002,0.447,1.5936,0.46480000000000005,1.6600000000000001
2020-10-25 16:30:00,2.35248,0.6861400000000001,2.4505,0.25968,0.07574,0.2705,2.0928,0.6104,2.18,1.9108800000000001,0.5573400000000001,1.9905,0.25968,0.07574,0.2705,1.6512,0.48160000000000003,1.72
2020-10-25 17:00:00,2.48256,0.7240800000000001,2.586,0.15936,0.04648,0.166,2.3232,0.6776,2.42,1.99296,0.58128,2.076,0.15936,0.04648,0.166,1.8336000000000001,0.5348,1.9100000000000001
2020-10-25 17:30:00,2.77056,0.80808,2.886,0.22656,0.06608,0.23600000000000002,2.544,0.742,2.65,2.23296,0.6512800000000001,2.326,0.22656,0.06608,0.23600000000000002,2.0064,0.5852,2.09
2020-10-25 18:00:00,2.84592,0.83006,2.9645,0.21552000000000002,0.06286,0.2245,2.6304,0.7672,2.74,2.31792,0.6760600000000001,2.4145,0.21552000000000002,0.06286,0.2245,2.1024,0.6132000000000001,2.19
2020-10-25 18:30:00,2.6716800000000003,0.77924,2.783,0.21408000000000002,0.06244,0.223,2.4576000000000002,0.7168,2.56,2.17248,0.6336400000000001,2.263,0.21408000000000002,0.06244,0.223,1.9584000000000001,0.5712,2.04
2020-10-25 19:00:00,2.49984,0.7291200000000001,2.604,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.3328,0.6804,2.43,2.04864,0.59752,2.134,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.8816000000000002,0.5488000000000001,1.96
2020-10-25 19:30:00,2.39664,0.6990200000000001,2.4965,0.21744000000000002,0.06342,0.2265,2.1792,0.6356,2.27,1.94544,0.56742,2.0265,0.21744000000000002,0.06342,0.2265,1.728,0.504,1.8
2020-10-25 20:00:00,2.16192,0.63056,2.252,0.17472000000000001,0.050960000000000005,0.182,1.9872,0.5796,2.07,1.71072,0.49896,1.782,0.17472000000000001,0.050960000000000005,0.182,1.536,0.448,1.6
2020-10-25 20:30:00,2.11296,0.61628,2.201,0.16416,0.047880000000000006,0.171,1.9488,0.5684,2.03,1.6329600000000002,0.47628000000000004,1.701,0.16416,0.047880000000000006,0.171,1.4688,0.4284,1.53
2020-10-25 21:00:00,2.04816,0.59738,2.1335,0.21456000000000003,0.06258000000000001,0.2235,1.8336000000000001,0.5348,1.9100000000000001,1.53936,0.44898000000000005,1.6035,0.21456000000000003,0.06258000000000001,0.2235,1.3248,0.3864,1.38
2020-10-25 21:30:00,1.98048,0.57764,2.063,0.19488000000000003,0.05684,0.203,1.7856,0.5208,1.8599999999999999,1.49088,0.43484000000000006,1.553,0.19488000000000003,0.05684,0.203,1.296,0.378,1.35
2020-10-25 22:00:00,1.94544,0.56742,2.0265,0.24624000000000001,0.07182000000000001,0.2565,1.6992,0.49560000000000004,1.77,1.49424,0.43582000000000004,1.5565,0.24624000000000001,0.07182000000000001,0.2565,1.248,0.364,1.3
2020-10-25 22:30:00,1.81296,0.52878,1.8885,0.20976000000000003,0.061180000000000005,0.2185,1.6032000000000002,0.4676,1.67,1.45776,0.42518000000000006,1.5185,0.20976000000000003,0.061180000000000005,0.2185,1.248,0.364,1.3
2020-10-25 23:00:00,1.69056,0.49308,1.7610000000000001,0.25056,0.07308,0.261,1.44,0.42,1.5,1.3833600000000001,0.40348,1.441,0.25056,0.07308,0.261,1.1328,0.3304,1.18
2020-10-25 23:30:00,1.716,0.5005000000000001,1.7875,0.2376,0.0693,0.24750000000000003,1.4784000000000002,0.4312,1.54,1.3896,0.4053,1.4475,0.2376,0.0693,0.24750000000000003,1.152,0.336,1.2
2020-10-26 00:00:00,1.5888,0.46340000000000003,1.655,0.24480000000000002,0.0714,0.255,1.344,0.392,1.4,1.2336,0.3598,1.2850000000000001,0.24480000000000002,0.0714,0.255,0.9888,0.2884,1.03
2020-10-26 00:30:00,1.41744,0.41342,1.4765000000000001,0.24624000000000001,0.07182000000000001,0.2565,1.1712,0.3416,1.22,1.06224,0.30982000000000004,1.1065,0.24624000000000001,0.07182000000000001,0.2565,0.8160000000000001,0.23800000000000002,0.85
2020-10-26 01:00:00,1.44048,0.42014,1.5005000000000002,0.26928,0.07854000000000001,0.2805,1.1712,0.3416,1.22,1.07568,0.31374,1.1205,0.26928,0.07854000000000001,0.2805,0.8064,0.23520000000000002,0.84
2020-10-26 01:30:00,1.4601600000000001,0.42588000000000004,1.521,0.25056,0.07308,0.261,1.2096,0.3528,1.26,1.0953600000000001,0.31948000000000004,1.141,0.25056,0.07308,0.261,0.8448,0.2464,0.88
2020-10-26 02:00:00,1.42272,0.41496000000000005,1.482,0.29952,0.08736000000000001,0.312,1.1232,0.3276,1.17,1.11552,0.32536000000000004,1.162,0.29952,0.08736000000000001,0.312,0.8160000000000001,0.23800000000000002,0.85
2020-10-26 02:30:00,1.36224,0.39732,1.419,0.26784,0.07812000000000001,0.279,1.0944,0.31920000000000004,1.1400000000000001,1.08384,0.31612,1.129,0.26784,0.07812000000000001,0.279,0.8160000000000001,0.23800000000000002,0.85
2020-10-26 03:00:00,1.35792,0.39606,1.4145,0.25392000000000003,0.07406,0.2645,1.104,0.322,1.15,1.08912,0.31766000000000005,1.1345,0.25392000000000003,0.07406,0.2645,0.8352,0.2436,0.87
2020-10-26 03:30:00,1.2864,0.37520000000000003,1.34,0.24,0.07,0.25,1.0464,0.3052,1.09,1.0944,0.31920000000000004,1.1400000000000001,0.24,0.07,0.25,0.8544,0.2492,0.89
2020-10-26 04:00:00,1.3056,0.3808,1.3599999999999999,0.2592,0.0756,0.27,1.0464,0.3052,1.09,1.104,0.322,1.15,0.2592,0.0756,0.27,0.8448,0.2464,0.88
2020-10-26 04:30:00,1.31376,0.38318,1.3685,0.23856000000000002,0.06958,0.2485,1.0752,0.3136,1.12,1.05456,0.30758,1.0985,0.23856000000000002,0.06958,0.2485,0.8160000000000001,0.23800000000000002,0.85
2020-10-26 05:00:00,1.30512,0.38066000000000005,1.3595000000000002,0.17232,0.050260000000000006,0.17950000000000002,1.1328,0.3304,1.18,1.01712,0.29666000000000003,1.0595,0.17232,0.050260000000000006,0.17950000000000002,0.8448,0.2464,0.88
2020-10-26 05:30:00,1.36944,0.39942000000000005,1.4265,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.1328,0.3304,1.18,1.07184,0.31262,1.1165,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.8352,0.2436,0.87
2020-10-26 06:00:00,1.45056,0.42308,1.5110000000000001,0.24096,0.07028000000000001,0.251,1.2096,0.3528,1.26,1.11456,0.32508000000000004,1.161,0.24096,0.07028000000000001,0.251,0.8736,0.2548,0.91
2020-10-26 06:30:00,1.64064,0.47852000000000006,1.709,0.35424000000000005,0.10332000000000001,0.369,1.2864,0.37520000000000003,1.34,1.25664,0.36652,1.309,0.35424000000000005,0.10332000000000001,0.369,0.9024000000000001,0.2632,0.9400000000000001
2020-10-26 07:00:00,1.92192,0.5605600000000001,2.002,0.35712000000000005,0.10416,0.372,1.5648,0.45640000000000003,1.63,1.58592,0.46256,1.6520000000000001,0.35712000000000005,0.10416,0.372,1.2288000000000001,0.3584,1.28
2020-10-26 07:30:00,2.01936,0.5889800000000001,2.1035,0.32976000000000005,0.09618,0.3435,1.6896,0.4928,1.76,1.62576,0.47418000000000005,1.6935,0.32976000000000005,0.09618,0.3435,1.296,0.378,1.35
2020-10-26 08:00:00,2.22144,0.64792,2.314,0.29184000000000004,0.08512,0.304,1.9296000000000002,0.5628000000000001,2.01,1.7510400000000002,0.5107200000000001,1.824,0.29184000000000004,0.08512,0.304,1.4592,0.42560000000000003,1.52
2020-10-26 08:30:00,2.3616,0.6888000000000001,2.46,0.26880000000000004,0.0784,0.28,2.0928,0.6104,2.18,1.92,0.56,2.0,0.26880000000000004,0.0784,0.28,1.6512,0.48160000000000003,1.72
2020-10-26 09:00:00,2.3136,0.6748000000000001,2.41,0.4032,0.11760000000000001,0.42,1.9104,0.5572,1.99,1.9296000000000002,0.5628000000000001,2.01,0.4032,0.11760000000000001,0.42,1.5264,0.44520000000000004,1.5899999999999999
2020-10-26 09:30:00,2.29056,0.66808,2.386,0.37056000000000006,0.10808000000000001,0.386,1.92,0.56,2.0,1.95456,0.57008,2.036,0.37056000000000006,0.10808000000000001,0.386,1.584,0.462,1.65
2020-10-26 10:00:00,2.25072,0.65646,2.3445,0.35952,0.10486000000000001,0.3745,1.8912,0.5516,1.97,1.93392,0.56406,2.0145,0.35952,0.10486000000000001,0.3745,1.5744,0.4592,1.6400000000000001
2020-10-26 10:30:00,2.208,0.644,2.3,0.336,0.098,0.35000000000000003,1.8719999999999999,0.546,1.9500000000000002,1.9968,0.5824,2.08,0.336,0.098,0.35000000000000003,1.6608,0.4844,1.73
2020-10-26 11:00:00,2.12976,0.6211800000000001,2.2185,0.21936000000000003,0.06398000000000001,0.2285,1.9104,0.5572,1.99,2.00496,0.5847800000000001,2.0885,0.21936000000000003,0.06398000000000001,0.2285,1.7856,0.5208,1.8599999999999999
2020-10-26 11:30:00,2.23248,0.65114,2.3255,0.17808000000000002,0.05194000000000001,0.1855,2.0544000000000002,0.5992000000000001,2.14,1.97328,0.57554,2.0555,0.17808000000000002,0.05194000000000001,0.1855,1.7952,0.5236000000000001,1.87
2020-10-26 12:00:00,2.29488,0.66934,2.3905,0.25968,0.07574,0.2705,2.0352,0.5936,2.12,2.04528,0.5965400000000001,2.1305,0.25968,0.07574,0.2705,1.7856,0.5208,1.8599999999999999
2020-10-26 12:30:00,2.56704,0.74872,2.674,0.26304,0.07672000000000001,0.274,2.304,0.672,2.4,2.01024,0.5863200000000001,2.094,0.26304,0.07672000000000001,0.274,1.7472,0.5096,1.82
2020-10-26 13:00:00,2.52384,0.7361200000000001,2.629,0.28704,0.08372,0.299,2.2368,0.6524,2.33,2.00544,0.58492,2.089,0.28704,0.08372,0.299,1.7184,0.5012,1.79
2020-10-26 13:30:00,2.30448,0.6721400000000001,2.4005,0.31728,0.09254000000000001,0.3305,1.9872,0.5796,2.07,1.9108800000000001,0.5573400000000001,1.9905,0.31728,0.09254000000000001,0.3305,1.5936,0.46480000000000005,1.6600000000000001
2020-10-26 14:00:00,2.24736,0.6554800000000001,2.341,0.24096,0.07028000000000001,0.251,2.0064,0.5852,2.09,1.9113600000000002,0.5574800000000001,1.991,0.24096,0.07028000000000001,0.251,1.6703999999999999,0.4872,1.74
2020-10-26 14:30:00,2.30208,0.67144,2.398,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.968,0.5740000000000001,2.05,1.92768,0.5622400000000001,2.008,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-10-26 15:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.26544,0.07742,0.2765,1.9968,0.5824,2.08,1.90704,0.55622,1.9865,0.26544,0.07742,0.2765,1.6416,0.4788,1.71
2020-10-26 15:30:00,2.31024,0.6738200000000001,2.4065,0.27504,0.08022,0.28650000000000003,2.0352,0.5936,2.12,1.83024,0.5338200000000001,1.9065,0.27504,0.08022,0.28650000000000003,1.5552000000000001,0.4536,1.62
2020-10-26 16:00:00,2.34672,0.6844600000000001,2.4445,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.1504,0.6272,2.24,1.80912,0.52766,1.8845,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-10-26 16:30:00,2.37744,0.69342,2.4765,0.21744000000000002,0.06342,0.2265,2.16,0.63,2.25,1.89744,0.55342,1.9765000000000001,0.21744000000000002,0.06342,0.2265,1.6800000000000002,0.49,1.75
2020-10-26 17:00:00,2.61024,0.7613200000000001,2.719,0.21024,0.061320000000000006,0.219,2.4,0.7000000000000001,2.5,2.09184,0.61012,2.179,0.21024,0.061320000000000006,0.219,1.8816000000000002,0.5488000000000001,1.96
2020-10-26 17:30:00,2.85168,0.83174,2.9705,0.14448000000000003,0.042140000000000004,0.1505,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.22768,0.6497400000000001,2.3205,0.14448000000000003,0.042140000000000004,0.1505,2.0832,0.6076,2.17
2020-10-26 18:00:00,2.86992,0.83706,2.9895,0.21072000000000002,0.06146000000000001,0.2195,2.6592000000000002,0.7756000000000001,2.77,2.32272,0.6774600000000001,2.4195,0.21072000000000002,0.06146000000000001,0.2195,2.112,0.616,2.2
2020-10-26 18:30:00,2.74032,0.7992600000000001,2.8545,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.5152,0.7336,2.62,2.23152,0.6508600000000001,2.3245,0.22512000000000001,0.06566000000000001,0.23450000000000001,2.0064,0.5852,2.09
2020-10-26 19:00:00,2.62848,0.7666400000000001,2.738,0.18048,0.052640000000000006,0.188,2.448,0.714,2.55,2.12928,0.62104,2.218,0.18048,0.052640000000000006,0.188,1.9488,0.5684,2.03
2020-10-26 19:30:00,2.53008,0.73794,2.6355,0.12048,0.035140000000000005,0.1255,2.4096,0.7028,2.51,2.05008,0.59794,2.1355,0.12048,0.035140000000000005,0.1255,1.9296000000000002,0.5628000000000001,2.01
2020-10-26 20:00:00,2.37024,0.69132,2.469,0.26784,0.07812000000000001,0.279,2.1024,0.6132000000000001,2.19,1.9286400000000001,0.56252,2.009,0.26784,0.07812000000000001,0.279,1.6608,0.4844,1.73
2020-10-26 20:30:00,2.34048,0.68264,2.438,0.25728,0.07504000000000001,0.268,2.0832,0.6076,2.17,1.85088,0.5398400000000001,1.928,0.25728,0.07504000000000001,0.268,1.5936,0.46480000000000005,1.6600000000000001
2020-10-26 21:00:00,2.27232,0.66276,2.367,0.28512000000000004,0.08316000000000001,0.297,1.9872,0.5796,2.07,1.78272,0.5199600000000001,1.857,0.28512000000000004,0.08316000000000001,0.297,1.4976,0.4368,1.56
2020-10-26 21:30:00,2.0952,0.6111,2.1825,0.252,0.07350000000000001,0.2625,1.8432,0.5376000000000001,1.92,1.6728,0.4879,1.7425000000000002,0.252,0.07350000000000001,0.2625,1.4208,0.41440000000000005,1.48
2020-10-26 22:00:00,2.02752,0.59136,2.112,0.12672,0.03696,0.132,1.9008,0.5544,1.98,1.58592,0.46256,1.6520000000000001,0.12672,0.03696,0.132,1.4592,0.42560000000000003,1.52
2020-10-26 22:30:00,1.81248,0.52864,1.888,0.23808,0.06944,0.248,1.5744,0.4592,1.6400000000000001,1.40928,0.41104,1.468,0.23808,0.06944,0.248,1.1712,0.3416,1.22
2020-10-26 23:00:00,1.62528,0.47404,1.693,0.16608,0.048440000000000004,0.17300000000000001,1.4592,0.42560000000000003,1.52,1.27008,0.37044000000000005,1.323,0.16608,0.048440000000000004,0.17300000000000001,1.104,0.322,1.15
2020-10-26 23:30:00,1.5528,0.4529,1.6175000000000002,0.18960000000000002,0.0553,0.1975,1.3632,0.3976,1.42,1.2072,0.3521,1.2575,0.18960000000000002,0.0553,0.1975,1.0176,0.2968,1.06
2020-10-27 00:00:00,1.45968,0.42574,1.5205000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.2288000000000001,0.3584,1.28,1.11408,0.32494,1.1605,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.8832000000000001,0.2576,0.92
2020-10-27 00:30:00,1.45152,0.42336,1.512,0.25152,0.07336000000000001,0.262,1.2,0.35000000000000003,1.25,1.07712,0.31416000000000005,1.1219999999999999,0.25152,0.07336000000000001,0.262,0.8256,0.24080000000000001,0.86
2020-10-27 01:00:00,1.4688,0.4284,1.53,0.24,0.07,0.25,1.2288000000000001,0.3584,1.28,1.0944,0.31920000000000004,1.1400000000000001,0.24,0.07,0.25,0.8544,0.2492,0.89
2020-10-27 01:30:00,1.4899200000000001,0.43456000000000006,1.552,0.28032,0.08176000000000001,0.292,1.2096,0.3528,1.26,1.13472,0.33096000000000003,1.182,0.28032,0.08176000000000001,0.292,0.8544,0.2492,0.89
2020-10-27 02:00:00,1.51056,0.44058,1.5735000000000001,0.24336000000000002,0.07098,0.2535,1.2671999999999999,0.36960000000000004,1.32,1.32816,0.38738000000000006,1.3835,0.24336000000000002,0.07098,0.2535,1.0848,0.3164,1.13
2020-10-27 02:30:00,1.51152,0.44086000000000003,1.5745,0.24432,0.07126,0.2545,1.2671999999999999,0.36960000000000004,1.32,1.30992,0.38206,1.3645,0.24432,0.07126,0.2545,1.0656,0.3108,1.11
2020-10-27 03:00:00,1.50528,0.43904000000000004,1.568,0.22848000000000002,0.06664,0.23800000000000002,1.2768,0.3724,1.33,1.2940800000000001,0.37744000000000005,1.348,0.22848000000000002,0.06664,0.23800000000000002,1.0656,0.3108,1.11
2020-10-27 03:30:00,1.50336,0.43848000000000004,1.566,0.18816000000000002,0.054880000000000005,0.196,1.3152,0.3836,1.37,1.2825600000000001,0.37408,1.336,0.18816000000000002,0.054880000000000005,0.196,1.0944,0.31920000000000004,1.1400000000000001
2020-10-27 04:00:00,1.47312,0.42966000000000004,1.5345,0.16752,0.04886,0.17450000000000002,1.3056,0.3808,1.3599999999999999,1.27152,0.37086,1.3245,0.16752,0.04886,0.17450000000000002,1.104,0.322,1.15
2020-10-27 04:30:00,1.4568,0.4249,1.5175,0.2184,0.0637,0.2275,1.2384,0.3612,1.29,1.2936,0.3773,1.3475000000000001,0.2184,0.0637,0.2275,1.0752,0.3136,1.12
2020-10-27 05:00:00,1.48944,0.43442000000000003,1.5514999999999999,0.19344000000000003,0.056420000000000005,0.2015,1.296,0.378,1.35,1.27824,0.37282000000000004,1.3315000000000001,0.19344000000000003,0.056420000000000005,0.2015,1.0848,0.3164,1.13
2020-10-27 05:30:00,1.5321600000000002,0.44688000000000005,1.596,0.23616,0.06888000000000001,0.246,1.296,0.378,1.35,1.31136,0.38248000000000004,1.366,0.23616,0.06888000000000001,0.246,1.0752,0.3136,1.12
2020-10-27 06:00:00,1.56432,0.45626000000000005,1.6295000000000002,0.15312,0.044660000000000005,0.1595,1.4112,0.4116,1.47,1.25712,0.36666000000000004,1.3094999999999999,0.15312,0.044660000000000005,0.1595,1.104,0.322,1.15
2020-10-27 06:30:00,1.68864,0.49252,1.759,0.08544,0.02492,0.089,1.6032000000000002,0.4676,1.67,1.26624,0.36932000000000004,1.319,0.08544,0.02492,0.089,1.1808,0.34440000000000004,1.23
2020-10-27 07:00:00,1.8398400000000001,0.5366200000000001,1.9165,0.06384000000000001,0.01862,0.0665,1.776,0.518,1.85,1.37904,0.40222,1.4365,0.06384000000000001,0.01862,0.0665,1.3152,0.3836,1.37
2020-10-27 07:30:00,1.99056,0.5805800000000001,2.0735,0.08976,0.026180000000000002,0.0935,1.9008,0.5544,1.98,1.45296,0.42378000000000005,1.5135,0.08976,0.026180000000000002,0.0935,1.3632,0.3976,1.42
2020-10-27 08:00:00,2.20032,0.64176,2.292,0.12672,0.03696,0.132,2.0736,0.6048,2.16,1.62432,0.47376,1.6920000000000002,0.12672,0.03696,0.132,1.4976,0.4368,1.56
2020-10-27 08:30:00,2.40912,0.7026600000000001,2.5095,0.12432000000000001,0.03626,0.1295,2.2848,0.6664,2.38,1.86192,0.5430600000000001,1.9395,0.12432000000000001,0.03626,0.1295,1.7376,0.5068,1.81
2020-10-27 09:00:00,2.50368,0.7302400000000001,2.608,0.19008000000000003,0.05544,0.198,2.3136,0.6748000000000001,2.41,1.96608,0.5734400000000001,2.048,0.19008000000000003,0.05544,0.198,1.776,0.518,1.85
2020-10-27 09:30:00,2.49456,0.72758,2.5985,0.23856000000000002,0.06958,0.2485,2.2560000000000002,0.658,2.35,1.9761600000000001,0.57638,2.0585,0.23856000000000002,0.06958,0.2485,1.7376,0.5068,1.81
2020-10-27 10:00:00,2.39712,0.69916,2.497,0.27552000000000004,0.08036,0.28700000000000003,2.1216,0.6188,2.21,1.93632,0.56476,2.017,0.27552000000000004,0.08036,0.28700000000000003,1.6608,0.4844,1.73
2020-10-27 10:30:00,2.4408,0.7119000000000001,2.5425,0.30000000000000004,0.08750000000000001,0.3125,2.1408,0.6244000000000001,2.23,1.9608,0.5719000000000001,2.0425,0.30000000000000004,0.08750000000000001,0.3125,1.6608,0.4844,1.73
2020-10-27 11:00:00,2.43408,0.70994,2.5355,0.35088,0.10234000000000001,0.3655,2.0832,0.6076,2.17,1.9828800000000002,0.5783400000000001,2.0655,0.35088,0.10234000000000001,0.3655,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-27 11:30:00,2.50224,0.72982,2.6065,0.26544,0.07742,0.2765,2.2368,0.6524,2.33,1.98384,0.57862,2.0665,0.26544,0.07742,0.2765,1.7184,0.5012,1.79
2020-10-27 12:00:00,2.48208,0.72394,2.5855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.2464,0.6552,2.34,1.91568,0.55874,1.9955,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.6800000000000002,0.49,1.75
2020-10-27 12:30:00,2.55504,0.7452200000000001,2.6615,0.33744,0.09842000000000001,0.35150000000000003,2.2176,0.6468,2.31,2.00784,0.58562,2.0915,0.33744,0.09842000000000001,0.35150000000000003,1.6703999999999999,0.4872,1.74
2020-10-27 13:00:00,2.64384,0.77112,2.754,0.38784,0.11312000000000001,0.404,2.2560000000000002,0.658,2.35,2.06784,0.6031200000000001,2.154,0.38784,0.11312000000000001,0.404,1.6800000000000002,0.49,1.75
2020-10-27 13:30:00,2.4624,0.7182000000000001,2.565,0.36,0.105,0.375,2.1024,0.6132000000000001,2.19,1.896,0.553,1.975,0.36,0.105,0.375,1.536,0.448,1.6
2020-10-27 14:00:00,2.4288,0.7084,2.5300000000000002,0.28800000000000003,0.084,0.30000000000000004,2.1408,0.6244000000000001,2.23,1.8432,0.5376000000000001,1.92,0.28800000000000003,0.084,0.30000000000000004,1.5552000000000001,0.4536,1.62
2020-10-27 14:30:00,2.4648,0.7189,2.5675,0.2472,0.0721,0.2575,2.2176,0.6468,2.31,1.8408,0.5369,1.9175,0.2472,0.0721,0.2575,1.5936,0.46480000000000005,1.6600000000000001
2020-10-27 15:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.25824,0.07532000000000001,0.269,2.2176,0.6468,2.31,1.88064,0.54852,1.959,0.25824,0.07532000000000001,0.269,1.6224,0.4732,1.69
2020-10-27 15:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.37344000000000005,0.10892,0.389,2.1024,0.6132000000000001,2.19,1.93824,0.56532,2.019,0.37344000000000005,0.10892,0.389,1.5648,0.45640000000000003,1.63
2020-10-27 16:00:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.3624,0.1057,0.3775,2.0064,0.5852,2.09,1.908,0.5565,1.9875,0.3624,0.1057,0.3775,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-27 16:30:00,2.41248,0.70364,2.513,0.30048,0.08764000000000001,0.313,2.112,0.616,2.2,1.91328,0.5580400000000001,1.9929999999999999,0.30048,0.08764000000000001,0.313,1.6128,0.47040000000000004,1.6800000000000002
2020-10-27 17:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.21888000000000002,0.06384000000000001,0.228,2.4576000000000002,0.7168,2.56,2.11968,0.61824,2.208,0.21888000000000002,0.06384000000000001,0.228,1.9008,0.5544,1.98
2020-10-27 17:30:00,2.79984,0.81662,2.9165,0.31344000000000005,0.09142,0.3265,2.4864,0.7252000000000001,2.59,2.30064,0.6710200000000001,2.3965,0.31344000000000005,0.09142,0.3265,1.9872,0.5796,2.07
2020-10-27 18:00:00,2.86368,0.8352400000000001,2.983,0.21408000000000002,0.06244,0.223,2.6496,0.7728,2.76,2.34528,0.6840400000000001,2.443,0.21408000000000002,0.06244,0.223,2.1312,0.6216,2.22
2020-10-27 18:30:00,2.85888,0.83384,2.9779999999999998,0.37248000000000003,0.10864000000000001,0.388,2.4864,0.7252000000000001,2.59,2.35008,0.68544,2.448,0.37248000000000003,0.10864000000000001,0.388,1.9776,0.5768,2.06
2020-10-27 19:00:00,2.62176,0.76468,2.731,0.35616000000000003,0.10388000000000001,0.371,2.2656,0.6608,2.36,2.23776,0.65268,2.331,0.35616000000000003,0.10388000000000001,0.371,1.8816000000000002,0.5488000000000001,1.96
2020-10-27 19:30:00,2.54256,0.74158,2.6485000000000003,0.34416,0.10038000000000001,0.35850000000000004,2.1984,0.6412,2.29,2.10096,0.6127800000000001,2.1885,0.34416,0.10038000000000001,0.35850000000000004,1.7568000000000001,0.5124000000000001,1.83
2020-10-27 20:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.35376,0.10318000000000001,0.3685,2.0928,0.6104,2.18,2.04336,0.5959800000000001,2.1285,0.35376,0.10318000000000001,0.3685,1.6896,0.4928,1.76
2020-10-27 20:30:00,2.34816,0.68488,2.446,0.28416,0.08288000000000001,0.296,2.064,0.602,2.15,1.90656,0.55608,1.986,0.28416,0.08288000000000001,0.296,1.6224,0.4732,1.69
2020-10-27 21:00:00,2.19696,0.64078,2.2885,0.31536000000000003,0.09198,0.3285,1.8816000000000002,0.5488000000000001,1.96,1.78416,0.5203800000000001,1.8585,0.31536000000000003,0.09198,0.3285,1.4688,0.4284,1.53
2020-10-27 21:30:00,2.08944,0.6094200000000001,2.1765,0.15024,0.043820000000000005,0.1565,1.9392,0.5656,2.02,1.67664,0.48902000000000007,1.7465000000000002,0.15024,0.043820000000000005,0.1565,1.5264,0.44520000000000004,1.5899999999999999
2020-10-27 22:00:00,1.99632,0.58226,2.0795,0.10512,0.030660000000000003,0.1095,1.8912,0.5516,1.97,1.5259200000000002,0.44506,1.5895000000000001,0.10512,0.030660000000000003,0.1095,1.4208,0.41440000000000005,1.48
2020-10-27 22:30:00,1.8864,0.5502,1.9649999999999999,0.1872,0.0546,0.195,1.6992,0.49560000000000004,1.77,1.464,0.427,1.525,0.1872,0.0546,0.195,1.2768,0.3724,1.33
2020-10-27 23:00:00,1.65744,0.48342,1.7265000000000001,0.30384,0.08862,0.3165,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.25424,0.36582000000000003,1.3065,0.30384,0.08862,0.3165,0.9504,0.2772,0.99
2020-10-27 23:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.40128,0.11704,0.418,1.2192,0.3556,1.27,1.48608,0.43344000000000005,1.548,0.40128,0.11704,0.418,1.0848,0.3164,1.13
2020-10-28 00:00:00,1.54272,0.44996,1.607,0.42912000000000006,0.12516000000000002,0.447,1.1136,0.32480000000000003,1.16,1.47552,0.43036,1.537,0.42912000000000006,0.12516000000000002,0.447,1.0464,0.3052,1.09
2020-10-28 00:30:00,1.46448,0.42714,1.5255,0.40848,0.11914000000000001,0.42550000000000004,1.056,0.308,1.1,1.18608,0.34594,1.2355,0.40848,0.11914000000000001,0.42550000000000004,0.7776000000000001,0.2268,0.81
2020-10-28 01:00:00,1.46544,0.42742,1.5265,0.38064000000000003,0.11102000000000001,0.3965,1.0848,0.3164,1.13,1.11984,0.32662,1.1665,0.38064000000000003,0.11102000000000001,0.3965,0.7392000000000001,0.2156,0.77
2020-10-28 01:30:00,1.47168,0.42924,1.533,0.39648000000000005,0.11564,0.41300000000000003,1.0752,0.3136,1.12,1.12608,0.32844,1.173,0.39648000000000005,0.11564,0.41300000000000003,0.7296,0.21280000000000002,0.76
2020-10-28 02:00:00,1.43424,0.41832,1.494,0.29184000000000004,0.08512,0.304,1.1424,0.3332,1.19,1.05024,0.30632000000000004,1.094,0.29184000000000004,0.08512,0.304,0.7584000000000001,0.2212,0.79
2020-10-28 02:30:00,1.4064,0.4102,1.465,0.1872,0.0546,0.195,1.2192,0.3556,1.27,1.0032,0.2926,1.045,0.1872,0.0546,0.195,0.8160000000000001,0.23800000000000002,0.85
2020-10-28 03:00:00,1.38,0.4025,1.4375,0.11280000000000001,0.0329,0.11750000000000001,1.2671999999999999,0.36960000000000004,1.32,0.996,0.29050000000000004,1.0375,0.11280000000000001,0.0329,0.11750000000000001,0.8832000000000001,0.2576,0.92
2020-10-28 03:30:00,1.3488,0.3934,1.405,0.2928,0.0854,0.305,1.056,0.308,1.1,1.0416,0.3038,1.085,0.2928,0.0854,0.305,0.7488,0.2184,0.78
2020-10-28 04:00:00,1.33728,0.39004000000000005,1.393,0.41568000000000005,0.12124000000000001,0.433,0.9216000000000001,0.26880000000000004,0.96,1.06848,0.31164000000000003,1.113,0.41568000000000005,0.12124000000000001,0.433,0.6528,0.1904,0.68
2020-10-28 04:30:00,1.34448,0.39214000000000004,1.4005,0.41328000000000004,0.12054000000000001,0.4305,0.9312,0.2716,0.97,1.03728,0.30254000000000003,1.0805,0.41328000000000004,0.12054000000000001,0.4305,0.624,0.182,0.65
2020-10-28 05:00:00,1.33824,0.39032000000000006,1.3940000000000001,0.33024000000000003,0.09632,0.34400000000000003,1.008,0.294,1.05,1.02144,0.29792,1.064,0.33024000000000003,0.09632,0.34400000000000003,0.6912,0.2016,0.72
2020-10-28 05:30:00,1.36224,0.39732,1.419,0.30624,0.08932000000000001,0.319,1.056,0.308,1.1,1.07424,0.31332000000000004,1.119,0.30624,0.08932000000000001,0.319,0.768,0.224,0.8
2020-10-28 06:00:00,1.42704,0.41622000000000003,1.4865,0.38064000000000003,0.11102000000000001,0.3965,1.0464,0.3052,1.09,1.12944,0.32942000000000005,1.1765,0.38064000000000003,0.11102000000000001,0.3965,0.7488,0.2184,0.78
2020-10-28 06:30:00,1.61376,0.47068000000000004,1.681,0.34656000000000003,0.10108,0.361,1.2671999999999999,0.36960000000000004,1.32,1.32576,0.38668,1.381,0.34656000000000003,0.10108,0.361,0.9792000000000001,0.2856,1.02
2020-10-28 07:00:00,1.8408,0.5369,1.9175,0.42,0.12250000000000001,0.4375,1.4208,0.41440000000000005,1.48,1.62,0.47250000000000003,1.6875,0.42,0.12250000000000001,0.4375,1.2,0.35000000000000003,1.25
2020-10-28 07:30:00,2.04912,0.5976600000000001,2.1345,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.6416,0.4788,1.71,1.78992,0.5220600000000001,1.8645,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.3824,0.4032,1.44
2020-10-28 08:00:00,2.12784,0.6206200000000001,2.2165,0.34224000000000004,0.09982,0.35650000000000004,1.7856,0.5208,1.8599999999999999,1.7630400000000002,0.51422,1.8365,0.34224000000000004,0.09982,0.35650000000000004,1.4208,0.41440000000000005,1.48
2020-10-28 08:30:00,2.268,0.6615,2.3625,0.35760000000000003,0.1043,0.3725,1.9104,0.5572,1.99,1.8744,0.5467000000000001,1.9525000000000001,0.35760000000000003,0.1043,0.3725,1.5168,0.4424,1.58
2020-10-28 09:00:00,2.39328,0.6980400000000001,2.493,0.34848,0.10164000000000001,0.363,2.0448,0.5964,2.13,2.04768,0.5972400000000001,2.133,0.34848,0.10164000000000001,0.363,1.6992,0.49560000000000004,1.77
2020-10-28 09:30:00,2.30832,0.6732600000000001,2.4045,0.32112,0.09366000000000001,0.3345,1.9872,0.5796,2.07,2.01072,0.5864600000000001,2.0945,0.32112,0.09366000000000001,0.3345,1.6896,0.4928,1.76
2020-10-28 10:00:00,2.14704,0.62622,2.2365,0.36144000000000004,0.10542000000000001,0.3765,1.7856,0.5208,1.8599999999999999,1.99344,0.58142,2.0765,0.36144000000000004,0.10542000000000001,0.3765,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-28 10:30:00,2.06064,0.60102,2.1465,0.43824,0.12782000000000002,0.4565,1.6224,0.4732,1.69,2.05104,0.5982200000000001,2.1365,0.43824,0.12782000000000002,0.4565,1.6128,0.47040000000000004,1.6800000000000002
2020-10-28 11:00:00,2.17392,0.6340600000000001,2.2645,0.49392,0.14406000000000002,0.5145000000000001,1.6800000000000002,0.49,1.75,2.02992,0.59206,2.1145,0.49392,0.14406000000000002,0.5145000000000001,1.536,0.448,1.6
2020-10-28 11:30:00,2.13264,0.62202,2.2215,0.38544,0.11242,0.4015,1.7472,0.5096,1.82,1.96944,0.57442,2.0515,0.38544,0.11242,0.4015,1.584,0.462,1.65
2020-10-28 12:00:00,2.07072,0.60396,2.157,0.35232,0.10276,0.367,1.7184,0.5012,1.79,1.95552,0.5703600000000001,2.037,0.35232,0.10276,0.367,1.6032000000000002,0.4676,1.67
2020-10-28 12:30:00,2.18736,0.6379800000000001,2.2785,0.38256,0.11158000000000001,0.3985,1.8048000000000002,0.5264,1.88,1.93776,0.56518,2.0185,0.38256,0.11158000000000001,0.3985,1.5552000000000001,0.4536,1.62
2020-10-28 13:00:00,2.13504,0.62272,2.224,0.36864,0.10752,0.384,1.7664,0.5152,1.8399999999999999,1.93344,0.5639200000000001,2.014,0.36864,0.10752,0.384,1.5648,0.45640000000000003,1.63
2020-10-28 13:30:00,2.07504,0.6052200000000001,2.1615,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.6703999999999999,0.4872,1.74,1.8638400000000002,0.54362,1.9415,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.4592,0.42560000000000003,1.52
2020-10-28 14:00:00,2.18784,0.63812,2.279,0.30624,0.08932000000000001,0.319,1.8816000000000002,0.5488000000000001,1.96,1.8230400000000002,0.5317200000000001,1.899,0.30624,0.08932000000000001,0.319,1.5168,0.4424,1.58
2020-10-28 14:30:00,2.20752,0.6438600000000001,2.2995,0.21072000000000002,0.06146000000000001,0.2195,1.9968,0.5824,2.08,1.76592,0.5150600000000001,1.8395000000000001,0.21072000000000002,0.06146000000000001,0.2195,1.5552000000000001,0.4536,1.62
2020-10-28 15:00:00,2.19984,0.6416200000000001,2.2915,0.25104000000000004,0.07322000000000001,0.2615,1.9488,0.5684,2.03,1.7390400000000001,0.50722,1.8115,0.25104000000000004,0.07322000000000001,0.2615,1.488,0.434,1.55
2020-10-28 15:30:00,2.2704,0.6622,2.365,0.216,0.063,0.225,2.0544000000000002,0.5992000000000001,2.14,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.216,0.063,0.225,1.5168,0.4424,1.58
2020-10-28 16:00:00,2.36352,0.6893600000000001,2.462,0.18432,0.05376,0.192,2.1792,0.6356,2.27,1.79712,0.5241600000000001,1.8719999999999999,0.18432,0.05376,0.192,1.6128,0.47040000000000004,1.6800000000000002
2020-10-28 16:30:00,2.47488,0.72184,2.578,0.25728,0.07504000000000001,0.268,2.2176,0.6468,2.31,1.95648,0.57064,2.038,0.25728,0.07504000000000001,0.268,1.6992,0.49560000000000004,1.77
2020-10-28 17:00:00,2.64048,0.77014,2.7505,0.34608000000000005,0.10094,0.36050000000000004,2.2944,0.6692,2.39,2.12208,0.61894,2.2105,0.34608000000000005,0.10094,0.36050000000000004,1.776,0.518,1.85
2020-10-28 17:30:00,2.7960000000000003,0.8155,2.9125,0.4056,0.1183,0.42250000000000004,2.3904,0.6972,2.49,2.3256,0.6783,2.4225,0.4056,0.1183,0.42250000000000004,1.92,0.56,2.0
2020-10-28 18:00:00,2.89008,0.84294,3.0105,0.40368000000000004,0.11774000000000001,0.42050000000000004,2.4864,0.7252000000000001,2.59,2.4100800000000002,0.70294,2.5105,0.40368000000000004,0.11774000000000001,0.42050000000000004,2.0064,0.5852,2.09
2020-10-28 18:30:00,2.85264,0.8320200000000001,2.9715,0.29904000000000003,0.08722,0.3115,2.5536,0.7448,2.66,2.39184,0.69762,2.4915000000000003,0.29904000000000003,0.08722,0.3115,2.0928,0.6104,2.18
2020-10-28 19:00:00,2.73168,0.7967400000000001,2.8455,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4576000000000002,0.7168,2.56,2.29008,0.6679400000000001,2.3855,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.016,0.588,2.1
2020-10-28 19:30:00,2.56704,0.74872,2.674,0.21504,0.06272000000000001,0.224,2.352,0.686,2.45,2.10624,0.6143200000000001,2.194,0.21504,0.06272000000000001,0.224,1.8912,0.5516,1.97
2020-10-28 20:00:00,2.40912,0.7026600000000001,2.5095,0.15312,0.044660000000000005,0.1595,2.2560000000000002,0.658,2.35,2.00592,0.58506,2.0895,0.15312,0.044660000000000005,0.1595,1.8528,0.5404,1.9300000000000002
2020-10-28 20:30:00,2.33088,0.6798400000000001,2.428,0.17088,0.04984,0.178,2.16,0.63,2.25,1.86048,0.54264,1.9380000000000002,0.17088,0.04984,0.178,1.6896,0.4928,1.76
2020-10-28 21:00:00,2.29488,0.66934,2.3905,0.12528,0.03654,0.1305,2.1696,0.6328,2.26,1.8052800000000002,0.52654,1.8805,0.12528,0.03654,0.1305,1.6800000000000002,0.49,1.75
2020-10-28 21:30:00,2.18448,0.63714,2.2755,0.043680000000000004,0.012740000000000001,0.0455,2.1408,0.6244000000000001,2.23,1.7044800000000002,0.49714,1.7755,0.043680000000000004,0.012740000000000001,0.0455,1.6608,0.4844,1.73
2020-10-28 22:00:00,1.97376,0.5756800000000001,2.056,0.05376,0.015680000000000003,0.056,1.92,0.56,2.0,1.57056,0.45808000000000004,1.6360000000000001,0.05376,0.015680000000000003,0.056,1.5168,0.4424,1.58
2020-10-28 22:30:00,1.8187200000000001,0.53046,1.8945,0.14832,0.04326000000000001,0.1545,1.6703999999999999,0.4872,1.74,1.44432,0.42126,1.5045000000000002,0.14832,0.04326000000000001,0.1545,1.296,0.378,1.35
2020-10-28 23:00:00,1.6804800000000002,0.49014,1.7505000000000002,0.14448000000000003,0.042140000000000004,0.1505,1.536,0.448,1.6,1.3060800000000001,0.38094000000000006,1.3605,0.14448000000000003,0.042140000000000004,0.1505,1.1616,0.3388,1.21
2020-10-28 23:30:00,1.58112,0.46116,1.647,0.19872,0.057960000000000005,0.20700000000000002,1.3824,0.4032,1.44,1.28352,0.37436,1.337,0.19872,0.057960000000000005,0.20700000000000002,1.0848,0.3164,1.13
2020-10-29 00:00:00,1.50528,0.43904000000000004,1.568,0.21888000000000002,0.06384000000000001,0.228,1.2864,0.37520000000000003,1.34,1.26528,0.36904000000000003,1.318,0.21888000000000002,0.06384000000000001,0.228,1.0464,0.3052,1.09
2020-10-29 00:30:00,1.4688,0.4284,1.53,0.30720000000000003,0.0896,0.32,1.1616,0.3388,1.21,1.2288000000000001,0.3584,1.28,0.30720000000000003,0.0896,0.32,0.9216000000000001,0.26880000000000004,0.96
2020-10-29 01:00:00,1.59408,0.46494,1.6605,0.28848,0.08414,0.3005,1.3056,0.3808,1.3599999999999999,1.26768,0.36974,1.3205,0.28848,0.08414,0.3005,0.9792000000000001,0.2856,1.02
2020-10-29 01:30:00,1.55376,0.45318,1.6185,0.15216000000000002,0.04438,0.1585,1.4016,0.4088,1.46,1.11216,0.32438,1.1585,0.15216000000000002,0.04438,0.1585,0.96,0.28,1.0
2020-10-29 02:00:00,1.5134400000000001,0.44142000000000003,1.5765,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4112,0.4116,1.47,1.08144,0.31542000000000003,1.1265,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.9792000000000001,0.2856,1.02
2020-10-29 02:30:00,1.464,0.427,1.525,0.033600000000000005,0.0098,0.035,1.4304000000000001,0.4172,1.49,1.0704,0.31220000000000003,1.115,0.033600000000000005,0.0098,0.035,1.0368,0.3024,1.08
2020-10-29 03:00:00,1.44048,0.42014,1.5005000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.2096,0.3528,1.26,1.05648,0.30814,1.1005,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.8256,0.24080000000000001,0.86
2020-10-29 03:30:00,1.3598400000000002,0.39662000000000003,1.4165,0.26544,0.07742,0.2765,1.0944,0.31920000000000004,1.1400000000000001,1.1102400000000001,0.32382000000000005,1.1565,0.26544,0.07742,0.2765,0.8448,0.2464,0.88
2020-10-29 04:00:00,1.37088,0.39984000000000003,1.428,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1712,0.3416,1.22,1.0924800000000001,0.31864000000000003,1.138,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8928,0.2604,0.93
2020-10-29 04:30:00,1.35696,0.39578,1.4135,0.19536,0.05698,0.20350000000000001,1.1616,0.3388,1.21,1.04976,0.30618,1.0935,0.19536,0.05698,0.20350000000000001,0.8544,0.2492,0.89
2020-10-29 05:00:00,1.38,0.4025,1.4375,0.18,0.052500000000000005,0.1875,1.2,0.35000000000000003,1.25,1.044,0.3045,1.0875,0.18,0.052500000000000005,0.1875,0.864,0.252,0.9
2020-10-29 05:30:00,1.43136,0.41748,1.491,0.14496,0.042280000000000005,0.151,1.2864,0.37520000000000003,1.34,1.04736,0.30548000000000003,1.091,0.14496,0.042280000000000005,0.151,0.9024000000000001,0.2632,0.9400000000000001
2020-10-29 06:00:00,1.5196800000000001,0.44324,1.583,0.14688,0.04284,0.153,1.3728,0.40040000000000003,1.43,1.10688,0.32284,1.153,0.14688,0.04284,0.153,0.96,0.28,1.0
2020-10-29 06:30:00,1.66656,0.48608,1.736,0.16896000000000003,0.049280000000000004,0.176,1.4976,0.4368,1.56,1.1961600000000001,0.34888,1.246,0.16896000000000003,0.049280000000000004,0.176,1.0272000000000001,0.29960000000000003,1.07
2020-10-29 07:00:00,1.84704,0.5387200000000001,1.924,0.15744000000000002,0.04592,0.164,1.6896,0.4928,1.76,1.37664,0.40152000000000004,1.434,0.15744000000000002,0.04592,0.164,1.2192,0.3556,1.27
2020-10-29 07:30:00,2.02608,0.59094,2.1105,0.18288000000000001,0.053340000000000005,0.1905,1.8432,0.5376000000000001,1.92,1.56528,0.45654000000000006,1.6305,0.18288000000000001,0.053340000000000005,0.1905,1.3824,0.4032,1.44
2020-10-29 08:00:00,2.20512,0.6431600000000001,2.297,0.17952,0.052360000000000004,0.187,2.0256,0.5908,2.11,1.69632,0.49476000000000003,1.767,0.17952,0.052360000000000004,0.187,1.5168,0.4424,1.58
2020-10-29 08:30:00,2.35824,0.6878200000000001,2.4565,0.15984,0.04662,0.1665,2.1984,0.6412,2.29,1.78224,0.5198200000000001,1.8565,0.15984,0.04662,0.1665,1.6224,0.4732,1.69
2020-10-29 09:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.1312,0.6216,2.22,1.75536,0.51198,1.8285,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-10-29 09:30:00,2.25504,0.6577200000000001,2.349,0.16224000000000002,0.04732,0.169,2.0928,0.6104,2.18,1.7750400000000002,0.5177200000000001,1.849,0.16224000000000002,0.04732,0.169,1.6128,0.47040000000000004,1.6800000000000002
2020-10-29 10:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.19056,0.055580000000000004,0.1985,2.0352,0.5936,2.12,1.80336,0.52598,1.8785,0.19056,0.055580000000000004,0.1985,1.6128,0.47040000000000004,1.6800000000000002
2020-10-29 10:30:00,2.30784,0.67312,2.404,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.112,0.616,2.2,1.89504,0.5527200000000001,1.974,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6992,0.49560000000000004,1.77
2020-10-29 11:00:00,2.36304,0.68922,2.4615,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.0832,0.6076,2.17,1.93104,0.56322,2.0115,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6512,0.48160000000000003,1.72
2020-10-29 11:30:00,2.3923200000000002,0.69776,2.492,0.40512000000000004,0.11816000000000002,0.422,1.9872,0.5796,2.07,1.9315200000000001,0.5633600000000001,2.012,0.40512000000000004,0.11816000000000002,0.422,1.5264,0.44520000000000004,1.5899999999999999
2020-10-29 12:00:00,2.43216,0.70938,2.5335,0.44496,0.12978,0.4635,1.9872,0.5796,2.07,2.03856,0.59458,2.1235,0.44496,0.12978,0.4635,1.5936,0.46480000000000005,1.6600000000000001
2020-10-29 12:30:00,2.5248,0.7364,2.63,0.47040000000000004,0.13720000000000002,0.49,2.0544000000000002,0.5992000000000001,2.14,2.1312,0.6216,2.22,0.47040000000000004,0.13720000000000002,0.49,1.6608,0.4844,1.73
2020-10-29 13:00:00,2.53296,0.7387800000000001,2.6385,0.46896000000000004,0.13678,0.48850000000000005,2.064,0.602,2.15,2.14896,0.62678,2.2385,0.46896000000000004,0.13678,0.48850000000000005,1.6800000000000002,0.49,1.75
2020-10-29 13:30:00,2.4455999999999998,0.7133,2.5475,0.468,0.1365,0.48750000000000004,1.9776,0.5768,2.06,2.1096,0.6153000000000001,2.1975,0.468,0.1365,0.48750000000000004,1.6416,0.4788,1.71
2020-10-29 14:00:00,2.44992,0.7145600000000001,2.552,0.46272,0.13496000000000002,0.482,1.9872,0.5796,2.07,2.05632,0.5997600000000001,2.142,0.46272,0.13496000000000002,0.482,1.5936,0.46480000000000005,1.6600000000000001
2020-10-29 14:30:00,2.47056,0.7205800000000001,2.5735,0.46416,0.13538,0.48350000000000004,2.0064,0.5852,2.09,2.03856,0.59458,2.1235,0.46416,0.13538,0.48350000000000004,1.5744,0.4592,1.6400000000000001
2020-10-29 15:00:00,2.4336,0.7098,2.535,0.4464,0.1302,0.465,1.9872,0.5796,2.07,2.0112,0.5866,2.095,0.4464,0.1302,0.465,1.5648,0.45640000000000003,1.63
2020-10-29 15:30:00,2.49168,0.72674,2.5955,0.43728000000000006,0.12754000000000001,0.4555,2.0544000000000002,0.5992000000000001,2.14,2.00208,0.58394,2.0855,0.43728000000000006,0.12754000000000001,0.4555,1.5648,0.45640000000000003,1.63
2020-10-29 16:00:00,2.60304,0.7592200000000001,2.7115,0.41424000000000005,0.12082000000000001,0.4315,2.1888,0.6384000000000001,2.2800000000000002,2.05584,0.59962,2.1415,0.41424000000000005,0.12082000000000001,0.4315,1.6416,0.4788,1.71
2020-10-29 16:30:00,2.49792,0.7285600000000001,2.602,0.40512000000000004,0.11816000000000002,0.422,2.0928,0.6104,2.18,2.03712,0.59416,2.122,0.40512000000000004,0.11816000000000002,0.422,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-29 17:00:00,2.6294399999999998,0.76692,2.739,0.32544,0.09492,0.339,2.304,0.672,2.4,2.20704,0.6437200000000001,2.299,0.32544,0.09492,0.339,1.8816000000000002,0.5488000000000001,1.96
2020-10-29 17:30:00,2.82576,0.82418,2.9435000000000002,0.39696000000000004,0.11578000000000001,0.41350000000000003,2.4288,0.7084,2.5300000000000002,2.38416,0.6953800000000001,2.4835000000000003,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.9872,0.5796,2.07
2020-10-29 18:00:00,2.94144,0.85792,3.064,0.40704,0.11872,0.424,2.5343999999999998,0.7392000000000001,2.64,2.46144,0.7179200000000001,2.564,0.40704,0.11872,0.424,2.0544000000000002,0.5992000000000001,2.14
2020-10-29 18:30:00,2.81088,0.81984,2.928,0.40128,0.11704,0.418,2.4096,0.7028,2.51,2.36928,0.6910400000000001,2.468,0.40128,0.11704,0.418,1.968,0.5740000000000001,2.05
2020-10-29 19:00:00,2.77536,0.8094800000000001,2.891,0.35616000000000003,0.10388000000000001,0.371,2.4192,0.7056,2.52,2.32416,0.67788,2.421,0.35616000000000003,0.10388000000000001,0.371,1.968,0.5740000000000001,2.05
2020-10-29 19:30:00,2.7604800000000003,0.8051400000000001,2.8755,0.36048,0.10514000000000001,0.3755,2.4,0.7000000000000001,2.5,2.21328,0.64554,2.3055,0.36048,0.10514000000000001,0.3755,1.8528,0.5404,1.9300000000000002
2020-10-29 20:00:00,2.61648,0.76314,2.7255000000000003,0.37968,0.11074,0.3955,2.2368,0.6524,2.33,2.11728,0.6175400000000001,2.2055,0.37968,0.11074,0.3955,1.7376,0.5068,1.81
2020-10-29 20:30:00,2.40384,0.7011200000000001,2.504,0.40704,0.11872,0.424,1.9968,0.5824,2.08,1.94304,0.56672,2.024,0.40704,0.11872,0.424,1.536,0.448,1.6
2020-10-29 21:00:00,2.26992,0.6620600000000001,2.3645,0.41712000000000005,0.12166,0.4345,1.8528,0.5404,1.9300000000000002,1.8283200000000002,0.5332600000000001,1.9045,0.41712000000000005,0.12166,0.4345,1.4112,0.4116,1.47
2020-10-29 21:30:00,2.14128,0.6245400000000001,2.2305,0.36528000000000005,0.10654000000000001,0.3805,1.776,0.518,1.85,1.71888,0.50134,1.7905000000000002,0.36528000000000005,0.10654000000000001,0.3805,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-29 22:00:00,1.9392,0.5656,2.02,0.3264,0.0952,0.34,1.6128,0.47040000000000004,1.6800000000000002,1.6032000000000002,0.4676,1.67,0.3264,0.0952,0.34,1.2768,0.3724,1.33
2020-10-29 22:30:00,1.7616,0.5138,1.835,0.40800000000000003,0.11900000000000001,0.425,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5024000000000002,0.43820000000000003,1.565,0.40800000000000003,0.11900000000000001,0.425,1.0944,0.31920000000000004,1.1400000000000001
2020-10-29 23:00:00,1.6272,0.4746,1.695,0.4368,0.1274,0.455,1.1904,0.3472,1.24,1.416,0.41300000000000003,1.475,0.4368,0.1274,0.455,0.9792000000000001,0.2856,1.02
2020-10-29 23:30:00,1.50576,0.43918,1.5685,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.0464,0.3052,1.09,1.32336,0.38598000000000005,1.3785,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.864,0.252,0.9
2020-10-30 00:00:00,1.40208,0.40894,1.4605000000000001,0.43248000000000003,0.12614,0.4505,0.9696,0.2828,1.01,1.24848,0.36414,1.3005,0.43248000000000003,0.12614,0.4505,0.8160000000000001,0.23800000000000002,0.85
2020-10-30 00:30:00,1.36992,0.39956,1.427,0.40032,0.11676,0.417,0.9696,0.2828,1.01,1.22592,0.35756000000000004,1.2770000000000001,0.40032,0.11676,0.417,0.8256,0.24080000000000001,0.86
2020-10-30 01:00:00,1.3824,0.4032,1.44,0.3648,0.10640000000000001,0.38,1.0176,0.2968,1.06,1.2096,0.3528,1.26,0.3648,0.10640000000000001,0.38,0.8448,0.2464,0.88
2020-10-30 01:30:00,1.3584,0.3962,1.415,0.3504,0.1022,0.365,1.008,0.294,1.05,1.1952,0.3486,1.245,0.3504,0.1022,0.365,0.8448,0.2464,0.88
2020-10-30 02:00:00,1.34976,0.39368000000000003,1.4060000000000001,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.9504,0.2772,0.99,1.20576,0.35168000000000005,1.256,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.8064,0.23520000000000002,0.84
2020-10-30 02:30:00,1.28928,0.37604000000000004,1.343,0.44448000000000004,0.12964,0.463,0.8448,0.2464,0.88,1.1932800000000001,0.34804,1.2429999999999999,0.44448000000000004,0.12964,0.463,0.7488,0.2184,0.78
2020-10-30 03:00:00,1.2576,0.3668,1.31,0.384,0.112,0.4,0.8736,0.2548,0.91,1.1616,0.3388,1.21,0.384,0.112,0.4,0.7776000000000001,0.2268,0.81
2020-10-30 03:30:00,1.25568,0.36624,1.308,0.35328000000000004,0.10304,0.368,0.9024000000000001,0.2632,0.9400000000000001,1.15008,0.33544,1.198,0.35328000000000004,0.10304,0.368,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-10-30 04:00:00,1.24224,0.36232000000000003,1.294,0.35904,0.10472000000000001,0.374,0.8832000000000001,0.2576,0.92,1.11744,0.32592000000000004,1.164,0.35904,0.10472000000000001,0.374,0.7584000000000001,0.2212,0.79
2020-10-30 04:30:00,1.21536,0.35448,1.266,0.32256,0.09408000000000001,0.336,0.8928,0.2604,0.93,1.09056,0.31808000000000003,1.1360000000000001,0.32256,0.09408000000000001,0.336,0.768,0.224,0.8
2020-10-30 05:00:00,1.21776,0.35518000000000005,1.2685,0.30576000000000003,0.08918000000000001,0.3185,0.912,0.266,0.9500000000000001,1.07376,0.31318,1.1185,0.30576000000000003,0.08918000000000001,0.3185,0.768,0.224,0.8
2020-10-30 05:30:00,1.25376,0.36568,1.306,0.24576000000000003,0.07168000000000001,0.256,1.008,0.294,1.05,1.08096,0.31528,1.126,0.24576000000000003,0.07168000000000001,0.256,0.8352,0.2436,0.87
2020-10-30 06:00:00,1.2984,0.37870000000000004,1.3525,0.2424,0.0707,0.2525,1.056,0.308,1.1,1.1064,0.32270000000000004,1.1525,0.2424,0.0707,0.2525,0.864,0.252,0.9
2020-10-30 06:30:00,1.51776,0.44268,1.581,0.20256000000000002,0.05908000000000001,0.211,1.3152,0.3836,1.37,1.23936,0.36148,1.291,0.20256000000000002,0.05908000000000001,0.211,1.0368,0.3024,1.08
2020-10-30 07:00:00,1.60656,0.46858000000000005,1.6735,0.24336000000000002,0.07098,0.2535,1.3632,0.3976,1.42,1.30896,0.38178,1.3635,0.24336000000000002,0.07098,0.2535,1.0656,0.3108,1.11
2020-10-30 07:30:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.22992,0.06706000000000001,0.23950000000000002,1.5744,0.4592,1.6400000000000001,1.4011200000000001,0.40866,1.4595,0.22992,0.06706000000000001,0.23950000000000002,1.1712,0.3416,1.22
2020-10-30 08:00:00,2.0304,0.5922000000000001,2.115,0.2064,0.060200000000000004,0.215,1.824,0.532,1.9,1.5695999999999999,0.45780000000000004,1.635,0.2064,0.060200000000000004,0.215,1.3632,0.3976,1.42
2020-10-30 08:30:00,2.15808,0.62944,2.248,0.15168,0.04424,0.158,2.0064,0.5852,2.09,1.61088,0.46984000000000004,1.678,0.15168,0.04424,0.158,1.4592,0.42560000000000003,1.52
2020-10-30 09:00:00,2.19456,0.6400800000000001,2.286,0.14016,0.04088000000000001,0.146,2.0544000000000002,0.5992000000000001,2.14,1.6857600000000001,0.49168000000000006,1.756,0.14016,0.04088000000000001,0.146,1.5455999999999999,0.45080000000000003,1.6099999999999999
