Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-30 09:30:00,2.18544,0.6374200000000001,2.2765,0.20784000000000002,0.06062000000000001,0.2165,1.9776,0.5768,2.06,1.7150400000000001,0.50022,1.7865000000000002,0.20784000000000002,0.06062000000000001,0.2165,1.5072,0.43960000000000005,1.57
2020-10-30 10:00:00,2.17104,0.63322,2.2615,0.14544,0.042420000000000006,0.1515,2.0256,0.5908,2.11,1.71984,0.5016200000000001,1.7915,0.14544,0.042420000000000006,0.1515,1.5744,0.4592,1.6400000000000001
2020-10-30 10:30:00,2.2204800000000002,0.6476400000000001,2.313,0.20448000000000002,0.059640000000000006,0.213,2.016,0.588,2.1,1.8172800000000002,0.5300400000000001,1.893,0.20448000000000002,0.059640000000000006,0.213,1.6128,0.47040000000000004,1.6800000000000002
2020-10-30 11:00:00,2.18256,0.63658,2.2735,0.19536,0.05698,0.20350000000000001,1.9872,0.5796,2.07,1.80816,0.5273800000000001,1.8835000000000002,0.19536,0.05698,0.20350000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-10-30 11:30:00,2.24736,0.6554800000000001,2.341,0.23136,0.06748000000000001,0.241,2.016,0.588,2.1,1.80576,0.52668,1.881,0.23136,0.06748000000000001,0.241,1.5744,0.4592,1.6400000000000001
2020-10-30 12:00:00,2.19696,0.64078,2.2885,0.18096,0.05278000000000001,0.1885,2.016,0.588,2.1,1.76496,0.51478,1.8385,0.18096,0.05278000000000001,0.1885,1.584,0.462,1.65
2020-10-30 12:30:00,2.19504,0.64022,2.2865,0.17904,0.05222,0.1865,2.016,0.588,2.1,1.79184,0.5226200000000001,1.8665,0.17904,0.05222,0.1865,1.6128,0.47040000000000004,1.6800000000000002
2020-10-30 13:00:00,2.24736,0.6554800000000001,2.341,0.23136,0.06748000000000001,0.241,2.016,0.588,2.1,1.81536,0.5294800000000001,1.891,0.23136,0.06748000000000001,0.241,1.584,0.462,1.65
2020-10-30 13:30:00,2.11008,0.6154400000000001,2.198,0.13248000000000001,0.03864,0.138,1.9776,0.5768,2.06,1.7356800000000001,0.50624,1.808,0.13248000000000001,0.03864,0.138,1.6032000000000002,0.4676,1.67
2020-10-30 14:00:00,2.196,0.6405000000000001,2.2875,0.11280000000000001,0.0329,0.11750000000000001,2.0832,0.6076,2.17,1.7352,0.5061,1.8075,0.11280000000000001,0.0329,0.11750000000000001,1.6224,0.4732,1.69
2020-10-30 14:30:00,2.25936,0.65898,2.3535,0.08016000000000001,0.02338,0.0835,2.1792,0.6356,2.27,1.78896,0.52178,1.8635000000000002,0.08016000000000001,0.02338,0.0835,1.7088,0.4984,1.78
2020-10-30 15:00:00,2.29872,0.6704600000000001,2.3945,0.023520000000000003,0.006860000000000001,0.0245,2.2752,0.6636000000000001,2.37,1.73232,0.50526,1.8045,0.023520000000000003,0.006860000000000001,0.0245,1.7088,0.4984,1.78
2020-10-30 15:30:00,2.2944,0.6692,2.39,0.019200000000000002,0.0056,0.02,2.2752,0.6636000000000001,2.37,1.7184,0.5012,1.79,0.019200000000000002,0.0056,0.02,1.6992,0.49560000000000004,1.77
2020-10-30 16:00:00,2.33568,0.6812400000000001,2.433,0.00288,0.00084,0.003,2.3328,0.6804,2.43,1.7212800000000001,0.50204,1.7930000000000001,0.00288,0.00084,0.003,1.7184,0.5012,1.79
2020-10-30 16:30:00,2.44272,0.7124600000000001,2.5445,0.00432,0.00126,0.0045000000000000005,2.4384,0.7112,2.54,1.9051200000000001,0.55566,1.9845000000000002,0.00432,0.00126,0.0045000000000000005,1.9008,0.5544,1.98
2020-10-30 17:00:00,2.71296,0.7912800000000001,2.826,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.688,0.784,2.8,2.09856,0.6120800000000001,2.186,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.0736,0.6048,2.16
2020-10-30 17:30:00,2.83344,0.82642,2.9515000000000002,0.03984,0.01162,0.0415,2.7936,0.8148000000000001,2.91,2.18064,0.63602,2.2715,0.03984,0.01162,0.0415,2.1408,0.6244000000000001,2.23
2020-10-30 18:00:00,2.8200000000000003,0.8225,2.9375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.8128,0.8204,2.93,2.1576,0.6293000000000001,2.2475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.1504,0.6272,2.24
2020-10-30 18:30:00,2.78064,0.8110200000000001,2.8965,0.01584,0.00462,0.0165,2.7648,0.8064,2.88,2.13744,0.6234200000000001,2.2265,0.01584,0.00462,0.0165,2.1216,0.6188,2.21
2020-10-30 19:00:00,2.72448,0.79464,2.838,0.007680000000000001,0.0022400000000000002,0.008,2.7168,0.7924,2.83,2.08128,0.60704,2.168,0.007680000000000001,0.0022400000000000002,0.008,2.0736,0.6048,2.16
2020-10-30 19:30:00,2.61168,0.7617400000000001,2.7205,0.00048000000000000007,0.00014000000000000001,0.0005,2.6112,0.7616,2.7199999999999998,1.9876800000000001,0.57974,2.0705,0.00048000000000000007,0.00014000000000000001,0.0005,1.9872,0.5796,2.07
2020-10-30 20:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-10-30 20:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-10-30 21:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2020-10-30 21:30:00,2.12496,0.61978,2.2135,0.02256,0.006580000000000001,0.0235,2.1024,0.6132000000000001,2.19,1.5489600000000001,0.45178,1.6135000000000002,0.02256,0.006580000000000001,0.0235,1.5264,0.44520000000000004,1.5899999999999999
2020-10-30 22:00:00,2.01984,0.5891200000000001,2.104,0.051840000000000004,0.015120000000000001,0.054,1.968,0.5740000000000001,2.05,1.50144,0.43792000000000003,1.564,0.051840000000000004,0.015120000000000001,0.054,1.4496,0.4228,1.51
2020-10-30 22:30:00,1.86864,0.5450200000000001,1.9465,0.054240000000000003,0.01582,0.0565,1.8144,0.5292,1.8900000000000001,1.37904,0.40222,1.4365,0.054240000000000003,0.01582,0.0565,1.3248,0.3864,1.38
2020-10-30 23:00:00,1.72944,0.5044200000000001,1.8014999999999999,0.049440000000000005,0.01442,0.051500000000000004,1.6800000000000002,0.49,1.75,1.27824,0.37282000000000004,1.3315000000000001,0.049440000000000005,0.01442,0.051500000000000004,1.2288000000000001,0.3584,1.28
2020-10-30 23:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.11520000000000001,0.033600000000000005,0.12,1.4784000000000002,0.4312,1.54,1.1904,0.3472,1.24,0.11520000000000001,0.033600000000000005,0.12,1.0752,0.3136,1.12
2020-10-31 00:00:00,1.47504,0.43022000000000005,1.5365,0.11184000000000001,0.03262,0.1165,1.3632,0.3976,1.42,1.10064,0.32102,1.1465,0.11184000000000001,0.03262,0.1165,0.9888,0.2884,1.03
2020-10-31 00:30:00,1.49136,0.43498000000000003,1.5535,0.12816000000000002,0.037380000000000004,0.1335,1.3632,0.3976,1.42,1.09776,0.32018,1.1435,0.12816000000000002,0.037380000000000004,0.1335,0.9696,0.2828,1.01
2020-10-31 01:00:00,1.5096,0.4403,1.5725,0.1656,0.0483,0.17250000000000001,1.344,0.392,1.4,1.1544,0.3367,1.2025000000000001,0.1656,0.0483,0.17250000000000001,0.9888,0.2884,1.03
2020-10-31 01:30:00,1.46496,0.42728000000000005,1.526,0.16896000000000003,0.049280000000000004,0.176,1.296,0.378,1.35,1.13856,0.33208000000000004,1.186,0.16896000000000003,0.049280000000000004,0.176,0.9696,0.2828,1.01
2020-10-31 02:00:00,1.42656,0.41608000000000006,1.486,0.20736000000000002,0.060480000000000006,0.216,1.2192,0.3556,1.27,1.13856,0.33208000000000004,1.186,0.20736000000000002,0.060480000000000006,0.216,0.9312,0.2716,0.97
2020-10-31 02:30:00,1.36224,0.39732,1.419,0.36384000000000005,0.10612,0.379,0.9984000000000001,0.2912,1.04,1.17024,0.34132,1.219,0.36384000000000005,0.10612,0.379,0.8064,0.23520000000000002,0.84
2020-10-31 03:00:00,1.29168,0.37674,1.3455,0.45648000000000005,0.13314,0.47550000000000003,0.8352,0.2436,0.87,1.16688,0.34034000000000003,1.2155,0.45648000000000005,0.13314,0.47550000000000003,0.7104,0.20720000000000002,0.74
2020-10-31 03:30:00,1.28496,0.37478000000000006,1.3385,0.44976000000000005,0.13118000000000002,0.4685,0.8352,0.2436,0.87,1.1697600000000001,0.34118000000000004,1.2185,0.44976000000000005,0.13118000000000002,0.4685,0.72,0.21,0.75
2020-10-31 04:00:00,1.24032,0.36176,1.292,0.42432000000000003,0.12376000000000001,0.442,0.8160000000000001,0.23800000000000002,0.85,1.13472,0.33096000000000003,1.182,0.42432000000000003,0.12376000000000001,0.442,0.7104,0.20720000000000002,0.74
2020-10-31 04:30:00,1.24416,0.36288000000000004,1.296,0.38016000000000005,0.11088,0.396,0.864,0.252,0.9,1.12896,0.32928,1.176,0.38016000000000005,0.11088,0.396,0.7488,0.2184,0.78
2020-10-31 05:00:00,1.25664,0.36652,1.309,0.45984,0.13412000000000002,0.47900000000000004,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.17024,0.34132,1.219,0.45984,0.13412000000000002,0.47900000000000004,0.7104,0.20720000000000002,0.74
2020-10-31 05:30:00,1.2336,0.3598,1.2850000000000001,0.4656,0.1358,0.485,0.768,0.224,0.8,1.176,0.343,1.225,0.4656,0.1358,0.485,0.7104,0.20720000000000002,0.74
2020-10-31 06:00:00,1.28928,0.37604000000000004,1.343,0.47328000000000003,0.13804000000000002,0.493,0.8160000000000001,0.23800000000000002,0.85,1.18368,0.34524000000000005,1.233,0.47328000000000003,0.13804000000000002,0.493,0.7104,0.20720000000000002,0.74
2020-10-31 06:30:00,1.43232,0.41776,1.492,0.47232,0.13776000000000002,0.492,0.96,0.28,1.0,1.40352,0.40936000000000006,1.462,0.47232,0.13776000000000002,0.492,0.9312,0.2716,0.97
2020-10-31 07:00:00,1.5254400000000001,0.44492000000000004,1.589,0.46944,0.13692000000000001,0.489,1.056,0.308,1.1,1.43904,0.41972000000000004,1.499,0.46944,0.13692000000000001,0.489,0.9696,0.2828,1.01
2020-10-31 07:30:00,1.5619200000000002,0.45556,1.627,0.46752000000000005,0.13636,0.487,1.0944,0.31920000000000004,1.1400000000000001,1.36992,0.39956,1.427,0.46752000000000005,0.13636,0.487,0.9024000000000001,0.2632,0.9400000000000001
2020-10-31 08:00:00,1.72032,0.5017600000000001,1.792,0.47232,0.13776000000000002,0.492,1.248,0.364,1.3,1.52832,0.44576000000000005,1.592,0.47232,0.13776000000000002,0.492,1.056,0.308,1.1
2020-10-31 08:30:00,1.87968,0.5482400000000001,1.9580000000000002,0.46848000000000006,0.13664,0.488,1.4112,0.4116,1.47,1.63008,0.47544000000000003,1.698,0.46848000000000006,0.13664,0.488,1.1616,0.3388,1.21
2020-10-31 09:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.46608000000000005,0.13594,0.48550000000000004,1.5168,0.4424,1.58,1.6852800000000001,0.49154000000000003,1.7555,0.46608000000000005,0.13594,0.48550000000000004,1.2192,0.3556,1.27
2020-10-31 09:30:00,2.01504,0.58772,2.099,0.46944,0.13692000000000001,0.489,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.71744,0.50092,1.7890000000000001,0.46944,0.13692000000000001,0.489,1.248,0.364,1.3
2020-10-31 10:00:00,2.08416,0.6078800000000001,2.171,0.47136000000000006,0.13748000000000002,0.491,1.6128,0.47040000000000004,1.6800000000000002,1.77696,0.5182800000000001,1.851,0.47136000000000006,0.13748000000000002,0.491,1.3056,0.3808,1.3599999999999999
2020-10-31 10:30:00,2.1336,0.6223000000000001,2.2225,0.4728,0.1379,0.49250000000000005,1.6608,0.4844,1.73,1.8072,0.5271,1.8825,0.4728,0.1379,0.49250000000000005,1.3344,0.38920000000000005,1.3900000000000001
2020-10-31 11:00:00,2.13648,0.62314,2.2255,0.47568000000000005,0.13874,0.4955,1.6608,0.4844,1.73,1.82928,0.53354,1.9055,0.47568000000000005,0.13874,0.4955,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-10-31 11:30:00,2.24928,0.6560400000000001,2.343,0.47328000000000003,0.13804000000000002,0.493,1.776,0.518,1.85,1.9228800000000001,0.56084,2.003,0.47328000000000003,0.13804000000000002,0.493,1.4496,0.4228,1.51
2020-10-31 12:00:00,2.28144,0.66542,2.3765,0.47664000000000006,0.13902,0.4965,1.8048000000000002,0.5264,1.88,1.98384,0.57862,2.0665,0.47664000000000006,0.13902,0.4965,1.5072,0.43960000000000005,1.57
2020-10-31 12:30:00,2.2488,0.6559,2.3425000000000002,0.4728,0.1379,0.49250000000000005,1.776,0.518,1.85,1.9224,0.5607,2.0025,0.4728,0.1379,0.49250000000000005,1.4496,0.4228,1.51
2020-10-31 13:00:00,2.28192,0.66556,2.377,0.47712000000000004,0.13916,0.497,1.8048000000000002,0.5264,1.88,1.97472,0.57596,2.057,0.47712000000000004,0.13916,0.497,1.4976,0.4368,1.56
2020-10-31 13:30:00,2.23152,0.6508600000000001,2.3245,0.46512000000000003,0.13566,0.48450000000000004,1.7664,0.5152,1.8399999999999999,1.93392,0.56406,2.0145,0.46512000000000003,0.13566,0.48450000000000004,1.4688,0.4284,1.53
2020-10-31 14:00:00,1.944,0.5670000000000001,2.025,0.4656,0.1358,0.485,1.4784000000000002,0.4312,1.54,1.9344000000000001,0.5642,2.015,0.4656,0.1358,0.485,1.4688,0.4284,1.53
2020-10-31 14:30:00,1.81824,0.53032,1.8940000000000001,0.52224,0.15232,0.544,1.296,0.378,1.35,1.83744,0.5359200000000001,1.9140000000000001,0.52224,0.15232,0.544,1.3152,0.3836,1.37
2020-10-31 15:00:00,1.86288,0.54334,1.9405000000000001,0.47088,0.13734000000000002,0.49050000000000005,1.392,0.406,1.45,1.8052800000000002,0.52654,1.8805,0.47088,0.13734000000000002,0.49050000000000005,1.3344,0.38920000000000005,1.3900000000000001
2020-10-31 15:30:00,1.87392,0.54656,1.952,0.48192,0.14056000000000002,0.502,1.392,0.406,1.45,1.75872,0.5129600000000001,1.832,0.48192,0.14056000000000002,0.502,1.2768,0.3724,1.33
2020-10-31 16:00:00,2.0184,0.5887,2.1025,0.4056,0.1183,0.42250000000000004,1.6128,0.47040000000000004,1.6800000000000002,1.788,0.5215000000000001,1.8625,0.4056,0.1183,0.42250000000000004,1.3824,0.4032,1.44
2020-10-31 16:30:00,2.208,0.644,2.3,0.30720000000000003,0.0896,0.32,1.9008,0.5544,1.98,1.8336000000000001,0.5348,1.9100000000000001,0.30720000000000003,0.0896,0.32,1.5264,0.44520000000000004,1.5899999999999999
2020-10-31 17:00:00,2.34144,0.6829200000000001,2.439,0.32544,0.09492,0.339,2.016,0.588,2.1,1.9286400000000001,0.56252,2.009,0.32544,0.09492,0.339,1.6032000000000002,0.4676,1.67
2020-10-31 17:30:00,2.51904,0.73472,2.624,0.32064000000000004,0.09352,0.334,2.1984,0.6412,2.29,2.12544,0.61992,2.214,0.32064000000000004,0.09352,0.334,1.8048000000000002,0.5264,1.88
2020-10-31 18:00:00,2.57568,0.75124,2.683,0.41568000000000005,0.12124000000000001,0.433,2.16,0.63,2.25,2.18208,0.63644,2.273,0.41568000000000005,0.12124000000000001,0.433,1.7664,0.5152,1.8399999999999999
2020-10-31 18:30:00,2.55312,0.7446600000000001,2.6595,0.36432000000000003,0.10626000000000001,0.3795,2.1888,0.6384000000000001,2.2800000000000002,2.13072,0.62146,2.2195,0.36432000000000003,0.10626000000000001,0.3795,1.7664,0.5152,1.8399999999999999
2020-10-31 19:00:00,2.43408,0.70994,2.5355,0.33168000000000003,0.09674,0.34550000000000003,2.1024,0.6132000000000001,2.19,2.02128,0.5895400000000001,2.1055,0.33168000000000003,0.09674,0.34550000000000003,1.6896,0.4928,1.76
2020-10-31 19:30:00,2.304,0.672,2.4,0.192,0.056,0.2,2.112,0.616,2.2,1.9104,0.5572,1.99,0.192,0.056,0.2,1.7184,0.5012,1.79
2020-10-31 20:00:00,2.2608,0.6594,2.355,0.2832,0.0826,0.295,1.9776,0.5768,2.06,1.8384,0.5362,1.915,0.2832,0.0826,0.295,1.5552000000000001,0.4536,1.62
2020-10-31 20:30:00,2.19408,0.6399400000000001,2.2855,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9584000000000001,0.5712,2.04,1.6852800000000001,0.49154000000000003,1.7555,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.4496,0.4228,1.51
2020-10-31 21:00:00,2.02176,0.5896800000000001,2.106,0.18816000000000002,0.054880000000000005,0.196,1.8336000000000001,0.5348,1.9100000000000001,1.55136,0.45248000000000005,1.616,0.18816000000000002,0.054880000000000005,0.196,1.3632,0.3976,1.42
2020-10-31 21:30:00,1.95792,0.57106,2.0395,0.12432000000000001,0.03626,0.1295,1.8336000000000001,0.5348,1.9100000000000001,1.51632,0.44226000000000004,1.5795,0.12432000000000001,0.03626,0.1295,1.392,0.406,1.45
2020-10-31 22:00:00,1.95024,0.56882,2.0315,0.27024000000000004,0.07882,0.28150000000000003,1.6800000000000002,0.49,1.75,1.6142400000000001,0.47082,1.6815,0.27024000000000004,0.07882,0.28150000000000003,1.344,0.392,1.4
2020-10-31 22:30:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.32016,0.09338,0.3335,1.5264,0.44520000000000004,1.5899999999999999,1.61616,0.47138,1.6835,0.32016,0.09338,0.3335,1.296,0.378,1.35
2020-10-31 23:00:00,1.7064,0.49770000000000003,1.7775,0.25680000000000003,0.07490000000000001,0.2675,1.4496,0.4228,1.51,1.524,0.4445,1.5875,0.25680000000000003,0.07490000000000001,0.2675,1.2671999999999999,0.36960000000000004,1.32
2020-10-31 23:30:00,1.58352,0.46186000000000005,1.6495000000000002,0.31632000000000005,0.09226000000000001,0.3295,1.2671999999999999,0.36960000000000004,1.32,1.46832,0.42826000000000003,1.5295,0.31632000000000005,0.09226000000000001,0.3295,1.152,0.336,1.2
2020-11-01 00:00:00,1.39296,0.40628000000000003,1.451,0.26976,0.07868,0.281,1.1232,0.3276,1.17,1.13376,0.33068000000000003,1.181,0.26976,0.07868,0.281,0.864,0.252,0.9
2020-11-01 00:30:00,1.4016,0.4088,1.46,0.29760000000000003,0.0868,0.31,1.104,0.322,1.15,1.0752,0.3136,1.12,0.29760000000000003,0.0868,0.31,0.7776000000000001,0.2268,0.81
2020-11-01 01:00:00,1.43568,0.41874000000000006,1.4955,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.1616,0.3388,1.21,1.16688,0.34034000000000003,1.2155,0.27408000000000005,0.07994000000000001,0.28550000000000003,0.8928,0.2604,0.93
2020-11-01 01:30:00,1.36992,0.39956,1.427,0.23712000000000003,0.06916,0.247,1.1328,0.3304,1.18,1.04352,0.30436,1.087,0.23712000000000003,0.06916,0.247,0.8064,0.23520000000000002,0.84
2020-11-01 02:00:00,1.34496,0.39228,1.401,0.28896000000000005,0.08428000000000001,0.301,1.056,0.308,1.1,1.15296,0.33628,1.201,0.28896000000000005,0.08428000000000001,0.301,0.864,0.252,0.9
2020-11-01 02:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.29472000000000004,0.08596000000000001,0.307,1.1424,0.3332,1.19,1.3891200000000001,0.40516,1.447,0.29472000000000004,0.08596000000000001,0.307,1.0944,0.31920000000000004,1.1400000000000001
2020-11-01 03:00:00,1.38096,0.40278,1.4385,0.32496,0.09478,0.3385,1.056,0.308,1.1,1.41936,0.41398,1.4785,0.32496,0.09478,0.3385,1.0944,0.31920000000000004,1.1400000000000001
2020-11-01 03:30:00,1.3728,0.40040000000000003,1.43,0.3456,0.1008,0.36,1.0272000000000001,0.29960000000000003,1.07,1.4016,0.4088,1.46,0.3456,0.1008,0.36,1.056,0.308,1.1
2020-11-01 04:00:00,1.23024,0.35882000000000003,1.2815,0.44304000000000004,0.12922,0.4615,0.7872,0.2296,0.8200000000000001,1.20144,0.35042,1.2515,0.44304000000000004,0.12922,0.4615,0.7584000000000001,0.2212,0.79
2020-11-01 04:30:00,1.18272,0.34496000000000004,1.232,0.46272,0.13496000000000002,0.482,0.72,0.21,0.75,1.14432,0.33376,1.192,0.46272,0.13496000000000002,0.482,0.6816,0.1988,0.71
2020-11-01 05:00:00,1.14624,0.33432,1.194,0.47424000000000005,0.13832,0.494,0.672,0.196,0.7000000000000001,1.15584,0.33712000000000003,1.204,0.47424000000000005,0.13832,0.494,0.6816,0.1988,0.71
2020-11-01 05:30:00,1.16448,0.33964000000000005,1.213,0.47328000000000003,0.13804000000000002,0.493,0.6912,0.2016,0.72,1.15488,0.33684000000000003,1.203,0.47328000000000003,0.13804000000000002,0.493,0.6816,0.1988,0.71
2020-11-01 06:00:00,1.18368,0.34524000000000005,1.233,0.47328000000000003,0.13804000000000002,0.493,0.7104,0.20720000000000002,0.74,1.15488,0.33684000000000003,1.203,0.47328000000000003,0.13804000000000002,0.493,0.6816,0.1988,0.71
2020-11-01 06:30:00,1.27008,0.37044000000000005,1.323,0.47328000000000003,0.13804000000000002,0.493,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.15488,0.33684000000000003,1.203,0.47328000000000003,0.13804000000000002,0.493,0.6816,0.1988,0.71
2020-11-01 07:00:00,1.31856,0.38458000000000003,1.3735,0.47376,0.13818000000000003,0.49350000000000005,0.8448,0.2464,0.88,1.22256,0.35658,1.2735,0.47376,0.13818000000000003,0.49350000000000005,0.7488,0.2184,0.78
2020-11-01 07:30:00,1.38576,0.40418000000000004,1.4435,0.47376,0.13818000000000003,0.49350000000000005,0.912,0.266,0.9500000000000001,1.29936,0.37898000000000004,1.3535,0.47376,0.13818000000000003,0.49350000000000005,0.8256,0.24080000000000001,0.86
2020-11-01 08:00:00,1.45248,0.42364,1.513,0.47328000000000003,0.13804000000000002,0.493,0.9792000000000001,0.2856,1.02,1.37568,0.40124000000000004,1.433,0.47328000000000003,0.13804000000000002,0.493,0.9024000000000001,0.2632,0.9400000000000001
2020-11-01 08:30:00,1.53888,0.44884,1.603,0.47328000000000003,0.13804000000000002,0.493,1.0656,0.3108,1.11,1.45248,0.42364,1.513,0.47328000000000003,0.13804000000000002,0.493,0.9792000000000001,0.2856,1.02
2020-11-01 09:00:00,1.71216,0.49938000000000005,1.7835,0.47376,0.13818000000000003,0.49350000000000005,1.2384,0.3612,1.29,1.56816,0.45738000000000006,1.6335000000000002,0.47376,0.13818000000000003,0.49350000000000005,1.0944,0.31920000000000004,1.1400000000000001
2020-11-01 09:30:00,1.78464,0.5205200000000001,1.859,0.5078400000000001,0.14812,0.529,1.2768,0.3724,1.33,1.73664,0.5065200000000001,1.8090000000000002,0.5078400000000001,0.14812,0.529,1.2288000000000001,0.3584,1.28
2020-11-01 10:00:00,1.8643200000000002,0.54376,1.9420000000000002,0.49152000000000007,0.14336000000000002,0.512,1.3728,0.40040000000000003,1.43,1.8163200000000002,0.52976,1.892,0.49152000000000007,0.14336000000000002,0.512,1.3248,0.3864,1.38
2020-11-01 10:30:00,1.9641600000000001,0.5728800000000001,2.046,0.47616,0.13888,0.496,1.488,0.434,1.55,1.8105600000000002,0.52808,1.8860000000000001,0.47616,0.13888,0.496,1.3344,0.38920000000000005,1.3900000000000001
2020-11-01 11:00:00,1.90464,0.55552,1.984,0.5126400000000001,0.14952000000000001,0.534,1.392,0.406,1.45,1.77024,0.51632,1.8439999999999999,0.5126400000000001,0.14952000000000001,0.534,1.2576,0.3668,1.31
2020-11-01 11:30:00,1.8552,0.5411,1.9325,0.5208,0.1519,0.5425,1.3344,0.38920000000000005,1.3900000000000001,1.8264,0.5327000000000001,1.9025,0.5208,0.1519,0.5425,1.3056,0.3808,1.3599999999999999
2020-11-01 12:00:00,1.79136,0.52248,1.866,0.5433600000000001,0.15848,0.5660000000000001,1.248,0.364,1.3,1.83936,0.5364800000000001,1.916,0.5433600000000001,0.15848,0.5660000000000001,1.296,0.378,1.35
2020-11-01 12:30:00,1.81296,0.52878,1.8885,0.5169600000000001,0.15078000000000003,0.5385,1.296,0.378,1.35,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.5169600000000001,0.15078000000000003,0.5385,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-01 13:00:00,1.76448,0.5146400000000001,1.838,0.59328,0.17304000000000003,0.618,1.1712,0.3416,1.22,1.92768,0.5622400000000001,2.008,0.59328,0.17304000000000003,0.618,1.3344,0.38920000000000005,1.3900000000000001
2020-11-01 13:30:00,1.84512,0.5381600000000001,1.9220000000000002,0.54912,0.16016000000000002,0.5720000000000001,1.296,0.378,1.35,1.9411200000000002,0.56616,2.022,0.54912,0.16016000000000002,0.5720000000000001,1.392,0.406,1.45
2020-11-01 14:00:00,2.0088,0.5859,2.0925,0.4728,0.1379,0.49250000000000005,1.536,0.448,1.6,1.8456000000000001,0.5383,1.9225,0.4728,0.1379,0.49250000000000005,1.3728,0.40040000000000003,1.43
2020-11-01 14:30:00,2.03568,0.59374,2.1205,0.44208000000000003,0.12894,0.4605,1.5936,0.46480000000000005,1.6600000000000001,1.8052800000000002,0.52654,1.8805,0.44208000000000003,0.12894,0.4605,1.3632,0.3976,1.42
2020-11-01 15:00:00,2.112,0.616,2.2,0.3744,0.1092,0.39,1.7376,0.5068,1.81,1.8048000000000002,0.5264,1.88,0.3744,0.1092,0.39,1.4304000000000001,0.4172,1.49
2020-11-01 15:30:00,2.18688,0.6378400000000001,2.278,0.41088,0.11984000000000002,0.428,1.776,0.518,1.85,1.85088,0.5398400000000001,1.928,0.41088,0.11984000000000002,0.428,1.44,0.42,1.5
2020-11-01 16:00:00,2.30064,0.6710200000000001,2.3965,0.46704,0.13622,0.48650000000000004,1.8336000000000001,0.5348,1.9100000000000001,1.9358400000000002,0.56462,2.0165,0.46704,0.13622,0.48650000000000004,1.4688,0.4284,1.53
2020-11-01 16:30:00,2.508,0.7315,2.6125,0.4728,0.1379,0.49250000000000005,2.0352,0.5936,2.12,2.0568,0.5999,2.1425,0.4728,0.1379,0.49250000000000005,1.584,0.462,1.65
2020-11-01 17:00:00,2.6894400000000003,0.7844200000000001,2.8015,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.2176,0.6468,2.31,2.2382400000000002,0.6528200000000001,2.3315,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7664,0.5152,1.8399999999999999
2020-11-01 17:30:00,2.8132800000000002,0.82054,2.9305,0.47088,0.13734000000000002,0.49050000000000005,2.3424,0.6832,2.44,2.42928,0.7085400000000001,2.5305,0.47088,0.13734000000000002,0.49050000000000005,1.9584000000000001,0.5712,2.04
2020-11-01 18:00:00,2.7936,0.8148000000000001,2.91,0.47040000000000004,0.13720000000000002,0.49,2.3232,0.6776,2.42,2.4,0.7000000000000001,2.5,0.47040000000000004,0.13720000000000002,0.49,1.9296000000000002,0.5628000000000001,2.01
2020-11-01 18:30:00,2.63664,0.76902,2.7465,0.46704,0.13622,0.48650000000000004,2.1696,0.6328,2.26,2.24304,0.65422,2.3365,0.46704,0.13622,0.48650000000000004,1.776,0.518,1.85
2020-11-01 19:00:00,2.5224,0.7357,2.6275,0.468,0.1365,0.48750000000000004,2.0544000000000002,0.5992000000000001,2.14,2.0808,0.6069,2.1675,0.468,0.1365,0.48750000000000004,1.6128,0.47040000000000004,1.6800000000000002
2020-11-01 19:30:00,2.39184,0.69762,2.4915000000000003,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.92,0.56,2.0,1.96944,0.57442,2.0515,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4976,0.4368,1.56
2020-11-01 20:00:00,2.3136,0.6748000000000001,2.41,0.47040000000000004,0.13720000000000002,0.49,1.8432,0.5376000000000001,1.92,1.9104,0.5572,1.99,0.47040000000000004,0.13720000000000002,0.49,1.44,0.42,1.5
2020-11-01 20:30:00,2.1316800000000002,0.6217400000000001,2.2205,0.47088,0.13734000000000002,0.49050000000000005,1.6608,0.4844,1.73,1.76688,0.51534,1.8405,0.47088,0.13734000000000002,0.49050000000000005,1.296,0.378,1.35
2020-11-01 21:00:00,2.04336,0.5959800000000001,2.1285,0.46896000000000004,0.13678,0.48850000000000005,1.5744,0.4592,1.6400000000000001,1.70736,0.49798000000000003,1.7785000000000002,0.46896000000000004,0.13678,0.48850000000000005,1.2384,0.3612,1.29
2020-11-01 21:30:00,1.92192,0.5605600000000001,2.002,0.47232,0.13776000000000002,0.492,1.4496,0.4228,1.51,1.60512,0.46816,1.6720000000000002,0.47232,0.13776000000000002,0.492,1.1328,0.3304,1.18
2020-11-01 22:00:00,1.7952,0.5236000000000001,1.87,0.47040000000000004,0.13720000000000002,0.49,1.3248,0.3864,1.38,1.5168,0.4424,1.58,0.47040000000000004,0.13720000000000002,0.49,1.0464,0.3052,1.09
2020-11-01 22:30:00,1.69104,0.49322000000000005,1.7615,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.2192,0.3556,1.27,1.42224,0.41482,1.4815,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.9504,0.2772,0.99
2020-11-01 23:00:00,1.63152,0.47586000000000006,1.6995,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.1616,0.3388,1.21,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.008,0.294,1.05
2020-11-01 23:30:00,1.51776,0.44268,1.581,0.47136000000000006,0.13748000000000002,0.491,1.0464,0.3052,1.09,1.4601600000000001,0.42588000000000004,1.521,0.47136000000000006,0.13748000000000002,0.491,0.9888,0.2884,1.03
2020-11-02 00:00:00,1.42176,0.41468000000000005,1.4809999999999999,0.47136000000000006,0.13748000000000002,0.491,0.9504,0.2772,0.99,1.41216,0.41188,1.471,0.47136000000000006,0.13748000000000002,0.491,0.9408000000000001,0.27440000000000003,0.98
2020-11-02 00:30:00,1.40304,0.40922000000000003,1.4615,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.9312,0.2716,0.97,1.2590400000000002,0.36722000000000005,1.3115,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.7872,0.2296,0.8200000000000001
2020-11-02 01:00:00,1.35408,0.39494,1.4105,0.47088,0.13734000000000002,0.49050000000000005,0.8832000000000001,0.2576,0.92,1.07568,0.31374,1.1205,0.47088,0.13734000000000002,0.49050000000000005,0.6048,0.1764,0.63
2020-11-02 01:30:00,1.33632,0.38976000000000005,1.392,0.47232,0.13776000000000002,0.492,0.864,0.252,0.9,1.07712,0.31416000000000005,1.1219999999999999,0.47232,0.13776000000000002,0.492,0.6048,0.1764,0.63
2020-11-02 02:00:00,1.33296,0.38878,1.3885,0.46896000000000004,0.13678,0.48850000000000005,0.864,0.252,0.9,1.08336,0.31598000000000004,1.1285,0.46896000000000004,0.13678,0.48850000000000005,0.6144000000000001,0.1792,0.64
2020-11-02 02:30:00,1.32288,0.38584,1.3780000000000001,0.46848000000000006,0.13664,0.488,0.8544,0.2492,0.89,1.0924800000000001,0.31864000000000003,1.138,0.46848000000000006,0.13664,0.488,0.624,0.182,0.65
2020-11-02 03:00:00,1.2940800000000001,0.37744000000000005,1.348,0.46848000000000006,0.13664,0.488,0.8256,0.24080000000000001,0.86,1.08288,0.31584,1.1280000000000001,0.46848000000000006,0.13664,0.488,0.6144000000000001,0.1792,0.64
2020-11-02 03:30:00,1.30176,0.37968,1.3559999999999999,0.45696000000000003,0.13328,0.47600000000000003,0.8448,0.2464,0.88,1.09056,0.31808000000000003,1.1360000000000001,0.45696000000000003,0.13328,0.47600000000000003,0.6336,0.18480000000000002,0.66
2020-11-02 04:00:00,1.29072,0.37646,1.3445,0.34032,0.09926000000000001,0.35450000000000004,0.9504,0.2772,0.99,1.02192,0.29806000000000005,1.0645,0.34032,0.09926000000000001,0.35450000000000004,0.6816,0.1988,0.71
2020-11-02 04:30:00,1.2945600000000002,0.37758,1.3485,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.8352,0.2436,0.87,1.01616,0.29638000000000003,1.0585,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.5568000000000001,0.16240000000000002,0.58
2020-11-02 05:00:00,1.2792,0.37310000000000004,1.3325,0.4632,0.1351,0.48250000000000004,0.8160000000000001,0.23800000000000002,0.85,1.0008,0.2919,1.0425,0.4632,0.1351,0.48250000000000004,0.5376000000000001,0.1568,0.56
2020-11-02 05:30:00,1.2816,0.3738,1.335,0.4656,0.1358,0.485,0.8160000000000001,0.23800000000000002,0.85,1.0896,0.3178,1.135,0.4656,0.1358,0.485,0.624,0.182,0.65
2020-11-02 06:00:00,1.40064,0.40852000000000005,1.459,0.46944,0.13692000000000001,0.489,0.9312,0.2716,0.97,1.23744,0.36092,1.289,0.46944,0.13692000000000001,0.489,0.768,0.224,0.8
2020-11-02 06:30:00,1.61808,0.47194,1.6855,0.46608000000000005,0.13594,0.48550000000000004,1.152,0.336,1.2,1.38768,0.40474000000000004,1.4455,0.46608000000000005,0.13594,0.48550000000000004,0.9216000000000001,0.26880000000000004,0.96
2020-11-02 07:00:00,1.85904,0.54222,1.9365,0.44784,0.13062,0.4665,1.4112,0.4116,1.47,1.54224,0.44982000000000005,1.6065,0.44784,0.13062,0.4665,1.0944,0.31920000000000004,1.1400000000000001
2020-11-02 07:30:00,2.08416,0.6078800000000001,2.171,0.26016,0.07588,0.271,1.824,0.532,1.9,1.61376,0.47068000000000004,1.681,0.26016,0.07588,0.271,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-02 08:00:00,2.34336,0.6834800000000001,2.441,0.18336000000000002,0.05348000000000001,0.191,2.16,0.63,2.25,1.7865600000000001,0.52108,1.861,0.18336000000000002,0.05348000000000001,0.191,1.6032000000000002,0.4676,1.67
2020-11-02 08:30:00,2.24544,0.6549200000000001,2.339,0.22944,0.06692000000000001,0.23900000000000002,2.016,0.588,2.1,1.76544,0.51492,1.839,0.22944,0.06692000000000001,0.23900000000000002,1.536,0.448,1.6
2020-11-02 09:00:00,2.24112,0.65366,2.3345000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.0448,0.5964,2.13,1.78992,0.5220600000000001,1.8645,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.5936,0.46480000000000005,1.6600000000000001
2020-11-02 09:30:00,2.31264,0.67452,2.409,0.22944,0.06692000000000001,0.23900000000000002,2.0832,0.6076,2.17,1.74624,0.50932,1.819,0.22944,0.06692000000000001,0.23900000000000002,1.5168,0.4424,1.58
2020-11-02 10:00:00,2.31216,0.6743800000000001,2.4085,0.40176,0.11718,0.41850000000000004,1.9104,0.5572,1.99,1.76496,0.51478,1.8385,0.40176,0.11718,0.41850000000000004,1.3632,0.3976,1.42
2020-11-02 10:30:00,2.11488,0.61684,2.203,0.43488000000000004,0.12684,0.453,1.6800000000000002,0.49,1.75,1.8364800000000001,0.53564,1.913,0.43488000000000004,0.12684,0.453,1.4016,0.4088,1.46
2020-11-02 11:00:00,1.9848,0.5789000000000001,2.0675,0.468,0.1365,0.48750000000000004,1.5168,0.4424,1.58,1.8408,0.5369,1.9175,0.468,0.1365,0.48750000000000004,1.3728,0.40040000000000003,1.43
2020-11-02 11:30:00,1.9238400000000002,0.5611200000000001,2.004,0.47424000000000005,0.13832,0.494,1.4496,0.4228,1.51,1.94304,0.56672,2.024,0.47424000000000005,0.13832,0.494,1.4688,0.4284,1.53
2020-11-02 12:00:00,2.19504,0.64022,2.2865,0.40944,0.11942000000000001,0.42650000000000005,1.7856,0.5208,1.8599999999999999,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.40944,0.11942000000000001,0.42650000000000005,1.5072,0.43960000000000005,1.57
2020-11-02 12:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.35136,0.10248,0.366,2.0352,0.5936,2.12,1.8873600000000001,0.5504800000000001,1.966,0.35136,0.10248,0.366,1.536,0.448,1.6
2020-11-02 13:00:00,2.27088,0.66234,2.3655,0.41808,0.12194,0.4355,1.8528,0.5404,1.9300000000000002,1.86768,0.54474,1.9455,0.41808,0.12194,0.4355,1.4496,0.4228,1.51
2020-11-02 13:30:00,2.1936,0.6398,2.285,0.4752,0.1386,0.495,1.7184,0.5012,1.79,1.8864,0.5502,1.9649999999999999,0.4752,0.1386,0.495,1.4112,0.4116,1.47
2020-11-02 14:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.43968,0.12824000000000002,0.458,1.7568000000000001,0.5124000000000001,1.83,1.9372800000000001,0.5650400000000001,2.018,0.43968,0.12824000000000002,0.458,1.4976,0.4368,1.56
2020-11-02 14:30:00,2.26128,0.65954,2.3555,0.37008,0.10794000000000001,0.3855,1.8912,0.5516,1.97,1.77168,0.5167400000000001,1.8455,0.37008,0.10794000000000001,0.3855,1.4016,0.4088,1.46
2020-11-02 15:00:00,2.23056,0.65058,2.3235,0.38736000000000004,0.11298000000000001,0.4035,1.8432,0.5376000000000001,1.92,1.7505600000000001,0.51058,1.8235000000000001,0.38736000000000004,0.11298000000000001,0.4035,1.3632,0.3976,1.42
2020-11-02 15:30:00,2.23536,0.65198,2.3285,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.776,0.518,1.85,1.76496,0.51478,1.8385,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.3056,0.3808,1.3599999999999999
2020-11-02 16:00:00,2.4043200000000002,0.7012600000000001,2.5045,0.45552000000000004,0.13286,0.47450000000000003,1.9488,0.5684,2.03,1.9051200000000001,0.55566,1.9845000000000002,0.45552000000000004,0.13286,0.47450000000000003,1.4496,0.4228,1.51
2020-11-02 16:30:00,2.4024,0.7007,2.5025,0.3864,0.11270000000000001,0.4025,2.016,0.588,2.1,1.9704000000000002,0.5747,2.0525,0.3864,0.11270000000000001,0.4025,1.584,0.462,1.65
2020-11-02 17:00:00,2.64528,0.7715400000000001,2.7555,0.36048,0.10514000000000001,0.3755,2.2848,0.6664,2.38,2.20368,0.6427400000000001,2.2955,0.36048,0.10514000000000001,0.3755,1.8432,0.5376000000000001,1.92
2020-11-02 17:30:00,2.85504,0.83272,2.974,0.42624,0.12432000000000001,0.444,2.4288,0.7084,2.5300000000000002,2.36544,0.6899200000000001,2.464,0.42624,0.12432000000000001,0.444,1.9392,0.5656,2.02
2020-11-02 18:00:00,2.89536,0.8444800000000001,3.016,0.38016000000000005,0.11088,0.396,2.5152,0.7336,2.62,2.41536,0.7044800000000001,2.516,0.38016000000000005,0.11088,0.396,2.0352,0.5936,2.12
2020-11-02 18:30:00,2.77728,0.8100400000000001,2.893,0.42528000000000005,0.12404000000000001,0.443,2.352,0.686,2.45,2.30688,0.6728400000000001,2.403,0.42528000000000005,0.12404000000000001,0.443,1.8816000000000002,0.5488000000000001,1.96
2020-11-02 19:00:00,2.6904,0.7847000000000001,2.8025,0.4632,0.1351,0.48250000000000004,2.2272,0.6496000000000001,2.32,2.2584,0.6587000000000001,2.3525,0.4632,0.1351,0.48250000000000004,1.7952,0.5236000000000001,1.87
2020-11-02 19:30:00,2.58144,0.75292,2.689,0.46944,0.13692000000000001,0.489,2.112,0.616,2.2,2.18784,0.63812,2.279,0.46944,0.13692000000000001,0.489,1.7184,0.5012,1.79
2020-11-02 20:00:00,2.46432,0.7187600000000001,2.567,0.46752000000000005,0.13636,0.487,1.9968,0.5824,2.08,2.08992,0.6095600000000001,2.177,0.46752000000000005,0.13636,0.487,1.6224,0.4732,1.69
2020-11-02 20:30:00,2.4024,0.7007,2.5025,0.4632,0.1351,0.48250000000000004,1.9392,0.5656,2.02,1.9512,0.5691,2.0325,0.4632,0.1351,0.48250000000000004,1.488,0.434,1.55
2020-11-02 21:00:00,2.34,0.6825,2.4375,0.41040000000000004,0.1197,0.42750000000000005,1.9296000000000002,0.5628000000000001,2.01,1.8504,0.5397000000000001,1.9275,0.41040000000000004,0.1197,0.42750000000000005,1.44,0.42,1.5
2020-11-02 21:30:00,2.12976,0.6211800000000001,2.2185,0.40176,0.11718,0.41850000000000004,1.728,0.504,1.8,1.72656,0.50358,1.7985,0.40176,0.11718,0.41850000000000004,1.3248,0.3864,1.38
2020-11-02 22:00:00,2.02464,0.59052,2.109,0.33504,0.09772,0.34900000000000003,1.6896,0.4928,1.76,1.66944,0.48692,1.7389999999999999,0.33504,0.09772,0.34900000000000003,1.3344,0.38920000000000005,1.3900000000000001
2020-11-02 22:30:00,1.8599999999999999,0.5425,1.9375,0.1608,0.046900000000000004,0.1675,1.6992,0.49560000000000004,1.77,1.4184,0.4137,1.4775,0.1608,0.046900000000000004,0.1675,1.2576,0.3668,1.31
2020-11-02 23:00:00,1.74,0.5075000000000001,1.8125,0.1752,0.0511,0.1825,1.5648,0.45640000000000003,1.63,1.308,0.3815,1.3625,0.1752,0.0511,0.1825,1.1328,0.3304,1.18
2020-11-02 23:30:00,1.55808,0.45444,1.623,0.29088,0.08484000000000001,0.303,1.2671999999999999,0.36960000000000004,1.32,1.24128,0.36204000000000003,1.293,0.29088,0.08484000000000001,0.303,0.9504,0.2772,0.99
2020-11-03 00:00:00,1.45584,0.42462000000000005,1.5165000000000002,0.39024000000000003,0.11382,0.40650000000000003,1.0656,0.3108,1.11,1.16784,0.34062000000000003,1.2165,0.39024000000000003,0.11382,0.40650000000000003,0.7776000000000001,0.2268,0.81
2020-11-03 00:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.42912000000000006,0.12516000000000002,0.447,1.0176,0.2968,1.06,1.17792,0.34356000000000003,1.227,0.42912000000000006,0.12516000000000002,0.447,0.7488,0.2184,0.78
2020-11-03 01:00:00,1.4448,0.4214,1.505,0.456,0.133,0.47500000000000003,0.9888,0.2884,1.03,1.2528000000000001,0.3654,1.305,0.456,0.133,0.47500000000000003,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-11-03 01:30:00,1.42704,0.41622000000000003,1.4865,0.39024000000000003,0.11382,0.40650000000000003,1.0368,0.3024,1.08,1.21584,0.35462000000000005,1.2665,0.39024000000000003,0.11382,0.40650000000000003,0.8256,0.24080000000000001,0.86
2020-11-03 02:00:00,1.39296,0.40628000000000003,1.451,0.35616000000000003,0.10388000000000001,0.371,1.0368,0.3024,1.08,1.15296,0.33628,1.201,0.35616000000000003,0.10388000000000001,0.371,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-11-03 02:30:00,1.38576,0.40418000000000004,1.4435,0.38736000000000004,0.11298000000000001,0.4035,0.9984000000000001,0.2912,1.04,1.15536,0.33698,1.2035,0.38736000000000004,0.11298000000000001,0.4035,0.768,0.224,0.8
2020-11-03 03:00:00,1.3464,0.3927,1.4025,0.32880000000000004,0.0959,0.3425,1.0176,0.2968,1.06,1.0968,0.3199,1.1425,0.32880000000000004,0.0959,0.3425,0.768,0.224,0.8
2020-11-03 03:30:00,1.40832,0.41076,1.467,0.40032,0.11676,0.417,1.008,0.294,1.05,1.12992,0.32956,1.177,0.40032,0.11676,0.417,0.7296,0.21280000000000002,0.76
2020-11-03 04:00:00,1.41936,0.41398,1.4785,0.25776000000000004,0.07518000000000001,0.2685,1.1616,0.3388,1.21,1.13136,0.32998000000000005,1.1785,0.25776000000000004,0.07518000000000001,0.2685,0.8736,0.2548,0.91
2020-11-03 04:30:00,1.40784,0.41062000000000004,1.4665,0.22704000000000002,0.06622,0.23650000000000002,1.1808,0.34440000000000004,1.23,1.11984,0.32662,1.1665,0.22704000000000002,0.06622,0.23650000000000002,0.8928,0.2604,0.93
2020-11-03 05:00:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.18672000000000002,0.05446,0.1945,1.2384,0.3612,1.29,1.08912,0.31766000000000005,1.1345,0.18672000000000002,0.05446,0.1945,0.9024000000000001,0.2632,0.9400000000000001
2020-11-03 05:30:00,1.45776,0.42518000000000006,1.5185,0.027360000000000002,0.007980000000000001,0.0285,1.4304000000000001,0.4172,1.49,1.06416,0.31038000000000004,1.1085,0.027360000000000002,0.007980000000000001,0.0285,1.0368,0.3024,1.08
2020-11-03 06:00:00,1.5254400000000001,0.44492000000000004,1.589,0.00864,0.00252,0.009000000000000001,1.5168,0.4424,1.58,1.06464,0.31052,1.109,0.00864,0.00252,0.009000000000000001,1.056,0.308,1.1
2020-11-03 06:30:00,1.77888,0.5188400000000001,1.853,0.022080000000000002,0.00644,0.023,1.7568000000000001,0.5124000000000001,1.83,1.26048,0.36764,1.313,0.022080000000000002,0.00644,0.023,1.2384,0.3612,1.29
2020-11-03 07:00:00,2.03184,0.59262,2.1165,0.07344,0.02142,0.0765,1.9584000000000001,0.5712,2.04,1.54224,0.44982000000000005,1.6065,0.07344,0.02142,0.0765,1.4688,0.4284,1.53
2020-11-03 07:30:00,2.21328,0.64554,2.3055,0.06288,0.018340000000000002,0.0655,2.1504,0.6272,2.24,1.6084800000000001,0.46914000000000006,1.6755,0.06288,0.018340000000000002,0.0655,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-03 08:00:00,2.34096,0.68278,2.4385,0.01776,0.005180000000000001,0.018500000000000003,2.3232,0.6776,2.42,1.68816,0.49238000000000004,1.7585000000000002,0.01776,0.005180000000000001,0.018500000000000003,1.6703999999999999,0.4872,1.74
2020-11-03 08:30:00,2.46192,0.71806,2.5645,0.013920000000000002,0.00406,0.0145,2.448,0.714,2.55,1.8283200000000002,0.5332600000000001,1.9045,0.013920000000000002,0.00406,0.0145,1.8144,0.5292,1.8900000000000001
2020-11-03 09:00:00,2.4398400000000002,0.71162,2.5415,0.05904,0.017220000000000003,0.061500000000000006,2.3808,0.6944,2.48,1.87344,0.54642,1.9515,0.05904,0.017220000000000003,0.061500000000000006,1.8144,0.5292,1.8900000000000001
2020-11-03 09:30:00,2.28144,0.66542,2.3765,0.07344,0.02142,0.0765,2.208,0.644,2.3,1.82064,0.53102,1.8965,0.07344,0.02142,0.0765,1.7472,0.5096,1.82
2020-11-03 10:00:00,2.13312,0.62216,2.222,0.18432,0.05376,0.192,1.9488,0.5684,2.03,1.80672,0.5269600000000001,1.8820000000000001,0.18432,0.05376,0.192,1.6224,0.4732,1.69
2020-11-03 10:30:00,2.02272,0.58996,2.107,0.28512000000000004,0.08316000000000001,0.297,1.7376,0.5068,1.81,1.87872,0.54796,1.957,0.28512000000000004,0.08316000000000001,0.297,1.5936,0.46480000000000005,1.6600000000000001
2020-11-03 11:00:00,2.02128,0.5895400000000001,2.1055,0.25488,0.07434,0.2655,1.7664,0.5152,1.8399999999999999,1.8484800000000001,0.5391400000000001,1.9255,0.25488,0.07434,0.2655,1.5936,0.46480000000000005,1.6600000000000001
2020-11-03 11:30:00,1.99632,0.58226,2.0795,0.24912,0.07266,0.2595,1.7472,0.5096,1.82,1.90992,0.55706,1.9895,0.24912,0.07266,0.2595,1.6608,0.4844,1.73
2020-11-03 12:00:00,2.19168,0.63924,2.283,0.31008,0.09044,0.323,1.8816000000000002,0.5488000000000001,1.96,1.86528,0.5440400000000001,1.943,0.31008,0.09044,0.323,1.5552000000000001,0.4536,1.62
2020-11-03 12:30:00,2.32992,0.67956,2.427,0.17952,0.052360000000000004,0.187,2.1504,0.6272,2.24,1.92672,0.56196,2.007,0.17952,0.052360000000000004,0.187,1.7472,0.5096,1.82
2020-11-03 13:00:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2472,0.0721,0.2575,2.1216,0.6188,2.21,1.9656,0.5733,2.0475,0.2472,0.0721,0.2575,1.7184,0.5012,1.79
2020-11-03 13:30:00,2.30016,0.67088,2.396,0.41856000000000004,0.12208000000000001,0.436,1.8816000000000002,0.5488000000000001,1.96,1.94496,0.56728,2.026,0.41856000000000004,0.12208000000000001,0.436,1.5264,0.44520000000000004,1.5899999999999999
2020-11-03 14:00:00,2.3952,0.6986,2.495,0.2544,0.0742,0.265,2.1408,0.6244000000000001,2.23,2.0016,0.5838,2.085,0.2544,0.0742,0.265,1.7472,0.5096,1.82
2020-11-03 14:30:00,2.58336,0.75348,2.691,0.26976,0.07868,0.281,2.3136,0.6748000000000001,2.41,2.01696,0.58828,2.101,0.26976,0.07868,0.281,1.7472,0.5096,1.82
2020-11-03 15:00:00,2.6208,0.7644000000000001,2.73,0.3168,0.09240000000000001,0.33,2.304,0.672,2.4,2.016,0.588,2.1,0.3168,0.09240000000000001,0.33,1.6992,0.49560000000000004,1.77
2020-11-03 15:30:00,2.62896,0.76678,2.7385,0.33456,0.09758000000000001,0.34850000000000003,2.2944,0.6692,2.39,2.06256,0.60158,2.1485,0.33456,0.09758000000000001,0.34850000000000003,1.728,0.504,1.8
2020-11-03 16:00:00,2.61696,0.7632800000000001,2.726,0.27456,0.08008000000000001,0.28600000000000003,2.3424,0.6832,2.44,2.08896,0.60928,2.176,0.27456,0.08008000000000001,0.28600000000000003,1.8144,0.5292,1.8900000000000001
2020-11-03 16:30:00,2.6769600000000002,0.78078,2.7885,0.30576000000000003,0.08918000000000001,0.3185,2.3712,0.6916,2.47,2.19696,0.64078,2.2885,0.30576000000000003,0.08918000000000001,0.3185,1.8912,0.5516,1.97
2020-11-03 17:00:00,2.8848000000000003,0.8414,3.005,0.312,0.091,0.325,2.5728,0.7504000000000001,2.68,2.3856,0.6958000000000001,2.485,0.312,0.091,0.325,2.0736,0.6048,2.16
2020-11-03 17:30:00,2.96784,0.8656200000000001,3.0915,0.31824,0.09282000000000001,0.3315,2.6496,0.7728,2.76,2.46864,0.7200200000000001,2.5715,0.31824,0.09282000000000001,0.3315,2.1504,0.6272,2.24
2020-11-03 18:00:00,2.9620800000000003,0.86394,3.0855,0.31248000000000004,0.09114000000000001,0.3255,2.6496,0.7728,2.76,2.48208,0.72394,2.5855,0.31248000000000004,0.09114000000000001,0.3255,2.1696,0.6328,2.26
2020-11-03 18:30:00,2.93088,0.85484,3.053,0.25248000000000004,0.07364000000000001,0.263,2.6784,0.7812,2.79,2.4220800000000002,0.7064400000000001,2.523,0.25248000000000004,0.07364000000000001,0.263,2.1696,0.6328,2.26
2020-11-03 19:00:00,2.8176,0.8218000000000001,2.935,0.2064,0.060200000000000004,0.215,2.6112,0.7616,2.7199999999999998,2.2704,0.6622,2.365,0.2064,0.060200000000000004,0.215,2.064,0.602,2.15
2020-11-03 19:30:00,2.75568,0.8037400000000001,2.8705,0.25968,0.07574,0.2705,2.496,0.728,2.6,2.18928,0.6385400000000001,2.2805,0.25968,0.07574,0.2705,1.9296000000000002,0.5628000000000001,2.01
2020-11-03 20:00:00,2.69088,0.7848400000000001,2.803,0.15648,0.04564000000000001,0.163,2.5343999999999998,0.7392000000000001,2.64,2.10528,0.61404,2.193,0.15648,0.04564000000000001,0.163,1.9488,0.5684,2.03
2020-11-03 20:30:00,2.59776,0.75768,2.706,0.22656,0.06608,0.23600000000000002,2.3712,0.6916,2.47,1.9641600000000001,0.5728800000000001,2.046,0.22656,0.06608,0.23600000000000002,1.7376,0.5068,1.81
2020-11-03 21:00:00,2.45424,0.71582,2.5564999999999998,0.16944,0.049420000000000006,0.17650000000000002,2.2848,0.6664,2.38,1.82064,0.53102,1.8965,0.16944,0.049420000000000006,0.17650000000000002,1.6512,0.48160000000000003,1.72
2020-11-03 21:30:00,2.31696,0.67578,2.4135,0.13776000000000002,0.04018,0.14350000000000002,2.1792,0.6356,2.27,1.74096,0.50778,1.8135,0.13776000000000002,0.04018,0.14350000000000002,1.6032000000000002,0.4676,1.67
2020-11-03 22:00:00,2.10432,0.6137600000000001,2.192,0.22272000000000003,0.06496,0.232,1.8816000000000002,0.5488000000000001,1.96,1.62432,0.47376,1.6920000000000002,0.22272000000000003,0.06496,0.232,1.4016,0.4088,1.46
2020-11-03 22:30:00,1.92432,0.5612600000000001,2.0045,0.21552000000000002,0.06286,0.2245,1.7088,0.4984,1.78,1.5019200000000001,0.43806000000000006,1.5645,0.21552000000000002,0.06286,0.2245,1.2864,0.37520000000000003,1.34
2020-11-03 23:00:00,1.78224,0.5198200000000001,1.8565,0.19824000000000003,0.05782,0.20650000000000002,1.584,0.462,1.65,1.37904,0.40222,1.4365,0.19824000000000003,0.05782,0.20650000000000002,1.1808,0.34440000000000004,1.23
2020-11-03 23:30:00,1.6416,0.4788,1.71,0.1824,0.053200000000000004,0.19,1.4592,0.42560000000000003,1.52,1.2576,0.3668,1.31,0.1824,0.053200000000000004,0.19,1.0752,0.3136,1.12
2020-11-04 00:00:00,1.584,0.462,1.65,0.14400000000000002,0.042,0.15,1.44,0.42,1.5,1.2288000000000001,0.3584,1.28,0.14400000000000002,0.042,0.15,1.0848,0.3164,1.13
2020-11-04 00:30:00,1.6032000000000002,0.4676,1.67,0.12480000000000001,0.0364,0.13,1.4784000000000002,0.4312,1.54,1.2288000000000001,0.3584,1.28,0.12480000000000001,0.0364,0.13,1.104,0.322,1.15
2020-11-04 01:00:00,1.61184,0.47012000000000004,1.679,0.12384,0.036120000000000006,0.129,1.488,0.434,1.55,1.25664,0.36652,1.309,0.12384,0.036120000000000006,0.129,1.1328,0.3304,1.18
2020-11-04 01:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.20784000000000002,0.06062000000000001,0.2165,1.4016,0.4088,1.46,1.2350400000000001,0.36022000000000004,1.2865,0.20784000000000002,0.06062000000000001,0.2165,1.0272000000000001,0.29960000000000003,1.07
2020-11-04 02:00:00,1.61568,0.47124000000000005,1.683,0.27168000000000003,0.07924,0.28300000000000003,1.344,0.392,1.4,1.27968,0.37324,1.333,0.27168000000000003,0.07924,0.28300000000000003,1.008,0.294,1.05
2020-11-04 02:30:00,1.62528,0.47404,1.693,0.26208000000000004,0.07644000000000001,0.273,1.3632,0.3976,1.42,1.36608,0.39844,1.423,0.26208000000000004,0.07644000000000001,0.273,1.104,0.322,1.15
2020-11-04 03:00:00,1.5984,0.4662,1.665,0.1776,0.051800000000000006,0.185,1.4208,0.41440000000000005,1.48,1.3104,0.38220000000000004,1.365,0.1776,0.051800000000000006,0.185,1.1328,0.3304,1.18
2020-11-04 03:30:00,1.53648,0.44814000000000004,1.6005,0.09648000000000001,0.028140000000000002,0.1005,1.44,0.42,1.5,1.26768,0.36974,1.3205,0.09648000000000001,0.028140000000000002,0.1005,1.1712,0.3416,1.22
