Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-04 04:00:00,1.51056,0.44058,1.5735000000000001,0.19536,0.05698,0.20350000000000001,1.3152,0.3836,1.37,1.31856,0.38458000000000003,1.3735,0.19536,0.05698,0.20350000000000001,1.1232,0.3276,1.17
2020-11-04 04:30:00,1.48608,0.43344000000000005,1.548,0.21888000000000002,0.06384000000000001,0.228,1.2671999999999999,0.36960000000000004,1.32,1.32288,0.38584,1.3780000000000001,0.21888000000000002,0.06384000000000001,0.228,1.104,0.322,1.15
2020-11-04 05:00:00,1.47888,0.43134000000000006,1.5405,0.15408000000000002,0.04494,0.1605,1.3248,0.3864,1.38,1.28688,0.37534,1.3405,0.15408000000000002,0.04494,0.1605,1.1328,0.3304,1.18
2020-11-04 05:30:00,1.5201600000000002,0.44338000000000005,1.5835,0.17616,0.05138,0.1835,1.344,0.392,1.4,1.29936,0.37898000000000004,1.3535,0.17616,0.05138,0.1835,1.1232,0.3276,1.17
2020-11-04 06:00:00,1.6507200000000002,0.48146000000000005,1.7195,0.19152000000000002,0.05586000000000001,0.1995,1.4592,0.42560000000000003,1.52,1.38192,0.40306000000000003,1.4395,0.19152000000000002,0.05586000000000001,0.1995,1.1904,0.3472,1.24
2020-11-04 06:30:00,1.86864,0.5450200000000001,1.9465,0.16944,0.049420000000000006,0.17650000000000002,1.6992,0.49560000000000004,1.77,1.48464,0.43302,1.5465,0.16944,0.049420000000000006,0.17650000000000002,1.3152,0.3836,1.37
2020-11-04 07:00:00,2.13792,0.62356,2.227,0.15072000000000002,0.043960000000000006,0.157,1.9872,0.5796,2.07,1.65792,0.48356000000000005,1.7269999999999999,0.15072000000000002,0.043960000000000006,0.157,1.5072,0.43960000000000005,1.57
2020-11-04 07:30:00,2.2622400000000003,0.6598200000000001,2.3565,0.12144,0.03542,0.1265,2.1408,0.6244000000000001,2.23,1.70544,0.49742000000000003,1.7765,0.12144,0.03542,0.1265,1.584,0.462,1.65
2020-11-04 08:00:00,2.46432,0.7187600000000001,2.567,0.16032000000000002,0.04676,0.167,2.304,0.672,2.4,1.9171200000000002,0.55916,1.9969999999999999,0.16032000000000002,0.04676,0.167,1.7568000000000001,0.5124000000000001,1.83
2020-11-04 08:30:00,2.61984,0.76412,2.729,0.13344,0.03892,0.139,2.4864,0.7252000000000001,2.59,2.09184,0.61012,2.179,0.13344,0.03892,0.139,1.9584000000000001,0.5712,2.04
2020-11-04 09:00:00,2.57328,0.7505400000000001,2.6805,0.13488,0.03934,0.1405,2.4384,0.7112,2.54,2.06448,0.60214,2.1505,0.13488,0.03934,0.1405,1.9296000000000002,0.5628000000000001,2.01
2020-11-04 09:30:00,2.38272,0.69496,2.482,0.12672,0.03696,0.132,2.2560000000000002,0.658,2.35,1.96032,0.57176,2.042,0.12672,0.03696,0.132,1.8336000000000001,0.5348,1.9100000000000001
2020-11-04 10:00:00,2.23584,0.65212,2.329,0.12384,0.036120000000000006,0.129,2.112,0.616,2.2,1.9286400000000001,0.56252,2.009,0.12384,0.036120000000000006,0.129,1.8048000000000002,0.5264,1.88
2020-11-04 10:30:00,2.13216,0.6218800000000001,2.221,0.14496,0.042280000000000005,0.151,1.9872,0.5796,2.07,1.9113600000000002,0.5574800000000001,1.991,0.14496,0.042280000000000005,0.151,1.7664,0.5152,1.8399999999999999
2020-11-04 11:00:00,2.07504,0.6052200000000001,2.1615,0.15504,0.04522,0.1615,1.92,0.56,2.0,1.9118400000000002,0.55762,1.9915,0.15504,0.04522,0.1615,1.7568000000000001,0.5124000000000001,1.83
2020-11-04 11:30:00,2.32512,0.6781600000000001,2.422,0.15552000000000002,0.045360000000000004,0.162,2.1696,0.6328,2.26,1.95072,0.56896,2.032,0.15552000000000002,0.045360000000000004,0.162,1.7952,0.5236000000000001,1.87
2020-11-04 12:00:00,2.27424,0.66332,2.3689999999999998,0.11424000000000001,0.03332,0.11900000000000001,2.16,0.63,2.25,1.9478400000000002,0.5681200000000001,2.029,0.11424000000000001,0.03332,0.11900000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-11-04 12:30:00,2.4312,0.7091000000000001,2.5324999999999998,0.0792,0.023100000000000002,0.0825,2.352,0.686,2.45,1.9416,0.5663,2.0225,0.0792,0.023100000000000002,0.0825,1.8624,0.5432,1.94
2020-11-04 13:00:00,2.37552,0.69286,2.4745,0.04272,0.01246,0.044500000000000005,2.3328,0.6804,2.43,1.9819200000000001,0.57806,2.0645,0.04272,0.01246,0.044500000000000005,1.9392,0.5656,2.02
2020-11-04 13:30:00,2.46768,0.71974,2.5705,0.029280000000000004,0.00854,0.030500000000000003,2.4384,0.7112,2.54,1.89168,0.55174,1.9705,0.029280000000000004,0.00854,0.030500000000000003,1.8624,0.5432,1.94
2020-11-04 14:00:00,2.40048,0.7001400000000001,2.5005,0.06768,0.01974,0.07050000000000001,2.3328,0.6804,2.43,1.89168,0.55174,1.9705,0.06768,0.01974,0.07050000000000001,1.824,0.532,1.9
2020-11-04 14:30:00,2.37312,0.6921600000000001,2.472,0.021120000000000003,0.0061600000000000005,0.022,2.352,0.686,2.45,1.7875200000000002,0.52136,1.862,0.021120000000000003,0.0061600000000000005,0.022,1.7664,0.5152,1.8399999999999999
2020-11-04 15:00:00,2.3616,0.6888000000000001,2.46,0.009600000000000001,0.0028,0.01,2.352,0.686,2.45,1.7856,0.5208,1.8599999999999999,0.009600000000000001,0.0028,0.01,1.776,0.518,1.85
2020-11-04 15:30:00,2.42976,0.7086800000000001,2.531,0.0009600000000000001,0.00028000000000000003,0.001,2.4288,0.7084,2.5300000000000002,1.80576,0.52668,1.881,0.0009600000000000001,0.00028000000000000003,0.001,1.8048000000000002,0.5264,1.88
2020-11-04 16:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-11-04 16:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-11-04 17:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-11-04 17:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-04 18:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-11-04 18:30:00,3.04512,0.8881600000000001,3.172,0.0019200000000000003,0.0005600000000000001,0.002,3.0432,0.8876000000000001,3.17,2.25792,0.65856,2.352,0.0019200000000000003,0.0005600000000000001,0.002,2.2560000000000002,0.658,2.35
2020-11-04 19:00:00,2.9736000000000002,0.8673000000000001,3.0975,0.0264,0.0077,0.0275,2.9472,0.8596,3.07,2.2344,0.6517000000000001,2.3275,0.0264,0.0077,0.0275,2.208,0.644,2.3
2020-11-04 19:30:00,2.80992,0.8195600000000001,2.927,0.04512,0.013160000000000002,0.047,2.7648,0.8064,2.88,2.09952,0.61236,2.187,0.04512,0.013160000000000002,0.047,2.0544000000000002,0.5992000000000001,2.14
2020-11-04 20:00:00,2.68224,0.78232,2.794,0.03264,0.00952,0.034,2.6496,0.7728,2.76,1.99104,0.58072,2.074,0.03264,0.00952,0.034,1.9584000000000001,0.5712,2.04
2020-11-04 20:30:00,2.6068800000000003,0.76034,2.7155,0.07248,0.021140000000000003,0.0755,2.5343999999999998,0.7392000000000001,2.64,1.8868800000000001,0.55034,1.9655,0.07248,0.021140000000000003,0.0755,1.8144,0.5292,1.8900000000000001
2020-11-04 21:00:00,2.44752,0.71386,2.5495,0.07632000000000001,0.022260000000000002,0.0795,2.3712,0.6916,2.47,1.82352,0.53186,1.8995000000000002,0.07632000000000001,0.022260000000000002,0.0795,1.7472,0.5096,1.82
2020-11-04 21:30:00,2.30496,0.6722800000000001,2.401,0.07776000000000001,0.022680000000000002,0.081,2.2272,0.6496000000000001,2.32,1.71936,0.50148,1.791,0.07776000000000001,0.022680000000000002,0.081,1.6416,0.4788,1.71
2020-11-04 22:00:00,2.1648,0.6314000000000001,2.255,0.0912,0.026600000000000002,0.095,2.0736,0.6048,2.16,1.56,0.455,1.625,0.0912,0.026600000000000002,0.095,1.4688,0.4284,1.53
2020-11-04 22:30:00,1.99152,0.58086,2.0745,0.14832,0.04326000000000001,0.1545,1.8432,0.5376000000000001,1.92,1.45392,0.42406000000000005,1.5145,0.14832,0.04326000000000001,0.1545,1.3056,0.3808,1.3599999999999999
2020-11-04 23:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.6608,0.4844,1.73,1.31712,0.38416000000000006,1.3719999999999999,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.1808,0.34440000000000004,1.23
2020-11-04 23:30:00,1.6977600000000002,0.49518000000000006,1.7685,0.20976000000000003,0.061180000000000005,0.2185,1.488,0.434,1.55,1.31376,0.38318,1.3685,0.20976000000000003,0.061180000000000005,0.2185,1.104,0.322,1.15
2020-11-05 00:00:00,1.53456,0.44758000000000003,1.5985,0.046560000000000004,0.013580000000000002,0.0485,1.488,0.434,1.55,1.15056,0.33558000000000004,1.1985000000000001,0.046560000000000004,0.013580000000000002,0.0485,1.104,0.322,1.15
2020-11-05 00:30:00,1.58592,0.46256,1.6520000000000001,0.05952,0.01736,0.062,1.5264,0.44520000000000004,1.5899999999999999,1.18272,0.34496000000000004,1.232,0.05952,0.01736,0.062,1.1232,0.3276,1.17
2020-11-05 01:00:00,1.6152000000000002,0.4711,1.6825,0.012,0.0035,0.0125,1.6032000000000002,0.4676,1.67,1.1736,0.3423,1.2225,0.012,0.0035,0.0125,1.1616,0.3388,1.21
2020-11-05 01:30:00,1.5969600000000002,0.46578,1.6635,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.5552000000000001,0.4536,1.62,1.16496,0.33978,1.2135,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1232,0.3276,1.17
2020-11-05 02:00:00,1.56576,0.45668000000000003,1.631,0.12576,0.036680000000000004,0.131,1.44,0.42,1.5,1.17216,0.34188,1.221,0.12576,0.036680000000000004,0.131,1.0464,0.3052,1.09
2020-11-05 02:30:00,1.5672000000000001,0.4571,1.6325,0.1272,0.0371,0.1325,1.44,0.42,1.5,1.1544,0.3367,1.2025000000000001,0.1272,0.0371,0.1325,1.0272000000000001,0.29960000000000003,1.07
2020-11-05 03:00:00,1.53312,0.44716000000000006,1.597,0.09312000000000001,0.027160000000000004,0.097,1.44,0.42,1.5,1.13952,0.33236000000000004,1.187,0.09312000000000001,0.027160000000000004,0.097,1.0464,0.3052,1.09
2020-11-05 03:30:00,1.52928,0.44604000000000005,1.593,0.14688,0.04284,0.153,1.3824,0.4032,1.44,1.13568,0.33124000000000003,1.183,0.14688,0.04284,0.153,0.9888,0.2884,1.03
2020-11-05 04:00:00,1.4712,0.42910000000000004,1.5325,0.1368,0.039900000000000005,0.14250000000000002,1.3344,0.38920000000000005,1.3900000000000001,1.1064,0.32270000000000004,1.1525,0.1368,0.039900000000000005,0.14250000000000002,0.9696,0.2828,1.01
2020-11-05 04:30:00,1.4544000000000001,0.4242,1.5150000000000001,0.11040000000000001,0.0322,0.115,1.344,0.392,1.4,1.08,0.315,1.125,0.11040000000000001,0.0322,0.115,0.9696,0.2828,1.01
2020-11-05 05:00:00,1.44768,0.42224000000000006,1.508,0.13248000000000001,0.03864,0.138,1.3152,0.3836,1.37,1.0924800000000001,0.31864000000000003,1.138,0.13248000000000001,0.03864,0.138,0.96,0.28,1.0
2020-11-05 05:30:00,1.47072,0.42896,1.532,0.11712000000000002,0.03416,0.122,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.12512,0.32816,1.172,0.11712000000000002,0.03416,0.122,1.008,0.294,1.05
2020-11-05 06:00:00,1.56384,0.45612,1.629,0.11424000000000001,0.03332,0.11900000000000001,1.4496,0.4228,1.51,1.18944,0.34692,1.239,0.11424000000000001,0.03332,0.11900000000000001,1.0752,0.3136,1.12
2020-11-05 06:30:00,1.8216,0.5313,1.8975,0.1512,0.0441,0.1575,1.6703999999999999,0.4872,1.74,1.3992,0.4081,1.4575,0.1512,0.0441,0.1575,1.248,0.364,1.3
2020-11-05 07:00:00,2.004,0.5845,2.0875,0.2184,0.0637,0.2275,1.7856,0.5208,1.8599999999999999,1.524,0.4445,1.5875,0.2184,0.0637,0.2275,1.3056,0.3808,1.3599999999999999
2020-11-05 07:30:00,2.23392,0.65156,2.327,0.14112000000000002,0.04116,0.147,2.0928,0.6104,2.18,1.61952,0.47236000000000006,1.687,0.14112000000000002,0.04116,0.147,1.4784000000000002,0.4312,1.54
2020-11-05 08:00:00,2.3472,0.6846,2.445,0.1008,0.029400000000000003,0.105,2.2464,0.6552,2.34,1.7424,0.5082,1.815,0.1008,0.029400000000000003,0.105,1.6416,0.4788,1.71
2020-11-05 08:30:00,2.4312,0.7091000000000001,2.5324999999999998,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.3616,0.6888000000000001,2.46,1.8359999999999999,0.5355,1.9125,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.7664,0.5152,1.8399999999999999
2020-11-05 09:00:00,2.43744,0.7109200000000001,2.539,0.10464000000000001,0.030520000000000002,0.109,2.3328,0.6804,2.43,1.87104,0.5457200000000001,1.949,0.10464000000000001,0.030520000000000002,0.109,1.7664,0.5152,1.8399999999999999
2020-11-05 09:30:00,2.37312,0.6921600000000001,2.472,0.08832000000000001,0.02576,0.092,2.2848,0.6664,2.38,1.77792,0.51856,1.8519999999999999,0.08832000000000001,0.02576,0.092,1.6896,0.4928,1.76
2020-11-05 10:00:00,2.34336,0.6834800000000001,2.441,0.08736000000000001,0.025480000000000003,0.091,2.2560000000000002,0.658,2.35,1.81536,0.5294800000000001,1.891,0.08736000000000001,0.025480000000000003,0.091,1.728,0.504,1.8
2020-11-05 10:30:00,2.364,0.6895,2.4625,0.108,0.0315,0.1125,2.2560000000000002,0.658,2.35,1.788,0.5215000000000001,1.8625,0.108,0.0315,0.1125,1.6800000000000002,0.49,1.75
2020-11-05 11:00:00,2.32272,0.6774600000000001,2.4195,0.11472,0.033460000000000004,0.11950000000000001,2.208,0.644,2.3,1.75632,0.51226,1.8295,0.11472,0.033460000000000004,0.11950000000000001,1.6416,0.4788,1.71
2020-11-05 11:30:00,2.48256,0.7240800000000001,2.586,0.08256000000000001,0.02408,0.08600000000000001,2.4,0.7000000000000001,2.5,1.8585600000000002,0.54208,1.936,0.08256000000000001,0.02408,0.08600000000000001,1.776,0.518,1.85
2020-11-05 12:00:00,2.4753600000000002,0.7219800000000001,2.5785,0.05616,0.016380000000000002,0.0585,2.4192,0.7056,2.52,1.90896,0.55678,1.9885000000000002,0.05616,0.016380000000000002,0.0585,1.8528,0.5404,1.9300000000000002
2020-11-05 12:30:00,2.5713600000000003,0.7499800000000001,2.6785,0.03696,0.010780000000000001,0.0385,2.5343999999999998,0.7392000000000001,2.64,2.01456,0.5875800000000001,2.0985,0.03696,0.010780000000000001,0.0385,1.9776,0.5768,2.06
2020-11-05 13:00:00,2.45088,0.71484,2.553,0.041280000000000004,0.01204,0.043000000000000003,2.4096,0.7028,2.51,1.94208,0.56644,2.023,0.041280000000000004,0.01204,0.043000000000000003,1.9008,0.5544,1.98
2020-11-05 13:30:00,2.34384,0.68362,2.4415,0.10704000000000001,0.03122,0.1115,2.2368,0.6524,2.33,1.82544,0.53242,1.9015,0.10704000000000001,0.03122,0.1115,1.7184,0.5012,1.79
2020-11-05 14:00:00,2.25936,0.65898,2.3535,0.08016000000000001,0.02338,0.0835,2.1792,0.6356,2.27,1.81776,0.5301800000000001,1.8935,0.08016000000000001,0.02338,0.0835,1.7376,0.5068,1.81
2020-11-05 14:30:00,2.24352,0.65436,2.337,0.11232,0.032760000000000004,0.117,2.1312,0.6216,2.22,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.11232,0.032760000000000004,0.117,1.5744,0.4592,1.6400000000000001
2020-11-05 15:00:00,2.3616,0.6888000000000001,2.46,0.038400000000000004,0.0112,0.04,2.3232,0.6776,2.42,1.7088,0.4984,1.78,0.038400000000000004,0.0112,0.04,1.6703999999999999,0.4872,1.74
2020-11-05 15:30:00,2.47392,0.7215600000000001,2.577,0.00672,0.0019600000000000004,0.007,2.4672,0.7196,2.5700000000000003,1.7923200000000001,0.52276,1.867,0.00672,0.0019600000000000004,0.007,1.7856,0.5208,1.8599999999999999
2020-11-05 16:00:00,2.51376,0.73318,2.6185,0.01776,0.005180000000000001,0.018500000000000003,2.496,0.728,2.6,1.84176,0.53718,1.9185,0.01776,0.005180000000000001,0.018500000000000003,1.824,0.532,1.9
2020-11-05 16:30:00,2.5171200000000002,0.73416,2.622,0.0019200000000000003,0.0005600000000000001,0.002,2.5152,0.7336,2.62,1.87392,0.54656,1.952,0.0019200000000000003,0.0005600000000000001,0.002,1.8719999999999999,0.546,1.9500000000000002
2020-11-05 17:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-11-05 17:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-11-05 18:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-11-05 18:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-11-05 19:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-11-05 19:30:00,2.70816,0.78988,2.821,0.0009600000000000001,0.00028000000000000003,0.001,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.07456,0.6050800000000001,2.161,0.0009600000000000001,0.00028000000000000003,0.001,2.0736,0.6048,2.16
2020-11-05 20:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-11-05 20:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-11-05 21:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-11-05 21:30:00,2.19888,0.64134,2.2905,0.00048000000000000007,0.00014000000000000001,0.0005,2.1984,0.6412,2.29,1.60368,0.46774000000000004,1.6705,0.00048000000000000007,0.00014000000000000001,0.0005,1.6032000000000002,0.4676,1.67
2020-11-05 22:00:00,2.10672,0.61446,2.1945,0.00432,0.00126,0.0045000000000000005,2.1024,0.6132000000000001,2.19,1.55952,0.45486000000000004,1.6245,0.00432,0.00126,0.0045000000000000005,1.5552000000000001,0.4536,1.62
2020-11-05 22:30:00,1.96944,0.57442,2.0515,0.00144,0.00042,0.0015,1.968,0.5740000000000001,2.05,1.47024,0.42882000000000003,1.5314999999999999,0.00144,0.00042,0.0015,1.4688,0.4284,1.53
2020-11-05 23:00:00,1.8868800000000001,0.55034,1.9655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.8816000000000002,0.5488000000000001,1.96,1.38768,0.40474000000000004,1.4455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.3824,0.4032,1.44
2020-11-05 23:30:00,1.72416,0.50288,1.796,0.015360000000000002,0.0044800000000000005,0.016,1.7088,0.4984,1.78,1.34976,0.39368000000000003,1.4060000000000001,0.015360000000000002,0.0044800000000000005,0.016,1.3344,0.38920000000000005,1.3900000000000001
2020-11-06 00:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.023520000000000003,0.006860000000000001,0.0245,1.6032000000000002,0.4676,1.67,1.30992,0.38206,1.3645,0.023520000000000003,0.006860000000000001,0.0245,1.2864,0.37520000000000003,1.34
2020-11-06 00:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.01728,0.00504,0.018000000000000002,1.536,0.448,1.6,1.15008,0.33544,1.198,0.01728,0.00504,0.018000000000000002,1.1328,0.3304,1.18
2020-11-06 01:00:00,1.57632,0.45976000000000006,1.642,0.01152,0.00336,0.012,1.5648,0.45640000000000003,1.63,1.16352,0.33936000000000005,1.212,0.01152,0.00336,0.012,1.152,0.336,1.2
2020-11-06 01:30:00,1.58832,0.46326000000000006,1.6545,0.00432,0.00126,0.0045000000000000005,1.584,0.462,1.65,1.16592,0.34006000000000003,1.2145000000000001,0.00432,0.00126,0.0045000000000000005,1.1616,0.3388,1.21
2020-11-06 02:00:00,1.5648,0.45640000000000003,1.63,0.009600000000000001,0.0028,0.01,1.5552000000000001,0.4536,1.62,1.1328,0.3304,1.18,0.009600000000000001,0.0028,0.01,1.1232,0.3276,1.17
2020-11-06 02:30:00,1.52784,0.44562,1.5915,0.00144,0.00042,0.0015,1.5264,0.44520000000000004,1.5899999999999999,1.10544,0.32242000000000004,1.1515,0.00144,0.00042,0.0015,1.104,0.322,1.15
2020-11-06 03:00:00,1.49952,0.43736,1.562,0.01152,0.00336,0.012,1.488,0.434,1.55,1.10592,0.32256,1.152,0.01152,0.00336,0.012,1.0944,0.31920000000000004,1.1400000000000001
2020-11-06 03:30:00,1.47648,0.43064,1.538,0.01728,0.00504,0.018000000000000002,1.4592,0.42560000000000003,1.52,1.0924800000000001,0.31864000000000003,1.138,0.01728,0.00504,0.018000000000000002,1.0752,0.3136,1.12
2020-11-06 04:00:00,1.46496,0.42728000000000005,1.526,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.44,0.42,1.5,1.07136,0.31248000000000004,1.116,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0464,0.3052,1.09
2020-11-06 04:30:00,1.4784000000000002,0.4312,1.54,0.019200000000000002,0.0056,0.02,1.4592,0.42560000000000003,1.52,1.0464,0.3052,1.09,0.019200000000000002,0.0056,0.02,1.0272000000000001,0.29960000000000003,1.07
2020-11-06 05:00:00,1.45392,0.42406000000000005,1.5145,0.013920000000000002,0.00406,0.0145,1.44,0.42,1.5,1.01232,0.29526,1.0545,0.013920000000000002,0.00406,0.0145,0.9984000000000001,0.2912,1.04
2020-11-06 05:30:00,1.49904,0.43722000000000005,1.5615,0.00144,0.00042,0.0015,1.4976,0.4368,1.56,1.04784,0.30562,1.0915,0.00144,0.00042,0.0015,1.0464,0.3052,1.09
2020-11-06 06:00:00,1.57632,0.45976000000000006,1.642,0.0019200000000000003,0.0005600000000000001,0.002,1.5744,0.4592,1.6400000000000001,1.09632,0.31976000000000004,1.142,0.0019200000000000003,0.0005600000000000001,0.002,1.0944,0.31920000000000004,1.1400000000000001
2020-11-06 06:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-06 07:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2020-11-06 07:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-11-06 08:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-11-06 08:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-11-06 09:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.2560000000000002,0.658,2.35,1.78224,0.5198200000000001,1.8565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.776,0.518,1.85
2020-11-06 09:30:00,2.18832,0.63826,2.2795,0.01872,0.0054600000000000004,0.0195,2.1696,0.6328,2.26,1.73712,0.50666,1.8094999999999999,0.01872,0.0054600000000000004,0.0195,1.7184,0.5012,1.79
2020-11-06 10:00:00,2.11248,0.61614,2.2005,0.04848,0.014140000000000002,0.0505,2.064,0.602,2.15,1.76688,0.51534,1.8405,0.04848,0.014140000000000002,0.0505,1.7184,0.5012,1.79
2020-11-06 10:30:00,1.94592,0.5675600000000001,2.027,0.09312000000000001,0.027160000000000004,0.097,1.8528,0.5404,1.9300000000000002,1.75392,0.51156,1.827,0.09312000000000001,0.027160000000000004,0.097,1.6608,0.4844,1.73
2020-11-06 11:00:00,1.89024,0.55132,1.9689999999999999,0.11424000000000001,0.03332,0.11900000000000001,1.776,0.518,1.85,1.7750400000000002,0.5177200000000001,1.849,0.11424000000000001,0.03332,0.11900000000000001,1.6608,0.4844,1.73
2020-11-06 11:30:00,1.8384,0.5362,1.915,0.1296,0.0378,0.135,1.7088,0.4984,1.78,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.1296,0.0378,0.135,1.6032000000000002,0.4676,1.67
2020-11-06 12:00:00,1.8633600000000001,0.5434800000000001,1.941,0.14496,0.042280000000000005,0.151,1.7184,0.5012,1.79,1.69056,0.49308,1.7610000000000001,0.14496,0.042280000000000005,0.151,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-06 12:30:00,1.8696000000000002,0.5453,1.9475,0.132,0.0385,0.1375,1.7376,0.5068,1.81,1.7448000000000001,0.5089,1.8175,0.132,0.0385,0.1375,1.6128,0.47040000000000004,1.6800000000000002
2020-11-06 13:00:00,1.8988800000000001,0.55384,1.978,0.13248000000000001,0.03864,0.138,1.7664,0.5152,1.8399999999999999,1.71648,0.5006400000000001,1.788,0.13248000000000001,0.03864,0.138,1.584,0.462,1.65
2020-11-06 13:30:00,1.93824,0.56532,2.019,0.13344,0.03892,0.139,1.8048000000000002,0.5264,1.88,1.68864,0.49252,1.759,0.13344,0.03892,0.139,1.5552000000000001,0.4536,1.62
2020-11-06 14:00:00,2.00592,0.58506,2.0895,0.09552000000000001,0.027860000000000003,0.0995,1.9104,0.5572,1.99,1.6507200000000002,0.48146000000000005,1.7195,0.09552000000000001,0.027860000000000003,0.0995,1.5552000000000001,0.4536,1.62
2020-11-06 14:30:00,2.05728,0.60004,2.143,0.08928000000000001,0.02604,0.093,1.968,0.5740000000000001,2.05,1.58688,0.46284000000000003,1.653,0.08928000000000001,0.02604,0.093,1.4976,0.4368,1.56
2020-11-06 15:00:00,2.1528,0.6279,2.2425,0.0408,0.0119,0.0425,2.112,0.616,2.2,1.5768,0.45990000000000003,1.6425,0.0408,0.0119,0.0425,1.536,0.448,1.6
2020-11-06 15:30:00,2.19408,0.6399400000000001,2.2855,0.043680000000000004,0.012740000000000001,0.0455,2.1504,0.6272,2.24,1.6084800000000001,0.46914000000000006,1.6755,0.043680000000000004,0.012740000000000001,0.0455,1.5648,0.45640000000000003,1.63
2020-11-06 16:00:00,2.34576,0.68418,2.4435000000000002,0.03216,0.009380000000000001,0.0335,2.3136,0.6748000000000001,2.41,1.68336,0.49098,1.7535,0.03216,0.009380000000000001,0.0335,1.6512,0.48160000000000003,1.72
2020-11-06 16:30:00,2.40864,0.70252,2.509,0.018240000000000003,0.00532,0.019,2.3904,0.6972,2.49,1.79424,0.52332,1.869,0.018240000000000003,0.00532,0.019,1.776,0.518,1.85
2020-11-06 17:00:00,2.69184,0.78512,2.8040000000000003,0.02304,0.00672,0.024,2.6688,0.7784000000000001,2.7800000000000002,2.01024,0.5863200000000001,2.094,0.02304,0.00672,0.024,1.9872,0.5796,2.07
2020-11-06 17:30:00,2.97648,0.86814,3.1005,0.029280000000000004,0.00854,0.030500000000000003,2.9472,0.8596,3.07,2.27568,0.6637400000000001,2.3705,0.029280000000000004,0.00854,0.030500000000000003,2.2464,0.6552,2.34
2020-11-06 18:00:00,2.9904,0.8722000000000001,3.115,0.0528,0.0154,0.055,2.9376,0.8568,3.06,2.2608,0.6594,2.355,0.0528,0.0154,0.055,2.208,0.644,2.3
2020-11-06 18:30:00,2.83296,0.82628,2.951,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.7648,0.8064,2.88,2.16096,0.6302800000000001,2.251,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.0928,0.6104,2.18
2020-11-06 19:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.05808000000000001,0.01694,0.060500000000000005,2.6784,0.7812,2.79,2.07408,0.60494,2.1605,0.05808000000000001,0.01694,0.060500000000000005,2.016,0.588,2.1
2020-11-06 19:30:00,2.62272,0.7649600000000001,2.732,0.06912,0.02016,0.07200000000000001,2.5536,0.7448,2.66,1.95072,0.56896,2.032,0.06912,0.02016,0.07200000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-11-06 20:00:00,2.47392,0.7215600000000001,2.577,0.04512,0.013160000000000002,0.047,2.4288,0.7084,2.5300000000000002,1.8403200000000002,0.53676,1.917,0.04512,0.013160000000000002,0.047,1.7952,0.5236000000000001,1.87
2020-11-06 20:30:00,2.41392,0.70406,2.5145,0.10032,0.02926,0.10450000000000001,2.3136,0.6748000000000001,2.41,1.76112,0.51366,1.8345,0.10032,0.02926,0.10450000000000001,1.6608,0.4844,1.73
2020-11-06 21:00:00,2.30832,0.6732600000000001,2.4045,0.10032,0.02926,0.10450000000000001,2.208,0.644,2.3,1.68432,0.49126000000000003,1.7545000000000002,0.10032,0.02926,0.10450000000000001,1.584,0.462,1.65
2020-11-06 21:30:00,2.19552,0.64036,2.287,0.11232,0.032760000000000004,0.117,2.0832,0.6076,2.17,1.61952,0.47236000000000006,1.687,0.11232,0.032760000000000004,0.117,1.5072,0.43960000000000005,1.57
2020-11-06 22:00:00,2.03136,0.59248,2.116,0.03456,0.01008,0.036000000000000004,1.9968,0.5824,2.08,1.49376,0.43568,1.556,0.03456,0.01008,0.036000000000000004,1.4592,0.42560000000000003,1.52
2020-11-06 22:30:00,1.9372800000000001,0.5650400000000001,2.018,0.04608,0.01344,0.048,1.8912,0.5516,1.97,1.42848,0.41664,1.488,0.04608,0.01344,0.048,1.3824,0.4032,1.44
2020-11-06 23:00:00,1.76064,0.5135200000000001,1.834,0.03264,0.00952,0.034,1.728,0.504,1.8,1.30944,0.38192000000000004,1.3639999999999999,0.03264,0.00952,0.034,1.2768,0.3724,1.33
2020-11-06 23:30:00,1.64304,0.47922000000000003,1.7115,0.030240000000000003,0.008820000000000001,0.0315,1.6128,0.47040000000000004,1.6800000000000002,1.19184,0.34762000000000004,1.2415,0.030240000000000003,0.008820000000000001,0.0315,1.1616,0.3388,1.21
2020-11-07 00:00:00,1.56576,0.45668000000000003,1.631,0.010560000000000002,0.0030800000000000003,0.011,1.5552000000000001,0.4536,1.62,1.07616,0.31388000000000005,1.121,0.010560000000000002,0.0030800000000000003,0.011,1.0656,0.3108,1.11
2020-11-07 00:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.02304,0.00672,0.024,1.5552000000000001,0.4536,1.62,1.07904,0.31472,1.124,0.02304,0.00672,0.024,1.056,0.308,1.1
2020-11-07 01:00:00,1.58256,0.46158000000000005,1.6485,0.01776,0.005180000000000001,0.018500000000000003,1.5648,0.45640000000000003,1.63,1.06416,0.31038000000000004,1.1085,0.01776,0.005180000000000001,0.018500000000000003,1.0464,0.3052,1.09
2020-11-07 01:30:00,1.58208,0.46144,1.6480000000000001,0.007680000000000001,0.0022400000000000002,0.008,1.5744,0.4592,1.6400000000000001,1.07328,0.31304000000000004,1.118,0.007680000000000001,0.0022400000000000002,0.008,1.0656,0.3108,1.11
2020-11-07 02:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.0368,0.3024,1.08,0.0,0.0,0.0,1.0368,0.3024,1.08
2020-11-07 02:30:00,1.51824,0.44282000000000005,1.5815000000000001,0.00144,0.00042,0.0015,1.5168,0.4424,1.58,1.04784,0.30562,1.0915,0.00144,0.00042,0.0015,1.0464,0.3052,1.09
2020-11-07 03:00:00,1.49952,0.43736,1.562,0.0019200000000000003,0.0005600000000000001,0.002,1.4976,0.4368,1.56,1.06752,0.31136,1.112,0.0019200000000000003,0.0005600000000000001,0.002,1.0656,0.3108,1.11
2020-11-07 03:30:00,1.47024,0.42882000000000003,1.5314999999999999,0.00144,0.00042,0.0015,1.4688,0.4284,1.53,1.04784,0.30562,1.0915,0.00144,0.00042,0.0015,1.0464,0.3052,1.09
2020-11-07 04:00:00,1.47888,0.43134000000000006,1.5405,0.00048000000000000007,0.00014000000000000001,0.0005,1.4784000000000002,0.4312,1.54,1.04688,0.30534,1.0905,0.00048000000000000007,0.00014000000000000001,0.0005,1.0464,0.3052,1.09
2020-11-07 04:30:00,1.4899200000000001,0.43456000000000006,1.552,0.0019200000000000003,0.0005600000000000001,0.002,1.488,0.434,1.55,1.04832,0.30576000000000003,1.092,0.0019200000000000003,0.0005600000000000001,0.002,1.0464,0.3052,1.09
2020-11-07 05:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,1.0368,0.3024,1.08,0.0,0.0,0.0,1.0368,0.3024,1.08
2020-11-07 05:30:00,1.49808,0.43694000000000005,1.5605,0.00048000000000000007,0.00014000000000000001,0.0005,1.4976,0.4368,1.56,1.03728,0.30254000000000003,1.0805,0.00048000000000000007,0.00014000000000000001,0.0005,1.0368,0.3024,1.08
2020-11-07 06:00:00,1.52688,0.44534,1.5905,0.00048000000000000007,0.00014000000000000001,0.0005,1.5264,0.44520000000000004,1.5899999999999999,1.04688,0.30534,1.0905,0.00048000000000000007,0.00014000000000000001,0.0005,1.0464,0.3052,1.09
2020-11-07 06:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21
2020-11-07 07:00:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32
2020-11-07 07:30:00,1.8052800000000002,0.52654,1.8805,0.01008,0.0029400000000000003,0.0105,1.7952,0.5236000000000001,1.87,1.3060800000000001,0.38094000000000006,1.3605,0.01008,0.0029400000000000003,0.0105,1.296,0.378,1.35
2020-11-07 08:00:00,1.87344,0.54642,1.9515,0.020640000000000002,0.00602,0.021500000000000002,1.8528,0.5404,1.9300000000000002,1.36464,0.39802000000000004,1.4215,0.020640000000000002,0.00602,0.021500000000000002,1.344,0.392,1.4
2020-11-07 08:30:00,2.00304,0.5842200000000001,2.0865,0.01584,0.00462,0.0165,1.9872,0.5796,2.07,1.48464,0.43302,1.5465,0.01584,0.00462,0.0165,1.4688,0.4284,1.53
2020-11-07 09:00:00,2.13312,0.62216,2.222,0.030720000000000004,0.008960000000000001,0.032,2.1024,0.6132000000000001,2.19,1.6627200000000002,0.48496000000000006,1.732,0.030720000000000004,0.008960000000000001,0.032,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-07 09:30:00,2.16144,0.6304200000000001,2.2515,0.049440000000000005,0.01442,0.051500000000000004,2.112,0.616,2.2,1.7390400000000001,0.50722,1.8115,0.049440000000000005,0.01442,0.051500000000000004,1.6896,0.4928,1.76
2020-11-07 10:00:00,2.26608,0.6609400000000001,2.3605,0.038880000000000005,0.011340000000000001,0.0405,2.2272,0.6496000000000001,2.32,1.76688,0.51534,1.8405,0.038880000000000005,0.011340000000000001,0.0405,1.728,0.504,1.8
2020-11-07 10:30:00,2.3184,0.6762,2.415,0.0528,0.0154,0.055,2.2656,0.6608,2.36,1.7711999999999999,0.5166000000000001,1.845,0.0528,0.0154,0.055,1.7184,0.5012,1.79
2020-11-07 11:00:00,2.2656,0.6608,2.36,0.057600000000000005,0.016800000000000002,0.06,2.208,0.644,2.3,1.7568000000000001,0.5124000000000001,1.83,0.057600000000000005,0.016800000000000002,0.06,1.6992,0.49560000000000004,1.77
2020-11-07 11:30:00,2.24112,0.65366,2.3345000000000002,0.052320000000000005,0.015260000000000001,0.0545,2.1888,0.6384000000000001,2.2800000000000002,1.72272,0.50246,1.7945,0.052320000000000005,0.015260000000000001,0.0545,1.6703999999999999,0.4872,1.74
2020-11-07 12:00:00,2.1672000000000002,0.6321,2.2575,0.084,0.0245,0.08750000000000001,2.0832,0.6076,2.17,1.6968,0.4949,1.7675,0.084,0.0245,0.08750000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-11-07 12:30:00,2.22528,0.6490400000000001,2.318,0.05568000000000001,0.01624,0.058,2.1696,0.6328,2.26,1.78368,0.52024,1.858,0.05568000000000001,0.01624,0.058,1.728,0.504,1.8
2020-11-07 13:00:00,2.12016,0.61838,2.2085,0.10416,0.03038,0.1085,2.016,0.588,2.1,1.73616,0.50638,1.8085,0.10416,0.03038,0.1085,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-07 13:30:00,2.08128,0.60704,2.168,0.08448000000000001,0.024640000000000002,0.088,1.9968,0.5824,2.08,1.72608,0.50344,1.798,0.08448000000000001,0.024640000000000002,0.088,1.6416,0.4788,1.71
2020-11-07 14:00:00,2.14656,0.6260800000000001,2.236,0.03456,0.01008,0.036000000000000004,2.112,0.616,2.2,1.67616,0.48888000000000004,1.746,0.03456,0.01008,0.036000000000000004,1.6416,0.4788,1.71
2020-11-07 14:30:00,2.21232,0.6452600000000001,2.3045,0.013920000000000002,0.00406,0.0145,2.1984,0.6412,2.29,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.013920000000000002,0.00406,0.0145,1.6128,0.47040000000000004,1.6800000000000002
2020-11-07 15:00:00,2.22144,0.64792,2.314,0.01344,0.003920000000000001,0.014,2.208,0.644,2.3,1.64544,0.47992,1.714,0.01344,0.003920000000000001,0.014,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-07 15:30:00,2.23056,0.65058,2.3235,0.012960000000000001,0.0037800000000000004,0.0135,2.2176,0.6468,2.31,1.6737600000000001,0.48818000000000006,1.7435,0.012960000000000001,0.0037800000000000004,0.0135,1.6608,0.4844,1.73
2020-11-07 16:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-11-07 16:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-11-07 17:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-11-07 17:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-11-07 18:00:00,3.09168,0.9017400000000001,3.2205,0.00048000000000000007,0.00014000000000000001,0.0005,3.0912,0.9016000000000001,3.22,2.35248,0.6861400000000001,2.4505,0.00048000000000000007,0.00014000000000000001,0.0005,2.352,0.686,2.45
2020-11-07 18:30:00,3.02496,0.8822800000000001,3.151,0.0009600000000000001,0.00028000000000000003,0.001,3.024,0.882,3.15,2.25696,0.6582800000000001,2.351,0.0009600000000000001,0.00028000000000000003,0.001,2.2560000000000002,0.658,2.35
2020-11-07 19:00:00,2.86272,0.83496,2.982,0.0019200000000000003,0.0005600000000000001,0.002,2.8608000000000002,0.8344,2.98,2.09472,0.6109600000000001,2.182,0.0019200000000000003,0.0005600000000000001,0.002,2.0928,0.6104,2.18
2020-11-07 19:30:00,2.61552,0.7628600000000001,2.7245,0.00432,0.00126,0.0045000000000000005,2.6112,0.7616,2.7199999999999998,1.9051200000000001,0.55566,1.9845000000000002,0.00432,0.00126,0.0045000000000000005,1.9008,0.5544,1.98
2020-11-07 20:00:00,2.39136,0.6974800000000001,2.491,0.010560000000000002,0.0030800000000000003,0.011,2.3808,0.6944,2.48,1.77696,0.5182800000000001,1.851,0.010560000000000002,0.0030800000000000003,0.011,1.7664,0.5152,1.8399999999999999
2020-11-07 20:30:00,2.29728,0.6700400000000001,2.393,0.022080000000000002,0.00644,0.023,2.2752,0.6636000000000001,2.37,1.70208,0.49644000000000005,1.7730000000000001,0.022080000000000002,0.00644,0.023,1.6800000000000002,0.49,1.75
2020-11-07 21:00:00,2.17824,0.6353200000000001,2.269,0.018240000000000003,0.00532,0.019,2.16,0.63,2.25,1.63104,0.47572000000000003,1.699,0.018240000000000003,0.00532,0.019,1.6128,0.47040000000000004,1.6800000000000002
2020-11-07 21:30:00,2.1168,0.6174000000000001,2.205,0.014400000000000001,0.004200000000000001,0.015,2.1024,0.6132000000000001,2.19,1.5792000000000002,0.4606,1.645,0.014400000000000001,0.004200000000000001,0.015,1.5648,0.45640000000000003,1.63
2020-11-07 22:00:00,2.03568,0.59374,2.1205,0.029280000000000004,0.00854,0.030500000000000003,2.0064,0.5852,2.09,1.52688,0.44534,1.5905,0.029280000000000004,0.00854,0.030500000000000003,1.4976,0.4368,1.56
2020-11-07 22:30:00,1.98624,0.5793200000000001,2.069,0.00864,0.00252,0.009000000000000001,1.9776,0.5768,2.06,1.48704,0.43372000000000005,1.549,0.00864,0.00252,0.009000000000000001,1.4784000000000002,0.4312,1.54
2020-11-07 23:00:00,1.8456000000000001,0.5383,1.9225,0.0024000000000000002,0.0007,0.0025,1.8432,0.5376000000000001,1.92,1.3944,0.4067,1.4525000000000001,0.0024000000000000002,0.0007,0.0025,1.392,0.406,1.45
2020-11-07 23:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2020-11-08 00:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22
2020-11-08 00:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2020-11-08 01:00:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31
2020-11-08 01:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33
2020-11-08 02:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2020-11-08 02:30:00,1.5384,0.44870000000000004,1.6025,0.0024000000000000002,0.0007,0.0025,1.536,0.448,1.6,1.2024,0.3507,1.2525,0.0024000000000000002,0.0007,0.0025,1.2,0.35000000000000003,1.25
2020-11-08 03:00:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26
2020-11-08 03:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.4688,0.4284,1.53,1.20096,0.35028000000000004,1.251,0.0009600000000000001,0.00028000000000000003,0.001,1.2,0.35000000000000003,1.25
2020-11-08 04:00:00,1.44096,0.42028000000000004,1.501,0.0009600000000000001,0.00028000000000000003,0.001,1.44,0.42,1.5,1.18176,0.34468000000000004,1.231,0.0009600000000000001,0.00028000000000000003,0.001,1.1808,0.34440000000000004,1.23
2020-11-08 04:30:00,1.44048,0.42014,1.5005000000000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.44,0.42,1.5,1.21968,0.35574000000000006,1.2705,0.00048000000000000007,0.00014000000000000001,0.0005,1.2192,0.3556,1.27
2020-11-08 05:00:00,1.44144,0.42042,1.5015,0.00144,0.00042,0.0015,1.44,0.42,1.5,1.22064,0.35602,1.2715,0.00144,0.00042,0.0015,1.2192,0.3556,1.27
2020-11-08 05:30:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25
2020-11-08 06:00:00,1.4721600000000001,0.42938000000000004,1.5335,0.00336,0.0009800000000000002,0.0035,1.4688,0.4284,1.53,1.22256,0.35658,1.2735,0.00336,0.0009800000000000002,0.0035,1.2192,0.3556,1.27
2020-11-08 06:30:00,1.50288,0.43834000000000006,1.5655000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4976,0.4368,1.56,1.2052800000000001,0.35154,1.2555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2,0.35000000000000003,1.25
2020-11-08 07:00:00,1.51056,0.44058,1.5735000000000001,0.012960000000000001,0.0037800000000000004,0.0135,1.4976,0.4368,1.56,1.08816,0.31738000000000005,1.1335,0.012960000000000001,0.0037800000000000004,0.0135,1.0752,0.3136,1.12
2020-11-08 07:30:00,1.61136,0.46998000000000006,1.6785,0.00816,0.00238,0.0085,1.6032000000000002,0.4676,1.67,1.15056,0.33558000000000004,1.1985000000000001,0.00816,0.00238,0.0085,1.1424,0.3332,1.19
2020-11-08 08:00:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33
2020-11-08 08:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2020-11-08 09:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-11-08 09:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-11-08 10:00:00,2.26608,0.6609400000000001,2.3605,0.00048000000000000007,0.00014000000000000001,0.0005,2.2656,0.6608,2.36,1.72848,0.50414,1.8005,0.00048000000000000007,0.00014000000000000001,0.0005,1.728,0.504,1.8
2020-11-08 10:30:00,2.32656,0.6785800000000001,2.4235,0.00336,0.0009800000000000002,0.0035,2.3232,0.6776,2.42,1.81776,0.5301800000000001,1.8935,0.00336,0.0009800000000000002,0.0035,1.8144,0.5292,1.8900000000000001
2020-11-08 11:00:00,2.34768,0.68474,2.4455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.3424,0.6832,2.44,1.8100800000000001,0.5279400000000001,1.8855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.8048000000000002,0.5264,1.88
2020-11-08 11:30:00,2.40096,0.70028,2.501,0.02016,0.005880000000000001,0.021,2.3808,0.6944,2.48,1.80576,0.52668,1.881,0.02016,0.005880000000000001,0.021,1.7856,0.5208,1.8599999999999999
2020-11-08 12:00:00,2.48688,0.7253400000000001,2.5905,0.01008,0.0029400000000000003,0.0105,2.4768,0.7224,2.58,1.89168,0.55174,1.9705,0.01008,0.0029400000000000003,0.0105,1.8816000000000002,0.5488000000000001,1.96
2020-11-08 12:30:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.5536,0.7448,2.66,1.95408,0.56994,2.0355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9488,0.5684,2.03
2020-11-08 13:00:00,2.628,0.7665000000000001,2.7375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.6208,0.7644000000000001,2.73,2.0136,0.5873,2.0975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0064,0.5852,2.09
2020-11-08 13:30:00,2.60352,0.75936,2.7119999999999997,0.0019200000000000003,0.0005600000000000001,0.002,2.6016,0.7588,2.71,1.9411200000000002,0.56616,2.022,0.0019200000000000003,0.0005600000000000001,0.002,1.9392,0.5656,2.02
2020-11-08 14:00:00,2.58768,0.7547400000000001,2.6955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.5824,0.7532,2.69,1.9348800000000002,0.5643400000000001,2.0155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9296000000000002,0.5628000000000001,2.01
2020-11-08 14:30:00,2.5651200000000003,0.74816,2.672,0.0019200000000000003,0.0005600000000000001,0.002,2.5632,0.7476,2.67,1.9315200000000001,0.5633600000000001,2.012,0.0019200000000000003,0.0005600000000000001,0.002,1.9296000000000002,0.5628000000000001,2.01
2020-11-08 15:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-11-08 15:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-11-08 16:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-11-08 16:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-11-08 17:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-11-08 17:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-11-08 18:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-11-08 18:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-11-08 19:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-11-08 19:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-11-08 20:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-11-08 20:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-11-08 21:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-11-08 21:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2020-11-08 22:00:00,1.96128,0.57204,2.043,0.00288,0.00084,0.003,1.9584000000000001,0.5712,2.04,1.40448,0.40964000000000006,1.463,0.00288,0.00084,0.003,1.4016,0.4088,1.46
2020-11-08 22:30:00,1.81824,0.53032,1.8940000000000001,0.01344,0.003920000000000001,0.014,1.8048000000000002,0.5264,1.88,1.29984,0.37912,1.354,0.01344,0.003920000000000001,0.014,1.2864,0.37520000000000003,1.34
2020-11-08 23:00:00,1.67184,0.48762000000000005,1.7415,0.011040000000000001,0.00322,0.0115,1.6608,0.4844,1.73,1.20144,0.35042,1.2515,0.011040000000000001,0.00322,0.0115,1.1904,0.3472,1.24
2020-11-08 23:30:00,1.5086400000000002,0.44002,1.5715,0.011040000000000001,0.00322,0.0115,1.4976,0.4368,1.56,1.08624,0.31682000000000005,1.1315,0.011040000000000001,0.00322,0.0115,1.0752,0.3136,1.12
2020-11-09 00:00:00,1.43808,0.41944000000000004,1.498,0.01728,0.00504,0.018000000000000002,1.4208,0.41440000000000005,1.48,0.99648,0.29064,1.038,0.01728,0.00504,0.018000000000000002,0.9792000000000001,0.2856,1.02
2020-11-09 00:30:00,1.47552,0.43036,1.537,0.00672,0.0019600000000000004,0.007,1.4688,0.4284,1.53,1.01472,0.29596,1.057,0.00672,0.0019600000000000004,0.007,1.008,0.294,1.05
2020-11-09 01:00:00,1.49328,0.43554000000000004,1.5554999999999999,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.488,0.434,1.55,1.02288,0.29834000000000005,1.0655000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.0176,0.2968,1.06
2020-11-09 01:30:00,1.47744,0.43092,1.5390000000000001,0.00864,0.00252,0.009000000000000001,1.4688,0.4284,1.53,0.9974400000000001,0.29092,1.039,0.00864,0.00252,0.009000000000000001,0.9888,0.2884,1.03
2020-11-09 02:00:00,1.48272,0.43246,1.5445,0.00432,0.00126,0.0045000000000000005,1.4784000000000002,0.4312,1.54,1.01232,0.29526,1.0545,0.00432,0.00126,0.0045000000000000005,1.008,0.294,1.05
2020-11-09 02:30:00,1.45728,0.42504000000000003,1.518,0.007680000000000001,0.0022400000000000002,0.008,1.4496,0.4228,1.51,0.97728,0.28504,1.018,0.007680000000000001,0.0022400000000000002,0.008,0.9696,0.2828,1.01
2020-11-09 03:00:00,1.42272,0.41496000000000005,1.482,0.01152,0.00336,0.012,1.4112,0.4116,1.47,0.9811200000000001,0.28616,1.022,0.01152,0.00336,0.012,0.9696,0.2828,1.01
2020-11-09 03:30:00,1.41024,0.41132,1.469,0.00864,0.00252,0.009000000000000001,1.4016,0.4088,1.46,0.9590400000000001,0.27972,0.999,0.00864,0.00252,0.009000000000000001,0.9504,0.2772,0.99
2020-11-09 04:00:00,1.36896,0.39928,1.426,0.015360000000000002,0.0044800000000000005,0.016,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9657600000000001,0.28168000000000004,1.006,0.015360000000000002,0.0044800000000000005,0.016,0.9504,0.2772,0.99
