Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-09 04:30:00,1.35792,0.39606,1.4145,0.033120000000000004,0.00966,0.0345,1.3248,0.3864,1.38,0.9547200000000001,0.27846000000000004,0.9945,0.033120000000000004,0.00966,0.0345,0.9216000000000001,0.26880000000000004,0.96
2020-11-09 05:00:00,1.3584,0.3962,1.415,0.0528,0.0154,0.055,1.3056,0.3808,1.3599999999999999,0.9456,0.2758,0.985,0.0528,0.0154,0.055,0.8928,0.2604,0.93
2020-11-09 05:30:00,1.42032,0.41426,1.4795,0.02832,0.00826,0.029500000000000002,1.392,0.406,1.45,1.0747200000000001,0.31346,1.1195,0.02832,0.00826,0.029500000000000002,1.0464,0.3052,1.09
2020-11-09 06:00:00,1.4832,0.43260000000000004,1.545,0.0432,0.0126,0.045,1.44,0.42,1.5,1.1280000000000001,0.329,1.175,0.0432,0.0126,0.045,1.0848,0.3164,1.13
2020-11-09 06:30:00,1.69392,0.49406000000000005,1.7645,0.052320000000000005,0.015260000000000001,0.0545,1.6416,0.4788,1.71,1.21392,0.35406000000000004,1.2645,0.052320000000000005,0.015260000000000001,0.0545,1.1616,0.3388,1.21
2020-11-09 07:00:00,1.8633600000000001,0.5434800000000001,1.941,0.039360000000000006,0.01148,0.041,1.824,0.532,1.9,1.32576,0.38668,1.381,0.039360000000000006,0.01148,0.041,1.2864,0.37520000000000003,1.34
2020-11-09 07:30:00,2.0688,0.6034,2.155,0.0432,0.0126,0.045,2.0256,0.5908,2.11,1.4352,0.4186,1.495,0.0432,0.0126,0.045,1.392,0.406,1.45
2020-11-09 08:00:00,2.27136,0.6624800000000001,2.366,0.015360000000000002,0.0044800000000000005,0.016,2.2560000000000002,0.658,2.35,1.63776,0.47768000000000005,1.706,0.015360000000000002,0.0044800000000000005,0.016,1.6224,0.4732,1.69
2020-11-09 08:30:00,2.31216,0.6743800000000001,2.4085,0.00816,0.00238,0.0085,2.304,0.672,2.4,1.67856,0.48958,1.7485,0.00816,0.00238,0.0085,1.6703999999999999,0.4872,1.74
2020-11-09 09:00:00,2.3112,0.6741,2.4075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.304,0.672,2.4,1.7064,0.49770000000000003,1.7775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6992,0.49560000000000004,1.77
2020-11-09 09:30:00,2.25456,0.65758,2.3485,0.00816,0.00238,0.0085,2.2464,0.6552,2.34,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.00816,0.00238,0.0085,1.6608,0.4844,1.73
2020-11-09 10:00:00,2.25696,0.6582800000000001,2.351,0.02016,0.005880000000000001,0.021,2.2368,0.6524,2.33,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.02016,0.005880000000000001,0.021,1.6416,0.4788,1.71
2020-11-09 10:30:00,2.31456,0.67508,2.411,0.02976,0.00868,0.031,2.2848,0.6664,2.38,1.70016,0.49588000000000004,1.771,0.02976,0.00868,0.031,1.6703999999999999,0.4872,1.74
2020-11-09 11:00:00,2.3064,0.6727000000000001,2.4025,0.031200000000000002,0.0091,0.0325,2.2752,0.6636000000000001,2.37,1.7304,0.5047,1.8025,0.031200000000000002,0.0091,0.0325,1.6992,0.49560000000000004,1.77
2020-11-09 11:30:00,2.352,0.686,2.45,0.028800000000000003,0.008400000000000001,0.03,2.3232,0.6776,2.42,1.7568000000000001,0.5124000000000001,1.83,0.028800000000000003,0.008400000000000001,0.03,1.728,0.504,1.8
2020-11-09 12:00:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.016800000000000002,0.0049,0.0175,2.352,0.686,2.45,1.8024,0.5257000000000001,1.8775,0.016800000000000002,0.0049,0.0175,1.7856,0.5208,1.8599999999999999
2020-11-09 12:30:00,2.43072,0.70896,2.532,0.01152,0.00336,0.012,2.4192,0.7056,2.52,1.82592,0.53256,1.9020000000000001,0.01152,0.00336,0.012,1.8144,0.5292,1.8900000000000001
2020-11-09 13:00:00,2.4336,0.7098,2.535,0.014400000000000001,0.004200000000000001,0.015,2.4192,0.7056,2.52,1.8384,0.5362,1.915,0.014400000000000001,0.004200000000000001,0.015,1.824,0.532,1.9
2020-11-09 13:30:00,2.41296,0.7037800000000001,2.5135,0.012960000000000001,0.0037800000000000004,0.0135,2.4,0.7000000000000001,2.5,1.83696,0.53578,1.9135,0.012960000000000001,0.0037800000000000004,0.0135,1.824,0.532,1.9
2020-11-09 14:00:00,2.31408,0.6749400000000001,2.4105,0.01008,0.0029400000000000003,0.0105,2.304,0.672,2.4,1.73808,0.5069400000000001,1.8105,0.01008,0.0029400000000000003,0.0105,1.728,0.504,1.8
2020-11-09 14:30:00,2.30832,0.6732600000000001,2.4045,0.00432,0.00126,0.0045000000000000005,2.304,0.672,2.4,1.6747200000000002,0.48846000000000006,1.7445,0.00432,0.00126,0.0045000000000000005,1.6703999999999999,0.4872,1.74
2020-11-09 15:00:00,2.38128,0.69454,2.4805,0.00048000000000000007,0.00014000000000000001,0.0005,2.3808,0.6944,2.48,1.72848,0.50414,1.8005,0.00048000000000000007,0.00014000000000000001,0.0005,1.728,0.504,1.8
2020-11-09 15:30:00,2.37552,0.69286,2.4745,0.00432,0.00126,0.0045000000000000005,2.3712,0.6916,2.47,1.71312,0.49966000000000005,1.7845,0.00432,0.00126,0.0045000000000000005,1.7088,0.4984,1.78
2020-11-09 16:00:00,2.46336,0.71848,2.566,0.00576,0.00168,0.006,2.4576000000000002,0.7168,2.56,1.8009600000000001,0.5252800000000001,1.876,0.00576,0.00168,0.006,1.7952,0.5236000000000001,1.87
2020-11-09 16:30:00,2.52912,0.7376600000000001,2.6345,0.033120000000000004,0.00966,0.0345,2.496,0.728,2.6,1.91472,0.5584600000000001,1.9945,0.033120000000000004,0.00966,0.0345,1.8816000000000002,0.5488000000000001,1.96
2020-11-09 17:00:00,2.81856,0.82208,2.936,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7936,0.8148000000000001,2.91,2.1849600000000002,0.6372800000000001,2.276,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.16,0.63,2.25
2020-11-09 17:30:00,2.88528,0.8415400000000001,3.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.8512,0.8316,2.9699999999999998,2.24208,0.6539400000000001,2.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.208,0.644,2.3
2020-11-09 18:00:00,2.89824,0.8453200000000001,3.019,0.047040000000000005,0.013720000000000001,0.049,2.8512,0.8316,2.9699999999999998,2.27424,0.66332,2.3689999999999998,0.047040000000000005,0.013720000000000001,0.049,2.2272,0.6496000000000001,2.32
2020-11-09 18:30:00,2.91984,0.85162,3.0415,0.05904,0.017220000000000003,0.061500000000000006,2.8608000000000002,0.8344,2.98,2.22864,0.65002,2.3215,0.05904,0.017220000000000003,0.061500000000000006,2.1696,0.6328,2.26
2020-11-09 19:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7936,0.8148000000000001,2.91,2.14272,0.6249600000000001,2.232,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.0928,0.6104,2.18
2020-11-09 19:30:00,2.5632,0.7476,2.67,0.0864,0.0252,0.09,2.4768,0.7224,2.58,1.9584000000000001,0.5712,2.04,0.0864,0.0252,0.09,1.8719999999999999,0.546,1.9500000000000002
2020-11-09 20:00:00,2.41536,0.7044800000000001,2.516,0.05376,0.015680000000000003,0.056,2.3616,0.6888000000000001,2.46,1.83936,0.5364800000000001,1.916,0.05376,0.015680000000000003,0.056,1.7856,0.5208,1.8599999999999999
2020-11-09 20:30:00,2.29728,0.6700400000000001,2.393,0.05088,0.01484,0.053,2.2464,0.6552,2.34,1.66368,0.48524000000000006,1.733,0.05088,0.01484,0.053,1.6128,0.47040000000000004,1.6800000000000002
2020-11-09 21:00:00,2.19024,0.63882,2.2815,0.06864,0.020020000000000003,0.07150000000000001,2.1216,0.6188,2.21,1.6142400000000001,0.47082,1.6815,0.06864,0.020020000000000003,0.07150000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-09 21:30:00,2.02752,0.59136,2.112,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.9296000000000002,0.5628000000000001,2.01,1.52832,0.44576000000000005,1.592,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4304000000000001,0.4172,1.49
2020-11-09 22:00:00,1.89552,0.55286,1.9745,0.12912,0.037660000000000006,0.1345,1.7664,0.5152,1.8399999999999999,1.44432,0.42126,1.5045000000000002,0.12912,0.037660000000000006,0.1345,1.3152,0.3836,1.37
2020-11-09 22:30:00,1.728,0.504,1.8,0.14400000000000002,0.042,0.15,1.584,0.462,1.65,1.3152,0.3836,1.37,0.14400000000000002,0.042,0.15,1.1712,0.3416,1.22
2020-11-09 23:00:00,1.61616,0.47138,1.6835,0.10896000000000002,0.03178,0.1135,1.5072,0.43960000000000005,1.57,1.22256,0.35658,1.2735,0.10896000000000002,0.03178,0.1135,1.1136,0.32480000000000003,1.16
2020-11-09 23:30:00,1.4928,0.4354,1.5550000000000002,0.0816,0.0238,0.085,1.4112,0.4116,1.47,1.1088,0.3234,1.155,0.0816,0.0238,0.085,1.0272000000000001,0.29960000000000003,1.07
2020-11-10 00:00:00,1.464,0.427,1.525,0.07200000000000001,0.021,0.075,1.392,0.406,1.45,1.1376,0.33180000000000004,1.185,0.07200000000000001,0.021,0.075,1.0656,0.3108,1.11
2020-11-10 00:30:00,1.49328,0.43554000000000004,1.5554999999999999,0.043680000000000004,0.012740000000000001,0.0455,1.4496,0.4228,1.51,1.16688,0.34034000000000003,1.2155,0.043680000000000004,0.012740000000000001,0.0455,1.1232,0.3276,1.17
2020-11-10 01:00:00,1.5086400000000002,0.44002,1.5715,0.03984,0.01162,0.0415,1.4688,0.4284,1.53,1.17264,0.34202000000000005,1.2215,0.03984,0.01162,0.0415,1.1328,0.3304,1.18
2020-11-10 01:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.041280000000000004,0.01204,0.043000000000000003,1.44,0.42,1.5,1.15488,0.33684000000000003,1.203,0.041280000000000004,0.01204,0.043000000000000003,1.1136,0.32480000000000003,1.16
2020-11-10 02:00:00,1.36896,0.39928,1.426,0.03456,0.01008,0.036000000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.02336,0.29848,1.066,0.03456,0.01008,0.036000000000000004,0.9888,0.2884,1.03
2020-11-10 02:30:00,1.39344,0.40642000000000006,1.4515,0.03984,0.01162,0.0415,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.05744,0.30842,1.1015,0.03984,0.01162,0.0415,1.0176,0.2968,1.06
2020-11-10 03:00:00,1.3992,0.4081,1.4575,0.016800000000000002,0.0049,0.0175,1.3824,0.4032,1.44,1.1496,0.33530000000000004,1.1975,0.016800000000000002,0.0049,0.0175,1.1328,0.3304,1.18
2020-11-10 03:30:00,1.4131200000000002,0.41216,1.472,0.021120000000000003,0.0061600000000000005,0.022,1.392,0.406,1.45,1.15392,0.33656,1.202,0.021120000000000003,0.0061600000000000005,0.022,1.1328,0.3304,1.18
2020-11-10 04:00:00,1.4112,0.4116,1.47,0.028800000000000003,0.008400000000000001,0.03,1.3824,0.4032,1.44,1.1328,0.3304,1.18,0.028800000000000003,0.008400000000000001,0.03,1.104,0.322,1.15
2020-11-10 04:30:00,1.41744,0.41342,1.4765000000000001,0.02544,0.00742,0.026500000000000003,1.392,0.406,1.45,1.12944,0.32942000000000005,1.1765,0.02544,0.00742,0.026500000000000003,1.104,0.322,1.15
2020-11-10 05:00:00,1.42176,0.41468000000000005,1.4809999999999999,0.039360000000000006,0.01148,0.041,1.3824,0.4032,1.44,1.13376,0.33068000000000003,1.181,0.039360000000000006,0.01148,0.041,1.0944,0.31920000000000004,1.1400000000000001
2020-11-10 05:30:00,1.4616,0.4263,1.5225,0.031200000000000002,0.0091,0.0325,1.4304000000000001,0.4172,1.49,1.1352,0.3311,1.1825,0.031200000000000002,0.0091,0.0325,1.104,0.322,1.15
2020-11-10 06:00:00,1.58832,0.46326000000000006,1.6545,0.033120000000000004,0.00966,0.0345,1.5552000000000001,0.4536,1.62,1.27152,0.37086,1.3245,0.033120000000000004,0.00966,0.0345,1.2384,0.3612,1.29
2020-11-10 06:30:00,1.7136,0.4998,1.7850000000000001,0.033600000000000005,0.0098,0.035,1.6800000000000002,0.49,1.75,1.2144,0.3542,1.2650000000000001,0.033600000000000005,0.0098,0.035,1.1808,0.34440000000000004,1.23
2020-11-10 07:00:00,1.94976,0.5686800000000001,2.031,0.039360000000000006,0.01148,0.041,1.9104,0.5572,1.99,1.41216,0.41188,1.471,0.039360000000000006,0.01148,0.041,1.3728,0.40040000000000003,1.43
2020-11-10 07:30:00,2.13312,0.62216,2.222,0.030720000000000004,0.008960000000000001,0.032,2.1024,0.6132000000000001,2.19,1.52832,0.44576000000000005,1.592,0.030720000000000004,0.008960000000000001,0.032,1.4976,0.4368,1.56
2020-11-10 08:00:00,2.2584,0.6587000000000001,2.3525,0.031200000000000002,0.0091,0.0325,2.2272,0.6496000000000001,2.32,1.596,0.4655,1.6625,0.031200000000000002,0.0091,0.0325,1.5648,0.45640000000000003,1.63
2020-11-10 08:30:00,2.35248,0.6861400000000001,2.4505,0.029280000000000004,0.00854,0.030500000000000003,2.3232,0.6776,2.42,1.67088,0.48734000000000005,1.7405,0.029280000000000004,0.00854,0.030500000000000003,1.6416,0.4788,1.71
2020-11-10 09:00:00,2.35968,0.6882400000000001,2.458,0.02688,0.007840000000000001,0.028,2.3328,0.6804,2.43,1.67808,0.48944000000000004,1.748,0.02688,0.007840000000000001,0.028,1.6512,0.48160000000000003,1.72
2020-11-10 09:30:00,2.29632,0.66976,2.392,0.05952,0.01736,0.062,2.2368,0.6524,2.33,1.6627200000000002,0.48496000000000006,1.732,0.05952,0.01736,0.062,1.6032000000000002,0.4676,1.67
2020-11-10 10:00:00,2.1432,0.6251,2.2325,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.0736,0.6048,2.16,1.7016,0.4963,1.7725,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-10 10:30:00,2.18544,0.6374200000000001,2.2765,0.06384000000000001,0.01862,0.0665,2.1216,0.6188,2.21,1.77264,0.51702,1.8465,0.06384000000000001,0.01862,0.0665,1.7088,0.4984,1.78
2020-11-10 11:00:00,2.18544,0.6374200000000001,2.2765,0.08304,0.024220000000000002,0.08650000000000001,2.1024,0.6132000000000001,2.19,1.69584,0.49462000000000006,1.7665000000000002,0.08304,0.024220000000000002,0.08650000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-11-10 11:30:00,2.16,0.63,2.25,0.0864,0.0252,0.09,2.0736,0.6048,2.16,1.776,0.518,1.85,0.0864,0.0252,0.09,1.6896,0.4928,1.76
2020-11-10 12:00:00,2.18928,0.6385400000000001,2.2805,0.05808000000000001,0.01694,0.060500000000000005,2.1312,0.6216,2.22,1.73808,0.5069400000000001,1.8105,0.05808000000000001,0.01694,0.060500000000000005,1.6800000000000002,0.49,1.75
2020-11-10 12:30:00,2.28528,0.66654,2.3805,0.06768,0.01974,0.07050000000000001,2.2176,0.6468,2.31,1.74768,0.5097400000000001,1.8205,0.06768,0.01974,0.07050000000000001,1.6800000000000002,0.49,1.75
2020-11-10 13:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.06432,0.018760000000000002,0.067,2.2368,0.6524,2.33,1.90752,0.5563600000000001,1.987,0.06432,0.018760000000000002,0.067,1.8432,0.5376000000000001,1.92
2020-11-10 13:30:00,2.40528,0.70154,2.5055,0.06288,0.018340000000000002,0.0655,2.3424,0.6832,2.44,1.83888,0.53634,1.9155000000000002,0.06288,0.018340000000000002,0.0655,1.776,0.518,1.85
2020-11-10 14:00:00,2.38368,0.6952400000000001,2.483,0.05088,0.01484,0.053,2.3328,0.6804,2.43,1.74048,0.5076400000000001,1.8130000000000002,0.05088,0.01484,0.053,1.6896,0.4928,1.76
2020-11-10 14:30:00,2.36016,0.6883800000000001,2.4585,0.046560000000000004,0.013580000000000002,0.0485,2.3136,0.6748000000000001,2.41,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.046560000000000004,0.013580000000000002,0.0485,1.6224,0.4732,1.69
2020-11-10 15:00:00,2.32032,0.67676,2.417,0.054720000000000005,0.015960000000000002,0.057,2.2656,0.6608,2.36,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.054720000000000005,0.015960000000000002,0.057,1.584,0.462,1.65
2020-11-10 15:30:00,2.32368,0.67774,2.4205,0.06768,0.01974,0.07050000000000001,2.2560000000000002,0.658,2.35,1.69008,0.49294000000000004,1.7605,0.06768,0.01974,0.07050000000000001,1.6224,0.4732,1.69
2020-11-10 16:00:00,2.46144,0.7179200000000001,2.564,0.051840000000000004,0.015120000000000001,0.054,2.4096,0.7028,2.51,1.7990400000000002,0.5247200000000001,1.874,0.051840000000000004,0.015120000000000001,0.054,1.7472,0.5096,1.82
2020-11-10 16:30:00,2.6068800000000003,0.76034,2.7155,0.07248,0.021140000000000003,0.0755,2.5343999999999998,0.7392000000000001,2.64,1.92528,0.56154,2.0055,0.07248,0.021140000000000003,0.0755,1.8528,0.5404,1.9300000000000002
2020-11-10 17:00:00,2.81232,0.8202600000000001,2.9295,0.07632000000000001,0.022260000000000002,0.0795,2.7359999999999998,0.798,2.85,2.09232,0.61026,2.1795,0.07632000000000001,0.022260000000000002,0.0795,2.016,0.588,2.1
2020-11-10 17:30:00,2.9265600000000003,0.8535800000000001,3.0485,0.05616,0.016380000000000002,0.0585,2.8704,0.8372,2.99,2.20656,0.64358,2.2984999999999998,0.05616,0.016380000000000002,0.0585,2.1504,0.6272,2.24
2020-11-10 18:00:00,2.93712,0.8566600000000001,3.0595,0.07632000000000001,0.022260000000000002,0.0795,2.8608000000000002,0.8344,2.98,2.23632,0.6522600000000001,2.3295,0.07632000000000001,0.022260000000000002,0.0795,2.16,0.63,2.25
2020-11-10 18:30:00,2.84784,0.83062,2.9665,0.09264000000000001,0.027020000000000002,0.0965,2.7552,0.8036000000000001,2.87,2.14704,0.62622,2.2365,0.09264000000000001,0.027020000000000002,0.0965,2.0544000000000002,0.5992000000000001,2.14
2020-11-10 19:00:00,2.8084800000000003,0.8191400000000001,2.9255,0.11088,0.03234,0.1155,2.6976,0.7868,2.81,2.10768,0.6147400000000001,2.1955,0.11088,0.03234,0.1155,1.9968,0.5824,2.08
2020-11-10 19:30:00,2.76384,0.8061200000000001,2.879,0.12384,0.036120000000000006,0.129,2.64,0.77,2.75,1.99584,0.5821200000000001,2.079,0.12384,0.036120000000000006,0.129,1.8719999999999999,0.546,1.9500000000000002
2020-11-10 20:00:00,2.50896,0.7317800000000001,2.6135,0.12816000000000002,0.037380000000000004,0.1335,2.3808,0.6944,2.48,1.85616,0.5413800000000001,1.9335,0.12816000000000002,0.037380000000000004,0.1335,1.728,0.504,1.8
2020-11-10 20:30:00,2.39376,0.69818,2.4935,0.11856000000000001,0.03458,0.12350000000000001,2.2752,0.6636000000000001,2.37,1.73136,0.5049800000000001,1.8035,0.11856000000000001,0.03458,0.12350000000000001,1.6128,0.47040000000000004,1.6800000000000002
2020-11-10 21:00:00,2.22912,0.6501600000000001,2.322,0.11712000000000002,0.03416,0.122,2.112,0.616,2.2,1.60512,0.46816,1.6720000000000002,0.11712000000000002,0.03416,0.122,1.488,0.434,1.55
2020-11-10 21:30:00,2.1504,0.6272,2.24,0.12480000000000001,0.0364,0.13,2.0256,0.5908,2.11,1.536,0.448,1.6,0.12480000000000001,0.0364,0.13,1.4112,0.4116,1.47
2020-11-10 22:00:00,2.07024,0.60382,2.1565,0.13104000000000002,0.038220000000000004,0.1365,1.9392,0.5656,2.02,1.53264,0.44702000000000003,1.5965,0.13104000000000002,0.038220000000000004,0.1365,1.4016,0.4088,1.46
2020-11-10 22:30:00,1.87488,0.54684,1.953,0.07968,0.02324,0.083,1.7952,0.5236000000000001,1.87,1.33728,0.39004000000000005,1.393,0.07968,0.02324,0.083,1.2576,0.3668,1.31
2020-11-10 23:00:00,1.71744,0.50092,1.7890000000000001,0.06624000000000001,0.01932,0.069,1.6512,0.48160000000000003,1.72,1.23744,0.36092,1.289,0.06624000000000001,0.01932,0.069,1.1712,0.3416,1.22
2020-11-10 23:30:00,1.5695999999999999,0.45780000000000004,1.635,0.07200000000000001,0.021,0.075,1.4976,0.4368,1.56,1.1376,0.33180000000000004,1.185,0.07200000000000001,0.021,0.075,1.0656,0.3108,1.11
2020-11-11 00:00:00,1.4366400000000001,0.41902000000000006,1.4965,0.06384000000000001,0.01862,0.0665,1.3728,0.40040000000000003,1.43,1.06224,0.30982000000000004,1.1065,0.06384000000000001,0.01862,0.0665,0.9984000000000001,0.2912,1.04
2020-11-11 00:30:00,1.5518399999999999,0.45262,1.6165,0.09264000000000001,0.027020000000000002,0.0965,1.4592,0.42560000000000003,1.52,1.18704,0.34622,1.2365,0.09264000000000001,0.027020000000000002,0.0965,1.0944,0.31920000000000004,1.1400000000000001
2020-11-11 01:00:00,1.6147200000000002,0.47096000000000005,1.682,0.14592000000000002,0.04256,0.152,1.4688,0.4284,1.53,1.22112,0.35616000000000003,1.272,0.14592000000000002,0.04256,0.152,1.0752,0.3136,1.12
2020-11-11 01:30:00,1.59312,0.46466,1.6595,0.11472,0.033460000000000004,0.11950000000000001,1.4784000000000002,0.4312,1.54,1.19952,0.34986,1.2495,0.11472,0.033460000000000004,0.11950000000000001,1.0848,0.3164,1.13
2020-11-11 02:00:00,1.62816,0.47488,1.6960000000000002,0.10176,0.02968,0.106,1.5264,0.44520000000000004,1.5899999999999999,1.24416,0.36288000000000004,1.296,0.10176,0.02968,0.106,1.1424,0.3332,1.19
2020-11-11 02:30:00,1.58304,0.46172,1.649,0.09504000000000001,0.02772,0.099,1.488,0.434,1.55,1.22784,0.35812000000000005,1.279,0.09504000000000001,0.02772,0.099,1.1328,0.3304,1.18
2020-11-11 03:00:00,1.596,0.4655,1.6625,0.0984,0.0287,0.10250000000000001,1.4976,0.4368,1.56,1.2408000000000001,0.3619,1.2925,0.0984,0.0287,0.10250000000000001,1.1424,0.3332,1.19
2020-11-11 03:30:00,1.55424,0.45332000000000006,1.619,0.11424000000000001,0.03332,0.11900000000000001,1.44,0.42,1.5,1.24704,0.36372000000000004,1.299,0.11424000000000001,0.03332,0.11900000000000001,1.1328,0.3304,1.18
2020-11-11 04:00:00,1.50336,0.43848000000000004,1.566,0.16896000000000003,0.049280000000000004,0.176,1.3344,0.38920000000000005,1.3900000000000001,1.18656,0.34608000000000005,1.236,0.16896000000000003,0.049280000000000004,0.176,1.0176,0.2968,1.06
2020-11-11 04:30:00,1.47456,0.43008,1.536,0.19776000000000002,0.05768,0.20600000000000002,1.2768,0.3724,1.33,1.12896,0.32928,1.176,0.19776000000000002,0.05768,0.20600000000000002,0.9312,0.2716,0.97
2020-11-11 05:00:00,1.44096,0.42028000000000004,1.501,0.26016,0.07588,0.271,1.1808,0.34440000000000004,1.23,1.04736,0.30548000000000003,1.091,0.26016,0.07588,0.271,0.7872,0.2296,0.8200000000000001
2020-11-11 05:30:00,1.44144,0.42042,1.5015,0.28944000000000003,0.08442000000000001,0.3015,1.152,0.336,1.2,1.08624,0.31682000000000005,1.1315,0.28944000000000003,0.08442000000000001,0.3015,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-11-11 06:00:00,1.55136,0.45248000000000005,1.616,0.35136,0.10248,0.366,1.2,0.35000000000000003,1.25,1.1961600000000001,0.34888,1.246,0.35136,0.10248,0.366,0.8448,0.2464,0.88
2020-11-11 06:30:00,1.77264,0.51702,1.8465,0.32304000000000005,0.09422000000000001,0.3365,1.4496,0.4228,1.51,1.33104,0.38822,1.3865,0.32304000000000005,0.09422000000000001,0.3365,1.008,0.294,1.05
2020-11-11 07:00:00,2.00304,0.5842200000000001,2.0865,0.31344000000000005,0.09142,0.3265,1.6896,0.4928,1.76,1.5134400000000001,0.44142000000000003,1.5765,0.31344000000000005,0.09142,0.3265,1.2,0.35000000000000003,1.25
2020-11-11 07:30:00,2.25024,0.65632,2.344,0.25344,0.07392,0.264,1.9968,0.5824,2.08,1.64544,0.47992,1.714,0.25344,0.07392,0.264,1.392,0.406,1.45
2020-11-11 08:00:00,2.36544,0.6899200000000001,2.464,0.28224000000000005,0.08232,0.294,2.0832,0.6076,2.17,1.76064,0.5135200000000001,1.834,0.28224000000000005,0.08232,0.294,1.4784000000000002,0.4312,1.54
2020-11-11 08:30:00,2.36592,0.69006,2.4645,0.33072,0.09646,0.34450000000000003,2.0352,0.5936,2.12,1.84752,0.53886,1.9245,0.33072,0.09646,0.34450000000000003,1.5168,0.4424,1.58
2020-11-11 09:00:00,2.38416,0.6953800000000001,2.4835000000000003,0.34896000000000005,0.10178000000000001,0.3635,2.0352,0.5936,2.12,1.86576,0.54418,1.9435,0.34896000000000005,0.10178000000000001,0.3635,1.5168,0.4424,1.58
2020-11-11 09:30:00,2.38848,0.69664,2.488,0.34368000000000004,0.10024000000000001,0.358,2.0448,0.5964,2.13,1.76448,0.5146400000000001,1.838,0.34368000000000004,0.10024000000000001,0.358,1.4208,0.41440000000000005,1.48
2020-11-11 10:00:00,2.38992,0.69706,2.4895,0.31632000000000005,0.09226000000000001,0.3295,2.0736,0.6048,2.16,1.73712,0.50666,1.8094999999999999,0.31632000000000005,0.09226000000000001,0.3295,1.4208,0.41440000000000005,1.48
2020-11-11 10:30:00,2.18208,0.63644,2.273,0.23328000000000002,0.06804,0.243,1.9488,0.5684,2.03,1.5964800000000001,0.46564000000000005,1.663,0.23328000000000002,0.06804,0.243,1.3632,0.3976,1.42
2020-11-11 11:00:00,2.1576,0.6293000000000001,2.2475,0.3144,0.0917,0.3275,1.8432,0.5376000000000001,1.92,1.7064,0.49770000000000003,1.7775,0.3144,0.0917,0.3275,1.392,0.406,1.45
2020-11-11 11:30:00,2.15568,0.6287400000000001,2.2455,0.33168000000000003,0.09674,0.34550000000000003,1.824,0.532,1.9,1.7044800000000002,0.49714,1.7755,0.33168000000000003,0.09674,0.34550000000000003,1.3728,0.40040000000000003,1.43
2020-11-11 12:00:00,2.24256,0.6540800000000001,2.336,0.26496000000000003,0.07728,0.276,1.9776,0.5768,2.06,1.75296,0.5112800000000001,1.826,0.26496000000000003,0.07728,0.276,1.488,0.434,1.55
2020-11-11 12:30:00,2.21568,0.64624,2.308,0.40128,0.11704,0.418,1.8144,0.5292,1.8900000000000001,1.81248,0.52864,1.888,0.40128,0.11704,0.418,1.4112,0.4116,1.47
2020-11-11 13:00:00,2.24256,0.6540800000000001,2.336,0.40896000000000005,0.11928000000000001,0.426,1.8336000000000001,0.5348,1.9100000000000001,1.87776,0.5476800000000001,1.956,0.40896000000000005,0.11928000000000001,0.426,1.4688,0.4284,1.53
2020-11-11 13:30:00,2.36736,0.6904800000000001,2.466,0.41856000000000004,0.12208000000000001,0.436,1.9488,0.5684,2.03,2.00256,0.58408,2.086,0.41856000000000004,0.12208000000000001,0.436,1.584,0.462,1.65
2020-11-11 14:00:00,2.388,0.6965,2.4875,0.41040000000000004,0.1197,0.42750000000000005,1.9776,0.5768,2.06,1.956,0.5705,2.0375,0.41040000000000004,0.1197,0.42750000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-11 14:30:00,2.29728,0.6700400000000001,2.393,0.37728,0.11004000000000001,0.393,1.92,0.56,2.0,1.90368,0.5552400000000001,1.983,0.37728,0.11004000000000001,0.393,1.5264,0.44520000000000004,1.5899999999999999
2020-11-11 15:00:00,2.35152,0.68586,2.4495,0.43152,0.12586,0.4495,1.92,0.56,2.0,1.8811200000000001,0.54866,1.9595,0.43152,0.12586,0.4495,1.4496,0.4228,1.51
2020-11-11 15:30:00,2.3856,0.6958000000000001,2.485,0.4656,0.1358,0.485,1.92,0.56,2.0,1.944,0.5670000000000001,2.025,0.4656,0.1358,0.485,1.4784000000000002,0.4312,1.54
2020-11-11 16:00:00,2.48928,0.72604,2.593,0.43488000000000004,0.12684,0.453,2.0544000000000002,0.5992000000000001,2.14,2.02848,0.59164,2.113,0.43488000000000004,0.12684,0.453,1.5936,0.46480000000000005,1.6600000000000001
2020-11-11 16:30:00,2.55504,0.7452200000000001,2.6615,0.36624,0.10682000000000001,0.3815,2.1888,0.6384000000000001,2.2800000000000002,2.10384,0.61362,2.1915,0.36624,0.10682000000000001,0.3815,1.7376,0.5068,1.81
2020-11-11 17:00:00,2.77872,0.8104600000000001,2.8945,0.31152,0.09086000000000001,0.3245,2.4672,0.7196,2.5700000000000003,2.27952,0.66486,2.3745,0.31152,0.09086000000000001,0.3245,1.968,0.5740000000000001,2.05
2020-11-11 17:30:00,2.93088,0.85484,3.053,0.40608000000000005,0.11844,0.423,2.5248,0.7364,2.63,2.39328,0.6980400000000001,2.493,0.40608000000000005,0.11844,0.423,1.9872,0.5796,2.07
2020-11-11 18:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.41664,0.12152,0.434,2.4576000000000002,0.7168,2.56,2.34624,0.68432,2.444,0.41664,0.12152,0.434,1.9296000000000002,0.5628000000000001,2.01
2020-11-11 18:30:00,2.76768,0.8072400000000001,2.883,0.44448000000000004,0.12964,0.463,2.3232,0.6776,2.42,2.30688,0.6728400000000001,2.403,0.44448000000000004,0.12964,0.463,1.8624,0.5432,1.94
2020-11-11 19:00:00,2.65536,0.7744800000000001,2.766,0.42816000000000004,0.12488,0.446,2.2272,0.6496000000000001,2.32,2.1849600000000002,0.6372800000000001,2.276,0.42816000000000004,0.12488,0.446,1.7568000000000001,0.5124000000000001,1.83
2020-11-11 19:30:00,2.5416,0.7413000000000001,2.6475,0.45840000000000003,0.1337,0.47750000000000004,2.0832,0.6076,2.17,2.0328,0.5929,2.1175,0.45840000000000003,0.1337,0.47750000000000004,1.5744,0.4592,1.6400000000000001
2020-11-11 20:00:00,2.49024,0.7263200000000001,2.594,0.46464000000000005,0.13552,0.484,2.0256,0.5908,2.11,2.04864,0.59752,2.134,0.46464000000000005,0.13552,0.484,1.584,0.462,1.65
2020-11-11 20:30:00,2.27904,0.6647200000000001,2.374,0.45504000000000006,0.13272,0.47400000000000003,1.824,0.532,1.9,1.8278400000000001,0.53312,1.904,0.45504000000000006,0.13272,0.47400000000000003,1.3728,0.40040000000000003,1.43
2020-11-11 21:00:00,2.1648,0.6314000000000001,2.255,0.456,0.133,0.47500000000000003,1.7088,0.4984,1.78,1.7808000000000002,0.5194,1.855,0.456,0.133,0.47500000000000003,1.3248,0.3864,1.38
2020-11-11 21:30:00,2.03808,0.5944400000000001,2.123,0.46368000000000004,0.13524,0.483,1.5744,0.4592,1.6400000000000001,1.74048,0.5076400000000001,1.8130000000000002,0.46368000000000004,0.13524,0.483,1.2768,0.3724,1.33
2020-11-11 22:00:00,1.8878400000000002,0.55062,1.9665,0.46704,0.13622,0.48650000000000004,1.4208,0.41440000000000005,1.48,1.6382400000000001,0.47782,1.7065000000000001,0.46704,0.13622,0.48650000000000004,1.1712,0.3416,1.22
2020-11-11 22:30:00,1.70112,0.49616000000000005,1.772,0.47232,0.13776000000000002,0.492,1.2288000000000001,0.3584,1.28,1.49952,0.43736,1.562,0.47232,0.13776000000000002,0.492,1.0272000000000001,0.29960000000000003,1.07
2020-11-11 23:00:00,1.536,0.448,1.6,0.47040000000000004,0.13720000000000002,0.49,1.0656,0.3108,1.11,1.3728,0.40040000000000003,1.43,0.47040000000000004,0.13720000000000002,0.49,0.9024000000000001,0.2632,0.9400000000000001
2020-11-11 23:30:00,1.41168,0.41174000000000005,1.4705,0.47088,0.13734000000000002,0.49050000000000005,0.9408000000000001,0.27440000000000003,0.98,1.28688,0.37534,1.3405,0.47088,0.13734000000000002,0.49050000000000005,0.8160000000000001,0.23800000000000002,0.85
2020-11-12 00:00:00,1.29552,0.37786000000000003,1.3495,0.40272,0.11746000000000001,0.41950000000000004,0.8928,0.2604,0.93,1.18032,0.34426,1.2295,0.40272,0.11746000000000001,0.41950000000000004,0.7776000000000001,0.2268,0.81
2020-11-12 00:30:00,1.3123200000000002,0.38276000000000004,1.367,0.31392000000000003,0.09156,0.327,0.9984000000000001,0.2912,1.04,1.19712,0.34916,1.2469999999999999,0.31392000000000003,0.09156,0.327,0.8832000000000001,0.2576,0.92
2020-11-12 01:00:00,1.42992,0.41706000000000004,1.4895,0.33552000000000004,0.09786,0.34950000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.4011200000000001,0.40866,1.4595,0.33552000000000004,0.09786,0.34950000000000003,1.0656,0.3108,1.11
2020-11-12 01:30:00,1.3824,0.4032,1.44,0.336,0.098,0.35000000000000003,1.0464,0.3052,1.09,1.2288000000000001,0.3584,1.28,0.336,0.098,0.35000000000000003,0.8928,0.2604,0.93
2020-11-12 02:00:00,1.36368,0.39774000000000004,1.4205,0.34608000000000005,0.10094,0.36050000000000004,1.0176,0.2968,1.06,1.23888,0.36134000000000005,1.2905,0.34608000000000005,0.10094,0.36050000000000004,0.8928,0.2604,0.93
2020-11-12 02:30:00,1.33632,0.38976000000000005,1.392,0.34752000000000005,0.10136,0.362,0.9888,0.2884,1.03,1.15392,0.33656,1.202,0.34752000000000005,0.10136,0.362,0.8064,0.23520000000000002,0.84
2020-11-12 03:00:00,1.31424,0.38332000000000005,1.369,0.30624,0.08932000000000001,0.319,1.008,0.294,1.05,1.1222400000000001,0.32732,1.169,0.30624,0.08932000000000001,0.319,0.8160000000000001,0.23800000000000002,0.85
2020-11-12 03:30:00,1.32048,0.38514000000000004,1.3755,0.25488,0.07434,0.2655,1.0656,0.3108,1.11,1.09968,0.32074,1.1455,0.25488,0.07434,0.2655,0.8448,0.2464,0.88
2020-11-12 04:00:00,1.30464,0.38052,1.359,0.21984,0.06412000000000001,0.229,1.0848,0.3164,1.13,1.08384,0.31612,1.129,0.21984,0.06412000000000001,0.229,0.864,0.252,0.9
2020-11-12 04:30:00,1.29936,0.37898000000000004,1.3535,0.23376000000000002,0.06818,0.24350000000000002,1.0656,0.3108,1.11,1.08816,0.31738000000000005,1.1335,0.23376000000000002,0.06818,0.24350000000000002,0.8544,0.2492,0.89
2020-11-12 05:00:00,1.29072,0.37646,1.3445,0.17712000000000003,0.051660000000000005,0.1845,1.1136,0.32480000000000003,1.16,1.06032,0.30926000000000003,1.1045,0.17712000000000003,0.051660000000000005,0.1845,0.8832000000000001,0.2576,0.92
2020-11-12 05:30:00,1.33152,0.38836000000000004,1.387,0.12192000000000001,0.03556,0.127,1.2096,0.3528,1.26,1.08192,0.31556,1.127,0.12192000000000001,0.03556,0.127,0.96,0.28,1.0
2020-11-12 06:00:00,1.44384,0.42112000000000005,1.504,0.12864,0.037520000000000005,0.134,1.3152,0.3836,1.37,1.16544,0.33992000000000006,1.214,0.12864,0.037520000000000005,0.134,1.0368,0.3024,1.08
2020-11-12 06:30:00,1.64112,0.47866000000000003,1.7095,0.18192000000000003,0.05306,0.1895,1.4592,0.42560000000000003,1.52,1.33392,0.38906,1.3895,0.18192000000000003,0.05306,0.1895,1.152,0.336,1.2
2020-11-12 07:00:00,1.84416,0.53788,1.921,0.10656,0.031080000000000003,0.111,1.7376,0.5068,1.81,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.10656,0.031080000000000003,0.111,1.4016,0.4088,1.46
2020-11-12 07:30:00,2.07024,0.60382,2.1565,0.02544,0.00742,0.026500000000000003,2.0448,0.5964,2.13,1.64784,0.48062000000000005,1.7165,0.02544,0.00742,0.026500000000000003,1.6224,0.4732,1.69
2020-11-12 08:00:00,2.18976,0.63868,2.281,0.09696,0.028280000000000003,0.101,2.0928,0.6104,2.18,1.67136,0.48748,1.741,0.09696,0.028280000000000003,0.101,1.5744,0.4592,1.6400000000000001
2020-11-12 08:30:00,2.31216,0.6743800000000001,2.4085,0.22896000000000002,0.06678,0.23850000000000002,2.0832,0.6076,2.17,1.79376,0.5231800000000001,1.8685,0.22896000000000002,0.06678,0.23850000000000002,1.5648,0.45640000000000003,1.63
2020-11-12 09:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.22656,0.06608,0.23600000000000002,2.1792,0.6356,2.27,2.01216,0.5868800000000001,2.096,0.22656,0.06608,0.23600000000000002,1.7856,0.5208,1.8599999999999999
2020-11-12 09:30:00,2.3232,0.6776,2.42,0.14400000000000002,0.042,0.15,2.1792,0.6356,2.27,1.9872,0.5796,2.07,0.14400000000000002,0.042,0.15,1.8432,0.5376000000000001,1.92
2020-11-12 10:00:00,2.25696,0.6582800000000001,2.351,0.22176,0.06468,0.231,2.0352,0.5936,2.12,1.96896,0.57428,2.051,0.22176,0.06468,0.231,1.7472,0.5096,1.82
2020-11-12 10:30:00,2.05008,0.59794,2.1355,0.16848000000000002,0.04914,0.17550000000000002,1.8816000000000002,0.5488000000000001,1.96,1.91568,0.55874,1.9955,0.16848000000000002,0.04914,0.17550000000000002,1.7472,0.5096,1.82
2020-11-12 11:00:00,2.18208,0.63644,2.273,0.10848000000000001,0.03164,0.113,2.0736,0.6048,2.16,1.9708800000000002,0.57484,2.053,0.10848000000000001,0.03164,0.113,1.8624,0.5432,1.94
2020-11-12 11:30:00,2.26704,0.66122,2.3615,0.20304000000000003,0.05922,0.21150000000000002,2.064,0.602,2.15,1.87344,0.54642,1.9515,0.20304000000000003,0.05922,0.21150000000000002,1.6703999999999999,0.4872,1.74
2020-11-12 12:00:00,2.196,0.6405000000000001,2.2875,0.25680000000000003,0.07490000000000001,0.2675,1.9392,0.5656,2.02,1.8984,0.5537000000000001,1.9775,0.25680000000000003,0.07490000000000001,0.2675,1.6416,0.4788,1.71
2020-11-12 12:30:00,2.15616,0.6288800000000001,2.246,0.20736000000000002,0.060480000000000006,0.216,1.9488,0.5684,2.03,1.9641600000000001,0.5728800000000001,2.046,0.20736000000000002,0.060480000000000006,0.216,1.7568000000000001,0.5124000000000001,1.83
2020-11-12 13:00:00,2.01072,0.5864600000000001,2.0945,0.29232,0.08526,0.3045,1.7184,0.5012,1.79,1.9819200000000001,0.57806,2.0645,0.29232,0.08526,0.3045,1.6896,0.4928,1.76
2020-11-12 13:30:00,2.00352,0.5843600000000001,2.087,0.39072,0.11396,0.40700000000000003,1.6128,0.47040000000000004,1.6800000000000002,1.87872,0.54796,1.957,0.39072,0.11396,0.40700000000000003,1.488,0.434,1.55
2020-11-12 14:00:00,2.16,0.63,2.25,0.24960000000000002,0.0728,0.26,1.9104,0.5572,1.99,1.8912,0.5516,1.97,0.24960000000000002,0.0728,0.26,1.6416,0.4788,1.71
2020-11-12 14:30:00,2.30352,0.67186,2.3995,0.11472,0.033460000000000004,0.11950000000000001,2.1888,0.6384000000000001,2.2800000000000002,1.76592,0.5150600000000001,1.8395000000000001,0.11472,0.033460000000000004,0.11950000000000001,1.6512,0.48160000000000003,1.72
2020-11-12 15:00:00,2.25456,0.65758,2.3485,0.10416,0.03038,0.1085,2.1504,0.6272,2.24,1.68816,0.49238000000000004,1.7585000000000002,0.10416,0.03038,0.1085,1.584,0.462,1.65
2020-11-12 15:30:00,2.29488,0.66934,2.3905,0.13488,0.03934,0.1405,2.16,0.63,2.25,1.69968,0.49574,1.7705000000000002,0.13488,0.03934,0.1405,1.5648,0.45640000000000003,1.63
2020-11-12 16:00:00,2.45664,0.71652,2.559,0.20064,0.05852,0.209,2.2560000000000002,0.658,2.35,1.87104,0.5457200000000001,1.949,0.20064,0.05852,0.209,1.6703999999999999,0.4872,1.74
2020-11-12 16:30:00,2.55312,0.7446600000000001,2.6595,0.19152000000000002,0.05586000000000001,0.1995,2.3616,0.6888000000000001,2.46,1.94832,0.5682600000000001,2.0295,0.19152000000000002,0.05586000000000001,0.1995,1.7568000000000001,0.5124000000000001,1.83
2020-11-12 17:00:00,2.7864,0.8127000000000001,2.9025,0.2232,0.0651,0.2325,2.5632,0.7476,2.67,2.1432,0.6251,2.2325,0.2232,0.0651,0.2325,1.92,0.56,2.0
2020-11-12 17:30:00,2.90208,0.8464400000000001,3.023,0.27168000000000003,0.07924,0.28300000000000003,2.6304,0.7672,2.74,2.24928,0.6560400000000001,2.343,0.27168000000000003,0.07924,0.28300000000000003,1.9776,0.5768,2.06
2020-11-12 18:00:00,2.87232,0.8377600000000001,2.992,0.27072,0.07896,0.28200000000000003,2.6016,0.7588,2.71,2.23872,0.6529600000000001,2.332,0.27072,0.07896,0.28200000000000003,1.968,0.5740000000000001,2.05
2020-11-12 18:30:00,2.83584,0.8271200000000001,2.954,0.22464,0.06552000000000001,0.234,2.6112,0.7616,2.7199999999999998,2.20224,0.64232,2.294,0.22464,0.06552000000000001,0.234,1.9776,0.5768,2.06
2020-11-12 19:00:00,2.7955200000000002,0.8153600000000001,2.912,0.28032,0.08176000000000001,0.292,2.5152,0.7336,2.62,2.15232,0.6277600000000001,2.242,0.28032,0.08176000000000001,0.292,1.8719999999999999,0.546,1.9500000000000002
2020-11-12 19:30:00,2.6299200000000003,0.7670600000000001,2.7395,0.32592000000000004,0.09506,0.3395,2.304,0.672,2.4,2.04432,0.59626,2.1295,0.32592000000000004,0.09506,0.3395,1.7184,0.5012,1.79
2020-11-12 20:00:00,2.49888,0.72884,2.6029999999999998,0.31008,0.09044,0.323,2.1888,0.6384000000000001,2.2800000000000002,1.93248,0.56364,2.013,0.31008,0.09044,0.323,1.6224,0.4732,1.69
2020-11-12 20:30:00,2.37696,0.69328,2.476,0.34176,0.09968,0.356,2.0352,0.5936,2.12,1.8105600000000002,0.52808,1.8860000000000001,0.34176,0.09968,0.356,1.4688,0.4284,1.53
2020-11-12 21:00:00,2.2800000000000002,0.665,2.375,0.3216,0.09380000000000001,0.335,1.9584000000000001,0.5712,2.04,1.7616,0.5138,1.835,0.3216,0.09380000000000001,0.335,1.44,0.42,1.5
2020-11-12 21:30:00,2.12736,0.62048,2.216,0.34176,0.09968,0.356,1.7856,0.5208,1.8599999999999999,1.64736,0.48048,1.716,0.34176,0.09968,0.356,1.3056,0.3808,1.3599999999999999
2020-11-12 22:00:00,1.9536,0.5698,2.035,0.3504,0.1022,0.365,1.6032000000000002,0.4676,1.67,1.5695999999999999,0.45780000000000004,1.635,0.3504,0.1022,0.365,1.2192,0.3556,1.27
2020-11-12 22:30:00,1.80576,0.52668,1.881,0.42336,0.12348,0.441,1.3824,0.4032,1.44,1.46976,0.42868000000000006,1.5310000000000001,0.42336,0.12348,0.441,1.0464,0.3052,1.09
2020-11-12 23:00:00,1.65408,0.48244000000000004,1.7229999999999999,0.43488000000000004,0.12684,0.453,1.2192,0.3556,1.27,1.36608,0.39844,1.423,0.43488000000000004,0.12684,0.453,0.9312,0.2716,0.97
2020-11-12 23:30:00,1.54176,0.44968,1.6059999999999999,0.36096,0.10528000000000001,0.376,1.1808,0.34440000000000004,1.23,1.26336,0.36848000000000003,1.316,0.36096,0.10528000000000001,0.376,0.9024000000000001,0.2632,0.9400000000000001
2020-11-13 00:00:00,1.41648,0.41314,1.4755,0.40848,0.11914000000000001,0.42550000000000004,1.008,0.294,1.05,1.16688,0.34034000000000003,1.2155,0.40848,0.11914000000000001,0.42550000000000004,0.7584000000000001,0.2212,0.79
2020-11-13 00:30:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.31776000000000004,0.09268000000000001,0.331,1.1904,0.3472,1.24,1.32576,0.38668,1.381,0.31776000000000004,0.09268000000000001,0.331,1.008,0.294,1.05
2020-11-13 01:00:00,1.5321600000000002,0.44688000000000005,1.596,0.38016000000000005,0.11088,0.396,1.152,0.336,1.2,1.37856,0.40208000000000005,1.436,0.38016000000000005,0.11088,0.396,0.9984000000000001,0.2912,1.04
2020-11-13 01:30:00,1.57056,0.45808000000000004,1.6360000000000001,0.38976000000000005,0.11368,0.406,1.1808,0.34440000000000004,1.23,1.3977600000000001,0.40768000000000004,1.456,0.38976000000000005,0.11368,0.406,1.008,0.294,1.05
2020-11-13 02:00:00,1.5695999999999999,0.45780000000000004,1.635,0.3312,0.0966,0.34500000000000003,1.2384,0.3612,1.29,1.3392,0.3906,1.395,0.3312,0.0966,0.34500000000000003,1.008,0.294,1.05
2020-11-13 02:30:00,1.5504,0.45220000000000005,1.615,0.36960000000000004,0.1078,0.385,1.1808,0.34440000000000004,1.23,1.3584,0.3962,1.415,0.36960000000000004,0.1078,0.385,0.9888,0.2884,1.03
2020-11-13 03:00:00,1.48368,0.43274,1.5455,0.45648000000000005,0.13314,0.47550000000000003,1.0272000000000001,0.29960000000000003,1.07,1.4068800000000001,0.41034000000000004,1.4655,0.45648000000000005,0.13314,0.47550000000000003,0.9504,0.2772,0.99
2020-11-13 03:30:00,1.45392,0.42406000000000005,1.5145,0.45552000000000004,0.13286,0.47450000000000003,0.9984000000000001,0.2912,1.04,1.4155200000000001,0.41286000000000006,1.4745,0.45552000000000004,0.13286,0.47450000000000003,0.96,0.28,1.0
2020-11-13 04:00:00,1.42128,0.41454,1.4805000000000001,0.44208000000000003,0.12894,0.4605,0.9792000000000001,0.2856,1.02,1.39248,0.40614000000000006,1.4505,0.44208000000000003,0.12894,0.4605,0.9504,0.2772,0.99
2020-11-13 04:30:00,1.42608,0.41594000000000003,1.4855,0.46608000000000005,0.13594,0.48550000000000004,0.96,0.28,1.0,1.4068800000000001,0.41034000000000004,1.4655,0.46608000000000005,0.13594,0.48550000000000004,0.9408000000000001,0.27440000000000003,0.98
2020-11-13 05:00:00,1.4352,0.4186,1.495,0.4656,0.1358,0.485,0.9696,0.2828,1.01,1.4064,0.4102,1.465,0.4656,0.1358,0.485,0.9408000000000001,0.27440000000000003,0.98
2020-11-13 05:30:00,1.42272,0.41496000000000005,1.482,0.47232,0.13776000000000002,0.492,0.9504,0.2772,0.99,1.4131200000000002,0.41216,1.472,0.47232,0.13776000000000002,0.492,0.9408000000000001,0.27440000000000003,0.98
2020-11-13 06:00:00,1.52736,0.44548000000000004,1.591,0.47136000000000006,0.13748000000000002,0.491,1.056,0.308,1.1,1.44096,0.42028000000000004,1.501,0.47136000000000006,0.13748000000000002,0.491,0.9696,0.2828,1.01
2020-11-13 06:30:00,1.72992,0.50456,1.802,0.46272,0.13496000000000002,0.482,1.2671999999999999,0.36960000000000004,1.32,1.51872,0.44296,1.5819999999999999,0.46272,0.13496000000000002,0.482,1.056,0.308,1.1
2020-11-13 07:00:00,1.85376,0.54068,1.931,0.46176000000000006,0.13468000000000002,0.481,1.392,0.406,1.45,1.48896,0.43428000000000005,1.5510000000000002,0.46176000000000006,0.13468000000000002,0.481,1.0272000000000001,0.29960000000000003,1.07
2020-11-13 07:30:00,2.07648,0.6056400000000001,2.163,0.36768,0.10724,0.383,1.7088,0.4984,1.78,1.71168,0.49924,1.783,0.36768,0.10724,0.383,1.344,0.392,1.4
2020-11-13 08:00:00,2.27472,0.66346,2.3695,0.13392,0.039060000000000004,0.1395,2.1408,0.6244000000000001,2.23,1.7179200000000001,0.5010600000000001,1.7895,0.13392,0.039060000000000004,0.1395,1.584,0.462,1.65
2020-11-13 08:30:00,2.37744,0.69342,2.4765,0.16944,0.049420000000000006,0.17650000000000002,2.208,0.644,2.3,1.82064,0.53102,1.8965,0.16944,0.049420000000000006,0.17650000000000002,1.6512,0.48160000000000003,1.72
2020-11-13 09:00:00,2.28144,0.66542,2.3765,0.18864,0.055020000000000006,0.1965,2.0928,0.6104,2.18,1.83024,0.5338200000000001,1.9065,0.18864,0.055020000000000006,0.1965,1.6416,0.4788,1.71
2020-11-13 09:30:00,2.17296,0.63378,2.2635,0.25296,0.07378000000000001,0.2635,1.92,0.56,2.0,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.25296,0.07378000000000001,0.2635,1.5936,0.46480000000000005,1.6600000000000001
2020-11-13 10:00:00,2.0688,0.6034,2.155,0.3024,0.0882,0.315,1.7664,0.5152,1.8399999999999999,1.8288000000000002,0.5334,1.905,0.3024,0.0882,0.315,1.5264,0.44520000000000004,1.5899999999999999
2020-11-13 10:30:00,2.00832,0.5857600000000001,2.092,0.26112,0.07616,0.272,1.7472,0.5096,1.82,1.88352,0.5493600000000001,1.962,0.26112,0.07616,0.272,1.6224,0.4732,1.69
2020-11-13 11:00:00,2.05488,0.5993400000000001,2.1405,0.25968,0.07574,0.2705,1.7952,0.5236000000000001,1.87,1.90128,0.55454,1.9805000000000001,0.25968,0.07574,0.2705,1.6416,0.4788,1.71
2020-11-13 11:30:00,2.004,0.5845,2.0875,0.324,0.0945,0.3375,1.6800000000000002,0.49,1.75,1.8984,0.5537000000000001,1.9775,0.324,0.0945,0.3375,1.5744,0.4592,1.6400000000000001
2020-11-13 12:00:00,1.9881600000000001,0.5798800000000001,2.071,0.32736000000000004,0.09548000000000001,0.341,1.6608,0.4844,1.73,1.87296,0.5462800000000001,1.951,0.32736000000000004,0.09548000000000001,0.341,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-13 12:30:00,2.12832,0.6207600000000001,2.217,0.26592000000000005,0.07756,0.277,1.8624,0.5432,1.94,1.85952,0.5423600000000001,1.937,0.26592000000000005,0.07756,0.277,1.5936,0.46480000000000005,1.6600000000000001
2020-11-13 13:00:00,2.11488,0.61684,2.203,0.19488000000000003,0.05684,0.203,1.92,0.56,2.0,1.95168,0.5692400000000001,2.033,0.19488000000000003,0.05684,0.203,1.7568000000000001,0.5124000000000001,1.83
2020-11-13 13:30:00,2.16432,0.63126,2.2545,0.24432,0.07126,0.2545,1.92,0.56,2.0,1.88592,0.55006,1.9645000000000001,0.24432,0.07126,0.2545,1.6416,0.4788,1.71
2020-11-13 14:00:00,2.32368,0.67774,2.4205,0.20208,0.058940000000000006,0.21050000000000002,2.1216,0.6188,2.21,1.82448,0.5321400000000001,1.9005,0.20208,0.058940000000000006,0.21050000000000002,1.6224,0.4732,1.69
2020-11-13 14:30:00,2.30352,0.67186,2.3995,0.12432000000000001,0.03626,0.1295,2.1792,0.6356,2.27,1.79472,0.52346,1.8695,0.12432000000000001,0.03626,0.1295,1.6703999999999999,0.4872,1.74
2020-11-13 15:00:00,2.39472,0.6984600000000001,2.4945,0.10992,0.032060000000000005,0.1145,2.2848,0.6664,2.38,1.8283200000000002,0.5332600000000001,1.9045,0.10992,0.032060000000000005,0.1145,1.7184,0.5012,1.79
2020-11-13 15:30:00,2.4105600000000003,0.70308,2.511,0.07776000000000001,0.022680000000000002,0.081,2.3328,0.6804,2.43,1.8345600000000002,0.53508,1.911,0.07776000000000001,0.022680000000000002,0.081,1.7568000000000001,0.5124000000000001,1.83
2020-11-13 16:00:00,2.48352,0.72436,2.5869999999999997,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.4,0.7000000000000001,2.5,1.90752,0.5563600000000001,1.987,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.824,0.532,1.9
2020-11-13 16:30:00,2.60544,0.75992,2.714,0.11904,0.03472,0.124,2.4864,0.7252000000000001,2.59,2.04864,0.59752,2.134,0.11904,0.03472,0.124,1.9296000000000002,0.5628000000000001,2.01
2020-11-13 17:00:00,2.84688,0.8303400000000001,2.9655,0.07248,0.021140000000000003,0.0755,2.7744,0.8092,2.89,2.21328,0.64554,2.3055,0.07248,0.021140000000000003,0.0755,2.1408,0.6244000000000001,2.23
2020-11-13 17:30:00,2.85168,0.83174,2.9705,0.06768,0.01974,0.07050000000000001,2.784,0.812,2.9,2.19888,0.64134,2.2905,0.06768,0.01974,0.07050000000000001,2.1312,0.6216,2.22
2020-11-13 18:00:00,2.89584,0.84462,3.0165,0.18864,0.055020000000000006,0.1965,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.31024,0.6738200000000001,2.4065,0.18864,0.055020000000000006,0.1965,2.1216,0.6188,2.21
2020-11-13 18:30:00,2.79504,0.8152200000000001,2.9115,0.13584000000000002,0.03962,0.14150000000000001,2.6592000000000002,0.7756000000000001,2.77,2.19024,0.63882,2.2815,0.13584000000000002,0.03962,0.14150000000000001,2.0544000000000002,0.5992000000000001,2.14
2020-11-13 19:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.14400000000000002,0.042,0.15,2.5632,0.7476,2.67,2.0832,0.6076,2.17,0.14400000000000002,0.042,0.15,1.9392,0.5656,2.02
2020-11-13 19:30:00,2.5248,0.7364,2.63,0.12480000000000001,0.0364,0.13,2.4,0.7000000000000001,2.5,1.968,0.5740000000000001,2.05,0.12480000000000001,0.0364,0.13,1.8432,0.5376000000000001,1.92
2020-11-13 20:00:00,2.35824,0.6878200000000001,2.4565,0.16944,0.049420000000000006,0.17650000000000002,2.1888,0.6384000000000001,2.2800000000000002,1.85904,0.54222,1.9365,0.16944,0.049420000000000006,0.17650000000000002,1.6896,0.4928,1.76
2020-11-13 20:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.21984,0.06412000000000001,0.229,2.0736,0.6048,2.16,1.79424,0.52332,1.869,0.21984,0.06412000000000001,0.229,1.5744,0.4592,1.6400000000000001
2020-11-13 21:00:00,2.1744,0.6342,2.265,0.22560000000000002,0.0658,0.23500000000000001,1.9488,0.5684,2.03,1.7616,0.5138,1.835,0.22560000000000002,0.0658,0.23500000000000001,1.536,0.448,1.6
2020-11-13 21:30:00,2.05536,0.59948,2.141,0.20256000000000002,0.05908000000000001,0.211,1.8528,0.5404,1.9300000000000002,1.62336,0.47348,1.691,0.20256000000000002,0.05908000000000001,0.211,1.4208,0.41440000000000005,1.48
2020-11-13 22:00:00,1.99008,0.5804400000000001,2.073,0.24288,0.07084,0.253,1.7472,0.5096,1.82,1.61568,0.47124000000000005,1.683,0.24288,0.07084,0.253,1.3728,0.40040000000000003,1.43
2020-11-13 22:30:00,1.80912,0.52766,1.8845,0.28272,0.08246,0.29450000000000004,1.5264,0.44520000000000004,1.5899999999999999,1.49232,0.43526000000000004,1.5545,0.28272,0.08246,0.29450000000000004,1.2096,0.3528,1.26
2020-11-13 23:00:00,1.6944,0.49420000000000003,1.7650000000000001,0.23520000000000002,0.06860000000000001,0.245,1.4592,0.42560000000000003,1.52,1.3872,0.4046,1.445,0.23520000000000002,0.06860000000000001,0.245,1.152,0.336,1.2
2020-11-13 23:30:00,1.56816,0.45738000000000006,1.6335000000000002,0.22416000000000003,0.06538000000000001,0.2335,1.344,0.392,1.4,1.26096,0.36778000000000005,1.3135,0.22416000000000003,0.06538000000000001,0.2335,1.0368,0.3024,1.08
