Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-14 00:00:00,1.43616,0.41888000000000003,1.496,0.19776000000000002,0.05768,0.20600000000000002,1.2384,0.3612,1.29,1.11936,0.32648000000000005,1.166,0.19776000000000002,0.05768,0.20600000000000002,0.9216000000000001,0.26880000000000004,0.96
2020-11-14 00:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.18528000000000003,0.054040000000000005,0.193,1.3152,0.3836,1.37,1.09728,0.32004000000000005,1.143,0.18528000000000003,0.054040000000000005,0.193,0.912,0.266,0.9500000000000001
2020-11-14 01:00:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.14928000000000002,0.04354,0.1555,1.3728,0.40040000000000003,1.43,1.06128,0.30954000000000004,1.1055,0.14928000000000002,0.04354,0.1555,0.912,0.266,0.9500000000000001
2020-11-14 01:30:00,1.5432000000000001,0.4501,1.6075,0.1416,0.0413,0.14750000000000002,1.4016,0.4088,1.46,1.0824,0.31570000000000004,1.1275,0.1416,0.0413,0.14750000000000002,0.9408000000000001,0.27440000000000003,0.98
2020-11-14 02:00:00,1.55136,0.45248000000000005,1.616,0.11136000000000001,0.03248,0.116,1.44,0.42,1.5,1.1577600000000001,0.33768000000000004,1.206,0.11136000000000001,0.03248,0.116,1.0464,0.3052,1.09
2020-11-14 02:30:00,1.4952,0.43610000000000004,1.5575,0.11280000000000001,0.0329,0.11750000000000001,1.3824,0.4032,1.44,1.1592,0.3381,1.2075,0.11280000000000001,0.0329,0.11750000000000001,1.0464,0.3052,1.09
2020-11-14 03:00:00,1.41216,0.41188,1.471,0.18336000000000002,0.05348000000000001,0.191,1.2288000000000001,0.3584,1.28,1.11456,0.32508000000000004,1.161,0.18336000000000002,0.05348000000000001,0.191,0.9312,0.2716,0.97
2020-11-14 03:30:00,1.38576,0.40418000000000004,1.4435,0.15696000000000002,0.04578,0.1635,1.2288000000000001,0.3584,1.28,1.09776,0.32018,1.1435,0.15696000000000002,0.04578,0.1635,0.9408000000000001,0.27440000000000003,0.98
2020-11-14 04:00:00,1.34256,0.39158000000000004,1.3985,0.20016,0.05838,0.20850000000000002,1.1424,0.3332,1.19,1.10256,0.32158000000000003,1.1485,0.20016,0.05838,0.20850000000000002,0.9024000000000001,0.2632,0.9400000000000001
2020-11-14 04:30:00,1.33824,0.39032000000000006,1.3940000000000001,0.20544,0.05992000000000001,0.214,1.1328,0.3304,1.18,1.07904,0.31472,1.124,0.20544,0.05992000000000001,0.214,0.8736,0.2548,0.91
2020-11-14 05:00:00,1.35456,0.39508000000000004,1.411,0.16416,0.047880000000000006,0.171,1.1904,0.3472,1.24,1.06656,0.31108,1.111,0.16416,0.047880000000000006,0.171,0.9024000000000001,0.2632,0.9400000000000001
2020-11-14 05:30:00,1.37232,0.40026000000000006,1.4295,0.22032000000000002,0.06426000000000001,0.2295,1.152,0.336,1.2,1.0747200000000001,0.31346,1.1195,0.22032000000000002,0.06426000000000001,0.2295,0.8544,0.2492,0.89
2020-11-14 06:00:00,1.41216,0.41188,1.471,0.19296000000000002,0.056280000000000004,0.201,1.2192,0.3556,1.27,1.10496,0.32228,1.151,0.19296000000000002,0.056280000000000004,0.201,0.912,0.266,0.9500000000000001
2020-11-14 06:30:00,1.58592,0.46256,1.6520000000000001,0.14592000000000002,0.04256,0.152,1.44,0.42,1.5,1.26912,0.37016000000000004,1.322,0.14592000000000002,0.04256,0.152,1.1232,0.3276,1.17
2020-11-14 07:00:00,1.69872,0.49546000000000007,1.7695,0.12432000000000001,0.03626,0.1295,1.5744,0.4592,1.6400000000000001,1.29552,0.37786000000000003,1.3495,0.12432000000000001,0.03626,0.1295,1.1712,0.3416,1.22
2020-11-14 07:30:00,1.8518400000000002,0.54012,1.929,0.09504000000000001,0.02772,0.099,1.7568000000000001,0.5124000000000001,1.83,1.38144,0.40292000000000006,1.439,0.09504000000000001,0.02772,0.099,1.2864,0.37520000000000003,1.34
2020-11-14 08:00:00,1.95792,0.57106,2.0395,0.12432000000000001,0.03626,0.1295,1.8336000000000001,0.5348,1.9100000000000001,1.50672,0.43946,1.5695000000000001,0.12432000000000001,0.03626,0.1295,1.3824,0.4032,1.44
2020-11-14 08:30:00,2.08224,0.6073200000000001,2.169,0.21024,0.061320000000000006,0.219,1.8719999999999999,0.546,1.9500000000000002,1.65984,0.48412000000000005,1.729,0.21024,0.061320000000000006,0.219,1.4496,0.4228,1.51
2020-11-14 09:00:00,2.14176,0.62468,2.231,0.26976,0.07868,0.281,1.8719999999999999,0.546,1.9500000000000002,1.72896,0.5042800000000001,1.8010000000000002,0.26976,0.07868,0.281,1.4592,0.42560000000000003,1.52
2020-11-14 09:30:00,2.22096,0.64778,2.3135,0.19536,0.05698,0.20350000000000001,2.0256,0.5908,2.11,1.76016,0.5133800000000001,1.8335,0.19536,0.05698,0.20350000000000001,1.5648,0.45640000000000003,1.63
2020-11-14 10:00:00,2.31408,0.6749400000000001,2.4105,0.19248,0.05614,0.2005,2.1216,0.6188,2.21,1.84368,0.53774,1.9205,0.19248,0.05614,0.2005,1.6512,0.48160000000000003,1.72
2020-11-14 10:30:00,2.41248,0.70364,2.513,0.35808,0.10444,0.373,2.0544000000000002,0.5992000000000001,2.14,1.9708800000000002,0.57484,2.053,0.35808,0.10444,0.373,1.6128,0.47040000000000004,1.6800000000000002
2020-11-14 11:00:00,2.35056,0.6855800000000001,2.4485,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.8912,0.5516,1.97,1.9953600000000002,0.58198,2.0785,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.536,0.448,1.6
2020-11-14 11:30:00,2.47632,0.72226,2.5795,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.016,0.588,2.1,2.08272,0.60746,2.1695,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.6224,0.4732,1.69
2020-11-14 12:00:00,2.54928,0.7435400000000001,2.6555,0.46608000000000005,0.13594,0.48550000000000004,2.0832,0.6076,2.17,2.14608,0.62594,2.2355,0.46608000000000005,0.13594,0.48550000000000004,1.6800000000000002,0.49,1.75
2020-11-14 12:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.46464000000000005,0.13552,0.484,1.9872,0.5796,2.07,2.05824,0.6003200000000001,2.144,0.46464000000000005,0.13552,0.484,1.5936,0.46480000000000005,1.6600000000000001
2020-11-14 13:00:00,2.5358400000000003,0.73962,2.6415,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.0736,0.6048,2.16,2.13264,0.62202,2.2215,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.6703999999999999,0.4872,1.74
2020-11-14 13:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.46272,0.13496000000000002,0.482,1.9968,0.5824,2.08,2.09472,0.6109600000000001,2.182,0.46272,0.13496000000000002,0.482,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-14 14:00:00,2.38752,0.6963600000000001,2.487,0.46752000000000005,0.13636,0.487,1.92,0.56,2.0,2.05152,0.59836,2.137,0.46752000000000005,0.13636,0.487,1.584,0.462,1.65
2020-11-14 14:30:00,2.41344,0.7039200000000001,2.5140000000000002,0.47424000000000005,0.13832,0.494,1.9392,0.5656,2.02,2.00064,0.58352,2.084,0.47424000000000005,0.13832,0.494,1.5264,0.44520000000000004,1.5899999999999999
2020-11-14 15:00:00,2.4408,0.7119000000000001,2.5425,0.4632,0.1351,0.48250000000000004,1.9776,0.5768,2.06,2.0184,0.5887,2.1025,0.4632,0.1351,0.48250000000000004,1.5552000000000001,0.4536,1.62
2020-11-14 15:30:00,2.38128,0.69454,2.4805,0.47088,0.13734000000000002,0.49050000000000005,1.9104,0.5572,1.99,1.9588800000000002,0.5713400000000001,2.0405,0.47088,0.13734000000000002,0.49050000000000005,1.488,0.434,1.55
2020-11-14 16:00:00,2.40144,0.70042,2.5015,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.9296000000000002,0.5628000000000001,2.01,2.00784,0.58562,2.0915,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.536,0.448,1.6
2020-11-14 16:30:00,2.54448,0.74214,2.6505,0.47088,0.13734000000000002,0.49050000000000005,2.0736,0.6048,2.16,2.15088,0.62734,2.2405,0.47088,0.13734000000000002,0.49050000000000005,1.6800000000000002,0.49,1.75
2020-11-14 17:00:00,2.6904,0.7847000000000001,2.8025,0.4728,0.1379,0.49250000000000005,2.2176,0.6468,2.31,2.2488,0.6559,2.3425000000000002,0.4728,0.1379,0.49250000000000005,1.776,0.518,1.85
2020-11-14 17:30:00,2.79504,0.8152200000000001,2.9115,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.3232,0.6776,2.42,2.29584,0.6696200000000001,2.3915,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.824,0.532,1.9
2020-11-14 18:00:00,2.78352,0.81186,2.8995,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.3232,0.6776,2.42,2.29392,0.6690600000000001,2.3895,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-11-14 18:30:00,2.68176,0.7821800000000001,2.7935,0.47376,0.13818000000000003,0.49350000000000005,2.208,0.644,2.3,2.22096,0.64778,2.3135,0.47376,0.13818000000000003,0.49350000000000005,1.7472,0.5096,1.82
2020-11-14 19:00:00,2.60352,0.75936,2.7119999999999997,0.47232,0.13776000000000002,0.492,2.1312,0.6216,2.22,2.15232,0.6277600000000001,2.242,0.47232,0.13776000000000002,0.492,1.6800000000000002,0.49,1.75
2020-11-14 19:30:00,2.45424,0.71582,2.5564999999999998,0.44784,0.13062,0.4665,2.0064,0.5852,2.09,1.97424,0.57582,2.0565,0.44784,0.13062,0.4665,1.5264,0.44520000000000004,1.5899999999999999
2020-11-14 20:00:00,2.29872,0.6704600000000001,2.3945,0.44592000000000004,0.13006,0.4645,1.8528,0.5404,1.9300000000000002,1.8763200000000002,0.5472600000000001,1.9545,0.44592000000000004,0.13006,0.4645,1.4304000000000001,0.4172,1.49
2020-11-14 20:30:00,2.19408,0.6399400000000001,2.2855,0.41808,0.12194,0.4355,1.776,0.518,1.85,1.8100800000000001,0.5279400000000001,1.8855,0.41808,0.12194,0.4355,1.392,0.406,1.45
2020-11-14 21:00:00,2.05584,0.59962,2.1415,0.39504000000000006,0.11522,0.41150000000000003,1.6608,0.4844,1.73,1.7390400000000001,0.50722,1.8115,0.39504000000000006,0.11522,0.41150000000000003,1.344,0.392,1.4
2020-11-14 21:30:00,1.92528,0.56154,2.0055,0.42768000000000006,0.12474,0.4455,1.4976,0.4368,1.56,1.62768,0.47474000000000005,1.6955,0.42768000000000006,0.12474,0.4455,1.2,0.35000000000000003,1.25
2020-11-14 22:00:00,1.8163200000000002,0.52976,1.892,0.46272,0.13496000000000002,0.482,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.55712,0.45416000000000006,1.6219999999999999,0.46272,0.13496000000000002,0.482,1.0944,0.31920000000000004,1.1400000000000001
2020-11-14 22:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.4464,0.1302,0.465,1.2864,0.37520000000000003,1.34,1.4832,0.43260000000000004,1.545,0.4464,0.1302,0.465,1.0368,0.3024,1.08
2020-11-14 23:00:00,1.6416,0.4788,1.71,0.45120000000000005,0.1316,0.47000000000000003,1.1904,0.3472,1.24,1.4496,0.4228,1.51,0.45120000000000005,0.1316,0.47000000000000003,0.9984000000000001,0.2912,1.04
2020-11-14 23:30:00,1.56576,0.45668000000000003,1.631,0.41376,0.12068000000000001,0.431,1.152,0.336,1.2,1.39296,0.40628000000000003,1.451,0.41376,0.12068000000000001,0.431,0.9792000000000001,0.2856,1.02
2020-11-15 00:00:00,1.4664000000000001,0.4277,1.5275,0.3432,0.10010000000000001,0.35750000000000004,1.1232,0.3276,1.17,1.3512,0.3941,1.4075,0.3432,0.10010000000000001,0.35750000000000004,1.008,0.294,1.05
2020-11-15 00:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.40992,0.11956000000000001,0.427,1.0944,0.31920000000000004,1.1400000000000001,1.39872,0.40796000000000004,1.457,0.40992,0.11956000000000001,0.427,0.9888,0.2884,1.03
2020-11-15 01:00:00,1.4952,0.43610000000000004,1.5575,0.43920000000000003,0.12810000000000002,0.4575,1.056,0.308,1.1,1.4184,0.4137,1.4775,0.43920000000000003,0.12810000000000002,0.4575,0.9792000000000001,0.2856,1.02
2020-11-15 01:30:00,1.48944,0.43442000000000003,1.5514999999999999,0.43344000000000005,0.12642,0.4515,1.056,0.308,1.1,1.43184,0.41762000000000005,1.4915,0.43344000000000005,0.12642,0.4515,0.9984000000000001,0.2912,1.04
2020-11-15 02:00:00,1.48224,0.43232000000000004,1.544,0.38784,0.11312000000000001,0.404,1.0944,0.31920000000000004,1.1400000000000001,1.39584,0.40712000000000004,1.454,0.38784,0.11312000000000001,0.404,1.008,0.294,1.05
2020-11-15 02:30:00,1.4899200000000001,0.43456000000000006,1.552,0.27072,0.07896,0.28200000000000003,1.2192,0.3556,1.27,1.34592,0.39256,1.4020000000000001,0.27072,0.07896,0.28200000000000003,1.0752,0.3136,1.12
2020-11-15 03:00:00,1.4472,0.42210000000000003,1.5075,0.3528,0.1029,0.3675,1.0944,0.31920000000000004,1.1400000000000001,1.3704,0.3997,1.4275,0.3528,0.1029,0.3675,1.0176,0.2968,1.06
2020-11-15 03:30:00,1.40592,0.41006000000000004,1.4645000000000001,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.008,0.294,1.05,1.36752,0.39886000000000005,1.4245,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.9696,0.2828,1.01
2020-11-15 04:00:00,1.4064,0.4102,1.465,0.36960000000000004,0.1078,0.385,1.0368,0.3024,1.08,1.3488,0.3934,1.405,0.36960000000000004,0.1078,0.385,0.9792000000000001,0.2856,1.02
2020-11-15 04:30:00,1.4126400000000001,0.41202000000000005,1.4715,0.26064000000000004,0.07602,0.2715,1.152,0.336,1.2,1.28784,0.37562,1.3415,0.26064000000000004,0.07602,0.2715,1.0272000000000001,0.29960000000000003,1.07
2020-11-15 05:00:00,1.3953600000000002,0.40698,1.4535,0.26256,0.07658000000000001,0.2735,1.1328,0.3304,1.18,1.31856,0.38458000000000003,1.3735,0.26256,0.07658000000000001,0.2735,1.056,0.308,1.1
2020-11-15 05:30:00,1.38816,0.40488,1.446,0.38016000000000005,0.11088,0.396,1.008,0.294,1.05,1.3977600000000001,0.40768000000000004,1.456,0.38016000000000005,0.11088,0.396,1.0176,0.2968,1.06
2020-11-15 06:00:00,1.44576,0.42168000000000005,1.506,0.41856000000000004,0.12208000000000001,0.436,1.0272000000000001,0.29960000000000003,1.07,1.46496,0.42728000000000005,1.526,0.41856000000000004,0.12208000000000001,0.436,1.0464,0.3052,1.09
2020-11-15 06:30:00,1.51008,0.44044000000000005,1.573,0.45408000000000004,0.13244,0.47300000000000003,1.056,0.308,1.1,1.51008,0.44044000000000005,1.573,0.45408000000000004,0.13244,0.47300000000000003,1.056,0.308,1.1
2020-11-15 07:00:00,1.58448,0.46214000000000005,1.6505,0.44208000000000003,0.12894,0.4605,1.1424,0.3332,1.19,1.51728,0.44254000000000004,1.5805,0.44208000000000003,0.12894,0.4605,1.0752,0.3136,1.12
2020-11-15 07:30:00,1.67184,0.48762000000000005,1.7415,0.37584,0.10962000000000001,0.3915,1.296,0.378,1.35,1.51824,0.44282000000000005,1.5815000000000001,0.37584,0.10962000000000001,0.3915,1.1424,0.3332,1.19
2020-11-15 08:00:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.3024,0.0882,0.315,1.4304000000000001,0.4172,1.49,1.512,0.441,1.5750000000000002,0.3024,0.0882,0.315,1.2096,0.3528,1.26
2020-11-15 08:30:00,1.72944,0.5044200000000001,1.8014999999999999,0.33744,0.09842000000000001,0.35150000000000003,1.392,0.406,1.45,1.43184,0.41762000000000005,1.4915,0.33744,0.09842000000000001,0.35150000000000003,1.0944,0.31920000000000004,1.1400000000000001
2020-11-15 09:00:00,1.83072,0.53396,1.907,0.44832000000000005,0.13076000000000002,0.467,1.3824,0.4032,1.44,1.5907200000000001,0.46396000000000004,1.657,0.44832000000000005,0.13076000000000002,0.467,1.1424,0.3332,1.19
2020-11-15 09:30:00,1.80864,0.52752,1.884,0.42336,0.12348,0.441,1.38528,0.40404,1.443,1.56864,0.45752000000000004,1.634,0.42336,0.12348,0.441,1.14528,0.33404,1.193
2020-11-15 10:00:00,2.0721600000000002,0.60438,2.1585,0.42096000000000006,0.12278000000000001,0.4385,1.6512,0.48160000000000003,1.72,1.75536,0.51198,1.8285,0.42096000000000006,0.12278000000000001,0.4385,1.3344,0.38920000000000005,1.3900000000000001
2020-11-15 10:30:00,2.11104,0.61572,2.199,0.35424000000000005,0.10332000000000001,0.369,1.7568000000000001,0.5124000000000001,1.83,1.83264,0.53452,1.909,0.35424000000000005,0.10332000000000001,0.369,1.4784000000000002,0.4312,1.54
2020-11-15 11:00:00,1.95648,0.57064,2.038,0.44928,0.13104000000000002,0.468,1.5072,0.43960000000000005,1.57,1.85088,0.5398400000000001,1.928,0.44928,0.13104000000000002,0.468,1.4016,0.4088,1.46
2020-11-15 11:30:00,1.90464,0.55552,1.984,0.5318400000000001,0.15512,0.554,1.3728,0.40040000000000003,1.43,1.88544,0.5499200000000001,1.964,0.5318400000000001,0.15512,0.554,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-15 12:00:00,1.87728,0.54754,1.9555,0.52368,0.15274000000000001,0.5455,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.92528,0.56154,2.0055,0.52368,0.15274000000000001,0.5455,1.4016,0.4088,1.46
2020-11-15 12:30:00,2.06784,0.6031200000000001,2.154,0.47424000000000005,0.13832,0.494,1.5936,0.46480000000000005,1.6600000000000001,1.98144,0.5779200000000001,2.064,0.47424000000000005,0.13832,0.494,1.5072,0.43960000000000005,1.57
2020-11-15 13:00:00,2.06784,0.6031200000000001,2.154,0.5126400000000001,0.14952000000000001,0.534,1.5552000000000001,0.4536,1.62,2.02944,0.59192,2.114,0.5126400000000001,0.14952000000000001,0.534,1.5168,0.4424,1.58
2020-11-15 13:30:00,2.03088,0.5923400000000001,2.1155,0.50448,0.14714000000000002,0.5255000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.9828800000000002,0.5783400000000001,2.0655,0.50448,0.14714000000000002,0.5255000000000001,1.4784000000000002,0.4312,1.54
2020-11-15 14:00:00,2.07456,0.6050800000000001,2.161,0.47136000000000006,0.13748000000000002,0.491,1.6032000000000002,0.4676,1.67,1.99776,0.5826800000000001,2.081,0.47136000000000006,0.13748000000000002,0.491,1.5264,0.44520000000000004,1.5899999999999999
2020-11-15 14:30:00,2.18256,0.63658,2.2735,0.45456,0.13258,0.47350000000000003,1.728,0.504,1.8,1.93296,0.5637800000000001,2.0135,0.45456,0.13258,0.47350000000000003,1.4784000000000002,0.4312,1.54
2020-11-15 15:00:00,2.2656,0.6608,2.36,0.46080000000000004,0.13440000000000002,0.48,1.8048000000000002,0.5264,1.88,1.92,0.56,2.0,0.46080000000000004,0.13440000000000002,0.48,1.4592,0.42560000000000003,1.52
2020-11-15 15:30:00,2.3332800000000002,0.68054,2.4305,0.45168,0.13174000000000002,0.47050000000000003,1.8816000000000002,0.5488000000000001,1.96,1.96848,0.5741400000000001,2.0505,0.45168,0.13174000000000002,0.47050000000000003,1.5168,0.4424,1.58
2020-11-15 16:00:00,2.532,0.7385,2.6375,0.468,0.1365,0.48750000000000004,2.064,0.602,2.15,2.1,0.6125,2.1875,0.468,0.1365,0.48750000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-15 16:30:00,2.676,0.7805000000000001,2.7875,0.45840000000000003,0.1337,0.47750000000000004,2.2176,0.6468,2.31,2.196,0.6405000000000001,2.2875,0.45840000000000003,0.1337,0.47750000000000004,1.7376,0.5068,1.81
2020-11-15 17:00:00,2.9784,0.8687,3.1025,0.4632,0.1351,0.48250000000000004,2.5152,0.7336,2.62,2.4408,0.7119000000000001,2.5425,0.4632,0.1351,0.48250000000000004,1.9776,0.5768,2.06
2020-11-15 17:30:00,3.08592,0.9000600000000001,3.2145,0.44592000000000004,0.13006,0.4645,2.64,0.77,2.75,2.54832,0.74326,2.6545,0.44592000000000004,0.13006,0.4645,2.1024,0.6132000000000001,2.19
2020-11-15 18:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.37536,0.10948000000000001,0.391,2.6304,0.7672,2.74,2.47776,0.7226800000000001,2.581,0.37536,0.10948000000000001,0.391,2.1024,0.6132000000000001,2.19
2020-11-15 18:30:00,2.86416,0.8353800000000001,2.9835000000000003,0.41616000000000003,0.12138000000000002,0.4335,2.448,0.714,2.55,2.34576,0.68418,2.4435000000000002,0.41616000000000003,0.12138000000000002,0.4335,1.9296000000000002,0.5628000000000001,2.01
2020-11-15 19:00:00,2.6539200000000003,0.7740600000000001,2.7645,0.42672000000000004,0.12446000000000002,0.4445,2.2272,0.6496000000000001,2.32,2.18352,0.6368600000000001,2.2745,0.42672000000000004,0.12446000000000002,0.4445,1.7568000000000001,0.5124000000000001,1.83
2020-11-15 19:30:00,2.53728,0.74004,2.643,0.45408000000000004,0.13244,0.47300000000000003,2.0832,0.6076,2.17,2.08608,0.6084400000000001,2.173,0.45408000000000004,0.13244,0.47300000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-15 20:00:00,2.40048,0.7001400000000001,2.5005,0.45168,0.13174000000000002,0.47050000000000003,1.9488,0.5684,2.03,1.96848,0.5741400000000001,2.0505,0.45168,0.13174000000000002,0.47050000000000003,1.5168,0.4424,1.58
2020-11-15 20:30:00,2.41776,0.70518,2.5185,0.44016000000000005,0.12838000000000002,0.4585,1.9776,0.5768,2.06,1.9761600000000001,0.57638,2.0585,0.44016000000000005,0.12838000000000002,0.4585,1.536,0.448,1.6
2020-11-15 21:00:00,2.23488,0.6518400000000001,2.328,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.8432,0.5376000000000001,1.92,1.83168,0.53424,1.908,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.44,0.42,1.5
2020-11-15 21:30:00,2.17488,0.63434,2.2655,0.32208000000000003,0.09394000000000001,0.3355,1.8528,0.5404,1.9300000000000002,1.83888,0.53634,1.9155000000000002,0.32208000000000003,0.09394000000000001,0.3355,1.5168,0.4424,1.58
2020-11-15 22:00:00,2.07024,0.60382,2.1565,0.31344000000000005,0.09142,0.3265,1.7568000000000001,0.5124000000000001,1.83,1.75344,0.5114200000000001,1.8265,0.31344000000000005,0.09142,0.3265,1.44,0.42,1.5
2020-11-15 22:30:00,1.82448,0.5321400000000001,1.9005,0.26928,0.07854000000000001,0.2805,1.5552000000000001,0.4536,1.62,1.5076800000000001,0.43974,1.5705,0.26928,0.07854000000000001,0.2805,1.2384,0.3612,1.29
2020-11-15 23:00:00,1.6977600000000002,0.49518000000000006,1.7685,0.18096,0.05278000000000001,0.1885,1.5168,0.4424,1.58,1.38096,0.40278,1.4385,0.18096,0.05278000000000001,0.1885,1.2,0.35000000000000003,1.25
2020-11-15 23:30:00,1.52448,0.44464000000000004,1.588,0.17088,0.04984,0.178,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.28448,0.37464000000000003,1.338,0.17088,0.04984,0.178,1.1136,0.32480000000000003,1.16
2020-11-16 00:00:00,1.39728,0.40754,1.4555,0.13968,0.040740000000000005,0.14550000000000002,1.2576,0.3668,1.31,1.21488,0.35434000000000004,1.2655,0.13968,0.040740000000000005,0.14550000000000002,1.0752,0.3136,1.12
2020-11-16 00:30:00,1.4155200000000001,0.41286000000000006,1.4745,0.36912,0.10766,0.3845,1.0464,0.3052,1.09,1.23312,0.35966000000000004,1.2845,0.36912,0.10766,0.3845,0.864,0.252,0.9
2020-11-16 01:00:00,1.46448,0.42714,1.5255,0.43728000000000006,0.12754000000000001,0.4555,1.0272000000000001,0.29960000000000003,1.07,1.21488,0.35434000000000004,1.2655,0.43728000000000006,0.12754000000000001,0.4555,0.7776000000000001,0.2268,0.81
2020-11-16 01:30:00,1.4246400000000001,0.41552000000000006,1.484,0.37824,0.11032000000000002,0.394,1.0464,0.3052,1.09,1.21344,0.35392,1.264,0.37824,0.11032000000000002,0.394,0.8352,0.2436,0.87
2020-11-16 02:00:00,1.45536,0.42448,1.516,0.28416,0.08288000000000001,0.296,1.1712,0.3416,1.22,1.27296,0.37128000000000005,1.326,0.28416,0.08288000000000001,0.296,0.9888,0.2884,1.03
2020-11-16 02:30:00,1.49232,0.43526000000000004,1.5545,0.23472,0.06846000000000001,0.24450000000000002,1.2576,0.3668,1.31,1.32912,0.38766,1.3845,0.23472,0.06846000000000001,0.24450000000000002,1.0944,0.31920000000000004,1.1400000000000001
2020-11-16 03:00:00,1.4630400000000001,0.42672000000000004,1.524,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.1904,0.3472,1.24,1.32864,0.38752000000000003,1.384,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.056,0.308,1.1
2020-11-16 03:30:00,1.42368,0.41524000000000005,1.483,0.23328000000000002,0.06804,0.243,1.1904,0.3472,1.24,1.3180800000000001,0.38444,1.373,0.23328000000000002,0.06804,0.243,1.0848,0.3164,1.13
2020-11-16 04:00:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.152,0.336,1.2,1.30992,0.38206,1.3645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.0368,0.3024,1.08
2020-11-16 04:30:00,1.4630400000000001,0.42672000000000004,1.524,0.28224000000000005,0.08232,0.294,1.1808,0.34440000000000004,1.23,1.31904,0.38472,1.374,0.28224000000000005,0.08232,0.294,1.0368,0.3024,1.08
2020-11-16 05:00:00,1.4630400000000001,0.42672000000000004,1.524,0.25344,0.07392,0.264,1.2096,0.3528,1.26,1.31904,0.38472,1.374,0.25344,0.07392,0.264,1.0656,0.3108,1.11
2020-11-16 05:30:00,1.46208,0.42644000000000004,1.5230000000000001,0.26208000000000004,0.07644000000000001,0.273,1.2,0.35000000000000003,1.25,1.34688,0.39284,1.403,0.26208000000000004,0.07644000000000001,0.273,1.0848,0.3164,1.13
2020-11-16 06:00:00,1.53504,0.44772000000000006,1.599,0.27744,0.08092,0.289,1.2576,0.3668,1.31,1.40064,0.40852000000000005,1.459,0.27744,0.08092,0.289,1.1232,0.3276,1.17
2020-11-16 06:30:00,1.66704,0.48622000000000004,1.7365,0.29424,0.08582000000000001,0.3065,1.3728,0.40040000000000003,1.43,1.37904,0.40222,1.4365,0.29424,0.08582000000000001,0.3065,1.0848,0.3164,1.13
2020-11-16 07:00:00,1.93344,0.5639200000000001,2.014,0.38784,0.11312000000000001,0.404,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.55904,0.45472,1.624,0.38784,0.11312000000000001,0.404,1.1712,0.3416,1.22
2020-11-16 07:30:00,2.29056,0.66808,2.386,0.43776000000000004,0.12768000000000002,0.456,1.8528,0.5404,1.9300000000000002,1.82976,0.53368,1.9060000000000001,0.43776000000000004,0.12768000000000002,0.456,1.392,0.406,1.45
2020-11-16 08:00:00,2.51136,0.73248,2.616,0.43776000000000004,0.12768000000000002,0.456,2.0736,0.6048,2.16,1.95456,0.57008,2.036,0.43776000000000004,0.12768000000000002,0.456,1.5168,0.4424,1.58
2020-11-16 08:30:00,2.44704,0.71372,2.549,0.45984,0.13412000000000002,0.47900000000000004,1.9872,0.5796,2.07,1.9478400000000002,0.5681200000000001,2.029,0.45984,0.13412000000000002,0.47900000000000004,1.488,0.434,1.55
2020-11-16 09:00:00,2.4398400000000002,0.71162,2.5415,0.45264000000000004,0.13202,0.47150000000000003,1.9872,0.5796,2.07,1.9118400000000002,0.55762,1.9915,0.45264000000000004,0.13202,0.47150000000000003,1.4592,0.42560000000000003,1.52
2020-11-16 09:30:00,2.3976,0.6993,2.4975,0.44880000000000003,0.13090000000000002,0.4675,1.9488,0.5684,2.03,1.9464000000000001,0.5677,2.0275,0.44880000000000003,0.13090000000000002,0.4675,1.4976,0.4368,1.56
2020-11-16 10:00:00,2.38032,0.6942600000000001,2.4795,0.31632000000000005,0.09226000000000001,0.3295,2.064,0.602,2.15,1.95792,0.57106,2.0395,0.31632000000000005,0.09226000000000001,0.3295,1.6416,0.4788,1.71
2020-11-16 10:30:00,2.40816,0.70238,2.5085,0.33456,0.09758000000000001,0.34850000000000003,2.0736,0.6048,2.16,1.92816,0.56238,2.0085,0.33456,0.09758000000000001,0.34850000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-11-16 11:00:00,2.36208,0.6889400000000001,2.4605,0.28848,0.08414,0.3005,2.0736,0.6048,2.16,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.28848,0.08414,0.3005,1.5936,0.46480000000000005,1.6600000000000001
2020-11-16 11:30:00,2.38032,0.6942600000000001,2.4795,0.29712000000000005,0.08666,0.3095,2.0832,0.6076,2.17,1.90992,0.55706,1.9895,0.29712000000000005,0.08666,0.3095,1.6128,0.47040000000000004,1.6800000000000002
2020-11-16 12:00:00,2.43744,0.7109200000000001,2.539,0.22944,0.06692000000000001,0.23900000000000002,2.208,0.644,2.3,1.98624,0.5793200000000001,2.069,0.22944,0.06692000000000001,0.23900000000000002,1.7568000000000001,0.5124000000000001,1.83
2020-11-16 12:30:00,2.54496,0.74228,2.651,0.26976,0.07868,0.281,2.2752,0.6636000000000001,2.37,2.11296,0.61628,2.201,0.26976,0.07868,0.281,1.8432,0.5376000000000001,1.92
2020-11-16 13:00:00,2.55168,0.74424,2.658,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.352,0.686,2.45,2.09088,0.60984,2.178,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8912,0.5516,1.97
2020-11-16 13:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.16656,0.048580000000000005,0.17350000000000002,2.4192,0.7056,2.52,2.04816,0.59738,2.1335,0.16656,0.048580000000000005,0.17350000000000002,1.8816000000000002,0.5488000000000001,1.96
2020-11-16 14:00:00,2.52144,0.7354200000000001,2.6265,0.13104000000000002,0.038220000000000004,0.1365,2.3904,0.6972,2.49,1.99344,0.58142,2.0765,0.13104000000000002,0.038220000000000004,0.1365,1.8624,0.5432,1.94
2020-11-16 14:30:00,2.49408,0.7274400000000001,2.598,0.11328,0.03304,0.11800000000000001,2.3808,0.6944,2.48,1.8988800000000001,0.55384,1.978,0.11328,0.03304,0.11800000000000001,1.7856,0.5208,1.8599999999999999
2020-11-16 15:00:00,2.5416,0.7413000000000001,2.6475,0.228,0.0665,0.23750000000000002,2.3136,0.6748000000000001,2.41,1.956,0.5705,2.0375,0.228,0.0665,0.23750000000000002,1.728,0.504,1.8
2020-11-16 15:30:00,2.58864,0.75502,2.6965,0.16944,0.049420000000000006,0.17650000000000002,2.4192,0.7056,2.52,2.02224,0.58982,2.1065,0.16944,0.049420000000000006,0.17650000000000002,1.8528,0.5404,1.9300000000000002
2020-11-16 16:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.06528,0.01904,0.068,2.6496,0.7728,2.76,2.00448,0.58464,2.088,0.06528,0.01904,0.068,1.9392,0.5656,2.02
2020-11-16 16:30:00,2.856,0.833,2.975,0.1296,0.0378,0.135,2.7264,0.7952,2.84,2.184,0.637,2.275,0.1296,0.0378,0.135,2.0544000000000002,0.5992000000000001,2.14
2020-11-16 17:00:00,3.0168,0.8799,3.1425,0.18480000000000002,0.0539,0.1925,2.832,0.8260000000000001,2.95,2.364,0.6895,2.4625,0.18480000000000002,0.0539,0.1925,2.1792,0.6356,2.27
2020-11-16 17:30:00,3.0312,0.8841,3.1575,0.2664,0.0777,0.2775,2.7648,0.8064,2.88,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2664,0.0777,0.2775,2.1024,0.6132000000000001,2.19
2020-11-16 18:00:00,3.02544,0.8824200000000001,3.1515,0.24144000000000002,0.07042000000000001,0.2515,2.784,0.812,2.9,2.34384,0.68362,2.4415,0.24144000000000002,0.07042000000000001,0.2515,2.1024,0.6132000000000001,2.19
2020-11-16 18:30:00,2.90496,0.84728,3.026,0.27456,0.08008000000000001,0.28600000000000003,2.6304,0.7672,2.74,2.29056,0.66808,2.386,0.27456,0.08008000000000001,0.28600000000000003,2.016,0.588,2.1
2020-11-16 19:00:00,2.78064,0.8110200000000001,2.8965,0.25584,0.07462,0.2665,2.5248,0.7364,2.63,2.18544,0.6374200000000001,2.2765,0.25584,0.07462,0.2665,1.9296000000000002,0.5628000000000001,2.01
2020-11-16 19:30:00,2.5704000000000002,0.7497,2.6775,0.3144,0.0917,0.3275,2.2560000000000002,0.658,2.35,2.0328,0.5929,2.1175,0.3144,0.0917,0.3275,1.7184,0.5012,1.79
2020-11-16 20:00:00,2.55552,0.74536,2.662,0.33792000000000005,0.09856000000000001,0.352,2.2176,0.6468,2.31,2.06592,0.6025600000000001,2.152,0.33792000000000005,0.09856000000000001,0.352,1.728,0.504,1.8
2020-11-16 20:30:00,2.43168,0.7092400000000001,2.533,0.35808,0.10444,0.373,2.0736,0.6048,2.16,1.96128,0.57204,2.043,0.35808,0.10444,0.373,1.6032000000000002,0.4676,1.67
2020-11-16 21:00:00,2.292,0.6685,2.3875,0.3336,0.09730000000000001,0.34750000000000003,1.9584000000000001,0.5712,2.04,1.8408,0.5369,1.9175,0.3336,0.09730000000000001,0.34750000000000003,1.5072,0.43960000000000005,1.57
2020-11-16 21:30:00,2.06784,0.6031200000000001,2.154,0.29184000000000004,0.08512,0.304,1.776,0.518,1.85,1.65504,0.48272000000000004,1.724,0.29184000000000004,0.08512,0.304,1.3632,0.3976,1.42
2020-11-16 22:00:00,1.93392,0.56406,2.0145,0.37872000000000006,0.11046,0.3945,1.5552000000000001,0.4536,1.62,1.61712,0.47166,1.6844999999999999,0.37872000000000006,0.11046,0.3945,1.2384,0.3612,1.29
2020-11-16 22:30:00,1.75968,0.51324,1.833,0.43488000000000004,0.12684,0.453,1.3248,0.3864,1.38,1.5196800000000001,0.44324,1.583,0.43488000000000004,0.12684,0.453,1.0848,0.3164,1.13
2020-11-16 23:00:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.1904,0.3472,1.24,1.38576,0.40418000000000004,1.4435,0.39696000000000004,0.11578000000000001,0.41350000000000003,0.9888,0.2884,1.03
2020-11-16 23:30:00,1.4630400000000001,0.42672000000000004,1.524,0.33984000000000003,0.09912000000000001,0.354,1.1232,0.3276,1.17,1.31904,0.38472,1.374,0.33984000000000003,0.09912000000000001,0.354,0.9792000000000001,0.2856,1.02
2020-11-17 00:00:00,1.42032,0.41426,1.4795,0.36432000000000003,0.10626000000000001,0.3795,1.056,0.308,1.1,1.37232,0.40026000000000006,1.4295,0.36432000000000003,0.10626000000000001,0.3795,1.008,0.294,1.05
2020-11-17 00:30:00,1.44048,0.42014,1.5005000000000002,0.42288000000000003,0.12334,0.4405,1.0176,0.2968,1.06,1.42128,0.41454,1.4805000000000001,0.42288000000000003,0.12334,0.4405,0.9984000000000001,0.2912,1.04
2020-11-17 01:00:00,1.46784,0.42812000000000006,1.529,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.0752,0.3136,1.12,1.41984,0.41412000000000004,1.479,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.0272000000000001,0.29960000000000003,1.07
2020-11-17 01:30:00,1.44336,0.42098,1.5035,0.21456000000000003,0.06258000000000001,0.2235,1.2288000000000001,0.3584,1.28,1.35696,0.39578,1.4135,0.21456000000000003,0.06258000000000001,0.2235,1.1424,0.3332,1.19
2020-11-17 02:00:00,1.45584,0.42462000000000005,1.5165000000000002,0.26544,0.07742,0.2765,1.1904,0.3472,1.24,1.3598400000000002,0.39662000000000003,1.4165,0.26544,0.07742,0.2765,1.0944,0.31920000000000004,1.1400000000000001
2020-11-17 02:30:00,1.47936,0.43148000000000003,1.541,0.17376000000000003,0.05068,0.181,1.3056,0.3808,1.3599999999999999,1.30656,0.38108000000000003,1.361,0.17376000000000003,0.05068,0.181,1.1328,0.3304,1.18
2020-11-17 03:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.1872,0.0546,0.195,1.2671999999999999,0.36960000000000004,1.32,1.3488,0.3934,1.405,0.1872,0.0546,0.195,1.1616,0.3388,1.21
2020-11-17 03:30:00,1.4568,0.4249,1.5175,0.324,0.0945,0.3375,1.1328,0.3304,1.18,1.4184,0.4137,1.4775,0.324,0.0945,0.3375,1.0944,0.31920000000000004,1.1400000000000001
2020-11-17 04:00:00,1.47888,0.43134000000000006,1.5405,0.35568000000000005,0.10374000000000001,0.3705,1.1232,0.3276,1.17,1.42128,0.41454,1.4805000000000001,0.35568000000000005,0.10374000000000001,0.3705,1.0656,0.3108,1.11
2020-11-17 04:30:00,1.45104,0.42322000000000004,1.5115,0.28944000000000003,0.08442000000000001,0.3015,1.1616,0.3388,1.21,1.39344,0.40642000000000006,1.4515,0.28944000000000003,0.08442000000000001,0.3015,1.104,0.322,1.15
2020-11-17 05:00:00,1.41792,0.41356000000000004,1.477,0.35232,0.10276,0.367,1.0656,0.3108,1.11,1.39872,0.40796000000000004,1.457,0.35232,0.10276,0.367,1.0464,0.3052,1.09
2020-11-17 05:30:00,1.4601600000000001,0.42588000000000004,1.521,0.38496,0.11228,0.401,1.0752,0.3136,1.12,1.41216,0.41188,1.471,0.38496,0.11228,0.401,1.0272000000000001,0.29960000000000003,1.07
2020-11-17 06:00:00,1.56384,0.45612,1.629,0.40224000000000004,0.11732000000000001,0.419,1.1616,0.3388,1.21,1.42944,0.41692,1.4889999999999999,0.40224000000000004,0.11732000000000001,0.419,1.0272000000000001,0.29960000000000003,1.07
2020-11-17 06:30:00,1.66608,0.48594000000000004,1.7355,0.41808,0.12194,0.4355,1.248,0.364,1.3,1.35888,0.39634,1.4155,0.41808,0.12194,0.4355,0.9408000000000001,0.27440000000000003,0.98
2020-11-17 07:00:00,1.9641600000000001,0.5728800000000001,2.046,0.38976000000000005,0.11368,0.406,1.5744,0.4592,1.6400000000000001,1.5609600000000001,0.45528,1.626,0.38976000000000005,0.11368,0.406,1.1712,0.3416,1.22
2020-11-17 07:30:00,2.09664,0.6115200000000001,2.184,0.22464,0.06552000000000001,0.234,1.8719999999999999,0.546,1.9500000000000002,1.66464,0.48552000000000006,1.734,0.22464,0.06552000000000001,0.234,1.44,0.42,1.5
2020-11-17 08:00:00,2.30448,0.6721400000000001,2.4005,0.35568000000000005,0.10374000000000001,0.3705,1.9488,0.5684,2.03,1.89168,0.55174,1.9705,0.35568000000000005,0.10374000000000001,0.3705,1.536,0.448,1.6
2020-11-17 08:30:00,2.36256,0.68908,2.461,0.44256,0.12908,0.461,1.92,0.56,2.0,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.44256,0.12908,0.461,1.4592,0.42560000000000003,1.52
2020-11-17 09:00:00,2.32416,0.67788,2.421,0.38496,0.11228,0.401,1.9392,0.5656,2.02,1.89216,0.55188,1.971,0.38496,0.11228,0.401,1.5072,0.43960000000000005,1.57
2020-11-17 09:30:00,2.25984,0.65912,2.354,0.40704,0.11872,0.424,1.8528,0.5404,1.9300000000000002,1.8662400000000001,0.54432,1.944,0.40704,0.11872,0.424,1.4592,0.42560000000000003,1.52
2020-11-17 10:00:00,2.24016,0.6533800000000001,2.3335,0.45456,0.13258,0.47350000000000003,1.7856,0.5208,1.8599999999999999,1.83696,0.53578,1.9135,0.45456,0.13258,0.47350000000000003,1.3824,0.4032,1.44
2020-11-17 10:30:00,2.17008,0.6329400000000001,2.2605,0.46128,0.13454000000000002,0.48050000000000004,1.7088,0.4984,1.78,1.82448,0.5321400000000001,1.9005,0.46128,0.13454000000000002,0.48050000000000004,1.3632,0.3976,1.42
2020-11-17 11:00:00,2.15136,0.62748,2.241,0.40416,0.11788000000000001,0.421,1.7472,0.5096,1.82,1.82496,0.5322800000000001,1.901,0.40416,0.11788000000000001,0.421,1.4208,0.41440000000000005,1.48
2020-11-17 11:30:00,2.24208,0.6539400000000001,2.3355,0.35088,0.10234000000000001,0.3655,1.8912,0.5516,1.97,1.83888,0.53634,1.9155000000000002,0.35088,0.10234000000000001,0.3655,1.488,0.434,1.55
2020-11-17 12:00:00,2.25696,0.6582800000000001,2.351,0.36576000000000003,0.10668000000000001,0.381,1.8912,0.5516,1.97,1.85376,0.54068,1.931,0.36576000000000003,0.10668000000000001,0.381,1.488,0.434,1.55
2020-11-17 12:30:00,2.29968,0.67074,2.3955,0.45648000000000005,0.13314,0.47550000000000003,1.8432,0.5376000000000001,1.92,1.87728,0.54754,1.9555,0.45648000000000005,0.13314,0.47550000000000003,1.4208,0.41440000000000005,1.48
2020-11-17 13:00:00,2.32416,0.67788,2.421,0.43296,0.12628,0.451,1.8912,0.5516,1.97,1.93056,0.56308,2.011,0.43296,0.12628,0.451,1.4976,0.4368,1.56
2020-11-17 13:30:00,2.22528,0.6490400000000001,2.318,0.44928,0.13104000000000002,0.468,1.776,0.518,1.85,1.90848,0.55664,1.988,0.44928,0.13104000000000002,0.468,1.4592,0.42560000000000003,1.52
2020-11-17 14:00:00,2.17296,0.63378,2.2635,0.46416,0.13538,0.48350000000000004,1.7088,0.4984,1.78,1.83696,0.53578,1.9135,0.46416,0.13538,0.48350000000000004,1.3728,0.40040000000000003,1.43
2020-11-17 14:30:00,2.09712,0.6116600000000001,2.1845,0.46512000000000003,0.13566,0.48450000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.78992,0.5220600000000001,1.8645,0.46512000000000003,0.13566,0.48450000000000004,1.3248,0.3864,1.38
2020-11-17 15:00:00,2.11296,0.61628,2.201,0.44256,0.12908,0.461,1.6703999999999999,0.4872,1.74,1.7865600000000001,0.52108,1.861,0.44256,0.12908,0.461,1.344,0.392,1.4
2020-11-17 15:30:00,2.14848,0.6266400000000001,2.238,0.38208000000000003,0.11144000000000001,0.398,1.7664,0.5152,1.8399999999999999,1.78368,0.52024,1.858,0.38208000000000003,0.11144000000000001,0.398,1.4016,0.4088,1.46
2020-11-17 16:00:00,2.3016,0.6713,2.3975,0.3624,0.1057,0.3775,1.9392,0.5656,2.02,1.8792,0.5481,1.9575,0.3624,0.1057,0.3775,1.5168,0.4424,1.58
2020-11-17 16:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.40224000000000004,0.11732000000000001,0.419,2.0736,0.6048,2.16,2.04384,0.5961200000000001,2.129,0.40224000000000004,0.11732000000000001,0.419,1.6416,0.4788,1.71
2020-11-17 17:00:00,2.6601600000000003,0.77588,2.771,0.42336,0.12348,0.441,2.2368,0.6524,2.33,2.16096,0.6302800000000001,2.251,0.42336,0.12348,0.441,1.7376,0.5068,1.81
2020-11-17 17:30:00,2.82768,0.82474,2.9455,0.38928,0.11354000000000002,0.4055,2.4384,0.7112,2.54,2.29008,0.6679400000000001,2.3855,0.38928,0.11354000000000002,0.4055,1.9008,0.5544,1.98
2020-11-17 18:00:00,2.83392,0.8265600000000001,2.952,0.41472000000000003,0.12096000000000001,0.432,2.4192,0.7056,2.52,2.30592,0.67256,2.402,0.41472000000000003,0.12096000000000001,0.432,1.8912,0.5516,1.97
2020-11-17 18:30:00,2.70336,0.7884800000000001,2.816,0.42816000000000004,0.12488,0.446,2.2752,0.6636000000000001,2.37,2.23296,0.6512800000000001,2.326,0.42816000000000004,0.12488,0.446,1.8048000000000002,0.5264,1.88
2020-11-17 19:00:00,2.57808,0.75194,2.6855,0.41808,0.12194,0.4355,2.16,0.63,2.25,2.13648,0.62314,2.2255,0.41808,0.12194,0.4355,1.7184,0.5012,1.79
2020-11-17 19:30:00,2.53296,0.7387800000000001,2.6385,0.43056000000000005,0.12558,0.4485,2.1024,0.6132000000000001,2.19,2.10096,0.6127800000000001,2.1885,0.43056000000000005,0.12558,0.4485,1.6703999999999999,0.4872,1.74
2020-11-17 20:00:00,2.44224,0.7123200000000001,2.544,0.43584000000000006,0.12712,0.454,2.0064,0.5852,2.09,2.01984,0.5891200000000001,2.104,0.43584000000000006,0.12712,0.454,1.584,0.462,1.65
2020-11-17 20:30:00,2.26032,0.6592600000000001,2.3545,0.42672000000000004,0.12446000000000002,0.4445,1.8336000000000001,0.5348,1.9100000000000001,1.83792,0.5360600000000001,1.9145,0.42672000000000004,0.12446000000000002,0.4445,1.4112,0.4116,1.47
2020-11-17 21:00:00,2.12352,0.61936,2.212,0.33792000000000005,0.09856000000000001,0.352,1.7856,0.5208,1.8599999999999999,1.6915200000000001,0.49336,1.762,0.33792000000000005,0.09856000000000001,0.352,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-17 21:30:00,2.01936,0.5889800000000001,2.1035,0.43536,0.12698,0.4535,1.584,0.462,1.65,1.60656,0.46858000000000005,1.6735,0.43536,0.12698,0.4535,1.1712,0.3416,1.22
2020-11-17 22:00:00,1.89696,0.55328,1.976,0.46656000000000003,0.13608,0.486,1.4304000000000001,0.4172,1.49,1.5609600000000001,0.45528,1.626,0.46656000000000003,0.13608,0.486,1.0944,0.31920000000000004,1.1400000000000001
2020-11-17 22:30:00,1.74384,0.5086200000000001,1.8165,0.46704,0.13622,0.48650000000000004,1.2768,0.3724,1.33,1.54224,0.44982000000000005,1.6065,0.46704,0.13622,0.48650000000000004,1.0752,0.3136,1.12
2020-11-17 23:00:00,1.6512,0.48160000000000003,1.72,0.44160000000000005,0.1288,0.46,1.2096,0.3528,1.26,1.5552000000000001,0.4536,1.62,0.44160000000000005,0.1288,0.46,1.1136,0.32480000000000003,1.16
2020-11-17 23:30:00,1.57488,0.45934,1.6405,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.1712,0.3416,1.22,1.54608,0.45094000000000006,1.6105,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.1424,0.3332,1.19
2020-11-18 00:00:00,1.47168,0.42924,1.533,0.43488000000000004,0.12684,0.453,1.0368,0.3024,1.08,1.53888,0.44884,1.603,0.43488000000000004,0.12684,0.453,1.104,0.322,1.15
2020-11-18 00:30:00,1.52448,0.44464000000000004,1.588,0.43008,0.12544000000000002,0.448,1.0944,0.31920000000000004,1.1400000000000001,1.55328,0.45304000000000005,1.6179999999999999,0.43008,0.12544000000000002,0.448,1.1232,0.3276,1.17
2020-11-18 01:00:00,1.5321600000000002,0.44688000000000005,1.596,0.42816000000000004,0.12488,0.446,1.104,0.322,1.15,1.5609600000000001,0.45528,1.626,0.42816000000000004,0.12488,0.446,1.1328,0.3304,1.18
2020-11-18 01:30:00,1.48032,0.43176000000000003,1.542,0.31872,0.09296,0.332,1.1616,0.3388,1.21,1.48032,0.43176000000000003,1.542,0.31872,0.09296,0.332,1.1616,0.3388,1.21
2020-11-18 02:00:00,1.46688,0.42784000000000005,1.528,0.35328000000000004,0.10304,0.368,1.1136,0.32480000000000003,1.16,1.42848,0.41664,1.488,0.35328000000000004,0.10304,0.368,1.0752,0.3136,1.12
2020-11-18 02:30:00,1.37232,0.40026000000000006,1.4295,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.912,0.266,0.9500000000000001,1.22832,0.35826,1.2795,0.46032000000000006,0.13426000000000002,0.47950000000000004,0.768,0.224,0.8
2020-11-18 03:00:00,1.3118400000000001,0.38262,1.3665,0.45744,0.13342,0.47650000000000003,0.8544,0.2492,0.89,1.21584,0.35462000000000005,1.2665,0.45744,0.13342,0.47650000000000003,0.7584000000000001,0.2212,0.79
2020-11-18 03:30:00,1.30512,0.38066000000000005,1.3595000000000002,0.42192,0.12306000000000002,0.4395,0.8832000000000001,0.2576,0.92,1.15152,0.33586000000000005,1.1995,0.42192,0.12306000000000002,0.4395,0.7296,0.21280000000000002,0.76
2020-11-18 04:00:00,1.2945600000000002,0.37758,1.3485,0.46896000000000004,0.13678,0.48850000000000005,0.8256,0.24080000000000001,0.86,1.1697600000000001,0.34118000000000004,1.2185,0.46896000000000004,0.13678,0.48850000000000005,0.7008,0.2044,0.73
2020-11-18 04:30:00,1.26,0.3675,1.3125,0.4728,0.1379,0.49250000000000005,0.7872,0.2296,0.8200000000000001,1.1928,0.34790000000000004,1.2425,0.4728,0.1379,0.49250000000000005,0.72,0.21,0.75
2020-11-18 05:00:00,1.22928,0.35854,1.2805,0.47088,0.13734000000000002,0.49050000000000005,0.7584000000000001,0.2212,0.79,1.18128,0.34454,1.2305,0.47088,0.13734000000000002,0.49050000000000005,0.7104,0.20720000000000002,0.74
2020-11-18 05:30:00,1.23552,0.36036,1.287,0.45792000000000005,0.13356,0.47700000000000004,0.7776000000000001,0.2268,0.81,1.17792,0.34356000000000003,1.227,0.45792000000000005,0.13356,0.47700000000000004,0.72,0.21,0.75
2020-11-18 06:00:00,1.34352,0.39186000000000004,1.3995,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.8736,0.2548,0.91,1.22832,0.35826,1.2795,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.7584000000000001,0.2212,0.79
2020-11-18 06:30:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.45504000000000006,0.13272,0.47400000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.39584,0.40712000000000004,1.454,0.45504000000000006,0.13272,0.47400000000000003,0.9408000000000001,0.27440000000000003,0.98
2020-11-18 07:00:00,1.77408,0.51744,1.8479999999999999,0.46848000000000006,0.13664,0.488,1.3056,0.3808,1.3599999999999999,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.46848000000000006,0.13664,0.488,1.0656,0.3108,1.11
2020-11-18 07:30:00,2.05296,0.5987800000000001,2.1385,0.44976000000000005,0.13118000000000002,0.4685,1.6032000000000002,0.4676,1.67,1.76496,0.51478,1.8385,0.44976000000000005,0.13118000000000002,0.4685,1.3152,0.3836,1.37
2020-11-18 08:00:00,2.3976,0.6993,2.4975,0.44880000000000003,0.13090000000000002,0.4675,1.9488,0.5684,2.03,1.956,0.5705,2.0375,0.44880000000000003,0.13090000000000002,0.4675,1.5072,0.43960000000000005,1.57
2020-11-18 08:30:00,2.43024,0.70882,2.5315,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.968,0.5740000000000001,2.05,1.96944,0.57442,2.0515,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.5072,0.43960000000000005,1.57
2020-11-18 09:00:00,2.3832,0.6951,2.4825,0.4536,0.1323,0.47250000000000003,1.9296000000000002,0.5628000000000001,2.01,1.9512,0.5691,2.0325,0.4536,0.1323,0.47250000000000003,1.4976,0.4368,1.56
2020-11-18 09:30:00,2.4192,0.7056,2.52,0.4128,0.12040000000000001,0.43,2.0064,0.5852,2.09,1.9296000000000002,0.5628000000000001,2.01,0.4128,0.12040000000000001,0.43,1.5168,0.4424,1.58
2020-11-18 10:00:00,2.38416,0.6953800000000001,2.4835000000000003,0.45456,0.13258,0.47350000000000003,1.9296000000000002,0.5628000000000001,2.01,1.96176,0.57218,2.0435,0.45456,0.13258,0.47350000000000003,1.5072,0.43960000000000005,1.57
2020-11-18 10:30:00,2.37552,0.69286,2.4745,0.47472000000000003,0.13846,0.49450000000000005,1.9008,0.5544,1.98,2.00112,0.5836600000000001,2.0845,0.47472000000000003,0.13846,0.49450000000000005,1.5264,0.44520000000000004,1.5899999999999999
2020-11-18 11:00:00,2.316,0.6755,2.4125,0.4728,0.1379,0.49250000000000005,1.8432,0.5376000000000001,1.92,1.9224,0.5607,2.0025,0.4728,0.1379,0.49250000000000005,1.4496,0.4228,1.51
2020-11-18 11:30:00,2.40192,0.7005600000000001,2.502,0.47232,0.13776000000000002,0.492,1.9296000000000002,0.5628000000000001,2.01,1.9699200000000001,0.5745600000000001,2.052,0.47232,0.13776000000000002,0.492,1.4976,0.4368,1.56
2020-11-18 12:00:00,2.5526400000000002,0.7445200000000001,2.659,0.46944,0.13692000000000001,0.489,2.0832,0.6076,2.17,2.08224,0.6073200000000001,2.169,0.46944,0.13692000000000001,0.489,1.6128,0.47040000000000004,1.6800000000000002
2020-11-18 12:30:00,2.61648,0.76314,2.7255000000000003,0.46608000000000005,0.13594,0.48550000000000004,2.1504,0.6272,2.24,2.13648,0.62314,2.2255,0.46608000000000005,0.13594,0.48550000000000004,1.6703999999999999,0.4872,1.74
2020-11-18 13:00:00,2.59728,0.7575400000000001,2.7055,0.43728000000000006,0.12754000000000001,0.4555,2.16,0.63,2.25,2.10768,0.6147400000000001,2.1955,0.43728000000000006,0.12754000000000001,0.4555,1.6703999999999999,0.4872,1.74
2020-11-18 13:30:00,2.4528,0.7154,2.555,0.456,0.133,0.47500000000000003,1.9968,0.5824,2.08,2.0208,0.5894,2.105,0.456,0.133,0.47500000000000003,1.5648,0.45640000000000003,1.63
2020-11-18 14:00:00,2.52432,0.73626,2.6295,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.064,0.602,2.15,2.04432,0.59626,2.1295,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.584,0.462,1.65
2020-11-18 14:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.45648000000000005,0.13314,0.47550000000000003,2.0544000000000002,0.5992000000000001,2.14,2.03088,0.5923400000000001,2.1155,0.45648000000000005,0.13314,0.47550000000000003,1.5744,0.4592,1.6400000000000001
2020-11-18 15:00:00,2.52144,0.7354200000000001,2.6265,0.43824,0.12782000000000002,0.4565,2.0832,0.6076,2.17,2.03184,0.59262,2.1165,0.43824,0.12782000000000002,0.4565,1.5936,0.46480000000000005,1.6600000000000001
2020-11-18 15:30:00,2.5766400000000003,0.7515200000000001,2.684,0.39744,0.11592000000000001,0.41400000000000003,2.1792,0.6356,2.27,2.08704,0.60872,2.174,0.39744,0.11592000000000001,0.41400000000000003,1.6896,0.4928,1.76
2020-11-18 16:00:00,2.63376,0.7681800000000001,2.7435,0.39696000000000004,0.11578000000000001,0.41350000000000003,2.2368,0.6524,2.33,2.11536,0.6169800000000001,2.2035,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.7184,0.5012,1.79
