Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-18 16:30:00,2.54016,0.7408800000000001,2.646,0.38976000000000005,0.11368,0.406,2.1504,0.6272,2.24,2.04096,0.59528,2.126,0.38976000000000005,0.11368,0.406,1.6512,0.48160000000000003,1.72
2020-11-18 17:00:00,2.82432,0.82376,2.942,0.32832,0.09576000000000001,0.342,2.496,0.728,2.6,2.30592,0.67256,2.402,0.32832,0.09576000000000001,0.342,1.9776,0.5768,2.06
2020-11-18 17:30:00,2.88864,0.84252,3.009,0.41184000000000004,0.12012,0.429,2.4768,0.7224,2.58,2.37984,0.6941200000000001,2.479,0.41184000000000004,0.12012,0.429,1.968,0.5740000000000001,2.05
2020-11-18 18:00:00,2.95248,0.86114,3.0755,0.35088,0.10234000000000001,0.3655,2.6016,0.7588,2.71,2.40528,0.70154,2.5055,0.35088,0.10234000000000001,0.3655,2.0544000000000002,0.5992000000000001,2.14
2020-11-18 18:30:00,2.79216,0.8143800000000001,2.9085,0.30576000000000003,0.08918000000000001,0.3185,2.4864,0.7252000000000001,2.59,2.28336,0.66598,2.3785,0.30576000000000003,0.08918000000000001,0.3185,1.9776,0.5768,2.06
2020-11-18 19:00:00,2.73936,0.79898,2.8535,0.37776000000000004,0.11018000000000001,0.3935,2.3616,0.6888000000000001,2.46,2.26896,0.66178,2.3635,0.37776000000000004,0.11018000000000001,0.3935,1.8912,0.5516,1.97
2020-11-18 19:30:00,2.65296,0.77378,2.7635,0.41616000000000003,0.12138000000000002,0.4335,2.2368,0.6524,2.33,2.15376,0.6281800000000001,2.2435,0.41616000000000003,0.12138000000000002,0.4335,1.7376,0.5068,1.81
2020-11-18 20:00:00,2.47488,0.72184,2.578,0.41088,0.11984000000000002,0.428,2.064,0.602,2.15,1.9948800000000002,0.58184,2.078,0.41088,0.11984000000000002,0.428,1.584,0.462,1.65
2020-11-18 20:30:00,2.37408,0.69244,2.473,0.44448000000000004,0.12964,0.463,1.9296000000000002,0.5628000000000001,2.01,1.86528,0.5440400000000001,1.943,0.44448000000000004,0.12964,0.463,1.4208,0.41440000000000005,1.48
2020-11-18 21:00:00,2.292,0.6685,2.3875,0.42960000000000004,0.1253,0.4475,1.8624,0.5432,1.94,1.8312,0.5341,1.9075000000000002,0.42960000000000004,0.1253,0.4475,1.4016,0.4088,1.46
2020-11-18 21:30:00,2.16192,0.63056,2.252,0.38592000000000004,0.11256000000000001,0.402,1.776,0.518,1.85,1.71072,0.49896,1.782,0.38592000000000004,0.11256000000000001,0.402,1.3248,0.3864,1.38
2020-11-18 22:00:00,2.02368,0.5902400000000001,2.108,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.2288000000000001,0.3584,1.28
2020-11-18 22:30:00,1.85712,0.54166,1.9344999999999999,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.4496,0.4228,1.51,1.51152,0.44086000000000003,1.5745,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.104,0.322,1.15
2020-11-18 23:00:00,1.7208,0.5019,1.7925,0.4632,0.1351,0.48250000000000004,1.2576,0.3668,1.31,1.4232,0.4151,1.4825,0.4632,0.1351,0.48250000000000004,0.96,0.28,1.0
2020-11-18 23:30:00,1.57056,0.45808000000000004,1.6360000000000001,0.46656000000000003,0.13608,0.486,1.104,0.322,1.15,1.30176,0.37968,1.3559999999999999,0.46656000000000003,0.13608,0.486,0.8352,0.2436,0.87
2020-11-19 00:00:00,1.4448,0.4214,1.505,0.4656,0.1358,0.485,0.9792000000000001,0.2856,1.02,1.2144,0.3542,1.2650000000000001,0.4656,0.1358,0.485,0.7488,0.2184,0.78
2020-11-19 00:30:00,1.45776,0.42518000000000006,1.5185,0.44976000000000005,0.13118000000000002,0.4685,1.008,0.294,1.05,1.21776,0.35518000000000005,1.2685,0.44976000000000005,0.13118000000000002,0.4685,0.768,0.224,0.8
2020-11-19 01:00:00,1.5316800000000002,0.44674,1.5955,0.45648000000000005,0.13314,0.47550000000000003,1.0752,0.3136,1.12,1.29168,0.37674,1.3455,0.45648000000000005,0.13314,0.47550000000000003,0.8352,0.2436,0.87
2020-11-19 01:30:00,1.51056,0.44058,1.5735000000000001,0.46416,0.13538,0.48350000000000004,1.0464,0.3052,1.09,1.28976,0.37618,1.3435000000000001,0.46416,0.13538,0.48350000000000004,0.8256,0.24080000000000001,0.86
2020-11-19 02:00:00,1.46688,0.42784000000000005,1.528,0.45888,0.13384000000000001,0.47800000000000004,1.008,0.294,1.05,1.27488,0.37184,1.328,0.45888,0.13384000000000001,0.47800000000000004,0.8160000000000001,0.23800000000000002,0.85
2020-11-19 02:30:00,1.41792,0.41356000000000004,1.477,0.37152,0.10836000000000001,0.387,1.0464,0.3052,1.09,1.17792,0.34356000000000003,1.227,0.37152,0.10836000000000001,0.387,0.8064,0.23520000000000002,0.84
2020-11-19 03:00:00,1.3833600000000001,0.40348,1.441,0.40416,0.11788000000000001,0.421,0.9792000000000001,0.2856,1.02,1.15296,0.33628,1.201,0.40416,0.11788000000000001,0.421,0.7488,0.2184,0.78
2020-11-19 03:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.42912000000000006,0.12516000000000002,0.447,1.0176,0.2968,1.06,1.40832,0.41076,1.467,0.42912000000000006,0.12516000000000002,0.447,0.9792000000000001,0.2856,1.02
2020-11-19 04:00:00,1.4328,0.4179,1.4925000000000002,0.3672,0.1071,0.3825,1.0656,0.3108,1.11,1.3559999999999999,0.3955,1.4125,0.3672,0.1071,0.3825,0.9888,0.2884,1.03
2020-11-19 04:30:00,1.34064,0.39102000000000003,1.3965,0.37104000000000004,0.10822000000000001,0.3865,0.9696,0.2828,1.01,1.18704,0.34622,1.2365,0.37104000000000004,0.10822000000000001,0.3865,0.8160000000000001,0.23800000000000002,0.85
2020-11-19 05:00:00,1.3512,0.3941,1.4075,0.3048,0.0889,0.3175,1.0464,0.3052,1.09,1.1112,0.3241,1.1575,0.3048,0.0889,0.3175,0.8064,0.23520000000000002,0.84
2020-11-19 05:30:00,1.36704,0.39872,1.424,0.23424000000000003,0.06832,0.244,1.1328,0.3304,1.18,1.08864,0.31752,1.134,0.23424000000000003,0.06832,0.244,0.8544,0.2492,0.89
2020-11-19 06:00:00,1.56576,0.45668000000000003,1.631,0.20256000000000002,0.05908000000000001,0.211,1.3632,0.3976,1.42,1.30656,0.38108000000000003,1.361,0.20256000000000002,0.05908000000000001,0.211,1.104,0.322,1.15
2020-11-19 06:30:00,1.7750400000000002,0.5177200000000001,1.849,0.16224000000000002,0.04732,0.169,1.6128,0.47040000000000004,1.6800000000000002,1.34304,0.39172,1.399,0.16224000000000002,0.04732,0.169,1.1808,0.34440000000000004,1.23
2020-11-19 07:00:00,1.97856,0.57708,2.061,0.24096,0.07028000000000001,0.251,1.7376,0.5068,1.81,1.43136,0.41748,1.491,0.24096,0.07028000000000001,0.251,1.1904,0.3472,1.24
2020-11-19 07:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.1632,0.0476,0.17,2.0256,0.5908,2.11,1.5936,0.46480000000000005,1.6600000000000001,0.1632,0.0476,0.17,1.4304000000000001,0.4172,1.49
2020-11-19 08:00:00,2.43264,0.70952,2.534,0.17664000000000002,0.05152,0.184,2.2560000000000002,0.658,2.35,1.7510400000000002,0.5107200000000001,1.824,0.17664000000000002,0.05152,0.184,1.5744,0.4592,1.6400000000000001
2020-11-19 08:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3328,0.6804,2.43,1.92432,0.5612600000000001,2.0045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6512,0.48160000000000003,1.72
2020-11-19 09:00:00,2.604,0.7595000000000001,2.7125,0.35760000000000003,0.1043,0.3725,2.2464,0.6552,2.34,1.9608,0.5719000000000001,2.0425,0.35760000000000003,0.1043,0.3725,1.6032000000000002,0.4676,1.67
2020-11-19 09:30:00,2.51328,0.73304,2.618,0.34368000000000004,0.10024000000000001,0.358,2.1696,0.6328,2.26,1.9372800000000001,0.5650400000000001,2.018,0.34368000000000004,0.10024000000000001,0.358,1.5936,0.46480000000000005,1.6600000000000001
2020-11-19 10:00:00,2.44128,0.71204,2.543,0.19488000000000003,0.05684,0.203,2.2464,0.6552,2.34,1.93248,0.56364,2.013,0.19488000000000003,0.05684,0.203,1.7376,0.5068,1.81
2020-11-19 10:30:00,2.20704,0.6437200000000001,2.299,0.23904000000000003,0.06972,0.249,1.968,0.5740000000000001,2.05,1.89024,0.55132,1.9689999999999999,0.23904000000000003,0.06972,0.249,1.6512,0.48160000000000003,1.72
2020-11-19 11:00:00,2.12736,0.62048,2.216,0.28416,0.08288000000000001,0.296,1.8432,0.5376000000000001,1.92,1.89696,0.55328,1.976,0.28416,0.08288000000000001,0.296,1.6128,0.47040000000000004,1.6800000000000002
2020-11-19 11:30:00,2.12112,0.6186600000000001,2.2095000000000002,0.27792,0.08106000000000001,0.28950000000000004,1.8432,0.5376000000000001,1.92,1.87152,0.54586,1.9495,0.27792,0.08106000000000001,0.28950000000000004,1.5936,0.46480000000000005,1.6600000000000001
2020-11-19 12:00:00,2.19504,0.64022,2.2865,0.16944,0.049420000000000006,0.17650000000000002,2.0256,0.5908,2.11,1.83024,0.5338200000000001,1.9065,0.16944,0.049420000000000006,0.17650000000000002,1.6608,0.4844,1.73
2020-11-19 12:30:00,2.16336,0.6309800000000001,2.2535,0.15696000000000002,0.04578,0.1635,2.0064,0.5852,2.09,1.8753600000000001,0.54698,1.9535,0.15696000000000002,0.04578,0.1635,1.7184,0.5012,1.79
2020-11-19 13:00:00,2.3976,0.6993,2.4975,0.1032,0.030100000000000002,0.1075,2.2944,0.6692,2.39,1.8888,0.5509000000000001,1.9675,0.1032,0.030100000000000002,0.1075,1.7856,0.5208,1.8599999999999999
2020-11-19 13:30:00,2.316,0.6755,2.4125,0.2808,0.0819,0.29250000000000004,2.0352,0.5936,2.12,1.7496,0.5103,1.8225,0.2808,0.0819,0.29250000000000004,1.4688,0.4284,1.53
2020-11-19 14:00:00,2.3208,0.6769000000000001,2.4175,0.2184,0.0637,0.2275,2.1024,0.6132000000000001,2.19,1.764,0.5145000000000001,1.8375,0.2184,0.0637,0.2275,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-19 14:30:00,2.30784,0.67312,2.404,0.15744000000000002,0.04592,0.164,2.1504,0.6272,2.24,1.8278400000000001,0.53312,1.904,0.15744000000000002,0.04592,0.164,1.6703999999999999,0.4872,1.74
2020-11-19 15:00:00,2.47632,0.72226,2.5795,0.17232,0.050260000000000006,0.17950000000000002,2.304,0.672,2.4,1.8811200000000001,0.54866,1.9595,0.17232,0.050260000000000006,0.17950000000000002,1.7088,0.4984,1.78
2020-11-19 15:30:00,2.5872,0.7546,2.6950000000000003,0.168,0.049,0.17500000000000002,2.4192,0.7056,2.52,1.9536,0.5698,2.035,0.168,0.049,0.17500000000000002,1.7856,0.5208,1.8599999999999999
2020-11-19 16:00:00,2.6856,0.7833,2.7975,0.132,0.0385,0.1375,2.5536,0.7448,2.66,1.9944000000000002,0.5817,2.0775,0.132,0.0385,0.1375,1.8624,0.5432,1.94
2020-11-19 16:30:00,2.8056,0.8183,2.9225000000000003,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.688,0.784,2.8,2.076,0.6055,2.1625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.9584000000000001,0.5712,2.04
2020-11-19 17:00:00,3.00288,0.8758400000000001,3.128,0.13248000000000001,0.03864,0.138,2.8704,0.8372,2.99,2.25408,0.65744,2.348,0.13248000000000001,0.03864,0.138,2.1216,0.6188,2.21
2020-11-19 17:30:00,3.07152,0.8958600000000001,3.1995,0.03792,0.01106,0.0395,3.0336,0.8848,3.16,2.32272,0.6774600000000001,2.4195,0.03792,0.01106,0.0395,2.2848,0.6664,2.38
2020-11-19 18:00:00,3.10896,0.90678,3.2385,0.027360000000000002,0.007980000000000001,0.0285,3.0816,0.8988,3.21,2.36976,0.69118,2.4685,0.027360000000000002,0.007980000000000001,0.0285,2.3424,0.6832,2.44
2020-11-19 18:30:00,3.04176,0.8871800000000001,3.1685,0.03696,0.010780000000000001,0.0385,3.0048,0.8764000000000001,3.13,2.2737600000000002,0.6631800000000001,2.3685,0.03696,0.010780000000000001,0.0385,2.2368,0.6524,2.33
2020-11-19 19:00:00,2.96352,0.86436,3.087,0.01632,0.00476,0.017,2.9472,0.8596,3.07,2.21472,0.6459600000000001,2.307,0.01632,0.00476,0.017,2.1984,0.6412,2.29
2020-11-19 19:30:00,2.7969600000000003,0.8157800000000001,2.9135,0.06096000000000001,0.01778,0.0635,2.7359999999999998,0.798,2.85,2.13456,0.62258,2.2235,0.06096000000000001,0.01778,0.0635,2.0736,0.6048,2.16
2020-11-19 20:00:00,2.6568,0.7749,2.7675,0.07440000000000001,0.0217,0.0775,2.5824,0.7532,2.69,1.9944000000000002,0.5817,2.0775,0.07440000000000001,0.0217,0.0775,1.92,0.56,2.0
2020-11-19 20:30:00,2.57712,0.7516600000000001,2.6845,0.14832,0.04326000000000001,0.1545,2.4288,0.7084,2.5300000000000002,1.91472,0.5584600000000001,1.9945,0.14832,0.04326000000000001,0.1545,1.7664,0.5152,1.8399999999999999
2020-11-19 21:00:00,2.41872,0.7054600000000001,2.5195,0.12432000000000001,0.03626,0.1295,2.2944,0.6692,2.39,1.7755200000000002,0.51786,1.8495,0.12432000000000001,0.03626,0.1295,1.6512,0.48160000000000003,1.72
2020-11-19 21:30:00,2.3184,0.6762,2.415,0.1008,0.029400000000000003,0.105,2.2176,0.6468,2.31,1.6752,0.48860000000000003,1.745,0.1008,0.029400000000000003,0.105,1.5744,0.4592,1.6400000000000001
2020-11-19 22:00:00,2.17008,0.6329400000000001,2.2605,0.10608000000000001,0.030940000000000002,0.1105,2.064,0.602,2.15,1.60368,0.46774000000000004,1.6705,0.10608000000000001,0.030940000000000002,0.1105,1.4976,0.4368,1.56
2020-11-19 22:30:00,2.00736,0.58548,2.091,0.11616000000000001,0.03388,0.121,1.8912,0.5516,1.97,1.48896,0.43428000000000005,1.5510000000000002,0.11616000000000001,0.03388,0.121,1.3728,0.40040000000000003,1.43
2020-11-19 23:00:00,1.85664,0.54152,1.9340000000000002,0.15744000000000002,0.04592,0.164,1.6992,0.49560000000000004,1.77,1.38624,0.40432,1.444,0.15744000000000002,0.04592,0.164,1.2288000000000001,0.3584,1.28
2020-11-19 23:30:00,1.71456,0.5000800000000001,1.786,0.19776000000000002,0.05768,0.20600000000000002,1.5168,0.4424,1.58,1.30176,0.37968,1.3559999999999999,0.19776000000000002,0.05768,0.20600000000000002,1.104,0.322,1.15
2020-11-20 00:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.2016,0.058800000000000005,0.21,1.4112,0.4116,1.47,1.2096,0.3528,1.26,0.2016,0.058800000000000005,0.21,1.008,0.294,1.05
2020-11-20 00:30:00,1.63584,0.47712000000000004,1.704,0.15744000000000002,0.04592,0.164,1.4784000000000002,0.4312,1.54,1.2230400000000001,0.35672000000000004,1.274,0.15744000000000002,0.04592,0.164,1.0656,0.3108,1.11
2020-11-20 01:00:00,1.6972800000000001,0.49504000000000004,1.768,0.14208,0.041440000000000005,0.148,1.5552000000000001,0.4536,1.62,1.22688,0.35784000000000005,1.278,0.14208,0.041440000000000005,0.148,1.0848,0.3164,1.13
2020-11-20 01:30:00,1.6416,0.4788,1.71,0.1824,0.053200000000000004,0.19,1.4592,0.42560000000000003,1.52,1.2192,0.3556,1.27,0.1824,0.053200000000000004,0.19,1.0368,0.3024,1.08
2020-11-20 02:00:00,1.61232,0.47026,1.6795,0.21072000000000002,0.06146000000000001,0.2195,1.4016,0.4088,1.46,1.20912,0.35266000000000003,1.2595,0.21072000000000002,0.06146000000000001,0.2195,0.9984000000000001,0.2912,1.04
2020-11-20 02:30:00,1.67184,0.48762000000000005,1.7415,0.23184000000000002,0.06762,0.24150000000000002,1.44,0.42,1.5,1.35504,0.39522,1.4115,0.23184000000000002,0.06762,0.24150000000000002,1.1232,0.3276,1.17
2020-11-20 03:00:00,1.6583999999999999,0.4837,1.7275,0.2376,0.0693,0.24750000000000003,1.4208,0.41440000000000005,1.48,1.3608,0.39690000000000003,1.4175,0.2376,0.0693,0.24750000000000003,1.1232,0.3276,1.17
2020-11-20 03:30:00,1.6464,0.4802,1.7149999999999999,0.2064,0.060200000000000004,0.215,1.44,0.42,1.5,1.3296000000000001,0.38780000000000003,1.385,0.2064,0.060200000000000004,0.215,1.1232,0.3276,1.17
2020-11-20 04:00:00,1.59264,0.46452000000000004,1.659,0.11424000000000001,0.03332,0.11900000000000001,1.4784000000000002,0.4312,1.54,1.26624,0.36932000000000004,1.319,0.11424000000000001,0.03332,0.11900000000000001,1.152,0.336,1.2
2020-11-20 04:30:00,1.6056,0.46830000000000005,1.6724999999999999,0.0888,0.025900000000000003,0.0925,1.5168,0.4424,1.58,1.2696,0.3703,1.3225,0.0888,0.025900000000000003,0.0925,1.1808,0.34440000000000004,1.23
2020-11-20 05:00:00,1.58928,0.46354000000000006,1.6555,0.08208,0.023940000000000003,0.0855,1.5072,0.43960000000000005,1.57,1.24368,0.36274,1.2955,0.08208,0.023940000000000003,0.0855,1.1616,0.3388,1.21
2020-11-20 05:30:00,1.62576,0.47418000000000005,1.6935,0.08016000000000001,0.02338,0.0835,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.24176,0.36218,1.2935,0.08016000000000001,0.02338,0.0835,1.1616,0.3388,1.21
2020-11-20 06:00:00,1.7222400000000002,0.50232,1.794,0.11904,0.03472,0.124,1.6032000000000002,0.4676,1.67,1.31904,0.38472,1.374,0.11904,0.03472,0.124,1.2,0.35000000000000003,1.25
2020-11-20 06:30:00,1.8792,0.5481,1.9575,0.084,0.0245,0.08750000000000001,1.7952,0.5236000000000001,1.87,1.3416000000000001,0.39130000000000004,1.3975,0.084,0.0245,0.08750000000000001,1.2576,0.3668,1.31
2020-11-20 07:00:00,2.11008,0.6154400000000001,2.198,0.06528,0.01904,0.068,2.0448,0.5964,2.13,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.06528,0.01904,0.068,1.4688,0.4284,1.53
2020-11-20 07:30:00,2.31216,0.6743800000000001,2.4085,0.12336000000000001,0.035980000000000005,0.1285,2.1888,0.6384000000000001,2.2800000000000002,1.71696,0.50078,1.7885,0.12336000000000001,0.035980000000000005,0.1285,1.5936,0.46480000000000005,1.6600000000000001
2020-11-20 08:00:00,2.5248,0.7364,2.63,0.13440000000000002,0.0392,0.14,2.3904,0.6972,2.49,1.9008,0.5544,1.98,0.13440000000000002,0.0392,0.14,1.7664,0.5152,1.8399999999999999
2020-11-20 08:30:00,2.70864,0.7900200000000001,2.8215,0.13584000000000002,0.03962,0.14150000000000001,2.5728,0.7504000000000001,2.68,2.02704,0.5912200000000001,2.1115,0.13584000000000002,0.03962,0.14150000000000001,1.8912,0.5516,1.97
2020-11-20 09:00:00,2.6448,0.7714000000000001,2.755,0.264,0.077,0.275,2.3808,0.6944,2.48,1.992,0.581,2.075,0.264,0.077,0.275,1.728,0.504,1.8
2020-11-20 09:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.29760000000000003,0.0868,0.31,2.4096,0.7028,2.51,2.0448,0.5964,2.13,0.29760000000000003,0.0868,0.31,1.7472,0.5096,1.82
2020-11-20 10:00:00,2.7384,0.7987000000000001,2.8525,0.2808,0.0819,0.29250000000000004,2.4576000000000002,0.7168,2.56,2.0568,0.5999,2.1425,0.2808,0.0819,0.29250000000000004,1.776,0.518,1.85
2020-11-20 10:30:00,2.58,0.7525000000000001,2.6875,0.228,0.0665,0.23750000000000002,2.352,0.686,2.45,1.9368,0.5649000000000001,2.0175,0.228,0.0665,0.23750000000000002,1.7088,0.4984,1.78
2020-11-20 11:00:00,2.53344,0.73892,2.6390000000000002,0.30624,0.08932000000000001,0.319,2.2272,0.6496000000000001,2.32,1.90944,0.5569200000000001,1.9889999999999999,0.30624,0.08932000000000001,0.319,1.6032000000000002,0.4676,1.67
2020-11-20 11:30:00,2.60976,0.7611800000000001,2.7185,0.32496,0.09478,0.3385,2.2848,0.6664,2.38,1.9761600000000001,0.57638,2.0585,0.32496,0.09478,0.3385,1.6512,0.48160000000000003,1.72
2020-11-20 12:00:00,2.6294399999999998,0.76692,2.739,0.21984,0.06412000000000001,0.229,2.4096,0.7028,2.51,2.03424,0.5933200000000001,2.119,0.21984,0.06412000000000001,0.229,1.8144,0.5292,1.8900000000000001
2020-11-20 12:30:00,2.65872,0.77546,2.7695,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.4576000000000002,0.7168,2.56,1.99632,0.58226,2.0795,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.7952,0.5236000000000001,1.87
2020-11-20 13:00:00,2.7009600000000002,0.78778,2.8135,0.23376000000000002,0.06818,0.24350000000000002,2.4672,0.7196,2.5700000000000003,2.00976,0.58618,2.0935,0.23376000000000002,0.06818,0.24350000000000002,1.776,0.518,1.85
2020-11-20 13:30:00,2.65056,0.7730800000000001,2.761,0.26976,0.07868,0.281,2.3808,0.6944,2.48,2.03616,0.5938800000000001,2.121,0.26976,0.07868,0.281,1.7664,0.5152,1.8399999999999999
2020-11-20 14:00:00,2.73264,0.7970200000000001,2.8465,0.26544,0.07742,0.2765,2.4672,0.7196,2.5700000000000003,2.11824,0.61782,2.2065,0.26544,0.07742,0.2765,1.8528,0.5404,1.9300000000000002
2020-11-20 14:30:00,2.72928,0.7960400000000001,2.843,0.32928,0.09604000000000001,0.343,2.4,0.7000000000000001,2.5,2.15328,0.62804,2.243,0.32928,0.09604000000000001,0.343,1.824,0.532,1.9
2020-11-20 15:00:00,2.66352,0.7768600000000001,2.7745,0.30192,0.08806000000000001,0.3145,2.3616,0.6888000000000001,2.46,2.09712,0.6116600000000001,2.1845,0.30192,0.08806000000000001,0.3145,1.7952,0.5236000000000001,1.87
2020-11-20 15:30:00,2.71296,0.7912800000000001,2.826,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.3136,0.6748000000000001,2.41,2.13696,0.6232800000000001,2.226,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.7376,0.5068,1.81
2020-11-20 16:00:00,2.7936,0.8148000000000001,2.91,0.4224,0.1232,0.44,2.3712,0.6916,2.47,2.1792,0.6356,2.27,0.4224,0.1232,0.44,1.7568000000000001,0.5124000000000001,1.83
2020-11-20 16:30:00,2.79504,0.8152200000000001,2.9115,0.31824,0.09282000000000001,0.3315,2.4768,0.7224,2.58,2.21904,0.64722,2.3115,0.31824,0.09282000000000001,0.3315,1.9008,0.5544,1.98
2020-11-20 17:00:00,2.88768,0.8422400000000001,3.008,0.24768,0.07224000000000001,0.258,2.64,0.77,2.75,2.29248,0.66864,2.388,0.24768,0.07224000000000001,0.258,2.0448,0.5964,2.13
2020-11-20 17:30:00,2.9328000000000003,0.8554,3.055,0.36,0.105,0.375,2.5728,0.7504000000000001,2.68,2.376,0.6930000000000001,2.475,0.36,0.105,0.375,2.016,0.588,2.1
2020-11-20 18:00:00,2.95728,0.8625400000000001,3.0805,0.34608000000000005,0.10094,0.36050000000000004,2.6112,0.7616,2.7199999999999998,2.36208,0.6889400000000001,2.4605,0.34608000000000005,0.10094,0.36050000000000004,2.016,0.588,2.1
2020-11-20 18:30:00,2.87664,0.8390200000000001,2.9965,0.29424,0.08582000000000001,0.3065,2.5824,0.7532,2.69,2.29104,0.66822,2.3865,0.29424,0.08582000000000001,0.3065,1.9968,0.5824,2.08
2020-11-20 19:00:00,2.892,0.8435,3.0125,0.30960000000000004,0.0903,0.3225,2.5824,0.7532,2.69,2.2872,0.6671,2.3825,0.30960000000000004,0.0903,0.3225,1.9776,0.5768,2.06
2020-11-20 19:30:00,2.76768,0.8072400000000001,2.883,0.28128000000000003,0.08204,0.293,2.4864,0.7252000000000001,2.59,2.14368,0.62524,2.233,0.28128000000000003,0.08204,0.293,1.8624,0.5432,1.94
2020-11-20 20:00:00,2.56224,0.7473200000000001,2.669,0.35424000000000005,0.10332000000000001,0.369,2.208,0.644,2.3,2.01504,0.58772,2.099,0.35424000000000005,0.10332000000000001,0.369,1.6608,0.4844,1.73
2020-11-20 20:30:00,2.3923200000000002,0.69776,2.492,0.20352,0.05936,0.212,2.1888,0.6384000000000001,2.2800000000000002,1.8643200000000002,0.54376,1.9420000000000002,0.20352,0.05936,0.212,1.6608,0.4844,1.73
2020-11-20 21:00:00,2.27904,0.6647200000000001,2.374,0.29184000000000004,0.08512,0.304,1.9872,0.5796,2.07,1.77024,0.51632,1.8439999999999999,0.29184000000000004,0.08512,0.304,1.4784000000000002,0.4312,1.54
2020-11-20 21:30:00,2.19216,0.6393800000000001,2.2835,0.29136,0.08498000000000001,0.3035,1.9008,0.5544,1.98,1.65456,0.48258000000000006,1.7235,0.29136,0.08498000000000001,0.3035,1.3632,0.3976,1.42
2020-11-20 22:00:00,2.02176,0.5896800000000001,2.106,0.29376,0.08568,0.306,1.728,0.504,1.8,1.55136,0.45248000000000005,1.616,0.29376,0.08568,0.306,1.2576,0.3668,1.31
2020-11-20 22:30:00,1.91424,0.55832,1.994,0.31104000000000004,0.09072000000000001,0.324,1.6032000000000002,0.4676,1.67,1.4630400000000001,0.42672000000000004,1.524,0.31104000000000004,0.09072000000000001,0.324,1.152,0.336,1.2
2020-11-20 23:00:00,1.77648,0.51814,1.8505,0.28848,0.08414,0.3005,1.488,0.434,1.55,1.36368,0.39774000000000004,1.4205,0.28848,0.08414,0.3005,1.0752,0.3136,1.12
2020-11-20 23:30:00,1.60992,0.46956000000000003,1.677,0.37152,0.10836000000000001,0.387,1.2384,0.3612,1.29,1.27392,0.37156000000000006,1.327,0.37152,0.10836000000000001,0.387,0.9024000000000001,0.2632,0.9400000000000001
2020-11-21 00:00:00,1.49232,0.43526000000000004,1.5545,0.41712000000000005,0.12166,0.4345,1.0752,0.3136,1.12,1.25232,0.36526000000000003,1.3045,0.41712000000000005,0.12166,0.4345,0.8352,0.2436,0.87
2020-11-21 00:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.37728,0.11004000000000001,0.393,1.1232,0.3276,1.17,1.27968,0.37324,1.333,0.37728,0.11004000000000001,0.393,0.9024000000000001,0.2632,0.9400000000000001
2020-11-21 01:00:00,1.50144,0.43792000000000003,1.564,0.33984000000000003,0.09912000000000001,0.354,1.1616,0.3388,1.21,1.27104,0.37072000000000005,1.324,0.33984000000000003,0.09912000000000001,0.354,0.9312,0.2716,0.97
2020-11-21 01:30:00,1.60368,0.46774000000000004,1.6705,0.28848,0.08414,0.3005,1.3152,0.3836,1.37,1.46928,0.42854000000000003,1.5305,0.28848,0.08414,0.3005,1.1808,0.34440000000000004,1.23
2020-11-21 02:00:00,1.53936,0.44898000000000005,1.6035,0.27216,0.07938,0.28350000000000003,1.2671999999999999,0.36960000000000004,1.32,1.45296,0.42378000000000005,1.5135,0.27216,0.07938,0.28350000000000003,1.1808,0.34440000000000004,1.23
2020-11-21 02:30:00,1.53504,0.44772000000000006,1.599,0.30624,0.08932000000000001,0.319,1.2288000000000001,0.3584,1.28,1.49664,0.43652,1.5590000000000002,0.30624,0.08932000000000001,0.319,1.1904,0.3472,1.24
2020-11-21 03:00:00,1.46928,0.42854000000000003,1.5305,0.32688,0.09534000000000001,0.3405,1.1424,0.3332,1.19,1.35408,0.39494,1.4105,0.32688,0.09534000000000001,0.3405,1.0272000000000001,0.29960000000000003,1.07
2020-11-21 03:30:00,1.41024,0.41132,1.469,0.31584,0.09212000000000001,0.329,1.0944,0.31920000000000004,1.1400000000000001,1.28544,0.37492000000000003,1.339,0.31584,0.09212000000000001,0.329,0.9696,0.2828,1.01
2020-11-21 04:00:00,1.37424,0.40082,1.4315,0.42384000000000005,0.12362000000000001,0.4415,0.9504,0.2772,0.99,1.15344,0.33642000000000005,1.2015,0.42384000000000005,0.12362000000000001,0.4415,0.7296,0.21280000000000002,0.76
2020-11-21 04:30:00,1.35696,0.39578,1.4135,0.44496,0.12978,0.4635,0.912,0.266,0.9500000000000001,1.08816,0.31738000000000005,1.1335,0.44496,0.12978,0.4635,0.6432,0.18760000000000002,0.67
2020-11-21 05:00:00,1.32,0.385,1.375,0.4464,0.1302,0.465,0.8736,0.2548,0.91,1.08,0.315,1.125,0.4464,0.1302,0.465,0.6336,0.18480000000000002,0.66
2020-11-21 05:30:00,1.33776,0.39018,1.3935,0.46416,0.13538,0.48350000000000004,0.8736,0.2548,0.91,1.11696,0.32578,1.1635,0.46416,0.13538,0.48350000000000004,0.6528,0.1904,0.68
2020-11-21 06:00:00,1.3992,0.4081,1.4575,0.42960000000000004,0.1253,0.4475,0.9696,0.2828,1.01,1.1784,0.3437,1.2275,0.42960000000000004,0.1253,0.4475,0.7488,0.2184,0.78
2020-11-21 06:30:00,1.4904,0.43470000000000003,1.5525,0.396,0.1155,0.41250000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.2408000000000001,0.3619,1.2925,0.396,0.1155,0.41250000000000003,0.8448,0.2464,0.88
2020-11-21 07:00:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.42576,0.12418000000000001,0.4435,1.1616,0.3388,1.21,1.36656,0.39858000000000005,1.4235,0.42576,0.12418000000000001,0.4435,0.9408000000000001,0.27440000000000003,0.98
2020-11-21 07:30:00,1.7136,0.4998,1.7850000000000001,0.40800000000000003,0.11900000000000001,0.425,1.3056,0.3808,1.3599999999999999,1.4736,0.4298,1.5350000000000001,0.40800000000000003,0.11900000000000001,0.425,1.0656,0.3108,1.11
2020-11-21 08:00:00,1.8359999999999999,0.5355,1.9125,0.32880000000000004,0.0959,0.3425,1.5072,0.43960000000000005,1.57,1.548,0.4515,1.6125,0.32880000000000004,0.0959,0.3425,1.2192,0.3556,1.27
2020-11-21 08:30:00,1.9876800000000001,0.57974,2.0705,0.33648,0.09814,0.35050000000000003,1.6512,0.48160000000000003,1.72,1.66128,0.48454,1.7305000000000001,0.33648,0.09814,0.35050000000000003,1.3248,0.3864,1.38
2020-11-21 09:00:00,2.09664,0.6115200000000001,2.184,0.39744,0.11592000000000001,0.41400000000000003,1.6992,0.49560000000000004,1.77,1.81824,0.53032,1.8940000000000001,0.39744,0.11592000000000001,0.41400000000000003,1.4208,0.41440000000000005,1.48
2020-11-21 09:30:00,2.18016,0.63588,2.271,0.39456,0.11508000000000002,0.41100000000000003,1.7856,0.5208,1.8599999999999999,1.8633600000000001,0.5434800000000001,1.941,0.39456,0.11508000000000002,0.41100000000000003,1.4688,0.4284,1.53
2020-11-21 10:00:00,2.28576,0.66668,2.3810000000000002,0.37536,0.10948000000000001,0.391,1.9104,0.5572,1.99,1.9881600000000001,0.5798800000000001,2.071,0.37536,0.10948000000000001,0.391,1.6128,0.47040000000000004,1.6800000000000002
2020-11-21 10:30:00,2.28816,0.6673800000000001,2.3835,0.27216,0.07938,0.28350000000000003,2.016,0.588,2.1,2.02896,0.5917800000000001,2.1135,0.27216,0.07938,0.28350000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-11-21 11:00:00,2.26032,0.6592600000000001,2.3545,0.29232,0.08526,0.3045,1.968,0.5740000000000001,2.05,2.08752,0.6088600000000001,2.1745,0.29232,0.08526,0.3045,1.7952,0.5236000000000001,1.87
2020-11-21 11:30:00,2.25024,0.65632,2.344,0.31104000000000004,0.09072000000000001,0.324,1.9392,0.5656,2.02,2.05824,0.6003200000000001,2.144,0.31104000000000004,0.09072000000000001,0.324,1.7472,0.5096,1.82
2020-11-21 12:00:00,2.28768,0.66724,2.383,0.40608000000000005,0.11844,0.423,1.8816000000000002,0.5488000000000001,1.96,2.04768,0.5972400000000001,2.133,0.40608000000000005,0.11844,0.423,1.6416,0.4788,1.71
2020-11-21 12:30:00,2.19936,0.64148,2.291,0.39456,0.11508000000000002,0.41100000000000003,1.8048000000000002,0.5264,1.88,1.94016,0.56588,2.021,0.39456,0.11508000000000002,0.41100000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-21 13:00:00,2.052,0.5985,2.1375,0.372,0.1085,0.3875,1.6800000000000002,0.49,1.75,1.8888,0.5509000000000001,1.9675,0.372,0.1085,0.3875,1.5168,0.4424,1.58
2020-11-21 13:30:00,2.01408,0.5874400000000001,2.098,0.36288000000000004,0.10584,0.378,1.6512,0.48160000000000003,1.72,1.8700800000000002,0.54544,1.948,0.36288000000000004,0.10584,0.378,1.5072,0.43960000000000005,1.57
2020-11-21 14:00:00,2.04096,0.59528,2.126,0.33216,0.09688000000000001,0.34600000000000003,1.7088,0.4984,1.78,1.79136,0.52248,1.866,0.33216,0.09688000000000001,0.34600000000000003,1.4592,0.42560000000000003,1.52
2020-11-21 14:30:00,2.24688,0.65534,2.3405,0.33648,0.09814,0.35050000000000003,1.9104,0.5572,1.99,1.84368,0.53774,1.9205,0.33648,0.09814,0.35050000000000003,1.5072,0.43960000000000005,1.57
2020-11-21 15:00:00,2.27904,0.6647200000000001,2.374,0.36864,0.10752,0.384,1.9104,0.5572,1.99,1.85664,0.54152,1.9340000000000002,0.36864,0.10752,0.384,1.488,0.434,1.55
2020-11-21 15:30:00,2.25072,0.65646,2.3445,0.36912,0.10766,0.3845,1.8816000000000002,0.5488000000000001,1.96,1.85712,0.54166,1.9344999999999999,0.36912,0.10766,0.3845,1.488,0.434,1.55
2020-11-21 16:00:00,2.28768,0.66724,2.383,0.35808,0.10444,0.373,1.9296000000000002,0.5628000000000001,2.01,1.86528,0.5440400000000001,1.943,0.35808,0.10444,0.373,1.5072,0.43960000000000005,1.57
2020-11-21 16:30:00,2.41776,0.70518,2.5185,0.37296,0.10878000000000002,0.3885,2.0448,0.5964,2.13,1.93776,0.56518,2.0185,0.37296,0.10878000000000002,0.3885,1.5648,0.45640000000000003,1.63
2020-11-21 17:00:00,2.6246400000000003,0.7655200000000001,2.734,0.35904,0.10472000000000001,0.374,2.2656,0.6608,2.36,2.13504,0.62272,2.224,0.35904,0.10472000000000001,0.374,1.776,0.518,1.85
2020-11-21 17:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.28848,0.08414,0.3005,2.496,0.728,2.6,2.30448,0.6721400000000001,2.4005,0.28848,0.08414,0.3005,2.016,0.588,2.1
2020-11-21 18:00:00,2.77968,0.81074,2.8955,0.16848000000000002,0.04914,0.17550000000000002,2.6112,0.7616,2.7199999999999998,2.24208,0.6539400000000001,2.3355,0.16848000000000002,0.04914,0.17550000000000002,2.0736,0.6048,2.16
2020-11-21 18:30:00,2.78784,0.8131200000000001,2.904,0.24384000000000003,0.07112,0.254,2.544,0.742,2.65,2.21184,0.64512,2.304,0.24384000000000003,0.07112,0.254,1.968,0.5740000000000001,2.05
2020-11-21 19:00:00,2.652,0.7735000000000001,2.7625,0.2904,0.0847,0.3025,2.3616,0.6888000000000001,2.46,2.076,0.6055,2.1625,0.2904,0.0847,0.3025,1.7856,0.5208,1.8599999999999999
2020-11-21 19:30:00,2.5416,0.7413000000000001,2.6475,0.2184,0.0637,0.2275,2.3232,0.6776,2.42,1.9656,0.5733,2.0475,0.2184,0.0637,0.2275,1.7472,0.5096,1.82
2020-11-21 20:00:00,2.40288,0.70084,2.503,0.14688,0.04284,0.153,2.2560000000000002,0.658,2.35,1.8364800000000001,0.53564,1.913,0.14688,0.04284,0.153,1.6896,0.4928,1.76
2020-11-21 20:30:00,2.31792,0.6760600000000001,2.4145,0.10032,0.02926,0.10450000000000001,2.2176,0.6468,2.31,1.77072,0.51646,1.8445,0.10032,0.02926,0.10450000000000001,1.6703999999999999,0.4872,1.74
2020-11-21 21:00:00,2.23152,0.6508600000000001,2.3245,0.16752,0.04886,0.17450000000000002,2.064,0.602,2.15,1.7035200000000001,0.49686,1.7745000000000002,0.16752,0.04886,0.17450000000000002,1.536,0.448,1.6
2020-11-21 21:30:00,2.13744,0.6234200000000001,2.2265,0.15984,0.04662,0.1665,1.9776,0.5768,2.06,1.61904,0.47222000000000003,1.6865,0.15984,0.04662,0.1665,1.4592,0.42560000000000003,1.52
2020-11-21 22:00:00,2.05872,0.60046,2.1445,0.16752,0.04886,0.17450000000000002,1.8912,0.5516,1.97,1.5499200000000002,0.45206,1.6145,0.16752,0.04886,0.17450000000000002,1.3824,0.4032,1.44
2020-11-21 22:30:00,1.90272,0.55496,1.982,0.22272000000000003,0.06496,0.232,1.6800000000000002,0.49,1.75,1.44192,0.42056000000000004,1.502,0.22272000000000003,0.06496,0.232,1.2192,0.3556,1.27
2020-11-21 23:00:00,1.8172800000000002,0.5300400000000001,1.893,0.24288,0.07084,0.253,1.5744,0.4592,1.6400000000000001,1.40448,0.40964000000000006,1.463,0.24288,0.07084,0.253,1.1616,0.3388,1.21
2020-11-21 23:30:00,1.66416,0.48538000000000003,1.7335,0.25296,0.07378000000000001,0.2635,1.4112,0.4116,1.47,1.24176,0.36218,1.2935,0.25296,0.07378000000000001,0.2635,0.9888,0.2884,1.03
2020-11-22 00:00:00,1.54704,0.45122,1.6115,0.25104000000000004,0.07322000000000001,0.2615,1.296,0.378,1.35,1.23024,0.35882000000000003,1.2815,0.25104000000000004,0.07322000000000001,0.2615,0.9792000000000001,0.2856,1.02
2020-11-22 00:30:00,1.60752,0.46886000000000005,1.6745,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.3824,0.4032,1.44,1.31952,0.38486000000000004,1.3745,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-11-22 01:00:00,1.62528,0.47404,1.693,0.11808,0.034440000000000005,0.123,1.5072,0.43960000000000005,1.57,1.27968,0.37324,1.333,0.11808,0.034440000000000005,0.123,1.1616,0.3388,1.21
2020-11-22 01:30:00,1.6512,0.48160000000000003,1.72,0.14400000000000002,0.042,0.15,1.5072,0.43960000000000005,1.57,1.2864,0.37520000000000003,1.34,0.14400000000000002,0.042,0.15,1.1424,0.3332,1.19
2020-11-22 02:00:00,1.62576,0.47418000000000005,1.6935,0.20496,0.05978000000000001,0.21350000000000002,1.4208,0.41440000000000005,1.48,1.31856,0.38458000000000003,1.3735,0.20496,0.05978000000000001,0.21350000000000002,1.1136,0.32480000000000003,1.16
2020-11-22 02:30:00,1.59456,0.46508000000000005,1.661,0.14496,0.042280000000000005,0.151,1.4496,0.4228,1.51,1.29696,0.37828,1.351,0.14496,0.042280000000000005,0.151,1.152,0.336,1.2
2020-11-22 03:00:00,1.54848,0.45164000000000004,1.613,0.041280000000000004,0.01204,0.043000000000000003,1.5072,0.43960000000000005,1.57,1.27968,0.37324,1.333,0.041280000000000004,0.01204,0.043000000000000003,1.2384,0.3612,1.29
2020-11-22 03:30:00,1.48464,0.43302,1.5465,0.01584,0.00462,0.0165,1.4688,0.4284,1.53,1.2350400000000001,0.36022000000000004,1.2865,0.01584,0.00462,0.0165,1.2192,0.3556,1.27
2020-11-22 04:00:00,1.42848,0.41664,1.488,0.05568000000000001,0.01624,0.058,1.3728,0.40040000000000003,1.43,1.2172800000000001,0.35504,1.268,0.05568000000000001,0.01624,0.058,1.1616,0.3388,1.21
2020-11-22 04:30:00,1.48944,0.43442000000000003,1.5514999999999999,0.22224000000000002,0.06482,0.2315,1.2671999999999999,0.36960000000000004,1.32,1.26864,0.37002,1.3215,0.22224000000000002,0.06482,0.2315,1.0464,0.3052,1.09
2020-11-22 05:00:00,1.4184,0.4137,1.4775,0.07440000000000001,0.0217,0.0775,1.344,0.392,1.4,1.1976,0.3493,1.2475,0.07440000000000001,0.0217,0.0775,1.1232,0.3276,1.17
2020-11-22 05:30:00,1.36656,0.39858000000000005,1.4235,0.08016000000000001,0.02338,0.0835,1.2864,0.37520000000000003,1.34,1.20336,0.35098,1.2535,0.08016000000000001,0.02338,0.0835,1.1232,0.3276,1.17
2020-11-22 06:00:00,1.3872,0.4046,1.445,0.0816,0.0238,0.085,1.3056,0.3808,1.3599999999999999,1.224,0.357,1.275,0.0816,0.0238,0.085,1.1424,0.3332,1.19
2020-11-22 06:30:00,1.44048,0.42014,1.5005000000000002,0.04848,0.014140000000000002,0.0505,1.392,0.406,1.45,1.24848,0.36414,1.3005,0.04848,0.014140000000000002,0.0505,1.2,0.35000000000000003,1.25
2020-11-22 07:00:00,1.58304,0.46172,1.649,0.13344,0.03892,0.139,1.4496,0.4228,1.51,1.33344,0.38892000000000004,1.389,0.13344,0.03892,0.139,1.2,0.35000000000000003,1.25
2020-11-22 07:30:00,1.66128,0.48454,1.7305000000000001,0.06768,0.01974,0.07050000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.39248,0.40614000000000006,1.4505,0.06768,0.01974,0.07050000000000001,1.3248,0.3864,1.38
2020-11-22 08:00:00,1.7337600000000002,0.50568,1.806,0.14016,0.04088000000000001,0.146,1.5936,0.46480000000000005,1.6600000000000001,1.45536,0.42448,1.516,0.14016,0.04088000000000001,0.146,1.3152,0.3836,1.37
2020-11-22 08:30:00,1.8811200000000001,0.54866,1.9595,0.15312,0.044660000000000005,0.1595,1.728,0.504,1.8,1.6027200000000001,0.46746000000000004,1.6695,0.15312,0.044660000000000005,0.1595,1.4496,0.4228,1.51
2020-11-22 09:00:00,2.01648,0.58814,2.1005,0.17328000000000002,0.05054,0.18050000000000002,1.8432,0.5376000000000001,1.92,1.73808,0.5069400000000001,1.8105,0.17328000000000002,0.05054,0.18050000000000002,1.5648,0.45640000000000003,1.63
2020-11-22 09:30:00,1.99248,0.5811400000000001,2.0755,0.17808000000000002,0.05194000000000001,0.1855,1.8144,0.5292,1.8900000000000001,1.59888,0.46634000000000003,1.6655,0.17808000000000002,0.05194000000000001,0.1855,1.4208,0.41440000000000005,1.48
2020-11-22 10:00:00,2.12784,0.6206200000000001,2.2165,0.15024,0.043820000000000005,0.1565,1.9776,0.5768,2.06,1.69584,0.49462000000000006,1.7665000000000002,0.15024,0.043820000000000005,0.1565,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-22 10:30:00,1.99248,0.5811400000000001,2.0755,0.13008,0.03794,0.1355,1.8624,0.5432,1.94,1.74288,0.50834,1.8155000000000001,0.13008,0.03794,0.1355,1.6128,0.47040000000000004,1.6800000000000002
2020-11-22 11:00:00,2.11248,0.61614,2.2005,0.11568,0.033740000000000006,0.12050000000000001,1.9968,0.5824,2.08,1.7860800000000001,0.5209400000000001,1.8605,0.11568,0.033740000000000006,0.12050000000000001,1.6703999999999999,0.4872,1.74
2020-11-22 11:30:00,2.0784,0.6062000000000001,2.165,0.062400000000000004,0.0182,0.065,2.016,0.588,2.1,1.7808000000000002,0.5194,1.855,0.062400000000000004,0.0182,0.065,1.7184,0.5012,1.79
2020-11-22 12:00:00,2.08752,0.6088600000000001,2.1745,0.06192,0.018060000000000003,0.0645,2.0256,0.5908,2.11,1.84752,0.53886,1.9245,0.06192,0.018060000000000003,0.0645,1.7856,0.5208,1.8599999999999999
2020-11-22 12:30:00,2.0712,0.6041000000000001,2.1575,0.084,0.0245,0.08750000000000001,1.9872,0.5796,2.07,1.8504,0.5397000000000001,1.9275,0.084,0.0245,0.08750000000000001,1.7664,0.5152,1.8399999999999999
2020-11-22 13:00:00,2.13936,0.6239800000000001,2.2285,0.06576,0.019180000000000003,0.0685,2.0736,0.6048,2.16,1.83216,0.5343800000000001,1.9085,0.06576,0.019180000000000003,0.0685,1.7664,0.5152,1.8399999999999999
2020-11-22 13:30:00,2.14464,0.6255200000000001,2.234,0.06144000000000001,0.017920000000000002,0.064,2.0832,0.6076,2.17,1.85664,0.54152,1.9340000000000002,0.06144000000000001,0.017920000000000002,0.064,1.7952,0.5236000000000001,1.87
2020-11-22 14:00:00,2.16768,0.63224,2.258,0.07488,0.021840000000000002,0.078,2.0928,0.6104,2.18,1.72608,0.50344,1.798,0.07488,0.021840000000000002,0.078,1.6512,0.48160000000000003,1.72
2020-11-22 14:30:00,2.18064,0.63602,2.2715,0.09744000000000001,0.02842,0.1015,2.0832,0.6076,2.17,1.74864,0.51002,1.8215,0.09744000000000001,0.02842,0.1015,1.6512,0.48160000000000003,1.72
2020-11-22 15:00:00,2.30544,0.67242,2.4015,0.07824,0.022820000000000003,0.0815,2.2272,0.6496000000000001,2.32,1.7870400000000002,0.52122,1.8615,0.07824,0.022820000000000003,0.0815,1.7088,0.4984,1.78
2020-11-22 15:30:00,2.47728,0.7225400000000001,2.5805,0.07728,0.02254,0.0805,2.4,0.7000000000000001,2.5,1.90128,0.55454,1.9805000000000001,0.07728,0.02254,0.0805,1.824,0.532,1.9
2020-11-22 16:00:00,2.61264,0.76202,2.7215,0.09744000000000001,0.02842,0.1015,2.5152,0.7336,2.62,1.99824,0.58282,2.0815,0.09744000000000001,0.02842,0.1015,1.9008,0.5544,1.98
2020-11-22 16:30:00,2.9140800000000002,0.84994,3.0355,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.8128,0.8204,2.93,2.17488,0.63434,2.2655,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.0736,0.6048,2.16
2020-11-22 17:00:00,3.1848,0.9289000000000001,3.3175,0.0936,0.0273,0.0975,3.0912,0.9016000000000001,3.22,2.436,0.7105,2.5375,0.0936,0.0273,0.0975,2.3424,0.6832,2.44
2020-11-22 17:30:00,3.23376,0.9431800000000001,3.3685,0.06576,0.019180000000000003,0.0685,3.168,0.924,3.3,2.49456,0.72758,2.5985,0.06576,0.019180000000000003,0.0685,2.4288,0.7084,2.5300000000000002
2020-11-22 18:00:00,3.25776,0.95018,3.3935,0.08976,0.026180000000000002,0.0935,3.168,0.924,3.3,2.51856,0.73458,2.6235,0.08976,0.026180000000000002,0.0935,2.4288,0.7084,2.5300000000000002
2020-11-22 18:30:00,3.10656,0.9060800000000001,3.236,0.13056,0.03808,0.136,2.976,0.868,3.1,2.45376,0.7156800000000001,2.556,0.13056,0.03808,0.136,2.3232,0.6776,2.42
2020-11-22 19:00:00,2.84064,0.82852,2.959,0.14304,0.04172,0.149,2.6976,0.7868,2.81,2.25504,0.6577200000000001,2.349,0.14304,0.04172,0.149,2.112,0.616,2.2
2020-11-22 19:30:00,2.70672,0.78946,2.8195,0.16272,0.04746,0.1695,2.544,0.742,2.65,2.10192,0.61306,2.1895,0.16272,0.04746,0.1695,1.9392,0.5656,2.02
2020-11-22 20:00:00,2.5728,0.7504000000000001,2.68,0.1056,0.0308,0.11,2.4672,0.7196,2.5700000000000003,2.016,0.588,2.1,0.1056,0.0308,0.11,1.9104,0.5572,1.99
2020-11-22 20:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.16896000000000003,0.049280000000000004,0.176,2.2752,0.6636000000000001,2.37,1.89696,0.55328,1.976,0.16896000000000003,0.049280000000000004,0.176,1.728,0.504,1.8
2020-11-22 21:00:00,2.34192,0.68306,2.4395,0.16272,0.04746,0.1695,2.1792,0.6356,2.27,1.82352,0.53186,1.8995000000000002,0.16272,0.04746,0.1695,1.6608,0.4844,1.73
2020-11-22 21:30:00,2.30736,0.67298,2.4035,0.10896000000000002,0.03178,0.1135,2.1984,0.6412,2.29,1.80816,0.5273800000000001,1.8835000000000002,0.10896000000000002,0.03178,0.1135,1.6992,0.49560000000000004,1.77
2020-11-22 22:00:00,2.18736,0.6379800000000001,2.2785,0.19056,0.055580000000000004,0.1985,1.9968,0.5824,2.08,1.73616,0.50638,1.8085,0.19056,0.055580000000000004,0.1985,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-22 22:30:00,1.95744,0.5709200000000001,2.039,0.27744,0.08092,0.289,1.6800000000000002,0.49,1.75,1.53504,0.44772000000000006,1.599,0.27744,0.08092,0.289,1.2576,0.3668,1.31
2020-11-22 23:00:00,1.81248,0.52864,1.888,0.19008000000000003,0.05544,0.198,1.6224,0.4732,1.69,1.39008,0.40544,1.448,0.19008000000000003,0.05544,0.198,1.2,0.35000000000000003,1.25
2020-11-22 23:30:00,1.6627200000000002,0.48496000000000006,1.732,0.19392,0.056560000000000006,0.202,1.4688,0.4284,1.53,1.24032,0.36176,1.292,0.19392,0.056560000000000006,0.202,1.0464,0.3052,1.09
2020-11-23 00:00:00,1.56576,0.45668000000000003,1.631,0.17376000000000003,0.05068,0.181,1.392,0.406,1.45,1.16256,0.33908000000000005,1.211,0.17376000000000003,0.05068,0.181,0.9888,0.2884,1.03
2020-11-23 00:30:00,1.58016,0.46088,1.646,0.08256000000000001,0.02408,0.08600000000000001,1.4976,0.4368,1.56,1.16736,0.34048,1.216,0.08256000000000001,0.02408,0.08600000000000001,1.0848,0.3164,1.13
2020-11-23 01:00:00,1.59312,0.46466,1.6595,0.07632000000000001,0.022260000000000002,0.0795,1.5168,0.4424,1.58,1.16112,0.33866,1.2095,0.07632000000000001,0.022260000000000002,0.0795,1.0848,0.3164,1.13
2020-11-23 01:30:00,1.6368,0.47740000000000005,1.705,0.14880000000000002,0.0434,0.155,1.488,0.434,1.55,1.1664,0.3402,1.215,0.14880000000000002,0.0434,0.155,1.0176,0.2968,1.06
2020-11-23 02:00:00,1.6142400000000001,0.47082,1.6815,0.13584000000000002,0.03962,0.14150000000000001,1.4784000000000002,0.4312,1.54,1.12464,0.32802000000000003,1.1715,0.13584000000000002,0.03962,0.14150000000000001,0.9888,0.2884,1.03
2020-11-23 02:30:00,1.61856,0.47208000000000006,1.686,0.11136000000000001,0.03248,0.116,1.5072,0.43960000000000005,1.57,1.11936,0.32648000000000005,1.166,0.11136000000000001,0.03248,0.116,1.008,0.294,1.05
2020-11-23 03:00:00,1.58688,0.46284000000000003,1.653,0.07968,0.02324,0.083,1.5072,0.43960000000000005,1.57,1.08768,0.31724,1.133,0.07968,0.02324,0.083,1.008,0.294,1.05
2020-11-23 03:30:00,1.58064,0.46102000000000004,1.6465,0.14064000000000002,0.04102,0.14650000000000002,1.44,0.42,1.5,1.10064,0.32102,1.1465,0.14064000000000002,0.04102,0.14650000000000002,0.96,0.28,1.0
2020-11-23 04:00:00,1.5676800000000002,0.45724000000000004,1.633,0.060480000000000006,0.017640000000000003,0.063,1.5072,0.43960000000000005,1.57,1.09728,0.32004000000000005,1.143,0.060480000000000006,0.017640000000000003,0.063,1.0368,0.3024,1.08
2020-11-23 04:30:00,1.5676800000000002,0.45724000000000004,1.633,0.07008,0.020440000000000003,0.073,1.4976,0.4368,1.56,1.13568,0.33124000000000003,1.183,0.07008,0.020440000000000003,0.073,1.0656,0.3108,1.11
2020-11-23 05:00:00,1.5575999999999999,0.45430000000000004,1.6225,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.44,0.42,1.5,1.1352,0.3311,1.1825,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.0176,0.2968,1.06
2020-11-23 05:30:00,1.56336,0.45598000000000005,1.6285,0.10416,0.03038,0.1085,1.4592,0.42560000000000003,1.52,1.15056,0.33558000000000004,1.1985000000000001,0.10416,0.03038,0.1085,1.0464,0.3052,1.09
2020-11-23 06:00:00,1.6848,0.4914,1.755,0.11040000000000001,0.0322,0.115,1.5744,0.4592,1.6400000000000001,1.2528000000000001,0.3654,1.305,0.11040000000000001,0.0322,0.115,1.1424,0.3332,1.19
2020-11-23 06:30:00,1.8993600000000002,0.55398,1.9785,0.15216000000000002,0.04438,0.1585,1.7472,0.5096,1.82,1.40016,0.40838,1.4585,0.15216000000000002,0.04438,0.1585,1.248,0.364,1.3
2020-11-23 07:00:00,2.14416,0.62538,2.2335,0.11856000000000001,0.03458,0.12350000000000001,2.0256,0.5908,2.11,1.5969600000000002,0.46578,1.6635,0.11856000000000001,0.03458,0.12350000000000001,1.4784000000000002,0.4312,1.54
2020-11-23 07:30:00,2.47104,0.72072,2.574,0.11904,0.03472,0.124,2.352,0.686,2.45,1.88544,0.5499200000000001,1.964,0.11904,0.03472,0.124,1.7664,0.5152,1.8399999999999999
2020-11-23 08:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.1056,0.0308,0.11,2.6016,0.7588,2.71,2.0736,0.6048,2.16,0.1056,0.0308,0.11,1.968,0.5740000000000001,2.05
2020-11-23 08:30:00,2.7696,0.8078000000000001,2.885,0.0912,0.026600000000000002,0.095,2.6784,0.7812,2.79,2.1168,0.6174000000000001,2.205,0.0912,0.026600000000000002,0.095,2.0256,0.5908,2.11
2020-11-23 09:00:00,2.67888,0.78134,2.7905,0.11568,0.033740000000000006,0.12050000000000001,2.5632,0.7476,2.67,2.08368,0.6077400000000001,2.1705,0.11568,0.033740000000000006,0.12050000000000001,1.968,0.5740000000000001,2.05
2020-11-23 09:30:00,2.56704,0.74872,2.674,0.08064,0.023520000000000003,0.084,2.4864,0.7252000000000001,2.59,2.04864,0.59752,2.134,0.08064,0.023520000000000003,0.084,1.968,0.5740000000000001,2.05
2020-11-23 10:00:00,2.61456,0.76258,2.7235,0.12816000000000002,0.037380000000000004,0.1335,2.4864,0.7252000000000001,2.59,2.09616,0.61138,2.1835,0.12816000000000002,0.037380000000000004,0.1335,1.968,0.5740000000000001,2.05
2020-11-23 10:30:00,2.63184,0.7676200000000001,2.7415000000000003,0.10704000000000001,0.03122,0.1115,2.5248,0.7364,2.63,2.10384,0.61362,2.1915,0.10704000000000001,0.03122,0.1115,1.9968,0.5824,2.08
2020-11-23 11:00:00,2.4,0.7000000000000001,2.5,0.096,0.028,0.1,2.304,0.672,2.4,2.016,0.588,2.1,0.096,0.028,0.1,1.92,0.56,2.0
2020-11-23 11:30:00,2.36352,0.6893600000000001,2.462,0.07872000000000001,0.02296,0.082,2.2848,0.6664,2.38,1.97952,0.5773600000000001,2.062,0.07872000000000001,0.02296,0.082,1.9008,0.5544,1.98
2020-11-23 12:00:00,2.5584,0.7462000000000001,2.665,0.11040000000000001,0.0322,0.115,2.448,0.714,2.55,2.0208,0.5894,2.105,0.11040000000000001,0.0322,0.115,1.9104,0.5572,1.99
2020-11-23 12:30:00,2.6808,0.7819,2.7925,0.1272,0.0371,0.1325,2.5536,0.7448,2.66,2.1048,0.6139,2.1925,0.1272,0.0371,0.1325,1.9776,0.5768,2.06
2020-11-23 13:00:00,2.6832000000000003,0.7826000000000001,2.795,0.168,0.049,0.17500000000000002,2.5152,0.7336,2.62,2.088,0.609,2.175,0.168,0.049,0.17500000000000002,1.92,0.56,2.0
2020-11-23 13:30:00,2.38752,0.6963600000000001,2.487,0.24672000000000002,0.07196000000000001,0.257,2.1408,0.6244000000000001,2.23,1.98432,0.57876,2.067,0.24672000000000002,0.07196000000000001,0.257,1.7376,0.5068,1.81
2020-11-23 14:00:00,2.3664,0.6902,2.465,0.2736,0.07980000000000001,0.28500000000000003,2.0928,0.6104,2.18,1.992,0.581,2.075,0.2736,0.07980000000000001,0.28500000000000003,1.7184,0.5012,1.79
2020-11-23 14:30:00,2.38512,0.6956600000000001,2.4845,0.29232,0.08526,0.3045,2.0928,0.6104,2.18,2.01072,0.5864600000000001,2.0945,0.29232,0.08526,0.3045,1.7184,0.5012,1.79
