Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-23 15:00:00,2.50032,0.72926,2.6045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2272,0.6496000000000001,2.32,2.00112,0.5836600000000001,2.0845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.728,0.504,1.8
2020-11-23 15:30:00,2.7408,0.7994,2.855,0.3504,0.1022,0.365,2.3904,0.6972,2.49,2.1168,0.6174000000000001,2.205,0.3504,0.1022,0.365,1.7664,0.5152,1.8399999999999999
2020-11-23 16:00:00,2.91696,0.8507800000000001,3.0385,0.39216,0.11438000000000001,0.40850000000000003,2.5248,0.7364,2.63,2.21616,0.6463800000000001,2.3085,0.39216,0.11438000000000001,0.40850000000000003,1.824,0.532,1.9
2020-11-23 16:30:00,3.0768,0.8974000000000001,3.205,0.3408,0.0994,0.355,2.7359999999999998,0.798,2.85,2.3952,0.6986,2.495,0.3408,0.0994,0.355,2.0544000000000002,0.5992000000000001,2.14
2020-11-23 17:00:00,3.25968,0.95074,3.3955,0.30288000000000004,0.08834,0.3155,2.9568000000000003,0.8624,3.08,2.49168,0.72674,2.5955,0.30288000000000004,0.08834,0.3155,2.1888,0.6384000000000001,2.2800000000000002
2020-11-23 17:30:00,3.31152,0.96586,3.4495,0.24912,0.07266,0.2595,3.0624,0.8932,3.19,2.53392,0.73906,2.6395,0.24912,0.07266,0.2595,2.2848,0.6664,2.38
2020-11-23 18:00:00,3.17376,0.9256800000000001,3.306,0.14976,0.043680000000000004,0.156,3.024,0.882,3.15,2.48256,0.7240800000000001,2.586,0.14976,0.043680000000000004,0.156,2.3328,0.6804,2.43
2020-11-23 18:30:00,2.988,0.8715,3.1125,0.2328,0.0679,0.24250000000000002,2.7552,0.8036000000000001,2.87,2.3928000000000003,0.6979000000000001,2.4925,0.2328,0.0679,0.24250000000000002,2.16,0.63,2.25
2020-11-23 19:00:00,2.832,0.8260000000000001,2.95,0.3552,0.10360000000000001,0.37,2.4768,0.7224,2.58,2.3328,0.6804,2.43,0.3552,0.10360000000000001,0.37,1.9776,0.5768,2.06
2020-11-23 19:30:00,2.73168,0.7967400000000001,2.8455,0.44688000000000005,0.13034,0.4655,2.2848,0.6664,2.38,2.19408,0.6399400000000001,2.2855,0.44688000000000005,0.13034,0.4655,1.7472,0.5096,1.82
2020-11-23 20:00:00,2.51856,0.73458,2.6235,0.35856000000000005,0.10458,0.3735,2.16,0.63,2.25,2.05776,0.60018,2.1435,0.35856000000000005,0.10458,0.3735,1.6992,0.49560000000000004,1.77
2020-11-23 20:30:00,2.39376,0.69818,2.4935,0.37776000000000004,0.11018000000000001,0.3935,2.016,0.588,2.1,1.93296,0.5637800000000001,2.0135,0.37776000000000004,0.11018000000000001,0.3935,1.5552000000000001,0.4536,1.62
2020-11-23 21:00:00,2.24832,0.65576,2.342,0.47232,0.13776000000000002,0.492,1.776,0.518,1.85,1.84512,0.5381600000000001,1.9220000000000002,0.47232,0.13776000000000002,0.492,1.3728,0.40040000000000003,1.43
2020-11-23 21:30:00,2.13024,0.6213200000000001,2.219,0.46944,0.13692000000000001,0.489,1.6608,0.4844,1.73,1.79424,0.52332,1.869,0.46944,0.13692000000000001,0.489,1.3248,0.3864,1.38
2020-11-23 22:00:00,2.00208,0.58394,2.0855,0.46608000000000005,0.13594,0.48550000000000004,1.536,0.448,1.6,1.6852800000000001,0.49154000000000003,1.7555,0.46608000000000005,0.13594,0.48550000000000004,1.2192,0.3556,1.27
2020-11-23 22:30:00,1.82544,0.53242,1.9015,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.54704,0.45122,1.6115,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.0752,0.3136,1.12
2020-11-23 23:00:00,1.74816,0.50988,1.8210000000000002,0.47136000000000006,0.13748000000000002,0.491,1.2768,0.3724,1.33,1.54656,0.45108000000000004,1.611,0.47136000000000006,0.13748000000000002,0.491,1.0752,0.3136,1.12
2020-11-23 23:30:00,1.6742400000000002,0.48832000000000003,1.744,0.47424000000000005,0.13832,0.494,1.2,0.35000000000000003,1.25,1.56864,0.45752000000000004,1.634,0.47424000000000005,0.13832,0.494,1.0944,0.31920000000000004,1.1400000000000001
2020-11-24 00:00:00,1.54224,0.44982000000000005,1.6065,0.46704,0.13622,0.48650000000000004,1.0752,0.3136,1.12,1.44624,0.42182000000000003,1.5065,0.46704,0.13622,0.48650000000000004,0.9792000000000001,0.2856,1.02
2020-11-24 00:30:00,1.58064,0.46102000000000004,1.6465,0.44784,0.13062,0.4665,1.1328,0.3304,1.18,1.5518399999999999,0.45262,1.6165,0.44784,0.13062,0.4665,1.104,0.322,1.15
2020-11-24 01:00:00,1.61136,0.46998000000000006,1.6785,0.44976000000000005,0.13118000000000002,0.4685,1.1616,0.3388,1.21,1.56336,0.45598000000000005,1.6285,0.44976000000000005,0.13118000000000002,0.4685,1.1136,0.32480000000000003,1.16
2020-11-24 01:30:00,1.60224,0.46732,1.669,0.46944,0.13692000000000001,0.489,1.1328,0.3304,1.18,1.5734400000000002,0.45892000000000005,1.639,0.46944,0.13692000000000001,0.489,1.104,0.322,1.15
2020-11-24 02:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.1136,0.32480000000000003,1.16,1.5739200000000002,0.45906,1.6395,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.104,0.322,1.15
2020-11-24 02:30:00,1.60128,0.46704,1.6680000000000001,0.46848000000000006,0.13664,0.488,1.1328,0.3304,1.18,1.57248,0.45864000000000005,1.638,0.46848000000000006,0.13664,0.488,1.104,0.322,1.15
2020-11-24 03:00:00,1.57776,0.46018000000000003,1.6435,0.45456,0.13258,0.47350000000000003,1.1232,0.3276,1.17,1.55856,0.45458000000000004,1.6235,0.45456,0.13258,0.47350000000000003,1.104,0.322,1.15
2020-11-24 03:30:00,1.5768,0.45990000000000003,1.6425,0.4056,0.1183,0.42250000000000004,1.1712,0.3416,1.22,1.5192,0.4431,1.5825,0.4056,0.1183,0.42250000000000004,1.1136,0.32480000000000003,1.16
2020-11-24 04:00:00,1.53456,0.44758000000000003,1.5985,0.36336,0.10598,0.3785,1.1712,0.3416,1.22,1.48656,0.43358,1.5485,0.36336,0.10598,0.3785,1.1232,0.3276,1.17
2020-11-24 04:30:00,1.51488,0.44184,1.5779999999999998,0.44928,0.13104000000000002,0.468,1.0656,0.3108,1.11,1.5436800000000002,0.45024000000000003,1.608,0.44928,0.13104000000000002,0.468,1.0944,0.31920000000000004,1.1400000000000001
2020-11-24 05:00:00,1.4721600000000001,0.42938000000000004,1.5335,0.47376,0.13818000000000003,0.49350000000000005,0.9984000000000001,0.2912,1.04,1.53936,0.44898000000000005,1.6035,0.47376,0.13818000000000003,0.49350000000000005,1.0656,0.3108,1.11
2020-11-24 05:30:00,1.45872,0.42546000000000006,1.5195,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.9888,0.2884,1.03,1.55472,0.45346000000000003,1.6195,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.0848,0.3164,1.13
2020-11-24 06:00:00,1.5964800000000001,0.46564000000000005,1.663,0.42528000000000005,0.12404000000000001,0.443,1.1712,0.3416,1.22,1.51008,0.44044000000000005,1.573,0.42528000000000005,0.12404000000000001,0.443,1.0848,0.3164,1.13
2020-11-24 06:30:00,1.7352,0.5061,1.8075,0.42,0.12250000000000001,0.4375,1.3152,0.3836,1.37,1.4376,0.4193,1.4975,0.42,0.12250000000000001,0.4375,1.0176,0.2968,1.06
2020-11-24 07:00:00,1.9406400000000001,0.5660200000000001,2.0215,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4688,0.4284,1.53,1.64304,0.47922000000000003,1.7115,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.1712,0.3416,1.22
2020-11-24 07:30:00,2.16672,0.6319600000000001,2.257,0.45792000000000005,0.13356,0.47700000000000004,1.7088,0.4984,1.78,1.85952,0.5423600000000001,1.937,0.45792000000000005,0.13356,0.47700000000000004,1.4016,0.4088,1.46
2020-11-24 08:00:00,2.32032,0.67676,2.417,0.43872000000000005,0.12796000000000002,0.457,1.8816000000000002,0.5488000000000001,1.96,2.00352,0.5843600000000001,2.087,0.43872000000000005,0.12796000000000002,0.457,1.5648,0.45640000000000003,1.63
2020-11-24 08:30:00,2.33664,0.68152,2.434,0.45504000000000006,0.13272,0.47400000000000003,1.8816000000000002,0.5488000000000001,1.96,1.93344,0.5639200000000001,2.014,0.45504000000000006,0.13272,0.47400000000000003,1.4784000000000002,0.4312,1.54
2020-11-24 09:00:00,2.35584,0.6871200000000001,2.454,0.47424000000000005,0.13832,0.494,1.8816000000000002,0.5488000000000001,1.96,1.94304,0.56672,2.024,0.47424000000000005,0.13832,0.494,1.4688,0.4284,1.53
2020-11-24 09:30:00,2.44512,0.71316,2.547,0.46752000000000005,0.13636,0.487,1.9776,0.5768,2.06,2.02272,0.58996,2.107,0.46752000000000005,0.13636,0.487,1.5552000000000001,0.4536,1.62
2020-11-24 10:00:00,2.40336,0.70098,2.5035,0.44496,0.12978,0.4635,1.9584000000000001,0.5712,2.04,2.02896,0.5917800000000001,2.1135,0.44496,0.12978,0.4635,1.584,0.462,1.65
2020-11-24 10:30:00,2.47632,0.72226,2.5795,0.42192,0.12306000000000002,0.4395,2.0544000000000002,0.5992000000000001,2.14,2.06352,0.6018600000000001,2.1495,0.42192,0.12306000000000002,0.4395,1.6416,0.4788,1.71
2020-11-24 11:00:00,2.38992,0.69706,2.4895,0.38352,0.11186000000000001,0.3995,2.0064,0.5852,2.09,1.96752,0.57386,2.0495,0.38352,0.11186000000000001,0.3995,1.584,0.462,1.65
2020-11-24 11:30:00,2.44944,0.71442,2.5515,0.39504000000000006,0.11522,0.41150000000000003,2.0544000000000002,0.5992000000000001,2.14,1.9886400000000002,0.5800200000000001,2.0715,0.39504000000000006,0.11522,0.41150000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-11-24 12:00:00,2.3448,0.6839000000000001,2.4425,0.4344,0.1267,0.4525,1.9104,0.5572,1.99,1.9896,0.5803,2.0725,0.4344,0.1267,0.4525,1.5552000000000001,0.4536,1.62
2020-11-24 12:30:00,2.32464,0.6780200000000001,2.4215,0.44304000000000004,0.12922,0.4615,1.8816000000000002,0.5488000000000001,1.96,1.9790400000000001,0.5772200000000001,2.0615,0.44304000000000004,0.12922,0.4615,1.536,0.448,1.6
2020-11-24 13:00:00,2.3352,0.6811,2.4325,0.4344,0.1267,0.4525,1.9008,0.5544,1.98,1.9896,0.5803,2.0725,0.4344,0.1267,0.4525,1.5552000000000001,0.4536,1.62
2020-11-24 13:30:00,2.2848,0.6664,2.38,0.4128,0.12040000000000001,0.43,1.8719999999999999,0.546,1.9500000000000002,1.8624,0.5432,1.94,0.4128,0.12040000000000001,0.43,1.4496,0.4228,1.51
2020-11-24 14:00:00,2.328,0.679,2.425,0.3312,0.0966,0.34500000000000003,1.9968,0.5824,2.08,1.8479999999999999,0.539,1.925,0.3312,0.0966,0.34500000000000003,1.5168,0.4424,1.58
2020-11-24 14:30:00,2.34288,0.6833400000000001,2.4405,0.21168,0.06174,0.2205,2.1312,0.6216,2.22,1.81488,0.52934,1.8905,0.21168,0.06174,0.2205,1.6032000000000002,0.4676,1.67
2020-11-24 15:00:00,2.32512,0.6781600000000001,2.422,0.30912,0.09016,0.322,2.016,0.588,2.1,1.83552,0.5353600000000001,1.912,0.30912,0.09016,0.322,1.5264,0.44520000000000004,1.5899999999999999
2020-11-24 15:30:00,2.37552,0.69286,2.4745,0.31152,0.09086000000000001,0.3245,2.064,0.602,2.15,1.83792,0.5360600000000001,1.9145,0.31152,0.09086000000000001,0.3245,1.5264,0.44520000000000004,1.5899999999999999
2020-11-24 16:00:00,2.5180800000000003,0.7344400000000001,2.623,0.24288,0.07084,0.253,2.2752,0.6636000000000001,2.37,1.94208,0.56644,2.023,0.24288,0.07084,0.253,1.6992,0.49560000000000004,1.77
2020-11-24 16:30:00,2.6856,0.7833,2.7975,0.2472,0.0721,0.2575,2.4384,0.7112,2.54,2.1096,0.6153000000000001,2.1975,0.2472,0.0721,0.2575,1.8624,0.5432,1.94
2020-11-24 17:00:00,2.988,0.8715,3.1125,0.3768,0.10990000000000001,0.3925,2.6112,0.7616,2.7199999999999998,2.316,0.6755,2.4125,0.3768,0.10990000000000001,0.3925,1.9392,0.5656,2.02
2020-11-24 17:30:00,3.03888,0.8863400000000001,3.1655,0.39888,0.11634000000000001,0.41550000000000004,2.64,0.77,2.75,2.34768,0.68474,2.4455,0.39888,0.11634000000000001,0.41550000000000004,1.9488,0.5684,2.03
2020-11-24 18:00:00,2.95152,0.8608600000000001,3.0745,0.39792000000000005,0.11606000000000001,0.41450000000000004,2.5536,0.7448,2.66,2.35632,0.6872600000000001,2.4545,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.9584000000000001,0.5712,2.04
2020-11-24 18:30:00,2.80512,0.8181600000000001,2.922,0.39552000000000004,0.11536,0.41200000000000003,2.4096,0.7028,2.51,2.24832,0.65576,2.342,0.39552000000000004,0.11536,0.41200000000000003,1.8528,0.5404,1.9300000000000002
2020-11-24 19:00:00,2.78544,0.81242,2.9015,0.30864,0.09002,0.3215,2.4768,0.7224,2.58,2.19984,0.6416200000000001,2.2915,0.30864,0.09002,0.3215,1.8912,0.5516,1.97
2020-11-24 19:30:00,2.70144,0.7879200000000001,2.814,0.33984000000000003,0.09912000000000001,0.354,2.3616,0.6888000000000001,2.46,2.13504,0.62272,2.224,0.33984000000000003,0.09912000000000001,0.354,1.7952,0.5236000000000001,1.87
2020-11-24 20:00:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.41328000000000004,0.12054000000000001,0.4305,2.1216,0.6188,2.21,2.03568,0.59374,2.1205,0.41328000000000004,0.12054000000000001,0.4305,1.6224,0.4732,1.69
2020-11-24 20:30:00,2.4144,0.7042,2.515,0.4272,0.1246,0.445,1.9872,0.5796,2.07,1.9248,0.5614,2.005,0.4272,0.1246,0.445,1.4976,0.4368,1.56
2020-11-24 21:00:00,2.26752,0.6613600000000001,2.362,0.38592000000000004,0.11256000000000001,0.402,1.8816000000000002,0.5488000000000001,1.96,1.8163200000000002,0.52976,1.892,0.38592000000000004,0.11256000000000001,0.402,1.4304000000000001,0.4172,1.49
2020-11-24 21:30:00,2.11104,0.61572,2.199,0.35424000000000005,0.10332000000000001,0.369,1.7568000000000001,0.5124000000000001,1.83,1.71744,0.50092,1.7890000000000001,0.35424000000000005,0.10332000000000001,0.369,1.3632,0.3976,1.42
2020-11-24 22:00:00,2.0784,0.6062000000000001,2.165,0.3024,0.0882,0.315,1.776,0.518,1.85,1.6464,0.4802,1.7149999999999999,0.3024,0.0882,0.315,1.344,0.392,1.4
2020-11-24 22:30:00,1.8518400000000002,0.54012,1.929,0.30624,0.08932000000000001,0.319,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.47744,0.43092,1.5390000000000001,0.30624,0.08932000000000001,0.319,1.1712,0.3416,1.22
2020-11-24 23:00:00,1.70784,0.49812000000000006,1.779,0.32544,0.09492,0.339,1.3824,0.4032,1.44,1.37184,0.40012000000000003,1.429,0.32544,0.09492,0.339,1.0464,0.3052,1.09
2020-11-24 23:30:00,1.62,0.47250000000000003,1.6875,0.40080000000000005,0.1169,0.41750000000000004,1.2192,0.3556,1.27,1.4184,0.4137,1.4775,0.40080000000000005,0.1169,0.41750000000000004,1.0176,0.2968,1.06
2020-11-25 00:00:00,1.55664,0.45402000000000003,1.6215000000000002,0.36624,0.10682000000000001,0.3815,1.1904,0.3472,1.24,1.37424,0.40082,1.4315,0.36624,0.10682000000000001,0.3815,1.008,0.294,1.05
2020-11-25 00:30:00,1.56528,0.45654000000000006,1.6305,0.28848,0.08414,0.3005,1.2768,0.3724,1.33,1.36368,0.39774000000000004,1.4205,0.28848,0.08414,0.3005,1.0752,0.3136,1.12
2020-11-25 01:00:00,1.63152,0.47586000000000006,1.6995,0.27792,0.08106000000000001,0.28950000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.43952,0.41986,1.4995,0.27792,0.08106000000000001,0.28950000000000004,1.1616,0.3388,1.21
2020-11-25 01:30:00,1.61232,0.47026,1.6795,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.4112,0.4116,1.47,1.4011200000000001,0.40866,1.4595,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2,0.35000000000000003,1.25
2020-11-25 02:00:00,1.62336,0.47348,1.691,0.19296000000000002,0.056280000000000004,0.201,1.4304000000000001,0.4172,1.49,1.40256,0.40908000000000005,1.461,0.19296000000000002,0.056280000000000004,0.201,1.2096,0.3528,1.26
2020-11-25 02:30:00,1.60608,0.46844,1.673,0.19488000000000003,0.05684,0.203,1.4112,0.4116,1.47,1.3948800000000001,0.40684000000000003,1.453,0.19488000000000003,0.05684,0.203,1.2,0.35000000000000003,1.25
2020-11-25 03:00:00,1.5888,0.46340000000000003,1.655,0.1776,0.051800000000000006,0.185,1.4112,0.4116,1.47,1.3679999999999999,0.399,1.425,0.1776,0.051800000000000006,0.185,1.1904,0.3472,1.24
2020-11-25 03:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.1824,0.053200000000000004,0.19,1.344,0.392,1.4,1.344,0.392,1.4,0.1824,0.053200000000000004,0.19,1.1616,0.3388,1.21
2020-11-25 04:00:00,1.44048,0.42014,1.5005000000000002,0.15408000000000002,0.04494,0.1605,1.2864,0.37520000000000003,1.34,1.12368,0.32774000000000003,1.1705,0.15408000000000002,0.04494,0.1605,0.9696,0.2828,1.01
2020-11-25 04:30:00,1.43136,0.41748,1.491,0.14496,0.042280000000000005,0.151,1.2864,0.37520000000000003,1.34,1.07616,0.31388000000000005,1.121,0.14496,0.042280000000000005,0.151,0.9312,0.2716,0.97
2020-11-25 05:00:00,1.4188800000000001,0.41384000000000004,1.478,0.14208,0.041440000000000005,0.148,1.2768,0.3724,1.33,1.05408,0.30744000000000005,1.098,0.14208,0.041440000000000005,0.148,0.912,0.266,0.9500000000000001
2020-11-25 05:30:00,1.452,0.42350000000000004,1.5125000000000002,0.1272,0.0371,0.1325,1.3248,0.3864,1.38,1.0488,0.3059,1.0925,0.1272,0.0371,0.1325,0.9216000000000001,0.26880000000000004,0.96
2020-11-25 06:00:00,1.51056,0.44058,1.5735000000000001,0.08016000000000001,0.02338,0.0835,1.4304000000000001,0.4172,1.49,1.10736,0.32298000000000004,1.1535,0.08016000000000001,0.02338,0.0835,1.0272000000000001,0.29960000000000003,1.07
2020-11-25 06:30:00,1.75344,0.5114200000000001,1.8265,0.054240000000000003,0.01582,0.0565,1.6992,0.49560000000000004,1.77,1.32144,0.38542000000000004,1.3765,0.054240000000000003,0.01582,0.0565,1.2671999999999999,0.36960000000000004,1.32
2020-11-25 07:00:00,1.98,0.5775,2.0625,0.012,0.0035,0.0125,1.968,0.5740000000000001,2.05,1.4232,0.4151,1.4825,0.012,0.0035,0.0125,1.4112,0.4116,1.47
2020-11-25 07:30:00,2.28336,0.66598,2.3785,0.00816,0.00238,0.0085,2.2752,0.6636000000000001,2.37,1.70736,0.49798000000000003,1.7785000000000002,0.00816,0.00238,0.0085,1.6992,0.49560000000000004,1.77
2020-11-25 08:00:00,2.46432,0.7187600000000001,2.567,0.00672,0.0019600000000000004,0.007,2.4576000000000002,0.7168,2.56,1.8403200000000002,0.53676,1.917,0.00672,0.0019600000000000004,0.007,1.8336000000000001,0.5348,1.9100000000000001
2020-11-25 08:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-11-25 09:00:00,2.54592,0.7425600000000001,2.652,0.01152,0.00336,0.012,2.5343999999999998,0.7392000000000001,2.64,1.90272,0.55496,1.982,0.01152,0.00336,0.012,1.8912,0.5516,1.97
2020-11-25 09:30:00,2.56128,0.74704,2.668,0.09408000000000001,0.027440000000000003,0.098,2.4672,0.7196,2.5700000000000003,1.88928,0.5510400000000001,1.968,0.09408000000000001,0.027440000000000003,0.098,1.7952,0.5236000000000001,1.87
2020-11-25 10:00:00,2.59632,0.75726,2.7045,0.17712000000000003,0.051660000000000005,0.1845,2.4192,0.7056,2.52,1.91472,0.5584600000000001,1.9945,0.17712000000000003,0.051660000000000005,0.1845,1.7376,0.5068,1.81
2020-11-25 10:30:00,2.6299200000000003,0.7670600000000001,2.7395,0.19152000000000002,0.05586000000000001,0.1995,2.4384,0.7112,2.54,1.9771200000000002,0.5766600000000001,2.0595,0.19152000000000002,0.05586000000000001,0.1995,1.7856,0.5208,1.8599999999999999
2020-11-25 11:00:00,2.59728,0.7575400000000001,2.7055,0.17808000000000002,0.05194000000000001,0.1855,2.4192,0.7056,2.52,1.96368,0.57274,2.0455,0.17808000000000002,0.05194000000000001,0.1855,1.7856,0.5208,1.8599999999999999
2020-11-25 11:30:00,0.10368000000000001,0.030240000000000003,0.108,0.1008,0.029400000000000003,0.105,0.00288,0.00084,0.003,0.10368000000000001,0.030240000000000003,0.108,0.1008,0.029400000000000003,0.105,0.00288,0.00084,0.003
2020-11-25 12:00:00,2.664,0.777,2.775,0.07200000000000001,0.021,0.075,2.592,0.756,2.7,1.9727999999999999,0.5754,2.055,0.07200000000000001,0.021,0.075,1.9008,0.5544,1.98
2020-11-25 12:30:00,2.67456,0.7800800000000001,2.786,0.05376,0.015680000000000003,0.056,2.6208,0.7644000000000001,2.73,1.97376,0.5756800000000001,2.056,0.05376,0.015680000000000003,0.056,1.92,0.56,2.0
2020-11-25 13:00:00,2.6952,0.7861,2.8075,0.036000000000000004,0.0105,0.0375,2.6592000000000002,0.7756000000000001,2.77,1.9848,0.5789000000000001,2.0675,0.036000000000000004,0.0105,0.0375,1.9488,0.5684,2.03
2020-11-25 13:30:00,2.56464,0.74802,2.6715,0.020640000000000002,0.00602,0.021500000000000002,2.544,0.742,2.65,1.8350400000000002,0.53522,1.9115000000000002,0.020640000000000002,0.00602,0.021500000000000002,1.8144,0.5292,1.8900000000000001
2020-11-25 14:00:00,2.45712,0.7166600000000001,2.5595,0.01872,0.0054600000000000004,0.0195,2.4384,0.7112,2.54,1.7179200000000001,0.5010600000000001,1.7895,0.01872,0.0054600000000000004,0.0195,1.6992,0.49560000000000004,1.77
2020-11-25 14:30:00,2.47104,0.72072,2.574,0.03264,0.00952,0.034,2.4384,0.7112,2.54,1.7222400000000002,0.50232,1.794,0.03264,0.00952,0.034,1.6896,0.4928,1.76
2020-11-25 15:00:00,2.49216,0.7268800000000001,2.596,0.015360000000000002,0.0044800000000000005,0.016,2.4768,0.7224,2.58,1.69536,0.49448000000000003,1.766,0.015360000000000002,0.0044800000000000005,0.016,1.6800000000000002,0.49,1.75
2020-11-25 15:30:00,2.5704000000000002,0.7497,2.6775,0.0264,0.0077,0.0275,2.544,0.742,2.65,1.7256,0.5033,1.7974999999999999,0.0264,0.0077,0.0275,1.6992,0.49560000000000004,1.77
2020-11-25 16:00:00,2.69712,0.78666,2.8095,0.03792,0.01106,0.0395,2.6592000000000002,0.7756000000000001,2.77,1.8523200000000002,0.5402600000000001,1.9295,0.03792,0.01106,0.0395,1.8144,0.5292,1.8900000000000001
2020-11-25 16:30:00,2.84016,0.8283800000000001,2.9585,0.06576,0.019180000000000003,0.0685,2.7744,0.8092,2.89,2.02416,0.59038,2.1085,0.06576,0.019180000000000003,0.0685,1.9584000000000001,0.5712,2.04
2020-11-25 17:00:00,3.18384,0.9286200000000001,3.3165,0.07344,0.02142,0.0765,3.1104,0.9072,3.24,2.30064,0.6710200000000001,2.3965,0.07344,0.02142,0.0765,2.2272,0.6496000000000001,2.32
2020-11-25 17:30:00,3.37872,0.9854600000000001,3.5195,0.06672,0.01946,0.0695,3.312,0.966,3.45,2.45712,0.7166600000000001,2.5595,0.06672,0.01946,0.0695,2.3904,0.6972,2.49
2020-11-25 18:00:00,3.4032,0.9926,3.545,0.0432,0.0126,0.045,3.36,0.98,3.5,2.52,0.735,2.625,0.0432,0.0126,0.045,2.4768,0.7224,2.58
2020-11-25 18:30:00,3.35568,0.97874,3.4955,0.10128000000000001,0.029540000000000004,0.10550000000000001,3.2544,0.9492,3.39,2.49168,0.72674,2.5955,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.3904,0.6972,2.49
2020-11-25 19:00:00,3.20736,0.9354800000000001,3.341,0.07776000000000001,0.022680000000000002,0.081,3.1296,0.9128000000000001,3.26,2.43936,0.7114800000000001,2.541,0.07776000000000001,0.022680000000000002,0.081,2.3616,0.6888000000000001,2.46
2020-11-25 19:30:00,2.8022400000000003,0.81732,2.919,0.05664,0.01652,0.059000000000000004,2.7456,0.8008000000000001,2.86,2.10144,0.61292,2.189,0.05664,0.01652,0.059000000000000004,2.0448,0.5964,2.13
2020-11-25 20:00:00,2.67312,0.77966,2.7845,0.033120000000000004,0.00966,0.0345,2.64,0.77,2.75,2.01072,0.5864600000000001,2.0945,0.033120000000000004,0.00966,0.0345,1.9776,0.5768,2.06
2020-11-25 20:30:00,2.5776,0.7518,2.685,0.062400000000000004,0.0182,0.065,2.5152,0.7336,2.62,1.9344000000000001,0.5642,2.015,0.062400000000000004,0.0182,0.065,1.8719999999999999,0.546,1.9500000000000002
2020-11-25 21:00:00,2.42112,0.70616,2.5220000000000002,0.07872000000000001,0.02296,0.082,2.3424,0.6832,2.44,1.80672,0.5269600000000001,1.8820000000000001,0.07872000000000001,0.02296,0.082,1.728,0.504,1.8
2020-11-25 21:30:00,2.31024,0.6738200000000001,2.4065,0.06384000000000001,0.01862,0.0665,2.2464,0.6552,2.34,1.7150400000000001,0.50022,1.7865000000000002,0.06384000000000001,0.01862,0.0665,1.6512,0.48160000000000003,1.72
2020-11-25 22:00:00,2.16288,0.6308400000000001,2.253,0.08928000000000001,0.02604,0.093,2.0736,0.6048,2.16,1.61568,0.47124000000000005,1.683,0.08928000000000001,0.02604,0.093,1.5264,0.44520000000000004,1.5899999999999999
2020-11-25 22:30:00,2.01312,0.58716,2.097,0.13152,0.038360000000000005,0.137,1.8816000000000002,0.5488000000000001,1.96,1.48512,0.43316000000000004,1.5470000000000002,0.13152,0.038360000000000005,0.137,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-25 23:00:00,1.8883200000000002,0.55076,1.967,0.13152,0.038360000000000005,0.137,1.7568000000000001,0.5124000000000001,1.83,1.36032,0.39676000000000006,1.417,0.13152,0.038360000000000005,0.137,1.2288000000000001,0.3584,1.28
2020-11-25 23:30:00,1.7683200000000001,0.51576,1.842,0.12672,0.03696,0.132,1.6416,0.4788,1.71,1.23072,0.35896000000000006,1.282,0.12672,0.03696,0.132,1.104,0.322,1.15
2020-11-26 00:00:00,1.66512,0.48566000000000004,1.7345000000000002,0.10032,0.02926,0.10450000000000001,1.5648,0.45640000000000003,1.63,1.16592,0.34006000000000003,1.2145000000000001,0.10032,0.02926,0.10450000000000001,1.0656,0.3108,1.11
2020-11-26 00:30:00,1.76448,0.5146400000000001,1.838,0.04608,0.01344,0.048,1.7184,0.5012,1.79,1.31328,0.38304000000000005,1.3679999999999999,0.04608,0.01344,0.048,1.2671999999999999,0.36960000000000004,1.32
2020-11-26 01:00:00,1.78848,0.52164,1.863,0.05088,0.01484,0.053,1.7376,0.5068,1.81,1.35648,0.39564000000000005,1.413,0.05088,0.01484,0.053,1.3056,0.3808,1.3599999999999999
2020-11-26 01:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.07296000000000001,0.02128,0.076,1.7376,0.5068,1.81,1.3977600000000001,0.40768000000000004,1.456,0.07296000000000001,0.02128,0.076,1.3248,0.3864,1.38
2020-11-26 02:00:00,1.8192,0.5306000000000001,1.895,0.1008,0.029400000000000003,0.105,1.7184,0.5012,1.79,1.4352,0.4186,1.495,0.1008,0.029400000000000003,0.105,1.3344,0.38920000000000005,1.3900000000000001
2020-11-26 02:30:00,1.7616,0.5138,1.835,0.07200000000000001,0.021,0.075,1.6896,0.4928,1.76,1.3296000000000001,0.38780000000000003,1.385,0.07200000000000001,0.021,0.075,1.2576,0.3668,1.31
2020-11-26 03:00:00,1.63776,0.47768000000000005,1.706,0.07296000000000001,0.02128,0.076,1.5648,0.45640000000000003,1.63,1.1577600000000001,0.33768000000000004,1.206,0.07296000000000001,0.02128,0.076,1.0848,0.3164,1.13
2020-11-26 03:30:00,1.6329600000000002,0.47628000000000004,1.701,0.05856000000000001,0.01708,0.061,1.5744,0.4592,1.6400000000000001,1.15296,0.33628,1.201,0.05856000000000001,0.01708,0.061,1.0944,0.31920000000000004,1.1400000000000001
2020-11-26 04:00:00,1.61232,0.47026,1.6795,0.02832,0.00826,0.029500000000000002,1.584,0.462,1.65,1.15152,0.33586000000000005,1.1995,0.02832,0.00826,0.029500000000000002,1.1232,0.3276,1.17
2020-11-26 04:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.03504,0.010220000000000002,0.036500000000000005,1.5744,0.4592,1.6400000000000001,1.14864,0.33502000000000004,1.1965,0.03504,0.010220000000000002,0.036500000000000005,1.1136,0.32480000000000003,1.16
2020-11-26 05:00:00,1.6152000000000002,0.4711,1.6825,0.0888,0.025900000000000003,0.0925,1.5264,0.44520000000000004,1.5899999999999999,1.1544,0.3367,1.2025000000000001,0.0888,0.025900000000000003,0.0925,1.0656,0.3108,1.11
2020-11-26 05:30:00,1.64352,0.47936000000000006,1.712,0.10752,0.031360000000000006,0.112,1.536,0.448,1.6,1.17312,0.34216,1.222,0.10752,0.031360000000000006,0.112,1.0656,0.3108,1.11
2020-11-26 06:00:00,1.74144,0.50792,1.814,0.09024,0.026320000000000003,0.094,1.6512,0.48160000000000003,1.72,1.2230400000000001,0.35672000000000004,1.274,0.09024,0.026320000000000003,0.094,1.1328,0.3304,1.18
2020-11-26 06:30:00,1.99296,0.58128,2.076,0.07296000000000001,0.02128,0.076,1.92,0.56,2.0,1.38816,0.40488,1.446,0.07296000000000001,0.02128,0.076,1.3152,0.3836,1.37
2020-11-26 07:00:00,2.19696,0.64078,2.2885,0.05616,0.016380000000000002,0.0585,2.1408,0.6244000000000001,2.23,1.53456,0.44758000000000003,1.5985,0.05616,0.016380000000000002,0.0585,1.4784000000000002,0.4312,1.54
2020-11-26 07:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.3808,0.6944,2.48,1.74336,0.50848,1.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.7184,0.5012,1.79
2020-11-26 08:00:00,2.6112,0.7616,2.7199999999999998,0.009600000000000001,0.0028,0.01,2.6016,0.7588,2.71,1.8912,0.5516,1.97,0.009600000000000001,0.0028,0.01,1.8816000000000002,0.5488000000000001,1.96
2020-11-26 08:30:00,2.75712,0.8041600000000001,2.872,0.01152,0.00336,0.012,2.7456,0.8008000000000001,2.86,1.99872,0.58296,2.082,0.01152,0.00336,0.012,1.9872,0.5796,2.07
2020-11-26 09:00:00,2.71008,0.79044,2.823,0.00288,0.00084,0.003,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.99008,0.5804400000000001,2.073,0.00288,0.00084,0.003,1.9872,0.5796,2.07
2020-11-26 09:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.01152,0.00336,0.012,2.688,0.784,2.8,1.97952,0.5773600000000001,2.062,0.01152,0.00336,0.012,1.968,0.5740000000000001,2.05
2020-11-26 10:00:00,2.63088,0.76734,2.7405,0.029280000000000004,0.00854,0.030500000000000003,2.6016,0.7588,2.71,1.96848,0.5741400000000001,2.0505,0.029280000000000004,0.00854,0.030500000000000003,1.9392,0.5656,2.02
2020-11-26 10:30:00,2.61024,0.7613200000000001,2.719,0.018240000000000003,0.00532,0.019,2.592,0.756,2.7,1.95744,0.5709200000000001,2.039,0.018240000000000003,0.00532,0.019,1.9392,0.5656,2.02
2020-11-26 11:00:00,2.42016,0.7058800000000001,2.521,0.05856000000000001,0.01708,0.061,2.3616,0.6888000000000001,2.46,1.94976,0.5686800000000001,2.031,0.05856000000000001,0.01708,0.061,1.8912,0.5516,1.97
2020-11-26 11:30:00,2.39856,0.6995800000000001,2.4985,0.06576,0.019180000000000003,0.0685,2.3328,0.6804,2.43,1.91856,0.5595800000000001,1.9985,0.06576,0.019180000000000003,0.0685,1.8528,0.5404,1.9300000000000002
2020-11-26 12:00:00,2.46048,0.7176400000000001,2.563,0.07968,0.02324,0.083,2.3808,0.6944,2.48,2.07648,0.6056400000000001,2.163,0.07968,0.02324,0.083,1.9968,0.5824,2.08
2020-11-26 12:30:00,2.49648,0.72814,2.6005000000000003,0.06768,0.01974,0.07050000000000001,2.4288,0.7084,2.5300000000000002,2.03568,0.59374,2.1205,0.06768,0.01974,0.07050000000000001,1.968,0.5740000000000001,2.05
2020-11-26 13:00:00,2.52528,0.7365400000000001,2.6305,0.09648000000000001,0.028140000000000002,0.1005,2.4288,0.7084,2.5300000000000002,2.01648,0.58814,2.1005,0.09648000000000001,0.028140000000000002,0.1005,1.92,0.56,2.0
2020-11-26 13:30:00,2.55168,0.74424,2.658,0.036480000000000005,0.01064,0.038,2.5152,0.7336,2.62,1.92768,0.5622400000000001,2.008,0.036480000000000005,0.01064,0.038,1.8912,0.5516,1.97
2020-11-26 14:00:00,2.60352,0.75936,2.7119999999999997,0.01152,0.00336,0.012,2.592,0.756,2.7,1.92192,0.5605600000000001,2.002,0.01152,0.00336,0.012,1.9104,0.5572,1.99
2020-11-26 14:30:00,2.59056,0.75558,2.6985,0.00816,0.00238,0.0085,2.5824,0.7532,2.69,1.8993600000000002,0.55398,1.9785,0.00816,0.00238,0.0085,1.8912,0.5516,1.97
2020-11-26 15:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-11-26 15:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-11-26 16:00:00,2.77536,0.8094800000000001,2.891,0.0009600000000000001,0.00028000000000000003,0.001,2.7744,0.8092,2.89,2.08416,0.6078800000000001,2.171,0.0009600000000000001,0.00028000000000000003,0.001,2.0832,0.6076,2.17
2020-11-26 16:30:00,2.9256,0.8533000000000001,3.0475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.9184,0.8512000000000001,3.04,2.2056,0.6433,2.2975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.1984,0.6412,2.29
2020-11-26 17:00:00,3.12624,0.9118200000000001,3.2565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.12,0.91,3.25,2.36784,0.69062,2.4665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.3616,0.6888000000000001,2.46
2020-11-26 17:30:00,3.13728,0.9150400000000001,3.268,0.007680000000000001,0.0022400000000000002,0.008,3.1296,0.9128000000000001,3.26,2.36928,0.6910400000000001,2.468,0.007680000000000001,0.0022400000000000002,0.008,2.3616,0.6888000000000001,2.46
2020-11-26 18:00:00,3.14736,0.9179800000000001,3.2785,0.00816,0.00238,0.0085,3.1392,0.9156000000000001,3.27,2.39856,0.6995800000000001,2.4985,0.00816,0.00238,0.0085,2.3904,0.6972,2.49
2020-11-26 18:30:00,3.04272,0.88746,3.1695,0.009120000000000001,0.00266,0.0095,3.0336,0.8848,3.16,2.33232,0.6802600000000001,2.4295,0.009120000000000001,0.00266,0.0095,2.3232,0.6776,2.42
2020-11-26 19:00:00,2.83632,0.8272600000000001,2.9545,0.013920000000000002,0.00406,0.0145,2.8224,0.8232,2.94,2.22192,0.6480600000000001,2.3145,0.013920000000000002,0.00406,0.0145,2.208,0.644,2.3
2020-11-26 19:30:00,2.68464,0.78302,2.7965,0.03504,0.010220000000000002,0.036500000000000005,2.6496,0.7728,2.76,2.08944,0.6094200000000001,2.1765,0.03504,0.010220000000000002,0.036500000000000005,2.0544000000000002,0.5992000000000001,2.14
2020-11-26 20:00:00,2.5632,0.7476,2.67,0.038400000000000004,0.0112,0.04,2.5248,0.7364,2.63,2.016,0.588,2.1,0.038400000000000004,0.0112,0.04,1.9776,0.5768,2.06
2020-11-26 20:30:00,2.4288,0.7084,2.5300000000000002,0.019200000000000002,0.0056,0.02,2.4096,0.7028,2.51,1.8336000000000001,0.5348,1.9100000000000001,0.019200000000000002,0.0056,0.02,1.8144,0.5292,1.8900000000000001
2020-11-26 21:00:00,2.35296,0.68628,2.451,0.02976,0.00868,0.031,2.3232,0.6776,2.42,1.73856,0.5070800000000001,1.811,0.02976,0.00868,0.031,1.7088,0.4984,1.78
2020-11-26 21:30:00,2.24256,0.6540800000000001,2.336,0.00576,0.00168,0.006,2.2368,0.6524,2.33,1.62816,0.47488,1.6960000000000002,0.00576,0.00168,0.006,1.6224,0.4732,1.69
2020-11-26 22:00:00,2.13312,0.62216,2.222,0.01152,0.00336,0.012,2.1216,0.6188,2.21,1.55712,0.45416000000000006,1.6219999999999999,0.01152,0.00336,0.012,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-26 22:30:00,2.0304,0.5922000000000001,2.115,0.014400000000000001,0.004200000000000001,0.015,2.016,0.588,2.1,1.5216,0.44380000000000003,1.585,0.014400000000000001,0.004200000000000001,0.015,1.5072,0.43960000000000005,1.57
2020-11-26 23:00:00,1.7750400000000002,0.5177200000000001,1.849,0.018240000000000003,0.00532,0.019,1.7568000000000001,0.5124000000000001,1.83,1.30464,0.38052,1.359,0.018240000000000003,0.00532,0.019,1.2864,0.37520000000000003,1.34
2020-11-26 23:30:00,1.63152,0.47586000000000006,1.6995,0.03792,0.01106,0.0395,1.5936,0.46480000000000005,1.6600000000000001,1.18992,0.34706000000000004,1.2395,0.03792,0.01106,0.0395,1.152,0.336,1.2
2020-11-27 00:00:00,1.5312000000000001,0.4466,1.595,0.0432,0.0126,0.045,1.488,0.434,1.55,1.08,0.315,1.125,0.0432,0.0126,0.045,1.0368,0.3024,1.08
2020-11-27 00:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.03552,0.010360000000000001,0.037,1.6224,0.4732,1.69,1.21632,0.35476,1.267,0.03552,0.010360000000000001,0.037,1.1808,0.34440000000000004,1.23
2020-11-27 01:00:00,1.69584,0.49462000000000006,1.7665000000000002,0.07344,0.02142,0.0765,1.6224,0.4732,1.69,1.27344,0.37142000000000003,1.3265,0.07344,0.02142,0.0765,1.2,0.35000000000000003,1.25
2020-11-27 01:30:00,1.6915200000000001,0.49336,1.762,0.05952,0.01736,0.062,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.27872,0.37296,1.332,0.05952,0.01736,0.062,1.2192,0.3556,1.27
2020-11-27 02:00:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.03696,0.010780000000000001,0.0385,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.25616,0.36638000000000004,1.3085,0.03696,0.010780000000000001,0.0385,1.2192,0.3556,1.27
2020-11-27 02:30:00,1.64784,0.48062000000000005,1.7165,0.044640000000000006,0.01302,0.0465,1.6032000000000002,0.4676,1.67,1.22544,0.35742,1.2765,0.044640000000000006,0.01302,0.0465,1.1808,0.34440000000000004,1.23
2020-11-27 03:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.039360000000000006,0.01148,0.041,1.6224,0.4732,1.69,1.29696,0.37828,1.351,0.039360000000000006,0.01148,0.041,1.2576,0.3668,1.31
2020-11-27 03:30:00,1.62192,0.47306000000000004,1.6895,0.02832,0.00826,0.029500000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.21872,0.35546000000000005,1.2695,0.02832,0.00826,0.029500000000000002,1.1904,0.3472,1.24
2020-11-27 04:00:00,1.548,0.4515,1.6125,0.0408,0.0119,0.0425,1.5072,0.43960000000000005,1.57,1.0872,0.3171,1.1325,0.0408,0.0119,0.0425,1.0464,0.3052,1.09
2020-11-27 04:30:00,1.50096,0.43778000000000006,1.5635,0.02256,0.006580000000000001,0.0235,1.4784000000000002,0.4312,1.54,1.05936,0.30898000000000003,1.1035,0.02256,0.006580000000000001,0.0235,1.0368,0.3024,1.08
2020-11-27 05:00:00,1.5201600000000002,0.44338000000000005,1.5835,0.00336,0.0009800000000000002,0.0035,1.5168,0.4424,1.58,1.05936,0.30898000000000003,1.1035,0.00336,0.0009800000000000002,0.0035,1.056,0.308,1.1
2020-11-27 05:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2020-11-27 06:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19
2020-11-27 06:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33
2020-11-27 07:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2020-11-27 07:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-11-27 08:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-11-27 08:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-11-27 09:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-11-27 09:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-11-27 10:00:00,2.55456,0.7450800000000001,2.661,0.0009600000000000001,0.00028000000000000003,0.001,2.5536,0.7448,2.66,2.03616,0.5938800000000001,2.121,0.0009600000000000001,0.00028000000000000003,0.001,2.0352,0.5936,2.12
2020-11-27 10:30:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.00048000000000000007,0.00014000000000000001,0.0005,2.7359999999999998,0.798,2.85,2.14128,0.6245400000000001,2.2305,0.00048000000000000007,0.00014000000000000001,0.0005,2.1408,0.6244000000000001,2.23
2020-11-27 11:00:00,2.47488,0.72184,2.578,0.06528,0.01904,0.068,2.4096,0.7028,2.51,2.06208,0.6014400000000001,2.148,0.06528,0.01904,0.068,1.9968,0.5824,2.08
2020-11-27 11:30:00,2.36928,0.6910400000000001,2.468,0.09408000000000001,0.027440000000000003,0.098,2.2752,0.6636000000000001,2.37,1.97568,0.5762400000000001,2.058,0.09408000000000001,0.027440000000000003,0.098,1.8816000000000002,0.5488000000000001,1.96
2020-11-27 12:00:00,2.28672,0.6669600000000001,2.382,0.06912,0.02016,0.07200000000000001,2.2176,0.6468,2.31,1.9315200000000001,0.5633600000000001,2.012,0.06912,0.02016,0.07200000000000001,1.8624,0.5432,1.94
2020-11-27 12:30:00,2.19936,0.64148,2.291,0.02976,0.00868,0.031,2.1696,0.6328,2.26,1.99776,0.5826800000000001,2.081,0.02976,0.00868,0.031,1.968,0.5740000000000001,2.05
2020-11-27 13:00:00,2.25312,0.6571600000000001,2.347,0.01632,0.00476,0.017,2.2368,0.6524,2.33,1.94592,0.5675600000000001,2.027,0.01632,0.00476,0.017,1.9296000000000002,0.5628000000000001,2.01
2020-11-27 13:30:00,2.1912,0.6391,2.2825,0.012,0.0035,0.0125,2.1792,0.6356,2.27,1.8648,0.5439,1.9425,0.012,0.0035,0.0125,1.8528,0.5404,1.9300000000000002
2020-11-27 14:00:00,2.2512,0.6566000000000001,2.345,0.0048000000000000004,0.0014,0.005,2.2464,0.6552,2.34,1.8768,0.5474,1.955,0.0048000000000000004,0.0014,0.005,1.8719999999999999,0.546,1.9500000000000002
2020-11-27 14:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-11-27 15:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-11-27 15:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-11-27 16:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-11-27 16:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-11-27 17:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-11-27 17:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-11-27 18:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-11-27 18:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-11-27 19:00:00,3.08208,0.8989400000000001,3.2105,0.00048000000000000007,0.00014000000000000001,0.0005,3.0816,0.8988,3.21,2.22768,0.6497400000000001,2.3205,0.00048000000000000007,0.00014000000000000001,0.0005,2.2272,0.6496000000000001,2.32
2020-11-27 19:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-11-27 20:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-11-27 20:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-11-27 21:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.00288,0.00084,0.003,2.5536,0.7448,2.66,1.7692800000000002,0.51604,1.843,0.00288,0.00084,0.003,1.7664,0.5152,1.8399999999999999
2020-11-27 21:30:00,2.37312,0.6921600000000001,2.472,0.0019200000000000003,0.0005600000000000001,0.002,2.3712,0.6916,2.47,1.67232,0.48776,1.742,0.0019200000000000003,0.0005600000000000001,0.002,1.6703999999999999,0.4872,1.74
2020-11-27 22:00:00,2.2512,0.6566000000000001,2.345,0.0048000000000000004,0.0014,0.005,2.2464,0.6552,2.34,1.608,0.46900000000000003,1.675,0.0048000000000000004,0.0014,0.005,1.6032000000000002,0.4676,1.67
2020-11-27 22:30:00,2.12496,0.61978,2.2135,0.00336,0.0009800000000000002,0.0035,2.1216,0.6188,2.21,1.52976,0.44618,1.5935000000000001,0.00336,0.0009800000000000002,0.0035,1.5264,0.44520000000000004,1.5899999999999999
2020-11-27 23:00:00,1.9248,0.5614,2.005,0.014400000000000001,0.004200000000000001,0.015,1.9104,0.5572,1.99,1.3679999999999999,0.399,1.425,0.014400000000000001,0.004200000000000001,0.015,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-11-27 23:30:00,1.78272,0.5199600000000001,1.857,0.025920000000000002,0.007560000000000001,0.027,1.7568000000000001,0.5124000000000001,1.83,1.27392,0.37156000000000006,1.327,0.025920000000000002,0.007560000000000001,0.027,1.248,0.364,1.3
2020-11-28 00:00:00,1.66608,0.48594000000000004,1.7355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6416,0.4788,1.71,1.18608,0.34594,1.2355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.1616,0.3388,1.21
2020-11-28 00:30:00,1.66608,0.48594000000000004,1.7355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6608,0.4844,1.73,1.16688,0.34034000000000003,1.2155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.1616,0.3388,1.21
2020-11-28 01:00:00,1.7064,0.49770000000000003,1.7775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6992,0.49560000000000004,1.77,1.1688,0.34090000000000004,1.2175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.1616,0.3388,1.21
2020-11-28 01:30:00,1.69104,0.49322000000000005,1.7615,0.00144,0.00042,0.0015,1.6896,0.4928,1.76,1.16304,0.33922,1.2115,0.00144,0.00042,0.0015,1.1616,0.3388,1.21
2020-11-28 02:00:00,1.6632,0.48510000000000003,1.7325,0.0024000000000000002,0.0007,0.0025,1.6608,0.4844,1.73,1.1544,0.3367,1.2025000000000001,0.0024000000000000002,0.0007,0.0025,1.152,0.336,1.2
2020-11-28 02:30:00,1.6248,0.47390000000000004,1.6925,0.012,0.0035,0.0125,1.6128,0.47040000000000004,1.6800000000000002,1.1448,0.33390000000000003,1.1925,0.012,0.0035,0.0125,1.1328,0.3304,1.18
2020-11-28 03:00:00,1.5854400000000002,0.46242000000000005,1.6515,0.011040000000000001,0.00322,0.0115,1.5744,0.4592,1.6400000000000001,1.12464,0.32802000000000003,1.1715,0.011040000000000001,0.00322,0.0115,1.1136,0.32480000000000003,1.16
2020-11-28 03:30:00,1.58592,0.46256,1.6520000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.584,0.462,1.65,1.10592,0.32256,1.152,0.0019200000000000003,0.0005600000000000001,0.002,1.104,0.322,1.15
2020-11-28 04:00:00,1.54704,0.45122,1.6115,0.00144,0.00042,0.0015,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.06704,0.31122000000000005,1.1115,0.00144,0.00042,0.0015,1.0656,0.3108,1.11
2020-11-28 04:30:00,1.536,0.448,1.6,0.009600000000000001,0.0028,0.01,1.5264,0.44520000000000004,1.5899999999999999,1.0752,0.3136,1.12,0.009600000000000001,0.0028,0.01,1.0656,0.3108,1.11
2020-11-28 05:00:00,1.49712,0.43666000000000005,1.5594999999999999,0.03792,0.01106,0.0395,1.4592,0.42560000000000003,1.52,1.04592,0.30506,1.0895,0.03792,0.01106,0.0395,1.008,0.294,1.05
2020-11-28 05:30:00,1.5288,0.4459,1.5925,0.0216,0.0063,0.022500000000000003,1.5072,0.43960000000000005,1.57,1.068,0.3115,1.1125,0.0216,0.0063,0.022500000000000003,1.0464,0.3052,1.09
2020-11-28 06:00:00,1.56336,0.45598000000000005,1.6285,0.027360000000000002,0.007980000000000001,0.0285,1.536,0.448,1.6,1.08336,0.31598000000000004,1.1285,0.027360000000000002,0.007980000000000001,0.0285,1.056,0.308,1.1
2020-11-28 06:30:00,1.65744,0.48342,1.7265000000000001,0.01584,0.00462,0.0165,1.6416,0.4788,1.71,1.17744,0.34342,1.2265,0.01584,0.00462,0.0165,1.1616,0.3388,1.21
2020-11-28 07:00:00,1.78848,0.52164,1.863,0.03168,0.00924,0.033,1.7568000000000001,0.5124000000000001,1.83,1.27968,0.37324,1.333,0.03168,0.00924,0.033,1.248,0.364,1.3
2020-11-28 07:30:00,1.96368,0.57274,2.0455,0.05328,0.015540000000000002,0.0555,1.9104,0.5572,1.99,1.42608,0.41594000000000003,1.4855,0.05328,0.015540000000000002,0.0555,1.3728,0.40040000000000003,1.43
2020-11-28 08:00:00,2.10576,0.6141800000000001,2.1935000000000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.064,0.602,2.15,1.57776,0.46018000000000003,1.6435,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.536,0.448,1.6
2020-11-28 08:30:00,2.3184,0.6762,2.415,0.0816,0.0238,0.085,2.2368,0.6524,2.33,1.704,0.497,1.775,0.0816,0.0238,0.085,1.6224,0.4732,1.69
2020-11-28 09:00:00,2.36688,0.6903400000000001,2.4655,0.07248,0.021140000000000003,0.0755,2.2944,0.6692,2.39,1.74288,0.50834,1.8155000000000001,0.07248,0.021140000000000003,0.0755,1.6703999999999999,0.4872,1.74
2020-11-28 09:30:00,2.436,0.7105,2.5375,0.0456,0.013300000000000001,0.0475,2.3904,0.6972,2.49,1.7832,0.5201,1.8575,0.0456,0.013300000000000001,0.0475,1.7376,0.5068,1.81
2020-11-28 10:00:00,2.49264,0.7270200000000001,2.5965,0.08304,0.024220000000000002,0.08650000000000001,2.4096,0.7028,2.51,1.83024,0.5338200000000001,1.9065,0.08304,0.024220000000000002,0.08650000000000001,1.7472,0.5096,1.82
2020-11-28 10:30:00,2.49216,0.7268800000000001,2.596,0.07296000000000001,0.02128,0.076,2.4192,0.7056,2.52,1.8585600000000002,0.54208,1.936,0.07296000000000001,0.02128,0.076,1.7856,0.5208,1.8599999999999999
2020-11-28 11:00:00,2.49024,0.7263200000000001,2.594,0.09024,0.026320000000000003,0.094,2.4,0.7000000000000001,2.5,1.8758400000000002,0.54712,1.9540000000000002,0.09024,0.026320000000000003,0.094,1.7856,0.5208,1.8599999999999999
2020-11-28 11:30:00,2.53824,0.7403200000000001,2.644,0.06144000000000001,0.017920000000000002,0.064,2.4768,0.7224,2.58,1.9238400000000002,0.5611200000000001,2.004,0.06144000000000001,0.017920000000000002,0.064,1.8624,0.5432,1.94
2020-11-28 12:00:00,2.60448,0.7596400000000001,2.713,0.03168,0.00924,0.033,2.5728,0.7504000000000001,2.68,2.00928,0.58604,2.093,0.03168,0.00924,0.033,1.9776,0.5768,2.06
2020-11-28 12:30:00,2.63664,0.76902,2.7465,0.02544,0.00742,0.026500000000000003,2.6112,0.7616,2.7199999999999998,1.9550400000000001,0.5702200000000001,2.0365,0.02544,0.00742,0.026500000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-11-28 13:00:00,2.5651200000000003,0.74816,2.672,0.030720000000000004,0.008960000000000001,0.032,2.5343999999999998,0.7392000000000001,2.64,1.8931200000000001,0.5521600000000001,1.972,0.030720000000000004,0.008960000000000001,0.032,1.8624,0.5432,1.94
2020-11-28 13:30:00,2.49456,0.72758,2.5985,0.03696,0.010780000000000001,0.0385,2.4576000000000002,0.7168,2.56,1.83216,0.5343800000000001,1.9085,0.03696,0.010780000000000001,0.0385,1.7952,0.5236000000000001,1.87
