Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-28 14:00:00,2.49168,0.72674,2.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.4576000000000002,0.7168,2.56,1.81968,0.53074,1.8955000000000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.7856,0.5208,1.8599999999999999
2020-11-28 14:30:00,2.50896,0.7317800000000001,2.6135,0.03216,0.009380000000000001,0.0335,2.4768,0.7224,2.58,1.85616,0.5413800000000001,1.9335,0.03216,0.009380000000000001,0.0335,1.824,0.532,1.9
2020-11-28 15:00:00,2.50416,0.73038,2.6085000000000003,0.03696,0.010780000000000001,0.0385,2.4672,0.7196,2.5700000000000003,1.86096,0.54278,1.9385,0.03696,0.010780000000000001,0.0385,1.824,0.532,1.9
2020-11-28 15:30:00,2.52624,0.73682,2.6315,0.049440000000000005,0.01442,0.051500000000000004,2.4768,0.7224,2.58,1.88304,0.54922,1.9615,0.049440000000000005,0.01442,0.051500000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-11-28 16:00:00,2.5766400000000003,0.7515200000000001,2.684,0.04224000000000001,0.012320000000000001,0.044,2.5343999999999998,0.7392000000000001,2.64,1.90464,0.55552,1.984,0.04224000000000001,0.012320000000000001,0.044,1.8624,0.5432,1.94
2020-11-28 16:30:00,2.66928,0.77854,2.7805,0.029280000000000004,0.00854,0.030500000000000003,2.64,0.77,2.75,2.00688,0.5853400000000001,2.0905,0.029280000000000004,0.00854,0.030500000000000003,1.9776,0.5768,2.06
2020-11-28 17:00:00,2.79984,0.81662,2.9165,0.02544,0.00742,0.026500000000000003,2.7744,0.8092,2.89,2.09904,0.6122200000000001,2.1865,0.02544,0.00742,0.026500000000000003,2.0736,0.6048,2.16
2020-11-28 17:30:00,2.93232,0.85526,3.0545,0.023520000000000003,0.006860000000000001,0.0245,2.9088000000000003,0.8484,3.03,2.23152,0.6508600000000001,2.3245,0.023520000000000003,0.006860000000000001,0.0245,2.208,0.644,2.3
2020-11-28 18:00:00,2.94192,0.85806,3.0645,0.013920000000000002,0.00406,0.0145,2.928,0.854,3.05,2.24112,0.65366,2.3345000000000002,0.013920000000000002,0.00406,0.0145,2.2272,0.6496000000000001,2.32
2020-11-28 18:30:00,2.88624,0.8418200000000001,3.0065,0.01584,0.00462,0.0165,2.8704,0.8372,2.99,2.18544,0.6374200000000001,2.2765,0.01584,0.00462,0.0165,2.1696,0.6328,2.26
2020-11-28 19:00:00,2.86656,0.83608,2.9859999999999998,0.015360000000000002,0.0044800000000000005,0.016,2.8512,0.8316,2.9699999999999998,2.12736,0.62048,2.216,0.015360000000000002,0.0044800000000000005,0.016,2.112,0.616,2.2
2020-11-28 19:30:00,2.6952,0.7861,2.8075,0.016800000000000002,0.0049,0.0175,2.6784,0.7812,2.79,1.9944000000000002,0.5817,2.0775,0.016800000000000002,0.0049,0.0175,1.9776,0.5768,2.06
2020-11-28 20:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-11-28 20:30:00,2.32752,0.67886,2.4245,0.00432,0.00126,0.0045000000000000005,2.3232,0.6776,2.42,1.7035200000000001,0.49686,1.7745000000000002,0.00432,0.00126,0.0045000000000000005,1.6992,0.49560000000000004,1.77
2020-11-28 21:00:00,2.3208,0.6769000000000001,2.4175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.3136,0.6748000000000001,2.41,1.6583999999999999,0.4837,1.7275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6512,0.48160000000000003,1.72
2020-11-28 21:30:00,2.19984,0.6416200000000001,2.2915,0.00144,0.00042,0.0015,2.1984,0.6412,2.29,1.57584,0.45962000000000003,1.6415000000000002,0.00144,0.00042,0.0015,1.5744,0.4592,1.6400000000000001
2020-11-28 22:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-11-28 22:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-11-28 23:00:00,1.87248,0.5461400000000001,1.9505,0.00048000000000000007,0.00014000000000000001,0.0005,1.8719999999999999,0.546,1.9500000000000002,1.40208,0.40894,1.4605000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.4016,0.4088,1.46
2020-11-28 23:30:00,1.76688,0.51534,1.8405,0.00048000000000000007,0.00014000000000000001,0.0005,1.7664,0.5152,1.8399999999999999,1.34448,0.39214000000000004,1.4005,0.00048000000000000007,0.00014000000000000001,0.0005,1.344,0.392,1.4
2020-11-29 00:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2020-11-29 00:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2020-11-29 01:00:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2020-11-29 01:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2020-11-29 02:00:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2020-11-29 02:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2020-11-29 03:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2020-11-29 03:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2020-11-29 04:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999
2020-11-29 04:30:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31
2020-11-29 05:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,1.008,0.294,1.05,0.0,0.0,0.0,1.008,0.294,1.05
2020-11-29 05:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2020-11-29 06:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2020-11-29 06:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2020-11-29 07:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.0848,0.3164,1.13,0.0,0.0,0.0,1.0848,0.3164,1.13
2020-11-29 07:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15
2020-11-29 08:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2020-11-29 08:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2020-11-29 09:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2020-11-29 09:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-11-29 10:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-11-29 10:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-11-29 11:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-11-29 11:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-11-29 12:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-11-29 12:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-11-29 13:00:00,2.64384,0.77112,2.754,0.0038400000000000005,0.0011200000000000001,0.004,2.64,0.77,2.75,1.9526400000000002,0.56952,2.034,0.0038400000000000005,0.0011200000000000001,0.004,1.9488,0.5684,2.03
2020-11-29 13:30:00,2.6352,0.7686000000000001,2.745,0.0048000000000000004,0.0014,0.005,2.6304,0.7672,2.74,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.0048000000000000004,0.0014,0.005,1.9008,0.5544,1.98
2020-11-29 14:00:00,2.55408,0.74494,2.6605,0.01008,0.0029400000000000003,0.0105,2.544,0.742,2.65,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.01008,0.0029400000000000003,0.0105,1.8719999999999999,0.546,1.9500000000000002
2020-11-29 14:30:00,2.56944,0.7494200000000001,2.6765,0.01584,0.00462,0.0165,2.5536,0.7448,2.66,1.87824,0.5478200000000001,1.9565000000000001,0.01584,0.00462,0.0165,1.8624,0.5432,1.94
2020-11-29 15:00:00,2.58144,0.75292,2.689,0.018240000000000003,0.00532,0.019,2.5632,0.7476,2.67,1.88064,0.54852,1.959,0.018240000000000003,0.00532,0.019,1.8624,0.5432,1.94
2020-11-29 15:30:00,2.6136,0.7623000000000001,2.7225,0.0216,0.0063,0.022500000000000003,2.592,0.756,2.7,1.9224,0.5607,2.0025,0.0216,0.0063,0.022500000000000003,1.9008,0.5544,1.98
2020-11-29 16:00:00,2.72784,0.7956200000000001,2.8415,0.020640000000000002,0.00602,0.021500000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.01744,0.58842,2.1015,0.020640000000000002,0.00602,0.021500000000000002,1.9968,0.5824,2.08
2020-11-29 16:30:00,2.90112,0.84616,3.022,0.04032,0.011760000000000001,0.042,2.8608000000000002,0.8344,2.98,2.20992,0.64456,2.302,0.04032,0.011760000000000001,0.042,2.1696,0.6328,2.26
2020-11-29 17:00:00,3.07344,0.8964200000000001,3.2015000000000002,0.030240000000000003,0.008820000000000001,0.0315,3.0432,0.8876000000000001,3.17,2.36304,0.68922,2.4615,0.030240000000000003,0.008820000000000001,0.0315,2.3328,0.6804,2.43
2020-11-29 17:30:00,3.17856,0.9270800000000001,3.311,0.02976,0.00868,0.031,3.1488,0.9184,3.2800000000000002,2.47776,0.7226800000000001,2.581,0.02976,0.00868,0.031,2.448,0.714,2.55
2020-11-29 18:00:00,3.10704,0.90622,3.2365,0.044640000000000006,0.01302,0.0465,3.0624,0.8932,3.19,2.41584,0.70462,2.5165,0.044640000000000006,0.01302,0.0465,2.3712,0.6916,2.47
2020-11-29 18:30:00,2.94768,0.8597400000000001,3.0705,0.029280000000000004,0.00854,0.030500000000000003,2.9184,0.8512000000000001,3.04,2.25648,0.6581400000000001,2.3505000000000003,0.029280000000000004,0.00854,0.030500000000000003,2.2272,0.6496000000000001,2.32
2020-11-29 19:00:00,2.81136,0.81998,2.9285,0.027360000000000002,0.007980000000000001,0.0285,2.784,0.812,2.9,2.12976,0.6211800000000001,2.2185,0.027360000000000002,0.007980000000000001,0.0285,2.1024,0.6132000000000001,2.19
2020-11-29 19:30:00,2.6231999999999998,0.7651,2.7325,0.0216,0.0063,0.022500000000000003,2.6016,0.7588,2.71,1.9416,0.5663,2.0225,0.0216,0.0063,0.022500000000000003,1.92,0.56,2.0
2020-11-29 20:00:00,2.4878400000000003,0.72562,2.5915,0.030240000000000003,0.008820000000000001,0.0315,2.4576000000000002,0.7168,2.56,1.8350400000000002,0.53522,1.9115000000000002,0.030240000000000003,0.008820000000000001,0.0315,1.8048000000000002,0.5264,1.88
2020-11-29 20:30:00,2.3923200000000002,0.69776,2.492,0.04032,0.011760000000000001,0.042,2.352,0.686,2.45,1.74912,0.5101600000000001,1.822,0.04032,0.011760000000000001,0.042,1.7088,0.4984,1.78
2020-11-29 21:00:00,2.27712,0.6641600000000001,2.372,0.030720000000000004,0.008960000000000001,0.032,2.2464,0.6552,2.34,1.6627200000000002,0.48496000000000006,1.732,0.030720000000000004,0.008960000000000001,0.032,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-29 21:30:00,2.16,0.63,2.25,0.019200000000000002,0.0056,0.02,2.1408,0.6244000000000001,2.23,1.584,0.462,1.65,0.019200000000000002,0.0056,0.02,1.5648,0.45640000000000003,1.63
2020-11-29 22:00:00,2.06064,0.60102,2.1465,0.01584,0.00462,0.0165,2.0448,0.5964,2.13,1.49424,0.43582000000000004,1.5565,0.01584,0.00462,0.0165,1.4784000000000002,0.4312,1.54
2020-11-29 22:30:00,1.92192,0.5605600000000001,2.002,0.030720000000000004,0.008960000000000001,0.032,1.8912,0.5516,1.97,1.37472,0.40096000000000004,1.432,0.030720000000000004,0.008960000000000001,0.032,1.344,0.392,1.4
2020-11-29 23:00:00,1.84752,0.53886,1.9245,0.00432,0.00126,0.0045000000000000005,1.8432,0.5376000000000001,1.92,1.31952,0.38486000000000004,1.3745,0.00432,0.00126,0.0045000000000000005,1.3152,0.3836,1.37
2020-11-29 23:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23
2020-11-30 00:00:00,1.5096,0.4403,1.5725,0.012,0.0035,0.0125,1.4976,0.4368,1.56,1.0296,0.3003,1.0725,0.012,0.0035,0.0125,1.0176,0.2968,1.06
2020-11-30 00:30:00,1.5408,0.4494,1.605,0.0432,0.0126,0.045,1.4976,0.4368,1.56,1.0704,0.31220000000000003,1.115,0.0432,0.0126,0.045,1.0272000000000001,0.29960000000000003,1.07
2020-11-30 01:00:00,1.55088,0.45234,1.6155,0.05328,0.015540000000000002,0.0555,1.4976,0.4368,1.56,1.04208,0.30394000000000004,1.0855,0.05328,0.015540000000000002,0.0555,0.9888,0.2884,1.03
2020-11-30 01:30:00,1.5849600000000001,0.46228,1.651,0.05856000000000001,0.01708,0.061,1.5264,0.44520000000000004,1.5899999999999999,1.06656,0.31108,1.111,0.05856000000000001,0.01708,0.061,1.008,0.294,1.05
2020-11-30 02:00:00,1.54032,0.44926000000000005,1.6045,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.344,0.392,1.4,1.05072,0.30646,1.0945,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8544,0.2492,0.89
2020-11-30 02:30:00,1.5436800000000002,0.45024000000000003,1.608,0.20928000000000002,0.061040000000000004,0.218,1.3344,0.38920000000000005,1.3900000000000001,1.08288,0.31584,1.1280000000000001,0.20928000000000002,0.061040000000000004,0.218,0.8736,0.2548,0.91
2020-11-30 03:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.13152,0.038360000000000005,0.137,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.03392,0.30156000000000005,1.077,0.13152,0.038360000000000005,0.137,0.9024000000000001,0.2632,0.9400000000000001
2020-11-30 03:30:00,1.48704,0.43372000000000005,1.549,0.17184000000000002,0.050120000000000005,0.179,1.3152,0.3836,1.37,1.01664,0.29652,1.059,0.17184000000000002,0.050120000000000005,0.179,0.8448,0.2464,0.88
2020-11-30 04:00:00,1.45296,0.42378000000000005,1.5135,0.19536,0.05698,0.20350000000000001,1.2576,0.3668,1.31,1.02096,0.29778000000000004,1.0635,0.19536,0.05698,0.20350000000000001,0.8256,0.24080000000000001,0.86
2020-11-30 04:30:00,1.45968,0.42574,1.5205000000000002,0.09648000000000001,0.028140000000000002,0.1005,1.3632,0.3976,1.42,1.03728,0.30254000000000003,1.0805,0.09648000000000001,0.028140000000000002,0.1005,0.9408000000000001,0.27440000000000003,0.98
2020-11-30 05:00:00,1.45728,0.42504000000000003,1.518,0.13248000000000001,0.03864,0.138,1.3248,0.3864,1.38,1.04448,0.30464,1.088,0.13248000000000001,0.03864,0.138,0.912,0.266,0.9500000000000001
2020-11-30 05:30:00,1.49424,0.43582000000000004,1.5565,0.11184000000000001,0.03262,0.1165,1.3824,0.4032,1.44,1.06224,0.30982000000000004,1.1065,0.11184000000000001,0.03262,0.1165,0.9504,0.2772,0.99
2020-11-30 06:00:00,1.5864,0.4627,1.6525,0.1368,0.039900000000000005,0.14250000000000002,1.4496,0.4228,1.51,1.1544,0.3367,1.2025000000000001,0.1368,0.039900000000000005,0.14250000000000002,1.0176,0.2968,1.06
2020-11-30 06:30:00,1.89072,0.5514600000000001,1.9695,0.16272,0.04746,0.1695,1.728,0.504,1.8,1.42992,0.41706000000000004,1.4895,0.16272,0.04746,0.1695,1.2671999999999999,0.36960000000000004,1.32
2020-11-30 07:00:00,2.05056,0.5980800000000001,2.136,0.17856000000000002,0.05208,0.186,1.8719999999999999,0.546,1.9500000000000002,1.51296,0.44128000000000006,1.576,0.17856000000000002,0.05208,0.186,1.3344,0.38920000000000005,1.3900000000000001
2020-11-30 07:30:00,2.28432,0.6662600000000001,2.3795,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.0832,0.6076,2.17,1.69872,0.49546000000000007,1.7695,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.4976,0.4368,1.56
2020-11-30 08:00:00,2.4700800000000003,0.7204400000000001,2.573,0.17568,0.05124,0.183,2.2944,0.6692,2.39,1.80768,0.52724,1.883,0.17568,0.05124,0.183,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-30 08:30:00,2.57328,0.7505400000000001,2.6805,0.13488,0.03934,0.1405,2.4384,0.7112,2.54,1.89168,0.55174,1.9705,0.13488,0.03934,0.1405,1.7568000000000001,0.5124000000000001,1.83
2020-11-30 09:00:00,2.62416,0.7653800000000001,2.7335000000000003,0.10896000000000002,0.03178,0.1135,2.5152,0.7336,2.62,1.9233600000000002,0.56098,2.0035,0.10896000000000002,0.03178,0.1135,1.8144,0.5292,1.8900000000000001
2020-11-30 09:30:00,2.57808,0.75194,2.6855,0.19728,0.05754000000000001,0.20550000000000002,2.3808,0.6944,2.48,1.94448,0.5671400000000001,2.0255,0.19728,0.05754000000000001,0.20550000000000002,1.7472,0.5096,1.82
2020-11-30 10:00:00,2.62848,0.7666400000000001,2.738,0.17088,0.04984,0.178,2.4576000000000002,0.7168,2.56,2.03328,0.59304,2.118,0.17088,0.04984,0.178,1.8624,0.5432,1.94
2020-11-30 10:30:00,2.64432,0.7712600000000001,2.7545,0.18672000000000002,0.05446,0.1945,2.4576000000000002,0.7168,2.56,2.02032,0.58926,2.1045,0.18672000000000002,0.05446,0.1945,1.8336000000000001,0.5348,1.9100000000000001
2020-11-30 11:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.21984,0.06412000000000001,0.229,2.2944,0.6692,2.39,1.9286400000000001,0.56252,2.009,0.21984,0.06412000000000001,0.229,1.7088,0.4984,1.78
2020-11-30 11:30:00,2.66448,0.77714,2.7755,0.30288000000000004,0.08834,0.3155,2.3616,0.6888000000000001,2.46,2.06928,0.6035400000000001,2.1555,0.30288000000000004,0.08834,0.3155,1.7664,0.5152,1.8399999999999999
2020-11-30 12:00:00,2.73168,0.7967400000000001,2.8455,0.40848,0.11914000000000001,0.42550000000000004,2.3232,0.6776,2.42,2.12688,0.62034,2.2155,0.40848,0.11914000000000001,0.42550000000000004,1.7184,0.5012,1.79
2020-11-30 12:30:00,2.7249600000000003,0.79478,2.8385,0.44016000000000005,0.12838000000000002,0.4585,2.2848,0.6664,2.38,2.13936,0.6239800000000001,2.2285,0.44016000000000005,0.12838000000000002,0.4585,1.6992,0.49560000000000004,1.77
2020-11-30 13:00:00,2.7768,0.8099000000000001,2.8925,0.31920000000000004,0.0931,0.3325,2.4576000000000002,0.7168,2.56,2.1432,0.6251,2.2325,0.31920000000000004,0.0931,0.3325,1.824,0.532,1.9
2020-11-30 13:30:00,2.7489600000000003,0.80178,2.8635,0.21456000000000003,0.06258000000000001,0.2235,2.5343999999999998,0.7392000000000001,2.64,2.08656,0.60858,2.1735,0.21456000000000003,0.06258000000000001,0.2235,1.8719999999999999,0.546,1.9500000000000002
2020-11-30 14:00:00,2.6841600000000003,0.78288,2.7960000000000003,0.25536000000000003,0.07448,0.266,2.4288,0.7084,2.5300000000000002,2.01216,0.5868800000000001,2.096,0.25536000000000003,0.07448,0.266,1.7568000000000001,0.5124000000000001,1.83
2020-11-30 14:30:00,2.6716800000000003,0.77924,2.783,0.26208000000000004,0.07644000000000001,0.273,2.4096,0.7028,2.51,1.99008,0.5804400000000001,2.073,0.26208000000000004,0.07644000000000001,0.273,1.728,0.504,1.8
2020-11-30 15:00:00,2.57472,0.7509600000000001,2.682,0.22272000000000003,0.06496,0.232,2.352,0.686,2.45,1.91232,0.55776,1.992,0.22272000000000003,0.06496,0.232,1.6896,0.4928,1.76
2020-11-30 15:30:00,2.59536,0.7569800000000001,2.7035,0.14736000000000002,0.042980000000000004,0.1535,2.448,0.714,2.55,1.9137600000000001,0.55818,1.9935,0.14736000000000002,0.042980000000000004,0.1535,1.7664,0.5152,1.8399999999999999
2020-11-30 16:00:00,2.65632,0.7747600000000001,2.767,0.21792000000000003,0.06356,0.227,2.4384,0.7112,2.54,1.95552,0.5703600000000001,2.037,0.21792000000000003,0.06356,0.227,1.7376,0.5068,1.81
2020-11-30 16:30:00,2.80416,0.81788,2.9210000000000003,0.30816000000000004,0.08988,0.321,2.496,0.728,2.6,2.15136,0.62748,2.241,0.30816000000000004,0.08988,0.321,1.8432,0.5376000000000001,1.92
2020-11-30 17:00:00,2.88384,0.8411200000000001,3.004,0.35904,0.10472000000000001,0.374,2.5248,0.7364,2.63,2.27904,0.6647200000000001,2.374,0.35904,0.10472000000000001,0.374,1.92,0.56,2.0
2020-11-30 17:30:00,3.05808,0.8919400000000001,3.1855,0.42768000000000006,0.12474,0.4455,2.6304,0.7672,2.74,2.41488,0.7043400000000001,2.5155000000000003,0.42768000000000006,0.12474,0.4455,1.9872,0.5796,2.07
2020-11-30 18:00:00,3.0504,0.8897,3.1775,0.44880000000000003,0.13090000000000002,0.4675,2.6016,0.7588,2.71,2.4455999999999998,0.7133,2.5475,0.44880000000000003,0.13090000000000002,0.4675,1.9968,0.5824,2.08
2020-11-30 18:30:00,2.99424,0.8733200000000001,3.119,0.44064000000000003,0.12852000000000002,0.459,2.5536,0.7448,2.66,2.43744,0.7109200000000001,2.539,0.44064000000000003,0.12852000000000002,0.459,1.9968,0.5824,2.08
2020-11-30 19:00:00,2.86368,0.8352400000000001,2.983,0.35808,0.10444,0.373,2.5056000000000003,0.7308,2.61,2.28768,0.66724,2.383,0.35808,0.10444,0.373,1.9296000000000002,0.5628000000000001,2.01
2020-11-30 19:30:00,2.69616,0.7863800000000001,2.8085,0.35376,0.10318000000000001,0.3685,2.3424,0.6832,2.44,2.12976,0.6211800000000001,2.2185,0.35376,0.10318000000000001,0.3685,1.776,0.518,1.85
2020-11-30 20:00:00,2.51904,0.73472,2.624,0.29184000000000004,0.08512,0.304,2.2272,0.6496000000000001,2.32,1.98144,0.5779200000000001,2.064,0.29184000000000004,0.08512,0.304,1.6896,0.4928,1.76
2020-11-30 20:30:00,2.4345600000000003,0.71008,2.536,0.15936,0.04648,0.166,2.2752,0.6636000000000001,2.37,1.8873600000000001,0.5504800000000001,1.966,0.15936,0.04648,0.166,1.728,0.504,1.8
2020-11-30 21:00:00,2.32896,0.6792800000000001,2.426,0.22656,0.06608,0.23600000000000002,2.1024,0.6132000000000001,2.19,1.8009600000000001,0.5252800000000001,1.876,0.22656,0.06608,0.23600000000000002,1.5744,0.4592,1.6400000000000001
2020-11-30 21:30:00,2.24064,0.6535200000000001,2.334,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.0736,0.6048,2.16,1.74144,0.50792,1.814,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.5744,0.4592,1.6400000000000001
2020-11-30 22:00:00,2.05104,0.5982200000000001,2.1365,0.19824000000000003,0.05782,0.20650000000000002,1.8528,0.5404,1.9300000000000002,1.59024,0.46382000000000007,1.6565,0.19824000000000003,0.05782,0.20650000000000002,1.392,0.406,1.45
2020-11-30 22:30:00,1.90656,0.55608,1.986,0.23616,0.06888000000000001,0.246,1.6703999999999999,0.4872,1.74,1.50336,0.43848000000000004,1.566,0.23616,0.06888000000000001,0.246,1.2671999999999999,0.36960000000000004,1.32
2020-11-30 23:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.22944,0.06692000000000001,0.23900000000000002,1.5072,0.43960000000000005,1.57,1.39104,0.40572,1.449,0.22944,0.06692000000000001,0.23900000000000002,1.1616,0.3388,1.21
2020-11-30 23:30:00,1.59408,0.46494,1.6605,0.19248,0.05614,0.2005,1.4016,0.4088,1.46,1.28688,0.37534,1.3405,0.19248,0.05614,0.2005,1.0944,0.31920000000000004,1.1400000000000001
2020-12-01 00:00:00,1.51584,0.44212,1.579,0.21984,0.06412000000000001,0.229,1.296,0.378,1.35,1.21824,0.35532,1.2690000000000001,0.21984,0.06412000000000001,0.229,0.9984000000000001,0.2912,1.04
2020-12-01 00:30:00,1.5441600000000002,0.45038000000000006,1.6085,0.20016,0.05838,0.20850000000000002,1.344,0.392,1.4,1.23696,0.36078000000000005,1.2885,0.20016,0.05838,0.20850000000000002,1.0368,0.3024,1.08
2020-12-01 01:00:00,1.61232,0.47026,1.6795,0.18192000000000003,0.05306,0.1895,1.4304000000000001,0.4172,1.49,1.26672,0.36946,1.3195000000000001,0.18192000000000003,0.05306,0.1895,1.0848,0.3164,1.13
2020-12-01 01:30:00,1.65168,0.48174000000000006,1.7205,0.18288000000000001,0.053340000000000005,0.1905,1.4688,0.4284,1.53,1.29648,0.37814000000000003,1.3505,0.18288000000000001,0.053340000000000005,0.1905,1.1136,0.32480000000000003,1.16
2020-12-01 02:00:00,1.59264,0.46452000000000004,1.659,0.22944,0.06692000000000001,0.23900000000000002,1.3632,0.3976,1.42,1.25664,0.36652,1.309,0.22944,0.06692000000000001,0.23900000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-12-01 02:30:00,1.5816,0.46130000000000004,1.6475,0.1512,0.0441,0.1575,1.4304000000000001,0.4172,1.49,1.236,0.36050000000000004,1.2875,0.1512,0.0441,0.1575,1.0848,0.3164,1.13
2020-12-01 03:00:00,1.5614400000000002,0.45542000000000005,1.6265,0.15984,0.04662,0.1665,1.4016,0.4088,1.46,1.19664,0.34902000000000005,1.2465,0.15984,0.04662,0.1665,1.0368,0.3024,1.08
2020-12-01 03:30:00,1.54752,0.45136000000000004,1.612,0.26112,0.07616,0.272,1.2864,0.37520000000000003,1.34,1.19232,0.34776,1.242,0.26112,0.07616,0.272,0.9312,0.2716,0.97
2020-12-01 04:00:00,1.52064,0.44352,1.584,0.13824,0.04032,0.14400000000000002,1.3824,0.4032,1.44,1.16544,0.33992000000000006,1.214,0.13824,0.04032,0.14400000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-12-01 04:30:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.13248000000000001,0.03864,0.138,1.4016,0.4088,1.46,1.15968,0.33824000000000004,1.208,0.13248000000000001,0.03864,0.138,1.0272000000000001,0.29960000000000003,1.07
2020-12-01 05:00:00,1.54176,0.44968,1.6059999999999999,0.13056,0.03808,0.136,1.4112,0.4116,1.47,1.13856,0.33208000000000004,1.186,0.13056,0.03808,0.136,1.008,0.294,1.05
2020-12-01 05:30:00,1.5624,0.45570000000000005,1.6275,0.132,0.0385,0.1375,1.4304000000000001,0.4172,1.49,1.1592,0.3381,1.2075,0.132,0.0385,0.1375,1.0272000000000001,0.29960000000000003,1.07
2020-12-01 06:00:00,1.63392,0.47656000000000004,1.702,0.14592000000000002,0.04256,0.152,1.488,0.434,1.55,1.24032,0.36176,1.292,0.14592000000000002,0.04256,0.152,1.0944,0.31920000000000004,1.1400000000000001
2020-12-01 06:30:00,1.94544,0.56742,2.0265,0.13104000000000002,0.038220000000000004,0.1365,1.8144,0.5292,1.8900000000000001,1.46544,0.42742,1.5265,0.13104000000000002,0.038220000000000004,0.1365,1.3344,0.38920000000000005,1.3900000000000001
2020-12-01 07:00:00,2.11536,0.6169800000000001,2.2035,0.14736000000000002,0.042980000000000004,0.1535,1.968,0.5740000000000001,2.05,1.60656,0.46858000000000005,1.6735,0.14736000000000002,0.042980000000000004,0.1535,1.4592,0.42560000000000003,1.52
2020-12-01 07:30:00,2.35056,0.6855800000000001,2.4485,0.13296000000000002,0.03878,0.1385,2.2176,0.6468,2.31,1.78416,0.5203800000000001,1.8585,0.13296000000000002,0.03878,0.1385,1.6512,0.48160000000000003,1.72
2020-12-01 08:00:00,2.47392,0.7215600000000001,2.577,0.11232,0.032760000000000004,0.117,2.3616,0.6888000000000001,2.46,1.8691200000000001,0.5451600000000001,1.947,0.11232,0.032760000000000004,0.117,1.7568000000000001,0.5124000000000001,1.83
2020-12-01 08:30:00,2.4912,0.7266,2.5949999999999998,0.11040000000000001,0.0322,0.115,2.3808,0.6944,2.48,2.1072,0.6146,2.195,0.11040000000000001,0.0322,0.115,1.9968,0.5824,2.08
2020-12-01 09:00:00,2.44368,0.71274,2.5455,0.12048,0.035140000000000005,0.1255,2.3232,0.6776,2.42,2.24208,0.6539400000000001,2.3355,0.12048,0.035140000000000005,0.1255,2.1216,0.6188,2.21
2020-12-01 09:30:00,2.48496,0.7247800000000001,2.5885,0.10416,0.03038,0.1085,2.3808,0.6944,2.48,2.22576,0.6491800000000001,2.3185000000000002,0.10416,0.03038,0.1085,2.1216,0.6188,2.21
2020-12-01 10:00:00,2.32128,0.6770400000000001,2.418,0.10368000000000001,0.030240000000000003,0.108,2.2176,0.6468,2.31,2.22528,0.6490400000000001,2.318,0.10368000000000001,0.030240000000000003,0.108,2.1216,0.6188,2.21
2020-12-01 10:30:00,2.2224,0.6482,2.315,0.1008,0.029400000000000003,0.105,2.1216,0.6188,2.21,2.1552,0.6286,2.245,0.1008,0.029400000000000003,0.105,2.0544000000000002,0.5992000000000001,2.14
2020-12-01 11:00:00,2.1192,0.6181,2.2075,0.1416,0.0413,0.14750000000000002,1.9776,0.5768,2.06,2.1,0.6125,2.1875,0.1416,0.0413,0.14750000000000002,1.9584000000000001,0.5712,2.04
2020-12-01 11:30:00,2.11488,0.61684,2.203,0.11808,0.034440000000000005,0.123,1.9968,0.5824,2.08,2.13408,0.6224400000000001,2.223,0.11808,0.034440000000000005,0.123,2.016,0.588,2.1
2020-12-01 12:00:00,2.08464,0.60802,2.1715,0.09744000000000001,0.02842,0.1015,1.9872,0.5796,2.07,2.20944,0.6444200000000001,2.3015,0.09744000000000001,0.02842,0.1015,2.112,0.616,2.2
2020-12-01 12:30:00,2.1072,0.6146,2.195,0.13920000000000002,0.040600000000000004,0.145,1.968,0.5740000000000001,2.05,2.2128,0.6454000000000001,2.305,0.13920000000000002,0.040600000000000004,0.145,2.0736,0.6048,2.16
2020-12-01 13:00:00,2.21616,0.6463800000000001,2.3085,0.09456,0.027580000000000004,0.0985,2.1216,0.6188,2.21,2.2737600000000002,0.6631800000000001,2.3685,0.09456,0.027580000000000004,0.0985,2.1792,0.6356,2.27
2020-12-01 13:30:00,2.21232,0.6452600000000001,2.3045,0.08112000000000001,0.02366,0.0845,2.1312,0.6216,2.22,2.14512,0.6256600000000001,2.2345,0.08112000000000001,0.02366,0.0845,2.064,0.602,2.15
2020-12-01 14:00:00,2.37072,0.6914600000000001,2.4695,0.07632000000000001,0.022260000000000002,0.0795,2.2944,0.6692,2.39,2.20752,0.6438600000000001,2.2995,0.07632000000000001,0.022260000000000002,0.0795,2.1312,0.6216,2.22
2020-12-01 14:30:00,2.44944,0.71442,2.5515,0.049440000000000005,0.01442,0.051500000000000004,2.4,0.7000000000000001,2.5,2.16144,0.6304200000000001,2.2515,0.049440000000000005,0.01442,0.051500000000000004,2.112,0.616,2.2
2020-12-01 15:00:00,2.46768,0.71974,2.5705,0.038880000000000005,0.011340000000000001,0.0405,2.4288,0.7084,2.5300000000000002,2.1316800000000002,0.6217400000000001,2.2205,0.038880000000000005,0.011340000000000001,0.0405,2.0928,0.6104,2.18
2020-12-01 15:30:00,2.6476800000000003,0.77224,2.758,0.01728,0.00504,0.018000000000000002,2.6304,0.7672,2.74,2.21568,0.64624,2.308,0.01728,0.00504,0.018000000000000002,2.1984,0.6412,2.29
2020-12-01 16:00:00,2.82192,0.82306,2.9395,0.01872,0.0054600000000000004,0.0195,2.8032,0.8176,2.92,2.34192,0.68306,2.4395,0.01872,0.0054600000000000004,0.0195,2.3232,0.6776,2.42
2020-12-01 16:30:00,3.0504,0.8897,3.1775,0.0264,0.0077,0.0275,3.024,0.882,3.15,2.484,0.7245,2.5875,0.0264,0.0077,0.0275,2.4576000000000002,0.7168,2.56
2020-12-01 17:00:00,3.17184,0.92512,3.304,0.03264,0.00952,0.034,3.1392,0.9156000000000001,3.27,2.55744,0.74592,2.664,0.03264,0.00952,0.034,2.5248,0.7364,2.63
2020-12-01 17:30:00,3.16848,0.9241400000000001,3.3005,0.01008,0.0029400000000000003,0.0105,3.1584,0.9212,3.29,2.52528,0.7365400000000001,2.6305,0.01008,0.0029400000000000003,0.0105,2.5152,0.7336,2.62
2020-12-01 18:00:00,3.18528,0.9290400000000001,3.318,0.007680000000000001,0.0022400000000000002,0.008,3.1776,0.9268000000000001,3.31,2.53248,0.7386400000000001,2.638,0.007680000000000001,0.0022400000000000002,0.008,2.5248,0.7364,2.63
2020-12-01 18:30:00,3.03888,0.8863400000000001,3.1655,0.01488,0.00434,0.0155,3.024,0.882,3.15,2.45328,0.7155400000000001,2.5555,0.01488,0.00434,0.0155,2.4384,0.7112,2.54
2020-12-01 19:00:00,2.94912,0.86016,3.072,0.01152,0.00336,0.012,2.9376,0.8568,3.06,2.37312,0.6921600000000001,2.472,0.01152,0.00336,0.012,2.3616,0.6888000000000001,2.46
2020-12-01 19:30:00,2.73552,0.79786,2.8495,0.009120000000000001,0.00266,0.0095,2.7264,0.7952,2.84,2.29392,0.6690600000000001,2.3895,0.009120000000000001,0.00266,0.0095,2.2848,0.6664,2.38
2020-12-01 20:00:00,2.54592,0.7425600000000001,2.652,0.01152,0.00336,0.012,2.5343999999999998,0.7392000000000001,2.64,2.17152,0.63336,2.262,0.01152,0.00336,0.012,2.16,0.63,2.25
2020-12-01 20:30:00,2.40288,0.70084,2.503,0.00288,0.00084,0.003,2.4,0.7000000000000001,2.5,2.00928,0.58604,2.093,0.00288,0.00084,0.003,2.0064,0.5852,2.09
2020-12-01 21:00:00,2.31696,0.67578,2.4135,0.00336,0.0009800000000000002,0.0035,2.3136,0.6748000000000001,2.41,1.9521600000000001,0.56938,2.0335,0.00336,0.0009800000000000002,0.0035,1.9488,0.5684,2.03
2020-12-01 21:30:00,2.27808,0.66444,2.373,0.00288,0.00084,0.003,2.2752,0.6636000000000001,2.37,1.88448,0.54964,1.963,0.00288,0.00084,0.003,1.8816000000000002,0.5488000000000001,1.96
2020-12-01 22:00:00,2.10864,0.61502,2.1965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.1024,0.6132000000000001,2.19,1.75344,0.5114200000000001,1.8265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.7472,0.5096,1.82
2020-12-01 22:30:00,1.92144,0.56042,2.0015,0.00144,0.00042,0.0015,1.92,0.56,2.0,1.6142400000000001,0.47082,1.6815,0.00144,0.00042,0.0015,1.6128,0.47040000000000004,1.6800000000000002
2020-12-01 23:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2020-12-01 23:30:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2020-12-02 00:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29
2020-12-02 00:30:00,1.56528,0.45654000000000006,1.6305,0.00048000000000000007,0.00014000000000000001,0.0005,1.5648,0.45640000000000003,1.63,1.23888,0.36134000000000005,1.2905,0.00048000000000000007,0.00014000000000000001,0.0005,1.2384,0.3612,1.29
2020-12-02 01:00:00,1.56528,0.45654000000000006,1.6305,0.00048000000000000007,0.00014000000000000001,0.0005,1.5648,0.45640000000000003,1.63,1.21008,0.35294000000000003,1.2605,0.00048000000000000007,0.00014000000000000001,0.0005,1.2096,0.3528,1.26
2020-12-02 01:30:00,1.54224,0.44982000000000005,1.6065,0.02544,0.00742,0.026500000000000003,1.5168,0.4424,1.58,1.19664,0.34902000000000005,1.2465,0.02544,0.00742,0.026500000000000003,1.1712,0.3416,1.22
2020-12-02 02:00:00,1.54224,0.44982000000000005,1.6065,0.03504,0.010220000000000002,0.036500000000000005,1.5072,0.43960000000000005,1.57,1.16784,0.34062000000000003,1.2165,0.03504,0.010220000000000002,0.036500000000000005,1.1328,0.3304,1.18
2020-12-02 02:30:00,1.54608,0.45094000000000006,1.6105,0.029280000000000004,0.00854,0.030500000000000003,1.5168,0.4424,1.58,1.17168,0.34174000000000004,1.2205,0.029280000000000004,0.00854,0.030500000000000003,1.1424,0.3332,1.19
2020-12-02 03:00:00,1.4841600000000001,0.43288000000000004,1.546,0.03456,0.01008,0.036000000000000004,1.4496,0.4228,1.51,1.13856,0.33208000000000004,1.186,0.03456,0.01008,0.036000000000000004,1.104,0.322,1.15
2020-12-02 03:30:00,1.48608,0.43344000000000005,1.548,0.06528,0.01904,0.068,1.4208,0.41440000000000005,1.48,1.14048,0.33264000000000005,1.188,0.06528,0.01904,0.068,1.0752,0.3136,1.12
2020-12-02 04:00:00,1.4841600000000001,0.43288000000000004,1.546,0.09216,0.02688,0.096,1.392,0.406,1.45,1.18656,0.34608000000000005,1.236,0.09216,0.02688,0.096,1.0944,0.31920000000000004,1.1400000000000001
2020-12-02 04:30:00,1.4664000000000001,0.4277,1.5275,0.1416,0.0413,0.14750000000000002,1.3248,0.3864,1.38,1.188,0.34650000000000003,1.2375,0.1416,0.0413,0.14750000000000002,1.0464,0.3052,1.09
2020-12-02 05:00:00,1.4664000000000001,0.4277,1.5275,0.132,0.0385,0.1375,1.3344,0.38920000000000005,1.3900000000000001,1.1688,0.34090000000000004,1.2175,0.132,0.0385,0.1375,1.0368,0.3024,1.08
2020-12-02 05:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.16992000000000002,0.04956000000000001,0.177,1.3344,0.38920000000000005,1.3900000000000001,1.22592,0.35756000000000004,1.2770000000000001,0.16992000000000002,0.04956000000000001,0.177,1.056,0.308,1.1
2020-12-02 06:00:00,1.57632,0.45976000000000006,1.642,0.15552000000000002,0.045360000000000004,0.162,1.4208,0.41440000000000005,1.48,1.2883200000000001,0.37576000000000004,1.342,0.15552000000000002,0.045360000000000004,0.162,1.1328,0.3304,1.18
2020-12-02 06:30:00,1.83072,0.53396,1.907,0.14112000000000002,0.04116,0.147,1.6896,0.4928,1.76,1.54272,0.44996,1.607,0.14112000000000002,0.04116,0.147,1.4016,0.4088,1.46
2020-12-02 07:00:00,2.00688,0.5853400000000001,2.0905,0.19248,0.05614,0.2005,1.8144,0.5292,1.8900000000000001,1.67088,0.48734000000000005,1.7405,0.19248,0.05614,0.2005,1.4784000000000002,0.4312,1.54
2020-12-02 07:30:00,2.28144,0.66542,2.3765,0.17904,0.05222,0.1865,2.1024,0.6132000000000001,2.19,1.86864,0.5450200000000001,1.9465,0.17904,0.05222,0.1865,1.6896,0.4928,1.76
2020-12-02 08:00:00,2.54592,0.7425600000000001,2.652,0.18432,0.05376,0.192,2.3616,0.6888000000000001,2.46,2.04672,0.59696,2.132,0.18432,0.05376,0.192,1.8624,0.5432,1.94
2020-12-02 08:30:00,2.55984,0.7466200000000001,2.6665,0.12144,0.03542,0.1265,2.4384,0.7112,2.54,2.09904,0.6122200000000001,2.1865,0.12144,0.03542,0.1265,1.9776,0.5768,2.06
2020-12-02 09:00:00,2.50992,0.73206,2.6145,0.08112000000000001,0.02366,0.0845,2.4288,0.7084,2.5300000000000002,2.08752,0.6088600000000001,2.1745,0.08112000000000001,0.02366,0.0845,2.0064,0.5852,2.09
2020-12-02 09:30:00,2.61456,0.76258,2.7235,0.06096000000000001,0.01778,0.0635,2.5536,0.7448,2.66,2.15376,0.6281800000000001,2.2435,0.06096000000000001,0.01778,0.0635,2.0928,0.6104,2.18
2020-12-02 10:00:00,2.72832,0.79576,2.842,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.6784,0.7812,2.79,2.20992,0.64456,2.302,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.16,0.63,2.25
2020-12-02 10:30:00,2.68608,0.78344,2.798,0.05568000000000001,0.01624,0.058,2.6304,0.7672,2.74,2.19648,0.6406400000000001,2.2880000000000003,0.05568000000000001,0.01624,0.058,2.1408,0.6244000000000001,2.23
2020-12-02 11:00:00,2.64816,0.7723800000000001,2.7585,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.5632,0.7476,2.67,2.17776,0.6351800000000001,2.2685,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.0928,0.6104,2.18
2020-12-02 11:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.060480000000000006,0.017640000000000003,0.063,2.5343999999999998,0.7392000000000001,2.64,2.16288,0.6308400000000001,2.253,0.060480000000000006,0.017640000000000003,0.063,2.1024,0.6132000000000001,2.19
2020-12-02 12:00:00,2.54256,0.74158,2.6485000000000003,0.05616,0.016380000000000002,0.0585,2.4864,0.7252000000000001,2.59,2.21616,0.6463800000000001,2.3085,0.05616,0.016380000000000002,0.0585,2.16,0.63,2.25
2020-12-02 12:30:00,2.51232,0.7327600000000001,2.617,0.04512,0.013160000000000002,0.047,2.4672,0.7196,2.5700000000000003,2.15712,0.62916,2.247,0.04512,0.013160000000000002,0.047,2.112,0.616,2.2
2020-12-02 13:00:00,2.556,0.7455,2.6625,0.0888,0.025900000000000003,0.0925,2.4672,0.7196,2.5700000000000003,2.1624,0.6307,2.2525,0.0888,0.025900000000000003,0.0925,2.0736,0.6048,2.16
2020-12-02 13:30:00,2.5848,0.7539,2.6925,0.18480000000000002,0.0539,0.1925,2.4,0.7000000000000001,2.5,2.1528,0.6279,2.2425,0.18480000000000002,0.0539,0.1925,1.968,0.5740000000000001,2.05
2020-12-02 14:00:00,2.47776,0.7226800000000001,2.581,0.09696,0.028280000000000003,0.101,2.3808,0.6944,2.48,2.06496,0.60228,2.151,0.09696,0.028280000000000003,0.101,1.968,0.5740000000000001,2.05
2020-12-02 14:30:00,2.38704,0.6962200000000001,2.4865,0.15024,0.043820000000000005,0.1565,2.2368,0.6524,2.33,2.03184,0.59262,2.1165,0.15024,0.043820000000000005,0.1565,1.8816000000000002,0.5488000000000001,1.96
2020-12-02 15:00:00,2.4096,0.7028,2.51,0.14400000000000002,0.042,0.15,2.2656,0.6608,2.36,2.0256,0.5908,2.11,0.14400000000000002,0.042,0.15,1.8816000000000002,0.5488000000000001,1.96
2020-12-02 15:30:00,2.5128,0.7329,2.6175,0.1512,0.0441,0.1575,2.3616,0.6888000000000001,2.46,2.0712,0.6041000000000001,2.1575,0.1512,0.0441,0.1575,1.92,0.56,2.0
2020-12-02 16:00:00,2.7216,0.7938000000000001,2.835,0.1872,0.0546,0.195,2.5343999999999998,0.7392000000000001,2.64,2.2512,0.6566000000000001,2.345,0.1872,0.0546,0.195,2.064,0.602,2.15
2020-12-02 16:30:00,2.91312,0.8496600000000001,3.0345,0.09072000000000001,0.02646,0.0945,2.8224,0.8232,2.94,2.36592,0.69006,2.4645,0.09072000000000001,0.02646,0.0945,2.2752,0.6636000000000001,2.37
2020-12-02 17:00:00,3.06048,0.8926400000000001,3.188,0.14208,0.041440000000000005,0.148,2.9184,0.8512000000000001,3.04,2.48448,0.7246400000000001,2.588,0.14208,0.041440000000000005,0.148,2.3424,0.6832,2.44
2020-12-02 17:30:00,3.10176,0.90468,3.231,0.10656,0.031080000000000003,0.111,2.9952,0.8736,3.12,2.49696,0.72828,2.601,0.10656,0.031080000000000003,0.111,2.3904,0.6972,2.49
2020-12-02 18:00:00,3.13632,0.9147600000000001,3.267,0.054720000000000005,0.015960000000000002,0.057,3.0816,0.8988,3.21,2.52192,0.7355600000000001,2.627,0.054720000000000005,0.015960000000000002,0.057,2.4672,0.7196,2.5700000000000003
2020-12-02 18:30:00,3.0528,0.8904000000000001,3.18,0.06720000000000001,0.0196,0.07,2.9856,0.8708,3.11,2.4672,0.7196,2.5700000000000003,0.06720000000000001,0.0196,0.07,2.4,0.7000000000000001,2.5
2020-12-02 19:00:00,2.9352,0.8561000000000001,3.0575,0.0456,0.013300000000000001,0.0475,2.8896,0.8428,3.01,2.3784,0.6937,2.4775,0.0456,0.013300000000000001,0.0475,2.3328,0.6804,2.43
2020-12-02 19:30:00,2.85264,0.8320200000000001,2.9715,0.05904,0.017220000000000003,0.061500000000000006,2.7936,0.8148000000000001,2.91,2.30544,0.67242,2.4015,0.05904,0.017220000000000003,0.061500000000000006,2.2464,0.6552,2.34
2020-12-02 20:00:00,2.65248,0.7736400000000001,2.763,0.07968,0.02324,0.083,2.5728,0.7504000000000001,2.68,2.21088,0.6448400000000001,2.303,0.07968,0.02324,0.083,2.1312,0.6216,2.22
2020-12-02 20:30:00,2.5008,0.7294,2.605,0.0912,0.026600000000000002,0.095,2.4096,0.7028,2.51,2.136,0.623,2.225,0.0912,0.026600000000000002,0.095,2.0448,0.5964,2.13
2020-12-02 21:00:00,2.3664,0.6902,2.465,0.062400000000000004,0.0182,0.065,2.304,0.672,2.4,2.0016,0.5838,2.085,0.062400000000000004,0.0182,0.065,1.9392,0.5656,2.02
2020-12-02 21:30:00,2.23536,0.65198,2.3285,0.11376000000000001,0.03318,0.11850000000000001,2.1216,0.6188,2.21,1.92816,0.56238,2.0085,0.11376000000000001,0.03318,0.11850000000000001,1.8144,0.5292,1.8900000000000001
2020-12-02 22:00:00,2.124,0.6195,2.2125,0.06,0.0175,0.0625,2.064,0.602,2.15,1.8168000000000002,0.5299,1.8925,0.06,0.0175,0.0625,1.7568000000000001,0.5124000000000001,1.83
2020-12-02 22:30:00,1.9128,0.5579000000000001,1.9925000000000002,0.0984,0.0287,0.10250000000000001,1.8144,0.5292,1.8900000000000001,1.6440000000000001,0.47950000000000004,1.7125,0.0984,0.0287,0.10250000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-02 23:00:00,1.7683200000000001,0.51576,1.842,0.33792000000000005,0.09856000000000001,0.352,1.4304000000000001,0.4172,1.49,1.50912,0.44016000000000005,1.572,0.33792000000000005,0.09856000000000001,0.352,1.1712,0.3416,1.22
2020-12-02 23:30:00,1.61232,0.47026,1.6795,0.33552000000000004,0.09786,0.34950000000000003,1.2768,0.3724,1.33,1.43952,0.41986,1.4995,0.33552000000000004,0.09786,0.34950000000000003,1.104,0.322,1.15
2020-12-03 00:00:00,1.49472,0.43596,1.557,0.27552000000000004,0.08036,0.28700000000000003,1.2192,0.3556,1.27,1.35072,0.39396000000000003,1.407,0.27552000000000004,0.08036,0.28700000000000003,1.0752,0.3136,1.12
2020-12-03 00:30:00,1.5336,0.44730000000000003,1.5975000000000001,0.2376,0.0693,0.24750000000000003,1.296,0.378,1.35,1.3608,0.39690000000000003,1.4175,0.2376,0.0693,0.24750000000000003,1.1232,0.3276,1.17
2020-12-03 01:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.17472000000000001,0.050960000000000005,0.182,1.392,0.406,1.45,1.3651200000000001,0.39816,1.422,0.17472000000000001,0.050960000000000005,0.182,1.1904,0.3472,1.24
2020-12-03 01:30:00,1.62,0.47250000000000003,1.6875,0.1416,0.0413,0.14750000000000002,1.4784000000000002,0.4312,1.54,1.4952,0.43610000000000004,1.5575,0.1416,0.0413,0.14750000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-03 02:00:00,1.6440000000000001,0.47950000000000004,1.7125,0.1656,0.0483,0.17250000000000001,1.4784000000000002,0.4312,1.54,1.5288,0.4459,1.5925,0.1656,0.0483,0.17250000000000001,1.3632,0.3976,1.42
2020-12-03 02:30:00,1.59984,0.46662000000000003,1.6665,0.20784000000000002,0.06062000000000001,0.2165,1.392,0.406,1.45,1.53264,0.44702000000000003,1.5965,0.20784000000000002,0.06062000000000001,0.2165,1.3248,0.3864,1.38
2020-12-03 03:00:00,1.5321600000000002,0.44688000000000005,1.596,0.26496000000000003,0.07728,0.276,1.2671999999999999,0.36960000000000004,1.32,1.54176,0.44968,1.6059999999999999,0.26496000000000003,0.07728,0.276,1.2768,0.3724,1.33
2020-12-03 03:30:00,1.4366400000000001,0.41902000000000006,1.4965,0.29424,0.08582000000000001,0.3065,1.1424,0.3332,1.19,1.37904,0.40222,1.4365,0.29424,0.08582000000000001,0.3065,1.0848,0.3164,1.13
2020-12-03 04:00:00,1.4068800000000001,0.41034000000000004,1.4655,0.34128000000000003,0.09954,0.35550000000000004,1.0656,0.3108,1.11,1.37808,0.40194,1.4355,0.34128000000000003,0.09954,0.35550000000000004,1.0368,0.3024,1.08
2020-12-03 04:30:00,1.39584,0.40712000000000004,1.454,0.31104000000000004,0.09072000000000001,0.324,1.0848,0.3164,1.13,1.3478400000000001,0.39312,1.404,0.31104000000000004,0.09072000000000001,0.324,1.0368,0.3024,1.08
2020-12-03 05:00:00,1.3896,0.4053,1.4475,0.18960000000000002,0.0553,0.1975,1.2,0.35000000000000003,1.25,1.284,0.3745,1.3375,0.18960000000000002,0.0553,0.1975,1.0944,0.31920000000000004,1.1400000000000001
2020-12-03 05:30:00,1.4068800000000001,0.41034000000000004,1.4655,0.15888000000000002,0.046340000000000006,0.1655,1.248,0.364,1.3,1.28208,0.37394000000000005,1.3355000000000001,0.15888000000000002,0.046340000000000006,0.1655,1.1232,0.3276,1.17
2020-12-03 06:00:00,1.5139200000000002,0.44156000000000006,1.577,0.17952,0.052360000000000004,0.187,1.3344,0.38920000000000005,1.3900000000000001,1.36032,0.39676000000000006,1.417,0.17952,0.052360000000000004,0.187,1.1808,0.34440000000000004,1.23
2020-12-03 06:30:00,1.7591999999999999,0.5131,1.8325,0.2136,0.0623,0.2225,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5672000000000001,0.4571,1.6325,0.2136,0.0623,0.2225,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-03 07:00:00,1.9550400000000001,0.5702200000000001,2.0365,0.21744000000000002,0.06342,0.2265,1.7376,0.5068,1.81,1.7342400000000002,0.50582,1.8065,0.21744000000000002,0.06342,0.2265,1.5168,0.4424,1.58
2020-12-03 07:30:00,2.18304,0.6367200000000001,2.274,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.9872,0.5796,2.07,1.91424,0.55832,1.994,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.7184,0.5012,1.79
2020-12-03 08:00:00,2.412,0.7035,2.5125,0.1464,0.0427,0.1525,2.2656,0.6608,2.36,2.1432,0.6251,2.2325,0.1464,0.0427,0.1525,1.9968,0.5824,2.08
2020-12-03 08:30:00,2.472,0.721,2.575,0.1872,0.0546,0.195,2.2848,0.6664,2.38,2.184,0.637,2.275,0.1872,0.0546,0.195,1.9968,0.5824,2.08
2020-12-03 09:00:00,2.52096,0.73528,2.626,0.14976,0.043680000000000004,0.156,2.3712,0.6916,2.47,2.19456,0.6400800000000001,2.286,0.14976,0.043680000000000004,0.156,2.0448,0.5964,2.13
2020-12-03 09:30:00,2.61072,0.76146,2.7195,0.16272,0.04746,0.1695,2.448,0.714,2.55,2.19792,0.6410600000000001,2.2895,0.16272,0.04746,0.1695,2.0352,0.5936,2.12
2020-12-03 10:00:00,2.5872,0.7546,2.6950000000000003,0.1584,0.046200000000000005,0.165,2.4288,0.7084,2.5300000000000002,2.1648,0.6314000000000001,2.255,0.1584,0.046200000000000005,0.165,2.0064,0.5852,2.09
2020-12-03 10:30:00,2.7288,0.7959,2.8425000000000002,0.108,0.0315,0.1125,2.6208,0.7644000000000001,2.73,2.22,0.6475000000000001,2.3125,0.108,0.0315,0.1125,2.112,0.616,2.2
2020-12-03 11:00:00,2.77488,0.8093400000000001,2.8905000000000003,0.04848,0.014140000000000002,0.0505,2.7264,0.7952,2.84,2.1316800000000002,0.6217400000000001,2.2205,0.04848,0.014140000000000002,0.0505,2.0832,0.6076,2.17
2020-12-03 11:30:00,2.85408,0.8324400000000001,2.973,0.03168,0.00924,0.033,2.8224,0.8232,2.94,1.9708800000000002,0.57484,2.053,0.03168,0.00924,0.033,1.9392,0.5656,2.02
2020-12-03 12:00:00,2.95104,0.86072,3.074,0.04224000000000001,0.012320000000000001,0.044,2.9088000000000003,0.8484,3.03,2.13504,0.62272,2.224,0.04224000000000001,0.012320000000000001,0.044,2.0928,0.6104,2.18
2020-12-03 12:30:00,2.95872,0.8629600000000001,3.082,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.9088000000000003,0.8484,3.03,2.16192,0.63056,2.252,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.112,0.616,2.2
2020-12-03 13:00:00,2.96688,0.8653400000000001,3.0905,0.029280000000000004,0.00854,0.030500000000000003,2.9376,0.8568,3.06,2.14128,0.6245400000000001,2.2305,0.029280000000000004,0.00854,0.030500000000000003,2.112,0.616,2.2
2020-12-03 13:30:00,2.93088,0.85484,3.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9184,0.8512000000000001,3.04,2.09568,0.61124,2.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.0832,0.6076,2.17
