Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-03 14:00:00,2.98128,0.8695400000000001,3.1055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.976,0.868,3.1,2.12688,0.62034,2.2155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.1216,0.6188,2.21
2020-12-03 14:30:00,2.96688,0.8653400000000001,3.0905,0.00048000000000000007,0.00014000000000000001,0.0005,2.9664,0.8652000000000001,3.09,2.09328,0.6105400000000001,2.1805,0.00048000000000000007,0.00014000000000000001,0.0005,2.0928,0.6104,2.18
2020-12-03 15:00:00,2.8617600000000003,0.8346800000000001,2.981,0.0009600000000000001,0.00028000000000000003,0.001,2.8608000000000002,0.8344,2.98,2.03616,0.5938800000000001,2.121,0.0009600000000000001,0.00028000000000000003,0.001,2.0352,0.5936,2.12
2020-12-03 15:30:00,2.86128,0.8345400000000001,2.9805,0.00048000000000000007,0.00014000000000000001,0.0005,2.8608000000000002,0.8344,2.98,2.08368,0.6077400000000001,2.1705,0.00048000000000000007,0.00014000000000000001,0.0005,2.0832,0.6076,2.17
2020-12-03 16:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-12-03 16:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-12-03 17:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-12-03 17:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-12-03 18:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-12-03 18:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-12-03 19:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-12-03 19:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-12-03 20:00:00,2.80128,0.8170400000000001,2.918,0.036480000000000005,0.01064,0.038,2.7648,0.8064,2.88,2.07168,0.60424,2.158,0.036480000000000005,0.01064,0.038,2.0352,0.5936,2.12
2020-12-03 20:30:00,2.69424,0.7858200000000001,2.8064999999999998,0.06384000000000001,0.01862,0.0665,2.6304,0.7672,2.74,1.98384,0.57862,2.0665,0.06384000000000001,0.01862,0.0665,1.92,0.56,2.0
2020-12-03 21:00:00,2.61312,0.7621600000000001,2.722,0.08832000000000001,0.02576,0.092,2.5248,0.7364,2.63,1.88352,0.5493600000000001,1.962,0.08832000000000001,0.02576,0.092,1.7952,0.5236000000000001,1.87
2020-12-03 21:30:00,2.46576,0.71918,2.5685000000000002,0.027360000000000002,0.007980000000000001,0.0285,2.4384,0.7112,2.54,1.75536,0.51198,1.8285,0.027360000000000002,0.007980000000000001,0.0285,1.728,0.504,1.8
2020-12-03 22:00:00,2.29104,0.66822,2.3865,0.01584,0.00462,0.0165,2.2752,0.6636000000000001,2.37,1.61904,0.47222000000000003,1.6865,0.01584,0.00462,0.0165,1.6032000000000002,0.4676,1.67
2020-12-03 22:30:00,2.09088,0.60984,2.178,0.007680000000000001,0.0022400000000000002,0.008,2.0832,0.6076,2.17,1.48608,0.43344000000000005,1.548,0.007680000000000001,0.0022400000000000002,0.008,1.4784000000000002,0.4312,1.54
2020-12-03 23:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.010560000000000002,0.0030800000000000003,0.011,1.8719999999999999,0.546,1.9500000000000002,1.32576,0.38668,1.381,0.010560000000000002,0.0030800000000000003,0.011,1.3152,0.3836,1.37
2020-12-03 23:30:00,1.75584,0.51212,1.8290000000000002,0.018240000000000003,0.00532,0.019,1.7376,0.5068,1.81,1.24704,0.36372000000000004,1.299,0.018240000000000003,0.00532,0.019,1.2288000000000001,0.3584,1.28
2020-12-04 00:00:00,1.67136,0.48748,1.741,0.010560000000000002,0.0030800000000000003,0.011,1.6608,0.4844,1.73,1.16256,0.33908000000000005,1.211,0.010560000000000002,0.0030800000000000003,0.011,1.152,0.336,1.2
2020-12-04 00:30:00,1.70208,0.49644000000000005,1.7730000000000001,0.041280000000000004,0.01204,0.043000000000000003,1.6608,0.4844,1.73,1.21248,0.35364,1.263,0.041280000000000004,0.01204,0.043000000000000003,1.1712,0.3416,1.22
2020-12-04 01:00:00,1.70832,0.49826000000000004,1.7795,0.11472,0.033460000000000004,0.11950000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.20912,0.35266000000000003,1.2595,0.11472,0.033460000000000004,0.11950000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-12-04 01:30:00,1.70304,0.49672000000000005,1.774,0.03264,0.00952,0.034,1.6703999999999999,0.4872,1.74,1.19424,0.34832,1.244,0.03264,0.00952,0.034,1.1616,0.3388,1.21
2020-12-04 02:00:00,1.6872,0.49210000000000004,1.7575,0.016800000000000002,0.0049,0.0175,1.6703999999999999,0.4872,1.74,1.1592,0.3381,1.2075,0.016800000000000002,0.0049,0.0175,1.1424,0.3332,1.19
2020-12-04 02:30:00,1.68864,0.49252,1.759,0.018240000000000003,0.00532,0.019,1.6703999999999999,0.4872,1.74,1.19904,0.34972000000000003,1.249,0.018240000000000003,0.00532,0.019,1.1808,0.34440000000000004,1.23
2020-12-04 03:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.03552,0.010360000000000001,0.037,1.6224,0.4732,1.69,1.17792,0.34356000000000003,1.227,0.03552,0.010360000000000001,0.037,1.1424,0.3332,1.19
2020-12-04 03:30:00,1.65456,0.48258000000000006,1.7235,0.07056000000000001,0.02058,0.07350000000000001,1.584,0.462,1.65,1.18416,0.34538,1.2335,0.07056000000000001,0.02058,0.07350000000000001,1.1136,0.32480000000000003,1.16
2020-12-04 04:00:00,1.61376,0.47068000000000004,1.681,0.07776000000000001,0.022680000000000002,0.081,1.536,0.448,1.6,1.16256,0.33908000000000005,1.211,0.07776000000000001,0.022680000000000002,0.081,1.0848,0.3164,1.13
2020-12-04 04:30:00,1.57632,0.45976000000000006,1.642,0.10752,0.031360000000000006,0.112,1.4688,0.4284,1.53,1.16352,0.33936000000000005,1.212,0.10752,0.031360000000000006,0.112,1.056,0.308,1.1
2020-12-04 05:00:00,1.5624,0.45570000000000005,1.6275,0.25680000000000003,0.07490000000000001,0.2675,1.3056,0.3808,1.3599999999999999,1.1976,0.3493,1.2475,0.25680000000000003,0.07490000000000001,0.2675,0.9408000000000001,0.27440000000000003,0.98
2020-12-04 05:30:00,1.58016,0.46088,1.646,0.25536000000000003,0.07448,0.266,1.3248,0.3864,1.38,1.20576,0.35168000000000005,1.256,0.25536000000000003,0.07448,0.266,0.9504,0.2772,0.99
2020-12-04 06:00:00,1.70016,0.49588000000000004,1.771,0.26016,0.07588,0.271,1.44,0.42,1.5,1.28736,0.37548000000000004,1.341,0.26016,0.07588,0.271,1.0272000000000001,0.29960000000000003,1.07
2020-12-04 06:30:00,1.97952,0.5773600000000001,2.062,0.28032,0.08176000000000001,0.292,1.6992,0.49560000000000004,1.77,1.51872,0.44296,1.5819999999999999,0.28032,0.08176000000000001,0.292,1.2384,0.3612,1.29
2020-12-04 07:00:00,2.23104,0.6507200000000001,2.324,0.24384000000000003,0.07112,0.254,1.9872,0.5796,2.07,1.7222400000000002,0.50232,1.794,0.24384000000000003,0.07112,0.254,1.4784000000000002,0.4312,1.54
2020-12-04 07:30:00,2.50416,0.73038,2.6085000000000003,0.27696000000000004,0.08078,0.28850000000000003,2.2272,0.6496000000000001,2.32,1.96656,0.5735800000000001,2.0485,0.27696000000000004,0.08078,0.28850000000000003,1.6896,0.4928,1.76
2020-12-04 08:00:00,2.74848,0.80164,2.863,0.27168000000000003,0.07924,0.28300000000000003,2.4768,0.7224,2.58,2.14368,0.62524,2.233,0.27168000000000003,0.07924,0.28300000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-12-04 08:30:00,2.76624,0.8068200000000001,2.8815,0.31824,0.09282000000000001,0.3315,2.448,0.714,2.55,2.18064,0.63602,2.2715,0.31824,0.09282000000000001,0.3315,1.8624,0.5432,1.94
2020-12-04 09:00:00,2.80464,0.8180200000000001,2.9215,0.29904000000000003,0.08722,0.3115,2.5056000000000003,0.7308,2.61,2.19984,0.6416200000000001,2.2915,0.29904000000000003,0.08722,0.3115,1.9008,0.5544,1.98
2020-12-04 09:30:00,2.9140800000000002,0.84994,3.0355,0.32208000000000003,0.09394000000000001,0.3355,2.592,0.756,2.7,2.26128,0.65954,2.3555,0.32208000000000003,0.09394000000000001,0.3355,1.9392,0.5656,2.02
2020-12-04 10:00:00,3.02688,0.8828400000000001,3.153,0.31968,0.09324,0.333,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.32608,0.67844,2.423,0.31968,0.09324,0.333,2.0064,0.5852,2.09
2020-12-04 10:30:00,3.01728,0.88004,3.143,0.31008,0.09044,0.323,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.31648,0.67564,2.4130000000000003,0.31008,0.09044,0.323,2.0064,0.5852,2.09
2020-12-04 11:00:00,2.9496,0.8603000000000001,3.0725,0.34800000000000003,0.1015,0.36250000000000004,2.6016,0.7588,2.71,2.3064,0.6727000000000001,2.4025,0.34800000000000003,0.1015,0.36250000000000004,1.9584000000000001,0.5712,2.04
2020-12-04 11:30:00,2.97216,0.8668800000000001,3.096,0.38976000000000005,0.11368,0.406,2.5824,0.7532,2.69,2.30976,0.6736800000000001,2.406,0.38976000000000005,0.11368,0.406,1.92,0.56,2.0
2020-12-04 12:00:00,2.98368,0.8702400000000001,3.108,0.31488000000000005,0.09184,0.328,2.6688,0.7784000000000001,2.7800000000000002,2.33088,0.6798400000000001,2.428,0.31488000000000005,0.09184,0.328,2.016,0.588,2.1
2020-12-04 12:30:00,3.09168,0.9017400000000001,3.2205,0.29808,0.08694,0.3105,2.7936,0.8148000000000001,2.91,2.37168,0.69174,2.4705,0.29808,0.08694,0.3105,2.0736,0.6048,2.16
2020-12-04 13:00:00,3.02976,0.88368,3.156,0.26496000000000003,0.07728,0.276,2.7648,0.8064,2.88,2.33856,0.68208,2.436,0.26496000000000003,0.07728,0.276,2.0736,0.6048,2.16
2020-12-04 13:30:00,3.03216,0.88438,3.1585,0.22896000000000002,0.06678,0.23850000000000002,2.8032,0.8176,2.92,2.25456,0.65758,2.3485,0.22896000000000002,0.06678,0.23850000000000002,2.0256,0.5908,2.11
2020-12-04 14:00:00,3.01584,0.8796200000000001,3.1415,0.25104000000000004,0.07322000000000001,0.2615,2.7648,0.8064,2.88,2.2382400000000002,0.6528200000000001,2.3315,0.25104000000000004,0.07322000000000001,0.2615,1.9872,0.5796,2.07
2020-12-04 14:30:00,2.97168,0.8667400000000001,3.0955,0.17808000000000002,0.05194000000000001,0.1855,2.7936,0.8148000000000001,2.91,2.20368,0.6427400000000001,2.2955,0.17808000000000002,0.05194000000000001,0.1855,2.0256,0.5908,2.11
2020-12-04 15:00:00,2.93136,0.8549800000000001,3.0535,0.13776000000000002,0.04018,0.14350000000000002,2.7936,0.8148000000000001,2.91,2.18256,0.63658,2.2735,0.13776000000000002,0.04018,0.14350000000000002,2.0448,0.5964,2.13
2020-12-04 15:30:00,2.9793600000000002,0.8689800000000001,3.1035,0.10896000000000002,0.03178,0.1135,2.8704,0.8372,2.99,2.24016,0.6533800000000001,2.3335,0.10896000000000002,0.03178,0.1135,2.1312,0.6216,2.22
2020-12-04 16:00:00,3.0264,0.8827,3.1525,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.9088000000000003,0.8484,3.03,2.2872,0.6671,2.3825,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.1696,0.6328,2.26
2020-12-04 16:30:00,3.0816,0.8988,3.21,0.13440000000000002,0.0392,0.14,2.9472,0.8596,3.07,2.352,0.686,2.45,0.13440000000000002,0.0392,0.14,2.2176,0.6468,2.31
2020-12-04 17:00:00,3.1608,0.9219,3.2925,0.1464,0.0427,0.1525,3.0144,0.8792000000000001,3.14,2.4408,0.7119000000000001,2.5425,0.1464,0.0427,0.1525,2.2944,0.6692,2.39
2020-12-04 17:30:00,3.21264,0.9370200000000001,3.3465,0.12144,0.03542,0.1265,3.0912,0.9016000000000001,3.22,2.47344,0.7214200000000001,2.5765000000000002,0.12144,0.03542,0.1265,2.352,0.686,2.45
2020-12-04 18:00:00,3.28656,0.9585800000000001,3.4235,0.14736000000000002,0.042980000000000004,0.1535,3.1392,0.9156000000000001,3.27,2.55696,0.7457800000000001,2.6635,0.14736000000000002,0.042980000000000004,0.1535,2.4096,0.7028,2.51
2020-12-04 18:30:00,3.19584,0.9321200000000001,3.329,0.18144000000000002,0.05292,0.189,3.0144,0.8792000000000001,3.14,2.5526400000000002,0.7445200000000001,2.659,0.18144000000000002,0.05292,0.189,2.3712,0.6916,2.47
2020-12-04 19:00:00,3.1104,0.9072,3.24,0.14400000000000002,0.042,0.15,2.9664,0.8652000000000001,3.09,2.4672,0.7196,2.5700000000000003,0.14400000000000002,0.042,0.15,2.3232,0.6776,2.42
2020-12-04 19:30:00,3.02976,0.88368,3.156,0.11136000000000001,0.03248,0.116,2.9184,0.8512000000000001,3.04,2.30976,0.6736800000000001,2.406,0.11136000000000001,0.03248,0.116,2.1984,0.6412,2.29
2020-12-04 20:00:00,2.88192,0.8405600000000001,3.002,0.12672,0.03696,0.132,2.7552,0.8036000000000001,2.87,2.18112,0.6361600000000001,2.2720000000000002,0.12672,0.03696,0.132,2.0544000000000002,0.5992000000000001,2.14
2020-12-04 20:30:00,2.75616,0.80388,2.871,0.15456,0.04508,0.161,2.6016,0.7588,2.71,2.10336,0.61348,2.191,0.15456,0.04508,0.161,1.9488,0.5684,2.03
2020-12-04 21:00:00,2.59632,0.75726,2.7045,0.24432,0.07126,0.2545,2.352,0.686,2.45,2.01072,0.5864600000000001,2.0945,0.24432,0.07126,0.2545,1.7664,0.5152,1.8399999999999999
2020-12-04 21:30:00,2.41536,0.7044800000000001,2.516,0.15936,0.04648,0.166,2.2560000000000002,0.658,2.35,1.86816,0.54488,1.9460000000000002,0.15936,0.04648,0.166,1.7088,0.4984,1.78
2020-12-04 22:00:00,2.2896,0.6678000000000001,2.385,0.1584,0.046200000000000005,0.165,2.1312,0.6216,2.22,1.7424,0.5082,1.815,0.1584,0.046200000000000005,0.165,1.584,0.462,1.65
2020-12-04 22:30:00,2.18352,0.6368600000000001,2.2745,0.15792,0.046060000000000004,0.1645,2.0256,0.5908,2.11,1.6747200000000002,0.48846000000000006,1.7445,0.15792,0.046060000000000004,0.1645,1.5168,0.4424,1.58
2020-12-04 23:00:00,2.04,0.595,2.125,0.2064,0.060200000000000004,0.215,1.8336000000000001,0.5348,1.9100000000000001,1.5216,0.44380000000000003,1.585,0.2064,0.060200000000000004,0.215,1.3152,0.3836,1.37
2020-12-04 23:30:00,1.87728,0.54754,1.9555,0.21648,0.06314,0.2255,1.6608,0.4844,1.73,1.38768,0.40474000000000004,1.4455,0.21648,0.06314,0.2255,1.1712,0.3416,1.22
2020-12-05 00:00:00,1.7832,0.5201,1.8575,0.18960000000000002,0.0553,0.1975,1.5936,0.46480000000000005,1.6600000000000001,1.284,0.3745,1.3375,0.18960000000000002,0.0553,0.1975,1.0944,0.31920000000000004,1.1400000000000001
2020-12-05 00:30:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.10896000000000002,0.03178,0.1135,1.6608,0.4844,1.73,1.26096,0.36778000000000005,1.3135,0.10896000000000002,0.03178,0.1135,1.152,0.336,1.2
2020-12-05 01:00:00,1.77696,0.5182800000000001,1.851,0.15456,0.04508,0.161,1.6224,0.4732,1.69,1.22976,0.35868000000000005,1.2810000000000001,0.15456,0.04508,0.161,1.0752,0.3136,1.12
2020-12-05 01:30:00,1.74384,0.5086200000000001,1.8165,0.12144,0.03542,0.1265,1.6224,0.4732,1.69,1.22544,0.35742,1.2765,0.12144,0.03542,0.1265,1.104,0.322,1.15
2020-12-05 02:00:00,1.7352,0.5061,1.8075,0.12240000000000001,0.0357,0.1275,1.6128,0.47040000000000004,1.6800000000000002,1.2264,0.3577,1.2775,0.12240000000000001,0.0357,0.1275,1.104,0.322,1.15
2020-12-05 02:30:00,1.7064,0.49770000000000003,1.7775,0.18,0.052500000000000005,0.1875,1.5264,0.44520000000000004,1.5899999999999999,1.2456,0.3633,1.2974999999999999,0.18,0.052500000000000005,0.1875,1.0656,0.3108,1.11
2020-12-05 03:00:00,1.6968,0.4949,1.7675,0.1608,0.046900000000000004,0.1675,1.536,0.448,1.6,1.2168,0.3549,1.2675,0.1608,0.046900000000000004,0.1675,1.056,0.308,1.1
2020-12-05 03:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.12768000000000002,0.03724,0.133,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.21248,0.35364,1.263,0.12768000000000002,0.03724,0.133,1.0848,0.3164,1.13
2020-12-05 04:00:00,1.67184,0.48762000000000005,1.7415,0.12624000000000002,0.036820000000000006,0.1315,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.23984,0.36162000000000005,1.2915,0.12624000000000002,0.036820000000000006,0.1315,1.1136,0.32480000000000003,1.16
2020-12-05 04:30:00,1.71216,0.49938000000000005,1.7835,0.08976,0.026180000000000002,0.0935,1.6224,0.4732,1.69,1.28976,0.37618,1.3435000000000001,0.08976,0.026180000000000002,0.0935,1.2,0.35000000000000003,1.25
2020-12-05 05:00:00,1.6675200000000001,0.48636,1.737,0.19872,0.057960000000000005,0.20700000000000002,1.4688,0.4284,1.53,1.32192,0.38556,1.377,0.19872,0.057960000000000005,0.20700000000000002,1.1232,0.3276,1.17
2020-12-05 05:30:00,1.66992,0.48706000000000005,1.7395,0.18192000000000003,0.05306,0.1895,1.488,0.434,1.55,1.33392,0.38906,1.3895,0.18192000000000003,0.05306,0.1895,1.152,0.336,1.2
2020-12-05 06:00:00,1.7395200000000002,0.50736,1.812,0.18432,0.05376,0.192,1.5552000000000001,0.4536,1.62,1.37472,0.40096000000000004,1.432,0.18432,0.05376,0.192,1.1904,0.3472,1.24
2020-12-05 06:30:00,1.9108800000000001,0.5573400000000001,1.9905,0.20208,0.058940000000000006,0.21050000000000002,1.7088,0.4984,1.78,1.48848,0.43414,1.5505,0.20208,0.058940000000000006,0.21050000000000002,1.2864,0.37520000000000003,1.34
2020-12-05 07:00:00,2.0256,0.5908,2.11,0.1824,0.053200000000000004,0.19,1.8432,0.5376000000000001,1.92,1.5072,0.43960000000000005,1.57,0.1824,0.053200000000000004,0.19,1.3248,0.3864,1.38
2020-12-05 07:30:00,2.10816,0.6148800000000001,2.196,0.12096000000000001,0.035280000000000006,0.126,1.9872,0.5796,2.07,1.54176,0.44968,1.6059999999999999,0.12096000000000001,0.035280000000000006,0.126,1.4208,0.41440000000000005,1.48
2020-12-05 08:00:00,2.2560000000000002,0.658,2.35,0.048,0.014,0.05,2.208,0.644,2.3,1.6416,0.4788,1.71,0.048,0.014,0.05,1.5936,0.46480000000000005,1.6600000000000001
2020-12-05 08:30:00,2.41392,0.70406,2.5145,0.033120000000000004,0.00966,0.0345,2.3808,0.6944,2.48,1.7803200000000001,0.51926,1.8545,0.033120000000000004,0.00966,0.0345,1.7472,0.5096,1.82
2020-12-05 09:00:00,2.4912,0.7266,2.5949999999999998,0.024,0.007,0.025,2.4672,0.7196,2.5700000000000003,1.8672,0.5446,1.945,0.024,0.007,0.025,1.8432,0.5376000000000001,1.92
2020-12-05 09:30:00,2.50848,0.7316400000000001,2.613,0.041280000000000004,0.01204,0.043000000000000003,2.4672,0.7196,2.5700000000000003,1.9228800000000001,0.56084,2.003,0.041280000000000004,0.01204,0.043000000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-05 10:00:00,2.47392,0.7215600000000001,2.577,0.025920000000000002,0.007560000000000001,0.027,2.448,0.714,2.55,2.01312,0.58716,2.097,0.025920000000000002,0.007560000000000001,0.027,1.9872,0.5796,2.07
2020-12-05 10:30:00,2.37312,0.6921600000000001,2.472,0.05952,0.01736,0.062,2.3136,0.6748000000000001,2.41,1.96032,0.57176,2.042,0.05952,0.01736,0.062,1.9008,0.5544,1.98
2020-12-05 11:00:00,2.38944,0.6969200000000001,2.489,0.027840000000000004,0.00812,0.029,2.3616,0.6888000000000001,2.46,1.95744,0.5709200000000001,2.039,0.027840000000000004,0.00812,0.029,1.9296000000000002,0.5628000000000001,2.01
2020-12-05 11:30:00,2.32896,0.6792800000000001,2.426,0.00576,0.00168,0.006,2.3232,0.6776,2.42,1.9353600000000002,0.5644800000000001,2.016,0.00576,0.00168,0.006,1.9296000000000002,0.5628000000000001,2.01
2020-12-05 12:00:00,2.21856,0.6470800000000001,2.311,0.0009600000000000001,0.00028000000000000003,0.001,2.2176,0.6468,2.31,1.87296,0.5462800000000001,1.951,0.0009600000000000001,0.00028000000000000003,0.001,1.8719999999999999,0.546,1.9500000000000002
2020-12-05 12:30:00,2.2382400000000002,0.6528200000000001,2.3315,0.011040000000000001,0.00322,0.0115,2.2272,0.6496000000000001,2.32,1.84464,0.53802,1.9215,0.011040000000000001,0.00322,0.0115,1.8336000000000001,0.5348,1.9100000000000001
2020-12-05 13:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.01776,0.005180000000000001,0.018500000000000003,2.2560000000000002,0.658,2.35,1.8993600000000002,0.55398,1.9785,0.01776,0.005180000000000001,0.018500000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-05 13:30:00,2.27808,0.66444,2.373,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.2656,0.6608,2.36,1.86528,0.5440400000000001,1.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.8528,0.5404,1.9300000000000002
2020-12-05 14:00:00,2.34384,0.68362,2.4415,0.030240000000000003,0.008820000000000001,0.0315,2.3136,0.6748000000000001,2.41,1.8638400000000002,0.54362,1.9415,0.030240000000000003,0.008820000000000001,0.0315,1.8336000000000001,0.5348,1.9100000000000001
2020-12-05 14:30:00,2.35488,0.68684,2.453,0.03168,0.00924,0.033,2.3232,0.6776,2.42,1.75968,0.51324,1.833,0.03168,0.00924,0.033,1.728,0.504,1.8
2020-12-05 15:00:00,2.472,0.721,2.575,0.0432,0.0126,0.045,2.4288,0.7084,2.5300000000000002,1.7808000000000002,0.5194,1.855,0.0432,0.0126,0.045,1.7376,0.5068,1.81
2020-12-05 15:30:00,2.53152,0.73836,2.637,0.054720000000000005,0.015960000000000002,0.057,2.4768,0.7224,2.58,1.80192,0.52556,1.877,0.054720000000000005,0.015960000000000002,0.057,1.7472,0.5096,1.82
2020-12-05 16:00:00,2.55744,0.74592,2.664,0.051840000000000004,0.015120000000000001,0.054,2.5056000000000003,0.7308,2.61,1.8278400000000001,0.53312,1.904,0.051840000000000004,0.015120000000000001,0.054,1.776,0.518,1.85
2020-12-05 16:30:00,2.77488,0.8093400000000001,2.8905000000000003,0.038880000000000005,0.011340000000000001,0.0405,2.7359999999999998,0.798,2.85,1.99728,0.5825400000000001,2.0805,0.038880000000000005,0.011340000000000001,0.0405,1.9584000000000001,0.5712,2.04
2020-12-05 17:00:00,2.99088,0.8723400000000001,3.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.9568000000000003,0.8624,3.08,2.17488,0.63434,2.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.1408,0.6244000000000001,2.23
2020-12-05 17:30:00,3.11136,0.9074800000000001,3.241,0.02976,0.00868,0.031,3.0816,0.8988,3.21,2.25696,0.6582800000000001,2.351,0.02976,0.00868,0.031,2.2272,0.6496000000000001,2.32
2020-12-05 18:00:00,3.144,0.917,3.275,0.033600000000000005,0.0098,0.035,3.1104,0.9072,3.24,2.2896,0.6678000000000001,2.385,0.033600000000000005,0.0098,0.035,2.2560000000000002,0.658,2.35
2020-12-05 18:30:00,3.0816,0.8988,3.21,0.028800000000000003,0.008400000000000001,0.03,3.0528,0.8904000000000001,3.18,2.2560000000000002,0.658,2.35,0.028800000000000003,0.008400000000000001,0.03,2.2272,0.6496000000000001,2.32
2020-12-05 19:00:00,2.9860800000000003,0.87094,3.1105,0.019680000000000003,0.00574,0.0205,2.9664,0.8652000000000001,3.09,2.12208,0.61894,2.2105,0.019680000000000003,0.00574,0.0205,2.1024,0.6132000000000001,2.19
2020-12-05 19:30:00,2.9064,0.8477,3.0275,0.016800000000000002,0.0049,0.0175,2.8896,0.8428,3.01,2.0712,0.6041000000000001,2.1575,0.016800000000000002,0.0049,0.0175,2.0544000000000002,0.5992000000000001,2.14
2020-12-05 20:00:00,2.7264,0.7952,2.84,0.009600000000000001,0.0028,0.01,2.7168,0.7924,2.83,1.9488,0.5684,2.03,0.009600000000000001,0.0028,0.01,1.9392,0.5656,2.02
2020-12-05 20:30:00,2.60304,0.7592200000000001,2.7115,0.011040000000000001,0.00322,0.0115,2.592,0.756,2.7,1.85424,0.5408200000000001,1.9315,0.011040000000000001,0.00322,0.0115,1.8432,0.5376000000000001,1.92
2020-12-05 21:00:00,2.4816000000000003,0.7238,2.585,0.014400000000000001,0.004200000000000001,0.015,2.4672,0.7196,2.5700000000000003,1.7616,0.5138,1.835,0.014400000000000001,0.004200000000000001,0.015,1.7472,0.5096,1.82
2020-12-05 21:30:00,2.36592,0.69006,2.4645,0.013920000000000002,0.00406,0.0145,2.352,0.686,2.45,1.6747200000000002,0.48846000000000006,1.7445,0.013920000000000002,0.00406,0.0145,1.6608,0.4844,1.73
2020-12-05 22:00:00,2.27616,0.66388,2.371,0.02016,0.005880000000000001,0.021,2.2560000000000002,0.658,2.35,1.61376,0.47068000000000004,1.681,0.02016,0.005880000000000001,0.021,1.5936,0.46480000000000005,1.6600000000000001
2020-12-05 22:30:00,2.16672,0.6319600000000001,2.257,0.00672,0.0019600000000000004,0.007,2.16,0.63,2.25,1.53312,0.44716000000000006,1.597,0.00672,0.0019600000000000004,0.007,1.5264,0.44520000000000004,1.5899999999999999
2020-12-05 23:00:00,1.93824,0.56532,2.019,0.00864,0.00252,0.009000000000000001,1.9296000000000002,0.5628000000000001,2.01,1.35264,0.39452000000000004,1.409,0.00864,0.00252,0.009000000000000001,1.344,0.392,1.4
2020-12-05 23:30:00,1.79424,0.52332,1.869,0.018240000000000003,0.00532,0.019,1.776,0.518,1.85,1.23744,0.36092,1.289,0.018240000000000003,0.00532,0.019,1.2192,0.3556,1.27
2020-12-06 00:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.01632,0.00476,0.017,1.6703999999999999,0.4872,1.74,1.1875200000000001,0.34636,1.237,0.01632,0.00476,0.017,1.1712,0.3416,1.22
2020-12-06 00:30:00,1.6656,0.4858,1.7349999999999999,0.033600000000000005,0.0098,0.035,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2048,0.3514,1.255,0.033600000000000005,0.0098,0.035,1.1712,0.3416,1.22
2020-12-06 01:00:00,1.65744,0.48342,1.7265000000000001,0.02544,0.00742,0.026500000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.14864,0.33502000000000004,1.1965,0.02544,0.00742,0.026500000000000003,1.1232,0.3276,1.17
2020-12-06 01:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.02976,0.00868,0.031,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.14336,0.33348000000000005,1.191,0.02976,0.00868,0.031,1.1136,0.32480000000000003,1.16
2020-12-06 02:00:00,1.6464,0.4802,1.7149999999999999,0.014400000000000001,0.004200000000000001,0.015,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.176,0.343,1.225,0.014400000000000001,0.004200000000000001,0.015,1.1616,0.3388,1.21
2020-12-06 02:30:00,1.6248,0.47390000000000004,1.6925,0.0408,0.0119,0.0425,1.584,0.462,1.65,1.164,0.3395,1.2125,0.0408,0.0119,0.0425,1.1232,0.3276,1.17
2020-12-06 03:00:00,1.62816,0.47488,1.6960000000000002,0.09216,0.02688,0.096,1.536,0.448,1.6,1.18656,0.34608000000000005,1.236,0.09216,0.02688,0.096,1.0944,0.31920000000000004,1.1400000000000001
2020-12-06 03:30:00,1.59504,0.46522,1.6615,0.03984,0.01162,0.0415,1.5552000000000001,0.4536,1.62,1.13424,0.33082,1.1815,0.03984,0.01162,0.0415,1.0944,0.31920000000000004,1.1400000000000001
2020-12-06 04:00:00,1.62,0.47250000000000003,1.6875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.1592,0.3381,1.2075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.152,0.336,1.2
2020-12-06 04:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2020-12-06 05:00:00,1.59936,0.46648000000000006,1.666,0.00576,0.00168,0.006,1.5936,0.46480000000000005,1.6600000000000001,1.18656,0.34608000000000005,1.236,0.00576,0.00168,0.006,1.1808,0.34440000000000004,1.23
2020-12-06 05:30:00,1.5912000000000002,0.4641,1.6575000000000002,0.016800000000000002,0.0049,0.0175,1.5744,0.4592,1.6400000000000001,1.188,0.34650000000000003,1.2375,0.016800000000000002,0.0049,0.0175,1.1712,0.3416,1.22
2020-12-06 06:00:00,1.65312,0.48216000000000003,1.722,0.021120000000000003,0.0061600000000000005,0.022,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.21152,0.35336,1.262,0.021120000000000003,0.0061600000000000005,0.022,1.1904,0.3472,1.24
2020-12-06 06:30:00,1.7572800000000002,0.51254,1.8305,0.00048000000000000007,0.00014000000000000001,0.0005,1.7568000000000001,0.5124000000000001,1.83,1.3060800000000001,0.38094000000000006,1.3605,0.00048000000000000007,0.00014000000000000001,0.0005,1.3056,0.3808,1.3599999999999999
2020-12-06 07:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2020-12-06 07:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2020-12-06 08:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2020-12-06 08:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-12-06 09:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-12-06 09:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-12-06 10:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-12-06 10:30:00,2.46144,0.7179200000000001,2.564,0.0038400000000000005,0.0011200000000000001,0.004,2.4576000000000002,0.7168,2.56,1.90464,0.55552,1.984,0.0038400000000000005,0.0011200000000000001,0.004,1.9008,0.5544,1.98
2020-12-06 11:00:00,2.44032,0.7117600000000001,2.542,0.021120000000000003,0.0061600000000000005,0.022,2.4192,0.7056,2.52,1.85472,0.54096,1.932,0.021120000000000003,0.0061600000000000005,0.022,1.8336000000000001,0.5348,1.9100000000000001
2020-12-06 11:30:00,2.5656,0.7483000000000001,2.6725,0.0024000000000000002,0.0007,0.0025,2.5632,0.7476,2.67,1.9128,0.5579000000000001,1.9925000000000002,0.0024000000000000002,0.0007,0.0025,1.9104,0.5572,1.99
2020-12-06 12:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-12-06 12:30:00,2.63088,0.76734,2.7405,0.00048000000000000007,0.00014000000000000001,0.0005,2.6304,0.7672,2.74,2.00688,0.5853400000000001,2.0905,0.00048000000000000007,0.00014000000000000001,0.0005,2.0064,0.5852,2.09
2020-12-06 13:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-12-06 13:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-12-06 14:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-12-06 14:30:00,2.65968,0.7757400000000001,2.7705,0.00048000000000000007,0.00014000000000000001,0.0005,2.6592000000000002,0.7756000000000001,2.77,1.96848,0.5741400000000001,2.0505,0.00048000000000000007,0.00014000000000000001,0.0005,1.968,0.5740000000000001,2.05
2020-12-06 15:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-12-06 15:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-12-06 16:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-12-06 16:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-12-06 17:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-12-06 17:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-12-06 18:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-12-06 18:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-12-06 19:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-12-06 19:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-12-06 20:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-12-06 20:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-12-06 21:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-12-06 21:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-12-06 22:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-12-06 22:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-12-06 23:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2020-12-06 23:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35
2020-12-07 00:00:00,1.8052800000000002,0.52654,1.8805,0.00048000000000000007,0.00014000000000000001,0.0005,1.8048000000000002,0.5264,1.88,1.27728,0.37254000000000004,1.3305,0.00048000000000000007,0.00014000000000000001,0.0005,1.2768,0.3724,1.33
2020-12-07 00:30:00,1.82448,0.5321400000000001,1.9005,0.00048000000000000007,0.00014000000000000001,0.0005,1.824,0.532,1.9,1.27728,0.37254000000000004,1.3305,0.00048000000000000007,0.00014000000000000001,0.0005,1.2768,0.3724,1.33
2020-12-07 01:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35
2020-12-07 01:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2020-12-07 02:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2020-12-07 02:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2020-12-07 03:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2020-12-07 03:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32
2020-12-07 04:00:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31
2020-12-07 04:30:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31
2020-12-07 05:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29
2020-12-07 05:30:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2020-12-07 06:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2020-12-07 06:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2020-12-07 07:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-12-07 07:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-12-07 08:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-12-07 08:30:00,2.86368,0.8352400000000001,2.983,0.00288,0.00084,0.003,2.8608000000000002,0.8344,2.98,2.00928,0.58604,2.093,0.00288,0.00084,0.003,2.0064,0.5852,2.09
2020-12-07 09:00:00,2.84688,0.8303400000000001,2.9655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.8416,0.8288000000000001,2.96,2.00208,0.58394,2.0855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9968,0.5824,2.08
2020-12-07 09:30:00,2.844,0.8295,2.9625,0.0216,0.0063,0.022500000000000003,2.8224,0.8232,2.94,2.0184,0.5887,2.1025,0.0216,0.0063,0.022500000000000003,1.9968,0.5824,2.08
2020-12-07 10:00:00,2.82144,0.8229200000000001,2.939,0.018240000000000003,0.00532,0.019,2.8032,0.8176,2.92,2.01504,0.58772,2.099,0.018240000000000003,0.00532,0.019,1.9968,0.5824,2.08
2020-12-07 10:30:00,2.81904,0.8222200000000001,2.9365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.8128,0.8204,2.93,2.03184,0.59262,2.1165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.0256,0.5908,2.11
2020-12-07 11:00:00,2.7907200000000003,0.81396,2.907,0.00672,0.0019600000000000004,0.007,2.784,0.812,2.9,2.01312,0.58716,2.097,0.00672,0.0019600000000000004,0.007,2.0064,0.5852,2.09
2020-12-07 11:30:00,2.7888,0.8134,2.9050000000000002,0.0048000000000000004,0.0014,0.005,2.784,0.812,2.9,1.992,0.581,2.075,0.0048000000000000004,0.0014,0.005,1.9872,0.5796,2.07
2020-12-07 12:00:00,2.84496,0.8297800000000001,2.9635,0.012960000000000001,0.0037800000000000004,0.0135,2.832,0.8260000000000001,2.95,2.00976,0.58618,2.0935,0.012960000000000001,0.0037800000000000004,0.0135,1.9968,0.5824,2.08
2020-12-07 12:30:00,2.95632,0.86226,3.0795,0.009120000000000001,0.00266,0.0095,2.9472,0.8596,3.07,2.11152,0.6158600000000001,2.1995,0.009120000000000001,0.00266,0.0095,2.1024,0.6132000000000001,2.19
2020-12-07 13:00:00,3.012,0.8785000000000001,3.1375,0.016800000000000002,0.0049,0.0175,2.9952,0.8736,3.12,2.2056,0.6433,2.2975,0.016800000000000002,0.0049,0.0175,2.1888,0.6384000000000001,2.2800000000000002
2020-12-07 13:30:00,2.92368,0.85274,3.0455,0.01488,0.00434,0.0155,2.9088000000000003,0.8484,3.03,2.12688,0.62034,2.2155,0.01488,0.00434,0.0155,2.112,0.616,2.2
2020-12-07 14:00:00,2.8632,0.8351000000000001,2.9825,0.0024000000000000002,0.0007,0.0025,2.8608000000000002,0.8344,2.98,2.076,0.6055,2.1625,0.0024000000000000002,0.0007,0.0025,2.0736,0.6048,2.16
2020-12-07 14:30:00,2.77728,0.8100400000000001,2.893,0.00288,0.00084,0.003,2.7744,0.8092,2.89,2.05728,0.60004,2.143,0.00288,0.00084,0.003,2.0544000000000002,0.5992000000000001,2.14
2020-12-07 15:00:00,2.64336,0.7709800000000001,2.7535,0.012960000000000001,0.0037800000000000004,0.0135,2.6304,0.7672,2.74,1.94256,0.5665800000000001,2.0235,0.012960000000000001,0.0037800000000000004,0.0135,1.9296000000000002,0.5628000000000001,2.01
2020-12-07 15:30:00,2.67264,0.7795200000000001,2.784,0.01344,0.003920000000000001,0.014,2.6592000000000002,0.7756000000000001,2.77,1.93344,0.5639200000000001,2.014,0.01344,0.003920000000000001,0.014,1.92,0.56,2.0
2020-12-07 16:00:00,2.8464,0.8302,2.965,0.0432,0.0126,0.045,2.8032,0.8176,2.92,2.0304,0.5922000000000001,2.115,0.0432,0.0126,0.045,1.9872,0.5796,2.07
2020-12-07 16:30:00,3.05232,0.89026,3.1795,0.06672,0.01946,0.0695,2.9856,0.8708,3.11,2.23632,0.6522600000000001,2.3295,0.06672,0.01946,0.0695,2.1696,0.6328,2.26
2020-12-07 17:00:00,3.2232,0.9401,3.3575,0.07440000000000001,0.0217,0.0775,3.1488,0.9184,3.2800000000000002,2.4072,0.7021000000000001,2.5075000000000003,0.07440000000000001,0.0217,0.0775,2.3328,0.6804,2.43
2020-12-07 17:30:00,3.33696,0.97328,3.476,0.07296000000000001,0.02128,0.076,3.2640000000000002,0.9520000000000001,3.4,2.55936,0.74648,2.666,0.07296000000000001,0.02128,0.076,2.4864,0.7252000000000001,2.59
2020-12-07 18:00:00,3.39264,0.9895200000000001,3.534,0.08064,0.023520000000000003,0.084,3.312,0.966,3.45,2.53824,0.7403200000000001,2.644,0.08064,0.023520000000000003,0.084,2.4576000000000002,0.7168,2.56
2020-12-07 18:30:00,3.3456,0.9758,3.485,0.0816,0.0238,0.085,3.2640000000000002,0.9520000000000001,3.4,2.4816000000000003,0.7238,2.585,0.0816,0.0238,0.085,2.4,0.7000000000000001,2.5
2020-12-07 19:00:00,3.2448,0.9464,3.38,0.048,0.014,0.05,3.1968,0.9324,3.33,2.4,0.7000000000000001,2.5,0.048,0.014,0.05,2.352,0.686,2.45
2020-12-07 19:30:00,3.15504,0.92022,3.2865,0.08304,0.024220000000000002,0.08650000000000001,3.072,0.896,3.2,2.33904,0.68222,2.4365,0.08304,0.024220000000000002,0.08650000000000001,2.2560000000000002,0.658,2.35
2020-12-07 20:00:00,2.9784,0.8687,3.1025,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.9088000000000003,0.8484,3.03,2.1624,0.6307,2.2525,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.0928,0.6104,2.18
2020-12-07 20:30:00,2.80176,0.81718,2.9185,0.07536000000000001,0.021980000000000003,0.0785,2.7264,0.7952,2.84,2.04336,0.5959800000000001,2.1285,0.07536000000000001,0.021980000000000003,0.0785,1.968,0.5740000000000001,2.05
2020-12-07 21:00:00,2.79792,0.8160600000000001,2.9145000000000003,0.06192,0.018060000000000003,0.0645,2.7359999999999998,0.798,2.85,2.02992,0.59206,2.1145,0.06192,0.018060000000000003,0.0645,1.968,0.5740000000000001,2.05
2020-12-07 21:30:00,2.63472,0.76846,2.7445,0.052320000000000005,0.015260000000000001,0.0545,2.5824,0.7532,2.69,1.94352,0.56686,2.0245,0.052320000000000005,0.015260000000000001,0.0545,1.8912,0.5516,1.97
2020-12-07 22:00:00,2.42352,0.70686,2.5245,0.06192,0.018060000000000003,0.0645,2.3616,0.6888000000000001,2.46,1.76112,0.51366,1.8345,0.06192,0.018060000000000003,0.0645,1.6992,0.49560000000000004,1.77
2020-12-07 22:30:00,2.16432,0.63126,2.2545,0.07152,0.02086,0.0745,2.0928,0.6104,2.18,1.61712,0.47166,1.6844999999999999,0.07152,0.02086,0.0745,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-07 23:00:00,1.99584,0.5821200000000001,2.079,0.07584,0.02212,0.079,1.92,0.56,2.0,1.47744,0.43092,1.5390000000000001,0.07584,0.02212,0.079,1.4016,0.4088,1.46
2020-12-07 23:30:00,1.81392,0.5290600000000001,1.8895,0.07632000000000001,0.022260000000000002,0.0795,1.7376,0.5068,1.81,1.3243200000000002,0.38626000000000005,1.3795,0.07632000000000001,0.022260000000000002,0.0795,1.248,0.364,1.3
2020-12-08 00:00:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.08544,0.02492,0.089,1.6128,0.47040000000000004,1.6800000000000002,1.21824,0.35532,1.2690000000000001,0.08544,0.02492,0.089,1.1328,0.3304,1.18
2020-12-08 00:30:00,1.74384,0.5086200000000001,1.8165,0.08304,0.024220000000000002,0.08650000000000001,1.6608,0.4844,1.73,1.24464,0.36302,1.2965,0.08304,0.024220000000000002,0.08650000000000001,1.1616,0.3388,1.21
2020-12-08 01:00:00,1.77888,0.5188400000000001,1.853,0.09888000000000001,0.02884,0.10300000000000001,1.6800000000000002,0.49,1.75,1.23168,0.35924,1.283,0.09888000000000001,0.02884,0.10300000000000001,1.1328,0.3304,1.18
2020-12-08 01:30:00,1.77936,0.51898,1.8535,0.08976,0.026180000000000002,0.0935,1.6896,0.4928,1.76,1.26096,0.36778000000000005,1.3135,0.08976,0.026180000000000002,0.0935,1.1712,0.3416,1.22
2020-12-08 02:00:00,1.7683200000000001,0.51576,1.842,0.10752,0.031360000000000006,0.112,1.6608,0.4844,1.73,1.26912,0.37016000000000004,1.322,0.10752,0.031360000000000006,0.112,1.1616,0.3388,1.21
2020-12-08 02:30:00,1.74432,0.50876,1.8170000000000002,0.11232,0.032760000000000004,0.117,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.28352,0.37436,1.337,0.11232,0.032760000000000004,0.117,1.1712,0.3416,1.22
2020-12-08 03:00:00,1.71648,0.5006400000000001,1.788,0.13248000000000001,0.03864,0.138,1.584,0.462,1.65,1.26528,0.36904000000000003,1.318,0.13248000000000001,0.03864,0.138,1.1328,0.3304,1.18
2020-12-08 03:30:00,1.71648,0.5006400000000001,1.788,0.11328,0.03304,0.11800000000000001,1.6032000000000002,0.4676,1.67,1.25568,0.36624,1.308,0.11328,0.03304,0.11800000000000001,1.1424,0.3332,1.19
2020-12-08 04:00:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.10464000000000001,0.030520000000000002,0.109,1.5936,0.46480000000000005,1.6600000000000001,1.22784,0.35812000000000005,1.279,0.10464000000000001,0.030520000000000002,0.109,1.1232,0.3276,1.17
2020-12-08 04:30:00,1.6608,0.4844,1.73,0.0864,0.0252,0.09,1.5744,0.4592,1.6400000000000001,1.2288000000000001,0.3584,1.28,0.0864,0.0252,0.09,1.1424,0.3332,1.19
2020-12-08 05:00:00,1.65552,0.48286000000000007,1.7245,0.08112000000000001,0.02366,0.0845,1.5744,0.4592,1.6400000000000001,1.21392,0.35406000000000004,1.2645,0.08112000000000001,0.02366,0.0845,1.1328,0.3304,1.18
2020-12-08 05:30:00,1.69056,0.49308,1.7610000000000001,0.12576,0.036680000000000004,0.131,1.5648,0.45640000000000003,1.63,1.23936,0.36148,1.291,0.12576,0.036680000000000004,0.131,1.1136,0.32480000000000003,1.16
2020-12-08 06:00:00,1.8100800000000001,0.5279400000000001,1.8855,0.11088,0.03234,0.1155,1.6992,0.49560000000000004,1.77,1.3300800000000002,0.38794,1.3855,0.11088,0.03234,0.1155,1.2192,0.3556,1.27
2020-12-08 06:30:00,2.07696,0.6057800000000001,2.1635,0.11856000000000001,0.03458,0.12350000000000001,1.9584000000000001,0.5712,2.04,1.52976,0.44618,1.5935000000000001,0.11856000000000001,0.03458,0.12350000000000001,1.4112,0.4116,1.47
2020-12-08 07:00:00,2.34624,0.68432,2.444,0.15744000000000002,0.04592,0.164,2.1888,0.6384000000000001,2.2800000000000002,1.71264,0.49952,1.784,0.15744000000000002,0.04592,0.164,1.5552000000000001,0.4536,1.62
2020-12-08 07:30:00,2.50608,0.73094,2.6105,0.13488,0.03934,0.1405,2.3712,0.6916,2.47,1.85328,0.54054,1.9304999999999999,0.13488,0.03934,0.1405,1.7184,0.5012,1.79
2020-12-08 08:00:00,2.7019200000000003,0.7880600000000001,2.8145,0.13872,0.04046,0.14450000000000002,2.5632,0.7476,2.67,1.9819200000000001,0.57806,2.0645,0.13872,0.04046,0.14450000000000002,1.8432,0.5376000000000001,1.92
2020-12-08 08:30:00,2.80656,0.8185800000000001,2.9235,0.14736000000000002,0.042980000000000004,0.1535,2.6592000000000002,0.7756000000000001,2.77,2.08656,0.60858,2.1735,0.14736000000000002,0.042980000000000004,0.1535,1.9392,0.5656,2.02
2020-12-08 09:00:00,2.73264,0.7970200000000001,2.8465,0.12144,0.03542,0.1265,2.6112,0.7616,2.7199999999999998,2.02224,0.58982,2.1065,0.12144,0.03542,0.1265,1.9008,0.5544,1.98
2020-12-08 09:30:00,2.78208,0.81144,2.898,0.01728,0.00504,0.018000000000000002,2.7648,0.8064,2.88,2.05248,0.5986400000000001,2.138,0.01728,0.00504,0.018000000000000002,2.0352,0.5936,2.12
2020-12-08 10:00:00,2.7187200000000002,0.7929600000000001,2.832,0.030720000000000004,0.008960000000000001,0.032,2.688,0.784,2.8,2.09472,0.6109600000000001,2.182,0.030720000000000004,0.008960000000000001,0.032,2.064,0.602,2.15
2020-12-08 10:30:00,2.64576,0.77168,2.7560000000000002,0.03456,0.01008,0.036000000000000004,2.6112,0.7616,2.7199999999999998,2.02176,0.5896800000000001,2.106,0.03456,0.01008,0.036000000000000004,1.9872,0.5796,2.07
2020-12-08 11:00:00,2.52912,0.7376600000000001,2.6345,0.052320000000000005,0.015260000000000001,0.0545,2.4768,0.7224,2.58,1.96272,0.5724600000000001,2.0445,0.052320000000000005,0.015260000000000001,0.0545,1.9104,0.5572,1.99
2020-12-08 11:30:00,2.66064,0.77602,2.7715,0.049440000000000005,0.01442,0.051500000000000004,2.6112,0.7616,2.7199999999999998,2.02704,0.5912200000000001,2.1115,0.049440000000000005,0.01442,0.051500000000000004,1.9776,0.5768,2.06
2020-12-08 12:00:00,2.8022400000000003,0.81732,2.919,0.03744,0.010920000000000001,0.039,2.7648,0.8064,2.88,2.06304,0.60172,2.149,0.03744,0.010920000000000001,0.039,2.0256,0.5908,2.11
2020-12-08 12:30:00,2.8272,0.8246,2.9450000000000003,0.0432,0.0126,0.045,2.784,0.812,2.9,2.0496,0.5978,2.135,0.0432,0.0126,0.045,2.0064,0.5852,2.09
2020-12-08 13:00:00,2.81424,0.8208200000000001,2.9314999999999998,0.03984,0.01162,0.0415,2.7744,0.8092,2.89,2.01744,0.58842,2.1015,0.03984,0.01162,0.0415,1.9776,0.5768,2.06
2020-12-08 13:30:00,2.7408,0.7994,2.855,0.033600000000000005,0.0098,0.035,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.9632,0.5726,2.045,0.033600000000000005,0.0098,0.035,1.9296000000000002,0.5628000000000001,2.01
2020-12-08 14:00:00,2.68272,0.78246,2.7945,0.033120000000000004,0.00966,0.0345,2.6496,0.7728,2.76,1.93392,0.56406,2.0145,0.033120000000000004,0.00966,0.0345,1.9008,0.5544,1.98
2020-12-08 14:30:00,2.72064,0.7935200000000001,2.834,0.051840000000000004,0.015120000000000001,0.054,2.6688,0.7784000000000001,2.7800000000000002,1.97184,0.5751200000000001,2.054,0.051840000000000004,0.015120000000000001,0.054,1.92,0.56,2.0
2020-12-08 15:00:00,2.70144,0.7879200000000001,2.814,0.06144000000000001,0.017920000000000002,0.064,2.64,0.77,2.75,1.96224,0.57232,2.044,0.06144000000000001,0.017920000000000002,0.064,1.9008,0.5544,1.98
2020-12-08 15:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.14112000000000002,0.04116,0.147,2.64,0.77,2.75,2.03232,0.5927600000000001,2.117,0.14112000000000002,0.04116,0.147,1.8912,0.5516,1.97
2020-12-08 16:00:00,2.8896,0.8428,3.01,0.1824,0.053200000000000004,0.19,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1312,0.6216,2.22,0.1824,0.053200000000000004,0.19,1.9488,0.5684,2.03
2020-12-08 16:30:00,3.19968,0.9332400000000001,3.333,0.24288,0.07084,0.253,2.9568000000000003,0.8624,3.08,2.4220800000000002,0.7064400000000001,2.523,0.24288,0.07084,0.253,2.1792,0.6356,2.27
