Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-08 17:00:00,3.3024,0.9632000000000001,3.44,0.24,0.07,0.25,3.0624,0.8932,3.19,2.5343999999999998,0.7392000000000001,2.64,0.24,0.07,0.25,2.2944,0.6692,2.39
2020-12-08 17:30:00,3.34368,0.9752400000000001,3.483,0.23328000000000002,0.06804,0.243,3.1104,0.9072,3.24,2.59488,0.7568400000000001,2.7030000000000003,0.23328000000000002,0.06804,0.243,2.3616,0.6888000000000001,2.46
2020-12-08 18:00:00,3.2995200000000002,0.9623600000000001,3.437,0.21792000000000003,0.06356,0.227,3.0816,0.8988,3.21,2.56032,0.7467600000000001,2.667,0.21792000000000003,0.06356,0.227,2.3424,0.6832,2.44
2020-12-08 18:30:00,3.2472,0.9471,3.3825,0.156,0.0455,0.1625,3.0912,0.9016000000000001,3.22,2.4984,0.7287,2.6025,0.156,0.0455,0.1625,2.3424,0.6832,2.44
2020-12-08 19:00:00,3.12528,0.9115400000000001,3.2555,0.11088,0.03234,0.1155,3.0144,0.8792000000000001,3.14,2.47248,0.7211400000000001,2.5755,0.11088,0.03234,0.1155,2.3616,0.6888000000000001,2.46
2020-12-08 19:30:00,2.9913600000000002,0.87248,3.116,0.12096000000000001,0.035280000000000006,0.126,2.8704,0.8372,2.99,2.34816,0.68488,2.446,0.12096000000000001,0.035280000000000006,0.126,2.2272,0.6496000000000001,2.32
2020-12-08 20:00:00,2.7816,0.8113,2.8975,0.12240000000000001,0.0357,0.1275,2.6592000000000002,0.7756000000000001,2.77,2.1672000000000002,0.6321,2.2575,0.12240000000000001,0.0357,0.1275,2.0448,0.5964,2.13
2020-12-08 20:30:00,2.67408,0.7799400000000001,2.7855,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.5728,0.7504000000000001,2.68,2.03088,0.5923400000000001,2.1155,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-12-08 21:00:00,2.5651200000000003,0.74816,2.672,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.4672,0.7196,2.5700000000000003,1.9315200000000001,0.5633600000000001,2.012,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-12-08 21:30:00,2.43264,0.70952,2.534,0.07104,0.020720000000000002,0.074,2.3616,0.6888000000000001,2.46,1.77984,0.51912,1.854,0.07104,0.020720000000000002,0.074,1.7088,0.4984,1.78
2020-12-08 22:00:00,2.30352,0.67186,2.3995,0.06672,0.01946,0.0695,2.2368,0.6524,2.33,1.6795200000000001,0.48986,1.7495,0.06672,0.01946,0.0695,1.6128,0.47040000000000004,1.6800000000000002
2020-12-08 22:30:00,2.20224,0.64232,2.294,0.07104,0.020720000000000002,0.074,2.1312,0.6216,2.22,1.61664,0.47152000000000005,1.6840000000000002,0.07104,0.020720000000000002,0.074,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-08 23:00:00,2.02176,0.5896800000000001,2.106,0.09216,0.02688,0.096,1.9296000000000002,0.5628000000000001,2.01,1.49376,0.43568,1.556,0.09216,0.02688,0.096,1.4016,0.4088,1.46
2020-12-08 23:30:00,1.88976,0.55118,1.9685000000000001,0.046560000000000004,0.013580000000000002,0.0485,1.8432,0.5376000000000001,1.92,1.40016,0.40838,1.4585,0.046560000000000004,0.013580000000000002,0.0485,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-09 00:00:00,1.72992,0.50456,1.802,0.06912,0.02016,0.07200000000000001,1.6608,0.4844,1.73,1.21152,0.35336,1.262,0.06912,0.02016,0.07200000000000001,1.1424,0.3332,1.19
2020-12-09 00:30:00,1.69632,0.49476000000000003,1.767,0.054720000000000005,0.015960000000000002,0.057,1.6416,0.4788,1.71,1.17792,0.34356000000000003,1.227,0.054720000000000005,0.015960000000000002,0.057,1.1232,0.3276,1.17
2020-12-09 01:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.05856000000000001,0.01708,0.061,1.6703999999999999,0.4872,1.74,1.18176,0.34468000000000004,1.231,0.05856000000000001,0.01708,0.061,1.1232,0.3276,1.17
2020-12-09 01:30:00,1.74336,0.50848,1.816,0.09216,0.02688,0.096,1.6512,0.48160000000000003,1.72,1.21536,0.35448,1.266,0.09216,0.02688,0.096,1.1232,0.3276,1.17
2020-12-09 02:00:00,1.7232,0.5026,1.795,0.0528,0.0154,0.055,1.6703999999999999,0.4872,1.74,1.1856,0.3458,1.235,0.0528,0.0154,0.055,1.1328,0.3304,1.18
2020-12-09 02:30:00,1.72368,0.5027400000000001,1.7955,0.09168000000000001,0.026740000000000003,0.0955,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.17648,0.34314,1.2255,0.09168000000000001,0.026740000000000003,0.0955,1.0848,0.3164,1.13
2020-12-09 03:00:00,1.67808,0.48944000000000004,1.748,0.12288000000000002,0.035840000000000004,0.128,1.5552000000000001,0.4536,1.62,1.14048,0.33264000000000005,1.188,0.12288000000000002,0.035840000000000004,0.128,1.0176,0.2968,1.06
2020-12-09 03:30:00,1.66992,0.48706000000000005,1.7395,0.11472,0.033460000000000004,0.11950000000000001,1.5552000000000001,0.4536,1.62,1.12272,0.32746000000000003,1.1695,0.11472,0.033460000000000004,0.11950000000000001,1.008,0.294,1.05
2020-12-09 04:00:00,1.67328,0.48804000000000003,1.7429999999999999,0.10848000000000001,0.03164,0.113,1.5648,0.45640000000000003,1.63,1.09728,0.32004000000000005,1.143,0.10848000000000001,0.03164,0.113,0.9888,0.2884,1.03
2020-12-09 04:30:00,1.6800000000000002,0.49,1.75,0.096,0.028,0.1,1.584,0.462,1.65,1.1136,0.32480000000000003,1.16,0.096,0.028,0.1,1.0176,0.2968,1.06
2020-12-09 05:00:00,1.6344,0.4767,1.7025000000000001,0.0888,0.025900000000000003,0.0925,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.0584,0.30870000000000003,1.1025,0.0888,0.025900000000000003,0.0925,0.9696,0.2828,1.01
2020-12-09 05:30:00,1.6348799999999999,0.47684000000000004,1.703,0.16608,0.048440000000000004,0.17300000000000001,1.4688,0.4284,1.53,1.08768,0.31724,1.133,0.16608,0.048440000000000004,0.17300000000000001,0.9216000000000001,0.26880000000000004,0.96
2020-12-09 06:00:00,1.8552,0.5411,1.9325,0.1752,0.0511,0.1825,1.6800000000000002,0.49,1.75,1.4232,0.4151,1.4825,0.1752,0.0511,0.1825,1.248,0.364,1.3
2020-12-09 06:30:00,1.97328,0.57554,2.0555,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.8719999999999999,0.546,1.9500000000000002,1.36848,0.39914000000000005,1.4255,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-12-09 07:00:00,2.21136,0.64498,2.3035,0.05136,0.014980000000000002,0.053500000000000006,2.16,0.63,2.25,1.52976,0.44618,1.5935000000000001,0.05136,0.014980000000000002,0.053500000000000006,1.4784000000000002,0.4312,1.54
2020-12-09 07:30:00,2.44512,0.71316,2.547,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.3616,0.6888000000000001,2.46,1.73472,0.5059600000000001,1.807,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.6512,0.48160000000000003,1.72
2020-12-09 08:00:00,2.71056,0.7905800000000001,2.8235,0.11856000000000001,0.03458,0.12350000000000001,2.592,0.756,2.7,1.9713600000000002,0.57498,2.0535,0.11856000000000001,0.03458,0.12350000000000001,1.8528,0.5404,1.9300000000000002
2020-12-09 08:30:00,2.69904,0.78722,2.8115,0.18384,0.05362,0.1915,2.5152,0.7336,2.62,1.9406400000000001,0.5660200000000001,2.0215,0.18384,0.05362,0.1915,1.7568000000000001,0.5124000000000001,1.83
2020-12-09 09:00:00,2.83632,0.8272600000000001,2.9545,0.11952000000000002,0.03486,0.1245,2.7168,0.7924,2.83,2.06832,0.60326,2.1545,0.11952000000000002,0.03486,0.1245,1.9488,0.5684,2.03
2020-12-09 09:30:00,2.76528,0.80654,2.8805,0.12528,0.03654,0.1305,2.64,0.77,2.75,2.05488,0.5993400000000001,2.1405,0.12528,0.03654,0.1305,1.9296000000000002,0.5628000000000001,2.01
2020-12-09 10:00:00,2.6894400000000003,0.7844200000000001,2.8015,0.09744000000000001,0.02842,0.1015,2.592,0.756,2.7,2.01744,0.58842,2.1015,0.09744000000000001,0.02842,0.1015,1.92,0.56,2.0
2020-12-09 10:30:00,2.74368,0.8002400000000001,2.858,0.07488,0.021840000000000002,0.078,2.6688,0.7784000000000001,2.7800000000000002,1.9948800000000002,0.58184,2.078,0.07488,0.021840000000000002,0.078,1.92,0.56,2.0
2020-12-09 11:00:00,2.62512,0.76566,2.7345,0.052320000000000005,0.015260000000000001,0.0545,2.5728,0.7504000000000001,2.68,1.99152,0.58086,2.0745,0.052320000000000005,0.015260000000000001,0.0545,1.9392,0.5656,2.02
2020-12-09 11:30:00,2.66496,0.7772800000000001,2.776,0.044160000000000005,0.01288,0.046,2.6208,0.7644000000000001,2.73,2.04096,0.59528,2.126,0.044160000000000005,0.01288,0.046,1.9968,0.5824,2.08
2020-12-09 12:00:00,2.6856,0.7833,2.7975,0.0456,0.013300000000000001,0.0475,2.64,0.77,2.75,1.9848,0.5789000000000001,2.0675,0.0456,0.013300000000000001,0.0475,1.9392,0.5656,2.02
2020-12-09 12:30:00,2.85072,0.8314600000000001,2.9695,0.057120000000000004,0.01666,0.059500000000000004,2.7936,0.8148000000000001,2.91,2.08272,0.60746,2.1695,0.057120000000000004,0.01666,0.059500000000000004,2.0256,0.5908,2.11
2020-12-09 13:00:00,2.86896,0.8367800000000001,2.9885,0.05616,0.016380000000000002,0.0585,2.8128,0.8204,2.93,2.05296,0.5987800000000001,2.1385,0.05616,0.016380000000000002,0.0585,1.9968,0.5824,2.08
2020-12-09 13:30:00,2.70048,0.7876400000000001,2.813,0.041280000000000004,0.01204,0.043000000000000003,2.6592000000000002,0.7756000000000001,2.77,1.95168,0.5692400000000001,2.033,0.041280000000000004,0.01204,0.043000000000000003,1.9104,0.5572,1.99
2020-12-09 14:00:00,2.6616,0.7763,2.7725,0.0216,0.0063,0.022500000000000003,2.64,0.77,2.75,1.9032,0.5551,1.9825,0.0216,0.0063,0.022500000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-09 14:30:00,2.6716800000000003,0.77924,2.783,0.022080000000000002,0.00644,0.023,2.6496,0.7728,2.76,1.88448,0.54964,1.963,0.022080000000000002,0.00644,0.023,1.8624,0.5432,1.94
2020-12-09 15:00:00,2.67408,0.7799400000000001,2.7855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.6496,0.7728,2.76,1.91568,0.55874,1.9955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8912,0.5516,1.97
2020-12-09 15:30:00,2.78064,0.8110200000000001,2.8965,0.044640000000000006,0.01302,0.0465,2.7359999999999998,0.798,2.85,2.07024,0.60382,2.1565,0.044640000000000006,0.01302,0.0465,2.0256,0.5908,2.11
2020-12-09 16:00:00,2.9352,0.8561000000000001,3.0575,0.0456,0.013300000000000001,0.0475,2.8896,0.8428,3.01,2.2344,0.6517000000000001,2.3275,0.0456,0.013300000000000001,0.0475,2.1888,0.6384000000000001,2.2800000000000002
2020-12-09 16:30:00,3.036,0.8855000000000001,3.1625,0.0216,0.0063,0.022500000000000003,3.0144,0.8792000000000001,3.14,2.364,0.6895,2.4625,0.0216,0.0063,0.022500000000000003,2.3424,0.6832,2.44
2020-12-09 17:00:00,3.1512000000000002,0.9191,3.2825,0.031200000000000002,0.0091,0.0325,3.12,0.91,3.25,2.4696,0.7203,2.5725,0.031200000000000002,0.0091,0.0325,2.4384,0.7112,2.54
2020-12-09 17:30:00,3.23664,0.9440200000000001,3.3715,0.03984,0.01162,0.0415,3.1968,0.9324,3.33,2.46864,0.7200200000000001,2.5715,0.03984,0.01162,0.0415,2.4288,0.7084,2.5300000000000002
2020-12-09 18:00:00,3.30192,0.96306,3.4395,0.03792,0.01106,0.0395,3.2640000000000002,0.9520000000000001,3.4,2.52432,0.73626,2.6295,0.03792,0.01106,0.0395,2.4864,0.7252000000000001,2.59
2020-12-09 18:30:00,3.24144,0.94542,3.3765,0.03504,0.010220000000000002,0.036500000000000005,3.2064,0.9352,3.34,2.45424,0.71582,2.5564999999999998,0.03504,0.010220000000000002,0.036500000000000005,2.4192,0.7056,2.52
2020-12-09 19:00:00,3.16368,0.9227400000000001,3.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.1296,0.9128000000000001,3.26,2.37648,0.6931400000000001,2.4755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.3424,0.6832,2.44
2020-12-09 19:30:00,3.07008,0.8954400000000001,3.198,0.05568000000000001,0.01624,0.058,3.0144,0.8792000000000001,3.14,2.26368,0.66024,2.358,0.05568000000000001,0.01624,0.058,2.208,0.644,2.3
2020-12-09 20:00:00,2.91168,0.8492400000000001,3.033,0.05088,0.01484,0.053,2.8608000000000002,0.8344,2.98,2.12448,0.6196400000000001,2.213,0.05088,0.01484,0.053,2.0736,0.6048,2.16
2020-12-09 20:30:00,2.8104,0.8197,2.9275,0.0648,0.0189,0.0675,2.7456,0.8008000000000001,2.86,1.9656,0.5733,2.0475,0.0648,0.0189,0.0675,1.9008,0.5544,1.98
2020-12-09 21:00:00,2.65968,0.7757400000000001,2.7705,0.08688000000000001,0.02534,0.09050000000000001,2.5728,0.7504000000000001,2.68,1.90128,0.55454,1.9805000000000001,0.08688000000000001,0.02534,0.09050000000000001,1.8144,0.5292,1.8900000000000001
2020-12-09 21:30:00,2.55504,0.7452200000000001,2.6615,0.09744000000000001,0.02842,0.1015,2.4576000000000002,0.7168,2.56,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.09744000000000001,0.02842,0.1015,1.7184,0.5012,1.79
2020-12-09 22:00:00,2.43696,0.7107800000000001,2.5385,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.352,0.686,2.45,1.71696,0.50078,1.7885,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-12-09 22:30:00,2.2584,0.6587000000000001,2.3525,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.1888,0.6384000000000001,2.2800000000000002,1.6056,0.46830000000000005,1.6724999999999999,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.536,0.448,1.6
2020-12-09 23:00:00,2.05104,0.5982200000000001,2.1365,0.06384000000000001,0.01862,0.0665,1.9872,0.5796,2.07,1.40784,0.41062000000000004,1.4665,0.06384000000000001,0.01862,0.0665,1.344,0.392,1.4
2020-12-09 23:30:00,1.82016,0.53088,1.896,0.044160000000000005,0.01288,0.046,1.776,0.518,1.85,1.26336,0.36848000000000003,1.316,0.044160000000000005,0.01288,0.046,1.2192,0.3556,1.27
2020-12-10 00:00:00,1.67568,0.48874000000000006,1.7455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6512,0.48160000000000003,1.72,1.15728,0.33754,1.2055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.1328,0.3304,1.18
2020-12-10 00:30:00,1.7496,0.5103,1.8225,0.0216,0.0063,0.022500000000000003,1.728,0.504,1.8,1.212,0.35350000000000004,1.2625,0.0216,0.0063,0.022500000000000003,1.1904,0.3472,1.24
2020-12-10 01:00:00,1.7980800000000001,0.52444,1.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7856,0.5208,1.8599999999999999,1.21248,0.35364,1.263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2,0.35000000000000003,1.25
2020-12-10 01:30:00,1.80048,0.52514,1.8755000000000002,0.01488,0.00434,0.0155,1.7856,0.5208,1.8599999999999999,1.21488,0.35434000000000004,1.2655,0.01488,0.00434,0.0155,1.2,0.35000000000000003,1.25
2020-12-10 02:00:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.01728,0.00504,0.018000000000000002,1.776,0.518,1.85,1.20768,0.35224000000000005,1.258,0.01728,0.00504,0.018000000000000002,1.1904,0.3472,1.24
2020-12-10 02:30:00,1.77168,0.5167400000000001,1.8455,0.01488,0.00434,0.0155,1.7568000000000001,0.5124000000000001,1.83,1.19568,0.34874000000000005,1.2455,0.01488,0.00434,0.0155,1.1808,0.34440000000000004,1.23
2020-12-10 03:00:00,1.7448000000000001,0.5089,1.8175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.7376,0.5068,1.81,1.188,0.34650000000000003,1.2375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.1808,0.34440000000000004,1.23
2020-12-10 03:30:00,1.70256,0.49658,1.7735,0.012960000000000001,0.0037800000000000004,0.0135,1.6896,0.4928,1.76,1.17456,0.34258000000000005,1.2235,0.012960000000000001,0.0037800000000000004,0.0135,1.1616,0.3388,1.21
2020-12-10 04:00:00,1.67568,0.48874000000000006,1.7455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6512,0.48160000000000003,1.72,1.16688,0.34034000000000003,1.2155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.1424,0.3332,1.19
2020-12-10 04:30:00,1.6680000000000001,0.48650000000000004,1.7375,0.0264,0.0077,0.0275,1.6416,0.4788,1.71,1.1496,0.33530000000000004,1.1975,0.0264,0.0077,0.0275,1.1232,0.3276,1.17
2020-12-10 05:00:00,1.6464,0.4802,1.7149999999999999,0.033600000000000005,0.0098,0.035,1.6128,0.47040000000000004,1.6800000000000002,1.1376,0.33180000000000004,1.185,0.033600000000000005,0.0098,0.035,1.104,0.322,1.15
2020-12-10 05:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6512,0.48160000000000003,1.72,1.16688,0.34034000000000003,1.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.1328,0.3304,1.18
2020-12-10 06:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.030720000000000004,0.008960000000000001,0.032,1.7664,0.5152,1.8399999999999999,1.25952,0.36736,1.312,0.030720000000000004,0.008960000000000001,0.032,1.2288000000000001,0.3584,1.28
2020-12-10 06:30:00,2.10528,0.61404,2.193,0.05088,0.01484,0.053,2.0544000000000002,0.5992000000000001,2.14,1.5196800000000001,0.44324,1.583,0.05088,0.01484,0.053,1.4688,0.4284,1.53
2020-12-10 07:00:00,2.34816,0.68488,2.446,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.3232,0.6776,2.42,1.70496,0.49728000000000006,1.776,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6800000000000002,0.49,1.75
2020-12-10 07:30:00,2.50128,0.7295400000000001,2.6055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.4768,0.7224,2.58,1.79088,0.52234,1.8655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.7664,0.5152,1.8399999999999999
2020-12-10 08:00:00,2.7,0.7875000000000001,2.8125,0.031200000000000002,0.0091,0.0325,2.6688,0.7784000000000001,2.7800000000000002,1.9608,0.5719000000000001,2.0425,0.031200000000000002,0.0091,0.0325,1.9296000000000002,0.5628000000000001,2.01
2020-12-10 08:30:00,2.7374400000000003,0.79842,2.8515,0.030240000000000003,0.008820000000000001,0.0315,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.01744,0.58842,2.1015,0.030240000000000003,0.008820000000000001,0.0315,1.9872,0.5796,2.07
2020-12-10 09:00:00,2.72976,0.7961800000000001,2.8435,0.03216,0.009380000000000001,0.0335,2.6976,0.7868,2.81,2.00016,0.58338,2.0835,0.03216,0.009380000000000001,0.0335,1.968,0.5740000000000001,2.05
2020-12-10 09:30:00,2.74224,0.7998200000000001,2.8565,0.06384000000000001,0.01862,0.0665,2.6784,0.7812,2.79,2.00304,0.5842200000000001,2.0865,0.06384000000000001,0.01862,0.0665,1.9392,0.5656,2.02
2020-12-10 10:00:00,2.82096,0.8227800000000001,2.9385,0.10416,0.03038,0.1085,2.7168,0.7924,2.83,2.03376,0.59318,2.1185,0.10416,0.03038,0.1085,1.9296000000000002,0.5628000000000001,2.01
2020-12-10 10:30:00,2.78304,0.8117200000000001,2.899,0.16224000000000002,0.04732,0.169,2.6208,0.7644000000000001,2.73,2.07264,0.6045200000000001,2.159,0.16224000000000002,0.04732,0.169,1.9104,0.5572,1.99
2020-12-10 11:00:00,2.75568,0.8037400000000001,2.8705,0.10608000000000001,0.030940000000000002,0.1105,2.6496,0.7728,2.76,2.08368,0.6077400000000001,2.1705,0.10608000000000001,0.030940000000000002,0.1105,1.9776,0.5768,2.06
2020-12-10 11:30:00,2.87184,0.83762,2.9915000000000003,0.12624000000000002,0.036820000000000006,0.1315,2.7456,0.8008000000000001,2.86,2.0366400000000002,0.5940200000000001,2.1215,0.12624000000000002,0.036820000000000006,0.1315,1.9104,0.5572,1.99
2020-12-10 12:00:00,2.9208,0.8519,3.0425,0.18480000000000002,0.0539,0.1925,2.7359999999999998,0.798,2.85,2.076,0.6055,2.1625,0.18480000000000002,0.0539,0.1925,1.8912,0.5516,1.97
2020-12-10 12:30:00,2.8132800000000002,0.82054,2.9305,0.18288000000000001,0.053340000000000005,0.1905,2.6304,0.7672,2.74,2.12208,0.61894,2.2105,0.18288000000000001,0.053340000000000005,0.1905,1.9392,0.5656,2.02
2020-12-10 13:00:00,2.8632,0.8351000000000001,2.9825,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.6592000000000002,0.7756000000000001,2.77,2.2104,0.6447,2.3025,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.0064,0.5852,2.09
2020-12-10 13:30:00,2.97408,0.8674400000000001,3.098,0.16128,0.047040000000000005,0.168,2.8128,0.8204,2.93,2.27328,0.6630400000000001,2.368,0.16128,0.047040000000000005,0.168,2.112,0.616,2.2
2020-12-10 14:00:00,3.06144,0.89292,3.189,0.19104000000000002,0.055720000000000006,0.199,2.8704,0.8372,2.99,2.30304,0.6717200000000001,2.399,0.19104000000000002,0.055720000000000006,0.199,2.112,0.616,2.2
2020-12-10 14:30:00,3.05424,0.8908200000000001,3.1815,0.15504,0.04522,0.1615,2.8992,0.8456,3.02,2.2382400000000002,0.6528200000000001,2.3315,0.15504,0.04522,0.1615,2.0832,0.6076,2.17
2020-12-10 15:00:00,2.9568000000000003,0.8624,3.08,0.23040000000000002,0.06720000000000001,0.24,2.7264,0.7952,2.84,2.2368,0.6524,2.33,0.23040000000000002,0.06720000000000001,0.24,2.0064,0.5852,2.09
2020-12-10 15:30:00,2.96496,0.8647800000000001,3.0885,0.25776000000000004,0.07518000000000001,0.2685,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2737600000000002,0.6631800000000001,2.3685,0.25776000000000004,0.07518000000000001,0.2685,2.016,0.588,2.1
2020-12-10 16:00:00,3.02832,0.88326,3.1545,0.25392000000000003,0.07406,0.2645,2.7744,0.8092,2.89,2.33712,0.68166,2.4345,0.25392000000000003,0.07406,0.2645,2.0832,0.6076,2.17
2020-12-10 16:30:00,3.14064,0.9160200000000001,3.2715,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.8608000000000002,0.8344,2.98,2.41104,0.7032200000000001,2.5115,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1312,0.6216,2.22
2020-12-10 17:00:00,3.32112,0.9686600000000001,3.4595000000000002,0.30672000000000005,0.08946000000000001,0.3195,3.0144,0.8792000000000001,3.14,2.6299200000000003,0.7670600000000001,2.7395,0.30672000000000005,0.08946000000000001,0.3195,2.3232,0.6776,2.42
2020-12-10 17:30:00,3.33744,0.9734200000000001,3.4765,0.36144000000000004,0.10542000000000001,0.3765,2.976,0.868,3.1,2.6654400000000003,0.7774200000000001,2.7765,0.36144000000000004,0.10542000000000001,0.3765,2.304,0.672,2.4
2020-12-10 18:00:00,3.38784,0.9881200000000001,3.529,0.38304000000000005,0.11172000000000001,0.399,3.0048,0.8764000000000001,3.13,2.74464,0.8005200000000001,2.859,0.38304000000000005,0.11172000000000001,0.399,2.3616,0.6888000000000001,2.46
2020-12-10 18:30:00,3.35328,0.9780400000000001,3.493,0.42528000000000005,0.12404000000000001,0.443,2.928,0.854,3.05,2.65248,0.7736400000000001,2.763,0.42528000000000005,0.12404000000000001,0.443,2.2272,0.6496000000000001,2.32
2020-12-10 19:00:00,3.204,0.9345,3.3375,0.3816,0.11130000000000001,0.3975,2.8224,0.8232,2.94,2.5416,0.7413000000000001,2.6475,0.3816,0.11130000000000001,0.3975,2.16,0.63,2.25
2020-12-10 19:30:00,3.08784,0.9006200000000001,3.2165,0.31344000000000005,0.09142,0.3265,2.7744,0.8092,2.89,2.44464,0.7130200000000001,2.5465,0.31344000000000005,0.09142,0.3265,2.1312,0.6216,2.22
2020-12-10 20:00:00,2.9064,0.8477,3.0275,0.276,0.0805,0.28750000000000003,2.6304,0.7672,2.74,2.292,0.6685,2.3875,0.276,0.0805,0.28750000000000003,2.016,0.588,2.1
2020-12-10 20:30:00,2.76288,0.8058400000000001,2.878,0.30528000000000005,0.08904000000000001,0.318,2.4576000000000002,0.7168,2.56,2.14848,0.6266400000000001,2.238,0.30528000000000005,0.08904000000000001,0.318,1.8432,0.5376000000000001,1.92
2020-12-10 21:00:00,2.67984,0.7816200000000001,2.7915,0.25104000000000004,0.07322000000000001,0.2615,2.4288,0.7084,2.5300000000000002,2.09424,0.61082,2.1815,0.25104000000000004,0.07322000000000001,0.2615,1.8432,0.5376000000000001,1.92
2020-12-10 21:30:00,2.57184,0.75012,2.6790000000000003,0.24864000000000003,0.07252,0.259,2.3232,0.6776,2.42,1.9478400000000002,0.5681200000000001,2.029,0.24864000000000003,0.07252,0.259,1.6992,0.49560000000000004,1.77
2020-12-10 22:00:00,2.40336,0.70098,2.5035,0.25296,0.07378000000000001,0.2635,2.1504,0.6272,2.24,1.81776,0.5301800000000001,1.8935,0.25296,0.07378000000000001,0.2635,1.5648,0.45640000000000003,1.63
2020-12-10 22:30:00,2.18016,0.63588,2.271,0.30816000000000004,0.08988,0.321,1.8719999999999999,0.546,1.9500000000000002,1.65216,0.48188000000000003,1.721,0.30816000000000004,0.08988,0.321,1.344,0.392,1.4
2020-12-10 23:00:00,1.96944,0.57442,2.0515,0.44304000000000004,0.12922,0.4615,1.5264,0.44520000000000004,1.5899999999999999,1.54704,0.45122,1.6115,0.44304000000000004,0.12922,0.4615,1.104,0.322,1.15
2020-12-10 23:30:00,1.8264,0.5327000000000001,1.9025,0.4248,0.12390000000000001,0.4425,1.4016,0.4088,1.46,1.4328,0.4179,1.4925000000000002,0.4248,0.12390000000000001,0.4425,1.008,0.294,1.05
2020-12-11 00:00:00,1.71408,0.49994000000000005,1.7855,0.37968,0.11074,0.3955,1.3344,0.38920000000000005,1.3900000000000001,1.3300800000000002,0.38794,1.3855,0.37968,0.11074,0.3955,0.9504,0.2772,0.99
2020-12-11 00:30:00,1.70064,0.49602,1.7715,0.31824,0.09282000000000001,0.3315,1.3824,0.4032,1.44,1.3358400000000001,0.38962,1.3915,0.31824,0.09282000000000001,0.3315,1.0176,0.2968,1.06
2020-12-11 01:00:00,1.72464,0.50302,1.7965,0.35184000000000004,0.10262,0.3665,1.3728,0.40040000000000003,1.43,1.34064,0.39102000000000003,1.3965,0.35184000000000004,0.10262,0.3665,0.9888,0.2884,1.03
2020-12-11 01:30:00,1.76688,0.51534,1.8405,0.31728,0.09254000000000001,0.3305,1.4496,0.4228,1.51,1.36368,0.39774000000000004,1.4205,0.31728,0.09254000000000001,0.3305,1.0464,0.3052,1.09
2020-12-11 02:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.25056,0.07308,0.261,1.4592,0.42560000000000003,1.52,1.30656,0.38108000000000003,1.361,0.25056,0.07308,0.261,1.056,0.308,1.1
2020-12-11 02:30:00,1.69632,0.49476000000000003,1.767,0.16032000000000002,0.04676,0.167,1.536,0.448,1.6,1.27392,0.37156000000000006,1.327,0.16032000000000002,0.04676,0.167,1.1136,0.32480000000000003,1.16
2020-12-11 03:00:00,1.6872,0.49210000000000004,1.7575,0.11280000000000001,0.0329,0.11750000000000001,1.5744,0.4592,1.6400000000000001,1.2456,0.3633,1.2974999999999999,0.11280000000000001,0.0329,0.11750000000000001,1.1328,0.3304,1.18
2020-12-11 03:30:00,1.71312,0.49966000000000005,1.7845,0.07152,0.02086,0.0745,1.6416,0.4788,1.71,1.26192,0.36806000000000005,1.3145,0.07152,0.02086,0.0745,1.1904,0.3472,1.24
2020-12-11 04:00:00,1.7577600000000002,0.51268,1.831,0.039360000000000006,0.01148,0.041,1.7184,0.5012,1.79,1.29696,0.37828,1.351,0.039360000000000006,0.01148,0.041,1.2576,0.3668,1.31
2020-12-11 04:30:00,1.6680000000000001,0.48650000000000004,1.7375,0.0456,0.013300000000000001,0.0475,1.6224,0.4732,1.69,1.2072,0.3521,1.2575,0.0456,0.013300000000000001,0.0475,1.1616,0.3388,1.21
2020-12-11 05:00:00,1.63536,0.47698,1.7035,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.5936,0.46480000000000005,1.6600000000000001,1.16496,0.33978,1.2135,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1232,0.3276,1.17
2020-12-11 05:30:00,1.63968,0.47824000000000005,1.708,0.02688,0.007840000000000001,0.028,1.6128,0.47040000000000004,1.6800000000000002,1.16928,0.34104,1.218,0.02688,0.007840000000000001,0.028,1.1424,0.3332,1.19
2020-12-11 06:00:00,1.7755200000000002,0.51786,1.8495,0.02832,0.00826,0.029500000000000002,1.7472,0.5096,1.82,1.2763200000000001,0.37226000000000004,1.3295,0.02832,0.00826,0.029500000000000002,1.248,0.364,1.3
2020-12-11 06:30:00,2.08944,0.6094200000000001,2.1765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.0832,0.6076,2.17,1.49424,0.43582000000000004,1.5565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.488,0.434,1.55
2020-12-11 07:00:00,2.29872,0.6704600000000001,2.3945,0.023520000000000003,0.006860000000000001,0.0245,2.2752,0.6636000000000001,2.37,1.64592,0.48006000000000004,1.7145000000000001,0.023520000000000003,0.006860000000000001,0.0245,1.6224,0.4732,1.69
2020-12-11 07:30:00,2.44272,0.7124600000000001,2.5445,0.052320000000000005,0.015260000000000001,0.0545,2.3904,0.6972,2.49,1.7515200000000002,0.5108600000000001,1.8245,0.052320000000000005,0.015260000000000001,0.0545,1.6992,0.49560000000000004,1.77
2020-12-11 08:00:00,2.68608,0.78344,2.798,0.036480000000000005,0.01064,0.038,2.6496,0.7728,2.76,1.90848,0.55664,1.988,0.036480000000000005,0.01064,0.038,1.8719999999999999,0.546,1.9500000000000002
2020-12-11 08:30:00,2.84496,0.8297800000000001,2.9635,0.03216,0.009380000000000001,0.0335,2.8128,0.8204,2.93,1.99056,0.5805800000000001,2.0735,0.03216,0.009380000000000001,0.0335,1.9584000000000001,0.5712,2.04
2020-12-11 09:00:00,2.89248,0.8436400000000001,3.013,0.03168,0.00924,0.033,2.8608000000000002,0.8344,2.98,2.04768,0.5972400000000001,2.133,0.03168,0.00924,0.033,2.016,0.588,2.1
2020-12-11 09:30:00,2.9260800000000002,0.8534400000000001,3.048,0.06528,0.01904,0.068,2.8608000000000002,0.8344,2.98,2.08128,0.60704,2.168,0.06528,0.01904,0.068,2.016,0.588,2.1
2020-12-11 10:00:00,2.78352,0.81186,2.8995,0.07632000000000001,0.022260000000000002,0.0795,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.99632,0.58226,2.0795,0.07632000000000001,0.022260000000000002,0.0795,1.92,0.56,2.0
2020-12-11 10:30:00,2.85792,0.8335600000000001,2.977,0.03552,0.010360000000000001,0.037,2.8224,0.8232,2.94,2.04192,0.5955600000000001,2.127,0.03552,0.010360000000000001,0.037,2.0064,0.5852,2.09
2020-12-11 11:00:00,2.80656,0.8185800000000001,2.9235,0.012960000000000001,0.0037800000000000004,0.0135,2.7936,0.8148000000000001,2.91,2.01936,0.5889800000000001,2.1035,0.012960000000000001,0.0037800000000000004,0.0135,2.0064,0.5852,2.09
2020-12-11 11:30:00,2.8776,0.8393,2.9975,0.016800000000000002,0.0049,0.0175,2.8608000000000002,0.8344,2.98,2.0808,0.6069,2.1675,0.016800000000000002,0.0049,0.0175,2.064,0.602,2.15
2020-12-11 12:00:00,2.87568,0.83874,2.9955,0.01488,0.00434,0.0155,2.8608000000000002,0.8344,2.98,2.20368,0.6427400000000001,2.2955,0.01488,0.00434,0.0155,2.1888,0.6384000000000001,2.2800000000000002
2020-12-11 12:30:00,2.84688,0.8303400000000001,2.9655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.8416,0.8288000000000001,2.96,2.24208,0.6539400000000001,2.3355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.2368,0.6524,2.33
2020-12-11 13:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-12-11 13:30:00,2.9097600000000003,0.8486800000000001,3.031,0.0009600000000000001,0.00028000000000000003,0.001,2.9088000000000003,0.8484,3.03,2.11296,0.61628,2.201,0.0009600000000000001,0.00028000000000000003,0.001,2.112,0.616,2.2
2020-12-11 14:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-12-11 14:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-12-11 15:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-12-11 15:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-12-11 16:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-12-11 16:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-12-11 17:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-12-11 17:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-12-11 18:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-12-11 18:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.007680000000000001,0.0022400000000000002,0.008,3.1488,0.9184,3.2800000000000002,2.37888,0.69384,2.478,0.007680000000000001,0.0022400000000000002,0.008,2.3712,0.6916,2.47
2020-12-11 19:00:00,3.06624,0.8943200000000001,3.194,0.0038400000000000005,0.0011200000000000001,0.004,3.0624,0.8932,3.19,2.30784,0.67312,2.404,0.0038400000000000005,0.0011200000000000001,0.004,2.304,0.672,2.4
2020-12-11 19:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-12-11 20:00:00,2.78496,0.8122800000000001,2.901,0.010560000000000002,0.0030800000000000003,0.011,2.7744,0.8092,2.89,2.08416,0.6078800000000001,2.171,0.010560000000000002,0.0030800000000000003,0.011,2.0736,0.6048,2.16
2020-12-11 20:30:00,2.73552,0.79786,2.8495,0.02832,0.00826,0.029500000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.00592,0.58506,2.0895,0.02832,0.00826,0.029500000000000002,1.9776,0.5768,2.06
2020-12-11 21:00:00,2.6299200000000003,0.7670600000000001,2.7395,0.01872,0.0054600000000000004,0.0195,2.6112,0.7616,2.7199999999999998,1.9003200000000002,0.5542600000000001,1.9795,0.01872,0.0054600000000000004,0.0195,1.8816000000000002,0.5488000000000001,1.96
2020-12-11 21:30:00,2.46,0.7175,2.5625,0.012,0.0035,0.0125,2.448,0.714,2.55,1.7591999999999999,0.5131,1.8325,0.012,0.0035,0.0125,1.7472,0.5096,1.82
2020-12-11 22:00:00,2.30592,0.67256,2.402,0.0019200000000000003,0.0005600000000000001,0.002,2.304,0.672,2.4,1.63392,0.47656000000000004,1.702,0.0019200000000000003,0.0005600000000000001,0.002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-12-11 22:30:00,2.14224,0.62482,2.2315,0.030240000000000003,0.008820000000000001,0.0315,2.112,0.616,2.2,1.49904,0.43722000000000005,1.5615,0.030240000000000003,0.008820000000000001,0.0315,1.4688,0.4284,1.53
2020-12-11 23:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.01488,0.00434,0.0155,1.968,0.5740000000000001,2.05,1.35888,0.39634,1.4155,0.01488,0.00434,0.0155,1.344,0.392,1.4
2020-12-11 23:30:00,1.85712,0.54166,1.9344999999999999,0.00432,0.00126,0.0045000000000000005,1.8528,0.5404,1.9300000000000002,1.24272,0.36246,1.2945,0.00432,0.00126,0.0045000000000000005,1.2384,0.3612,1.29
2020-12-12 00:00:00,1.7390400000000001,0.50722,1.8115,0.00144,0.00042,0.0015,1.7376,0.5068,1.81,1.20144,0.35042,1.2515,0.00144,0.00042,0.0015,1.2,0.35000000000000003,1.25
2020-12-12 00:30:00,1.74,0.5075000000000001,1.8125,0.0024000000000000002,0.0007,0.0025,1.7376,0.5068,1.81,1.2024,0.3507,1.2525,0.0024000000000000002,0.0007,0.0025,1.2,0.35000000000000003,1.25
2020-12-12 01:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2020-12-12 01:30:00,1.7711999999999999,0.5166000000000001,1.845,0.0048000000000000004,0.0014,0.005,1.7664,0.5152,1.8399999999999999,1.2048,0.3514,1.255,0.0048000000000000004,0.0014,0.005,1.2,0.35000000000000003,1.25
2020-12-12 02:00:00,1.71168,0.49924,1.783,0.00288,0.00084,0.003,1.7088,0.4984,1.78,1.17408,0.34244,1.223,0.00288,0.00084,0.003,1.1712,0.3416,1.22
2020-12-12 02:30:00,1.69536,0.49448000000000003,1.766,0.00576,0.00168,0.006,1.6896,0.4928,1.76,1.1577600000000001,0.33768000000000004,1.206,0.00576,0.00168,0.006,1.152,0.336,1.2
2020-12-12 03:00:00,1.63344,0.47642000000000007,1.7015,0.011040000000000001,0.00322,0.0115,1.6224,0.4732,1.69,1.12464,0.32802000000000003,1.1715,0.011040000000000001,0.00322,0.0115,1.1136,0.32480000000000003,1.16
2020-12-12 03:30:00,1.6209600000000002,0.47278000000000003,1.6885,0.01776,0.005180000000000001,0.018500000000000003,1.6032000000000002,0.4676,1.67,1.09296,0.31878,1.1385,0.01776,0.005180000000000001,0.018500000000000003,1.0752,0.3136,1.12
2020-12-12 04:00:00,1.5849600000000001,0.46228,1.651,0.039360000000000006,0.01148,0.041,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.08576,0.31668,1.131,0.039360000000000006,0.01148,0.041,1.0464,0.3052,1.09
2020-12-12 04:30:00,1.59408,0.46494,1.6605,0.04848,0.014140000000000002,0.0505,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.10448,0.32214000000000004,1.1505,0.04848,0.014140000000000002,0.0505,1.056,0.308,1.1
2020-12-12 05:00:00,1.57584,0.45962000000000003,1.6415000000000002,0.030240000000000003,0.008820000000000001,0.0315,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.08624,0.31682000000000005,1.1315,0.030240000000000003,0.008820000000000001,0.0315,1.056,0.308,1.1
2020-12-12 05:30:00,1.57776,0.46018000000000003,1.6435,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.536,0.448,1.6,1.08816,0.31738000000000005,1.1335,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.0464,0.3052,1.09
2020-12-12 06:00:00,1.62528,0.47404,1.693,0.060480000000000006,0.017640000000000003,0.063,1.5648,0.45640000000000003,1.63,1.13568,0.33124000000000003,1.183,0.060480000000000006,0.017640000000000003,0.063,1.0752,0.3136,1.12
2020-12-12 06:30:00,1.7496,0.5103,1.8225,0.0504,0.014700000000000001,0.052500000000000005,1.6992,0.49560000000000004,1.77,1.2408000000000001,0.3619,1.2925,0.0504,0.014700000000000001,0.052500000000000005,1.1904,0.3472,1.24
2020-12-12 07:00:00,1.88352,0.5493600000000001,1.962,0.04032,0.011760000000000001,0.042,1.8432,0.5376000000000001,1.92,1.34592,0.39256,1.4020000000000001,0.04032,0.011760000000000001,0.042,1.3056,0.3808,1.3599999999999999
2020-12-12 07:30:00,1.99008,0.5804400000000001,2.073,0.03168,0.00924,0.033,1.9584000000000001,0.5712,2.04,1.43328,0.41804,1.4929999999999999,0.03168,0.00924,0.033,1.4016,0.4088,1.46
2020-12-12 08:00:00,2.19744,0.64092,2.289,0.03744,0.010920000000000001,0.039,2.16,0.63,2.25,1.58304,0.46172,1.649,0.03744,0.010920000000000001,0.039,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-12 08:30:00,2.31216,0.6743800000000001,2.4085,0.05616,0.016380000000000002,0.0585,2.2560000000000002,0.658,2.35,1.65936,0.48398,1.7285,0.05616,0.016380000000000002,0.0585,1.6032000000000002,0.4676,1.67
2020-12-12 09:00:00,2.45856,0.71708,2.561,0.02976,0.00868,0.031,2.4288,0.7084,2.5300000000000002,1.81536,0.5294800000000001,1.891,0.02976,0.00868,0.031,1.7856,0.5208,1.8599999999999999
2020-12-12 09:30:00,2.5008,0.7294,2.605,0.024,0.007,0.025,2.4768,0.7224,2.58,1.8384,0.5362,1.915,0.024,0.007,0.025,1.8144,0.5292,1.8900000000000001
2020-12-12 10:00:00,2.48304,0.7242200000000001,2.5865,0.08304,0.024220000000000002,0.08650000000000001,2.4,0.7000000000000001,2.5,1.85904,0.54222,1.9365,0.08304,0.024220000000000002,0.08650000000000001,1.776,0.518,1.85
2020-12-12 10:30:00,2.55456,0.7450800000000001,2.661,0.19296000000000002,0.056280000000000004,0.201,2.3616,0.6888000000000001,2.46,1.92096,0.56028,2.001,0.19296000000000002,0.056280000000000004,0.201,1.728,0.504,1.8
2020-12-12 11:00:00,2.5166399999999998,0.73402,2.6215,0.16464,0.04802000000000001,0.1715,2.352,0.686,2.45,1.89264,0.5520200000000001,1.9715,0.16464,0.04802000000000001,0.1715,1.728,0.504,1.8
2020-12-12 11:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.21792000000000003,0.06356,0.227,2.3232,0.6776,2.42,1.9651200000000002,0.57316,2.047,0.21792000000000003,0.06356,0.227,1.7472,0.5096,1.82
2020-12-12 12:00:00,2.50944,0.73192,2.614,0.23424000000000003,0.06832,0.244,2.2752,0.6636000000000001,2.37,1.9238400000000002,0.5611200000000001,2.004,0.23424000000000003,0.06832,0.244,1.6896,0.4928,1.76
2020-12-12 12:30:00,2.5992,0.7581,2.7075,0.18,0.052500000000000005,0.1875,2.4192,0.7056,2.52,1.9752,0.5761000000000001,2.0575,0.18,0.052500000000000005,0.1875,1.7952,0.5236000000000001,1.87
2020-12-12 13:00:00,2.61264,0.76202,2.7215,0.16464,0.04802000000000001,0.1715,2.448,0.714,2.55,1.9790400000000001,0.5772200000000001,2.0615,0.16464,0.04802000000000001,0.1715,1.8144,0.5292,1.8900000000000001
2020-12-12 13:30:00,2.65008,0.7729400000000001,2.7605,0.22128,0.06454,0.2305,2.4288,0.7084,2.5300000000000002,1.9588800000000002,0.5713400000000001,2.0405,0.22128,0.06454,0.2305,1.7376,0.5068,1.81
2020-12-12 14:00:00,2.62176,0.76468,2.731,0.24096,0.07028000000000001,0.251,2.3808,0.6944,2.48,1.94976,0.5686800000000001,2.031,0.24096,0.07028000000000001,0.251,1.7088,0.4984,1.78
2020-12-12 14:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.24432,0.07126,0.2545,2.3616,0.6888000000000001,2.46,1.93392,0.56406,2.0145,0.24432,0.07126,0.2545,1.6896,0.4928,1.76
2020-12-12 15:00:00,2.5766400000000003,0.7515200000000001,2.684,0.28224000000000005,0.08232,0.294,2.2944,0.6692,2.39,1.90464,0.55552,1.984,0.28224000000000005,0.08232,0.294,1.6224,0.4732,1.69
2020-12-12 15:30:00,2.61792,0.76356,2.727,0.27552000000000004,0.08036,0.28700000000000003,2.3424,0.6832,2.44,1.92672,0.56196,2.007,0.27552000000000004,0.08036,0.28700000000000003,1.6512,0.48160000000000003,1.72
2020-12-12 16:00:00,2.61984,0.76412,2.729,0.23904000000000003,0.06972,0.249,2.3808,0.6944,2.48,1.87104,0.5457200000000001,1.949,0.23904000000000003,0.06972,0.249,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-12-12 16:30:00,2.80176,0.81718,2.9185,0.17136,0.049980000000000004,0.17850000000000002,2.6304,0.7672,2.74,2.01456,0.5875800000000001,2.0985,0.17136,0.049980000000000004,0.17850000000000002,1.8432,0.5376000000000001,1.92
2020-12-12 17:00:00,2.92272,0.8524600000000001,3.0445,0.25392000000000003,0.07406,0.2645,2.6688,0.7784000000000001,2.7800000000000002,2.2027200000000002,0.64246,2.2945,0.25392000000000003,0.07406,0.2645,1.9488,0.5684,2.03
2020-12-12 17:30:00,2.99424,0.8733200000000001,3.119,0.16224000000000002,0.04732,0.169,2.832,0.8260000000000001,2.95,2.28384,0.66612,2.379,0.16224000000000002,0.04732,0.169,2.1216,0.6188,2.21
2020-12-12 18:00:00,3.03888,0.8863400000000001,3.1655,0.11088,0.03234,0.1155,2.928,0.854,3.05,2.33808,0.6819400000000001,2.4355,0.11088,0.03234,0.1155,2.2272,0.6496000000000001,2.32
2020-12-12 18:30:00,3.0984,0.9037000000000001,3.2275,0.1512,0.0441,0.1575,2.9472,0.8596,3.07,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.1512,0.0441,0.1575,2.2176,0.6468,2.31
2020-12-12 19:00:00,2.98944,0.87192,3.114,0.20544,0.05992000000000001,0.214,2.784,0.812,2.9,2.25984,0.65912,2.354,0.20544,0.05992000000000001,0.214,2.0544000000000002,0.5992000000000001,2.14
2020-12-12 19:30:00,2.88432,0.8412600000000001,3.0045,0.11952000000000002,0.03486,0.1245,2.7648,0.8064,2.88,2.17392,0.6340600000000001,2.2645,0.11952000000000002,0.03486,0.1245,2.0544000000000002,0.5992000000000001,2.14
2020-12-12 20:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.048,0.014,0.05,2.6592000000000002,0.7756000000000001,2.77,2.0448,0.5964,2.13,0.048,0.014,0.05,1.9968,0.5824,2.08
2020-12-12 20:30:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.07248,0.021140000000000003,0.0755,2.4864,0.7252000000000001,2.59,1.9348800000000002,0.5643400000000001,2.0155,0.07248,0.021140000000000003,0.0755,1.8624,0.5432,1.94
2020-12-12 21:00:00,2.51568,0.7337400000000001,2.6205,0.13488,0.03934,0.1405,2.3808,0.6944,2.48,1.90128,0.55454,1.9805000000000001,0.13488,0.03934,0.1405,1.7664,0.5152,1.8399999999999999
2020-12-12 21:30:00,2.4072,0.7021000000000001,2.5075000000000003,0.1512,0.0441,0.1575,2.2560000000000002,0.658,2.35,1.812,0.5285000000000001,1.8875000000000002,0.1512,0.0441,0.1575,1.6608,0.4844,1.73
2020-12-12 22:00:00,2.40288,0.70084,2.503,0.10848000000000001,0.03164,0.113,2.2944,0.6692,2.39,1.75968,0.51324,1.833,0.10848000000000001,0.03164,0.113,1.6512,0.48160000000000003,1.72
2020-12-12 22:30:00,2.30352,0.67186,2.3995,0.06672,0.01946,0.0695,2.2368,0.6524,2.33,1.66992,0.48706000000000005,1.7395,0.06672,0.01946,0.0695,1.6032000000000002,0.4676,1.67
2020-12-12 23:00:00,2.03616,0.5938800000000001,2.121,0.039360000000000006,0.01148,0.041,1.9968,0.5824,2.08,1.46976,0.42868000000000006,1.5310000000000001,0.039360000000000006,0.01148,0.041,1.4304000000000001,0.4172,1.49
2020-12-12 23:30:00,1.87104,0.5457200000000001,1.949,0.08544,0.02492,0.089,1.7856,0.5208,1.8599999999999999,1.35264,0.39452000000000004,1.409,0.08544,0.02492,0.089,1.2671999999999999,0.36960000000000004,1.32
2020-12-13 00:00:00,1.7304,0.5047,1.8025,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.2792,0.37310000000000004,1.3325,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.1616,0.3388,1.21
2020-12-13 00:30:00,1.74336,0.50848,1.816,0.13056,0.03808,0.136,1.6128,0.47040000000000004,1.6800000000000002,1.30176,0.37968,1.3559999999999999,0.13056,0.03808,0.136,1.1712,0.3416,1.22
2020-12-13 01:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.11136000000000001,0.03248,0.116,1.6512,0.48160000000000003,1.72,1.30176,0.37968,1.3559999999999999,0.11136000000000001,0.03248,0.116,1.1904,0.3472,1.24
2020-12-13 01:30:00,1.74816,0.50988,1.8210000000000002,0.07776000000000001,0.022680000000000002,0.081,1.6703999999999999,0.4872,1.74,1.26816,0.36988000000000004,1.321,0.07776000000000001,0.022680000000000002,0.081,1.1904,0.3472,1.24
2020-12-13 02:00:00,1.7376,0.5068,1.81,0.096,0.028,0.1,1.6416,0.4788,1.71,1.2384,0.3612,1.29,0.096,0.028,0.1,1.1424,0.3332,1.19
2020-12-13 02:30:00,1.7332800000000002,0.50554,1.8054999999999999,0.09168000000000001,0.026740000000000003,0.0955,1.6416,0.4788,1.71,1.22448,0.35714,1.2755,0.09168000000000001,0.026740000000000003,0.0955,1.1328,0.3304,1.18
2020-12-13 03:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.060480000000000006,0.017640000000000003,0.063,1.6224,0.4732,1.69,1.1932800000000001,0.34804,1.2429999999999999,0.060480000000000006,0.017640000000000003,0.063,1.1328,0.3304,1.18
2020-12-13 03:30:00,1.62864,0.47502000000000005,1.6965,0.06384000000000001,0.01862,0.0665,1.5648,0.45640000000000003,1.63,1.14864,0.33502000000000004,1.1965,0.06384000000000001,0.01862,0.0665,1.0848,0.3164,1.13
2020-12-13 04:00:00,1.60464,0.46802000000000005,1.6715,0.03984,0.01162,0.0415,1.5648,0.45640000000000003,1.63,1.11504,0.32522,1.1615,0.03984,0.01162,0.0415,1.0752,0.3136,1.12
2020-12-13 04:30:00,1.62432,0.47376,1.6920000000000002,0.07872000000000001,0.02296,0.082,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.11552,0.32536000000000004,1.162,0.07872000000000001,0.02296,0.082,1.0368,0.3024,1.08
2020-12-13 05:00:00,1.6008,0.46690000000000004,1.6675,0.07440000000000001,0.0217,0.0775,1.5264,0.44520000000000004,1.5899999999999999,1.1016,0.32130000000000003,1.1475,0.07440000000000001,0.0217,0.0775,1.0272000000000001,0.29960000000000003,1.07
2020-12-13 05:30:00,1.596,0.4655,1.6625,0.0888,0.025900000000000003,0.0925,1.5072,0.43960000000000005,1.57,1.0872,0.3171,1.1325,0.0888,0.025900000000000003,0.0925,0.9984000000000001,0.2912,1.04
2020-12-13 06:00:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.09264000000000001,0.027020000000000002,0.0965,1.5168,0.4424,1.58,1.10064,0.32102,1.1465,0.09264000000000001,0.027020000000000002,0.0965,1.008,0.294,1.05
2020-12-13 06:30:00,1.73232,0.50526,1.8045,0.11952000000000002,0.03486,0.1245,1.6128,0.47040000000000004,1.6800000000000002,1.22352,0.35686,1.2745,0.11952000000000002,0.03486,0.1245,1.104,0.322,1.15
2020-12-13 07:00:00,1.77408,0.51744,1.8479999999999999,0.09408000000000001,0.027440000000000003,0.098,1.6800000000000002,0.49,1.75,1.25568,0.36624,1.308,0.09408000000000001,0.027440000000000003,0.098,1.1616,0.3388,1.21
2020-12-13 07:30:00,1.8758400000000002,0.54712,1.9540000000000002,0.051840000000000004,0.015120000000000001,0.054,1.824,0.532,1.9,1.33824,0.39032000000000006,1.3940000000000001,0.051840000000000004,0.015120000000000001,0.054,1.2864,0.37520000000000003,1.34
2020-12-13 08:00:00,1.9584000000000001,0.5712,2.04,0.048,0.014,0.05,1.9104,0.5572,1.99,1.4016,0.4088,1.46,0.048,0.014,0.05,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-13 08:30:00,2.14032,0.62426,2.2295,0.09552000000000001,0.027860000000000003,0.0995,2.0448,0.5964,2.13,1.56432,0.45626000000000005,1.6295000000000002,0.09552000000000001,0.027860000000000003,0.0995,1.4688,0.4284,1.53
2020-12-13 09:00:00,2.208,0.644,2.3,0.1824,0.053200000000000004,0.19,2.0256,0.5908,2.11,1.6896,0.4928,1.76,0.1824,0.053200000000000004,0.19,1.5072,0.43960000000000005,1.57
2020-12-13 09:30:00,2.32848,0.6791400000000001,2.4255,0.18768,0.054740000000000004,0.1955,2.1408,0.6244000000000001,2.23,1.8100800000000001,0.5279400000000001,1.8855,0.18768,0.054740000000000004,0.1955,1.6224,0.4732,1.69
2020-12-13 10:00:00,2.4043200000000002,0.7012600000000001,2.5045,0.23472,0.06846000000000001,0.24450000000000002,2.1696,0.6328,2.26,1.86672,0.54446,1.9445000000000001,0.23472,0.06846000000000001,0.24450000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-12-13 10:30:00,2.49024,0.7263200000000001,2.594,0.22464,0.06552000000000001,0.234,2.2656,0.6608,2.36,1.94304,0.56672,2.024,0.22464,0.06552000000000001,0.234,1.7184,0.5012,1.79
2020-12-13 11:00:00,2.60448,0.7596400000000001,2.713,0.27168000000000003,0.07924,0.28300000000000003,2.3328,0.6804,2.43,2.01888,0.58884,2.103,0.27168000000000003,0.07924,0.28300000000000003,1.7472,0.5096,1.82
