Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-13 11:30:00,2.72544,0.7949200000000001,2.839,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.3328,0.6804,2.43,2.11104,0.61572,2.199,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.7184,0.5012,1.79
2020-12-13 12:00:00,2.71584,0.79212,2.829,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.2656,0.6608,2.36,2.1494400000000002,0.62692,2.239,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.6992,0.49560000000000004,1.77
2020-12-13 12:30:00,2.8128,0.8204,2.93,0.47040000000000004,0.13720000000000002,0.49,2.3424,0.6832,2.44,2.304,0.672,2.4,0.47040000000000004,0.13720000000000002,0.49,1.8336000000000001,0.5348,1.9100000000000001
2020-12-13 13:00:00,2.8200000000000003,0.8225,2.9375,0.2952,0.08610000000000001,0.3075,2.5248,0.7364,2.63,2.2728,0.6629,2.3675,0.2952,0.08610000000000001,0.3075,1.9776,0.5768,2.06
2020-12-13 13:30:00,2.74992,0.8020600000000001,2.8645,0.46512000000000003,0.13566,0.48450000000000004,2.2848,0.6664,2.38,2.29872,0.6704600000000001,2.3945,0.46512000000000003,0.13566,0.48450000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-12-13 14:00:00,2.7024,0.7882,2.815,0.4656,0.1358,0.485,2.2368,0.6524,2.33,2.3184,0.6762,2.415,0.4656,0.1358,0.485,1.8528,0.5404,1.9300000000000002
2020-12-13 14:30:00,2.61264,0.76202,2.7215,0.42384000000000005,0.12362000000000001,0.4415,2.1888,0.6384000000000001,2.2800000000000002,2.25744,0.65842,2.3515,0.42384000000000005,0.12362000000000001,0.4415,1.8336000000000001,0.5348,1.9100000000000001
2020-12-13 15:00:00,2.60208,0.7589400000000001,2.7105,0.37488000000000005,0.10934,0.3905,2.2272,0.6496000000000001,2.32,2.17968,0.6357400000000001,2.2705,0.37488000000000005,0.10934,0.3905,1.8048000000000002,0.5264,1.88
2020-12-13 15:30:00,2.61072,0.76146,2.7195,0.37392000000000003,0.10906,0.3895,2.2368,0.6524,2.33,2.16912,0.63266,2.2595,0.37392000000000003,0.10906,0.3895,1.7952,0.5236000000000001,1.87
2020-12-13 16:00:00,2.7408,0.7994,2.855,0.40800000000000003,0.11900000000000001,0.425,2.3328,0.6804,2.43,2.3088,0.6734,2.4050000000000002,0.40800000000000003,0.11900000000000001,0.425,1.9008,0.5544,1.98
2020-12-13 16:30:00,3.01488,0.8793400000000001,3.1405,0.41328000000000004,0.12054000000000001,0.4305,2.6016,0.7588,2.71,2.51568,0.7337400000000001,2.6205,0.41328000000000004,0.12054000000000001,0.4305,2.1024,0.6132000000000001,2.19
2020-12-13 17:00:00,3.08928,0.9010400000000001,3.218,0.40128,0.11704,0.418,2.688,0.784,2.8,2.58048,0.7526400000000001,2.688,0.40128,0.11704,0.418,2.1792,0.6356,2.27
2020-12-13 17:30:00,3.07776,0.89768,3.206,0.43776000000000004,0.12768000000000002,0.456,2.64,0.77,2.75,2.56896,0.7492800000000001,2.676,0.43776000000000004,0.12768000000000002,0.456,2.1312,0.6216,2.22
2020-12-13 18:00:00,3.05136,0.8899800000000001,3.1785,0.44016000000000005,0.12838000000000002,0.4585,2.6112,0.7616,2.7199999999999998,2.54256,0.74158,2.6485000000000003,0.44016000000000005,0.12838000000000002,0.4585,2.1024,0.6132000000000001,2.19
2020-12-13 18:30:00,2.93472,0.85596,3.057,0.42912000000000006,0.12516000000000002,0.447,2.5056000000000003,0.7308,2.61,2.44512,0.71316,2.547,0.42912000000000006,0.12516000000000002,0.447,2.016,0.588,2.1
2020-12-13 19:00:00,2.80272,0.8174600000000001,2.9195,0.44112,0.12866000000000002,0.4595,2.3616,0.6888000000000001,2.46,2.35152,0.68586,2.4495,0.44112,0.12866000000000002,0.4595,1.9104,0.5572,1.99
2020-12-13 19:30:00,2.652,0.7735000000000001,2.7625,0.396,0.1155,0.41250000000000003,2.2560000000000002,0.658,2.35,2.172,0.6335000000000001,2.2625,0.396,0.1155,0.41250000000000003,1.776,0.518,1.85
2020-12-13 20:00:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.20208,0.058940000000000006,0.21050000000000002,2.3328,0.6804,2.43,1.97808,0.57694,2.0605,0.20208,0.058940000000000006,0.21050000000000002,1.776,0.518,1.85
2020-12-13 20:30:00,2.48352,0.72436,2.5869999999999997,0.20832,0.06076,0.217,2.2752,0.6636000000000001,2.37,1.87872,0.54796,1.957,0.20832,0.06076,0.217,1.6703999999999999,0.4872,1.74
2020-12-13 21:00:00,2.40768,0.7022400000000001,2.508,0.20928000000000002,0.061040000000000004,0.218,2.1984,0.6412,2.29,1.84128,0.5370400000000001,1.9180000000000001,0.20928000000000002,0.061040000000000004,0.218,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-12-13 21:30:00,2.19168,0.63924,2.283,0.30048,0.08764000000000001,0.313,1.8912,0.5516,1.97,1.7212800000000001,0.50204,1.7930000000000001,0.30048,0.08764000000000001,0.313,1.4208,0.41440000000000005,1.48
2020-12-13 22:00:00,2.07504,0.6052200000000001,2.1615,0.28944000000000003,0.08442000000000001,0.3015,1.7856,0.5208,1.8599999999999999,1.5854400000000002,0.46242000000000005,1.6515,0.28944000000000003,0.08442000000000001,0.3015,1.296,0.378,1.35
2020-12-13 22:30:00,1.90416,0.5553800000000001,1.9835,0.30096,0.08778000000000001,0.3135,1.6032000000000002,0.4676,1.67,1.50096,0.43778000000000006,1.5635,0.30096,0.08778000000000001,0.3135,1.2,0.35000000000000003,1.25
2020-12-13 23:00:00,1.71168,0.49924,1.783,0.40608000000000005,0.11844,0.423,1.3056,0.3808,1.3599999999999999,1.38528,0.40404,1.443,0.40608000000000005,0.11844,0.423,0.9792000000000001,0.2856,1.02
2020-12-13 23:30:00,1.56816,0.45738000000000006,1.6335000000000002,0.37776000000000004,0.11018000000000001,0.3935,1.1904,0.3472,1.24,1.26096,0.36778000000000005,1.3135,0.37776000000000004,0.11018000000000001,0.3935,0.8832000000000001,0.2576,0.92
2020-12-14 00:00:00,1.47408,0.42994000000000004,1.5354999999999999,0.34128000000000003,0.09954,0.35550000000000004,1.1328,0.3304,1.18,1.18608,0.34594,1.2355,0.34128000000000003,0.09954,0.35550000000000004,0.8448,0.2464,0.88
2020-12-14 00:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.3168,0.09240000000000001,0.33,1.2288000000000001,0.3584,1.28,1.344,0.392,1.4,0.3168,0.09240000000000001,0.33,1.0272000000000001,0.29960000000000003,1.07
2020-12-14 01:00:00,1.64304,0.47922000000000003,1.7115,0.30864,0.09002,0.3215,1.3344,0.38920000000000005,1.3900000000000001,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.30864,0.09002,0.3215,1.2288000000000001,0.3584,1.28
2020-12-14 01:30:00,1.6560000000000001,0.483,1.725,0.3504,0.1022,0.365,1.3056,0.3808,1.3599999999999999,1.5984,0.4662,1.665,0.3504,0.1022,0.365,1.248,0.364,1.3
2020-12-14 02:00:00,1.65168,0.48174000000000006,1.7205,0.33648,0.09814,0.35050000000000003,1.3152,0.3836,1.37,1.59408,0.46494,1.6605,0.33648,0.09814,0.35050000000000003,1.2576,0.3668,1.31
2020-12-14 02:30:00,1.6209600000000002,0.47278000000000003,1.6885,0.38256,0.11158000000000001,0.3985,1.2384,0.3612,1.29,1.63056,0.47558000000000006,1.6985000000000001,0.38256,0.11158000000000001,0.3985,1.248,0.364,1.3
2020-12-14 03:00:00,1.59552,0.46536000000000005,1.662,0.39552000000000004,0.11536,0.41200000000000003,1.2,0.35000000000000003,1.25,1.65312,0.48216000000000003,1.722,0.39552000000000004,0.11536,0.41200000000000003,1.2576,0.3668,1.31
2020-12-14 03:30:00,1.59984,0.46662000000000003,1.6665,0.30384,0.08862,0.3165,1.296,0.378,1.35,1.5614400000000002,0.45542000000000005,1.6265,0.30384,0.08862,0.3165,1.2576,0.3668,1.31
2020-12-14 04:00:00,1.5864,0.4627,1.6525,0.2424,0.0707,0.2525,1.344,0.392,1.4,1.5192,0.4431,1.5825,0.2424,0.0707,0.2525,1.2768,0.3724,1.33
2020-12-14 04:30:00,1.56864,0.45752000000000004,1.634,0.33024000000000003,0.09632,0.34400000000000003,1.2384,0.3612,1.29,1.56864,0.45752000000000004,1.634,0.33024000000000003,0.09632,0.34400000000000003,1.2384,0.3612,1.29
2020-12-14 05:00:00,1.55136,0.45248000000000005,1.616,0.34176,0.09968,0.356,1.2096,0.3528,1.26,1.58016,0.46088,1.646,0.34176,0.09968,0.356,1.2384,0.3612,1.29
2020-12-14 05:30:00,1.59792,0.46606000000000003,1.6644999999999999,0.44592000000000004,0.13006,0.4645,1.152,0.336,1.2,1.66512,0.48566000000000004,1.7345000000000002,0.44592000000000004,0.13006,0.4645,1.2192,0.3556,1.27
2020-12-14 06:00:00,1.69488,0.49434000000000006,1.7655,0.44688000000000005,0.13034,0.4655,1.248,0.364,1.3,1.64688,0.48034000000000004,1.7155,0.44688000000000005,0.13034,0.4655,1.2,0.35000000000000003,1.25
2020-12-14 06:30:00,1.7750400000000002,0.5177200000000001,1.849,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.3248,0.3864,1.38,1.54464,0.45052000000000003,1.609,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.0944,0.31920000000000004,1.1400000000000001
2020-12-14 07:00:00,2.09472,0.6109600000000001,2.182,0.43392000000000003,0.12656,0.452,1.6608,0.4844,1.73,1.7875200000000002,0.52136,1.862,0.43392000000000003,0.12656,0.452,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-14 07:30:00,2.3332800000000002,0.68054,2.4305,0.38448000000000004,0.11214,0.4005,1.9488,0.5684,2.03,1.9300800000000002,0.56294,2.0105,0.38448000000000004,0.11214,0.4005,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-14 08:00:00,2.53296,0.7387800000000001,2.6385,0.44976000000000005,0.13118000000000002,0.4685,2.0832,0.6076,2.17,2.04336,0.5959800000000001,2.1285,0.44976000000000005,0.13118000000000002,0.4685,1.5936,0.46480000000000005,1.6600000000000001
2020-12-14 08:30:00,2.57808,0.75194,2.6855,0.45648000000000005,0.13314,0.47550000000000003,2.1216,0.6188,2.21,2.04048,0.59514,2.1255,0.45648000000000005,0.13314,0.47550000000000003,1.584,0.462,1.65
2020-12-14 09:00:00,2.5180800000000003,0.7344400000000001,2.623,0.45408000000000004,0.13244,0.47300000000000003,2.064,0.602,2.15,1.74048,0.5076400000000001,1.8130000000000002,0.45408000000000004,0.13244,0.47300000000000003,1.2864,0.37520000000000003,1.34
2020-12-14 09:30:00,2.43216,0.70938,2.5335,0.46416,0.13538,0.48350000000000004,1.968,0.5740000000000001,2.05,1.70256,0.49658,1.7735,0.46416,0.13538,0.48350000000000004,1.2384,0.3612,1.29
2020-12-14 10:00:00,2.36544,0.6899200000000001,2.464,0.45504000000000006,0.13272,0.47400000000000003,1.9104,0.5572,1.99,1.73184,0.50512,1.804,0.45504000000000006,0.13272,0.47400000000000003,1.2768,0.3724,1.33
2020-12-14 10:30:00,2.292,0.6685,2.3875,0.4872,0.1421,0.5075000000000001,1.8048000000000002,0.5264,1.88,1.7448000000000001,0.5089,1.8175,0.4872,0.1421,0.5075000000000001,1.2576,0.3668,1.31
2020-12-14 11:00:00,2.28528,0.66654,2.3805,0.51888,0.15134,0.5405,1.7664,0.5152,1.8399999999999999,1.7860800000000001,0.5209400000000001,1.8605,0.51888,0.15134,0.5405,1.2671999999999999,0.36960000000000004,1.32
2020-12-14 11:30:00,2.3736,0.6923,2.4725,0.5304,0.1547,0.5525,1.8432,0.5376000000000001,1.92,1.8456000000000001,0.5383,1.9225,0.5304,0.1547,0.5525,1.3152,0.3836,1.37
2020-12-14 12:00:00,2.3448,0.6839000000000001,2.4425,0.5112,0.1491,0.5325,1.8336000000000001,0.5348,1.9100000000000001,1.788,0.5215000000000001,1.8625,0.5112,0.1491,0.5325,1.2768,0.3724,1.33
2020-12-14 12:30:00,2.49168,0.72674,2.5955,0.42768000000000006,0.12474,0.4455,2.064,0.602,2.15,1.87728,0.54754,1.9555,0.42768000000000006,0.12474,0.4455,1.4496,0.4228,1.51
2020-12-14 13:00:00,2.4700800000000003,0.7204400000000001,2.573,0.43488000000000004,0.12684,0.453,2.0352,0.5936,2.12,1.77888,0.5188400000000001,1.853,0.43488000000000004,0.12684,0.453,1.344,0.392,1.4
2020-12-14 13:30:00,2.4168,0.7049000000000001,2.5175,0.468,0.1365,0.48750000000000004,1.9488,0.5684,2.03,1.7736,0.5173,1.8475000000000001,0.468,0.1365,0.48750000000000004,1.3056,0.3808,1.3599999999999999
2020-12-14 14:00:00,2.53152,0.73836,2.637,0.40032,0.11676,0.417,2.1312,0.6216,2.22,1.7635200000000002,0.51436,1.837,0.40032,0.11676,0.417,1.3632,0.3976,1.42
2020-12-14 14:30:00,2.43072,0.70896,2.532,0.25152,0.07336000000000001,0.262,2.1792,0.6356,2.27,1.67232,0.48776,1.742,0.25152,0.07336000000000001,0.262,1.4208,0.41440000000000005,1.48
2020-12-14 15:00:00,2.43024,0.70882,2.5315,0.16464,0.04802000000000001,0.1715,2.2656,0.6608,2.36,1.56624,0.45682000000000006,1.6315,0.16464,0.04802000000000001,0.1715,1.4016,0.4088,1.46
2020-12-14 15:30:00,2.53344,0.73892,2.6390000000000002,0.15264000000000003,0.044520000000000004,0.159,2.3808,0.6944,2.48,1.61184,0.47012000000000004,1.679,0.15264000000000003,0.044520000000000004,0.159,1.4592,0.42560000000000003,1.52
2020-12-14 16:00:00,2.71296,0.7912800000000001,2.826,0.22656,0.06608,0.23600000000000002,2.4864,0.7252000000000001,2.59,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.22656,0.06608,0.23600000000000002,1.536,0.448,1.6
2020-12-14 16:30:00,3.00192,0.8755600000000001,3.127,0.30432000000000003,0.08876,0.317,2.6976,0.7868,2.81,1.98432,0.57876,2.067,0.30432000000000003,0.08876,0.317,1.6800000000000002,0.49,1.75
2020-12-14 17:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.33984000000000003,0.09912000000000001,0.354,3.0144,0.8792000000000001,3.14,2.20224,0.64232,2.294,0.33984000000000003,0.09912000000000001,0.354,1.8624,0.5432,1.94
2020-12-14 17:30:00,3.40032,0.9917600000000001,3.542,0.26112,0.07616,0.272,3.1392,0.9156000000000001,3.27,2.20032,0.64176,2.292,0.26112,0.07616,0.272,1.9392,0.5656,2.02
2020-12-14 18:00:00,3.35184,0.97762,3.4915000000000003,0.27024000000000004,0.07882,0.28150000000000003,3.0816,0.8988,3.21,2.19984,0.6416200000000001,2.2915,0.27024000000000004,0.07882,0.28150000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-12-14 18:30:00,3.3412800000000002,0.9745400000000001,3.4805,0.19248,0.05614,0.2005,3.1488,0.9184,3.2800000000000002,2.17968,0.6357400000000001,2.2705,0.19248,0.05614,0.2005,1.9872,0.5796,2.07
2020-12-14 19:00:00,3.1488,0.9184,3.2800000000000002,0.24,0.07,0.25,2.9088000000000003,0.8484,3.03,2.0832,0.6076,2.17,0.24,0.07,0.25,1.8432,0.5376000000000001,1.92
2020-12-14 19:30:00,3.02688,0.8828400000000001,3.153,0.26208000000000004,0.07644000000000001,0.273,2.7648,0.8064,2.88,1.98048,0.57764,2.063,0.26208000000000004,0.07644000000000001,0.273,1.7184,0.5012,1.79
2020-12-14 20:00:00,2.8795200000000003,0.83986,2.9995000000000003,0.32592000000000004,0.09506,0.3395,2.5536,0.7448,2.66,1.9003200000000002,0.5542600000000001,1.9795,0.32592000000000004,0.09506,0.3395,1.5744,0.4592,1.6400000000000001
2020-12-14 20:30:00,2.78208,0.81144,2.898,0.37248000000000003,0.10864000000000001,0.388,2.4096,0.7028,2.51,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.37248000000000003,0.10864000000000001,0.388,1.4208,0.41440000000000005,1.48
2020-12-14 21:00:00,2.628,0.7665000000000001,2.7375,0.3048,0.0889,0.3175,2.3232,0.6776,2.42,1.6776,0.4893,1.7475,0.3048,0.0889,0.3175,1.3728,0.40040000000000003,1.43
2020-12-14 21:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.31584,0.09212000000000001,0.329,2.16,0.63,2.25,1.61184,0.47012000000000004,1.679,0.31584,0.09212000000000001,0.329,1.296,0.378,1.35
2020-12-14 22:00:00,2.33568,0.6812400000000001,2.433,0.29088,0.08484000000000001,0.303,2.0448,0.5964,2.13,1.53888,0.44884,1.603,0.29088,0.08484000000000001,0.303,1.248,0.364,1.3
2020-12-14 22:30:00,2.14848,0.6266400000000001,2.238,0.25728,0.07504000000000001,0.268,1.8912,0.5516,1.97,1.40928,0.41104,1.468,0.25728,0.07504000000000001,0.268,1.152,0.336,1.2
2020-12-14 23:00:00,1.96656,0.5735800000000001,2.0485,0.24816000000000002,0.07238,0.2585,1.7184,0.5012,1.79,1.2945600000000002,0.37758,1.3485,0.24816000000000002,0.07238,0.2585,1.0464,0.3052,1.09
2020-12-14 23:30:00,1.85712,0.54166,1.9344999999999999,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.26192,0.36806000000000005,1.3145,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.0368,0.3024,1.08
2020-12-15 00:00:00,1.81296,0.52878,1.8885,0.25776000000000004,0.07518000000000001,0.2685,1.5552000000000001,0.4536,1.62,1.39056,0.40558000000000005,1.4485000000000001,0.25776000000000004,0.07518000000000001,0.2685,1.1328,0.3304,1.18
2020-12-15 00:30:00,1.85712,0.54166,1.9344999999999999,0.14832,0.04326000000000001,0.1545,1.7088,0.4984,1.78,1.35792,0.39606,1.4145,0.14832,0.04326000000000001,0.1545,1.2096,0.3528,1.26
2020-12-15 01:00:00,1.8230400000000002,0.5317200000000001,1.899,0.14304,0.04172,0.149,1.6800000000000002,0.49,1.75,1.25664,0.36652,1.309,0.14304,0.04172,0.149,1.1136,0.32480000000000003,1.16
2020-12-15 01:30:00,1.7544,0.5117,1.8275000000000001,0.18960000000000002,0.0553,0.1975,1.5648,0.45640000000000003,1.63,1.1208,0.3269,1.1675,0.18960000000000002,0.0553,0.1975,0.9312,0.2716,0.97
2020-12-15 02:00:00,1.6972800000000001,0.49504000000000004,1.768,0.15168,0.04424,0.158,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.0924800000000001,0.31864000000000003,1.138,0.15168,0.04424,0.158,0.9408000000000001,0.27440000000000003,0.98
2020-12-15 02:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.17808000000000002,0.05194000000000001,0.1855,1.5072,0.43960000000000005,1.57,1.09968,0.32074,1.1455,0.17808000000000002,0.05194000000000001,0.1855,0.9216000000000001,0.26880000000000004,0.96
2020-12-15 03:00:00,1.6526399999999999,0.48202000000000006,1.7215,0.13584000000000002,0.03962,0.14150000000000001,1.5168,0.4424,1.58,1.04784,0.30562,1.0915,0.13584000000000002,0.03962,0.14150000000000001,0.912,0.266,0.9500000000000001
2020-12-15 03:30:00,1.6512,0.48160000000000003,1.72,0.192,0.056,0.2,1.4592,0.42560000000000003,1.52,1.056,0.308,1.1,0.192,0.056,0.2,0.864,0.252,0.9
2020-12-15 04:00:00,1.61184,0.47012000000000004,1.679,0.21024,0.061320000000000006,0.219,1.4016,0.4088,1.46,1.04544,0.30492,1.089,0.21024,0.061320000000000006,0.219,0.8352,0.2436,0.87
2020-12-15 04:30:00,1.5964800000000001,0.46564000000000005,1.663,0.20448000000000002,0.059640000000000006,0.213,1.392,0.406,1.45,1.06848,0.31164000000000003,1.113,0.20448000000000002,0.059640000000000006,0.213,0.864,0.252,0.9
2020-12-15 05:00:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.17904,0.05222,0.1865,1.4304000000000001,0.4172,1.49,1.07184,0.31262,1.1165,0.17904,0.05222,0.1865,0.8928,0.2604,0.93
2020-12-15 05:30:00,1.6329600000000002,0.47628000000000004,1.701,0.15456,0.04508,0.161,1.4784000000000002,0.4312,1.54,1.08576,0.31668,1.131,0.15456,0.04508,0.161,0.9312,0.2716,0.97
2020-12-15 06:00:00,1.7591999999999999,0.5131,1.8325,0.156,0.0455,0.1625,1.6032000000000002,0.4676,1.67,1.1736,0.3423,1.2225,0.156,0.0455,0.1625,1.0176,0.2968,1.06
2020-12-15 06:30:00,1.99344,0.58142,2.0765,0.17904,0.05222,0.1865,1.8144,0.5292,1.8900000000000001,1.32144,0.38542000000000004,1.3765,0.17904,0.05222,0.1865,1.1424,0.3332,1.19
2020-12-15 07:00:00,2.2560000000000002,0.658,2.35,0.1824,0.053200000000000004,0.19,2.0736,0.6048,2.16,1.5072,0.43960000000000005,1.57,0.1824,0.053200000000000004,0.19,1.3248,0.3864,1.38
2020-12-15 07:30:00,2.4648,0.7189,2.5675,0.2472,0.0721,0.2575,2.2176,0.6468,2.31,1.5816,0.46130000000000004,1.6475,0.2472,0.0721,0.2575,1.3344,0.38920000000000005,1.3900000000000001
2020-12-15 08:00:00,2.7336,0.7973,2.8475,0.12240000000000001,0.0357,0.1275,2.6112,0.7616,2.7199999999999998,1.7832,0.5201,1.8575,0.12240000000000001,0.0357,0.1275,1.6608,0.4844,1.73
2020-12-15 08:30:00,2.8416,0.8288000000000001,2.96,0.12480000000000001,0.0364,0.13,2.7168,0.7924,2.83,1.8912,0.5516,1.97,0.12480000000000001,0.0364,0.13,1.7664,0.5152,1.8399999999999999
2020-12-15 09:00:00,2.85888,0.83384,2.9779999999999998,0.17088,0.04984,0.178,2.688,0.784,2.8,1.96608,0.5734400000000001,2.048,0.17088,0.04984,0.178,1.7952,0.5236000000000001,1.87
2020-12-15 09:30:00,2.7216,0.7938000000000001,2.835,0.264,0.077,0.275,2.4576000000000002,0.7168,2.56,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.264,0.077,0.275,1.6416,0.4788,1.71
2020-12-15 10:00:00,2.63232,0.7677600000000001,2.742,0.26112,0.07616,0.272,2.3712,0.6916,2.47,1.8643200000000002,0.54376,1.9420000000000002,0.26112,0.07616,0.272,1.6032000000000002,0.4676,1.67
2020-12-15 10:30:00,2.54304,0.74172,2.649,0.20064,0.05852,0.209,2.3424,0.6832,2.44,1.88064,0.54852,1.959,0.20064,0.05852,0.209,1.6800000000000002,0.49,1.75
2020-12-15 11:00:00,2.47056,0.7205800000000001,2.5735,0.20496,0.05978000000000001,0.21350000000000002,2.2656,0.6608,2.36,1.89456,0.5525800000000001,1.9735,0.20496,0.05978000000000001,0.21350000000000002,1.6896,0.4928,1.76
2020-12-15 11:30:00,2.4432,0.7126,2.545,0.23520000000000002,0.06860000000000001,0.245,2.208,0.644,2.3,1.8768,0.5474,1.955,0.23520000000000002,0.06860000000000001,0.245,1.6416,0.4788,1.71
2020-12-15 12:00:00,2.46144,0.7179200000000001,2.564,0.25344,0.07392,0.264,2.208,0.644,2.3,1.84704,0.5387200000000001,1.924,0.25344,0.07392,0.264,1.5936,0.46480000000000005,1.6600000000000001
2020-12-15 12:30:00,2.61984,0.76412,2.729,0.25824,0.07532000000000001,0.269,2.3616,0.6888000000000001,2.46,1.83264,0.53452,1.909,0.25824,0.07532000000000001,0.269,1.5744,0.4592,1.6400000000000001
2020-12-15 13:00:00,2.60016,0.75838,2.7085,0.26736000000000004,0.07798000000000001,0.2785,2.3328,0.6804,2.43,1.83216,0.5343800000000001,1.9085,0.26736000000000004,0.07798000000000001,0.2785,1.5648,0.45640000000000003,1.63
2020-12-15 13:30:00,2.54832,0.74326,2.6545,0.26352000000000003,0.07686000000000001,0.2745,2.2848,0.6664,2.38,1.76112,0.51366,1.8345,0.26352000000000003,0.07686000000000001,0.2745,1.4976,0.4368,1.56
2020-12-15 14:00:00,2.59008,0.7554400000000001,2.698,0.27648,0.08064,0.28800000000000003,2.3136,0.6748000000000001,2.41,1.8700800000000002,0.54544,1.948,0.27648,0.08064,0.28800000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-12-15 14:30:00,2.55744,0.74592,2.664,0.25344,0.07392,0.264,2.304,0.672,2.4,1.77984,0.51912,1.854,0.25344,0.07392,0.264,1.5264,0.44520000000000004,1.5899999999999999
2020-12-15 15:00:00,2.59872,0.7579600000000001,2.707,0.30432000000000003,0.08876,0.317,2.2944,0.6692,2.39,1.81152,0.52836,1.887,0.30432000000000003,0.08876,0.317,1.5072,0.43960000000000005,1.57
2020-12-15 15:30:00,2.7144,0.7917000000000001,2.8275,0.2664,0.0777,0.2775,2.448,0.714,2.55,1.8216,0.5313,1.8975,0.2664,0.0777,0.2775,1.5552000000000001,0.4536,1.62
2020-12-15 16:00:00,2.9150400000000003,0.8502200000000001,3.0365,0.17904,0.05222,0.1865,2.7359999999999998,0.798,2.85,1.9358400000000002,0.56462,2.0165,0.17904,0.05222,0.1865,1.7568000000000001,0.5124000000000001,1.83
2020-12-15 16:30:00,3.02736,0.8829800000000001,3.1535,0.22416000000000003,0.06538000000000001,0.2335,2.8032,0.8176,2.92,2.06736,0.6029800000000001,2.1535,0.22416000000000003,0.06538000000000001,0.2335,1.8432,0.5376000000000001,1.92
2020-12-15 17:00:00,3.19632,0.9322600000000001,3.3295,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.9952,0.8736,3.12,2.21712,0.64666,2.3095,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.016,0.588,2.1
2020-12-15 17:30:00,3.42384,0.9986200000000001,3.5665,0.19824000000000003,0.05782,0.20650000000000002,3.2256,0.9408000000000001,3.36,2.37744,0.69342,2.4765,0.19824000000000003,0.05782,0.20650000000000002,2.1792,0.6356,2.27
2020-12-15 18:00:00,3.528,1.029,3.675,0.2064,0.060200000000000004,0.215,3.3216,0.9688,3.46,2.424,0.707,2.525,0.2064,0.060200000000000004,0.215,2.2176,0.6468,2.31
2020-12-15 18:30:00,3.4032,0.9926,3.545,0.2928,0.0854,0.305,3.1104,0.9072,3.24,2.3376,0.6818000000000001,2.435,0.2928,0.0854,0.305,2.0448,0.5964,2.13
2020-12-15 19:00:00,3.28032,0.95676,3.417,0.23712000000000003,0.06916,0.247,3.0432,0.8876000000000001,3.17,2.16672,0.6319600000000001,2.257,0.23712000000000003,0.06916,0.247,1.9296000000000002,0.5628000000000001,2.01
2020-12-15 19:30:00,3.1656,0.9233,3.2975,0.1416,0.0413,0.14750000000000002,3.024,0.882,3.15,2.0328,0.5929,2.1175,0.1416,0.0413,0.14750000000000002,1.8912,0.5516,1.97
2020-12-15 20:00:00,3.05712,0.8916600000000001,3.1845,0.11952000000000002,0.03486,0.1245,2.9376,0.8568,3.06,1.97232,0.57526,2.0545,0.11952000000000002,0.03486,0.1245,1.8528,0.5404,1.9300000000000002
2020-12-15 20:30:00,2.92224,0.8523200000000001,3.044,0.12864,0.037520000000000005,0.134,2.7936,0.8148000000000001,2.91,1.8662400000000001,0.54432,1.944,0.12864,0.037520000000000005,0.134,1.7376,0.5068,1.81
2020-12-15 21:00:00,2.7552,0.8036000000000001,2.87,0.0864,0.0252,0.09,2.6688,0.7784000000000001,2.7800000000000002,1.7856,0.5208,1.8599999999999999,0.0864,0.0252,0.09,1.6992,0.49560000000000004,1.77
2020-12-15 21:30:00,2.55504,0.7452200000000001,2.6615,0.10704000000000001,0.03122,0.1115,2.448,0.714,2.55,1.6526399999999999,0.48202000000000006,1.7215,0.10704000000000001,0.03122,0.1115,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-15 22:00:00,2.39856,0.6995800000000001,2.4985,0.11376000000000001,0.03318,0.11850000000000001,2.2848,0.6664,2.38,1.60176,0.46718000000000004,1.6684999999999999,0.11376000000000001,0.03318,0.11850000000000001,1.488,0.434,1.55
2020-12-15 22:30:00,2.30016,0.67088,2.396,0.11136000000000001,0.03248,0.116,2.1888,0.6384000000000001,2.2800000000000002,1.58016,0.46088,1.646,0.11136000000000001,0.03248,0.116,1.4688,0.4284,1.53
2020-12-15 23:00:00,2.01792,0.5885600000000001,2.102,0.10752,0.031360000000000006,0.112,1.9104,0.5572,1.99,1.35552,0.39536000000000004,1.412,0.10752,0.031360000000000006,0.112,1.248,0.364,1.3
2020-12-15 23:30:00,1.8110400000000002,0.52822,1.8865,0.12144,0.03542,0.1265,1.6896,0.4928,1.76,1.20624,0.35182,1.2565,0.12144,0.03542,0.1265,1.0848,0.3164,1.13
2020-12-16 00:00:00,1.69632,0.49476000000000003,1.767,0.18912,0.05516000000000001,0.197,1.5072,0.43960000000000005,1.57,1.1875200000000001,0.34636,1.237,0.18912,0.05516000000000001,0.197,0.9984000000000001,0.2912,1.04
2020-12-16 00:30:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.2712,0.0791,0.28250000000000003,1.4208,0.41440000000000005,1.48,1.1832,0.3451,1.2325,0.2712,0.0791,0.28250000000000003,0.912,0.266,0.9500000000000001
2020-12-16 01:00:00,1.7092800000000001,0.49854000000000004,1.7805,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.4784000000000002,0.4312,1.54,1.18128,0.34454,1.2305,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.9504,0.2772,0.99
2020-12-16 01:30:00,1.72368,0.5027400000000001,1.7955,0.13968,0.040740000000000005,0.14550000000000002,1.584,0.462,1.65,1.16688,0.34034000000000003,1.2155,0.13968,0.040740000000000005,0.14550000000000002,1.0272000000000001,0.29960000000000003,1.07
2020-12-16 02:00:00,1.66464,0.48552000000000006,1.734,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4976,0.4368,1.56,1.15584,0.33712000000000003,1.204,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.9888,0.2884,1.03
2020-12-16 02:30:00,1.6569600000000002,0.48328000000000004,1.726,0.24576000000000003,0.07168000000000001,0.256,1.4112,0.4116,1.47,1.14816,0.33488,1.196,0.24576000000000003,0.07168000000000001,0.256,0.9024000000000001,0.2632,0.9400000000000001
2020-12-16 03:00:00,1.65504,0.48272000000000004,1.724,0.17664000000000002,0.05152,0.184,1.4784000000000002,0.4312,1.54,1.11744,0.32592000000000004,1.164,0.17664000000000002,0.05152,0.184,0.9408000000000001,0.27440000000000003,0.98
2020-12-16 03:30:00,1.59456,0.46508000000000005,1.661,0.28896000000000005,0.08428000000000001,0.301,1.3056,0.3808,1.3599999999999999,1.10496,0.32228,1.151,0.28896000000000005,0.08428000000000001,0.301,0.8160000000000001,0.23800000000000002,0.85
2020-12-16 04:00:00,1.57152,0.45836000000000005,1.637,0.34272,0.09996000000000001,0.357,1.2288000000000001,0.3584,1.28,1.13952,0.33236000000000004,1.187,0.34272,0.09996000000000001,0.357,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-12-16 04:30:00,1.52736,0.44548000000000004,1.591,0.38496,0.11228,0.401,1.1424,0.3332,1.19,1.17216,0.34188,1.221,0.38496,0.11228,0.401,0.7872,0.2296,0.8200000000000001
2020-12-16 05:00:00,1.52304,0.44422000000000006,1.5865,0.40944,0.11942000000000001,0.42650000000000005,1.1136,0.32480000000000003,1.16,1.16784,0.34062000000000003,1.2165,0.40944,0.11942000000000001,0.42650000000000005,0.7584000000000001,0.2212,0.79
2020-12-16 05:30:00,1.56864,0.45752000000000004,1.634,0.36864,0.10752,0.384,1.2,0.35000000000000003,1.25,1.18464,0.34552000000000005,1.234,0.36864,0.10752,0.384,0.8160000000000001,0.23800000000000002,0.85
2020-12-16 06:00:00,1.63584,0.47712000000000004,1.704,0.31104000000000004,0.09072000000000001,0.324,1.3248,0.3864,1.38,1.21344,0.35392,1.264,0.31104000000000004,0.09072000000000001,0.324,0.9024000000000001,0.2632,0.9400000000000001
2020-12-16 06:30:00,1.9876800000000001,0.57974,2.0705,0.43248000000000003,0.12614,0.4505,1.5552000000000001,0.4536,1.62,1.57488,0.45934,1.6405,0.43248000000000003,0.12614,0.4505,1.1424,0.3332,1.19
2020-12-16 07:00:00,2.26656,0.66108,2.3609999999999998,0.46176000000000006,0.13468000000000002,0.481,1.8048000000000002,0.5264,1.88,1.72896,0.5042800000000001,1.8010000000000002,0.46176000000000006,0.13468000000000002,0.481,1.2671999999999999,0.36960000000000004,1.32
2020-12-16 07:30:00,2.5608,0.7469,2.6675,0.468,0.1365,0.48750000000000004,2.0928,0.6104,2.18,1.8888,0.5509000000000001,1.9675,0.468,0.1365,0.48750000000000004,1.4208,0.41440000000000005,1.48
2020-12-16 08:00:00,2.85456,0.8325800000000001,2.9735,0.46416,0.13538,0.48350000000000004,2.3904,0.6972,2.49,2.05776,0.60018,2.1435,0.46416,0.13538,0.48350000000000004,1.5936,0.46480000000000005,1.6600000000000001
2020-12-16 08:30:00,2.8224,0.8232,2.94,0.45120000000000005,0.1316,0.47000000000000003,2.3712,0.6916,2.47,1.9584000000000001,0.5712,2.04,0.45120000000000005,0.1316,0.47000000000000003,1.5072,0.43960000000000005,1.57
2020-12-16 09:00:00,2.85264,0.8320200000000001,2.9715,0.44304000000000004,0.12922,0.4615,2.4096,0.7028,2.51,1.9406400000000001,0.5660200000000001,2.0215,0.44304000000000004,0.12922,0.4615,1.4976,0.4368,1.56
2020-12-16 09:30:00,2.8075200000000002,0.81886,2.9245,0.44592000000000004,0.13006,0.4645,2.3616,0.6888000000000001,2.46,1.93392,0.56406,2.0145,0.44592000000000004,0.13006,0.4645,1.488,0.434,1.55
2020-12-16 10:00:00,2.7624,0.8057000000000001,2.8775,0.45840000000000003,0.1337,0.47750000000000004,2.304,0.672,2.4,1.9656,0.5733,2.0475,0.45840000000000003,0.1337,0.47750000000000004,1.5072,0.43960000000000005,1.57
2020-12-16 10:30:00,2.70576,0.7891800000000001,2.8185000000000002,0.46896000000000004,0.13678,0.48850000000000005,2.2368,0.6524,2.33,1.88976,0.55118,1.9685000000000001,0.46896000000000004,0.13678,0.48850000000000005,1.4208,0.41440000000000005,1.48
2020-12-16 11:00:00,2.68896,0.7842800000000001,2.801,0.47136000000000006,0.13748000000000002,0.491,2.2176,0.6468,2.31,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.47136000000000006,0.13748000000000002,0.491,1.4304000000000001,0.4172,1.49
2020-12-16 11:30:00,2.8008,0.8169000000000001,2.9175,0.45840000000000003,0.1337,0.47750000000000004,2.3424,0.6832,2.44,1.9752,0.5761000000000001,2.0575,0.45840000000000003,0.1337,0.47750000000000004,1.5168,0.4424,1.58
2020-12-16 12:00:00,2.88192,0.8405600000000001,3.002,0.45312,0.13216,0.47200000000000003,2.4288,0.7084,2.5300000000000002,2.01792,0.5885600000000001,2.102,0.45312,0.13216,0.47200000000000003,1.5648,0.45640000000000003,1.63
2020-12-16 12:30:00,2.99328,0.87304,3.118,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.6016,0.7588,2.71,2.04288,0.59584,2.128,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.6512,0.48160000000000003,1.72
2020-12-16 13:00:00,2.9275200000000003,0.8538600000000001,3.0495,0.43152,0.12586,0.4495,2.496,0.728,2.6,2.02512,0.5906600000000001,2.1095,0.43152,0.12586,0.4495,1.5936,0.46480000000000005,1.6600000000000001
2020-12-16 13:30:00,2.96976,0.8661800000000001,3.0935,0.45456,0.13258,0.47350000000000003,2.5152,0.7336,2.62,2.00016,0.58338,2.0835,0.45456,0.13258,0.47350000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-16 14:00:00,2.95008,0.8604400000000001,3.073,0.44448000000000004,0.12964,0.463,2.5056000000000003,0.7308,2.61,1.99008,0.5804400000000001,2.073,0.44448000000000004,0.12964,0.463,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-16 14:30:00,2.91024,0.84882,3.0315,0.43344000000000005,0.12642,0.4515,2.4768,0.7224,2.58,1.95984,0.57162,2.0415,0.43344000000000005,0.12642,0.4515,1.5264,0.44520000000000004,1.5899999999999999
2020-12-16 15:00:00,2.94048,0.8576400000000001,3.063,0.31968,0.09324,0.333,2.6208,0.7644000000000001,2.73,1.9228800000000001,0.56084,2.003,0.31968,0.09324,0.333,1.6032000000000002,0.4676,1.67
2020-12-16 15:30:00,3.01344,0.87892,3.1390000000000002,0.03744,0.010920000000000001,0.039,2.976,0.868,3.1,1.86144,0.5429200000000001,1.939,0.03744,0.010920000000000001,0.039,1.824,0.532,1.9
2020-12-16 16:00:00,3.1776,0.9268000000000001,3.31,0.057600000000000005,0.016800000000000002,0.06,3.12,0.91,3.25,1.9968,0.5824,2.08,0.057600000000000005,0.016800000000000002,0.06,1.9392,0.5656,2.02
2020-12-16 16:30:00,3.2616,0.9513,3.3975,0.1032,0.030100000000000002,0.1075,3.1584,0.9212,3.29,2.1672000000000002,0.6321,2.2575,0.1032,0.030100000000000002,0.1075,2.064,0.602,2.15
2020-12-16 17:00:00,3.33456,0.9725800000000001,3.4735,0.10896000000000002,0.03178,0.1135,3.2256,0.9408000000000001,3.36,2.15376,0.6281800000000001,2.2435,0.10896000000000002,0.03178,0.1135,2.0448,0.5964,2.13
2020-12-16 17:30:00,3.38112,0.98616,3.5220000000000002,0.14592000000000002,0.04256,0.152,3.2352,0.9436,3.37,2.23872,0.6529600000000001,2.332,0.14592000000000002,0.04256,0.152,2.0928,0.6104,2.18
2020-12-16 18:00:00,3.4540800000000003,1.00744,3.598,0.14208,0.041440000000000005,0.148,3.312,0.966,3.45,2.31168,0.6742400000000001,2.408,0.14208,0.041440000000000005,0.148,2.1696,0.6328,2.26
2020-12-16 18:30:00,3.46416,1.01038,3.6085000000000003,0.11376000000000001,0.03318,0.11850000000000001,3.3504,0.9772000000000001,3.49,2.25456,0.65758,2.3485,0.11376000000000001,0.03318,0.11850000000000001,2.1408,0.6244000000000001,2.23
2020-12-16 19:00:00,3.2664,0.9527,3.4025,0.1464,0.0427,0.1525,3.12,0.91,3.25,2.1528,0.6279,2.2425,0.1464,0.0427,0.1525,2.0064,0.5852,2.09
2020-12-16 19:30:00,3.13824,0.91532,3.269,0.19104000000000002,0.055720000000000006,0.199,2.9472,0.8596,3.07,2.07264,0.6045200000000001,2.159,0.19104000000000002,0.055720000000000006,0.199,1.8816000000000002,0.5488000000000001,1.96
2020-12-16 20:00:00,3.01296,0.8787800000000001,3.1385,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.8704,0.8372,2.99,1.96656,0.5735800000000001,2.0485,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.824,0.532,1.9
2020-12-16 20:30:00,2.86752,0.8363600000000001,2.987,0.17952,0.052360000000000004,0.187,2.688,0.784,2.8,1.7635200000000002,0.51436,1.837,0.17952,0.052360000000000004,0.187,1.584,0.462,1.65
2020-12-16 21:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.27552000000000004,0.08036,0.28700000000000003,2.448,0.714,2.55,1.67712,0.48916000000000004,1.7469999999999999,0.27552000000000004,0.08036,0.28700000000000003,1.4016,0.4088,1.46
2020-12-16 21:30:00,2.69136,0.78498,2.8035,0.21456000000000003,0.06258000000000001,0.2235,2.4768,0.7224,2.58,1.70256,0.49658,1.7735,0.21456000000000003,0.06258000000000001,0.2235,1.488,0.434,1.55
2020-12-16 22:00:00,2.54544,0.7424200000000001,2.6515,0.19344000000000003,0.056420000000000005,0.2015,2.352,0.686,2.45,1.6526399999999999,0.48202000000000006,1.7215,0.19344000000000003,0.056420000000000005,0.2015,1.4592,0.42560000000000003,1.52
2020-12-16 22:30:00,2.23584,0.65212,2.329,0.29664,0.08652000000000001,0.309,1.9392,0.5656,2.02,1.4486400000000001,0.42252000000000006,1.509,0.29664,0.08652000000000001,0.309,1.152,0.336,1.2
2020-12-16 23:00:00,2.06544,0.6024200000000001,2.1515,0.22224000000000002,0.06482,0.2315,1.8432,0.5376000000000001,1.92,1.36464,0.39802000000000004,1.4215,0.22224000000000002,0.06482,0.2315,1.1424,0.3332,1.19
2020-12-16 23:30:00,1.95744,0.5709200000000001,2.039,0.17184000000000002,0.050120000000000005,0.179,1.7856,0.5208,1.8599999999999999,1.35264,0.39452000000000004,1.409,0.17184000000000002,0.050120000000000005,0.179,1.1808,0.34440000000000004,1.23
2020-12-17 00:00:00,1.8648,0.5439,1.9425,0.1752,0.0511,0.1825,1.6896,0.4928,1.76,1.308,0.3815,1.3625,0.1752,0.0511,0.1825,1.1328,0.3304,1.18
2020-12-17 00:30:00,1.77888,0.5188400000000001,1.853,0.11808,0.034440000000000005,0.123,1.6608,0.4844,1.73,1.14528,0.33404,1.193,0.11808,0.034440000000000005,0.123,1.0272000000000001,0.29960000000000003,1.07
2020-12-17 01:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.09744000000000001,0.02842,0.1015,1.7184,0.5012,1.79,1.14384,0.33362,1.1915,0.09744000000000001,0.02842,0.1015,1.0464,0.3052,1.09
2020-12-17 01:30:00,1.8283200000000002,0.5332600000000001,1.9045,0.18672000000000002,0.05446,0.1945,1.6416,0.4788,1.71,1.13712,0.33166,1.1844999999999999,0.18672000000000002,0.05446,0.1945,0.9504,0.2772,0.99
2020-12-17 02:00:00,1.80144,0.52542,1.8765,0.14064000000000002,0.04102,0.14650000000000002,1.6608,0.4844,1.73,1.1102400000000001,0.32382000000000005,1.1565,0.14064000000000002,0.04102,0.14650000000000002,0.9696,0.2828,1.01
2020-12-17 02:30:00,1.8024,0.5257000000000001,1.8775,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6032000000000002,0.4676,1.67,1.1304,0.3297,1.1775,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.9312,0.2716,0.97
2020-12-17 03:00:00,1.74816,0.50988,1.8210000000000002,0.16416,0.047880000000000006,0.171,1.584,0.462,1.65,1.10496,0.32228,1.151,0.16416,0.047880000000000006,0.171,0.9408000000000001,0.27440000000000003,0.98
2020-12-17 03:30:00,1.67568,0.48874000000000006,1.7455,0.13008,0.03794,0.1355,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.07088,0.31234,1.1155,0.13008,0.03794,0.1355,0.9408000000000001,0.27440000000000003,0.98
2020-12-17 04:00:00,1.6488,0.48090000000000005,1.7175,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4496,0.4228,1.51,1.0728,0.3129,1.1175,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8736,0.2548,0.91
2020-12-17 04:30:00,1.66368,0.48524000000000006,1.733,0.23328000000000002,0.06804,0.243,1.4304000000000001,0.4172,1.49,1.09728,0.32004000000000005,1.143,0.23328000000000002,0.06804,0.243,0.864,0.252,0.9
2020-12-17 05:00:00,1.6608,0.4844,1.73,0.2592,0.0756,0.27,1.4016,0.4088,1.46,1.0944,0.31920000000000004,1.1400000000000001,0.2592,0.0756,0.27,0.8352,0.2436,0.87
2020-12-17 05:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.33168000000000003,0.09674,0.34550000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.11888,0.32634,1.1655,0.33168000000000003,0.09674,0.34550000000000003,0.7872,0.2296,0.8200000000000001
2020-12-17 06:00:00,1.8048000000000002,0.5264,1.88,0.30720000000000003,0.0896,0.32,1.4976,0.4368,1.56,1.2096,0.3528,1.26,0.30720000000000003,0.0896,0.32,0.9024000000000001,0.2632,0.9400000000000001
2020-12-17 06:30:00,2.05488,0.5993400000000001,2.1405,0.30768,0.08974000000000001,0.3205,1.7472,0.5096,1.82,1.39248,0.40614000000000006,1.4505,0.30768,0.08974000000000001,0.3205,1.0848,0.3164,1.13
2020-12-17 07:00:00,2.38752,0.6963600000000001,2.487,0.31392000000000003,0.09156,0.327,2.0736,0.6048,2.16,1.6675200000000001,0.48636,1.737,0.31392000000000003,0.09156,0.327,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-17 07:30:00,2.628,0.7665000000000001,2.7375,0.2856,0.0833,0.2975,2.3424,0.6832,2.44,1.7544,0.5117,1.8275000000000001,0.2856,0.0833,0.2975,1.4688,0.4284,1.53
2020-12-17 08:00:00,2.84736,0.8304800000000001,2.966,0.25536000000000003,0.07448,0.266,2.592,0.756,2.7,1.84896,0.5392800000000001,1.9260000000000002,0.25536000000000003,0.07448,0.266,1.5936,0.46480000000000005,1.6600000000000001
2020-12-17 08:30:00,2.88432,0.8412600000000001,3.0045,0.24432,0.07126,0.2545,2.64,0.77,2.75,1.85712,0.54166,1.9344999999999999,0.24432,0.07126,0.2545,1.6128,0.47040000000000004,1.6800000000000002
2020-12-17 09:00:00,2.94864,0.8600200000000001,3.0715,0.27024000000000004,0.07882,0.28150000000000003,2.6784,0.7812,2.79,1.93104,0.56322,2.0115,0.27024000000000004,0.07882,0.28150000000000003,1.6608,0.4844,1.73
2020-12-17 09:30:00,2.9088000000000003,0.8484,3.03,0.24,0.07,0.25,2.6688,0.7784000000000001,2.7800000000000002,1.92,0.56,2.0,0.24,0.07,0.25,1.6800000000000002,0.49,1.75
2020-12-17 10:00:00,2.7912,0.8141,2.9075,0.18960000000000002,0.0553,0.1975,2.6016,0.7588,2.71,1.9176000000000002,0.5593,1.9975,0.18960000000000002,0.0553,0.1975,1.728,0.504,1.8
2020-12-17 10:30:00,2.70384,0.7886200000000001,2.8165,0.14064000000000002,0.04102,0.14650000000000002,2.5632,0.7476,2.67,1.90704,0.55622,1.9865,0.14064000000000002,0.04102,0.14650000000000002,1.7664,0.5152,1.8399999999999999
2020-12-17 11:00:00,2.616,0.763,2.725,0.14880000000000002,0.0434,0.155,2.4672,0.7196,2.5700000000000003,1.8384,0.5362,1.915,0.14880000000000002,0.0434,0.155,1.6896,0.4928,1.76
2020-12-17 11:30:00,2.54976,0.74368,2.656,0.22656,0.06608,0.23600000000000002,2.3232,0.6776,2.42,1.82016,0.53088,1.896,0.22656,0.06608,0.23600000000000002,1.5936,0.46480000000000005,1.6600000000000001
2020-12-17 12:00:00,2.47872,0.72296,2.582,0.29952,0.08736000000000001,0.312,2.1792,0.6356,2.27,1.90272,0.55496,1.982,0.29952,0.08736000000000001,0.312,1.6032000000000002,0.4676,1.67
2020-12-17 12:30:00,2.43888,0.7113400000000001,2.5404999999999998,0.32688,0.09534000000000001,0.3405,2.112,0.616,2.2,2.07408,0.60494,2.1605,0.32688,0.09534000000000001,0.3405,1.7472,0.5096,1.82
2020-12-17 13:00:00,2.39088,0.6973400000000001,2.4905,0.25968,0.07574,0.2705,2.1312,0.6216,2.22,2.03568,0.59374,2.1205,0.25968,0.07574,0.2705,1.776,0.518,1.85
2020-12-17 13:30:00,2.36928,0.6910400000000001,2.468,0.31488000000000005,0.09184,0.328,2.0544000000000002,0.5992000000000001,2.14,1.92768,0.5622400000000001,2.008,0.31488000000000005,0.09184,0.328,1.6128,0.47040000000000004,1.6800000000000002
2020-12-17 14:00:00,2.52144,0.7354200000000001,2.6265,0.30384,0.08862,0.3165,2.2176,0.6468,2.31,2.05104,0.5982200000000001,2.1365,0.30384,0.08862,0.3165,1.7472,0.5096,1.82
2020-12-17 14:30:00,2.41488,0.7043400000000001,2.5155000000000003,0.19728,0.05754000000000001,0.20550000000000002,2.2176,0.6468,2.31,1.89648,0.5531400000000001,1.9755,0.19728,0.05754000000000001,0.20550000000000002,1.6992,0.49560000000000004,1.77
2020-12-17 15:00:00,2.4984,0.7287,2.6025,0.19440000000000002,0.0567,0.2025,2.304,0.672,2.4,1.932,0.5635,2.0125,0.19440000000000002,0.0567,0.2025,1.7376,0.5068,1.81
2020-12-17 15:30:00,2.55984,0.7466200000000001,2.6665,0.21744000000000002,0.06342,0.2265,2.3424,0.6832,2.44,1.98384,0.57862,2.0665,0.21744000000000002,0.06342,0.2265,1.7664,0.5152,1.8399999999999999
2020-12-17 16:00:00,2.65488,0.77434,2.7655000000000003,0.30288000000000004,0.08834,0.3155,2.352,0.686,2.45,2.08848,0.60914,2.1755,0.30288000000000004,0.08834,0.3155,1.7856,0.5208,1.8599999999999999
2020-12-17 16:30:00,2.8492800000000003,0.8310400000000001,2.968,0.23808,0.06944,0.248,2.6112,0.7616,2.7199999999999998,2.23488,0.6518400000000001,2.328,0.23808,0.06944,0.248,1.9968,0.5824,2.08
2020-12-17 17:00:00,2.99184,0.8726200000000001,3.1165,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.7552,0.8036000000000001,2.87,2.44464,0.7130200000000001,2.5465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.208,0.644,2.3
2020-12-17 17:30:00,3.06048,0.8926400000000001,3.188,0.36288000000000004,0.10584,0.378,2.6976,0.7868,2.81,2.53248,0.7386400000000001,2.638,0.36288000000000004,0.10584,0.378,2.1696,0.6328,2.26
2020-12-17 18:00:00,3.09504,0.9027200000000001,3.224,0.43584000000000006,0.12712,0.454,2.6592000000000002,0.7756000000000001,2.77,2.54784,0.7431200000000001,2.654,0.43584000000000006,0.12712,0.454,2.112,0.616,2.2
2020-12-17 18:30:00,3.00768,0.87724,3.133,0.41568000000000005,0.12124000000000001,0.433,2.592,0.756,2.7,2.43168,0.7092400000000001,2.533,0.41568000000000005,0.12124000000000001,0.433,2.016,0.588,2.1
2020-12-17 19:00:00,3.0096,0.8778,3.135,0.456,0.133,0.47500000000000003,2.5536,0.7448,2.66,2.4432,0.7126,2.545,0.456,0.133,0.47500000000000003,1.9872,0.5796,2.07
2020-12-17 19:30:00,2.88048,0.8401400000000001,3.0005,0.47088,0.13734000000000002,0.49050000000000005,2.4096,0.7028,2.51,2.35248,0.6861400000000001,2.4505,0.47088,0.13734000000000002,0.49050000000000005,1.8816000000000002,0.5488000000000001,1.96
2020-12-17 20:00:00,2.8008,0.8169000000000001,2.9175,0.468,0.1365,0.48750000000000004,2.3328,0.6804,2.43,2.2632,0.6601,2.3575,0.468,0.1365,0.48750000000000004,1.7952,0.5236000000000001,1.87
2020-12-17 20:30:00,2.60448,0.7596400000000001,2.713,0.45408000000000004,0.13244,0.47300000000000003,2.1504,0.6272,2.24,2.10528,0.61404,2.193,0.45408000000000004,0.13244,0.47300000000000003,1.6512,0.48160000000000003,1.72
2020-12-17 21:00:00,2.42592,0.7075600000000001,2.527,0.45792000000000005,0.13356,0.47700000000000004,1.968,0.5740000000000001,2.05,1.98432,0.57876,2.067,0.45792000000000005,0.13356,0.47700000000000004,1.5264,0.44520000000000004,1.5899999999999999
2020-12-17 21:30:00,2.30208,0.67144,2.398,0.45888,0.13384000000000001,0.47800000000000004,1.8432,0.5376000000000001,1.92,1.9180800000000002,0.55944,1.998,0.45888,0.13384000000000001,0.47800000000000004,1.4592,0.42560000000000003,1.52
2020-12-17 22:00:00,2.15328,0.62804,2.243,0.47328000000000003,0.13804000000000002,0.493,1.6800000000000002,0.49,1.75,1.7692800000000002,0.51604,1.843,0.47328000000000003,0.13804000000000002,0.493,1.296,0.378,1.35
2020-12-17 22:30:00,1.99104,0.58072,2.074,0.47424000000000005,0.13832,0.494,1.5168,0.4424,1.58,1.64544,0.47992,1.714,0.47424000000000005,0.13832,0.494,1.1712,0.3416,1.22
2020-12-17 23:00:00,1.87344,0.54642,1.9515,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4016,0.4088,1.46,1.56624,0.45682000000000006,1.6315,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.0944,0.31920000000000004,1.1400000000000001
2020-12-17 23:30:00,1.70064,0.49602,1.7715,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.2288000000000001,0.3584,1.28,1.47984,0.43162000000000006,1.5415,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.008,0.294,1.05
2020-12-18 00:00:00,1.55856,0.45458000000000004,1.6235,0.46416,0.13538,0.48350000000000004,1.0944,0.31920000000000004,1.1400000000000001,1.32816,0.38738000000000006,1.3835,0.46416,0.13538,0.48350000000000004,0.864,0.252,0.9
2020-12-18 00:30:00,1.58976,0.46368000000000004,1.6560000000000001,0.38016000000000005,0.11088,0.396,1.2096,0.3528,1.26,1.31136,0.38248000000000004,1.366,0.38016000000000005,0.11088,0.396,0.9312,0.2716,0.97
2020-12-18 01:00:00,1.67808,0.48944000000000004,1.748,0.35328000000000004,0.10304,0.368,1.3248,0.3864,1.38,1.32288,0.38584,1.3780000000000001,0.35328000000000004,0.10304,0.368,0.9696,0.2828,1.01
2020-12-18 01:30:00,1.69008,0.49294000000000004,1.7605,0.43248000000000003,0.12614,0.4505,1.2576,0.3668,1.31,1.38288,0.40334000000000003,1.4405000000000001,0.43248000000000003,0.12614,0.4505,0.9504,0.2772,0.99
2020-12-18 02:00:00,1.58064,0.46102000000000004,1.6465,0.46704,0.13622,0.48650000000000004,1.1136,0.32480000000000003,1.16,1.34064,0.39102000000000003,1.3965,0.46704,0.13622,0.48650000000000004,0.8736,0.2548,0.91
2020-12-18 02:30:00,1.5259200000000002,0.44506,1.5895000000000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.056,0.308,1.1,1.29552,0.37786000000000003,1.3495,0.46992000000000006,0.13706000000000002,0.48950000000000005,0.8256,0.24080000000000001,0.86
2020-12-18 03:00:00,1.50336,0.43848000000000004,1.566,0.46656000000000003,0.13608,0.486,1.0368,0.3024,1.08,1.26336,0.36848000000000003,1.316,0.46656000000000003,0.13608,0.486,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-12-18 03:30:00,1.4688,0.4284,1.53,0.46080000000000004,0.13440000000000002,0.48,1.008,0.294,1.05,1.2384,0.3612,1.29,0.46080000000000004,0.13440000000000002,0.48,0.7776000000000001,0.2268,0.81
2020-12-18 04:00:00,1.47312,0.42966000000000004,1.5345,0.45552000000000004,0.13286,0.47450000000000003,1.0176,0.2968,1.06,1.32912,0.38766,1.3845,0.45552000000000004,0.13286,0.47450000000000003,0.8736,0.2548,0.91
2020-12-18 04:30:00,1.4472,0.42210000000000003,1.5075,0.45840000000000003,0.1337,0.47750000000000004,0.9888,0.2884,1.03,1.2936,0.3773,1.3475000000000001,0.45840000000000003,0.1337,0.47750000000000004,0.8352,0.2436,0.87
2020-12-18 05:00:00,1.43184,0.41762000000000005,1.4915,0.45264000000000004,0.13202,0.47150000000000003,0.9792000000000001,0.2856,1.02,1.27824,0.37282000000000004,1.3315000000000001,0.45264000000000004,0.13202,0.47150000000000003,0.8256,0.24080000000000001,0.86
